TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 08:33:53.56 AM,33.863000,W,-27.188900,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-4.467670,W,-0.528836,W,0.025527,W,1.338470,W,1.469770,W,2.634190,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:33:54.56 AM,37.801800,W,-27.188900,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.795900,W,-0.200600,W,0.091174,W,1.338470,W,1.601060,W,2.568520,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:33:55.56 AM,36.817100,W,-28.173600,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.857072,W,0.091174,W,1.535410,W,1.666710,W,2.896870,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:33:56.56 AM,36.817100,W,-28.173600,W,-2.826490,W,-3.154720,W,-3.482960,W,-9.719440,W,-4.139430,W,-5.452380,W,-0.857072,W,0.419410,W,1.535410,W,1.863650,W,2.765530,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:33:57.56 AM,36.817100,W,-26.204200,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-5.452380,W,-1.841780,W,0.222469,W,1.732350,W,1.929300,W,2.831200,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:33:58.56 AM,35.832400,W,-27.188900,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.139430,W,-1.185310,W,0.222469,W,1.798000,W,1.666710,W,2.896870,W,0.861070,W,6.246090,W,3.750600,W,TRUE
05/02/2016 08:33:59.56 AM,35.832400,W,-27.188900,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.498250,W,-4.795900,W,-1.841780,W,0.091174,W,1.404120,W,1.798000,W,2.896870,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:34:00.56 AM,35.832400,W,-28.173600,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.826490,W,-2.170020,W,-3.482960,W,-0.528836,W,-0.105767,W,1.338470,W,1.469770,W,2.831200,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:34:01.56 AM,34.847700,W,-27.188900,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.811200,W,-1.841780,W,-3.154720,W,0.455872,W,-0.237062,W,1.141530,W,1.601060,W,2.568520,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 08:34:02.56 AM,34.847700,W,-27.188900,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.498250,W,-1.513540,W,-0.302709,W,1.338470,W,1.666710,W,2.962540,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:34:03.56 AM,34.847700,W,-29.158300,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.498250,W,-2.170020,W,-2.826490,W,-1.841780,W,-0.237062,W,1.338470,W,1.404120,W,2.568520,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 08:34:04.56 AM,36.817100,W,-26.204200,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-1.185310,W,-1.513540,W,-0.237062,W,1.404120,W,1.535410,W,2.502850,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:34:05.56 AM,34.847700,W,-28.173600,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.185310,W,-1.513540,W,-0.237062,W,1.338470,W,1.798000,W,2.437180,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 08:34:06.56 AM,35.832400,W,-29.158300,W,-10.375900,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,-0.857072,W,-1.513540,W,0.091174,W,1.601060,W,1.929300,W,2.568520,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:34:07.56 AM,32.878300,W,-28.173600,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.185310,W,-1.185310,W,0.353763,W,1.929300,W,1.929300,W,2.896870,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:34:08.56 AM,33.863000,W,-26.204200,W,-4.467670,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,-0.528836,W,-1.841780,W,0.353763,W,2.060590,W,2.191880,W,2.962540,W,1.123750,W,6.049080,W,3.750600,W,TRUE
05/02/2016 08:34:09.56 AM,33.863000,W,-27.188900,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,-0.857072,W,-2.170020,W,0.353763,W,1.994940,W,1.994940,W,2.896870,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:34:10.56 AM,35.832400,W,-27.188900,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,0.127636,W,-1.841780,W,0.288116,W,1.994940,W,2.257530,W,2.699860,W,1.123750,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:34:11.56 AM,33.863000,W,-26.204200,W,-3.811200,W,-12.673600,W,-2.826490,W,-3.482960,W,-4.139430,W,0.127636,W,-0.857072,W,0.091174,W,1.863650,W,2.126240,W,2.896870,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:34:12.56 AM,34.847700,W,-28.173600,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,1.112340,W,-1.513540,W,0.025527,W,1.666710,W,1.994940,W,2.765530,W,0.729728,W,5.523710,W,3.422240,W,TRUE
05/02/2016 08:34:13.56 AM,34.847700,W,-27.188900,W,-4.139430,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,1.112340,W,-0.857072,W,-0.237062,W,1.601060,W,1.863650,W,2.371500,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:34:14.56 AM,35.832400,W,-27.188900,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.154720,W,1.768820,W,-0.857072,W,-0.171414,W,1.601060,W,1.863650,W,2.502850,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:34:15.56 AM,35.832400,W,-27.188900,W,-2.170020,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,1.112340,W,-0.857072,W,0.156822,W,1.732350,W,1.994940,W,2.699860,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:34:16.56 AM,36.817100,W,-27.188900,W,-2.826490,W,-0.857072,W,-3.811200,W,-3.811200,W,-3.482960,W,0.127636,W,-0.528836,W,0.156822,W,1.798000,W,2.126240,W,2.699860,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:34:17.56 AM,37.801800,W,-27.188900,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,0.127636,W,-0.857072,W,0.288116,W,1.863650,W,2.060590,W,2.831200,W,1.058080,W,6.114750,W,3.290900,W,TRUE
05/02/2016 08:34:18.56 AM,35.832400,W,-26.204200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.528836,W,-1.185310,W,0.222469,W,1.601060,W,1.732350,W,3.028210,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:34:19.56 AM,37.801800,W,-27.188900,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.841780,W,-2.826490,W,0.222469,W,1.798000,W,1.929300,W,2.502850,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 08:34:20.56 AM,36.817100,W,-26.204200,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.857072,W,0.222469,W,1.929300,W,2.060590,W,2.831200,W,0.926741,W,6.114750,W,3.290900,W,TRUE
05/02/2016 08:34:21.56 AM,40.755900,W,-26.204200,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.170020,W,-1.513540,W,0.222469,W,1.863650,W,2.126240,W,3.093880,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:34:22.56 AM,37.801800,W,-27.188900,W,-2.498250,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-1.185310,W,0.156822,W,1.666710,W,1.994940,W,2.896870,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:34:23.56 AM,37.801800,W,-26.204200,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.498250,W,-2.498250,W,-2.826490,W,-0.857072,W,0.025527,W,1.601060,W,1.732350,W,3.028210,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:34:24.56 AM,36.817100,W,-27.188900,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.170020,W,-2.498250,W,-0.528836,W,-0.171414,W,1.272820,W,1.469770,W,2.831200,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:34:25.56 AM,38.786500,W,-28.173600,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,-2.826490,W,-0.200600,W,-0.105767,W,1.272820,W,1.469770,W,2.371500,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 08:34:26.56 AM,38.786500,W,-29.158300,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.826490,W,0.455872,W,-0.105767,W,1.272820,W,1.469770,W,2.502850,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 08:34:27.56 AM,37.801800,W,-27.188900,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,-0.528836,W,-0.302709,W,1.075880,W,1.404120,W,2.634190,W,0.401373,W,5.392370,W,3.290900,W,TRUE
05/02/2016 08:34:28.56 AM,38.786500,W,-27.188900,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.170020,W,-5.124140,W,-0.857072,W,-0.040120,W,1.010230,W,1.338470,W,2.502850,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 08:34:29.56 AM,37.801800,W,-25.219500,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,-4.795900,W,-0.528836,W,0.025527,W,1.404120,W,1.535410,W,3.028210,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:34:30.56 AM,38.786500,W,-29.158300,W,-2.170020,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,-5.452380,W,-1.513540,W,-0.105767,W,1.338470,W,1.601060,W,2.765530,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:34:31.56 AM,35.832400,W,-29.158300,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-5.124140,W,-1.513540,W,0.156822,W,1.601060,W,1.732350,W,2.765530,W,0.926741,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:34:32.56 AM,38.786500,W,-28.173600,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.826490,W,-4.795900,W,-1.513540,W,0.353763,W,1.929300,W,1.863650,W,2.962540,W,1.189420,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:34:33.56 AM,35.832400,W,-28.173600,W,-4.139430,W,-3.482960,W,-2.826490,W,-1.841780,W,-3.482960,W,-5.124140,W,-0.528836,W,0.288116,W,1.601060,W,1.863650,W,2.962540,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:34:34.56 AM,34.847700,W,-26.204200,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,-1.185310,W,0.091174,W,1.863650,W,1.863650,W,2.896870,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:34:35.56 AM,35.832400,W,-27.188900,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,-2.826490,W,-4.467670,W,-1.513540,W,0.288116,W,1.666710,W,1.798000,W,3.093880,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:34:36.56 AM,35.832400,W,-28.173600,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.170020,W,-4.139430,W,-1.185310,W,-0.040120,W,1.535410,W,1.732350,W,2.831200,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:34:37.56 AM,34.847700,W,-26.204200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-0.528836,W,-0.237062,W,1.207180,W,1.404120,W,2.502850,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:34:38.56 AM,36.817100,W,-27.188900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,-0.040120,W,1.666710,W,1.535410,W,2.502850,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:34:39.56 AM,35.832400,W,-28.173600,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,-2.498250,W,-0.368356,W,1.404120,W,1.535410,W,2.502850,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:34:40.56 AM,35.832400,W,-27.188900,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-1.513540,W,-0.857072,W,-0.237062,W,1.338470,W,1.469770,W,2.305830,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:34:41.56 AM,35.832400,W,-28.173600,W,-10.704200,W,-5.780610,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.170020,W,-1.185310,W,-0.368356,W,1.404120,W,1.601060,W,2.634190,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:34:42.56 AM,33.863000,W,-28.173600,W,-3.482960,W,-4.467670,W,-4.795900,W,-4.139430,W,-3.482960,W,-1.513540,W,-0.857072,W,-0.434003,W,1.601060,W,1.601060,W,2.568520,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 08:34:43.56 AM,34.847700,W,-29.158300,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.482960,W,-0.528836,W,-1.513540,W,-0.040120,W,1.601060,W,1.732350,W,2.437180,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 08:34:44.56 AM,34.847700,W,-27.188900,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.513540,W,-1.841780,W,0.025527,W,1.929300,W,1.929300,W,2.699860,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:34:45.56 AM,32.878300,W,-27.188900,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.139430,W,-1.513540,W,-1.841780,W,0.288116,W,1.994940,W,2.191880,W,2.962540,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 08:34:46.56 AM,35.832400,W,-29.158300,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-1.185310,W,-2.170020,W,0.353763,W,1.994940,W,2.060590,W,3.093880,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:34:47.56 AM,35.832400,W,-27.188900,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,-4.139430,W,0.127636,W,-2.170020,W,0.156822,W,1.863650,W,2.191880,W,2.831200,W,1.123750,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:34:48.56 AM,34.847700,W,-24.234800,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,0.127636,W,-1.513540,W,0.288116,W,2.060590,W,2.191880,W,2.896870,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:34:49.56 AM,33.863000,W,-27.188900,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,0.127636,W,-1.513540,W,0.222469,W,1.929300,W,2.191880,W,2.699860,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 08:34:50.56 AM,33.863000,W,-27.188900,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,0.455872,W,-1.185310,W,0.025527,W,1.863650,W,2.060590,W,2.896870,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 08:34:51.56 AM,35.832400,W,-28.173600,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,0.784108,W,-1.185310,W,-0.105767,W,1.863650,W,1.929300,W,2.699860,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:34:52.56 AM,33.863000,W,-27.188900,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.154720,W,1.112340,W,-0.200600,W,-0.040120,W,1.601060,W,1.863650,W,2.305830,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 08:34:53.56 AM,36.817100,W,-27.188900,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.170020,W,1.112340,W,-0.857072,W,-0.040120,W,1.535410,W,1.929300,W,2.371500,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 08:34:54.56 AM,35.832400,W,-26.204200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,2.097050,W,-0.857072,W,0.091174,W,1.732350,W,1.929300,W,2.896870,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:34:55.56 AM,36.817100,W,-28.173600,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,0.127636,W,-1.185310,W,0.091174,W,1.601060,W,1.929300,W,2.765530,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:34:56.56 AM,35.832400,W,-26.204200,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.528836,W,-2.170020,W,0.222469,W,1.929300,W,2.060590,W,2.962540,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:34:57.56 AM,33.863000,W,-27.188900,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.200600,W,-0.857072,W,0.288116,W,1.732350,W,1.929300,W,3.159560,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:34:58.56 AM,36.817100,W,-27.188900,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.154720,W,-3.482960,W,-1.841780,W,-1.185310,W,0.353763,W,1.863650,W,1.929300,W,3.028210,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:34:59.56 AM,37.801800,W,-26.204200,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,-1.841780,W,-1.185310,W,0.222469,W,1.929300,W,2.060590,W,3.028210,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:35:00.56 AM,34.847700,W,-28.173600,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.498250,W,-2.498250,W,-3.154720,W,-1.513540,W,0.288116,W,1.929300,W,1.929300,W,3.225230,W,1.058080,W,6.114750,W,3.356570,W,TRUE
05/02/2016 08:35:01.56 AM,36.817100,W,-27.188900,W,-2.498250,W,-2.826490,W,-1.841780,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.528836,W,0.222469,W,1.732350,W,1.863650,W,2.962540,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:35:02.56 AM,37.801800,W,-27.188900,W,-2.498250,W,-3.482960,W,-7.421790,W,-3.811200,W,-2.826490,W,-2.826490,W,-0.528836,W,-0.040120,W,1.469770,W,1.666710,W,2.568520,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 08:35:03.56 AM,38.786500,W,-26.204200,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.482960,W,-0.200600,W,-0.368356,W,1.010230,W,1.535410,W,2.831200,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 08:35:04.56 AM,36.817100,W,-29.158300,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.498250,W,-0.528836,W,-0.302709,W,1.075880,W,1.404120,W,2.634190,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 08:35:05.56 AM,37.801800,W,-27.188900,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.498250,W,-2.826490,W,-3.811200,W,-0.528836,W,-0.171414,W,1.272820,W,1.404120,W,2.502850,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:35:06.56 AM,36.817100,W,-28.173600,W,-1.841780,W,-3.482960,W,-3.154720,W,-4.139430,W,-2.498250,W,-4.467670,W,-0.528836,W,-0.105767,W,1.207180,W,1.535410,W,2.437180,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 08:35:07.56 AM,37.801800,W,-41.959500,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.811200,W,-0.200600,W,-0.105767,W,1.272820,W,1.469770,W,2.831200,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 08:35:08.56 AM,34.847700,W,-29.158300,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.826490,W,-4.795900,W,-0.857072,W,-0.171414,W,1.732350,W,1.535410,W,2.502850,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:35:09.56 AM,35.832400,W,-27.188900,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-5.452380,W,-2.170020,W,0.025527,W,1.404120,W,1.666710,W,2.765530,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:35:10.56 AM,47.648900,W,-37.036000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,-5.780610,W,-2.170020,W,13.614500,W,1.863650,W,1.863650,W,2.962540,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:35:11.56 AM,50.603000,W,-30.143000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.795900,W,-1.513540,W,15.452600,W,1.732350,W,1.994940,W,3.093880,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:35:12.56 AM,50.603000,W,-32.112500,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.467670,W,-1.185310,W,15.846500,W,1.863650,W,1.732350,W,2.831200,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:35:13.56 AM,40.755900,W,-31.127700,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.795900,W,-0.857072,W,5.146010,W,1.666710,W,1.732350,W,3.028210,W,0.795399,W,5.917740,W,3.684920,W,TRUE
05/02/2016 08:35:14.56 AM,39.771200,W,-31.127700,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-0.200600,W,4.292590,W,1.469770,W,1.601060,W,2.765530,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:35:15.56 AM,40.755900,W,-30.143000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.200600,W,5.539890,W,1.141530,W,1.272820,W,2.568520,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:35:16.56 AM,41.740600,W,-32.112500,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.498250,W,-1.185310,W,5.802480,W,1.601060,W,1.469770,W,2.699860,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:35:17.56 AM,38.786500,W,-30.143000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-1.841780,W,-0.857072,W,5.605540,W,1.404120,W,1.535410,W,2.568520,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:35:18.56 AM,37.801800,W,-32.112500,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.170020,W,-0.528836,W,5.736830,W,1.338470,W,1.469770,W,2.437180,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:35:19.56 AM,40.755900,W,-31.127700,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.185310,W,-0.528836,W,5.736830,W,1.207180,W,1.601060,W,2.437180,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:35:20.56 AM,40.755900,W,-32.112500,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.170020,W,-1.185310,W,5.868130,W,1.404120,W,1.666710,W,2.371500,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:35:21.56 AM,41.740600,W,-32.112500,W,-4.467670,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.826490,W,-0.857072,W,-0.857072,W,5.802480,W,1.469770,W,1.798000,W,2.437180,W,0.532715,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:35:22.56 AM,4122.370000,W,-13.403000,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.513540,W,-4.139430,W,-0.200600,W,4054.170000,W,5.933770,W,1.863650,W,1.863650,W,2.634190,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:35:23.56 AM,4108.580000,W,-14.387700,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,-0.528836,W,4041.700000,W,6.130720,W,1.798000,W,1.994940,W,2.962540,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:35:24.56 AM,4122.370000,W,-13.403000,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,-4.467670,W,-0.528836,W,4050.890000,W,6.196360,W,1.863650,W,2.257530,W,3.028210,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:35:25.56 AM,4109.570000,W,-12.418300,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.795900,W,2.425290,W,4036.770000,W,6.196360,W,2.126240,W,2.126240,W,2.962540,W,1.058080,W,5.983410,W,3.684920,W,TRUE
05/02/2016 08:35:26.56 AM,4111.540000,W,-13.403000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-5.124140,W,2.753520,W,4034.480000,W,6.196360,W,1.863650,W,2.126240,W,3.093880,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 08:35:27.56 AM,4107.600000,W,-11.433600,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-4.467670,W,2.425290,W,4026.930000,W,6.130720,W,2.191880,W,2.126240,W,3.159560,W,1.123750,W,6.246090,W,3.750600,W,TRUE
05/02/2016 08:35:28.56 AM,4098.740000,W,-12.418300,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.482960,W,-5.452380,W,2.753520,W,4019.380000,W,6.262010,W,2.126240,W,2.060590,W,3.159560,W,0.926741,W,6.180420,W,3.816270,W,TRUE
05/02/2016 08:35:29.56 AM,4093.810000,W,-11.433600,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.795900,W,2.753520,W,4012.160000,W,5.933770,W,1.929300,W,2.191880,W,2.831200,W,1.058080,W,6.180420,W,3.881940,W,TRUE
05/02/2016 08:35:30.56 AM,4508.380000,W,476.982000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.467670,W,432.086000,W,4005.260000,W,6.130720,W,1.929300,W,2.126240,W,3.028210,W,0.926741,W,6.311760,W,3.750600,W,TRUE
05/02/2016 08:35:31.56 AM,10171.400000,W,496.676000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.139430,W,6084.310000,W,3973.420000,W,6.393310,W,1.929300,W,2.257530,W,2.962540,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:35:32.56 AM,10122.200000,W,502.584000,W,-3.482960,W,-9.719440,W,-3.811200,W,-3.811200,W,-4.467670,W,6044.920000,W,3971.780000,W,6.327660,W,1.929300,W,2.191880,W,3.225230,W,0.795399,W,6.246090,W,3.816270,W,TRUE
05/02/2016 08:35:33.56 AM,10109.400000,W,497.660000,W,-4.467670,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,6030.150000,W,3968.500000,W,5.999420,W,2.060590,W,1.994940,W,3.093880,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:35:34.56 AM,10056.200000,W,501.599000,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,-4.467670,W,5982.230000,W,3964.890000,W,6.196360,W,1.994940,W,2.257530,W,3.093880,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 08:35:35.56 AM,10049.300000,W,508.492000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,5970.080000,W,3969.490000,W,6.065070,W,1.929300,W,2.126240,W,3.028210,W,0.992412,W,5.917740,W,3.750600,W,TRUE
05/02/2016 08:35:36.56 AM,9980.400000,W,505.538000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,5921.180000,W,3942.900000,W,5.999420,W,1.929300,W,2.257530,W,3.028210,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:35:37.56 AM,10022.700000,W,505.538000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,5951.050000,W,3960.300000,W,5.999420,W,1.994940,W,2.191880,W,2.896870,W,0.992412,W,6.114750,W,3.750600,W,TRUE
05/02/2016 08:35:38.56 AM,9977.440000,W,508.492000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.795900,W,5910.670000,W,3944.870000,W,5.868130,W,1.994940,W,2.060590,W,2.962540,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:35:39.56 AM,9958.740000,W,507.508000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,5916.580000,W,3938.960000,W,6.065070,W,1.863650,W,2.191880,W,2.962540,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:35:40.56 AM,9980.400000,W,505.538000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.795900,W,5918.550000,W,3934.040000,W,6.065070,W,1.863650,W,2.257530,W,2.962540,W,0.861070,W,5.983410,W,3.684920,W,TRUE
05/02/2016 08:35:41.56 AM,9957.750000,W,504.553000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.139430,W,5908.380000,W,3930.750000,W,5.802480,W,1.929300,W,2.126240,W,3.028210,W,0.795399,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:35:42.56 AM,9951.840000,W,511.446000,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.139430,W,-4.467670,W,5897.870000,W,3925.500000,W,5.933770,W,1.994940,W,2.060590,W,2.962540,W,0.926741,W,5.786400,W,3.619250,W,TRUE
05/02/2016 08:35:43.56 AM,9942.000000,W,514.401000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-4.139430,W,5889.010000,W,3921.890000,W,5.999420,W,1.798000,W,2.060590,W,2.962540,W,0.664057,W,5.917740,W,3.684920,W,TRUE
05/02/2016 08:35:44.56 AM,9943.960000,W,489.783000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-4.795900,W,5902.470000,W,3914.010000,W,5.868130,W,1.732350,W,2.126240,W,3.093880,W,0.795399,W,5.786400,W,3.553580,W,TRUE
05/02/2016 08:35:45.56 AM,9921.320000,W,516.370000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,5874.240000,W,3910.730000,W,5.671190,W,1.732350,W,2.060590,W,2.896870,W,0.861070,W,5.655050,W,3.422240,W,TRUE
05/02/2016 08:35:46.56 AM,9938.060000,W,515.385000,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,-4.139430,W,5891.960000,W,3904.820000,W,5.933770,W,1.863650,W,1.994940,W,2.831200,W,0.532715,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:35:47.56 AM,9915.410000,W,502.584000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,5879.160000,W,3890.710000,W,5.736830,W,1.535410,W,1.863650,W,2.634190,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:35:48.56 AM,9902.610000,W,509.477000,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.467670,W,-3.482960,W,5876.540000,W,3889.720000,W,5.671190,W,1.404120,W,1.929300,W,2.699860,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:35:49.56 AM,9902.610000,W,513.416000,W,-3.811200,W,-3.482960,W,-0.528836,W,-4.139430,W,-3.811200,W,5868.000000,W,3886.110000,W,5.671190,W,1.469770,W,1.732350,W,2.634190,W,0.532715,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:35:50.56 AM,9881.930000,W,514.401000,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.811200,W,5856.510000,W,3882.830000,W,5.539890,W,1.535410,W,1.863650,W,2.371500,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:35:51.56 AM,9888.820000,W,502.584000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,5874.900000,W,3879.220000,W,5.802480,W,1.535410,W,1.863650,W,2.437180,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:35:52.56 AM,9865.190000,W,510.462000,W,-4.139430,W,-2.498250,W,-3.154720,W,-4.139430,W,-2.826490,W,5848.970000,W,3875.940000,W,5.736830,W,1.732350,W,1.994940,W,2.634190,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:35:53.56 AM,9890.790000,W,500.615000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,5877.520000,W,3875.940000,W,6.065070,W,1.732350,W,1.994940,W,2.896870,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:35:54.56 AM,9899.650000,W,498.645000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,5889.990000,W,3880.210000,W,6.196360,W,1.863650,W,2.191880,W,3.159560,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:35:55.56 AM,9887.840000,W,494.706000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.139430,W,5891.310000,W,3878.560000,W,6.130720,W,1.929300,W,2.257530,W,2.962540,W,0.926741,W,6.114750,W,3.750600,W,TRUE
05/02/2016 08:35:56.56 AM,9880.940000,W,489.783000,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.139430,W,-4.139430,W,5884.090000,W,3879.550000,W,6.262010,W,1.863650,W,2.191880,W,3.159560,W,1.123750,W,5.917740,W,3.750600,W,TRUE
05/02/2016 08:35:57.56 AM,9858.290000,W,488.798000,W,-3.482960,W,-3.154720,W,-3.154720,W,-10.047700,W,-3.811200,W,5878.830000,W,3878.560000,W,5.933770,W,1.535410,W,2.060590,W,3.028210,W,0.795399,W,5.786400,W,3.684920,W,TRUE
05/02/2016 08:35:58.56 AM,9884.880000,W,484.859000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-4.139430,W,5908.380000,W,3884.470000,W,6.262010,W,1.732350,W,1.994940,W,3.225230,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:35:59.56 AM,9857.310000,W,481.905000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,-4.467670,W,5884.090000,W,3883.820000,W,6.393310,W,1.863650,W,2.126240,W,2.765530,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:36:00.56 AM,9887.840000,W,475.997000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,5917.890000,W,3890.710000,W,6.130720,W,1.863650,W,2.060590,W,3.093880,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 08:36:01.56 AM,9896.700000,W,477.966000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,5922.160000,W,3893.010000,W,6.196360,W,1.863650,W,2.060590,W,3.225230,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:36:02.56 AM,9895.710000,W,476.982000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.811200,W,5925.440000,W,3899.900000,W,6.262010,W,1.601060,W,2.060590,W,2.962540,W,0.729728,W,5.720730,W,3.684920,W,TRUE
05/02/2016 08:36:03.56 AM,9760.810000,W,480.920000,W,-2.498250,W,-3.811200,W,-1.841780,W,-3.811200,W,-3.154720,W,5920.850000,W,3764.670000,W,5.933770,W,1.666710,W,1.863650,W,3.093880,W,0.795399,W,5.786400,W,3.553580,W,TRUE
05/02/2016 08:36:04.56 AM,9749.980000,W,482.890000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,5914.280000,W,3758.100000,W,6.196360,W,1.469770,W,1.732350,W,2.831200,W,0.664057,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:36:05.56 AM,9769.670000,W,480.920000,W,-2.170020,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.154720,W,5932.010000,W,3756.790000,W,5.671190,W,1.075880,W,1.601060,W,2.634190,W,0.467044,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:36:06.56 AM,9746.040000,W,484.859000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,5900.830000,W,3748.580000,W,5.671190,W,1.207180,W,1.601060,W,2.896870,W,0.401373,W,5.392370,W,3.225230,W,TRUE
05/02/2016 08:36:07.56 AM,9763.760000,W,484.859000,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.811200,W,-1.841780,W,5926.430000,W,3745.300000,W,5.474250,W,1.141530,W,1.338470,W,2.568520,W,0.598386,W,5.129690,W,3.093880,W,TRUE
05/02/2016 08:36:08.56 AM,9768.690000,W,487.813000,W,-4.795900,W,-2.170020,W,-2.826490,W,-3.482960,W,-3.154720,W,5925.770000,W,3740.710000,W,5.605540,W,1.207180,W,1.469770,W,2.634190,W,0.401373,W,5.392370,W,3.093880,W,TRUE
05/02/2016 08:36:09.56 AM,9757.850000,W,493.722000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,5917.570000,W,3738.740000,W,5.474250,W,1.075880,W,1.535410,W,2.634190,W,0.401373,W,5.261030,W,3.290900,W,TRUE
05/02/2016 08:36:10.56 AM,9748.990000,W,496.676000,W,-1.841780,W,-3.811200,W,-1.841780,W,-3.482960,W,-1.841780,W,5904.770000,W,3730.860000,W,5.539890,W,1.141530,W,1.404120,W,2.634190,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 08:36:11.56 AM,9747.020000,W,498.645000,W,-2.170020,W,-3.482960,W,-2.170020,W,-3.811200,W,-2.826490,W,5899.510000,W,3728.890000,W,5.605540,W,1.207180,W,1.469770,W,2.765530,W,0.532715,W,5.261030,W,3.290900,W,TRUE
05/02/2016 08:36:12.56 AM,9748.990000,W,496.676000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,5904.440000,W,3721.670000,W,5.539890,W,1.272820,W,1.535410,W,2.634190,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:36:13.56 AM,9736.190000,W,508.492000,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,5882.120000,W,3718.060000,W,5.539890,W,1.207180,W,1.469770,W,2.765530,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:36:14.56 AM,9749.980000,W,500.615000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,5901.150000,W,3713.130000,W,5.671190,W,1.207180,W,1.469770,W,2.699860,W,0.532715,W,5.392370,W,3.356570,W,TRUE
05/02/2016 08:36:15.56 AM,9754.900000,W,497.660000,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,5903.780000,W,3707.880000,W,5.736830,W,1.272820,W,1.601060,W,2.765530,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 08:36:16.56 AM,9722.410000,W,505.538000,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.482960,W,5876.540000,W,3702.300000,W,5.868130,W,1.404120,W,1.535410,W,2.765530,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:36:17.56 AM,9731.270000,W,507.508000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,5881.460000,W,3699.350000,W,5.868130,W,1.535410,W,1.601060,W,2.896870,W,0.467044,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:36:18.56 AM,9710.590000,W,504.553000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,5867.670000,W,3693.110000,W,6.130720,W,1.666710,W,1.798000,W,3.159560,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:36:19.56 AM,9710.590000,W,506.523000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,5874.900000,W,3693.770000,W,5.999420,W,1.601060,W,1.798000,W,2.765530,W,0.861070,W,5.786400,W,3.750600,W,TRUE
05/02/2016 08:36:20.56 AM,9709.600000,W,505.538000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,5863.740000,W,3688.520000,W,6.130720,W,1.732350,W,1.863650,W,3.225230,W,0.926741,W,5.786400,W,3.619250,W,TRUE
05/02/2016 08:36:21.56 AM,9914.420000,W,502.584000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,5881.130000,W,3889.400000,W,5.933770,W,1.666710,W,1.929300,W,2.831200,W,0.795399,W,5.983410,W,3.816270,W,TRUE
05/02/2016 08:36:22.56 AM,9920.330000,W,497.660000,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,5895.900000,W,3882.180000,W,5.999420,W,1.469770,W,1.929300,W,3.028210,W,0.795399,W,5.917740,W,3.684920,W,TRUE
05/02/2016 08:36:23.56 AM,9887.840000,W,500.615000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,5870.300000,W,3878.240000,W,6.065070,W,1.601060,W,1.732350,W,2.896870,W,0.861070,W,5.655050,W,3.487910,W,TRUE
05/02/2016 08:36:24.56 AM,9889.810000,W,492.737000,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.482960,W,5882.450000,W,3880.210000,W,5.933770,W,1.469770,W,1.732350,W,2.699860,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:36:25.56 AM,9888.820000,W,488.798000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,5890.320000,W,3884.800000,W,5.802480,W,1.207180,W,1.535410,W,2.568520,W,0.598386,W,5.523710,W,3.422240,W,TRUE
05/02/2016 08:36:26.56 AM,9879.960000,W,486.829000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.139430,W,5886.380000,W,3891.690000,W,5.671190,W,1.404120,W,1.798000,W,2.502850,W,0.335702,W,5.326700,W,3.225230,W,TRUE
05/02/2016 08:36:27.56 AM,9899.650000,W,478.951000,W,-5.780610,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,5900.170000,W,3897.600000,W,5.736830,W,1.207180,W,1.666710,W,3.028210,W,0.598386,W,5.523710,W,3.422240,W,TRUE
05/02/2016 08:36:28.56 AM,9904.580000,W,478.951000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,5913.960000,W,3907.780000,W,5.868130,W,1.404120,W,1.601060,W,2.699860,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:36:29.56 AM,9929.190000,W,471.073000,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,5935.620000,W,3919.270000,W,5.605540,W,1.535410,W,1.666710,W,2.699860,W,0.401373,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:36:30.56 AM,4335.070000,W,470.089000,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,326.066000,W,3942.570000,W,5.671190,W,1.404120,W,1.732350,W,2.568520,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:36:31.56 AM,4339.990000,W,469.104000,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,329.020000,W,3948.480000,W,5.802480,W,1.404120,W,1.732350,W,2.765530,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:36:32.56 AM,4182.440000,W,52.572400,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,162.276000,W,3954.720000,W,5.933770,W,1.535410,W,1.798000,W,2.568520,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:36:33.56 AM,4185.390000,W,53.557100,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,161.620000,W,3955.370000,W,5.999420,W,1.929300,W,1.994940,W,3.028210,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:36:34.56 AM,4191.300000,W,54.541900,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.498250,W,-4.139430,W,161.948000,W,3956.360000,W,6.327660,W,1.994940,W,2.257530,W,2.962540,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:36:35.56 AM,7384.710000,W,1055.990000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,-4.139430,W,3829.660000,W,3935.350000,W,6.065070,W,1.863650,W,2.060590,W,3.356570,W,1.255100,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:36:36.56 AM,4368.550000,W,471.073000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.795900,W,347.073000,W,3949.460000,W,6.196360,W,2.060590,W,2.060590,W,3.093880,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:36:37.56 AM,10061.100000,W,495.691000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.467670,W,6021.950000,W,3923.200000,W,6.262010,W,1.798000,W,2.257530,W,2.831200,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:36:38.56 AM,10016.800000,W,496.676000,W,-3.482960,W,-3.154720,W,-3.811200,W,-9.062970,W,-4.467670,W,5981.240000,W,3917.950000,W,5.999420,W,1.666710,W,2.126240,W,2.962540,W,0.795399,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:36:39.56 AM,9999.110000,W,501.599000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.795900,W,5952.360000,W,3917.300000,W,5.999420,W,1.863650,W,2.126240,W,2.962540,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:36:40.56 AM,9971.540000,W,504.553000,W,-4.139430,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.811200,W,5920.850000,W,3905.150000,W,5.933770,W,1.666710,W,1.994940,W,2.831200,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 08:36:41.56 AM,9980.400000,W,498.645000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,5926.430000,W,3906.460000,W,5.802480,W,1.601060,W,1.929300,W,2.896870,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:36:42.56 AM,9940.030000,W,504.553000,W,-4.467670,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,5890.650000,W,3906.790000,W,5.539890,W,1.404120,W,1.929300,W,2.765530,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:36:43.56 AM,9940.030000,W,502.584000,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,5890.650000,W,3906.790000,W,5.539890,W,1.666710,W,1.994940,W,2.634190,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:36:44.56 AM,9943.960000,W,496.676000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,5891.310000,W,3901.540000,W,5.802480,W,1.666710,W,1.863650,W,2.765530,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:36:45.56 AM,9925.250000,W,500.615000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,5882.120000,W,3908.760000,W,5.802480,W,1.732350,W,2.060590,W,2.568520,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:36:46.56 AM,9918.360000,W,494.706000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,5881.790000,W,3904.490000,W,5.868130,W,1.863650,W,1.994940,W,2.831200,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:36:47.56 AM,9937.070000,W,486.829000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,5898.530000,W,3912.370000,W,6.130720,W,1.929300,W,2.126240,W,2.831200,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:36:48.56 AM,9925.250000,W,485.844000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,5899.840000,W,3912.370000,W,6.196360,W,1.863650,W,2.126240,W,3.159560,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:36:49.56 AM,9927.220000,W,485.844000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.467670,W,5901.810000,W,3916.640000,W,6.393310,W,1.863650,W,2.191880,W,3.093880,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:36:50.56 AM,9916.390000,W,484.859000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.154720,W,-4.139430,W,5893.930000,W,3919.590000,W,5.933770,W,1.732350,W,2.060590,W,2.896870,W,0.598386,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:36:51.56 AM,9933.130000,W,474.027000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.139430,W,5917.570000,W,3920.250000,W,6.196360,W,1.732350,W,2.060590,W,3.028210,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 08:36:52.56 AM,9920.330000,W,483.875000,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,5905.090000,W,3927.800000,W,6.130720,W,1.863650,W,2.060590,W,3.093880,W,0.926741,W,5.983410,W,3.750600,W,TRUE
05/02/2016 08:36:53.56 AM,9935.100000,W,474.027000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,5922.490000,W,3930.100000,W,6.196360,W,1.929300,W,2.257530,W,2.831200,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:36:54.56 AM,9953.810000,W,468.119000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.482960,W,5938.570000,W,3932.070000,W,6.327660,W,1.863650,W,1.994940,W,3.159560,W,0.795399,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:36:55.56 AM,9934.120000,W,475.012000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.811200,W,-4.795900,W,5920.850000,W,3936.330000,W,6.130720,W,1.732350,W,1.863650,W,3.093880,W,0.992412,W,5.852070,W,3.750600,W,TRUE
05/02/2016 08:36:56.56 AM,9935.100000,W,475.012000,W,-2.170020,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.811200,W,5931.680000,W,3932.070000,W,6.065070,W,1.798000,W,1.929300,W,3.225230,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:36:57.56 AM,9955.780000,W,475.012000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,5935.950000,W,3935.020000,W,5.868130,W,1.535410,W,1.863650,W,2.896870,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:36:58.56 AM,7285.250000,W,472.058000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,3270.670000,W,3938.630000,W,5.802480,W,1.272820,W,1.535410,W,2.765530,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 08:36:59.56 AM,7299.040000,W,474.027000,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.154720,W,3271.330000,W,3939.290000,W,5.539890,W,0.944588,W,1.535410,W,2.568520,W,0.467044,W,5.195360,W,3.093880,W,TRUE
05/02/2016 08:37:00.56 AM,7303.960000,W,474.027000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,3273.950000,W,3933.380000,W,5.539890,W,1.141530,W,1.601060,W,2.634190,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 08:37:01.56 AM,7306.920000,W,477.966000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,3279.210000,W,3927.800000,W,5.802480,W,1.207180,W,1.404120,W,2.502850,W,0.401373,W,5.392370,W,3.093880,W,TRUE
05/02/2016 08:37:02.56 AM,7299.040000,W,481.905000,W,-2.826490,W,-4.467670,W,-1.841780,W,-3.154720,W,-2.826490,W,3262.790000,W,3921.240000,W,5.539890,W,1.075880,W,1.404120,W,2.699860,W,0.467044,W,5.261030,W,3.028210,W,TRUE
05/02/2016 08:37:03.56 AM,7089.300000,W,485.844000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-1.841780,W,3254.920000,W,3719.700000,W,5.671190,W,1.272820,W,1.535410,W,2.634190,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 08:37:04.56 AM,7107.020000,W,484.859000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,3273.630000,W,3711.160000,W,5.736830,W,1.601060,W,1.535410,W,2.699860,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:37:05.56 AM,7080.430000,W,489.783000,W,-1.513540,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,3245.730000,W,3703.940000,W,5.736830,W,1.272820,W,1.666710,W,2.896870,W,0.926741,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:37:06.56 AM,7079.450000,W,484.859000,W,-2.498250,W,-3.154720,W,-8.406500,W,-4.467670,W,-3.482960,W,3255.570000,W,3697.050000,W,5.736830,W,1.469770,W,1.798000,W,3.159560,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 08:37:07.56 AM,7098.160000,W,484.859000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,3268.050000,W,3693.770000,W,5.999420,W,1.798000,W,1.994940,W,2.896870,W,0.861070,W,5.917740,W,3.684920,W,TRUE
05/02/2016 08:37:08.56 AM,7070.590000,W,488.798000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,3243.430000,W,3693.770000,W,6.065070,W,1.732350,W,1.863650,W,3.159560,W,0.992412,W,5.917740,W,3.684920,W,TRUE
05/02/2016 08:37:09.56 AM,7079.450000,W,482.890000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,3260.820000,W,3692.450000,W,5.933770,W,1.535410,W,2.060590,W,2.568520,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:37:10.56 AM,7076.490000,W,479.936000,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,3260.500000,W,3689.170000,W,5.999420,W,1.535410,W,1.798000,W,3.028210,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:37:11.56 AM,7054.830000,W,478.951000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3247.690000,W,3687.530000,W,5.868130,W,1.404120,W,1.863650,W,2.831200,W,0.795399,W,5.852070,W,3.684920,W,TRUE
05/02/2016 08:37:12.56 AM,7059.750000,W,474.027000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,3257.540000,W,3690.810000,W,5.736830,W,1.535410,W,1.666710,W,2.831200,W,0.664057,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:37:13.56 AM,7060.740000,W,472.058000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,3268.700000,W,3690.810000,W,5.474250,W,1.338470,W,1.469770,W,2.568520,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:37:14.56 AM,7066.650000,W,464.180000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,3283.800000,W,3694.100000,W,5.605540,W,1.535410,W,1.666710,W,2.831200,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:37:15.56 AM,7067.630000,W,466.150000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,3272.640000,W,3700.000000,W,5.539890,W,1.469770,W,1.535410,W,2.634190,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:37:16.56 AM,7042.030000,W,469.104000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,3267.390000,W,3697.380000,W,5.605540,W,1.207180,W,1.469770,W,2.502850,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:37:17.56 AM,7076.490000,W,462.211000,W,-4.795900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,3298.570000,W,3703.940000,W,5.736830,W,1.338470,W,1.601060,W,2.634190,W,0.532715,W,5.786400,W,3.093880,W,TRUE
05/02/2016 08:37:18.56 AM,7054.830000,W,466.150000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,3276.250000,W,3705.260000,W,5.671190,W,1.601060,W,1.666710,W,2.371500,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:37:19.56 AM,7070.590000,W,465.165000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,3292.990000,W,3703.290000,W,5.802480,W,1.601060,W,1.863650,W,2.437180,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:37:20.56 AM,7088.310000,W,463.196000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,3306.120000,W,3699.680000,W,5.802480,W,1.732350,W,1.929300,W,2.765530,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:37:21.56 AM,7304.950000,W,475.012000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,-5.124140,W,3278.550000,W,3942.900000,W,6.065070,W,1.929300,W,2.126240,W,3.159560,W,0.926741,W,5.983410,W,3.750600,W,TRUE
05/02/2016 08:37:22.56 AM,7314.790000,W,475.997000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-5.124140,W,3290.370000,W,3937.980000,W,6.393310,W,2.126240,W,2.191880,W,3.028210,W,0.992412,W,6.180420,W,3.750600,W,TRUE
05/02/2016 08:37:23.56 AM,7325.630000,W,476.982000,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.811200,W,-4.795900,W,3286.750000,W,3933.710000,W,5.868130,W,1.929300,W,2.060590,W,3.290900,W,0.729728,W,6.180420,W,3.684920,W,TRUE
05/02/2016 08:37:24.56 AM,7304.950000,W,479.936000,W,-3.154720,W,-1.185310,W,-3.154720,W,-3.482960,W,-4.795900,W,3273.950000,W,3925.830000,W,5.933770,W,1.929300,W,2.126240,W,3.028210,W,0.926741,W,6.049080,W,3.750600,W,TRUE
05/02/2016 08:37:25.56 AM,7306.920000,W,487.813000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,3267.390000,W,3919.920000,W,6.065070,W,1.798000,W,1.929300,W,3.093880,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:37:26.56 AM,7319.720000,W,485.844000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,3275.920000,W,3918.280000,W,5.802480,W,1.732350,W,1.929300,W,2.896870,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:37:27.56 AM,7317.750000,W,480.920000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,3283.140000,W,3915.660000,W,5.539890,W,1.535410,W,1.798000,W,2.699860,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:37:28.56 AM,7317.750000,W,482.890000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,3266.730000,W,3915.980000,W,5.539890,W,1.601060,W,1.798000,W,2.634190,W,0.532715,W,5.523710,W,3.356570,W,TRUE
