TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 08:37:29.56 AM,7285.250000,W,482.890000,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.811200,W,-2.826490,W,3252.950000,W,3913.690000,W,6.065070,W,1.798000,W,2.060590,W,2.502850,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:37:30.56 AM,7303.960000,W,473.043000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,3279.210000,W,3915.330000,W,6.065070,W,1.929300,W,2.126240,W,3.093880,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:37:31.56 AM,7276.390000,W,475.997000,W,-2.826490,W,-3.482960,W,-3.482960,W,-8.078260,W,-3.811200,W,3253.600000,W,3915.980000,W,6.130720,W,1.929300,W,2.126240,W,2.831200,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:37:32.56 AM,7298.050000,W,469.104000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,3272.310000,W,3923.860000,W,5.999420,W,1.666710,W,1.863650,W,3.159560,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:37:33.56 AM,7321.690000,W,463.196000,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-4.139430,W,3295.620000,W,3930.100000,W,6.065070,W,1.929300,W,1.994940,W,3.028210,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:37:34.56 AM,7286.240000,W,468.119000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,3268.050000,W,3933.050000,W,6.130720,W,1.929300,W,1.994940,W,3.159560,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:37:35.56 AM,7300.020000,W,462.211000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,3285.770000,W,3935.020000,W,6.393310,W,1.994940,W,2.126240,W,3.028210,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 08:37:36.56 AM,7319.720000,W,461.226000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,3296.270000,W,3938.630000,W,6.196360,W,1.732350,W,1.994940,W,3.093880,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:37:37.56 AM,7299.040000,W,466.150000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,3282.160000,W,3940.270000,W,6.130720,W,1.666710,W,1.929300,W,3.028210,W,0.729728,W,5.589380,W,3.619250,W,TRUE
05/02/2016 08:37:38.56 AM,7306.920000,W,464.180000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,3288.400000,W,3938.630000,W,5.868130,W,1.404120,W,1.666710,W,2.962540,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:37:39.56 AM,7316.760000,W,469.104000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,3294.960000,W,3935.020000,W,5.671190,W,1.272820,W,1.601060,W,2.634190,W,0.401373,W,5.458040,W,3.159560,W,TRUE
05/02/2016 08:37:40.56 AM,7311.840000,W,467.135000,W,-3.811200,W,-3.154720,W,-2.170020,W,-3.811200,W,-3.482960,W,3295.620000,W,3931.080000,W,5.539890,W,1.075880,W,1.469770,W,2.699860,W,0.401373,W,5.326700,W,3.093880,W,TRUE
05/02/2016 08:37:41.56 AM,7318.730000,W,471.073000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,3290.690000,W,3930.100000,W,5.539890,W,1.272820,W,1.535410,W,2.699860,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 08:37:42.56 AM,7306.920000,W,480.920000,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.826490,W,3274.280000,W,3924.850000,W,5.802480,W,1.207180,W,1.469770,W,2.765530,W,0.598386,W,5.326700,W,3.225230,W,TRUE
05/02/2016 08:37:43.56 AM,7320.700000,W,476.982000,W,-1.513540,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,3289.050000,W,3920.580000,W,5.539890,W,1.141530,W,1.469770,W,2.634190,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 08:37:44.56 AM,7295.100000,W,483.875000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,3263.120000,W,3912.040000,W,5.736830,W,1.272820,W,1.535410,W,2.699860,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:37:45.56 AM,7310.860000,W,486.829000,W,-2.498250,W,-3.482960,W,-1.185310,W,-3.811200,W,-3.482960,W,3272.640000,W,3909.750000,W,5.605540,W,1.404120,W,1.601060,W,2.765530,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 08:37:46.56 AM,7327.600000,W,480.920000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,3287.410000,W,3903.180000,W,5.868130,W,1.469770,W,1.863650,W,3.028210,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 08:37:47.56 AM,7295.100000,W,486.829000,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,3253.930000,W,3901.540000,W,6.065070,W,1.535410,W,1.666710,W,2.896870,W,0.861070,W,5.655050,W,3.553580,W,TRUE
05/02/2016 08:37:48.56 AM,7281.310000,W,485.844000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.811200,W,3253.930000,W,3896.290000,W,5.999420,W,1.666710,W,1.929300,W,2.962540,W,0.861070,W,5.786400,W,3.619250,W,TRUE
05/02/2016 08:37:49.56 AM,7303.960000,W,480.920000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,3271.660000,W,3891.040000,W,5.999420,W,1.666710,W,1.863650,W,2.962540,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:37:50.56 AM,7267.530000,W,481.905000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.498250,W,3246.710000,W,3893.010000,W,5.933770,W,1.601060,W,1.798000,W,2.962540,W,0.992412,W,5.983410,W,3.684920,W,TRUE
05/02/2016 08:37:51.56 AM,7278.360000,W,477.966000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,3258.850000,W,3896.290000,W,5.802480,W,1.798000,W,1.732350,W,3.028210,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:37:52.56 AM,7300.020000,W,474.027000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,3276.580000,W,3897.930000,W,5.802480,W,1.666710,W,1.666710,W,2.962540,W,0.729728,W,5.720730,W,3.487910,W,TRUE
05/02/2016 08:37:53.56 AM,7272.450000,W,474.027000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3262.140000,W,3900.880000,W,5.605540,W,1.404120,W,1.535410,W,2.896870,W,0.729728,W,5.655050,W,3.487910,W,TRUE
05/02/2016 08:37:54.56 AM,7283.280000,W,468.119000,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.498250,W,-3.154720,W,3280.190000,W,3905.810000,W,5.539890,W,1.075880,W,1.535410,W,2.568520,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:37:55.56 AM,7289.190000,W,468.119000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,3277.240000,W,3911.060000,W,5.736830,W,1.338470,W,1.666710,W,2.765530,W,0.729728,W,5.655050,W,3.553580,W,TRUE
05/02/2016 08:37:56.56 AM,7286.240000,W,464.180000,W,-9.062970,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.170020,W,3282.820000,W,3915.000000,W,5.605540,W,1.338470,W,1.666710,W,2.699860,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:37:57.56 AM,7280.330000,W,464.180000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,3279.530000,W,3919.270000,W,5.605540,W,1.207180,W,1.535410,W,2.568520,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:37:58.56 AM,5473.390000,W,484.859000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.498250,W,1084.950000,W,3928.460000,W,5.736830,W,1.272820,W,1.601060,W,2.437180,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:37:59.56 AM,5347.350000,W,413.960000,W,-3.154720,W,-3.811200,W,-3.811200,W,-14.314700,W,-2.826490,W,1838.580000,W,3926.160000,W,5.408600,W,1.404120,W,1.666710,W,2.634190,W,0.467044,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:38:00.56 AM,4348.850000,W,463.196000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,349.043000,W,3931.740000,W,5.671190,W,1.601060,W,1.666710,W,2.634190,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:38:01.56 AM,4336.050000,W,468.119000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,342.806000,W,3932.720000,W,5.736830,W,1.732350,W,1.798000,W,2.699860,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:38:02.56 AM,4354.760000,W,458.272000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.795900,W,373.332000,W,3925.830000,W,6.130720,W,1.929300,W,2.060590,W,3.028210,W,0.992412,W,5.983410,W,3.684920,W,TRUE
05/02/2016 08:38:03.56 AM,4122.370000,W,469.104000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.139430,W,359.546000,W,3719.700000,W,6.393310,W,1.994940,W,2.060590,W,3.159560,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 08:38:04.56 AM,4169.640000,W,466.150000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,415.346000,W,3708.870000,W,6.196360,W,1.994940,W,2.191880,W,3.093880,W,1.058080,W,6.049080,W,3.684920,W,TRUE
05/02/2016 08:38:05.56 AM,4457.170000,W,473.043000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,576.510000,W,3704.270000,W,5.933770,W,1.994940,W,2.257530,W,3.093880,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:38:06.56 AM,5201.610000,W,492.737000,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,-4.467670,W,1032.100000,W,3695.080000,W,6.065070,W,1.994940,W,2.126240,W,2.896870,W,0.795399,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:38:07.56 AM,5195.700000,W,439.563000,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-4.139430,W,1874.680000,W,3686.220000,W,5.868130,W,1.994940,W,2.060590,W,3.225230,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:38:08.56 AM,4132.220000,W,470.089000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,354.294000,W,3686.220000,W,5.933770,W,1.798000,W,2.060590,W,2.831200,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 08:38:09.56 AM,4109.570000,W,475.012000,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,345.760000,W,3681.290000,W,5.933770,W,1.798000,W,1.863650,W,2.568520,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:38:10.56 AM,4112.520000,W,475.012000,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.139430,W,-3.811200,W,351.997000,W,3678.670000,W,5.802480,W,1.535410,W,1.863650,W,2.568520,W,0.664057,W,5.852070,W,3.093880,W,TRUE
05/02/2016 08:38:11.56 AM,4108.580000,W,470.089000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,371.691000,W,3674.070000,W,5.605540,W,1.404120,W,1.798000,W,2.502850,W,0.729728,W,5.523710,W,3.028210,W,TRUE
05/02/2016 08:38:12.56 AM,4151.910000,W,467.135000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,424.537000,W,3671.450000,W,5.802480,W,1.732350,W,1.929300,W,2.765530,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:38:13.56 AM,4405.970000,W,474.027000,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,556.159000,W,3673.750000,W,5.868130,W,1.863650,W,2.060590,W,2.896870,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:38:14.56 AM,5130.710000,W,492.737000,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.811200,W,985.164000,W,3675.060000,W,6.327660,W,1.994940,W,2.323180,W,2.962540,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:38:15.56 AM,5276.450000,W,426.761000,W,-2.498250,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.467670,W,1957.730000,W,3673.420000,W,6.130720,W,1.929300,W,2.191880,W,3.159560,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:38:16.56 AM,4098.740000,W,464.180000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.139430,W,332.959000,W,3684.580000,W,6.130720,W,1.929300,W,2.060590,W,2.831200,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:38:17.56 AM,4104.650000,W,462.211000,W,-2.170020,W,-3.482960,W,-1.841780,W,-3.154720,W,-3.482960,W,345.760000,W,3688.520000,W,6.196360,W,1.863650,W,2.060590,W,2.962540,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:38:18.56 AM,4126.310000,W,455.318000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.482960,W,371.363000,W,3693.110000,W,5.999420,W,1.994940,W,2.191880,W,2.962540,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 08:38:19.56 AM,4092.830000,W,462.211000,W,-2.498250,W,-2.826490,W,-2.170020,W,-3.811200,W,-3.154720,W,355.607000,W,3692.450000,W,6.196360,W,1.666710,W,1.929300,W,3.159560,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:38:20.56 AM,4128.280000,W,460.242000,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.154720,W,-3.154720,W,401.889000,W,3691.470000,W,5.868130,W,1.469770,W,1.798000,W,3.093880,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 08:38:21.56 AM,4648.200000,W,472.058000,W,-2.498250,W,-2.498250,W,-2.826490,W,-3.154720,W,-2.170020,W,542.045000,W,3958.980000,W,5.605540,W,1.338470,W,1.272820,W,2.634190,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:38:22.56 AM,5335.530000,W,488.798000,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.498250,W,-2.170020,W,940.524000,W,3950.120000,W,5.671190,W,1.010230,W,1.601060,W,2.765530,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 08:38:23.56 AM,5640.790000,W,441.532000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-1.841780,W,2023.050000,W,3939.290000,W,5.539890,W,1.075880,W,1.469770,W,2.765530,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:38:24.56 AM,4383.320000,W,469.104000,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,349.699000,W,3939.290000,W,5.605540,W,1.207180,W,1.535410,W,2.699860,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 08:38:25.56 AM,4366.580000,W,469.104000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,349.699000,W,3929.110000,W,5.605540,W,1.207180,W,1.469770,W,2.699860,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 08:38:26.56 AM,4378.400000,W,469.104000,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.811200,W,358.890000,W,3922.880000,W,5.736830,W,1.404120,W,1.601060,W,3.093880,W,0.729728,W,5.589380,W,3.422240,W,TRUE
05/02/2016 08:38:27.56 AM,4352.790000,W,473.043000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,350.027000,W,3917.950000,W,5.999420,W,1.601060,W,1.666710,W,2.962540,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:38:28.56 AM,4390.210000,W,470.089000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,403.858000,W,3919.270000,W,6.065070,W,1.666710,W,1.798000,W,3.093880,W,1.058080,W,6.049080,W,3.684920,W,TRUE
05/02/2016 08:38:29.56 AM,4578.290000,W,481.905000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,503.970000,W,3915.000000,W,5.933770,W,1.601060,W,1.798000,W,3.028210,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:38:30.56 AM,5264.630000,W,489.783000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,899.823000,W,3913.690000,W,6.065070,W,1.666710,W,1.732350,W,3.225230,W,0.926741,W,5.786400,W,3.619250,W,TRUE
05/02/2016 08:38:31.56 AM,5717.600000,W,443.502000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,2040.110000,W,3912.700000,W,5.605540,W,1.535410,W,1.535410,W,2.831200,W,0.795399,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:38:32.56 AM,4339.990000,W,468.119000,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.154720,W,329.020000,W,3921.240000,W,5.539890,W,1.207180,W,1.469770,W,2.699860,W,0.598386,W,5.720730,W,3.487910,W,TRUE
05/02/2016 08:38:33.56 AM,4333.100000,W,464.180000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,333.287000,W,3931.410000,W,5.802480,W,1.601060,W,1.601060,W,2.437180,W,0.598386,W,5.326700,W,3.093880,W,TRUE
05/02/2016 08:38:34.56 AM,4361.650000,W,459.257000,W,-2.170020,W,-3.482960,W,-2.826490,W,0.127636,W,-2.498250,W,354.623000,W,3934.040000,W,5.671190,W,1.338470,W,1.535410,W,2.568520,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 08:38:35.56 AM,4330.140000,W,466.150000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,347.073000,W,3936.010000,W,5.474250,W,1.404120,W,1.601060,W,2.634190,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:38:36.56 AM,4366.580000,W,461.226000,W,-1.513540,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.154720,W,386.790000,W,3941.590000,W,5.539890,W,1.404120,W,1.666710,W,2.699860,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:38:37.56 AM,4574.350000,W,468.119000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,512.504000,W,3946.510000,W,5.539890,W,1.404120,W,1.535410,W,2.568520,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:38:38.56 AM,5216.380000,W,482.890000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.139430,W,881.770000,W,3941.590000,W,5.736830,W,1.601060,W,1.732350,W,2.568520,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:38:39.56 AM,5766.830000,W,438.578000,W,-0.200600,W,-8.734740,W,-3.811200,W,-3.154720,W,-4.139430,W,2000.400000,W,3935.680000,W,5.671190,W,1.535410,W,1.929300,W,2.831200,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:38:40.56 AM,4345.900000,W,464.180000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,335.585000,W,3939.290000,W,6.262010,W,1.929300,W,2.126240,W,3.028210,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:38:41.56 AM,4363.620000,W,461.226000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-4.139430,W,359.874000,W,3935.350000,W,6.327660,W,1.994940,W,2.191880,W,3.159560,W,0.992412,W,6.377440,W,3.750600,W,TRUE
05/02/2016 08:38:42.56 AM,4336.050000,W,470.089000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.795900,W,340.180000,W,3925.830000,W,6.065070,W,1.863650,W,2.191880,W,3.028210,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:38:43.56 AM,4340.980000,W,468.119000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.467670,W,360.859000,W,3920.580000,W,6.130720,W,1.798000,W,2.126240,W,3.093880,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:38:44.56 AM,4384.300000,W,464.180000,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,414.361000,W,3913.030000,W,5.868130,W,1.732350,W,2.126240,W,2.831200,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:38:45.56 AM,4534.960000,W,481.905000,W,-4.467670,W,-1.841780,W,-3.482960,W,-3.482960,W,-4.467670,W,493.795000,W,3913.030000,W,5.999420,W,1.798000,W,2.060590,W,2.896870,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:38:46.56 AM,5163.210000,W,492.737000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,846.320000,W,3906.140000,W,5.999420,W,1.929300,W,1.863650,W,2.765530,W,0.926741,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:38:47.56 AM,5794.400000,W,462.211000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,1945.910000,W,3896.950000,W,5.868130,W,1.666710,W,1.732350,W,2.896870,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:38:48.56 AM,4326.210000,W,469.104000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,355.935000,W,3899.900000,W,5.474250,W,1.535410,W,1.732350,W,2.634190,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:38:49.56 AM,4329.160000,W,475.012000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,336.241000,W,3902.850000,W,5.539890,W,1.535410,W,1.732350,W,2.765530,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:38:50.56 AM,4338.020000,W,474.027000,W,-2.826490,W,-3.482960,W,-3.811200,W,-1.513540,W,-3.154720,W,348.058000,W,3898.590000,W,5.802480,W,1.863650,W,1.863650,W,2.765530,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:38:51.56 AM,4335.070000,W,467.135000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,369.065000,W,3901.540000,W,5.933770,W,1.666710,W,2.060590,W,2.568520,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:38:52.56 AM,4348.850000,W,468.119000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,392.370000,W,3901.870000,W,6.130720,W,1.798000,W,1.994940,W,2.699860,W,0.992412,W,5.983410,W,3.290900,W,TRUE
05/02/2016 08:38:53.56 AM,4503.450000,W,478.951000,W,-2.498250,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,472.131000,W,3905.480000,W,5.999420,W,1.929300,W,2.060590,W,3.028210,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:38:54.56 AM,5134.650000,W,482.890000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,830.893000,W,3904.490000,W,6.196360,W,1.994940,W,2.388830,W,3.028210,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 08:38:55.56 AM,5784.560000,W,468.119000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,1862.870000,W,3909.420000,W,5.933770,W,1.601060,W,1.929300,W,3.028210,W,0.926741,W,6.180420,W,3.816270,W,TRUE
05/02/2016 08:38:56.56 AM,4334.080000,W,451.379000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,425.850000,W,3915.330000,W,6.130720,W,1.863650,W,2.060590,W,2.962540,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:38:57.56 AM,4352.790000,W,457.287000,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.482960,W,-4.795900,W,353.638000,W,3920.910000,W,6.065070,W,1.929300,W,2.126240,W,2.962540,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:38:58.56 AM,5059.810000,W,425.777000,W,-2.170020,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.482960,W,1582.230000,W,3921.560000,W,5.999420,W,1.798000,W,1.994940,W,3.093880,W,0.795399,W,5.917740,W,3.684920,W,TRUE
05/02/2016 08:38:59.56 AM,4328.170000,W,458.272000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,372.676000,W,3928.780000,W,6.130720,W,1.929300,W,1.929300,W,3.225230,W,0.926741,W,5.786400,W,3.619250,W,TRUE
05/02/2016 08:39:00.56 AM,4338.020000,W,459.257000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,413.049000,W,3928.460000,W,6.196360,W,1.798000,W,1.929300,W,3.028210,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:39:01.56 AM,4512.310000,W,466.150000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,566.007000,W,3927.800000,W,6.065070,W,1.535410,W,1.863650,W,2.831200,W,0.926741,W,5.720730,W,3.553580,W,TRUE
05/02/2016 08:39:02.56 AM,5302.050000,W,489.783000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.826490,W,1026.520000,W,3921.890000,W,5.539890,W,1.272820,W,1.535410,W,2.568520,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:39:03.56 AM,6714.120000,W,496.676000,W,-2.498250,W,-2.170020,W,-3.154720,W,-3.811200,W,-2.170020,W,2557.090000,W,3693.770000,W,5.736830,W,1.207180,W,1.535410,W,2.568520,W,0.467044,W,5.326700,W,3.093880,W,TRUE
05/02/2016 08:39:04.56 AM,6839.180000,W,463.196000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.826490,W,2974.930000,W,3685.230000,W,5.539890,W,1.207180,W,1.601060,W,2.699860,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 08:39:05.56 AM,6347.810000,W,456.303000,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,2640.790000,W,3680.640000,W,5.605540,W,1.141530,W,1.469770,W,2.765530,W,0.598386,W,5.326700,W,3.356570,W,TRUE
05/02/2016 08:39:06.56 AM,4923.920000,W,436.609000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,1644.920000,W,3680.310000,W,5.539890,W,1.272820,W,1.404120,W,2.568520,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 08:39:07.56 AM,4113.510000,W,466.150000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.498250,W,373.004000,W,3676.370000,W,5.474250,W,1.207180,W,1.404120,W,2.699860,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 08:39:08.56 AM,4086.920000,W,474.027000,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.154720,W,392.698000,W,3670.460000,W,5.868130,W,1.272820,W,1.535410,W,2.831200,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:39:09.56 AM,4250.380000,W,477.966000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,537.122000,W,3665.870000,W,6.065070,W,1.535410,W,1.732350,W,2.765530,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:39:10.56 AM,5010.580000,W,495.691000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,992.385000,W,3658.650000,W,6.327660,W,1.666710,W,1.863650,W,2.962540,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:39:11.56 AM,6628.450000,W,500.615000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,2444.170000,W,3654.380000,W,6.196360,W,1.732350,W,1.863650,W,3.028210,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 08:39:12.56 AM,6792.900000,W,472.058000,W,-4.795900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,2933.570000,W,3650.110000,W,5.802480,W,1.798000,W,1.732350,W,3.093880,W,0.861070,W,5.917740,W,3.684920,W,TRUE
05/02/2016 08:39:13.56 AM,6344.860000,W,463.196000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,2633.890000,W,3652.740000,W,5.736830,W,1.601060,W,1.798000,W,3.028210,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:39:14.56 AM,5006.640000,W,427.746000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,1736.820000,W,3660.620000,W,5.605540,W,1.601060,W,1.601060,W,3.093880,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:39:15.56 AM,4063.290000,W,466.150000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,345.104000,W,3667.510000,W,5.474250,W,1.338470,W,1.469770,W,2.568520,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:39:16.56 AM,4076.090000,W,466.150000,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,395.652000,W,3671.120000,W,5.802480,W,1.601060,W,1.798000,W,2.962540,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:39:17.56 AM,4250.380000,W,459.257000,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,554.190000,W,3672.760000,W,5.671190,W,1.404120,W,1.535410,W,2.502850,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:39:18.56 AM,4917.030000,W,485.844000,W,-3.482960,W,-4.467670,W,-4.139430,W,-3.482960,W,-3.482960,W,947.745000,W,3671.120000,W,5.671190,W,1.404120,W,1.666710,W,2.634190,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:39:19.56 AM,6533.920000,W,492.737000,W,-4.467670,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.482960,W,2329.950000,W,3669.150000,W,5.802480,W,1.272820,W,1.601060,W,2.568520,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 08:39:20.56 AM,6796.840000,W,457.287000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,2962.790000,W,3667.840000,W,5.605540,W,1.338470,W,1.535410,W,2.699860,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:39:21.56 AM,6661.930000,W,447.440000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,2699.210000,W,3947.490000,W,5.671190,W,1.535410,W,1.929300,W,2.568520,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:39:22.56 AM,5352.270000,W,425.777000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,1813.630000,W,3952.420000,W,5.671190,W,1.666710,W,1.798000,W,2.699860,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:39:23.56 AM,4355.750000,W,463.196000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,362.828000,W,3955.040000,W,5.999420,W,1.863650,W,2.060590,W,2.962540,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:39:24.56 AM,4376.430000,W,456.303000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,431.430000,W,3949.460000,W,6.196360,W,1.929300,W,2.126240,W,2.896870,W,1.058080,W,6.311760,W,3.750600,W,TRUE
05/02/2016 08:39:25.56 AM,4488.680000,W,471.073000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,530.229000,W,3942.240000,W,6.262010,W,1.929300,W,2.060590,W,3.225230,W,0.992412,W,6.246090,W,3.750600,W,TRUE
05/02/2016 08:39:26.56 AM,5134.650000,W,493.722000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-5.124140,W,915.578000,W,3936.660000,W,6.130720,W,1.929300,W,2.257530,W,2.962540,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:39:27.56 AM,6754.500000,W,501.599000,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.467670,W,2243.950000,W,3928.130000,W,6.262010,W,1.994940,W,2.191880,W,3.028210,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:39:28.56 AM,7058.770000,W,480.920000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,2942.440000,W,3919.270000,W,5.933770,W,1.929300,W,2.060590,W,3.028210,W,0.861070,W,6.049080,W,3.684920,W,TRUE
05/02/2016 08:39:29.56 AM,6682.610000,W,466.150000,W,-3.482960,W,-3.154720,W,-4.467670,W,-2.498250,W,-4.467670,W,2692.320000,W,3913.360000,W,5.868130,W,1.863650,W,2.060590,W,2.962540,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:39:30.56 AM,5436.960000,W,446.456000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,1871.730000,W,3912.040000,W,5.933770,W,1.535410,W,1.929300,W,2.962540,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:39:31.56 AM,4342.950000,W,471.073000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,366.111000,W,3915.980000,W,5.868130,W,1.535410,W,1.798000,W,2.502850,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:39:32.56 AM,4349.840000,W,469.104000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,411.407000,W,3912.700000,W,5.671190,W,1.535410,W,1.732350,W,2.634190,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:39:33.56 AM,4454.220000,W,478.951000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,508.565000,W,3914.010000,W,5.802480,W,1.469770,W,1.929300,W,2.831200,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:39:34.56 AM,5098.220000,W,488.798000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,909.998000,W,3908.110000,W,5.802480,W,1.798000,W,1.929300,W,2.896870,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:39:35.56 AM,6648.150000,W,512.431000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,2126.440000,W,3906.140000,W,6.262010,W,1.798000,W,1.994940,W,2.568520,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:39:36.56 AM,7044.000000,W,475.012000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,2943.420000,W,3902.850000,W,6.065070,W,1.929300,W,2.126240,W,2.962540,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:39:37.56 AM,6727.910000,W,452.364000,W,-2.826490,W,-2.170020,W,-3.154720,W,-3.154720,W,-4.139430,W,2732.690000,W,3905.150000,W,6.065070,W,1.929300,W,2.126240,W,2.831200,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:39:38.56 AM,5473.390000,W,433.654000,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.482960,W,1915.710000,W,3914.010000,W,6.196360,W,2.060590,W,2.191880,W,3.159560,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:39:39.56 AM,4323.250000,W,462.211000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.154720,W,358.233000,W,3920.580000,W,5.999420,W,1.666710,W,1.994940,W,2.831200,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 08:39:40.56 AM,4339.990000,W,459.257000,W,-2.170020,W,-9.391210,W,-2.826490,W,-3.154720,W,-3.482960,W,399.591000,W,3925.830000,W,6.196360,W,1.994940,W,1.994940,W,2.896870,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:39:41.56 AM,4439.450000,W,462.211000,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.811200,W,-4.139430,W,507.581000,W,3929.110000,W,6.262010,W,1.798000,W,1.929300,W,3.028210,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 08:39:42.56 AM,5034.210000,W,484.859000,W,-2.170020,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,862.732000,W,3930.430000,W,6.393310,W,1.929300,W,2.191880,W,2.896870,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:39:43.56 AM,6594.970000,W,500.615000,W,-2.498250,W,-3.811200,W,-1.841780,W,-3.482960,W,-3.482960,W,2055.870000,W,3926.810000,W,6.458950,W,1.863650,W,1.994940,W,3.093880,W,0.926741,W,6.246090,W,3.356570,W,TRUE
05/02/2016 08:39:44.56 AM,7085.360000,W,452.364000,W,-2.826490,W,-3.154720,W,-1.841780,W,-3.482960,W,-4.467670,W,2998.240000,W,3926.810000,W,6.196360,W,1.798000,W,1.994940,W,3.290900,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:39:45.56 AM,6747.600000,W,449.410000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,2750.750000,W,3927.470000,W,6.065070,W,1.601060,W,1.929300,W,2.831200,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:39:46.56 AM,5541.330000,W,429.716000,W,-5.452380,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,1975.780000,W,3928.130000,W,5.802480,W,1.601060,W,1.732350,W,2.896870,W,0.992412,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:39:47.56 AM,4352.790000,W,456.303000,W,-2.826490,W,-3.154720,W,-1.841780,W,-3.154720,W,-2.826490,W,373.660000,W,3934.360000,W,5.736830,W,1.404120,W,1.601060,W,2.765530,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 08:39:48.56 AM,4324.240000,W,465.165000,W,-2.826490,W,-3.811200,W,-2.170020,W,-2.498250,W,-2.498250,W,383.179000,W,3929.440000,W,5.868130,W,1.141530,W,1.469770,W,3.028210,W,0.598386,W,5.458040,W,3.356570,W,TRUE
05/02/2016 08:39:49.56 AM,4430.580000,W,449.410000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,496.420000,W,3926.490000,W,5.671190,W,1.141530,W,1.338470,W,2.502850,W,0.467044,W,5.326700,W,3.093880,W,TRUE
05/02/2016 08:39:50.56 AM,5016.490000,W,482.890000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,858.465000,W,3920.250000,W,5.671190,W,1.272820,W,1.404120,W,2.765530,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 08:39:51.56 AM,6521.120000,W,509.477000,W,-2.498250,W,-2.826490,W,-1.185310,W,-3.811200,W,-2.170020,W,1979.390000,W,3912.370000,W,5.933770,W,1.075880,W,1.338470,W,2.896870,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:39:52.56 AM,7078.460000,W,470.089000,W,-1.841780,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,2977.880000,W,3904.170000,W,5.736830,W,1.338470,W,1.601060,W,2.502850,W,0.664057,W,5.261030,W,3.093880,W,TRUE
05/02/2016 08:39:53.56 AM,6755.480000,W,470.089000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.154720,W,2737.290000,W,3901.540000,W,5.408600,W,1.141530,W,1.404120,W,2.765530,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 08:39:54.56 AM,5624.050000,W,437.593000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.498250,W,2029.610000,W,3901.210000,W,5.671190,W,1.207180,W,1.404120,W,2.568520,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:39:55.56 AM,4319.310000,W,472.058000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,346.088000,W,3900.880000,W,5.671190,W,1.535410,W,1.469770,W,2.568520,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:39:56.56 AM,4318.330000,W,470.089000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,384.820000,W,3896.290000,W,5.802480,W,1.469770,W,1.601060,W,2.831200,W,0.926741,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:39:57.56 AM,4445.350000,W,469.104000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,519.069000,W,3894.320000,W,5.736830,W,1.404120,W,1.666710,W,2.896870,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:39:58.56 AM,4949.530000,W,492.737000,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,831.549000,W,3890.710000,W,6.196360,W,1.666710,W,1.863650,W,2.962540,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:39:59.56 AM,6424.620000,W,512.431000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,1934.420000,W,3885.130000,W,6.590250,W,1.666710,W,1.863650,W,3.028210,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:40:00.56 AM,7075.510000,W,477.966000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,3039.590000,W,3879.550000,W,6.262010,W,1.666710,W,1.929300,W,3.290900,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:40:01.56 AM,7060.740000,W,480.920000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,3001.850000,W,3881.190000,W,6.065070,W,1.732350,W,1.929300,W,3.225230,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:40:02.56 AM,7027.260000,W,478.951000,W,-3.811200,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.811200,W,2940.470000,W,3885.130000,W,5.999420,W,1.601060,W,1.798000,W,3.028210,W,0.992412,W,5.720730,W,3.619250,W,TRUE
05/02/2016 08:40:03.56 AM,6509.300000,W,462.211000,W,-2.498250,W,-4.467670,W,-4.139430,W,-2.826490,W,-2.498250,W,2749.100000,W,3661.270000,W,5.868130,W,1.601060,W,1.732350,W,2.765530,W,0.795399,W,5.786400,W,3.619250,W,TRUE
05/02/2016 08:40:04.56 AM,5430.060000,W,430.700000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,2114.620000,W,3667.180000,W,5.736830,W,1.404120,W,1.732350,W,2.896870,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:40:05.56 AM,4179.480000,W,462.211000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,498.390000,W,3674.070000,W,5.736830,W,1.338470,W,1.469770,W,2.634190,W,0.532715,W,5.655050,W,3.422240,W,TRUE
05/02/2016 08:40:06.56 AM,4649.190000,W,485.844000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,797.085000,W,3673.750000,W,5.933770,W,1.469770,W,1.601060,W,2.831200,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:40:07.56 AM,6121.330000,W,493.722000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,1871.070000,W,3674.070000,W,5.802480,W,1.338470,W,1.535410,W,2.634190,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:40:08.56 AM,6804.720000,W,463.196000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,3034.670000,W,3672.100000,W,5.802480,W,1.404120,W,1.732350,W,2.634190,W,0.598386,W,5.392370,W,3.356570,W,TRUE
05/02/2016 08:40:09.56 AM,6818.500000,W,462.211000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,3026.460000,W,3673.750000,W,5.736830,W,1.469770,W,1.732350,W,2.568520,W,0.532715,W,5.589380,W,3.422240,W,TRUE
05/02/2016 08:40:10.56 AM,6821.460000,W,453.349000,W,-3.811200,W,-3.482960,W,-7.421790,W,-5.452380,W,-3.154720,W,2996.590000,W,3674.400000,W,5.802480,W,1.469770,W,1.732350,W,2.437180,W,0.532715,W,5.523710,W,3.422240,W,TRUE
05/02/2016 08:40:11.56 AM,6527.030000,W,449.410000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2784.550000,W,3672.430000,W,6.130720,W,1.929300,W,2.060590,W,2.831200,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:40:12.56 AM,5504.900000,W,426.761000,W,-3.154720,W,-4.467670,W,-4.139430,W,-3.482960,W,-4.139430,W,2186.180000,W,3667.510000,W,5.999420,W,2.126240,W,2.191880,W,3.159560,W,0.992412,W,6.180420,W,3.750600,W,TRUE
05/02/2016 08:40:13.56 AM,4153.880000,W,465.165000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,491.169000,W,3667.840000,W,6.196360,W,1.863650,W,2.257530,W,3.028210,W,0.992412,W,6.246090,W,3.684920,W,TRUE
05/02/2016 08:40:14.56 AM,4603.890000,W,481.905000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,791.505000,W,3658.970000,W,6.130720,W,1.929300,W,2.060590,W,2.962540,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:40:15.56 AM,5972.640000,W,508.492000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,1744.370000,W,3643.550000,W,6.393310,W,1.929300,W,1.929300,W,3.028210,W,0.861070,W,5.983410,W,3.684920,W,TRUE
05/02/2016 08:40:16.56 AM,6798.810000,W,476.982000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-4.467670,W,3031.390000,W,3631.400000,W,5.868130,W,1.601060,W,1.994940,W,2.634190,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 08:40:17.56 AM,6825.390000,W,473.043000,W,-3.811200,W,-0.528836,W,-2.498250,W,-3.482960,W,-2.826490,W,3035.650000,W,3631.730000,W,5.605540,W,1.469770,W,1.929300,W,2.699860,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 08:40:18.56 AM,6784.040000,W,474.027000,W,-2.498250,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.154720,W,2957.530000,W,3626.480000,W,5.802480,W,1.666710,W,1.994940,W,2.568520,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:40:19.56 AM,6520.130000,W,469.104000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,2769.450000,W,3629.100000,W,5.933770,W,1.732350,W,1.929300,W,2.699860,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:40:20.56 AM,5588.600000,W,436.609000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2238.700000,W,3632.060000,W,6.065070,W,1.863650,W,2.060590,W,2.699860,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:40:21.56 AM,4403.010000,W,461.226000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,530.885000,W,3928.780000,W,6.065070,W,1.929300,W,2.323180,W,3.028210,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:40:22.56 AM,4813.640000,W,477.966000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,745.223000,W,3928.130000,W,6.065070,W,1.732350,W,1.798000,W,3.159560,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 08:40:23.56 AM,6157.760000,W,497.660000,W,-2.170020,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,1661.660000,W,3931.410000,W,6.262010,W,1.994940,W,2.060590,W,2.765530,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:40:24.56 AM,7065.660000,W,461.226000,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,-4.139430,W,3040.250000,W,3928.460000,W,6.327660,W,1.732350,W,2.060590,W,2.896870,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:40:25.56 AM,7092.250000,W,456.303000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,3037.950000,W,3935.020000,W,6.196360,W,1.798000,W,1.994940,W,2.896870,W,0.795399,W,5.786400,W,3.684920,W,TRUE
05/02/2016 08:40:26.56 AM,7062.710000,W,461.226000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,2970.990000,W,3936.330000,W,6.327660,W,1.798000,W,1.994940,W,3.093880,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:40:27.56 AM,6854.940000,W,448.425000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,2825.910000,W,3935.680000,W,6.065070,W,1.666710,W,1.929300,W,3.093880,W,0.926741,W,5.720730,W,3.487910,W,TRUE
05/02/2016 08:40:28.56 AM,5945.070000,W,422.823000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,2279.070000,W,3940.600000,W,6.130720,W,1.601060,W,1.929300,W,3.028210,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:40:29.56 AM,4440.430000,W,449.410000,W,-2.826490,W,-4.139430,W,-9.062970,W,-4.467670,W,-2.498250,W,634.608000,W,3947.170000,W,5.999420,W,1.338470,W,1.798000,W,3.093880,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:40:30.56 AM,4823.480000,W,468.119000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,757.696000,W,3941.910000,W,5.933770,W,1.141530,W,1.469770,W,2.831200,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:40:31.56 AM,6082.920000,W,502.584000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,1591.420000,W,3937.650000,W,5.868130,W,1.207180,W,1.535410,W,2.699860,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:40:32.56 AM,7070.590000,W,469.104000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,3040.910000,W,3929.440000,W,5.605540,W,1.141530,W,1.601060,W,2.437180,W,0.598386,W,5.261030,W,3.093880,W,TRUE
05/02/2016 08:40:33.56 AM,7109.980000,W,466.150000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,3043.200000,W,3931.080000,W,5.539890,W,1.207180,W,1.272820,W,2.502850,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 08:40:34.56 AM,7067.630000,W,471.073000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,2973.950000,W,3928.460000,W,5.605540,W,1.075880,W,1.469770,W,2.634190,W,0.598386,W,5.261030,W,3.028210,W,TRUE
05/02/2016 08:40:35.56 AM,6858.870000,W,465.165000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,2815.410000,W,3925.500000,W,5.802480,W,1.010230,W,1.535410,W,2.699860,W,0.401373,W,5.261030,W,3.093880,W,TRUE
05/02/2016 08:40:36.56 AM,5983.470000,W,438.578000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.811200,W,-2.498250,W,2309.270000,W,3921.560000,W,5.671190,W,1.010230,W,1.535410,W,2.765530,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 08:40:37.56 AM,4454.220000,W,449.410000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.841780,W,687.126000,W,3921.890000,W,5.605540,W,1.141530,W,1.469770,W,2.699860,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:40:38.56 AM,4779.170000,W,478.951000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,730.781000,W,3918.940000,W,5.802480,W,1.010230,W,1.535410,W,2.765530,W,0.729728,W,5.326700,W,2.962540,W,TRUE
05/02/2016 08:40:39.56 AM,6028.770000,W,512.431000,W,-2.498250,W,-2.498250,W,-2.826490,W,-3.811200,W,-2.498250,W,1547.430000,W,3915.660000,W,5.802480,W,1.010230,W,1.469770,W,2.896870,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:40:40.56 AM,7090.280000,W,474.027000,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.467670,W,-3.811200,W,3048.460000,W,3905.810000,W,5.802480,W,1.141530,W,1.535410,W,2.831200,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 08:40:41.56 AM,7072.560000,W,483.875000,W,-1.513540,W,-4.139430,W,-2.826490,W,-3.811200,W,-2.826490,W,3005.460000,W,3903.510000,W,5.605540,W,1.141530,W,1.601060,W,2.699860,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:40:42.56 AM,7057.790000,W,481.905000,W,2.753520,W,-6.765320,W,-2.498250,W,-4.467670,W,-3.811200,W,2957.530000,W,3898.260000,W,5.736830,W,1.338470,W,1.535410,W,2.962540,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 08:40:43.56 AM,6882.510000,W,467.135000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,2826.900000,W,3895.630000,W,5.605540,W,1.404120,W,1.535410,W,2.765530,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:40:44.56 AM,5993.320000,W,452.364000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2302.380000,W,3897.600000,W,5.802480,W,1.535410,W,1.666710,W,2.699860,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 08:40:45.56 AM,4449.290000,W,463.196000,W,-2.826490,W,-3.154720,W,-2.826490,W,-4.139430,W,-3.482960,W,707.805000,W,3900.560000,W,6.065070,W,1.601060,W,1.601060,W,2.831200,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:40:46.56 AM,4755.540000,W,482.890000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,714.369000,W,3900.230000,W,6.196360,W,1.798000,W,1.994940,W,3.028210,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:40:47.56 AM,5962.790000,W,509.477000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,1515.920000,W,3890.380000,W,6.196360,W,1.798000,W,1.863650,W,3.028210,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 08:40:48.56 AM,7051.880000,W,481.905000,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.482960,W,-3.811200,W,3017.930000,W,3887.750000,W,6.196360,W,1.535410,W,1.863650,W,3.028210,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:40:49.56 AM,7071.570000,W,476.982000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,3011.690000,W,3886.440000,W,6.065070,W,1.732350,W,1.863650,W,3.159560,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:40:50.56 AM,7064.680000,W,472.058000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,2981.820000,W,3889.720000,W,6.065070,W,1.666710,W,1.732350,W,2.962540,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:40:51.56 AM,6869.710000,W,459.257000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,2827.220000,W,3890.380000,W,6.065070,W,1.404120,W,1.732350,W,2.896870,W,0.926741,W,5.720730,W,3.684920,W,TRUE
05/02/2016 08:40:52.56 AM,6014.980000,W,447.440000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,2324.370000,W,3898.260000,W,5.671190,W,1.469770,W,1.732350,W,2.831200,W,0.729728,W,5.720730,W,3.553580,W,TRUE
05/02/2016 08:40:53.56 AM,4482.770000,W,435.624000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,807.588000,W,3905.480000,W,5.539890,W,1.404120,W,1.601060,W,2.634190,W,0.729728,W,5.589380,W,3.422240,W,TRUE
05/02/2016 08:40:54.56 AM,4699.410000,W,478.951000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-4.139430,W,685.156000,W,3909.750000,W,5.408600,W,1.732350,W,1.601060,W,2.634190,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 08:40:55.56 AM,5902.720000,W,500.615000,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,1467.670000,W,3910.070000,W,5.014720,W,1.469770,W,1.404120,W,2.765530,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:40:56.56 AM,7083.390000,W,459.257000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,3068.480000,W,3913.360000,W,5.014720,W,1.404120,W,1.535410,W,2.568520,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:40:57.56 AM,7056.800000,W,466.150000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,3031.060000,W,3913.030000,W,5.014720,W,1.601060,W,1.601060,W,2.568520,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:40:58.56 AM,7067.630000,W,461.226000,W,-4.139430,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,3016.940000,W,3920.250000,W,5.014720,W,1.469770,W,1.666710,W,2.765530,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 08:40:59.56 AM,6968.180000,W,454.333000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.811200,W,2916.180000,W,3916.310000,W,5.146010,W,1.601060,W,1.929300,W,2.765530,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:41:00.56 AM,6390.150000,W,439.563000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,2583.670000,W,3915.330000,W,5.277300,W,1.994940,W,1.863650,W,3.225230,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:41:01.56 AM,4917.030000,W,429.716000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,1489.330000,W,3911.720000,W,5.342950,W,1.929300,W,2.191880,W,3.028210,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 08:41:02.56 AM,4667.900000,W,475.012000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-5.124140,W,687.126000,W,3908.110000,W,5.539890,W,1.798000,W,2.126240,W,3.028210,W,0.992412,W,6.114750,W,3.619250,W,TRUE
