TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 08:41:03.56 AM,5591.560000,W,495.691000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.811200,W,1425.000000,W,3670.130000,W,5.605540,W,1.929300,W,2.191880,W,3.093880,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 08:41:04.56 AM,6829.330000,W,474.027000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.467670,W,3050.750000,W,3652.740000,W,5.277300,W,1.863650,W,2.191880,W,2.962540,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:41:05.56 AM,6809.640000,W,481.905000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,3015.960000,W,3645.840000,W,5.146010,W,1.666710,W,1.929300,W,2.765530,W,0.664057,W,5.655050,W,3.422240,W,TRUE
05/02/2016 08:41:06.56 AM,6835.240000,W,472.058000,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,3010.710000,W,3642.230000,W,4.817770,W,1.404120,W,1.798000,W,2.568520,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:41:07.56 AM,6703.290000,W,472.058000,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.170020,W,-2.498250,W,2886.640000,W,3640.920000,W,5.146010,W,1.601060,W,1.929300,W,2.765530,W,0.795399,W,5.655050,W,3.487910,W,TRUE
05/02/2016 08:41:08.56 AM,6190.260000,W,451.379000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,2591.880000,W,3642.890000,W,5.408600,W,1.863650,W,2.060590,W,2.896870,W,0.795399,W,5.720730,W,3.619250,W,TRUE
05/02/2016 08:41:09.56 AM,4801.820000,W,419.869000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,1618.330000,W,3648.800000,W,5.539890,W,1.929300,W,2.060590,W,3.093880,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 08:41:10.56 AM,4377.410000,W,472.058000,W,-1.513540,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.154720,W,650.363000,W,3658.320000,W,5.539890,W,1.732350,W,1.994940,W,3.290900,W,1.255100,W,6.246090,W,3.619250,W,TRUE
05/02/2016 08:41:11.56 AM,5435.970000,W,492.737000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,1317.340000,W,3659.630000,W,5.736830,W,1.863650,W,2.060590,W,3.028210,W,0.926741,W,6.311760,W,3.422240,W,TRUE
05/02/2016 08:41:12.56 AM,6806.690000,W,456.303000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,3052.070000,W,3655.690000,W,5.539890,W,1.929300,W,1.994940,W,3.028210,W,0.992412,W,5.983410,W,3.684920,W,TRUE
05/02/2016 08:41:13.56 AM,6796.840000,W,456.303000,W,-8.078260,W,-4.467670,W,-2.826490,W,-3.154720,W,-3.811200,W,3042.550000,W,3656.680000,W,5.474250,W,1.732350,W,1.994940,W,3.159560,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:41:14.56 AM,6800.780000,W,461.226000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,3008.410000,W,3657.990000,W,5.408600,W,1.601060,W,1.929300,W,3.093880,W,0.795399,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:41:15.56 AM,6732.830000,W,457.287000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.482960,W,2929.310000,W,3655.690000,W,5.146010,W,1.404120,W,1.601060,W,2.962540,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:41:16.56 AM,6274.940000,W,439.563000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,2666.720000,W,3656.020000,W,4.949070,W,1.141530,W,1.601060,W,2.699860,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:41:17.56 AM,4894.380000,W,421.838000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,1718.770000,W,3652.080000,W,4.686480,W,1.207180,W,1.601060,W,2.896870,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 08:41:18.56 AM,4335.070000,W,475.997000,W,-2.170020,W,-3.482960,W,-0.528836,W,-3.811200,W,-2.826490,W,621.150000,W,3649.460000,W,5.080360,W,1.141530,W,1.469770,W,2.568520,W,0.598386,W,5.392370,W,3.290900,W,TRUE
05/02/2016 08:41:19.56 AM,5374.920000,W,484.859000,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.482960,W,-2.498250,W,1269.090000,W,3638.620000,W,5.211660,W,1.141530,W,1.207180,W,2.371500,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 08:41:20.56 AM,6786.010000,W,474.027000,W,-2.170020,W,-3.811200,W,-2.826490,W,-4.139430,W,-2.826490,W,3022.850000,W,3629.760000,W,5.080360,W,1.338470,W,1.404120,W,2.568520,W,0.401373,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:41:21.56 AM,7086.340000,W,478.951000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,3018.590000,W,3918.940000,W,5.211660,W,1.404120,W,1.601060,W,2.831200,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:41:22.56 AM,7110.960000,W,475.012000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,3007.100000,W,3911.060000,W,5.211660,W,1.666710,W,1.601060,W,2.765530,W,0.861070,W,5.523710,W,3.487910,W,TRUE
05/02/2016 08:41:23.56 AM,7011.500000,W,475.012000,W,-2.826490,W,-3.482960,W,-2.826490,W,-4.139430,W,-4.139430,W,2899.110000,W,3906.790000,W,5.277300,W,1.732350,W,1.863650,W,2.831200,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:41:24.56 AM,6567.400000,W,461.226000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,2645.380000,W,3909.420000,W,5.211660,W,1.732350,W,1.863650,W,2.896870,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:41:25.56 AM,5251.830000,W,435.624000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,1775.230000,W,3913.360000,W,5.014720,W,1.535410,W,1.798000,W,3.028210,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 08:41:26.56 AM,4595.030000,W,471.073000,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.154720,W,612.288000,W,3922.550000,W,5.277300,W,1.404120,W,1.535410,W,2.962540,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:41:27.56 AM,5521.640000,W,491.752000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,1184.400000,W,3919.920000,W,5.146010,W,1.207180,W,1.469770,W,2.502850,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:41:28.56 AM,7050.890000,W,475.012000,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,2952.940000,W,3917.300000,W,4.949070,W,1.469770,W,1.601060,W,2.831200,W,0.795399,W,5.655050,W,3.553580,W,TRUE
05/02/2016 08:41:29.56 AM,7082.400000,W,453.349000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,3055.350000,W,3921.560000,W,4.817770,W,1.338470,W,1.666710,W,2.634190,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:41:30.56 AM,7087.330000,W,456.303000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,3025.480000,W,3930.100000,W,4.817770,W,1.404120,W,1.601060,W,2.568520,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:41:31.56 AM,7002.640000,W,461.226000,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,2928.650000,W,3930.750000,W,5.146010,W,1.404120,W,1.666710,W,2.568520,W,0.532715,W,5.458040,W,3.356570,W,TRUE
05/02/2016 08:41:32.56 AM,6637.310000,W,438.578000,W,-3.811200,W,1.768820,W,-3.482960,W,-3.811200,W,-3.482960,W,2716.940000,W,3936.990000,W,5.146010,W,1.535410,W,1.863650,W,2.699860,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:41:33.56 AM,5340.450000,W,423.807000,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.811200,W,1876.650000,W,3938.630000,W,5.146010,W,1.601060,W,1.929300,W,2.896870,W,0.795399,W,5.786400,W,3.553580,W,TRUE
05/02/2016 08:41:34.56 AM,4567.460000,W,469.104000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,599.815000,W,3938.300000,W,5.539890,W,1.929300,W,2.191880,W,2.962540,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 08:41:35.56 AM,5483.240000,W,487.813000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,1167.330000,W,3932.400000,W,5.605540,W,2.060590,W,2.191880,W,3.093880,W,1.058080,W,6.311760,W,3.684920,W,TRUE
05/02/2016 08:41:36.56 AM,7027.260000,W,487.813000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,2848.560000,W,3922.880000,W,5.539890,W,2.060590,W,2.257530,W,3.028210,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 08:41:37.56 AM,7073.540000,W,472.058000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,3042.220000,W,3911.390000,W,5.146010,W,2.126240,W,2.191880,W,3.093880,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:41:38.56 AM,7084.370000,W,474.027000,W,-2.826490,W,-4.467670,W,-3.482960,W,-4.139430,W,-4.139430,W,3018.590000,W,3902.530000,W,5.146010,W,1.863650,W,2.126240,W,3.225230,W,0.926741,W,5.852070,W,3.684920,W,TRUE
05/02/2016 08:41:39.56 AM,7023.320000,W,476.982000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,2934.230000,W,3901.540000,W,5.146010,W,1.798000,W,1.929300,W,2.962540,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:41:40.56 AM,6642.240000,W,465.165000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,2693.960000,W,3896.950000,W,5.080360,W,1.732350,W,1.929300,W,2.634190,W,0.795399,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:41:41.56 AM,5429.080000,W,439.563000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,1942.960000,W,3897.600000,W,4.817770,W,1.601060,W,1.863650,W,2.634190,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 08:41:42.56 AM,4547.760000,W,469.104000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,608.021000,W,3902.200000,W,5.211660,W,1.601060,W,1.929300,W,2.765530,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:41:43.56 AM,5379.840000,W,492.737000,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,1105.630000,W,3899.570000,W,5.474250,W,1.863650,W,2.060590,W,2.831200,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:41:44.56 AM,6951.440000,W,491.752000,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.139430,W,-3.482960,W,2711.690000,W,3896.950000,W,5.736830,W,1.994940,W,2.257530,W,2.962540,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:41:45.56 AM,7063.690000,W,462.211000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,3045.170000,W,3895.630000,W,5.539890,W,1.929300,W,2.126240,W,3.225230,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:41:46.56 AM,7055.820000,W,467.135000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,3003.490000,W,3905.480000,W,5.342950,W,1.535410,W,1.863650,W,3.290900,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:41:47.56 AM,7017.410000,W,459.257000,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,2945.060000,W,3908.760000,W,5.539890,W,1.732350,W,2.060590,W,2.831200,W,0.664057,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:41:48.56 AM,6700.340000,W,443.502000,W,-2.826490,W,-3.482960,W,-7.750030,W,-4.139430,W,-3.811200,W,2753.370000,W,3914.340000,W,5.605540,W,1.863650,W,2.191880,W,3.159560,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:41:49.56 AM,5499.980000,W,422.823000,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.811200,W,2016.150000,W,3915.660000,W,5.408600,W,1.798000,W,1.863650,W,2.962540,W,0.992412,W,5.786400,W,3.553580,W,TRUE
05/02/2016 08:41:50.56 AM,4511.330000,W,463.196000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,571.587000,W,3928.780000,W,5.605540,W,1.732350,W,1.929300,W,3.028210,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:41:51.56 AM,5307.960000,W,481.905000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,1060.660000,W,3922.550000,W,5.539890,W,1.798000,W,1.863650,W,3.093880,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:41:52.56 AM,6901.220000,W,485.844000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,2598.440000,W,3917.950000,W,5.408600,W,1.404120,W,1.798000,W,3.093880,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:41:53.56 AM,7057.790000,W,465.165000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,3040.910000,W,3913.360000,W,5.146010,W,1.272820,W,1.338470,W,2.896870,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:41:54.56 AM,7079.450000,W,465.165000,W,-2.498250,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.498250,W,3030.400000,W,3908.110000,W,4.949070,W,1.207180,W,1.469770,W,2.634190,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 08:41:55.56 AM,7032.180000,W,461.226000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,2966.720000,W,3902.200000,W,4.883420,W,1.207180,W,1.535410,W,2.568520,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:41:56.56 AM,6720.030000,W,452.364000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,2756.330000,W,3901.540000,W,4.883420,W,1.207180,W,1.469770,W,2.634190,W,0.598386,W,5.195360,W,3.028210,W,TRUE
05/02/2016 08:41:57.56 AM,6282.820000,W,453.349000,W,-5.124140,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,2523.280000,W,3898.260000,W,4.949070,W,1.207180,W,1.469770,W,2.699860,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 08:41:58.56 AM,4884.530000,W,436.609000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.170020,W,1375.440000,W,3896.620000,W,5.080360,W,1.075880,W,1.404120,W,2.634190,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 08:41:59.56 AM,5235.090000,W,496.676000,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.826490,W,-2.498250,W,1009.780000,W,3895.630000,W,5.146010,W,1.207180,W,1.469770,W,2.831200,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:42:00.56 AM,6849.030000,W,503.569000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,2509.160000,W,3887.750000,W,5.146010,W,1.338470,W,1.469770,W,2.896870,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 08:42:01.56 AM,7074.530000,W,475.012000,W,-2.826490,W,-4.467670,W,-4.467670,W,-3.811200,W,-3.154720,W,3051.080000,W,3880.530000,W,5.080360,W,1.469770,W,1.666710,W,2.699860,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:42:02.56 AM,7053.850000,W,477.966000,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.811200,W,3011.690000,W,3880.860000,W,5.211660,W,1.272820,W,1.666710,W,2.831200,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:42:03.56 AM,6800.780000,W,477.966000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2973.620000,W,3643.550000,W,5.277300,W,1.666710,W,1.798000,W,2.634190,W,0.598386,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:42:04.56 AM,6700.340000,W,466.150000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,2887.290000,W,3637.640000,W,5.408600,W,1.601060,W,1.929300,W,3.159560,W,0.926741,W,5.786400,W,3.619250,W,TRUE
05/02/2016 08:42:05.56 AM,6041.570000,W,456.303000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,2520.000000,W,3632.720000,W,5.014720,W,1.863650,W,1.863650,W,3.159560,W,0.861070,W,5.786400,W,3.553580,W,TRUE
05/02/2016 08:42:06.56 AM,4646.240000,W,445.471000,W,-2.498250,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,1396.440000,W,3639.610000,W,5.277300,W,1.666710,W,1.929300,W,3.093880,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:42:07.56 AM,4967.250000,W,489.783000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,-2.826490,W,1004.200000,W,3638.620000,W,5.605540,W,1.732350,W,1.798000,W,2.962540,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:42:08.56 AM,6548.690000,W,499.630000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,2443.840000,W,3632.720000,W,5.474250,W,1.666710,W,1.732350,W,2.831200,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:42:09.56 AM,6796.840000,W,469.104000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3035.330000,W,3633.040000,W,5.408600,W,1.404120,W,1.798000,W,2.896870,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:42:10.56 AM,6793.880000,W,471.073000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,3011.690000,W,3629.760000,W,5.408600,W,1.535410,W,1.732350,W,3.093880,W,0.664057,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:42:11.56 AM,6792.900000,W,462.211000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,2992.330000,W,3633.700000,W,5.342950,W,1.601060,W,1.666710,W,2.962540,W,0.795399,W,5.720730,W,3.487910,W,TRUE
05/02/2016 08:42:12.56 AM,6658.980000,W,460.242000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,2880.400000,W,3634.690000,W,4.883420,W,1.141530,W,1.601060,W,2.765530,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:42:13.56 AM,6076.030000,W,438.578000,W,-3.811200,W,-3.811200,W,-3.154720,W,-0.857072,W,-3.482960,W,2562.670000,W,3634.030000,W,5.014720,W,1.535410,W,1.666710,W,2.634190,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 08:42:14.56 AM,4701.380000,W,418.884000,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.139430,W,-3.811200,W,1503.450000,W,3642.560000,W,5.014720,W,1.469770,W,1.601060,W,2.634190,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:42:15.56 AM,4903.240000,W,475.997000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,977.615000,W,3645.840000,W,5.014720,W,1.338470,W,1.666710,W,2.502850,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:42:16.56 AM,6472.870000,W,494.706000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,2352.600000,W,3644.530000,W,5.277300,W,1.535410,W,1.601060,W,2.437180,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:42:17.56 AM,6799.790000,W,450.394000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,3066.840000,W,3644.530000,W,4.817770,W,1.404120,W,1.601060,W,2.634190,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:42:18.56 AM,6773.200000,W,460.242000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,3028.430000,W,3644.200000,W,4.949070,W,1.535410,W,1.666710,W,2.831200,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:42:19.56 AM,6777.140000,W,455.318000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,3003.820000,W,3643.880000,W,4.883420,W,1.469770,W,1.666710,W,2.502850,W,0.467044,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:42:20.56 AM,6691.470000,W,445.471000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,2927.660000,W,3645.520000,W,5.014720,W,1.469770,W,1.732350,W,2.699860,W,0.532715,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:42:21.56 AM,6402.950000,W,438.578000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2593.190000,W,3945.200000,W,4.949070,W,1.404120,W,1.929300,W,2.634190,W,0.467044,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:42:22.56 AM,5019.440000,W,423.807000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,1560.560000,W,3941.590000,W,5.080360,W,1.798000,W,1.863650,W,2.634190,W,0.664057,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:42:23.56 AM,5166.160000,W,479.936000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,960.874000,W,3944.870000,W,5.474250,W,1.732350,W,1.994940,W,3.093880,W,0.795399,W,5.852070,W,3.684920,W,TRUE
05/02/2016 08:42:24.56 AM,6725.940000,W,495.691000,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.482960,W,-4.139430,W,2291.540000,W,3937.650000,W,5.605540,W,2.060590,W,2.191880,W,3.159560,W,0.926741,W,6.311760,W,3.684920,W,TRUE
05/02/2016 08:42:25.56 AM,7069.600000,W,467.135000,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-4.467670,W,3044.190000,W,3927.470000,W,5.605540,W,1.929300,W,2.323180,W,3.225230,W,0.795399,W,6.246090,W,3.750600,W,TRUE
05/02/2016 08:42:26.56 AM,7093.230000,W,466.150000,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.139430,W,-4.795900,W,3048.130000,W,3926.160000,W,5.474250,W,1.929300,W,2.191880,W,3.028210,W,0.992412,W,6.246090,W,3.816270,W,TRUE
05/02/2016 08:42:27.56 AM,7099.140000,W,467.135000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,3029.090000,W,3925.830000,W,5.342950,W,2.257530,W,2.126240,W,2.831200,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:42:28.56 AM,6988.860000,W,463.196000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-5.124140,W,2921.100000,W,3918.280000,W,5.277300,W,2.060590,W,2.126240,W,3.093880,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 08:42:29.56 AM,6431.510000,W,452.364000,W,-7.093560,W,-5.452380,W,-3.811200,W,-3.482960,W,-4.467670,W,2599.760000,W,3915.980000,W,5.211660,W,2.060590,W,2.060590,W,3.093880,W,0.795399,W,5.983410,W,3.684920,W,TRUE
05/02/2016 08:42:30.56 AM,5072.610000,W,434.639000,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.811200,W,-4.795900,W,1615.710000,W,3909.090000,W,5.277300,W,1.994940,W,2.191880,W,2.699860,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:42:31.56 AM,5091.320000,W,489.783000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,922.471000,W,3906.140000,W,5.408600,W,1.929300,W,2.191880,W,3.093880,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:42:32.56 AM,6669.810000,W,500.615000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,2226.220000,W,3902.200000,W,5.539890,W,1.863650,W,1.994940,W,2.896870,W,0.729728,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:42:33.56 AM,7079.450000,W,470.089000,W,-2.826490,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.811200,W,3054.690000,W,3895.630000,W,5.211660,W,1.798000,W,2.060590,W,2.634190,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:42:34.56 AM,7064.680000,W,480.920000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,3017.930000,W,3897.600000,W,5.277300,W,1.732350,W,1.929300,W,2.699860,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:42:35.56 AM,7055.820000,W,479.936000,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.498250,W,-3.482960,W,2987.400000,W,3895.630000,W,5.277300,W,1.798000,W,2.060590,W,2.634190,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:42:36.56 AM,6979.990000,W,468.119000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,2916.180000,W,3894.320000,W,5.146010,W,1.798000,W,1.929300,W,2.568520,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 08:42:37.56 AM,6416.740000,W,459.257000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,2591.880000,W,3889.400000,W,4.883420,W,1.666710,W,1.798000,W,2.568520,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:42:38.56 AM,5072.610000,W,447.440000,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.154720,W,1613.740000,W,3893.660000,W,5.014720,W,1.666710,W,1.994940,W,3.028210,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 08:42:39.56 AM,5095.260000,W,486.829000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,935.272000,W,3895.960000,W,5.014720,W,1.404120,W,1.863650,W,2.765530,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:42:40.56 AM,6638.300000,W,502.584000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,2201.610000,W,3889.720000,W,5.014720,W,1.666710,W,1.798000,W,2.568520,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:42:41.56 AM,7056.800000,W,475.012000,W,-3.154720,W,-3.482960,W,-9.391210,W,-4.795900,W,-2.826490,W,3039.260000,W,3883.820000,W,4.949070,W,1.535410,W,1.929300,W,2.502850,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:42:42.56 AM,7054.830000,W,478.951000,W,-6.108850,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3018.590000,W,3883.160000,W,5.014720,W,1.469770,W,1.732350,W,2.502850,W,0.598386,W,5.392370,W,3.290900,W,TRUE
05/02/2016 08:42:43.56 AM,7045.970000,W,471.073000,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,2997.910000,W,3882.500000,W,5.080360,W,1.732350,W,1.732350,W,2.371500,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:42:44.56 AM,6943.560000,W,472.058000,W,-3.154720,W,-2.826490,W,-3.482960,W,-4.139430,W,-2.170020,W,2891.230000,W,3881.190000,W,5.014720,W,1.601060,W,1.863650,W,2.765530,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:42:45.56 AM,6440.370000,W,451.379000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,2611.900000,W,3881.520000,W,5.146010,W,1.666710,W,1.929300,W,2.765530,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:42:46.56 AM,5101.170000,W,432.670000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,1666.580000,W,3881.850000,W,5.146010,W,1.601060,W,2.060590,W,2.634190,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:42:47.56 AM,5058.830000,W,482.890000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,913.937000,W,3890.050000,W,5.474250,W,1.732350,W,2.060590,W,2.699860,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:42:48.56 AM,6579.220000,W,502.584000,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,2139.900000,W,3884.470000,W,5.342950,W,1.929300,W,2.060590,W,3.028210,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:42:49.56 AM,7053.850000,W,464.180000,W,-2.826490,W,-2.498250,W,-2.498250,W,-3.482960,W,-2.826490,W,3047.800000,W,3881.190000,W,5.342950,W,1.863650,W,1.994940,W,2.831200,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:42:50.56 AM,7022.340000,W,473.043000,W,-3.154720,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,3008.080000,W,3881.520000,W,5.474250,W,1.732350,W,2.323180,W,3.028210,W,0.861070,W,6.049080,W,3.684920,W,TRUE
05/02/2016 08:42:51.56 AM,7040.060000,W,465.165000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.467670,W,2992.000000,W,3886.440000,W,5.539890,W,1.798000,W,2.191880,W,2.962540,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:42:52.56 AM,6976.050000,W,453.349000,W,-1.841780,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,2927.010000,W,3886.440000,W,5.539890,W,1.863650,W,2.060590,W,2.896870,W,1.058080,W,6.114750,W,3.750600,W,TRUE
05/02/2016 08:42:53.56 AM,6441.360000,W,446.456000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.467670,W,2620.440000,W,3890.050000,W,5.211660,W,1.863650,W,1.994940,W,3.225230,W,1.058080,W,5.852070,W,3.619250,W,TRUE
05/02/2016 08:42:54.56 AM,5112.990000,W,423.807000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.139430,W,1695.140000,W,3893.990000,W,5.277300,W,1.798000,W,1.929300,W,2.962540,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:42:55.56 AM,5035.200000,W,473.043000,W,-2.170020,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,903.761000,W,3899.900000,W,5.539890,W,1.994940,W,1.994940,W,3.028210,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:42:56.56 AM,6538.840000,W,496.676000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,2094.600000,W,3899.570000,W,5.736830,W,2.060590,W,2.060590,W,3.225230,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:42:57.56 AM,7035.140000,W,461.226000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,3021.870000,W,3898.590000,W,5.408600,W,1.863650,W,2.060590,W,3.028210,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:42:58.56 AM,7055.820000,W,453.349000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.139430,W,2999.880000,W,3900.880000,W,5.539890,W,1.863650,W,2.126240,W,3.028210,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:42:59.56 AM,6912.050000,W,446.456000,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.482960,W,2875.150000,W,3902.530000,W,5.539890,W,1.863650,W,2.126240,W,3.028210,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 08:43:00.56 AM,6234.570000,W,429.716000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,2476.010000,W,3904.490000,W,5.539890,W,1.732350,W,1.994940,W,3.290900,W,0.795399,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:43:01.56 AM,4640.330000,W,421.838000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,1125.650000,W,3911.060000,W,5.408600,W,1.732350,W,1.929300,W,3.028210,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:43:02.56 AM,4436.490000,W,454.333000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,527.931000,W,3915.660000,W,5.474250,W,1.535410,W,1.863650,W,3.225230,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:43:03.56 AM,4753.570000,W,473.043000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,868.640000,W,3675.060000,W,5.408600,W,1.535410,W,1.863650,W,3.028210,W,0.664057,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:43:04.56 AM,6281.840000,W,492.737000,W,-3.482960,W,-2.826490,W,-1.841780,W,-4.467670,W,-3.154720,W,2047.010000,W,3667.840000,W,5.474250,W,1.535410,W,1.666710,W,3.028210,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:43:05.56 AM,6846.070000,W,451.379000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,3071.100000,W,3661.930000,W,5.146010,W,1.404120,W,1.732350,W,2.765530,W,0.664057,W,5.392370,W,3.290900,W,TRUE
05/02/2016 08:43:06.56 AM,6831.300000,W,457.287000,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.154720,W,-1.841780,W,3011.040000,W,3658.650000,W,4.817770,W,1.272820,W,1.469770,W,2.831200,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 08:43:07.56 AM,6666.860000,W,456.303000,W,-1.513540,W,-4.467670,W,-3.154720,W,-3.154720,W,-2.826490,W,2867.600000,W,3651.430000,W,4.817770,W,1.207180,W,1.469770,W,2.568520,W,0.532715,W,5.195360,W,3.028210,W,TRUE
05/02/2016 08:43:08.56 AM,6052.400000,W,433.654000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,2509.160000,W,3655.360000,W,4.752130,W,1.141530,W,1.666710,W,2.502850,W,0.598386,W,5.195360,W,3.028210,W,TRUE
05/02/2016 08:43:09.56 AM,4434.520000,W,432.670000,W,-2.170020,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.482960,W,1182.110000,W,3652.740000,W,4.817770,W,1.075880,W,1.338470,W,2.765530,W,0.467044,W,5.261030,W,3.028210,W,TRUE
05/02/2016 08:43:10.56 AM,4169.640000,W,464.180000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.498250,W,509.550000,W,3651.100000,W,5.080360,W,1.075880,W,1.535410,W,2.831200,W,0.532715,W,5.326700,W,3.225230,W,TRUE
05/02/2016 08:43:11.56 AM,4740.770000,W,476.982000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,872.579000,W,3645.190000,W,5.211660,W,1.010230,W,1.601060,W,2.765530,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 08:43:12.56 AM,6208.970000,W,501.599000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,1972.170000,W,3635.670000,W,5.342950,W,1.141530,W,1.469770,W,2.634190,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:43:13.56 AM,6807.670000,W,472.058000,W,-2.498250,W,-4.467670,W,-3.154720,W,-2.498250,W,-3.154720,W,3029.420000,W,3625.170000,W,5.146010,W,1.272820,W,1.535410,W,2.699860,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 08:43:14.56 AM,6814.560000,W,469.104000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2997.910000,W,3619.910000,W,5.014720,W,1.272820,W,1.666710,W,2.699860,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:43:15.56 AM,6654.060000,W,467.135000,W,-2.826490,W,-11.032400,W,-3.154720,W,-3.154720,W,-3.154720,W,2855.120000,W,3608.750000,W,5.146010,W,1.338470,W,1.601060,W,2.831200,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:43:16.56 AM,6020.890000,W,449.410000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,2475.680000,W,3606.460000,W,5.146010,W,1.469770,W,1.732350,W,2.962540,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:43:17.56 AM,4471.940000,W,429.716000,W,-1.841780,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,1248.080000,W,3609.410000,W,5.211660,W,1.601060,W,1.863650,W,3.028210,W,0.926741,W,5.655050,W,3.619250,W,TRUE
05/02/2016 08:43:18.56 AM,4134.190000,W,461.226000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,510.863000,W,3608.750000,W,5.539890,W,1.666710,W,1.798000,W,3.028210,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:43:19.56 AM,4668.880000,W,473.043000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,843.038000,W,3608.750000,W,5.474250,W,1.732350,W,1.929300,W,3.028210,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:43:20.56 AM,6125.270000,W,500.615000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,1911.450000,W,3608.100000,W,5.539890,W,1.798000,W,1.929300,W,3.028210,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:43:21.56 AM,7082.400000,W,468.119000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,3027.450000,W,3903.840000,W,5.211660,W,1.666710,W,1.929300,W,2.896870,W,0.729728,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:43:22.56 AM,7072.560000,W,472.058000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,2976.570000,W,3905.150000,W,5.211660,W,1.601060,W,1.732350,W,3.159560,W,0.795399,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:43:23.56 AM,6964.240000,W,459.257000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,2874.160000,W,3900.230000,W,5.211660,W,1.469770,W,1.666710,W,3.093880,W,0.795399,W,5.720730,W,3.487910,W,TRUE
05/02/2016 08:43:24.56 AM,6362.580000,W,436.609000,W,-2.826490,W,-3.482960,W,-4.139430,W,-1.841780,W,-2.826490,W,2531.160000,W,3903.510000,W,4.883420,W,1.469770,W,1.732350,W,3.159560,W,0.861070,W,5.720730,W,3.487910,W,TRUE
05/02/2016 08:43:25.56 AM,4802.800000,W,425.777000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,1304.540000,W,3912.040000,W,4.883420,W,1.404120,W,1.732350,W,2.699860,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:43:26.56 AM,4414.830000,W,465.165000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,488.871000,W,3917.950000,W,5.146010,W,1.338470,W,1.535410,W,2.437180,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:43:27.56 AM,4947.560000,W,473.043000,W,-3.482960,W,-3.154720,W,-12.673600,W,-4.467670,W,-2.498250,W,840.084000,W,3917.620000,W,5.146010,W,1.272820,W,1.469770,W,2.568520,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:43:28.56 AM,6364.550000,W,500.615000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,1862.210000,W,3915.330000,W,5.146010,W,1.666710,W,1.666710,W,2.765530,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:43:29.56 AM,7072.560000,W,458.272000,W,-4.795900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,3034.340000,W,3910.730000,W,4.817770,W,1.338470,W,1.535410,W,2.831200,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:43:30.56 AM,7097.170000,W,452.364000,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,-2.826490,W,3022.520000,W,3914.340000,W,4.817770,W,1.272820,W,1.601060,W,2.831200,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:43:31.56 AM,6958.330000,W,456.303000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,2888.600000,W,3917.300000,W,4.752130,W,1.404120,W,1.535410,W,2.765530,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 08:43:32.56 AM,6361.600000,W,434.639000,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.795900,W,-2.826490,W,2539.690000,W,3916.970000,W,5.014720,W,1.469770,W,1.601060,W,2.437180,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:43:33.56 AM,4848.100000,W,409.037000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,1379.700000,W,3922.550000,W,4.949070,W,1.141530,W,1.666710,W,2.371500,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:43:34.56 AM,4401.040000,W,457.287000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,491.169000,W,3924.520000,W,5.014720,W,1.338470,W,1.469770,W,2.371500,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:43:35.56 AM,4889.460000,W,472.058000,W,-5.780610,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,805.947000,W,3922.220000,W,5.014720,W,1.404120,W,1.535410,W,2.896870,W,0.467044,W,5.261030,W,3.159560,W,TRUE
05/02/2016 08:43:36.56 AM,5904.690000,W,484.859000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,1470.620000,W,3918.940000,W,5.146010,W,1.272820,W,1.666710,W,2.699860,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:43:37.56 AM,7066.650000,W,452.364000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,3056.000000,W,3914.010000,W,4.949070,W,1.272820,W,1.601060,W,2.765530,W,0.467044,W,5.392370,W,3.290900,W,TRUE
05/02/2016 08:43:38.56 AM,7082.400000,W,452.364000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,3038.280000,W,3914.670000,W,4.883420,W,1.338470,W,1.535410,W,2.634190,W,0.467044,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:43:39.56 AM,7016.430000,W,454.333000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.482960,W,2940.790000,W,3914.010000,W,4.883420,W,1.338470,W,1.535410,W,2.371500,W,0.664057,W,5.326700,W,3.422240,W,TRUE
05/02/2016 08:43:40.56 AM,6603.830000,W,417.899000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,2690.020000,W,3912.370000,W,4.686480,W,1.207180,W,1.601060,W,2.305830,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:43:41.56 AM,5274.480000,W,415.930000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,1809.690000,W,3915.980000,W,4.686480,W,1.404120,W,1.601060,W,2.831200,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:43:42.56 AM,4372.490000,W,450.394000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,468.849000,W,3918.610000,W,4.883420,W,1.338470,W,1.469770,W,2.502850,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 08:43:43.56 AM,4723.040000,W,455.318000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,723.888000,W,3915.980000,W,4.949070,W,1.404120,W,1.535410,W,2.634190,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:43:44.56 AM,5895.830000,W,486.829000,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.826490,W,1465.700000,W,3912.700000,W,5.014720,W,1.469770,W,1.535410,W,2.699860,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 08:43:45.56 AM,7049.910000,W,461.226000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,3039.260000,W,3908.760000,W,4.555180,W,1.404120,W,1.469770,W,2.371500,W,0.532715,W,5.655050,W,3.422240,W,TRUE
05/02/2016 08:43:46.56 AM,7084.370000,W,450.394000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,3041.890000,W,3905.810000,W,4.883420,W,1.404120,W,1.601060,W,2.765530,W,0.401373,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:43:47.56 AM,6980.980000,W,449.410000,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.139430,W,-3.154720,W,2923.070000,W,3897.600000,W,4.817770,W,1.404120,W,1.535410,W,2.371500,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:43:48.56 AM,6574.290000,W,438.578000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,2667.050000,W,3898.260000,W,4.817770,W,1.338470,W,1.469770,W,2.765530,W,0.401373,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:43:49.56 AM,5274.480000,W,408.052000,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,1816.910000,W,3901.540000,W,4.686480,W,1.338470,W,1.469770,W,2.634190,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:43:50.56 AM,4356.730000,W,457.287000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,457.360000,W,3906.140000,W,5.014720,W,1.338470,W,1.601060,W,2.699860,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:43:51.56 AM,4690.550000,W,466.150000,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,-2.498250,W,694.675000,W,3902.530000,W,4.949070,W,1.338470,W,1.469770,W,2.896870,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:43:52.56 AM,5920.450000,W,484.859000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,1489.660000,W,3900.880000,W,4.883420,W,1.338470,W,1.535410,W,2.437180,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:43:53.56 AM,7038.090000,W,460.242000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,3032.700000,W,3893.010000,W,4.883420,W,1.338470,W,1.535410,W,2.634190,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 08:43:54.56 AM,7046.950000,W,455.318000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,3007.750000,W,3890.710000,W,4.949070,W,1.338470,W,1.535410,W,2.568520,W,0.467044,W,5.523710,W,3.356570,W,TRUE
05/02/2016 08:43:55.56 AM,7008.550000,W,451.379000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,2945.060000,W,3892.680000,W,4.817770,W,1.207180,W,1.666710,W,2.699860,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:43:56.56 AM,6561.490000,W,441.532000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,2665.400000,W,3889.720000,W,4.817770,W,1.141530,W,1.732350,W,2.371500,W,0.598386,W,5.392370,W,3.356570,W,TRUE
05/02/2016 08:43:57.56 AM,6349.780000,W,430.700000,W,-3.154720,W,-3.482960,W,-1.841780,W,-4.467670,W,-3.811200,W,2567.920000,W,3893.990000,W,4.752130,W,1.469770,W,1.666710,W,2.568520,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:43:58.56 AM,4852.040000,W,417.899000,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,1414.820000,W,3898.920000,W,4.752130,W,1.338470,W,1.535410,W,2.765530,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:43:59.56 AM,4699.410000,W,465.165000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,706.492000,W,3904.490000,W,4.883420,W,1.272820,W,1.535410,W,2.502850,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:44:00.56 AM,5876.140000,W,490.768000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,1466.030000,W,3898.920000,W,4.883420,W,1.338470,W,1.601060,W,2.502850,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:44:01.56 AM,7048.920000,W,453.349000,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,-2.826490,W,3055.680000,W,3893.010000,W,5.014720,W,1.272820,W,1.666710,W,2.568520,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 08:44:02.56 AM,7063.690000,W,450.394000,W,-5.780610,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,3064.540000,W,3896.290000,W,4.686480,W,1.338470,W,1.535410,W,2.634190,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:44:03.56 AM,6821.460000,W,452.364000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,3018.590000,W,3662.910000,W,4.883420,W,1.601060,W,1.535410,W,2.634190,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 08:44:04.56 AM,6694.430000,W,450.394000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,2897.140000,W,3661.930000,W,5.014720,W,1.404120,W,1.601060,W,2.371500,W,0.598386,W,5.523710,W,3.487910,W,TRUE
05/02/2016 08:44:05.56 AM,6125.270000,W,423.807000,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,2588.270000,W,3660.290000,W,4.817770,W,1.338470,W,1.601060,W,2.568520,W,0.467044,W,5.392370,W,3.225230,W,TRUE
05/02/2016 08:44:06.56 AM,4611.770000,W,416.914000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,1441.080000,W,3661.930000,W,4.752130,W,1.535410,W,1.601060,W,2.699860,W,0.401373,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:44:07.56 AM,4438.460000,W,461.226000,W,-4.467670,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.498250,W,695.331000,W,3660.940000,W,5.014720,W,1.469770,W,1.601060,W,2.765530,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:44:08.56 AM,5626.020000,W,480.920000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.154720,W,1470.620000,W,3655.360000,W,5.080360,W,1.666710,W,1.666710,W,2.634190,W,0.532715,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:44:09.56 AM,6787.980000,W,453.349000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,3050.750000,W,3647.490000,W,5.080360,W,1.666710,W,1.732350,W,2.634190,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:44:10.56 AM,6779.110000,W,457.287000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.467670,W,3034.670000,W,3645.520000,W,5.277300,W,1.601060,W,1.863650,W,2.634190,W,0.598386,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:44:11.56 AM,6811.610000,W,448.425000,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.811200,W,-4.467670,W,3029.420000,W,3644.860000,W,5.211660,W,1.798000,W,1.994940,W,2.699860,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:44:12.56 AM,6674.730000,W,451.379000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,2900.420000,W,3641.910000,W,5.146010,W,1.798000,W,1.994940,W,2.896870,W,0.729728,W,5.720730,W,3.553580,W,TRUE
05/02/2016 08:44:13.56 AM,6119.360000,W,434.639000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,2578.090000,W,3646.500000,W,5.408600,W,1.798000,W,1.929300,W,2.962540,W,0.795399,W,5.852070,W,3.619250,W,TRUE
05/02/2016 08:44:14.56 AM,4666.910000,W,415.930000,W,-3.154720,W,-3.154720,W,-4.467670,W,-4.139430,W,-4.795900,W,1504.430000,W,3649.780000,W,5.277300,W,1.994940,W,1.994940,W,3.159560,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:44:15.56 AM,4411.880000,W,466.150000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,688.767000,W,3648.800000,W,5.408600,W,1.929300,W,2.060590,W,2.896870,W,0.926741,W,6.180420,W,3.750600,W,TRUE
05/02/2016 08:44:16.56 AM,5572.850000,W,486.829000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,1437.800000,W,3645.840000,W,5.933770,W,1.863650,W,2.191880,W,3.028210,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:44:17.56 AM,6797.820000,W,457.287000,W,-3.811200,W,-3.154720,W,-1.185310,W,-4.467670,W,-4.139430,W,3061.580000,W,3639.610000,W,5.539890,W,1.929300,W,2.191880,W,3.028210,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 08:44:18.56 AM,6799.790000,W,458.272000,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.467670,W,3047.470000,W,3640.920000,W,5.408600,W,1.929300,W,2.126240,W,3.028210,W,0.926741,W,6.311760,W,3.750600,W,TRUE
05/02/2016 08:44:19.56 AM,6792.900000,W,462.211000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.795900,W,3007.430000,W,3638.620000,W,5.539890,W,1.798000,W,2.257530,W,3.159560,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 08:44:20.56 AM,6694.430000,W,455.318000,W,-3.811200,W,-3.154720,W,-4.139430,W,-1.841780,W,-4.139430,W,2915.850000,W,3635.670000,W,5.539890,W,1.863650,W,2.126240,W,3.028210,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:44:21.56 AM,6438.400000,W,437.593000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,2603.040000,W,3924.520000,W,5.277300,W,1.929300,W,2.126240,W,3.028210,W,0.926741,W,6.049080,W,3.750600,W,TRUE
05/02/2016 08:44:22.56 AM,4983.010000,W,421.838000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,1525.770000,W,3926.160000,W,5.211660,W,1.929300,W,2.191880,W,2.962540,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 08:44:23.56 AM,4695.470000,W,473.043000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.139430,W,680.233000,W,3925.170000,W,5.474250,W,2.060590,W,2.126240,W,3.159560,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 08:44:24.56 AM,5852.500000,W,490.768000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,1429.920000,W,3922.880000,W,5.605540,W,1.929300,W,2.191880,W,3.028210,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:44:25.56 AM,7069.600000,W,471.073000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.795900,W,3040.910000,W,3914.340000,W,5.211660,W,1.994940,W,2.191880,W,3.093880,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:44:26.56 AM,7080.430000,W,467.135000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,3039.260000,W,3911.390000,W,5.474250,W,2.126240,W,2.257530,W,3.028210,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:44:27.56 AM,7118.840000,W,449.410000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.467670,W,3034.670000,W,3914.340000,W,5.211660,W,1.994940,W,2.126240,W,3.093880,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:44:28.56 AM,6985.900000,W,464.180000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.139430,W,2905.340000,W,3910.070000,W,5.277300,W,1.994940,W,2.191880,W,2.896870,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:44:29.56 AM,6418.710000,W,453.349000,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.139430,W,2576.780000,W,3911.720000,W,5.277300,W,1.929300,W,2.191880,W,2.831200,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:44:30.56 AM,4991.870000,W,426.761000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.795900,W,1540.210000,W,3914.670000,W,5.277300,W,1.863650,W,2.257530,W,2.896870,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:44:31.56 AM,4675.780000,W,474.027000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.467670,W,672.355000,W,3914.010000,W,5.408600,W,2.060590,W,2.257530,W,2.962540,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:44:32.56 AM,5819.020000,W,499.630000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.795900,W,1401.040000,W,3911.390000,W,5.539890,W,1.994940,W,2.191880,W,3.028210,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:44:33.56 AM,7092.250000,W,469.104000,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.811200,W,3063.230000,W,3902.850000,W,5.408600,W,1.994940,W,2.126240,W,2.896870,W,1.058080,W,5.917740,W,3.684920,W,TRUE
05/02/2016 08:44:34.56 AM,7061.720000,W,474.027000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,3024.820000,W,3898.920000,W,5.474250,W,1.929300,W,2.257530,W,3.028210,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 08:44:35.56 AM,7067.630000,W,472.058000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,3007.430000,W,3897.270000,W,5.277300,W,1.798000,W,2.060590,W,2.962540,W,0.795399,W,5.852070,W,3.619250,W,TRUE
05/02/2016 08:44:36.56 AM,6992.790000,W,467.135000,W,-3.482960,W,-9.062970,W,-3.811200,W,-4.139430,W,-4.467670,W,2913.880000,W,3895.960000,W,5.211660,W,1.929300,W,2.060590,W,3.093880,W,0.861070,W,5.917740,W,3.619250,W,TRUE
