TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 08:44:37.56 AM,6422.650000,W,452.364000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,2582.030000,W,3895.300000,W,5.342950,W,1.666710,W,1.929300,W,2.896870,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:44:38.56 AM,4978.080000,W,437.593000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,1534.300000,W,3899.570000,W,5.080360,W,1.732350,W,1.994940,W,2.896870,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:44:39.56 AM,4688.580000,W,475.997000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,690.080000,W,3900.230000,W,5.408600,W,1.732350,W,1.929300,W,2.699860,W,0.664057,W,5.655050,W,3.422240,W,TRUE
05/02/2016 08:44:40.56 AM,5791.450000,W,495.691000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,1396.120000,W,3893.660000,W,5.408600,W,1.732350,W,1.863650,W,2.699860,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 08:44:41.56 AM,7069.600000,W,468.119000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,3055.020000,W,3886.110000,W,5.146010,W,1.666710,W,1.929300,W,2.831200,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:44:42.56 AM,7054.830000,W,474.027000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,3023.180000,W,3880.530000,W,4.949070,W,1.798000,W,1.863650,W,2.568520,W,0.598386,W,5.589380,W,3.422240,W,TRUE
05/02/2016 08:44:43.56 AM,7062.710000,W,473.043000,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,3002.500000,W,3879.880000,W,5.080360,W,1.601060,W,1.929300,W,2.831200,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:44:44.56 AM,6954.390000,W,470.089000,W,-3.154720,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.811200,W,2891.230000,W,3877.910000,W,5.014720,W,1.798000,W,1.798000,W,2.699860,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:44:45.56 AM,6430.530000,W,450.394000,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,2592.210000,W,3876.590000,W,4.817770,W,1.404120,W,1.798000,W,2.502850,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 08:44:46.56 AM,5008.610000,W,429.716000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,1579.930000,W,3880.860000,W,4.817770,W,1.601060,W,1.798000,W,2.568520,W,0.729728,W,5.720730,W,3.093880,W,TRUE
05/02/2016 08:44:47.56 AM,4670.850000,W,471.073000,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.811200,W,-2.498250,W,685.484000,W,3886.770000,W,5.146010,W,1.469770,W,1.732350,W,2.765530,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:44:48.56 AM,5736.310000,W,500.615000,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,1358.040000,W,3880.210000,W,5.014720,W,1.535410,W,1.732350,W,2.634190,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:44:49.56 AM,7062.710000,W,468.119000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,3054.360000,W,3876.920000,W,4.949070,W,1.535410,W,1.929300,W,2.502850,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:44:50.56 AM,7046.950000,W,474.027000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,3017.270000,W,3877.910000,W,5.146010,W,1.535410,W,1.863650,W,2.831200,W,0.598386,W,5.852070,W,3.159560,W,TRUE
05/02/2016 08:44:51.56 AM,7044.980000,W,472.058000,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,2994.300000,W,3872.660000,W,5.146010,W,1.798000,W,1.863650,W,2.699860,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:44:52.56 AM,6978.020000,W,461.226000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.482960,W,2920.120000,W,3871.670000,W,5.080360,W,1.798000,W,2.060590,W,2.765530,W,0.795399,W,5.458040,W,3.290900,W,TRUE
05/02/2016 08:44:53.56 AM,6442.340000,W,451.379000,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2589.580000,W,3877.580000,W,5.146010,W,1.601060,W,2.060590,W,2.962540,W,0.795399,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:44:54.56 AM,4989.900000,W,430.700000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,1575.660000,W,3877.910000,W,5.080360,W,1.732350,W,1.994940,W,2.896870,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 08:44:55.56 AM,4648.200000,W,464.180000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,684.172000,W,3878.890000,W,5.342950,W,1.929300,W,1.929300,W,2.699860,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:44:56.56 AM,5709.720000,W,496.676000,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.482960,W,-4.467670,W,1339.660000,W,3880.860000,W,5.539890,W,2.060590,W,2.257530,W,2.831200,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:44:57.56 AM,7032.180000,W,463.196000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,3037.620000,W,3876.590000,W,5.474250,W,1.863650,W,1.994940,W,2.831200,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:44:58.56 AM,7048.920000,W,461.226000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,3053.710000,W,3875.940000,W,5.671190,W,1.863650,W,2.060590,W,3.028210,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:44:59.56 AM,7027.260000,W,468.119000,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.811200,W,3023.840000,W,3877.580000,W,5.671190,W,1.863650,W,2.060590,W,3.028210,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:45:00.56 AM,7034.150000,W,461.226000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,3011.690000,W,3878.240000,W,5.671190,W,1.863650,W,2.191880,W,2.896870,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:45:01.56 AM,6956.360000,W,454.333000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,2934.230000,W,3880.210000,W,5.802480,W,2.060590,W,2.191880,W,2.962540,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:45:02.56 AM,6448.250000,W,444.486000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.467670,W,2662.780000,W,3875.280000,W,5.539890,W,1.994940,W,2.126240,W,2.765530,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:45:03.56 AM,5067.690000,W,430.700000,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.154720,W,-5.124140,W,1816.590000,W,3652.740000,W,5.736830,W,1.863650,W,2.257530,W,2.962540,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:45:04.56 AM,5468.470000,W,482.890000,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,1343.930000,W,3651.750000,W,5.539890,W,1.601060,W,1.798000,W,2.896870,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:45:05.56 AM,6785.020000,W,453.349000,W,-2.826490,W,-3.154720,W,-2.498250,W,-4.139430,W,-3.154720,W,3052.390000,W,3643.550000,W,5.408600,W,1.535410,W,1.994940,W,2.765530,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:45:06.56 AM,6787.980000,W,452.364000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.154720,W,3051.410000,W,3639.280000,W,5.474250,W,1.732350,W,2.060590,W,2.831200,W,0.795399,W,5.720730,W,3.487910,W,TRUE
05/02/2016 08:45:07.56 AM,6787.980000,W,454.333000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,3028.430000,W,3639.610000,W,5.671190,W,1.732350,W,2.060590,W,2.831200,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:45:08.56 AM,6782.070000,W,449.410000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,3014.650000,W,3639.280000,W,5.539890,W,1.798000,W,2.191880,W,2.831200,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:45:09.56 AM,6675.720000,W,449.410000,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.811200,W,-3.154720,W,2920.770000,W,3634.360000,W,5.605540,W,1.929300,W,1.994940,W,2.896870,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:45:10.56 AM,6231.620000,W,434.639000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,2687.070000,W,3637.640000,W,5.342950,W,1.994940,W,1.863650,W,3.159560,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:45:11.56 AM,5083.450000,W,416.914000,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.811200,W,1865.160000,W,3637.310000,W,5.474250,W,1.994940,W,1.994940,W,2.699860,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:45:12.56 AM,5429.080000,W,482.890000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,1327.510000,W,3639.280000,W,5.671190,W,1.798000,W,2.126240,W,3.028210,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:45:13.56 AM,6756.460000,W,456.303000,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.498250,W,-4.139430,W,3031.720000,W,3632.720000,W,5.539890,W,1.929300,W,1.994940,W,3.028210,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:45:14.56 AM,6784.040000,W,446.456000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,-4.795900,W,3058.300000,W,3634.360000,W,5.671190,W,2.060590,W,1.929300,W,2.831200,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:45:15.56 AM,6768.280000,W,453.349000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,3024.490000,W,3634.690000,W,5.342950,W,1.666710,W,2.060590,W,3.225230,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:45:16.56 AM,6766.310000,W,454.333000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.467670,W,3008.740000,W,3629.430000,W,5.539890,W,1.798000,W,1.929300,W,3.225230,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:45:17.56 AM,6714.120000,W,441.532000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,2958.190000,W,3634.360000,W,5.671190,W,1.994940,W,2.257530,W,2.831200,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:45:18.56 AM,6233.580000,W,432.670000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,2678.530000,W,3638.300000,W,5.605540,W,1.732350,W,2.126240,W,3.225230,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:45:19.56 AM,5059.810000,W,424.792000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.795900,W,1837.260000,W,3640.590000,W,5.474250,W,1.732350,W,2.126240,W,3.159560,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:45:20.56 AM,5439.910000,W,479.936000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.139430,W,1339.660000,W,3640.260000,W,5.736830,W,1.863650,W,2.060590,W,3.159560,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:45:21.56 AM,7046.950000,W,454.333000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,3031.720000,W,3919.590000,W,5.605540,W,1.798000,W,2.191880,W,3.225230,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:45:22.56 AM,7067.630000,W,459.257000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,3043.530000,W,3928.780000,W,5.605540,W,1.863650,W,2.126240,W,3.225230,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:45:23.56 AM,7087.330000,W,455.318000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,3053.380000,W,3921.560000,W,5.605540,W,1.863650,W,2.191880,W,3.093880,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:45:24.56 AM,7053.850000,W,460.242000,W,-5.780610,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,2999.550000,W,3919.270000,W,5.671190,W,1.732350,W,1.994940,W,2.896870,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:45:25.56 AM,6983.930000,W,446.456000,W,-2.826490,W,-4.467670,W,-2.498250,W,-3.154720,W,-3.482960,W,2939.480000,W,3923.200000,W,5.539890,W,1.798000,W,1.994940,W,3.159560,W,0.926741,W,5.720730,W,3.553580,W,TRUE
05/02/2016 08:45:26.56 AM,2592.130000,W,417.899000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-4.467670,W,2706.760000,W,4.394700,W,5.605540,W,1.929300,W,2.126240,W,3.159560,W,0.861070,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:45:27.56 AM,1396.700000,W,413.960000,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1843.830000,W,1.440580,W,5.474250,W,1.863650,W,2.126240,W,2.896870,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:45:28.56 AM,1759.070000,W,472.058000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,1325.540000,W,1.440580,W,5.868130,W,2.060590,W,2.060590,W,2.831200,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:45:29.56 AM,3134.710000,W,435.624000,W,-2.826490,W,-3.811200,W,-1.841780,W,-4.139430,W,-4.467670,W,3071.760000,W,0.455872,W,5.605540,W,1.929300,W,1.994940,W,3.093880,W,0.664057,W,6.114750,W,3.422240,W,TRUE
05/02/2016 08:45:30.56 AM,3111.080000,W,438.578000,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.811200,W,3052.070000,W,0.455872,W,5.605540,W,1.994940,W,2.257530,W,2.896870,W,0.861070,W,6.246090,W,3.487910,W,TRUE
05/02/2016 08:45:31.56 AM,3129.790000,W,432.670000,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.498250,W,-4.467670,W,3059.620000,W,0.127636,W,5.539890,W,1.863650,W,2.126240,W,3.093880,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:45:32.56 AM,3128.800000,W,432.670000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,3024.170000,W,0.127636,W,5.671190,W,1.929300,W,1.929300,W,2.831200,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:45:33.56 AM,382.450000,W,437.593000,W,-2.170020,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.154720,W,390.072000,W,0.455872,W,5.671190,W,1.994940,W,1.929300,W,2.962540,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:45:34.56 AM,392.297000,W,436.609000,W,-3.811200,W,-3.811200,W,-3.154720,W,-13.001800,W,-3.811200,W,344.775000,W,0.127636,W,5.539890,W,1.929300,W,2.126240,W,2.896870,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:45:35.56 AM,4366.580000,W,447.440000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,355.607000,W,3928.460000,W,5.671190,W,1.732350,W,1.929300,W,3.225230,W,1.123750,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:45:36.56 AM,4362.640000,W,445.471000,W,-2.170020,W,-4.139430,W,-2.826490,W,-3.482960,W,-4.467670,W,361.844000,W,3931.080000,W,5.539890,W,1.929300,W,2.191880,W,3.225230,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:45:37.56 AM,4157.820000,W,44.694800,W,-3.482960,W,-4.795900,W,-2.826490,W,-4.139430,W,-4.139430,W,154.399000,W,3927.800000,W,5.539890,W,1.994940,W,2.191880,W,2.896870,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:45:38.56 AM,4163.730000,W,42.725400,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.467670,W,-3.482960,W,154.727000,W,3931.080000,W,5.605540,W,1.798000,W,2.126240,W,3.225230,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:45:39.56 AM,4165.700000,W,44.694800,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.154720,W,155.712000,W,3931.740000,W,5.539890,W,1.863650,W,1.929300,W,2.896870,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:45:40.56 AM,4327.190000,W,451.379000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.811200,W,362.500000,W,3925.170000,W,5.605540,W,1.666710,W,2.060590,W,3.225230,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 08:45:41.56 AM,7031.200000,W,457.287000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,2965.410000,W,3915.330000,W,5.342950,W,1.798000,W,2.191880,W,3.093880,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:45:42.56 AM,6541.800000,W,443.502000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,2711.360000,W,3914.010000,W,5.277300,W,1.863650,W,1.929300,W,3.028210,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:45:43.56 AM,5368.030000,W,427.746000,W,-3.154720,W,-4.795900,W,-2.826490,W,-3.482960,W,-3.154720,W,1864.840000,W,3913.690000,W,5.408600,W,1.666710,W,1.863650,W,3.290900,W,0.926741,W,5.786400,W,3.159560,W,TRUE
05/02/2016 08:45:44.56 AM,5706.770000,W,500.615000,W,-9.062970,W,-5.124140,W,-3.482960,W,-3.482960,W,-3.811200,W,1317.670000,W,3911.060000,W,5.736830,W,1.929300,W,1.798000,W,3.225230,W,1.058080,W,6.114750,W,3.816270,W,TRUE
05/02/2016 08:45:45.56 AM,7046.950000,W,465.165000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,3035.650000,W,3905.480000,W,5.605540,W,1.994940,W,2.191880,W,3.028210,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:45:46.56 AM,7062.710000,W,463.196000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,3042.550000,W,3902.850000,W,5.408600,W,2.060590,W,2.191880,W,2.765530,W,0.992412,W,5.852070,W,3.684920,W,TRUE
05/02/2016 08:45:47.56 AM,7032.180000,W,474.027000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,3006.440000,W,3900.230000,W,5.539890,W,1.929300,W,2.126240,W,3.093880,W,0.861070,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:45:48.56 AM,7060.740000,W,462.211000,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.467670,W,3011.040000,W,3898.920000,W,5.474250,W,1.863650,W,2.126240,W,2.896870,W,0.795399,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:45:49.56 AM,6984.920000,W,461.226000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,2934.560000,W,3896.620000,W,5.342950,W,1.863650,W,2.060590,W,2.568520,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:45:50.56 AM,6461.050000,W,452.364000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,2646.370000,W,3894.320000,W,5.211660,W,1.798000,W,2.060590,W,2.765530,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:45:51.56 AM,5294.170000,W,439.563000,W,-2.826490,W,-3.482960,W,-2.826490,W,-4.467670,W,-3.154720,W,1782.780000,W,3895.300000,W,5.211660,W,1.798000,W,2.060590,W,2.962540,W,0.795399,W,5.720730,W,3.487910,W,TRUE
05/02/2016 08:45:52.56 AM,5731.380000,W,497.660000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,1343.600000,W,3895.960000,W,5.539890,W,1.798000,W,2.126240,W,2.831200,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:45:53.56 AM,7027.260000,W,473.043000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.467670,W,3016.620000,W,3890.710000,W,5.408600,W,1.798000,W,1.929300,W,2.765530,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:45:54.56 AM,7042.030000,W,473.043000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,3022.850000,W,3889.720000,W,5.539890,W,1.601060,W,1.994940,W,2.896870,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:45:55.56 AM,7047.940000,W,473.043000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,3019.570000,W,3888.740000,W,5.211660,W,1.601060,W,1.929300,W,2.437180,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:45:56.56 AM,7068.620000,W,468.119000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,3013.010000,W,3887.430000,W,5.342950,W,1.666710,W,2.126240,W,2.699860,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:45:57.56 AM,6870.690000,W,471.073000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,2843.960000,W,3887.100000,W,5.211660,W,1.732350,W,1.929300,W,2.831200,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:45:58.56 AM,6174.500000,W,449.410000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,2472.730000,W,3883.490000,W,5.080360,W,1.666710,W,1.929300,W,2.831200,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:45:59.56 AM,4880.600000,W,450.394000,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,1244.140000,W,3884.800000,W,5.146010,W,1.666710,W,1.863650,W,2.568520,W,0.795399,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:46:00.56 AM,5720.550000,W,504.553000,W,-2.826490,W,-3.482960,W,-2.826490,W,-4.139430,W,-2.826490,W,1337.030000,W,3886.440000,W,5.474250,W,1.666710,W,1.863650,W,2.831200,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 08:46:01.56 AM,7031.200000,W,469.104000,W,-1.185310,W,-4.795900,W,-3.154720,W,-3.154720,W,-3.482960,W,3035.330000,W,3874.300000,W,5.014720,W,1.535410,W,1.863650,W,2.568520,W,0.664057,W,5.458040,W,3.422240,W,TRUE
05/02/2016 08:46:02.56 AM,7061.720000,W,469.104000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,3042.220000,W,3879.880000,W,4.949070,W,1.469770,W,1.929300,W,2.765530,W,0.664057,W,5.655050,W,3.422240,W,TRUE
05/02/2016 08:46:03.56 AM,7032.180000,W,480.920000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,2999.220000,W,3880.530000,W,5.080360,W,1.601060,W,1.994940,W,2.765530,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:46:04.56 AM,7035.140000,W,475.012000,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,2976.900000,W,3880.860000,W,5.014720,W,1.732350,W,1.798000,W,2.699860,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:46:05.56 AM,6885.460000,W,468.119000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,2861.690000,W,3881.850000,W,4.817770,W,1.601060,W,1.994940,W,2.502850,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:46:06.56 AM,6163.670000,W,453.349000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,2467.810000,W,3880.530000,W,4.817770,W,1.601060,W,1.929300,W,2.568520,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 08:46:07.56 AM,4888.470000,W,453.349000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,1231.670000,W,3888.410000,W,4.949070,W,1.535410,W,1.798000,W,2.765530,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 08:46:08.56 AM,5764.860000,W,498.645000,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,1381.340000,W,3884.800000,W,4.949070,W,1.535410,W,1.798000,W,2.502850,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:46:09.56 AM,7050.890000,W,473.043000,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,3052.070000,W,3878.560000,W,5.014720,W,1.601060,W,1.798000,W,2.502850,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:46:10.56 AM,7037.110000,W,480.920000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,3017.270000,W,3878.560000,W,5.014720,W,1.666710,W,1.798000,W,2.699860,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:46:11.56 AM,7048.920000,W,480.920000,W,-13.001800,W,-5.124140,W,-3.482960,W,-3.482960,W,-3.482960,W,3012.350000,W,3881.850000,W,5.014720,W,1.535410,W,1.929300,W,2.765530,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:46:12.56 AM,7040.060000,W,473.043000,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.857072,W,-3.811200,W,2985.760000,W,3879.880000,W,5.014720,W,1.601060,W,1.863650,W,2.765530,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:46:13.56 AM,6870.690000,W,476.982000,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,2847.570000,W,3881.520000,W,5.146010,W,1.666710,W,1.863650,W,2.568520,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 08:46:14.56 AM,6194.200000,W,447.440000,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,2495.380000,W,3882.830000,W,4.817770,W,1.666710,W,1.863650,W,2.699860,W,0.861070,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:46:15.56 AM,4901.270000,W,448.425000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.139430,W,1250.710000,W,3887.750000,W,4.949070,W,1.469770,W,1.929300,W,2.765530,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 08:46:16.56 AM,5743.200000,W,505.538000,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.170020,W,1358.040000,W,3886.770000,W,5.146010,W,1.601060,W,1.994940,W,2.437180,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:46:17.56 AM,7049.910000,W,477.966000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,3038.280000,W,3880.210000,W,4.883420,W,1.666710,W,1.929300,W,2.568520,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 08:46:18.56 AM,7053.850000,W,474.027000,W,-4.139430,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.154720,W,3038.280000,W,3879.880000,W,4.949070,W,1.535410,W,1.994940,W,2.437180,W,0.664057,W,5.458040,W,3.356570,W,TRUE
05/02/2016 08:46:19.56 AM,7021.350000,W,484.859000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,2997.580000,W,3878.560000,W,4.949070,W,1.666710,W,1.994940,W,2.699860,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:46:20.56 AM,7052.860000,W,472.058000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.498250,W,2994.300000,W,3876.590000,W,5.080360,W,1.798000,W,2.060590,W,2.699860,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:46:21.56 AM,6897.280000,W,460.242000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,2879.740000,W,3878.560000,W,5.146010,W,1.798000,W,1.994940,W,2.962540,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:46:22.56 AM,6193.210000,W,445.471000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,2503.910000,W,3881.190000,W,5.342950,W,1.863650,W,1.994940,W,2.765530,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 08:46:23.56 AM,4880.600000,W,445.471000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,1268.100000,W,3885.460000,W,5.474250,W,1.863650,W,2.126240,W,2.962540,W,0.861070,W,5.655050,W,3.422240,W,TRUE
05/02/2016 08:46:24.56 AM,5709.720000,W,496.676000,W,-2.826490,W,-2.498250,W,-3.154720,W,-3.811200,W,-2.826490,W,1337.030000,W,3885.130000,W,5.605540,W,1.994940,W,2.191880,W,3.028210,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:46:25.56 AM,7028.240000,W,466.150000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,3039.920000,W,3883.820000,W,5.605540,W,2.060590,W,2.126240,W,3.028210,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:46:26.56 AM,7027.260000,W,471.073000,W,-2.498250,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.811200,W,3024.820000,W,3883.160000,W,5.605540,W,2.060590,W,2.257530,W,2.765530,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:46:27.56 AM,7044.980000,W,458.272000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,3030.730000,W,3882.830000,W,5.671190,W,2.060590,W,2.191880,W,3.093880,W,0.992412,W,6.246090,W,3.684920,W,TRUE
05/02/2016 08:46:28.56 AM,7049.910000,W,453.349000,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,3013.660000,W,3883.160000,W,5.211660,W,1.601060,W,2.060590,W,3.356570,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:46:29.56 AM,6649.130000,W,459.257000,W,-2.498250,W,-3.811200,W,-2.498250,W,-11.360600,W,-3.811200,W,2864.640000,W,3671.450000,W,5.408600,W,1.798000,W,1.994940,W,2.831200,W,0.729728,W,5.720730,W,3.487910,W,TRUE
05/02/2016 08:46:30.56 AM,5992.330000,W,432.670000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-5.124140,W,2517.370000,W,3670.130000,W,5.539890,W,1.732350,W,2.126240,W,2.962540,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:46:31.56 AM,4688.580000,W,427.746000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,1334.740000,W,3675.060000,W,5.671190,W,1.798000,W,1.994940,W,3.225230,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:46:32.56 AM,1737.410000,W,479.936000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,1299.290000,W,4.066470,W,5.802480,W,1.732350,W,2.191880,W,3.093880,W,0.992412,W,5.917740,W,3.290900,W,TRUE
05/02/2016 08:46:33.56 AM,3132.740000,W,435.624000,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.811200,W,3072.090000,W,1.768820,W,5.474250,W,1.798000,W,2.126240,W,2.896870,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:46:34.56 AM,3146.530000,W,433.654000,W,-2.826490,W,-1.513540,W,-2.498250,W,-3.154720,W,-3.482960,W,3075.370000,W,1.112340,W,5.474250,W,1.929300,W,2.191880,W,3.028210,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 08:46:35.56 AM,7044.980000,W,456.303000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,3021.210000,W,3915.330000,W,5.539890,W,1.863650,W,2.126240,W,3.028210,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:46:36.56 AM,7043.010000,W,451.379000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,2995.280000,W,3910.730000,W,5.539890,W,1.994940,W,2.191880,W,3.356570,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:46:37.56 AM,6915.000000,W,449.410000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,2893.200000,W,3915.660000,W,5.474250,W,1.732350,W,1.994940,W,3.159560,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:46:38.56 AM,6236.540000,W,433.654000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,2525.580000,W,3913.360000,W,5.605540,W,1.863650,W,1.929300,W,2.896870,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:46:39.56 AM,4342.950000,W,455.318000,W,-3.154720,W,-4.139430,W,-2.498250,W,-4.139430,W,-3.482960,W,354.951000,W,3921.560000,W,5.408600,W,1.929300,W,1.929300,W,3.028210,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:46:40.56 AM,4344.910000,W,451.379000,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.482960,W,-3.811200,W,351.668000,W,3919.920000,W,5.408600,W,1.863650,W,2.060590,W,3.225230,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:46:41.56 AM,4347.870000,W,444.486000,W,-2.170020,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.811200,W,362.172000,W,3918.610000,W,5.671190,W,1.863650,W,2.060590,W,3.028210,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:46:42.56 AM,4322.270000,W,454.333000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,330.661000,W,3916.970000,W,5.671190,W,1.863650,W,2.060590,W,2.896870,W,0.861070,W,5.786400,W,3.553580,W,TRUE
05/02/2016 08:46:43.56 AM,4145.020000,W,43.710100,W,-3.154720,W,-4.139430,W,-2.826490,W,-4.139430,W,-4.139430,W,154.399000,W,3917.950000,W,5.736830,W,1.929300,W,2.060590,W,3.028210,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:46:44.56 AM,4145.020000,W,41.740600,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,153.414000,W,3915.000000,W,5.539890,W,1.863650,W,1.929300,W,3.159560,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:46:45.56 AM,4137.140000,W,40.755900,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,155.712000,W,3908.110000,W,5.539890,W,1.994940,W,1.929300,W,2.962540,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 08:46:46.56 AM,4305.530000,W,462.211000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,332.631000,W,3902.530000,W,5.539890,W,1.798000,W,1.863650,W,2.765530,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:46:47.56 AM,4913.090000,W,434.639000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,1334.410000,W,3898.590000,W,5.408600,W,1.666710,W,1.929300,W,3.028210,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:46:48.56 AM,5726.460000,W,488.798000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,1346.220000,W,3890.380000,W,5.933770,W,2.060590,W,2.191880,W,3.028210,W,0.861070,W,6.114750,W,3.684920,W,TRUE
05/02/2016 08:46:49.56 AM,7058.770000,W,465.165000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.467670,W,3069.460000,W,3883.490000,W,5.605540,W,1.863650,W,2.191880,W,2.896870,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:46:50.56 AM,7047.940000,W,467.135000,W,-9.391210,W,-5.124140,W,-2.826490,W,-3.154720,W,-4.795900,W,3050.100000,W,3877.250000,W,5.408600,W,1.929300,W,2.126240,W,3.028210,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:46:51.56 AM,7062.710000,W,470.089000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,3037.300000,W,3878.560000,W,5.474250,W,1.863650,W,1.994940,W,2.896870,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:46:52.56 AM,7051.880000,W,463.196000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,3012.020000,W,3877.910000,W,5.342950,W,1.666710,W,2.060590,W,2.831200,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:46:53.56 AM,6895.310000,W,462.211000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,2886.310000,W,3874.950000,W,5.211660,W,1.798000,W,1.929300,W,2.699860,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:46:54.56 AM,6175.490000,W,450.394000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,2482.250000,W,3872.000000,W,5.474250,W,1.666710,W,1.994940,W,2.896870,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:46:55.56 AM,4881.580000,W,442.517000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,1263.840000,W,3872.660000,W,5.408600,W,1.732350,W,1.929300,W,2.831200,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 08:46:56.56 AM,5714.640000,W,501.599000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,1346.220000,W,3873.310000,W,5.342950,W,1.798000,W,2.060590,W,2.240160,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:46:57.56 AM,7026.270000,W,475.012000,W,-4.139430,W,-2.498250,W,-9.062970,W,-5.124140,W,-2.498250,W,3029.090000,W,3867.400000,W,5.014720,W,1.535410,W,1.929300,W,2.699860,W,0.795399,W,5.392370,W,3.225230,W,TRUE
05/02/2016 08:46:58.56 AM,7060.740000,W,470.089000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3047.470000,W,3866.090000,W,5.146010,W,1.666710,W,1.863650,W,2.568520,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:46:59.56 AM,7035.140000,W,477.966000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,3000.530000,W,3867.400000,W,5.080360,W,1.535410,W,1.863650,W,2.568520,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:47:00.56 AM,6995.750000,W,474.027000,W,-3.482960,W,-0.857072,W,-2.826490,W,-3.811200,W,-3.482960,W,2952.940000,W,3864.780000,W,4.883420,W,1.469770,W,1.863650,W,2.437180,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:47:01.56 AM,6784.040000,W,460.242000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.139430,W,2808.510000,W,3866.090000,W,4.949070,W,1.601060,W,1.732350,W,2.634190,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:47:02.56 AM,5815.080000,W,444.486000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,2250.840000,W,3868.390000,W,4.752130,W,1.535410,W,1.798000,W,2.502850,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:47:03.56 AM,4632.450000,W,474.027000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,685.813000,W,3875.940000,W,5.146010,W,1.666710,W,1.929300,W,2.699860,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:47:04.56 AM,1846.710000,W,470.089000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,1388.890000,W,5.379410,W,5.146010,W,1.732350,W,1.863650,W,2.699860,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:47:05.56 AM,3115.010000,W,447.440000,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.826490,W,-2.498250,W,3040.910000,W,2.425290,W,5.014720,W,1.535410,W,1.994940,W,2.699860,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:47:06.56 AM,3132.740000,W,443.502000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,3049.440000,W,1.440580,W,4.949070,W,1.601060,W,1.929300,W,2.305830,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:47:07.56 AM,3129.790000,W,446.456000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,3017.600000,W,1.768820,W,5.146010,W,1.535410,W,1.666710,W,2.371500,W,0.532715,W,5.720730,W,3.028210,W,TRUE
05/02/2016 08:47:08.56 AM,3105.170000,W,444.486000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.826490,W,2974.930000,W,1.440580,W,4.949070,W,1.601060,W,1.732350,W,2.699860,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 08:47:09.56 AM,2851.110000,W,436.609000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,2798.670000,W,1.768820,W,4.883420,W,1.601060,W,1.798000,W,2.568520,W,0.598386,W,5.720730,W,3.028210,W,TRUE
05/02/2016 08:47:10.56 AM,1916.620000,W,413.960000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,2276.440000,W,0.455872,W,4.817770,W,1.601060,W,1.863650,W,2.240160,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:47:11.56 AM,731.036000,W,443.502000,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.498250,W,719.621000,W,0.784108,W,5.080360,W,1.469770,W,1.798000,W,2.437180,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:47:12.56 AM,1831.940000,W,473.043000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,1376.750000,W,0.127636,W,4.949070,W,1.732350,W,1.863650,W,2.634190,W,0.467044,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:47:13.56 AM,3110.090000,W,448.425000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,3034.010000,W,0.127636,W,5.080360,W,1.732350,W,1.994940,W,2.568520,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 08:47:14.56 AM,3135.690000,W,438.578000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,3053.380000,W,1.112340,W,5.080360,W,1.732350,W,1.863650,W,2.634190,W,0.532715,W,5.786400,W,3.093880,W,TRUE
05/02/2016 08:47:15.56 AM,3127.820000,W,445.471000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,3006.110000,W,0.784108,W,5.080360,W,1.535410,W,1.863650,W,2.437180,W,0.467044,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:47:16.56 AM,3097.290000,W,443.502000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,2964.430000,W,0.127636,W,4.949070,W,1.666710,W,1.798000,W,2.437180,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 08:47:17.56 AM,2878.680000,W,430.700000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2825.580000,W,1.112340,W,4.883420,W,1.601060,W,1.863650,W,2.437180,W,0.532715,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:47:18.56 AM,1900.870000,W,416.914000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,2255.110000,W,0.455872,W,4.817770,W,1.601060,W,1.929300,W,2.371500,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 08:47:19.56 AM,701.495000,W,447.440000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.498250,W,689.095000,W,0.127636,W,5.014720,W,1.404120,W,1.798000,W,2.634190,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 08:47:20.56 AM,1840.800000,W,468.119000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,1384.960000,W,-0.200600,W,5.080360,W,1.601060,W,1.863650,W,2.437180,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 08:47:21.56 AM,3098.270000,W,445.471000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,3026.460000,W,0.784108,W,4.817770,W,1.601060,W,1.994940,W,2.568520,W,0.664057,W,5.655050,W,2.962540,W,TRUE
05/02/2016 08:47:22.56 AM,3114.030000,W,447.440000,W,-6.765320,W,-3.154720,W,-3.482960,W,-0.857072,W,-3.811200,W,3029.090000,W,0.455872,W,4.949070,W,1.732350,W,1.798000,W,2.765530,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 08:47:23.56 AM,3139.630000,W,441.532000,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,3028.430000,W,0.784108,W,4.883420,W,1.666710,W,1.863650,W,2.502850,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 08:47:24.56 AM,3092.370000,W,442.517000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,2968.690000,W,0.455872,W,4.883420,W,1.732350,W,1.863650,W,2.502850,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 08:47:25.56 AM,2864.900000,W,429.716000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,2819.020000,W,0.784108,W,4.949070,W,1.535410,W,1.863650,W,2.568520,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:47:26.56 AM,1909.730000,W,411.991000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,2263.970000,W,0.784108,W,4.883420,W,1.469770,W,1.863650,W,2.568520,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:47:27.56 AM,712.327000,W,443.502000,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,694.675000,W,0.784108,W,4.817770,W,1.338470,W,1.863650,W,2.371500,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:47:28.56 AM,1823.080000,W,471.073000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,1372.150000,W,0.455872,W,5.211660,W,1.601060,W,1.732350,W,2.371500,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 08:47:29.56 AM,3124.860000,W,443.502000,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,3048.130000,W,0.455872,W,4.817770,W,1.535410,W,1.863650,W,2.568520,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:47:30.56 AM,3131.750000,W,437.593000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,3055.350000,W,-0.200600,W,4.883420,W,1.732350,W,1.994940,W,2.437180,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 08:47:31.56 AM,3137.660000,W,442.517000,W,-3.154720,W,-4.139430,W,-4.139430,W,-3.154720,W,-2.826490,W,3028.430000,W,-0.200600,W,5.146010,W,1.469770,W,1.929300,W,2.568520,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:47:32.56 AM,3090.400000,W,447.440000,W,-3.482960,W,-3.482960,W,-5.452380,W,-3.482960,W,-2.826490,W,2955.560000,W,-0.528836,W,5.146010,W,1.732350,W,1.994940,W,2.502850,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:47:33.56 AM,2862.930000,W,429.716000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.811200,W,2819.350000,W,0.127636,W,5.146010,W,1.732350,W,1.798000,W,2.699860,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 08:47:34.56 AM,1882.160000,W,414.945000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,2250.510000,W,-0.200600,W,5.014720,W,1.666710,W,1.929300,W,2.634190,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:47:35.56 AM,726.113000,W,449.410000,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,689.423000,W,-0.528836,W,5.277300,W,1.732350,W,1.929300,W,2.634190,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:47:36.56 AM,1882.160000,W,464.180000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,1425.330000,W,-0.200600,W,5.408600,W,1.798000,W,1.929300,W,2.765530,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:47:37.56 AM,3122.890000,W,444.486000,W,-2.826490,W,-4.467670,W,-3.811200,W,-3.154720,W,-4.467670,W,3046.160000,W,-0.857072,W,5.211660,W,1.732350,W,1.994940,W,2.699860,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:47:38.56 AM,3116.980000,W,452.364000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.467670,W,3038.280000,W,-0.528836,W,5.211660,W,1.666710,W,1.994940,W,2.896870,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:47:39.56 AM,3155.390000,W,440.547000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,3048.460000,W,-0.528836,W,5.211660,W,1.929300,W,2.257530,W,2.831200,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:47:40.56 AM,3092.370000,W,447.440000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,2966.400000,W,0.127636,W,5.146010,W,2.060590,W,2.126240,W,2.962540,W,0.795399,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:47:41.56 AM,2848.160000,W,434.639000,W,-3.482960,W,-9.719440,W,-5.780610,W,-3.154720,W,-4.795900,W,2809.830000,W,-1.185310,W,5.277300,W,1.994940,W,2.126240,W,2.896870,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:47:42.56 AM,1900.870000,W,410.021000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,2276.120000,W,-0.528836,W,5.080360,W,2.126240,W,2.126240,W,3.028210,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:47:43.56 AM,719.220000,W,453.349000,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.139430,W,682.530000,W,-0.857072,W,5.342950,W,1.994940,W,2.191880,W,3.159560,W,0.729728,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:47:44.56 AM,1870.340000,W,470.089000,W,-4.467670,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.154720,W,1419.750000,W,-0.528836,W,5.539890,W,2.060590,W,2.126240,W,2.896870,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 08:47:45.56 AM,3139.630000,W,442.517000,W,-4.795900,W,-3.154720,W,-3.811200,W,-3.811200,W,-5.124140,W,3069.460000,W,-0.857072,W,5.277300,W,1.863650,W,2.257530,W,3.093880,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 08:47:46.56 AM,3123.880000,W,444.486000,W,-4.467670,W,-3.154720,W,-4.139430,W,-3.811200,W,-4.139430,W,3051.410000,W,-0.528836,W,5.474250,W,1.929300,W,2.257530,W,3.028210,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 08:47:47.56 AM,3132.740000,W,443.502000,W,-7.093560,W,-4.467670,W,-4.467670,W,-3.482960,W,-4.467670,W,3035.330000,W,-0.528836,W,5.342950,W,2.060590,W,2.191880,W,2.831200,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:47:48.56 AM,3123.880000,W,440.547000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.795900,W,2998.560000,W,-0.857072,W,5.277300,W,1.863650,W,2.126240,W,2.699860,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:47:49.56 AM,2856.040000,W,429.716000,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.811200,W,-4.467670,W,2828.870000,W,-0.528836,W,5.342950,W,1.929300,W,2.126240,W,3.093880,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:47:50.56 AM,1900.870000,W,404.113000,W,-3.811200,W,-2.826490,W,-4.467670,W,-3.811200,W,-4.139430,W,2279.070000,W,-0.528836,W,5.277300,W,1.929300,W,2.191880,W,2.896870,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:47:51.56 AM,729.067000,W,449.410000,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.139430,W,683.187000,W,-1.185310,W,5.474250,W,1.929300,W,1.994940,W,2.962540,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 08:47:52.56 AM,1867.390000,W,468.119000,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,1414.170000,W,-0.528836,W,5.474250,W,1.929300,W,2.126240,W,2.831200,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:47:53.56 AM,3120.920000,W,445.471000,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,3048.130000,W,-0.528836,W,5.211660,W,1.798000,W,2.060590,W,2.699860,W,0.992412,W,5.917740,W,3.290900,W,TRUE
05/02/2016 08:47:54.56 AM,3131.750000,W,442.517000,W,-3.811200,W,-2.498250,W,-2.826490,W,-3.154720,W,-4.467670,W,3051.410000,W,0.127636,W,5.146010,W,1.863650,W,1.929300,W,2.699860,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:47:55.56 AM,3155.390000,W,436.609000,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.482960,W,3055.020000,W,-0.200600,W,5.211660,W,2.060590,W,1.929300,W,2.634190,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:47:56.56 AM,3119.940000,W,441.532000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,2982.480000,W,-0.528836,W,4.949070,W,1.732350,W,1.994940,W,2.634190,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:47:57.56 AM,2846.190000,W,437.593000,W,-3.811200,W,-3.482960,W,-14.314700,W,-5.124140,W,-3.482960,W,2798.670000,W,-0.200600,W,5.014720,W,1.469770,W,1.929300,W,2.699860,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:47:58.56 AM,1921.550000,W,409.037000,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.482960,W,2285.960000,W,0.127636,W,4.949070,W,1.404120,W,1.798000,W,2.502850,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 08:47:59.56 AM,714.296000,W,446.456000,W,-2.498250,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.482960,W,686.141000,W,-0.200600,W,5.146010,W,1.732350,W,1.666710,W,2.568520,W,0.467044,W,5.720730,W,3.093880,W,TRUE
05/02/2016 08:48:00.56 AM,1821.110000,W,471.073000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,1371.500000,W,0.127636,W,5.014720,W,1.601060,W,1.863650,W,2.765530,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:48:01.56 AM,3147.510000,W,437.593000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,3068.480000,W,0.127636,W,5.342950,W,1.732350,W,1.863650,W,2.831200,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:48:02.56 AM,3117.970000,W,444.486000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.139430,W,3030.730000,W,0.127636,W,5.342950,W,1.666710,W,1.994940,W,2.502850,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:48:03.56 AM,3120.920000,W,443.502000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,3019.570000,W,0.455872,W,5.408600,W,1.863650,W,1.994940,W,3.028210,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:48:04.56 AM,3121.910000,W,436.609000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,2990.360000,W,0.127636,W,5.408600,W,1.863650,W,2.060590,W,2.896870,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:48:05.56 AM,2855.050000,W,433.654000,W,-3.811200,W,-3.482960,W,-1.185310,W,-3.811200,W,-3.811200,W,2805.560000,W,0.127636,W,5.342950,W,1.929300,W,2.257530,W,2.699860,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:48:06.56 AM,1942.230000,W,409.037000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,2292.530000,W,0.127636,W,5.211660,W,1.994940,W,2.126240,W,2.831200,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:48:07.56 AM,732.021000,W,435.624000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,746.536000,W,-0.200600,W,5.736830,W,2.191880,W,2.060590,W,2.765530,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 08:48:08.56 AM,1780.730000,W,473.043000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,1341.630000,W,0.127636,W,5.736830,W,1.929300,W,2.126240,W,2.765530,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:48:09.56 AM,3130.770000,W,436.609000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,3066.510000,W,-0.528836,W,5.736830,W,2.060590,W,2.257530,W,3.028210,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:48:10.56 AM,3140.620000,W,435.624000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,3060.270000,W,0.455872,W,5.277300,W,1.732350,W,2.060590,W,2.831200,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 08:48:11.56 AM,3122.890000,W,438.578000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,3033.680000,W,-0.200600,W,5.605540,W,1.732350,W,1.929300,W,2.765530,W,0.861070,W,6.049080,W,3.422240,W,TRUE
