TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 08:48:12.56 AM,3109.110000,W,435.624000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.139430,W,2987.080000,W,-0.200600,W,5.539890,W,1.798000,W,2.126240,W,2.896870,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:48:13.56 AM,2898.380000,W,423.807000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-4.139430,W,2848.560000,W,-0.857072,W,5.408600,W,1.666710,W,2.126240,W,3.028210,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:48:14.56 AM,1986.540000,W,406.083000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,2343.080000,W,-0.528836,W,5.539890,W,1.863650,W,2.126240,W,3.093880,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:48:15.56 AM,727.097000,W,429.716000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.482960,W,792.818000,W,-0.528836,W,5.671190,W,1.863650,W,2.060590,W,2.962540,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 08:48:16.56 AM,1748.240000,W,469.104000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,1311.760000,W,-0.200600,W,5.605540,W,1.863650,W,2.191880,W,2.962540,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 08:48:17.56 AM,3133.720000,W,430.700000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,3075.700000,W,-0.528836,W,5.408600,W,1.863650,W,2.060590,W,2.765530,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:48:18.56 AM,3125.850000,W,435.624000,W,-2.170020,W,-4.139430,W,-0.857072,W,-3.811200,W,-3.811200,W,3055.350000,W,-0.528836,W,5.539890,W,1.863650,W,2.060590,W,3.159560,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:48:19.56 AM,3143.570000,W,431.685000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,3051.410000,W,-0.200600,W,5.605540,W,1.863650,W,1.929300,W,2.699860,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:48:20.56 AM,3139.630000,W,426.761000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.811200,W,-3.482960,W,3026.460000,W,0.127636,W,5.539890,W,1.863650,W,2.126240,W,2.831200,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:48:21.56 AM,2907.240000,W,422.823000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,2854.140000,W,-0.200600,W,5.605540,W,1.863650,W,1.798000,W,3.093880,W,0.926741,W,6.246090,W,3.356570,W,TRUE
05/02/2016 08:48:22.56 AM,1999.340000,W,411.006000,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,2342.090000,W,0.455872,W,5.539890,W,1.863650,W,1.929300,W,2.962540,W,0.992412,W,6.049080,W,3.159560,W,TRUE
05/02/2016 08:48:23.56 AM,732.021000,W,423.807000,W,-1.513540,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.811200,W,830.565000,W,0.455872,W,5.277300,W,1.732350,W,1.666710,W,2.699860,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:48:24.56 AM,1708.850000,W,470.089000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,1286.810000,W,0.127636,W,5.408600,W,1.535410,W,1.863650,W,2.896870,W,0.729728,W,5.983410,W,3.225230,W,TRUE
05/02/2016 08:48:25.56 AM,3135.690000,W,434.639000,W,-2.170020,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.826490,W,3076.030000,W,0.784108,W,5.211660,W,1.338470,W,1.666710,W,2.831200,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:48:26.56 AM,3163.270000,W,428.731000,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,3089.480000,W,0.784108,W,5.146010,W,1.207180,W,1.666710,W,2.765530,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 08:48:27.56 AM,3143.570000,W,438.578000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,3046.160000,W,0.784108,W,4.883420,W,1.141530,W,1.469770,W,2.699860,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:48:28.56 AM,3111.080000,W,435.624000,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.154720,W,-2.826490,W,2994.300000,W,1.440580,W,4.949070,W,1.207180,W,1.535410,W,2.568520,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 08:48:29.56 AM,2935.800000,W,422.823000,W,-2.826490,W,-3.154720,W,-1.841780,W,-2.826490,W,-2.498250,W,2874.160000,W,0.784108,W,4.752130,W,1.207180,W,1.535410,W,2.502850,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 08:48:30.56 AM,2036.760000,W,412.976000,W,-2.498250,W,-3.811200,W,-2.170020,W,-3.811200,W,-3.154720,W,2355.880000,W,0.784108,W,4.752130,W,1.141530,W,1.535410,W,2.437180,W,0.598386,W,5.326700,W,2.962540,W,TRUE
05/02/2016 08:48:31.56 AM,721.189000,W,431.685000,W,-2.498250,W,-3.482960,W,-0.528836,W,-3.811200,W,-2.498250,W,846.320000,W,0.455872,W,4.817770,W,1.272820,W,1.535410,W,2.371500,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 08:48:32.56 AM,1707.870000,W,467.135000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.154720,W,-2.170020,W,1291.410000,W,0.127636,W,4.949070,W,1.141530,W,1.535410,W,2.962540,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:48:33.56 AM,3126.830000,W,441.532000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,3049.110000,W,0.455872,W,4.752130,W,1.207180,W,1.535410,W,2.634190,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:48:34.56 AM,3132.740000,W,439.563000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,3054.040000,W,0.127636,W,4.949070,W,1.207180,W,1.469770,W,2.437180,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 08:48:35.56 AM,3158.340000,W,438.578000,W,-5.780610,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.498250,W,3047.470000,W,0.127636,W,4.883420,W,1.272820,W,1.404120,W,2.699860,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:48:36.56 AM,3112.060000,W,443.502000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,2976.900000,W,1.112340,W,5.014720,W,1.272820,W,1.469770,W,2.437180,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:48:37.56 AM,2914.130000,W,434.639000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,2838.060000,W,0.127636,W,5.080360,W,1.272820,W,1.469770,W,2.699860,W,0.598386,W,5.589380,W,2.962540,W,TRUE
05/02/2016 08:48:38.56 AM,2092.890000,W,415.930000,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.154720,W,2387.720000,W,0.455872,W,5.146010,W,1.272820,W,1.535410,W,2.699860,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:48:39.56 AM,724.143000,W,434.639000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,871.594000,W,-0.857072,W,4.883420,W,1.272820,W,1.732350,W,2.699860,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:48:40.56 AM,1664.540000,W,462.211000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,1265.810000,W,0.127636,W,5.342950,W,1.207180,W,1.535410,W,2.831200,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:48:41.56 AM,3141.600000,W,442.517000,W,-4.795900,W,-6.765320,W,-3.482960,W,-3.482960,W,-3.154720,W,3045.170000,W,0.455872,W,5.146010,W,1.404120,W,1.666710,W,2.699860,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:48:42.56 AM,3126.830000,W,442.517000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,3037.300000,W,0.455872,W,5.080360,W,1.404120,W,1.666710,W,2.831200,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:48:43.56 AM,3133.720000,W,443.502000,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,3020.560000,W,0.455872,W,5.146010,W,1.272820,W,1.732350,W,2.831200,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:48:44.56 AM,3136.680000,W,437.593000,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,2992.000000,W,-0.200600,W,5.211660,W,1.469770,W,1.732350,W,2.699860,W,0.729728,W,5.458040,W,3.422240,W,TRUE
05/02/2016 08:48:45.56 AM,2921.030000,W,428.731000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,2848.890000,W,0.127636,W,5.080360,W,1.338470,W,1.666710,W,2.765530,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:48:46.56 AM,2098.800000,W,411.991000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.482960,W,2391.000000,W,-0.200600,W,5.080360,W,1.535410,W,1.732350,W,2.831200,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:48:47.56 AM,729.067000,W,432.670000,W,-2.498250,W,-5.452380,W,-3.154720,W,-3.154720,W,-2.498250,W,876.518000,W,-0.200600,W,5.080360,W,1.535410,W,1.798000,W,3.028210,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:48:48.56 AM,1647.800000,W,467.135000,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,1251.360000,W,0.127636,W,5.277300,W,1.666710,W,1.404120,W,2.765530,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:48:49.56 AM,3129.790000,W,441.532000,W,-3.482960,W,-3.482960,W,-8.078260,W,-3.811200,W,-3.482960,W,3033.360000,W,0.127636,W,5.146010,W,1.601060,W,1.666710,W,2.831200,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:48:50.56 AM,3139.630000,W,440.547000,W,-3.482960,W,-1.841780,W,-2.826490,W,-4.467670,W,-3.811200,W,3046.810000,W,-0.200600,W,5.146010,W,1.535410,W,1.863650,W,3.028210,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:48:51.56 AM,3151.450000,W,436.609000,W,-3.154720,W,-4.467670,W,-2.498250,W,-3.811200,W,-3.482960,W,3047.800000,W,-0.200600,W,5.277300,W,1.601060,W,1.798000,W,2.765530,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:48:52.56 AM,3135.690000,W,438.578000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,2989.370000,W,-0.200600,W,5.342950,W,1.666710,W,1.666710,W,2.765530,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:48:53.56 AM,2911.180000,W,438.578000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,2824.930000,W,-0.200600,W,5.014720,W,1.601060,W,1.863650,W,2.962540,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:48:54.56 AM,2095.840000,W,410.021000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,2389.360000,W,-1.185310,W,5.277300,W,1.535410,W,1.929300,W,2.962540,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:48:55.56 AM,726.113000,W,430.700000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,887.678000,W,0.127636,W,5.408600,W,1.666710,W,1.994940,W,3.028210,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:48:56.56 AM,1635.000000,W,469.104000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1235.610000,W,-0.200600,W,5.671190,W,1.535410,W,1.929300,W,3.159560,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:48:57.56 AM,3152.430000,W,437.593000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,3044.190000,W,-0.200600,W,5.277300,W,1.732350,W,1.929300,W,2.962540,W,0.795399,W,5.983410,W,3.750600,W,TRUE
05/02/2016 08:48:58.56 AM,3139.630000,W,441.532000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,3039.590000,W,0.127636,W,5.211660,W,1.666710,W,1.929300,W,2.634190,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:48:59.56 AM,3124.860000,W,445.471000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.482960,W,3000.530000,W,-0.528836,W,5.277300,W,1.732350,W,1.863650,W,2.831200,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:49:00.56 AM,3117.970000,W,429.716000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,2976.570000,W,-0.200600,W,5.146010,W,1.535410,W,1.863650,W,3.159560,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:49:01.56 AM,2794.980000,W,430.700000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,2759.940000,W,1.112340,W,5.146010,W,1.535410,W,1.535410,W,2.568520,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:49:02.56 AM,1743.320000,W,402.144000,W,-3.482960,W,-3.811200,W,-3.811200,W,-13.330000,W,-2.498250,W,2150.070000,W,0.784108,W,4.817770,W,1.207180,W,1.535410,W,2.765530,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:49:03.56 AM,665.061000,W,437.593000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,647.409000,W,0.127636,W,4.883420,W,1.469770,W,1.404120,W,2.437180,W,0.467044,W,5.589380,W,3.028210,W,TRUE
05/02/2016 08:49:04.56 AM,1576.900000,W,469.104000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.826490,W,1194.910000,W,-0.200600,W,5.211660,W,1.469770,W,1.601060,W,2.765530,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 08:49:05.56 AM,3097.290000,W,448.425000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.826490,W,2949.980000,W,0.127636,W,4.883420,W,1.404120,W,1.601060,W,2.305830,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:49:06.56 AM,3152.430000,W,426.761000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,3079.970000,W,0.455872,W,4.883420,W,1.338470,W,1.469770,W,2.502850,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:49:07.56 AM,3125.850000,W,434.639000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,-1.841780,W,3031.720000,W,0.455872,W,5.146010,W,1.469770,W,1.601060,W,2.371500,W,0.532715,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:49:08.56 AM,3094.340000,W,431.685000,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.826490,W,-2.826490,W,2977.880000,W,0.455872,W,4.883420,W,1.404120,W,1.863650,W,2.305830,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:49:09.56 AM,2856.040000,W,412.976000,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,2828.540000,W,-0.528836,W,5.080360,W,1.338470,W,1.732350,W,2.568520,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:49:10.56 AM,1801.410000,W,403.128000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,2207.190000,W,0.127636,W,5.014720,W,1.732350,W,1.798000,W,2.634190,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:49:11.56 AM,610.902000,W,438.578000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,618.196000,W,-0.528836,W,5.342950,W,1.863650,W,1.994940,W,2.831200,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:49:12.56 AM,1534.560000,W,456.303000,W,-2.826490,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.811200,W,1181.780000,W,-0.200600,W,5.474250,W,1.929300,W,2.060590,W,2.896870,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:49:13.56 AM,3072.670000,W,450.394000,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.482960,W,-4.139430,W,2875.800000,W,-0.857072,W,5.539890,W,2.126240,W,2.191880,W,3.028210,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 08:49:14.56 AM,3122.890000,W,435.624000,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.811200,W,-3.811200,W,3054.690000,W,-1.185310,W,5.408600,W,2.060590,W,2.257530,W,3.028210,W,0.861070,W,6.246090,W,3.619250,W,TRUE
05/02/2016 08:49:15.56 AM,3159.330000,W,434.639000,W,-3.811200,W,-3.154720,W,-6.765320,W,-3.154720,W,-3.811200,W,3058.300000,W,-0.857072,W,5.277300,W,1.994940,W,2.126240,W,2.765530,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:49:16.56 AM,3101.230000,W,437.593000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.467670,W,2978.540000,W,-0.528836,W,5.605540,W,1.994940,W,2.191880,W,2.962540,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:49:17.56 AM,2856.040000,W,419.869000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.467670,W,2819.020000,W,-1.185310,W,5.277300,W,1.994940,W,2.126240,W,2.962540,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:49:18.56 AM,1884.130000,W,407.067000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.467670,W,2249.860000,W,-0.528836,W,5.080360,W,1.863650,W,2.257530,W,2.831200,W,0.729728,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:49:19.56 AM,595.147000,W,442.517000,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.826490,W,609.334000,W,-0.528836,W,5.146010,W,1.732350,W,1.929300,W,2.831200,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 08:49:20.56 AM,1455.780000,W,463.196000,W,-2.498250,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.826490,W,1127.950000,W,-0.200600,W,5.277300,W,1.732350,W,1.863650,W,2.502850,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:49:21.56 AM,3064.790000,W,452.364000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,2805.890000,W,-0.528836,W,4.817770,W,1.535410,W,1.994940,W,2.699860,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:49:22.56 AM,3124.860000,W,438.578000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,3047.470000,W,0.455872,W,4.949070,W,1.666710,W,1.798000,W,2.174490,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 08:49:23.56 AM,3149.480000,W,434.639000,W,2.097050,W,-6.108850,W,-3.482960,W,-4.139430,W,-3.154720,W,3041.230000,W,1.112340,W,5.211660,W,1.732350,W,2.126240,W,2.568520,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:49:24.56 AM,3110.090000,W,436.609000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,2968.690000,W,0.127636,W,4.883420,W,1.601060,W,1.863650,W,2.634190,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 08:49:25.56 AM,2862.930000,W,426.761000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,2810.160000,W,0.127636,W,5.408600,W,1.863650,W,2.060590,W,2.765530,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 08:49:26.56 AM,1915.640000,W,407.067000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,2263.310000,W,-0.200600,W,5.342950,W,1.798000,W,2.060590,W,2.831200,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 08:49:27.56 AM,601.055000,W,431.685000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.482960,W,659.554000,W,0.127636,W,5.605540,W,1.798000,W,1.994940,W,2.962540,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:49:28.56 AM,1427.220000,W,455.318000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,1116.790000,W,-0.200600,W,5.802480,W,1.994940,W,1.929300,W,2.962540,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:49:29.56 AM,3038.210000,W,451.379000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-4.139430,W,2729.740000,W,-0.857072,W,5.802480,W,2.060590,W,2.257530,W,2.896870,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:49:30.56 AM,3123.880000,W,436.609000,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,3041.890000,W,0.784108,W,5.211660,W,1.863650,W,1.929300,W,2.962540,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:49:31.56 AM,3137.660000,W,429.716000,W,-2.826490,W,-3.811200,W,-3.154720,W,-5.452380,W,-3.811200,W,3043.530000,W,0.127636,W,5.539890,W,1.732350,W,2.060590,W,2.896870,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:49:32.56 AM,3105.170000,W,431.685000,W,-3.154720,W,-3.811200,W,-1.841780,W,-3.482960,W,-3.811200,W,2979.200000,W,-0.200600,W,5.605540,W,1.798000,W,1.994940,W,2.962540,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:49:33.56 AM,2889.520000,W,420.853000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,2833.460000,W,0.127636,W,5.277300,W,1.929300,W,1.994940,W,2.831200,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 08:49:34.56 AM,1990.480000,W,395.251000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,2336.180000,W,-0.528836,W,5.342950,W,1.994940,W,2.060590,W,3.159560,W,1.189420,W,5.917740,W,3.684920,W,TRUE
05/02/2016 08:49:35.56 AM,612.871000,W,421.838000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,716.995000,W,0.127636,W,5.342950,W,1.863650,W,2.126240,W,3.028210,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:49:36.56 AM,1367.160000,W,464.180000,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,1060.000000,W,-1.185310,W,5.671190,W,1.994940,W,1.994940,W,2.831200,W,1.189420,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:49:37.56 AM,3001.770000,W,451.379000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,2668.360000,W,-0.857072,W,5.671190,W,1.929300,W,1.994940,W,3.159560,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 08:49:38.56 AM,3120.920000,W,431.685000,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.154720,W,-3.811200,W,3051.410000,W,0.127636,W,5.474250,W,1.798000,W,1.929300,W,2.896870,W,0.926741,W,6.246090,W,3.422240,W,TRUE
05/02/2016 08:49:39.56 AM,3136.680000,W,430.700000,W,-2.826490,W,-2.826490,W,-1.185310,W,-4.139430,W,-3.482960,W,3046.160000,W,0.127636,W,5.605540,W,1.732350,W,1.929300,W,2.896870,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:49:40.56 AM,3149.480000,W,421.838000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,3026.140000,W,-0.528836,W,5.539890,W,1.666710,W,1.798000,W,3.028210,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:49:41.56 AM,2905.270000,W,422.823000,W,-2.498250,W,-5.124140,W,-3.154720,W,-3.811200,W,-3.154720,W,2842.000000,W,0.127636,W,5.539890,W,1.798000,W,1.863650,W,3.093880,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:49:42.56 AM,1983.580000,W,409.037000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,2321.410000,W,-0.200600,W,5.342950,W,1.601060,W,1.666710,W,2.962540,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:49:43.56 AM,629.611000,W,418.884000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,765.574000,W,0.127636,W,5.408600,W,1.469770,W,1.666710,W,2.896870,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:49:44.56 AM,1350.420000,W,462.211000,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.154720,W,1050.810000,W,0.455872,W,5.474250,W,1.404120,W,1.798000,W,2.634190,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:49:45.56 AM,2973.220000,W,461.226000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,2609.600000,W,1.112340,W,5.277300,W,1.469770,W,1.601060,W,2.699860,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 08:49:46.56 AM,3164.250000,W,427.746000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,3093.750000,W,1.112340,W,4.817770,W,1.207180,W,1.732350,W,2.437180,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:49:47.56 AM,3145.540000,W,433.654000,W,-2.498250,W,-3.154720,W,-2.498250,W,-1.841780,W,-2.170020,W,3045.170000,W,1.440580,W,5.014720,W,1.075880,W,1.535410,W,2.502850,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 08:49:48.56 AM,3109.110000,W,436.609000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.498250,W,2987.730000,W,0.784108,W,4.817770,W,1.010230,W,1.338470,W,2.305830,W,0.401373,W,5.392370,W,2.962540,W,TRUE
05/02/2016 08:49:49.56 AM,2935.800000,W,419.869000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,2865.300000,W,0.784108,W,5.080360,W,1.010230,W,1.469770,W,2.699860,W,0.467044,W,5.261030,W,3.028210,W,TRUE
05/02/2016 08:49:50.56 AM,2024.940000,W,408.052000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.154720,W,-2.826490,W,2335.200000,W,1.112340,W,4.817770,W,1.141530,W,1.469770,W,2.437180,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:49:51.56 AM,615.825000,W,425.777000,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.498250,W,777.719000,W,0.127636,W,5.014720,W,1.010230,W,1.469770,W,2.699860,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 08:49:52.56 AM,1354.360000,W,454.333000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,1061.640000,W,0.784108,W,5.277300,W,1.141530,W,1.469770,W,2.634190,W,0.532715,W,5.589380,W,2.962540,W,TRUE
05/02/2016 08:49:53.56 AM,2934.810000,W,466.150000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,2538.380000,W,0.127636,W,5.211660,W,1.075880,W,1.601060,W,2.502850,W,0.401373,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:49:54.56 AM,3128.800000,W,438.578000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,3048.780000,W,0.784108,W,5.146010,W,1.010230,W,1.469770,W,2.502850,W,0.532715,W,5.326700,W,3.225230,W,TRUE
05/02/2016 08:49:55.56 AM,3167.200000,W,434.639000,W,-2.826490,W,-3.482960,W,-2.170020,W,-0.857072,W,-2.498250,W,3053.050000,W,0.455872,W,5.146010,W,1.075880,W,1.469770,W,2.896870,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:49:56.56 AM,3057.900000,W,438.578000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,2912.890000,W,0.784108,W,5.014720,W,1.207180,W,1.535410,W,2.765530,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:49:57.56 AM,2605.920000,W,422.823000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,2638.160000,W,-0.200600,W,4.949070,W,1.338470,W,1.469770,W,2.699860,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:49:58.56 AM,1258.840000,W,400.174000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,1741.750000,W,-0.200600,W,4.949070,W,1.469770,W,1.601060,W,2.634190,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:49:59.56 AM,547.881000,W,441.532000,W,-1.513540,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,559.770000,W,0.455872,W,5.211660,W,1.469770,W,1.469770,W,2.896870,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:50:00.56 AM,1300.200000,W,457.287000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.826490,W,1028.160000,W,-0.528836,W,5.342950,W,1.666710,W,1.666710,W,2.699860,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:50:01.56 AM,2934.810000,W,460.242000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.811200,W,2510.480000,W,-0.200600,W,5.539890,W,1.601060,W,1.732350,W,2.634190,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:50:02.56 AM,3125.850000,W,439.563000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,3024.490000,W,-0.200600,W,5.605540,W,1.666710,W,1.863650,W,3.159560,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:50:03.56 AM,3135.690000,W,441.532000,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.811200,W,2999.550000,W,-0.857072,W,5.474250,W,1.666710,W,1.929300,W,2.634190,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:50:04.56 AM,3093.350000,W,431.685000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,2935.540000,W,-0.200600,W,5.474250,W,1.666710,W,1.863650,W,3.159560,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 08:50:05.56 AM,2614.780000,W,424.792000,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,2644.730000,W,-0.528836,W,5.539890,W,1.601060,W,1.863650,W,2.831200,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:50:06.56 AM,1267.700000,W,400.174000,W,-3.811200,W,-6.108850,W,-3.811200,W,-3.811200,W,-3.154720,W,1758.490000,W,-0.528836,W,5.474250,W,1.863650,W,1.863650,W,2.962540,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:50:07.56 AM,563.636000,W,437.593000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,569.289000,W,-0.857072,W,5.605540,W,1.601060,W,2.060590,W,2.962540,W,1.058080,W,5.917740,W,3.750600,W,TRUE
05/02/2016 08:50:08.56 AM,1277.550000,W,457.287000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,1005.190000,W,-0.200600,W,5.539890,W,1.732350,W,1.929300,W,3.028210,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:50:09.56 AM,2890.500000,W,465.165000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,2467.480000,W,-0.528836,W,5.802480,W,1.798000,W,1.863650,W,3.159560,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 08:50:10.56 AM,3150.460000,W,434.639000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,3041.560000,W,-0.528836,W,5.474250,W,1.798000,W,2.060590,W,3.028210,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:50:11.56 AM,3134.710000,W,437.593000,W,-2.826490,W,-3.482960,W,-3.482960,W,-0.857072,W,-3.811200,W,3008.080000,W,-0.200600,W,5.671190,W,1.535410,W,1.798000,W,3.290900,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:50:12.56 AM,3086.460000,W,427.746000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,2939.150000,W,-0.857072,W,5.605540,W,1.863650,W,1.863650,W,3.356570,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:50:13.56 AM,2629.550000,W,422.823000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,2645.050000,W,-0.528836,W,5.408600,W,1.535410,W,1.863650,W,3.290900,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:50:14.56 AM,1258.840000,W,398.205000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,1746.670000,W,0.127636,W,5.408600,W,1.798000,W,1.863650,W,3.356570,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:50:15.56 AM,543.942000,W,438.578000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,557.144000,W,-0.528836,W,5.671190,W,1.863650,W,1.994940,W,3.028210,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:50:16.56 AM,1299.210000,W,454.333000,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,1018.640000,W,-0.857072,W,5.539890,W,1.863650,W,1.732350,W,2.896870,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:50:17.56 AM,2911.180000,W,457.287000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,2497.020000,W,-0.200600,W,5.671190,W,1.863650,W,1.863650,W,2.962540,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:50:18.56 AM,3142.590000,W,431.685000,W,-2.170020,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.811200,W,3051.410000,W,-0.528836,W,5.474250,W,1.798000,W,1.929300,W,2.765530,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:50:19.56 AM,3136.680000,W,439.563000,W,-2.826490,W,-4.467670,W,-4.467670,W,-2.826490,W,-4.139430,W,2996.920000,W,0.455872,W,5.342950,W,1.601060,W,1.798000,W,2.699860,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:50:20.56 AM,3068.730000,W,433.654000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,2922.740000,W,-0.200600,W,5.277300,W,1.798000,W,1.732350,W,2.699860,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:50:21.56 AM,2603.950000,W,420.853000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,2632.580000,W,-0.200600,W,5.211660,W,1.404120,W,1.732350,W,2.699860,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 08:50:22.56 AM,1253.920000,W,401.159000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,1738.790000,W,-0.200600,W,5.211660,W,1.404120,W,1.732350,W,2.896870,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:50:23.56 AM,572.498000,W,433.654000,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,591.609000,W,-0.200600,W,5.277300,W,1.469770,W,1.601060,W,3.093880,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:50:24.56 AM,1322.850000,W,458.272000,W,-3.482960,W,-2.826490,W,-4.139430,W,-2.826490,W,-2.826490,W,1037.030000,W,-0.200600,W,5.277300,W,1.404120,W,1.798000,W,2.831200,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:50:25.56 AM,2916.100000,W,465.165000,W,-2.498250,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.154720,W,2498.990000,W,0.455872,W,5.408600,W,1.338470,W,1.601060,W,2.896870,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 08:50:26.56 AM,3148.490000,W,434.639000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,3050.100000,W,0.127636,W,5.146010,W,1.338470,W,1.535410,W,2.634190,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:50:27.56 AM,3134.710000,W,438.578000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,2999.880000,W,0.784108,W,5.211660,W,1.404120,W,1.535410,W,2.831200,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:50:28.56 AM,3074.640000,W,432.670000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,2925.370000,W,0.127636,W,5.146010,W,1.272820,W,1.601060,W,2.568520,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:50:29.56 AM,2635.460000,W,412.976000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,2672.630000,W,0.127636,W,4.949070,W,1.141530,W,1.732350,W,2.634190,W,0.401373,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:50:30.56 AM,1251.950000,W,400.174000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,1733.870000,W,-0.857072,W,5.014720,W,1.272820,W,1.535410,W,2.568520,W,0.401373,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:50:31.56 AM,548.865000,W,440.547000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,557.801000,W,0.127636,W,5.080360,W,1.338470,W,1.535410,W,2.699860,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:50:32.56 AM,1328.750000,W,453.349000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,1048.190000,W,0.127636,W,5.146010,W,1.207180,W,1.535410,W,2.371500,W,0.532715,W,5.655050,W,3.028210,W,TRUE
05/02/2016 08:50:33.56 AM,2923.980000,W,461.226000,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.498250,W,2522.290000,W,0.784108,W,5.342950,W,1.404120,W,1.404120,W,2.371500,W,0.401373,W,5.458040,W,3.159560,W,TRUE
05/02/2016 08:50:34.56 AM,3145.540000,W,437.593000,W,-2.498250,W,-3.154720,W,-2.826490,W,-4.139430,W,-2.826490,W,3045.500000,W,0.784108,W,5.080360,W,1.404120,W,1.469770,W,2.699860,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:50:35.56 AM,3166.220000,W,427.746000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,3042.550000,W,1.112340,W,4.883420,W,1.207180,W,1.469770,W,2.502850,W,0.532715,W,5.655050,W,3.028210,W,TRUE
05/02/2016 08:50:36.56 AM,3084.490000,W,432.670000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.170020,W,2933.900000,W,1.112340,W,5.014720,W,1.207180,W,1.404120,W,2.568520,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 08:50:37.56 AM,2599.030000,W,423.807000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,2642.100000,W,0.784108,W,4.686480,W,1.141530,W,1.338470,W,2.437180,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:50:38.56 AM,1244.070000,W,397.220000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,1744.050000,W,0.127636,W,4.817770,W,1.141530,W,1.338470,W,2.502850,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 08:50:39.56 AM,552.804000,W,441.532000,W,-2.498250,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,564.694000,W,0.127636,W,5.211660,W,1.338470,W,1.601060,W,2.437180,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 08:50:40.56 AM,1317.920000,W,460.242000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,1034.400000,W,0.127636,W,5.146010,W,1.141530,W,1.338470,W,2.634190,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 08:50:41.56 AM,2971.250000,W,454.333000,W,-3.482960,W,-3.811200,W,-2.170020,W,-2.826490,W,-2.498250,W,2569.560000,W,0.455872,W,5.146010,W,1.207180,W,1.601060,W,2.568520,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 08:50:42.56 AM,3150.460000,W,438.578000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,3045.830000,W,0.455872,W,5.080360,W,1.207180,W,1.535410,W,2.502850,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 08:50:43.56 AM,3138.650000,W,441.532000,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,3010.050000,W,-0.200600,W,5.277300,W,1.075880,W,1.535410,W,2.634190,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 08:50:44.56 AM,3105.170000,W,429.716000,W,-2.826490,W,-10.047700,W,-2.498250,W,-3.811200,W,-3.154720,W,2956.880000,W,0.127636,W,4.949070,W,1.075880,W,1.272820,W,2.699860,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 08:50:45.56 AM,2604.940000,W,423.807000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,2643.080000,W,0.784108,W,4.949070,W,1.141530,W,1.535410,W,2.502850,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:50:46.56 AM,1229.300000,W,403.128000,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.498250,W,-2.498250,W,1721.730000,W,0.127636,W,4.817770,W,1.272820,W,1.404120,W,2.634190,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:50:47.56 AM,593.177000,W,432.670000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-1.841780,W,597.189000,W,0.455872,W,5.080360,W,1.207180,W,1.535410,W,2.502850,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 08:50:48.56 AM,1318.910000,W,461.226000,W,-2.170020,W,-3.482960,W,-2.498250,W,-4.139430,W,-1.841780,W,1026.520000,W,0.455872,W,5.211660,W,1.075880,W,1.469770,W,2.831200,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 08:50:49.56 AM,2933.830000,W,463.196000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,2536.080000,W,0.127636,W,5.146010,W,1.338470,W,1.404120,W,2.699860,W,0.664057,W,5.261030,W,3.159560,W,TRUE
05/02/2016 08:50:50.56 AM,3173.110000,W,433.654000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,3071.760000,W,0.455872,W,4.949070,W,1.338470,W,1.272820,W,2.634190,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 08:50:51.56 AM,3132.740000,W,435.624000,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.482960,W,-2.826490,W,3004.470000,W,0.127636,W,5.080360,W,1.207180,W,1.338470,W,2.437180,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:50:52.56 AM,3070.700000,W,434.639000,W,-2.826490,W,-3.154720,W,-0.857072,W,-3.482960,W,-2.498250,W,2928.650000,W,0.455872,W,5.080360,W,1.272820,W,1.404120,W,2.896870,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 08:50:53.56 AM,2636.450000,W,415.930000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,2677.220000,W,0.455872,W,4.817770,W,1.207180,W,1.338470,W,2.568520,W,0.401373,W,5.326700,W,3.159560,W,TRUE
05/02/2016 08:50:54.56 AM,1207.640000,W,401.159000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,1706.630000,W,0.455872,W,4.883420,W,1.207180,W,1.469770,W,2.634190,W,0.532715,W,5.458040,W,2.962540,W,TRUE
05/02/2016 08:50:55.56 AM,557.728000,W,438.578000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,578.151000,W,0.127636,W,5.080360,W,1.272820,W,1.469770,W,2.568520,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 08:50:56.56 AM,1352.390000,W,452.364000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.826490,W,1060.990000,W,0.455872,W,5.211660,W,1.207180,W,1.404120,W,2.568520,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 08:50:57.56 AM,2942.690000,W,446.456000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,2557.090000,W,0.455872,W,5.146010,W,1.338470,W,1.404120,W,2.437180,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 08:50:58.56 AM,3139.630000,W,437.593000,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.498250,W,-1.841780,W,3053.380000,W,1.440580,W,5.146010,W,1.141530,W,1.404120,W,2.634190,W,0.335702,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:50:59.56 AM,3173.110000,W,431.685000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,3057.320000,W,0.784108,W,4.883420,W,1.207180,W,1.469770,W,2.502850,W,0.467044,W,5.392370,W,2.962540,W,TRUE
05/02/2016 08:51:00.56 AM,3095.320000,W,435.624000,W,-2.826490,W,-4.139430,W,-3.482960,W,-2.170020,W,-3.482960,W,2961.470000,W,0.784108,W,5.080360,W,0.944588,W,1.535410,W,2.437180,W,0.401373,W,5.326700,W,3.028210,W,TRUE
05/02/2016 08:51:01.56 AM,2782.180000,W,419.869000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,2766.830000,W,0.784108,W,5.014720,W,1.075880,W,1.601060,W,2.568520,W,0.664057,W,5.326700,W,3.093880,W,TRUE
05/02/2016 08:51:02.56 AM,1670.450000,W,396.236000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.170020,W,2093.950000,W,0.455872,W,5.014720,W,1.207180,W,1.404120,W,2.568520,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 08:51:03.56 AM,556.743000,W,439.563000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.811200,W,-2.826490,W,568.632000,W,0.127636,W,5.146010,W,1.141530,W,1.469770,W,2.634190,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:51:04.56 AM,1324.820000,W,461.226000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-1.841780,W,1037.350000,W,0.127636,W,5.211660,W,1.075880,W,1.404120,W,2.568520,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 08:51:05.56 AM,2967.310000,W,457.287000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,2572.840000,W,0.784108,W,5.277300,W,1.338470,W,1.469770,W,2.634190,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:51:06.56 AM,3133.720000,W,438.578000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,3049.770000,W,1.112340,W,5.080360,W,1.207180,W,1.338470,W,2.568520,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:51:07.56 AM,3152.430000,W,433.654000,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.482960,W,-2.170020,W,3044.190000,W,0.784108,W,4.883420,W,1.141530,W,1.469770,W,2.502850,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:51:08.56 AM,3125.850000,W,431.685000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,2974.930000,W,0.784108,W,5.014720,W,1.272820,W,1.469770,W,2.437180,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:51:09.56 AM,2782.180000,W,425.777000,W,-9.391210,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.170020,W,2753.040000,W,0.127636,W,4.883420,W,1.404120,W,1.469770,W,2.437180,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:51:10.56 AM,1661.590000,W,404.113000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,2079.830000,W,0.127636,W,4.817770,W,1.338470,W,1.469770,W,2.765530,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 08:51:11.56 AM,581.361000,W,437.593000,W,-2.498250,W,-3.482960,W,-1.185310,W,-4.139430,W,-2.826490,W,588.983000,W,-0.200600,W,5.014720,W,1.338470,W,1.469770,W,2.699860,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:51:12.56 AM,1306.110000,W,459.257000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,1029.800000,W,-0.528836,W,5.342950,W,1.469770,W,1.601060,W,2.502850,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:51:13.56 AM,2939.740000,W,457.287000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,2540.350000,W,0.127636,W,5.342950,W,1.601060,W,1.601060,W,2.765530,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:51:14.56 AM,3154.400000,W,437.593000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,3050.100000,W,-0.200600,W,5.211660,W,1.469770,W,1.666710,W,2.634190,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:51:15.56 AM,3139.630000,W,439.563000,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.826490,W,3018.590000,W,-0.200600,W,5.211660,W,1.272820,W,1.732350,W,2.962540,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:51:16.56 AM,3101.230000,W,438.578000,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.811200,W,2952.940000,W,-0.200600,W,5.211660,W,1.404120,W,1.798000,W,2.634190,W,0.664057,W,5.589380,W,3.487910,W,TRUE
05/02/2016 08:51:17.56 AM,2818.620000,W,425.777000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,2769.130000,W,-0.528836,W,5.408600,W,1.469770,W,1.863650,W,2.634190,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:51:18.56 AM,1694.080000,W,400.174000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,2103.140000,W,-0.528836,W,5.211660,W,1.601060,W,1.929300,W,2.962540,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:51:19.56 AM,573.483000,W,433.654000,W,-3.154720,W,-3.482960,W,-3.482960,W,-9.062970,W,-3.154720,W,587.670000,W,-1.185310,W,5.605540,W,1.666710,W,1.929300,W,2.962540,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:51:20.56 AM,1291.340000,W,456.303000,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,1011.750000,W,0.127636,W,5.802480,W,1.666710,W,1.798000,W,2.896870,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 08:51:21.56 AM,2895.420000,W,459.257000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,2468.130000,W,0.127636,W,5.539890,W,1.666710,W,1.863650,W,3.028210,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:51:22.56 AM,3128.800000,W,435.624000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,3036.640000,W,-0.200600,W,5.408600,W,1.798000,W,1.863650,W,2.896870,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 08:51:23.56 AM,3150.460000,W,437.593000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,3028.760000,W,0.127636,W,5.211660,W,1.601060,W,1.732350,W,2.896870,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:51:24.56 AM,3115.010000,W,443.502000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,2976.570000,W,0.784108,W,5.146010,W,1.732350,W,1.798000,W,2.831200,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:51:25.56 AM,2829.450000,W,420.853000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.498250,W,2787.510000,W,0.455872,W,5.080360,W,1.535410,W,1.732350,W,2.831200,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:51:26.56 AM,1734.450000,W,403.128000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,2129.720000,W,0.127636,W,5.014720,W,1.404120,W,1.666710,W,2.568520,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:51:27.56 AM,544.926000,W,433.654000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,567.648000,W,0.127636,W,5.014720,W,1.075880,W,1.404120,W,2.831200,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 08:51:28.56 AM,1241.110000,W,459.257000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,987.462000,W,0.127636,W,5.211660,W,1.535410,W,1.732350,W,2.699860,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:51:29.56 AM,2855.050000,W,461.226000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,2400.520000,W,-0.200600,W,5.277300,W,1.207180,W,1.601060,W,2.502850,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:51:30.56 AM,3153.420000,W,425.777000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,3086.530000,W,0.127636,W,5.014720,W,1.338470,W,1.535410,W,2.502850,W,0.335702,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:51:31.56 AM,3172.130000,W,422.823000,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,3072.740000,W,0.127636,W,5.146010,W,1.141530,W,1.732350,W,2.502850,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:51:32.56 AM,3108.120000,W,432.670000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,2985.110000,W,1.112340,W,4.949070,W,1.666710,W,1.798000,W,2.568520,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:51:33.56 AM,2846.190000,W,415.930000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,2821.320000,W,0.127636,W,4.949070,W,1.732350,W,1.732350,W,2.568520,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:51:34.56 AM,1807.320000,W,396.236000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,2200.950000,W,-1.185310,W,5.211660,W,1.798000,W,1.994940,W,2.896870,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:51:35.56 AM,535.079000,W,433.654000,W,-3.154720,W,-3.811200,W,-8.734740,W,-3.482960,W,-4.467670,W,564.037000,W,-1.185310,W,5.474250,W,2.060590,W,2.257530,W,2.896870,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:51:36.56 AM,1207.640000,W,445.471000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,988.446000,W,-0.528836,W,5.539890,W,1.863650,W,2.191880,W,3.093880,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 08:51:37.56 AM,2796.950000,W,459.257000,W,-3.811200,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.811200,W,2304.340000,W,-1.185310,W,5.802480,W,1.994940,W,2.257530,W,3.093880,W,0.992412,W,6.049080,W,3.816270,W,TRUE
05/02/2016 08:51:38.56 AM,3131.750000,W,440.547000,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.482960,W,-4.139430,W,3053.710000,W,-0.528836,W,5.408600,W,1.929300,W,2.191880,W,2.962540,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 08:51:39.56 AM,3151.450000,W,427.746000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.467670,W,3053.050000,W,-0.857072,W,5.211660,W,1.929300,W,2.191880,W,2.896870,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:51:40.56 AM,3107.140000,W,431.685000,W,-12.345300,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.811200,W,2972.630000,W,-0.857072,W,5.146010,W,1.732350,W,2.191880,W,2.699860,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:51:41.56 AM,2861.940000,W,426.761000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,2800.640000,W,-1.185310,W,5.146010,W,1.732350,W,2.060590,W,3.028210,W,0.729728,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:51:42.56 AM,1894.960000,W,397.220000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,2250.840000,W,0.127636,W,5.080360,W,1.666710,W,1.929300,W,2.568520,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 08:51:43.56 AM,533.110000,W,430.700000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,568.961000,W,-0.528836,W,5.080360,W,1.732350,W,1.994940,W,2.896870,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:51:44.56 AM,1139.690000,W,455.318000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,923.784000,W,-0.200600,W,5.014720,W,1.601060,W,1.798000,W,2.831200,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:51:45.56 AM,2729.990000,W,461.226000,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,2231.150000,W,0.127636,W,5.080360,W,1.469770,W,1.798000,W,2.699860,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:51:46.56 AM,3119.940000,W,437.593000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,3033.680000,W,0.127636,W,4.949070,W,1.469770,W,1.929300,W,2.437180,W,0.335702,W,5.589380,W,3.028210,W,TRUE
05/02/2016 08:51:47.56 AM,3135.690000,W,436.609000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,3024.170000,W,0.784108,W,5.014720,W,1.404120,W,1.798000,W,2.305830,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:51:48.56 AM,3139.630000,W,430.700000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,2999.880000,W,0.784108,W,4.949070,W,1.666710,W,1.929300,W,2.437180,W,0.598386,W,5.655050,W,3.093880,W,TRUE
