TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 08:51:49.56 AM,2882.620000,W,425.777000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,2806.870000,W,0.455872,W,5.080360,W,1.601060,W,1.863650,W,2.634190,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 08:51:50.56 AM,1881.180000,W,410.021000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.498250,W,2220.320000,W,0.784108,W,4.883420,W,1.863650,W,1.929300,W,2.108820,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:51:51.56 AM,534.095000,W,428.731000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,592.594000,W,0.784108,W,5.080360,W,1.863650,W,1.929300,W,2.371500,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:51:52.56 AM,1128.860000,W,452.364000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,918.204000,W,-0.200600,W,4.949070,W,1.535410,W,1.732350,W,2.568520,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:51:53.56 AM,2698.480000,W,465.165000,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,2190.120000,W,-1.185310,W,5.014720,W,1.732350,W,1.929300,W,2.568520,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:51:54.56 AM,3157.360000,W,431.685000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,3069.130000,W,0.784108,W,4.949070,W,1.798000,W,1.929300,W,2.634190,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:51:55.56 AM,3146.530000,W,437.593000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,3026.460000,W,0.784108,W,5.014720,W,1.666710,W,1.994940,W,2.437180,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:51:56.56 AM,3109.110000,W,438.578000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,2977.880000,W,0.455872,W,5.146010,W,1.535410,W,1.994940,W,2.502850,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:51:57.56 AM,2992.910000,W,423.807000,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.170020,W,-3.154720,W,2888.930000,W,1.440580,W,5.146010,W,1.535410,W,1.929300,W,2.568520,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:51:58.56 AM,2230.750000,W,414.945000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.498250,W,2447.460000,W,0.784108,W,5.014720,W,1.666710,W,1.863650,W,2.568520,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 08:51:59.56 AM,740.883000,W,414.945000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,1108.580000,W,0.455872,W,4.752130,W,1.601060,W,1.929300,W,2.305830,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:52:00.56 AM,1171.200000,W,446.456000,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.185310,W,-2.170020,W,958.577000,W,0.784108,W,5.080360,W,1.601060,W,1.929300,W,2.502850,W,0.598386,W,5.523710,W,2.896870,W,TRUE
05/02/2016 08:52:01.56 AM,2710.300000,W,466.150000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,2202.590000,W,1.440580,W,5.080360,W,1.601060,W,1.798000,W,2.634190,W,0.532715,W,5.655050,W,2.962540,W,TRUE
05/02/2016 08:52:02.56 AM,3113.040000,W,441.532000,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,3033.030000,W,0.127636,W,5.014720,W,1.666710,W,1.994940,W,2.437180,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 08:52:03.56 AM,3154.400000,W,431.685000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,3054.040000,W,0.784108,W,5.080360,W,1.601060,W,1.732350,W,2.568520,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:52:04.56 AM,3112.060000,W,439.563000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,2980.840000,W,0.784108,W,4.949070,W,1.666710,W,1.863650,W,2.568520,W,0.467044,W,5.720730,W,3.028210,W,TRUE
05/02/2016 08:52:05.56 AM,2962.380000,W,431.685000,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.139430,W,2859.720000,W,0.455872,W,4.949070,W,1.404120,W,1.863650,W,2.831200,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 08:52:06.56 AM,2254.380000,W,406.083000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,2477.980000,W,-0.528836,W,4.883420,W,1.535410,W,1.929300,W,2.502850,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:52:07.56 AM,729.067000,W,414.945000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,1081.010000,W,-0.857072,W,5.080360,W,1.732350,W,1.994940,W,2.502850,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:52:08.56 AM,1141.660000,W,455.318000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,931.005000,W,-0.528836,W,5.408600,W,1.666710,W,2.060590,W,2.634190,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 08:52:09.56 AM,2752.640000,W,457.287000,W,-4.467670,W,-4.139430,W,-3.482960,W,-3.482960,W,-4.139430,W,2255.770000,W,-0.200600,W,5.539890,W,1.666710,W,1.929300,W,2.699860,W,0.729728,W,5.917740,W,3.159560,W,TRUE
05/02/2016 08:52:10.56 AM,3116.980000,W,439.563000,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,3038.940000,W,-0.528836,W,5.277300,W,1.732350,W,2.060590,W,3.159560,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 08:52:11.56 AM,3132.740000,W,437.593000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,3031.720000,W,-0.857072,W,5.408600,W,1.798000,W,1.994940,W,2.896870,W,0.664057,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:52:12.56 AM,3153.420000,W,432.670000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,3020.560000,W,-0.857072,W,5.539890,W,1.798000,W,2.126240,W,2.962540,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:52:13.56 AM,2960.420000,W,430.700000,W,-2.826490,W,-4.795900,W,-3.154720,W,-3.811200,W,-3.482960,W,2860.700000,W,-0.200600,W,5.474250,W,1.798000,W,1.994940,W,2.831200,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:52:14.56 AM,2203.170000,W,410.021000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.139430,W,2445.490000,W,-0.857072,W,5.277300,W,1.863650,W,2.191880,W,2.765530,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:52:15.56 AM,747.776000,W,405.098000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,1094.140000,W,-0.528836,W,5.342950,W,1.863650,W,2.126240,W,3.093880,W,0.795399,W,5.983410,W,3.684920,W,TRUE
05/02/2016 08:52:16.56 AM,1153.480000,W,453.349000,W,-3.811200,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.811200,W,937.570000,W,-0.528836,W,5.474250,W,1.994940,W,2.126240,W,2.765530,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:52:17.56 AM,2739.840000,W,464.180000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,2247.890000,W,-0.528836,W,5.539890,W,1.929300,W,2.191880,W,2.831200,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:52:18.56 AM,3160.310000,W,431.685000,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,3078.320000,W,-0.528836,W,5.342950,W,1.929300,W,2.257530,W,2.831200,W,0.795399,W,5.983410,W,3.684920,W,TRUE
05/02/2016 08:52:19.56 AM,3130.770000,W,441.532000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,3030.400000,W,-0.528836,W,5.211660,W,1.863650,W,2.126240,W,2.634190,W,0.795399,W,6.180420,W,3.422240,W,TRUE
05/02/2016 08:52:20.56 AM,3118.950000,W,411.006000,W,-3.154720,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.811200,W,2998.240000,W,-0.200600,W,5.342950,W,1.863650,W,2.191880,W,2.831200,W,0.795399,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:52:21.56 AM,2986.020000,W,425.777000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,2889.590000,W,-0.528836,W,5.277300,W,1.863650,W,1.994940,W,2.831200,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:52:22.56 AM,2213.020000,W,415.930000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,2446.140000,W,-1.185310,W,5.342950,W,1.863650,W,1.994940,W,2.896870,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:52:23.56 AM,721.189000,W,411.006000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,1077.400000,W,-1.185310,W,5.146010,W,1.732350,W,1.863650,W,2.699860,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:52:24.56 AM,1180.060000,W,450.394000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,964.813000,W,-1.185310,W,5.342950,W,1.863650,W,1.994940,W,2.765530,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 08:52:25.56 AM,2712.270000,W,466.150000,W,-5.780610,W,-3.482960,W,-6.108850,W,-6.765320,W,-3.482960,W,2217.690000,W,-0.200600,W,5.342950,W,1.732350,W,1.994940,W,2.634190,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 08:52:26.56 AM,3126.830000,W,435.624000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,3052.720000,W,-0.200600,W,5.146010,W,1.601060,W,2.126240,W,2.765530,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 08:52:27.56 AM,3160.310000,W,434.639000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,3054.690000,W,0.455872,W,5.146010,W,1.535410,W,1.863650,W,2.765530,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:52:28.56 AM,3116.000000,W,439.563000,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,2986.090000,W,0.455872,W,4.817770,W,1.469770,W,1.798000,W,2.502850,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:52:29.56 AM,2964.350000,W,432.670000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,2862.350000,W,0.127636,W,4.817770,W,1.469770,W,1.929300,W,2.502850,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 08:52:30.56 AM,2261.270000,W,406.083000,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,2476.340000,W,0.784108,W,4.949070,W,1.535410,W,1.798000,W,2.371500,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:52:31.56 AM,735.960000,W,412.976000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,1110.550000,W,0.127636,W,4.949070,W,1.601060,W,1.798000,W,2.699860,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 08:52:32.56 AM,1131.810000,W,447.440000,W,-2.498250,W,-3.154720,W,-2.826490,W,-4.139430,W,-3.482960,W,933.959000,W,-0.528836,W,5.408600,W,1.732350,W,1.929300,W,2.568520,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:52:33.56 AM,2706.360000,W,463.196000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,2191.430000,W,0.784108,W,5.802480,W,1.666710,W,1.994940,W,2.699860,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:52:34.56 AM,3113.040000,W,436.609000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,3036.970000,W,-0.200600,W,5.342950,W,1.798000,W,2.126240,W,2.568520,W,0.598386,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:52:35.56 AM,3123.880000,W,435.624000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,3025.480000,W,-0.200600,W,5.408600,W,1.863650,W,2.060590,W,2.831200,W,0.598386,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:52:36.56 AM,3146.530000,W,429.716000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.139430,W,3012.680000,W,-0.857072,W,5.539890,W,1.863650,W,2.126240,W,3.028210,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:52:37.56 AM,2965.340000,W,417.899000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,2865.960000,W,-0.200600,W,5.539890,W,1.929300,W,2.126240,W,3.028210,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:52:38.56 AM,2275.060000,W,406.083000,W,-3.482960,W,-9.062970,W,-3.811200,W,-4.139430,W,-4.139430,W,2496.690000,W,-1.185310,W,5.671190,W,1.929300,W,2.191880,W,2.962540,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:52:39.56 AM,797.996000,W,397.220000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1199.500000,W,0.127636,W,5.277300,W,1.666710,W,1.994940,W,3.159560,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:52:40.56 AM,1091.440000,W,453.349000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.795900,W,897.525000,W,-0.857072,W,5.605540,W,1.863650,W,2.060590,W,3.028210,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:52:41.56 AM,2629.550000,W,466.150000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,2106.750000,W,0.127636,W,5.539890,W,1.994940,W,1.994940,W,2.896870,W,0.795399,W,6.114750,W,3.422240,W,TRUE
05/02/2016 08:52:42.56 AM,3147.510000,W,425.777000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,3075.700000,W,-0.200600,W,5.474250,W,1.929300,W,2.060590,W,3.028210,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:52:43.56 AM,3127.820000,W,431.685000,W,-1.841780,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,3043.530000,W,0.127636,W,5.277300,W,1.929300,W,2.060590,W,2.765530,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:52:44.56 AM,3136.680000,W,420.853000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.482960,W,3029.750000,W,0.784108,W,5.539890,W,1.929300,W,2.060590,W,3.159560,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:52:45.56 AM,3006.700000,W,420.853000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,2908.960000,W,-0.528836,W,5.539890,W,1.863650,W,1.863650,W,2.962540,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:52:46.56 AM,2298.690000,W,402.144000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,2510.800000,W,0.127636,W,5.146010,W,1.798000,W,2.060590,W,2.896870,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:52:47.56 AM,812.767000,W,402.144000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,1256.620000,W,-0.857072,W,5.342950,W,1.732350,W,1.929300,W,3.028210,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:52:48.56 AM,1093.410000,W,446.456000,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.482960,W,903.105000,W,0.127636,W,5.605540,W,1.798000,W,1.798000,W,3.093880,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 08:52:49.56 AM,2592.130000,W,467.135000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,2067.690000,W,-0.200600,W,5.277300,W,1.601060,W,1.929300,W,3.028210,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:52:50.56 AM,3141.600000,W,421.838000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,3082.260000,W,0.127636,W,5.146010,W,1.601060,W,1.863650,W,2.962540,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:52:51.56 AM,3150.460000,W,425.777000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,3060.600000,W,0.127636,W,5.408600,W,1.666710,W,1.863650,W,2.896870,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:52:52.56 AM,3125.850000,W,427.746000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3012.680000,W,0.455872,W,5.211660,W,1.535410,W,1.798000,W,2.896870,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:52:53.56 AM,2989.960000,W,421.838000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.811200,W,2897.800000,W,0.127636,W,5.277300,W,1.535410,W,1.863650,W,3.093880,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:52:54.56 AM,2343.000000,W,401.159000,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.811200,W,2540.020000,W,0.127636,W,5.342950,W,1.469770,W,1.863650,W,2.699860,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:52:55.56 AM,497.660000,W,431.685000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,535.481000,W,-0.200600,W,5.146010,W,1.601060,W,1.863650,W,2.962540,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:52:56.56 AM,1086.520000,W,442.517000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,906.716000,W,0.455872,W,5.539890,W,1.535410,W,1.863650,W,2.831200,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 08:52:57.56 AM,2611.830000,W,465.165000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,2062.430000,W,-0.200600,W,5.605540,W,1.601060,W,1.732350,W,3.028210,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:52:58.56 AM,3140.620000,W,428.731000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,3055.350000,W,0.127636,W,5.408600,W,1.469770,W,1.732350,W,2.896870,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:52:59.56 AM,3134.710000,W,428.731000,W,-1.841780,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,3014.650000,W,-0.200600,W,5.474250,W,1.666710,W,1.863650,W,2.765530,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:53:00.56 AM,3018.510000,W,421.838000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,2902.060000,W,-0.200600,W,5.211660,W,1.535410,W,1.929300,W,2.962540,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:53:01.56 AM,2320.350000,W,405.098000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.811200,W,2497.680000,W,0.784108,W,5.211660,W,1.666710,W,1.929300,W,3.028210,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 08:53:02.56 AM,736.945000,W,387.373000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,1171.930000,W,-0.528836,W,5.146010,W,1.732350,W,1.994940,W,2.962540,W,0.795399,W,6.049080,W,3.159560,W,TRUE
05/02/2016 08:53:03.56 AM,510.462000,W,431.685000,W,-2.826490,W,-3.482960,W,-2.170020,W,-2.826490,W,-3.154720,W,534.824000,W,-0.200600,W,5.539890,W,1.732350,W,1.994940,W,3.093880,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 08:53:04.56 AM,1077.650000,W,448.425000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,892.930000,W,-0.857072,W,5.605540,W,1.798000,W,1.863650,W,3.093880,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 08:53:05.56 AM,2611.830000,W,469.104000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,2079.830000,W,0.127636,W,5.605540,W,1.929300,W,1.994940,W,3.093880,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 08:53:06.56 AM,3171.140000,W,417.899000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,3067.490000,W,0.127636,W,5.474250,W,1.929300,W,2.126240,W,2.896870,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:53:07.56 AM,3142.590000,W,423.807000,W,-3.482960,W,-4.467670,W,-3.482960,W,-1.185310,W,-3.811200,W,3028.430000,W,-0.200600,W,5.277300,W,1.929300,W,1.863650,W,2.765530,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:53:08.56 AM,3018.510000,W,417.899000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.467670,W,2909.940000,W,-0.200600,W,5.474250,W,1.863650,W,2.060590,W,3.290900,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:53:09.56 AM,2301.650000,W,406.083000,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.811200,W,2471.740000,W,-1.185310,W,5.408600,W,2.060590,W,1.994940,W,3.093880,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:53:10.56 AM,679.831000,W,392.297000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,1097.420000,W,-1.185310,W,5.342950,W,1.863650,W,1.929300,W,2.962540,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:53:11.56 AM,500.615000,W,432.670000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,530.229000,W,0.127636,W,5.342950,W,1.732350,W,1.929300,W,2.831200,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:53:12.56 AM,1120.000000,W,448.425000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,917.547000,W,-0.528836,W,5.277300,W,1.666710,W,1.929300,W,2.437180,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 08:53:13.56 AM,2675.830000,W,460.242000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,2152.370000,W,-0.200600,W,5.736830,W,1.994940,W,2.257530,W,2.831200,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:53:14.56 AM,3162.280000,W,425.777000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,3063.230000,W,-0.528836,W,5.474250,W,1.994940,W,2.126240,W,2.831200,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:53:15.56 AM,3140.620000,W,435.624000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,2999.220000,W,-0.200600,W,5.342950,W,2.060590,W,2.126240,W,2.962540,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:53:16.56 AM,2992.910000,W,425.777000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,2873.510000,W,0.784108,W,5.277300,W,1.929300,W,1.994940,W,2.896870,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 08:53:17.56 AM,2253.390000,W,409.037000,W,-2.170020,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.498250,W,2433.340000,W,0.455872,W,5.342950,W,1.863650,W,1.929300,W,2.502850,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:53:18.56 AM,647.336000,W,402.144000,W,-3.482960,W,-3.482960,W,-4.795900,W,-2.826490,W,-2.498250,W,1020.940000,W,0.127636,W,4.883420,W,1.798000,W,2.060590,W,2.896870,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 08:53:19.56 AM,522.278000,W,430.700000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,562.396000,W,0.127636,W,5.080360,W,1.666710,W,1.929300,W,2.634190,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:53:20.56 AM,1164.310000,W,445.471000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,952.340000,W,1.112340,W,5.014720,W,1.535410,W,1.798000,W,2.568520,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:53:21.56 AM,2719.160000,W,463.196000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,2198.980000,W,0.784108,W,5.014720,W,1.732350,W,1.666710,W,2.437180,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:53:22.56 AM,3148.490000,W,433.654000,W,-3.482960,W,-4.467670,W,-4.467670,W,-3.482960,W,-3.154720,W,3047.800000,W,0.455872,W,4.949070,W,1.535410,W,1.798000,W,2.568520,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:53:23.56 AM,3138.650000,W,438.578000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,2995.940000,W,0.455872,W,4.883420,W,1.601060,W,1.863650,W,2.305830,W,0.467044,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:53:24.56 AM,2999.800000,W,430.700000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,2874.490000,W,0.455872,W,4.817770,W,1.666710,W,1.863650,W,2.502850,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:53:25.56 AM,2249.460000,W,407.067000,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,2445.490000,W,0.127636,W,4.817770,W,1.338470,W,1.994940,W,2.634190,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:53:26.56 AM,640.443000,W,401.159000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,1001.580000,W,1.768820,W,4.817770,W,1.404120,W,1.666710,W,2.437180,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:53:27.56 AM,519.324000,W,436.609000,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.498250,W,543.030000,W,0.455872,W,4.883420,W,1.666710,W,1.863650,W,2.568520,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 08:53:28.56 AM,1153.480000,W,448.425000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,945.447000,W,0.127636,W,5.014720,W,1.469770,W,1.798000,W,2.502850,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 08:53:29.56 AM,2721.130000,W,464.180000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,2211.130000,W,0.127636,W,5.080360,W,1.469770,W,1.732350,W,2.699860,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 08:53:30.56 AM,3156.370000,W,433.654000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,3046.160000,W,0.455872,W,4.817770,W,1.469770,W,1.732350,W,2.305830,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:53:31.56 AM,3148.490000,W,431.685000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,3015.300000,W,0.455872,W,4.817770,W,1.601060,W,1.929300,W,2.634190,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:53:32.56 AM,3002.760000,W,421.838000,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,2878.760000,W,0.784108,W,4.883420,W,1.732350,W,1.863650,W,2.634190,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 08:53:33.56 AM,2235.670000,W,413.960000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,2413.320000,W,0.127636,W,4.817770,W,1.666710,W,1.732350,W,2.371500,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 08:53:34.56 AM,637.489000,W,399.190000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,1008.470000,W,0.455872,W,4.686480,W,1.601060,W,1.929300,W,2.371500,W,0.795399,W,5.392370,W,3.290900,W,TRUE
05/02/2016 08:53:35.56 AM,511.446000,W,425.777000,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.513540,W,-2.826490,W,538.435000,W,0.455872,W,5.080360,W,1.666710,W,2.060590,W,2.437180,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:53:36.56 AM,1145.600000,W,450.394000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,933.631000,W,0.455872,W,5.146010,W,1.601060,W,2.060590,W,2.634190,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 08:53:37.56 AM,2727.040000,W,455.318000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,2214.410000,W,0.455872,W,5.277300,W,1.666710,W,1.863650,W,2.896870,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:53:38.56 AM,3157.360000,W,431.685000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,3048.460000,W,0.784108,W,5.080360,W,1.601060,W,1.994940,W,2.568520,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:53:39.56 AM,3124.860000,W,437.593000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,2982.810000,W,0.455872,W,5.277300,W,1.601060,W,1.863650,W,2.831200,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:53:40.56 AM,3005.710000,W,423.807000,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.482960,W,2883.020000,W,0.455872,W,5.408600,W,1.666710,W,1.929300,W,2.765530,W,0.795399,W,5.786400,W,3.093880,W,TRUE
05/02/2016 08:53:41.56 AM,2251.430000,W,407.067000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,2426.780000,W,0.784108,W,5.211660,W,1.732350,W,1.929300,W,2.634190,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:53:42.56 AM,644.382000,W,403.128000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,1025.540000,W,0.784108,W,5.211660,W,1.798000,W,2.060590,W,2.962540,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:53:43.56 AM,537.049000,W,427.746000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,569.289000,W,-0.200600,W,5.342950,W,1.798000,W,1.994940,W,2.896870,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:53:44.56 AM,1144.610000,W,447.440000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,930.349000,W,0.127636,W,5.342950,W,1.798000,W,2.060590,W,2.896870,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 08:53:45.56 AM,2679.770000,W,470.089000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.170020,W,2155.000000,W,0.455872,W,5.605540,W,1.863650,W,1.929300,W,2.962540,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:53:46.56 AM,3158.340000,W,426.761000,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.154720,W,3059.620000,W,-0.528836,W,5.211660,W,1.929300,W,2.060590,W,2.962540,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 08:53:47.56 AM,3131.750000,W,433.654000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,2991.340000,W,0.127636,W,5.408600,W,1.798000,W,2.126240,W,2.502850,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 08:53:48.56 AM,2990.940000,W,427.746000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,2867.600000,W,-0.200600,W,5.277300,W,1.994940,W,1.994940,W,3.093880,W,0.861070,W,5.720730,W,3.487910,W,TRUE
05/02/2016 08:53:49.56 AM,2290.810000,W,402.144000,W,-2.170020,W,-3.811200,W,-3.482960,W,-2.170020,W,-3.482960,W,2468.790000,W,-0.200600,W,5.277300,W,1.929300,W,2.126240,W,2.831200,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:53:50.56 AM,668.015000,W,398.205000,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,1042.930000,W,-0.857072,W,5.408600,W,1.929300,W,2.060590,W,2.831200,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:53:51.56 AM,497.660000,W,438.578000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,524.977000,W,-0.857072,W,5.539890,W,1.666710,W,2.126240,W,2.896870,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:53:52.56 AM,1142.640000,W,443.502000,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.826490,W,937.898000,W,0.127636,W,5.671190,W,1.994940,W,2.191880,W,2.699860,W,1.058080,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:53:53.56 AM,2679.770000,W,465.165000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,2149.420000,W,0.127636,W,5.539890,W,1.798000,W,1.994940,W,2.896870,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 08:53:54.56 AM,3145.540000,W,432.670000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,3043.530000,W,0.127636,W,5.474250,W,1.798000,W,2.126240,W,2.699860,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:53:55.56 AM,3149.480000,W,424.792000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,3005.460000,W,0.127636,W,5.408600,W,1.929300,W,2.191880,W,2.831200,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:53:56.56 AM,2899.360000,W,422.823000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,2802.280000,W,-0.200600,W,5.408600,W,1.994940,W,2.126240,W,2.699860,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:53:57.56 AM,1913.670000,W,406.083000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-4.467670,W,2212.440000,W,0.127636,W,5.277300,W,1.994940,W,2.126240,W,2.896870,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:53:58.56 AM,425.777000,W,412.976000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,505.939000,W,-0.200600,W,5.474250,W,1.863650,W,2.126240,W,3.159560,W,0.795399,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:53:59.56 AM,498.645000,W,437.593000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,525.633000,W,-1.185310,W,5.736830,W,2.060590,W,1.994940,W,2.765530,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:54:00.56 AM,1110.150000,W,450.394000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,-4.139430,W,905.403000,W,-0.200600,W,5.671190,W,1.994940,W,2.257530,W,3.225230,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:54:01.56 AM,2700.450000,W,457.287000,W,-3.154720,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.811200,W,2162.870000,W,-1.513540,W,5.802480,W,1.929300,W,2.257530,W,2.831200,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 08:54:02.56 AM,3154.400000,W,431.685000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,3042.220000,W,0.455872,W,5.211660,W,1.798000,W,1.929300,W,2.962540,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 08:54:03.56 AM,3113.040000,W,430.700000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,2977.230000,W,-0.200600,W,5.408600,W,1.666710,W,1.994940,W,2.896870,W,0.664057,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:54:04.56 AM,2928.900000,W,414.945000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,2842.320000,W,-0.200600,W,5.474250,W,2.060590,W,2.126240,W,2.962540,W,0.664057,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:54:05.56 AM,1947.150000,W,398.205000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,2244.930000,W,-0.528836,W,5.474250,W,1.798000,W,1.994940,W,2.831200,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:54:06.56 AM,407.067000,W,418.884000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,520.710000,W,0.455872,W,5.605540,W,1.929300,W,1.994940,W,3.028210,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:54:07.56 AM,534.095000,W,427.746000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,557.144000,W,-1.185310,W,5.539890,W,1.863650,W,2.126240,W,3.028210,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 08:54:08.56 AM,1094.390000,W,453.349000,W,-2.498250,W,-3.811200,W,-2.170020,W,-3.154720,W,-3.482960,W,887.678000,W,-0.857072,W,5.539890,W,1.863650,W,2.191880,W,3.159560,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:54:09.56 AM,2622.660000,W,465.165000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,2083.770000,W,-0.528836,W,5.671190,W,1.863650,W,2.060590,W,3.028210,W,1.058080,W,6.377440,W,3.553580,W,TRUE
05/02/2016 08:54:10.56 AM,3177.050000,W,418.884000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,3079.310000,W,-0.200600,W,5.474250,W,1.732350,W,1.994940,W,3.028210,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:54:11.56 AM,3125.850000,W,426.761000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.811200,W,2994.950000,W,-0.528836,W,5.408600,W,1.798000,W,1.929300,W,2.765530,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:54:12.56 AM,2910.200000,W,419.869000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,2827.880000,W,0.127636,W,5.408600,W,1.863650,W,1.929300,W,2.831200,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:54:13.56 AM,2018.050000,W,392.297000,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.498250,W,-3.811200,W,2306.640000,W,-0.857072,W,5.539890,W,1.732350,W,1.863650,W,2.765530,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:54:14.56 AM,422.823000,W,413.960000,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,560.755000,W,-0.857072,W,5.408600,W,1.798000,W,1.994940,W,2.634190,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:54:15.56 AM,489.783000,W,433.654000,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.154720,W,523.992000,W,-0.200600,W,5.474250,W,1.863650,W,1.929300,W,3.093880,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 08:54:16.56 AM,1101.290000,W,453.349000,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.154720,W,-2.498250,W,905.403000,W,-0.528836,W,5.474250,W,1.601060,W,1.863650,W,3.028210,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:54:17.56 AM,2601.000000,W,465.165000,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,2055.210000,W,-0.200600,W,5.605540,W,1.666710,W,1.798000,W,3.093880,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:54:18.56 AM,3148.490000,W,428.731000,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.154720,W,3051.410000,W,-0.200600,W,5.277300,W,1.535410,W,1.863650,W,2.962540,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:54:19.56 AM,3165.230000,W,421.838000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,3028.430000,W,0.127636,W,5.211660,W,1.535410,W,1.732350,W,2.896870,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:54:20.56 AM,2917.090000,W,422.823000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,2830.180000,W,0.127636,W,5.408600,W,1.469770,W,1.732350,W,3.093880,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:54:21.56 AM,1993.430000,W,395.251000,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.154720,W,2292.860000,W,-0.200600,W,5.211660,W,1.666710,W,1.732350,W,3.028210,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:54:22.56 AM,454.333000,W,407.067000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,598.174000,W,0.127636,W,5.277300,W,1.469770,W,1.666710,W,3.028210,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:54:23.56 AM,488.798000,W,433.654000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,519.069000,W,0.455872,W,5.342950,W,1.601060,W,1.732350,W,2.568520,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:54:24.56 AM,1062.880000,W,451.379000,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,875.861000,W,0.127636,W,5.277300,W,1.469770,W,1.666710,W,2.699860,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 08:54:25.56 AM,2632.510000,W,462.211000,W,-2.170020,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,2077.860000,W,0.127636,W,5.277300,W,1.601060,W,1.666710,W,2.831200,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:54:26.56 AM,3149.480000,W,431.685000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,3053.050000,W,0.455872,W,5.277300,W,1.469770,W,1.732350,W,3.028210,W,0.664057,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:54:27.56 AM,3141.600000,W,423.807000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3016.290000,W,0.455872,W,5.146010,W,1.338470,W,1.798000,W,2.699860,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 08:54:28.56 AM,2949.580000,W,416.914000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,2857.750000,W,0.127636,W,5.080360,W,1.404120,W,1.666710,W,2.896870,W,0.729728,W,5.786400,W,2.962540,W,TRUE
05/02/2016 08:54:29.56 AM,2000.320000,W,398.205000,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.482960,W,2289.250000,W,-0.200600,W,4.949070,W,1.338470,W,1.666710,W,2.502850,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:54:30.56 AM,424.792000,W,415.930000,W,-2.826490,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,580.449000,W,0.784108,W,5.080360,W,1.338470,W,1.535410,W,2.831200,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:54:31.56 AM,517.355000,W,429.716000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,543.030000,W,0.455872,W,5.146010,W,1.338470,W,1.535410,W,2.765530,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:54:32.56 AM,1059.930000,W,448.425000,W,-2.498250,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.826490,W,874.877000,W,0.455872,W,5.211660,W,1.075880,W,1.601060,W,2.502850,W,0.729728,W,5.655050,W,3.028210,W,TRUE
05/02/2016 08:54:33.56 AM,2601.000000,W,464.180000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,2058.820000,W,1.440580,W,5.146010,W,1.338470,W,1.535410,W,2.568520,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 08:54:34.56 AM,3174.100000,W,427.746000,W,-2.498250,W,-3.154720,W,-1.185310,W,-3.811200,W,-2.498250,W,3068.810000,W,0.784108,W,4.883420,W,1.338470,W,1.404120,W,2.634190,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 08:54:35.56 AM,3133.720000,W,426.761000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,3001.520000,W,0.784108,W,4.949070,W,1.207180,W,1.469770,W,2.502850,W,0.664057,W,5.261030,W,3.093880,W,TRUE
05/02/2016 08:54:36.56 AM,2919.060000,W,421.838000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,2832.480000,W,0.784108,W,4.949070,W,1.141530,W,1.404120,W,2.502850,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 08:54:37.56 AM,2035.770000,W,395.251000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,2311.570000,W,0.784108,W,4.817770,W,1.272820,W,1.404120,W,2.634190,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 08:54:38.56 AM,433.654000,W,412.976000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.826490,W,595.876000,W,0.127636,W,5.014720,W,1.207180,W,1.535410,W,2.437180,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:54:39.56 AM,505.538000,W,423.807000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-1.841780,W,543.686000,W,0.784108,W,5.080360,W,1.338470,W,1.469770,W,2.765530,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:54:40.56 AM,1077.650000,W,448.425000,W,-2.170020,W,-3.154720,W,-3.154720,W,-2.498250,W,-2.498250,W,885.708000,W,0.784108,W,5.277300,W,1.207180,W,1.404120,W,2.699860,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 08:54:41.56 AM,2592.130000,W,463.196000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2047.010000,W,0.455872,W,5.146010,W,1.469770,W,1.535410,W,2.765530,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 08:54:42.56 AM,3148.490000,W,427.746000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,3053.710000,W,1.440580,W,5.277300,W,1.338470,W,1.732350,W,2.896870,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:54:43.56 AM,3157.360000,W,423.807000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,3021.210000,W,0.455872,W,5.342950,W,1.469770,W,1.601060,W,2.896870,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 08:54:44.56 AM,2919.060000,W,416.914000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,2841.670000,W,-0.200600,W,5.277300,W,1.469770,W,1.863650,W,3.093880,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 08:54:45.56 AM,2014.110000,W,394.266000,W,-2.498250,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.826490,W,2310.580000,W,-0.857072,W,5.474250,W,1.601060,W,1.929300,W,2.831200,W,1.058080,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:54:46.56 AM,433.654000,W,411.991000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,567.648000,W,-0.857072,W,5.474250,W,1.798000,W,1.929300,W,3.028210,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:54:47.56 AM,496.676000,W,430.700000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,532.198000,W,-1.185310,W,5.539890,W,1.732350,W,1.929300,W,2.896870,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:54:48.56 AM,1076.670000,W,449.410000,W,-2.498250,W,-9.719440,W,-5.452380,W,-3.482960,W,-3.154720,W,883.739000,W,-0.528836,W,5.736830,W,1.863650,W,1.994940,W,2.831200,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:54:49.56 AM,2648.260000,W,462.211000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,2100.180000,W,-0.200600,W,5.605540,W,1.929300,W,1.994940,W,2.831200,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:54:50.56 AM,3154.400000,W,422.823000,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.811200,W,3066.510000,W,0.455872,W,5.539890,W,1.863650,W,2.060590,W,2.962540,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:54:51.56 AM,3155.390000,W,418.884000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-4.467670,W,3023.180000,W,-0.200600,W,5.539890,W,1.863650,W,2.126240,W,3.028210,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:54:52.56 AM,2911.180000,W,418.884000,W,-3.154720,W,-5.124140,W,-3.154720,W,-3.482960,W,-3.811200,W,2823.610000,W,-0.528836,W,5.539890,W,2.126240,W,1.994940,W,3.159560,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 08:54:53.56 AM,1957.000000,W,394.266000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.467670,W,2262.000000,W,-0.200600,W,5.277300,W,1.994940,W,1.863650,W,3.028210,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:54:54.56 AM,399.190000,W,416.914000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,508.893000,W,-0.857072,W,5.605540,W,1.863650,W,2.060590,W,2.831200,W,0.861070,W,5.786400,W,3.553580,W,TRUE
05/02/2016 08:54:55.56 AM,512.431000,W,430.700000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,539.091000,W,-0.528836,W,5.671190,W,1.798000,W,2.060590,W,2.896870,W,0.795399,W,5.917740,W,3.225230,W,TRUE
05/02/2016 08:54:56.56 AM,1112.120000,W,446.456000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,920.830000,W,1.112340,W,5.539890,W,1.798000,W,1.929300,W,2.831200,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:54:57.56 AM,2675.830000,W,454.333000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,2144.820000,W,0.127636,W,5.605540,W,1.732350,W,1.994940,W,2.568520,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:54:58.56 AM,3146.530000,W,431.685000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,3038.940000,W,-0.200600,W,5.539890,W,1.601060,W,1.994940,W,2.634190,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:54:59.56 AM,3136.680000,W,420.853000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,3002.830000,W,-0.528836,W,5.539890,W,1.863650,W,1.929300,W,2.831200,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:55:00.56 AM,2891.490000,W,419.869000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,2808.840000,W,-0.857072,W,5.605540,W,1.732350,W,1.863650,W,2.634190,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:55:01.56 AM,1955.030000,W,395.251000,W,-10.704200,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.482960,W,2252.150000,W,0.455872,W,5.474250,W,1.732350,W,2.060590,W,2.831200,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 08:55:02.56 AM,422.823000,W,410.021000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,528.916000,W,-0.528836,W,5.539890,W,1.929300,W,1.798000,W,2.896870,W,0.861070,W,6.180420,W,3.356570,W,TRUE
05/02/2016 08:55:03.56 AM,530.156000,W,425.777000,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.811200,W,552.549000,W,-0.200600,W,5.474250,W,1.732350,W,1.929300,W,2.765530,W,0.598386,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:55:04.56 AM,1094.390000,W,453.349000,W,-2.170020,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.811200,W,890.960000,W,0.127636,W,5.671190,W,1.798000,W,2.060590,W,2.765530,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:55:05.56 AM,2672.880000,W,459.257000,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,2136.620000,W,0.127636,W,5.802480,W,1.929300,W,2.060590,W,2.831200,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:55:06.56 AM,3139.630000,W,426.761000,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.498250,W,-3.154720,W,3035.980000,W,-0.528836,W,5.474250,W,1.994940,W,2.126240,W,2.962540,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:55:07.56 AM,3132.740000,W,427.746000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-4.139430,W,2995.610000,W,-0.200600,W,5.605540,W,1.994940,W,2.060590,W,2.962540,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 08:55:08.56 AM,2929.890000,W,411.006000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,2851.510000,W,-1.185310,W,5.342950,W,1.929300,W,2.060590,W,3.028210,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 08:55:09.56 AM,1979.650000,W,393.281000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,2270.210000,W,-0.200600,W,5.539890,W,1.863650,W,1.863650,W,2.765530,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:55:10.56 AM,400.174000,W,416.914000,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.482960,W,514.145000,W,-0.528836,W,5.605540,W,1.929300,W,1.994940,W,3.093880,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 08:55:11.56 AM,516.370000,W,428.731000,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,548.938000,W,0.127636,W,5.671190,W,1.863650,W,2.126240,W,3.028210,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:55:12.56 AM,1080.610000,W,450.394000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,883.411000,W,-0.528836,W,5.802480,W,1.732350,W,1.929300,W,2.831200,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:55:13.56 AM,2638.420000,W,464.180000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,2091.980000,W,-0.200600,W,5.933770,W,1.863650,W,2.060590,W,3.290900,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 08:55:14.56 AM,3179.020000,W,419.869000,W,-1.841780,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.482960,W,3085.220000,W,-0.528836,W,5.605540,W,1.798000,W,1.994940,W,3.159560,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 08:55:15.56 AM,3148.490000,W,424.792000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.467670,W,3007.430000,W,-0.857072,W,5.605540,W,1.863650,W,1.929300,W,2.962540,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:55:16.56 AM,2906.260000,W,418.884000,W,-1.841780,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,2822.300000,W,0.127636,W,5.539890,W,1.601060,W,2.060590,W,3.159560,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:55:17.56 AM,2015.100000,W,388.358000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,2309.270000,W,-0.528836,W,5.408600,W,1.732350,W,1.798000,W,2.962540,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:55:18.56 AM,420.853000,W,411.991000,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.154720,W,563.709000,W,0.455872,W,5.539890,W,1.601060,W,1.863650,W,2.634190,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:55:19.56 AM,496.676000,W,430.700000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,524.977000,W,0.127636,W,5.474250,W,1.404120,W,1.666710,W,2.831200,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:55:20.56 AM,1097.350000,W,440.547000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,907.700000,W,0.127636,W,5.146010,W,1.338470,W,1.666710,W,2.634190,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 08:55:21.56 AM,2598.040000,W,468.119000,W,-2.170020,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,2039.130000,W,0.127636,W,5.146010,W,1.207180,W,1.535410,W,2.568520,W,0.467044,W,5.326700,W,3.093880,W,TRUE
05/02/2016 08:55:22.56 AM,3142.590000,W,431.685000,W,-2.826490,W,-2.498250,W,-2.826490,W,-5.452380,W,-2.498250,W,3043.860000,W,0.784108,W,5.014720,W,1.141530,W,1.469770,W,2.502850,W,0.467044,W,5.261030,W,3.093880,W,TRUE
05/02/2016 08:55:23.56 AM,3166.220000,W,421.838000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,3024.490000,W,0.455872,W,4.949070,W,1.075880,W,1.338470,W,2.502850,W,0.270031,W,5.458040,W,3.422240,W,TRUE
05/02/2016 08:55:24.56 AM,2924.970000,W,426.761000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,2826.240000,W,0.127636,W,5.146010,W,1.075880,W,1.469770,W,2.634190,W,0.598386,W,5.326700,W,3.093880,W,TRUE
05/02/2016 08:55:25.56 AM,2038.730000,W,404.113000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,2298.760000,W,0.784108,W,4.883420,W,1.075880,W,1.535410,W,2.437180,W,0.467044,W,5.326700,W,3.093880,W,TRUE
