TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 08:55:26.56 AM,486.829000,W,410.021000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,655.615000,W,0.784108,W,5.014720,W,1.075880,W,1.338470,W,2.568520,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:55:27.56 AM,491.752000,W,433.654000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.170020,W,513.161000,W,-0.200600,W,4.949070,W,1.141530,W,1.469770,W,2.568520,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:55:28.56 AM,1026.450000,W,448.425000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,852.228000,W,-0.200600,W,5.146010,W,1.272820,W,1.404120,W,2.634190,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:55:29.56 AM,2550.780000,W,461.226000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.826490,W,1985.960000,W,-0.200600,W,5.277300,W,1.601060,W,1.666710,W,2.765530,W,0.598386,W,5.852070,W,3.225230,W,TRUE
05/02/2016 08:55:30.56 AM,3141.600000,W,438.578000,W,-3.482960,W,-2.498250,W,-2.498250,W,-3.811200,W,-3.154720,W,3020.560000,W,-0.200600,W,5.211660,W,1.404120,W,1.666710,W,2.699860,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:55:31.56 AM,3128.800000,W,436.609000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-4.139430,W,2973.290000,W,-0.528836,W,5.277300,W,1.798000,W,1.929300,W,2.896870,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:55:32.56 AM,2966.320000,W,422.823000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,2841.340000,W,0.127636,W,5.342950,W,1.666710,W,1.994940,W,3.290900,W,0.729728,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:55:33.56 AM,2083.040000,W,409.037000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,2309.920000,W,-0.200600,W,5.342950,W,1.601060,W,1.863650,W,2.896870,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:55:34.56 AM,472.058000,W,409.037000,W,-3.482960,W,-0.528836,W,-3.482960,W,-4.139430,W,-2.826490,W,700.583000,W,-1.185310,W,5.342950,W,1.601060,W,1.732350,W,2.962540,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:55:35.56 AM,499.630000,W,426.761000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,524.977000,W,0.127636,W,5.474250,W,1.601060,W,1.863650,W,2.896870,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:55:36.56 AM,985.091000,W,447.440000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,824.985000,W,0.784108,W,5.539890,W,1.272820,W,1.732350,W,2.699860,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 08:55:37.56 AM,2451.320000,W,469.104000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,1893.060000,W,0.127636,W,5.408600,W,1.469770,W,1.601060,W,2.831200,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:55:38.56 AM,3164.250000,W,425.777000,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.170020,W,3056.330000,W,0.784108,W,5.080360,W,1.404120,W,1.404120,W,2.831200,W,0.532715,W,5.786400,W,3.225230,W,TRUE
05/02/2016 08:55:39.56 AM,3127.820000,W,433.654000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,2987.730000,W,-0.528836,W,5.277300,W,1.601060,W,1.732350,W,2.240160,W,0.467044,W,5.326700,W,3.093880,W,TRUE
05/02/2016 08:55:40.56 AM,2955.490000,W,415.930000,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,2856.440000,W,-0.200600,W,5.080360,W,1.601060,W,1.601060,W,2.831200,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:55:41.56 AM,2145.080000,W,400.174000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,2374.260000,W,0.455872,W,4.949070,W,1.404120,W,1.601060,W,2.699860,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:55:42.56 AM,501.599000,W,402.144000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,786.253000,W,-0.200600,W,4.949070,W,1.338470,W,1.535410,W,2.371500,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:55:43.56 AM,461.226000,W,433.654000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,501.016000,W,0.127636,W,5.014720,W,1.535410,W,1.601060,W,2.699860,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:55:44.56 AM,417.899000,W,425.777000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,370.378000,W,0.127636,W,4.949070,W,1.469770,W,1.535410,W,2.240160,W,0.401373,W,5.720730,W,3.093880,W,TRUE
05/02/2016 08:55:45.56 AM,389.343000,W,429.716000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,352.325000,W,-0.528836,W,5.080360,W,1.338470,W,1.601060,W,2.568520,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:55:46.56 AM,407.067000,W,420.853000,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.482960,W,-2.826490,W,372.019000,W,-0.528836,W,4.883420,W,1.404120,W,1.535410,W,2.437180,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 08:55:47.56 AM,193.386000,W,24.015900,W,-6.108850,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,157.681000,W,-0.200600,W,5.080360,W,1.338470,W,1.732350,W,2.568520,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:55:48.56 AM,196.340000,W,25.000600,W,-3.811200,W,-3.811200,W,-4.795900,W,-3.154720,W,-3.482960,W,154.070000,W,-0.200600,W,4.949070,W,1.469770,W,1.732350,W,2.437180,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:55:49.56 AM,198.309000,W,25.000600,W,-3.154720,W,-4.139430,W,-5.124140,W,-2.498250,W,-3.482960,W,154.399000,W,-0.200600,W,5.080360,W,1.666710,W,1.666710,W,2.502850,W,0.532715,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:55:50.56 AM,765.501000,W,118.548000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.482960,W,1439.110000,W,-0.857072,W,4.883420,W,1.535410,W,1.863650,W,2.699860,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 08:55:51.56 AM,384.419000,W,430.700000,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,344.119000,W,-0.200600,W,5.146010,W,1.666710,W,1.798000,W,2.568520,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:55:52.56 AM,937.825000,W,450.394000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,800.039000,W,-0.857072,W,5.474250,W,1.798000,W,2.060590,W,2.634190,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:55:53.56 AM,2366.640000,W,475.012000,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.811200,W,1812.320000,W,-0.528836,W,5.605540,W,2.191880,W,2.126240,W,2.765530,W,0.729728,W,5.983410,W,3.290900,W,TRUE
05/02/2016 08:55:54.56 AM,3184.930000,W,429.716000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,3088.830000,W,-0.857072,W,5.539890,W,1.798000,W,2.060590,W,2.831200,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 08:55:55.56 AM,3163.270000,W,432.670000,W,-4.139430,W,-3.154720,W,-3.482960,W,-4.139430,W,-4.139430,W,3035.980000,W,-0.857072,W,5.539890,W,1.994940,W,2.257530,W,2.831200,W,0.926741,W,6.049080,W,3.750600,W,TRUE
05/02/2016 08:55:56.56 AM,3002.760000,W,415.930000,W,-3.811200,W,-3.482960,W,-0.528836,W,-9.062970,W,-4.467670,W,2909.610000,W,-0.857072,W,5.408600,W,1.929300,W,2.126240,W,3.093880,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:55:57.56 AM,2179.540000,W,406.083000,W,-3.811200,W,-1.841780,W,-3.811200,W,-3.482960,W,-4.139430,W,2399.860000,W,-1.185310,W,5.408600,W,2.060590,W,2.126240,W,2.831200,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:55:58.56 AM,535.079000,W,407.067000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,867.327000,W,-0.857072,W,5.474250,W,1.929300,W,2.191880,W,2.831200,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:55:59.56 AM,450.394000,W,432.670000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,497.405000,W,-1.185310,W,5.605540,W,1.994940,W,2.191880,W,3.028210,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:56:00.56 AM,911.238000,W,451.379000,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.811200,W,-4.139430,W,779.032000,W,-1.841780,W,5.671190,W,2.060590,W,2.323180,W,3.159560,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 08:56:01.56 AM,2358.760000,W,464.180000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,1807.720000,W,-1.841780,W,5.868130,W,2.060590,W,2.191880,W,3.028210,W,0.992412,W,6.377440,W,3.816270,W,TRUE
05/02/2016 08:56:02.56 AM,3175.080000,W,406.083000,W,-4.795900,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.139430,W,3079.310000,W,-0.857072,W,5.605540,W,1.929300,W,2.257530,W,3.028210,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:56:03.56 AM,3115.010000,W,437.593000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.467670,W,2988.390000,W,-1.513540,W,5.474250,W,2.060590,W,2.126240,W,3.093880,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 08:56:04.56 AM,2962.380000,W,426.761000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.467670,W,2861.360000,W,-0.857072,W,5.342950,W,1.929300,W,2.257530,W,2.831200,W,0.992412,W,6.311760,W,3.553580,W,TRUE
05/02/2016 08:56:05.56 AM,2189.390000,W,406.083000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,2402.820000,W,-0.528836,W,5.342950,W,1.929300,W,2.257530,W,3.028210,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 08:56:06.56 AM,532.125000,W,410.021000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.795900,W,868.312000,W,-1.185310,W,5.539890,W,2.126240,W,2.323180,W,2.896870,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:56:07.56 AM,465.165000,W,428.731000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.467670,W,503.970000,W,-1.841780,W,5.474250,W,2.060590,W,2.323180,W,2.962540,W,0.992412,W,6.377440,W,3.684920,W,TRUE
05/02/2016 08:56:08.56 AM,938.810000,W,444.486000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,804.962000,W,-1.185310,W,5.605540,W,2.060590,W,2.126240,W,3.028210,W,1.058080,W,6.311760,W,3.750600,W,TRUE
05/02/2016 08:56:09.56 AM,2343.990000,W,464.180000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.795900,W,1803.130000,W,-1.185310,W,5.671190,W,2.191880,W,2.126240,W,2.896870,W,0.926741,W,6.311760,W,3.553580,W,TRUE
05/02/2016 08:56:10.56 AM,3138.650000,W,433.654000,W,-4.467670,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,3045.500000,W,-0.528836,W,5.474250,W,1.929300,W,2.388830,W,3.159560,W,0.992412,W,6.377440,W,3.619250,W,TRUE
05/02/2016 08:56:11.56 AM,3127.820000,W,436.609000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,2998.890000,W,-0.200600,W,5.539890,W,2.191880,W,2.126240,W,2.962540,W,1.058080,W,6.311760,W,3.750600,W,TRUE
05/02/2016 08:56:12.56 AM,2966.320000,W,424.792000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.795900,W,2866.940000,W,-1.185310,W,5.671190,W,1.929300,W,2.126240,W,2.962540,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:56:13.56 AM,2178.560000,W,410.021000,W,-4.467670,W,-3.154720,W,-4.467670,W,-3.482960,W,-4.139430,W,2390.340000,W,-1.185310,W,5.408600,W,2.126240,W,2.191880,W,3.159560,W,0.992412,W,6.246090,W,3.684920,W,TRUE
05/02/2016 08:56:14.56 AM,559.697000,W,410.021000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.795900,W,894.571000,W,-1.185310,W,5.539890,W,2.060590,W,2.257530,W,2.962540,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 08:56:15.56 AM,479.936000,W,427.746000,W,-4.467670,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,519.725000,W,-1.185310,W,5.736830,W,1.994940,W,2.191880,W,2.962540,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 08:56:16.56 AM,910.253000,W,453.349000,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.170020,W,-4.467670,W,777.719000,W,-0.857072,W,5.539890,W,2.126240,W,2.257530,W,3.093880,W,0.992412,W,6.377440,W,3.684920,W,TRUE
05/02/2016 08:56:17.56 AM,2342.020000,W,467.135000,W,-3.811200,W,-4.139430,W,-4.467670,W,-3.482960,W,-3.811200,W,1792.300000,W,-1.185310,W,5.868130,W,2.126240,W,2.191880,W,3.159560,W,0.926741,W,6.180420,W,3.750600,W,TRUE
05/02/2016 08:56:18.56 AM,3150.460000,W,431.685000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,3056.990000,W,-0.528836,W,5.539890,W,1.929300,W,2.126240,W,2.896870,W,0.861070,W,6.377440,W,3.619250,W,TRUE
05/02/2016 08:56:19.56 AM,3106.150000,W,439.563000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.795900,W,2981.820000,W,-1.185310,W,5.671190,W,1.994940,W,2.323180,W,3.028210,W,0.795399,W,6.311760,W,3.750600,W,TRUE
05/02/2016 08:56:20.56 AM,2987.000000,W,421.838000,W,-3.482960,W,-10.047700,W,-3.811200,W,-2.498250,W,-3.811200,W,2884.340000,W,-0.857072,W,5.474250,W,2.191880,W,2.126240,W,2.831200,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 08:56:21.56 AM,2206.130000,W,401.159000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,2417.260000,W,-1.185310,W,5.539890,W,2.060590,W,2.191880,W,3.093880,W,0.861070,W,6.246090,W,3.619250,W,TRUE
05/02/2016 08:56:22.56 AM,536.064000,W,408.052000,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.467670,W,869.953000,W,-1.185310,W,5.539890,W,1.994940,W,2.323180,W,2.896870,W,0.992412,W,6.377440,W,3.619250,W,TRUE
05/02/2016 08:56:23.56 AM,455.318000,W,431.685000,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.811200,W,496.092000,W,-1.185310,W,5.539890,W,1.929300,W,2.323180,W,2.896870,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 08:56:24.56 AM,929.947000,W,447.440000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,798.069000,W,-0.857072,W,5.736830,W,1.994940,W,2.257530,W,2.831200,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 08:56:25.56 AM,2335.130000,W,470.089000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.811200,W,1789.670000,W,-0.857072,W,5.539890,W,2.126240,W,2.323180,W,2.765530,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:56:26.56 AM,3152.430000,W,428.731000,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.482960,W,-4.467670,W,3060.600000,W,-0.528836,W,5.408600,W,2.060590,W,2.191880,W,2.765530,W,0.729728,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:56:27.56 AM,3136.680000,W,429.716000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,3012.680000,W,-0.528836,W,5.408600,W,1.798000,W,2.060590,W,2.831200,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:56:28.56 AM,2979.120000,W,414.945000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,2887.290000,W,-0.528836,W,5.408600,W,1.863650,W,2.060590,W,2.699860,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:56:29.56 AM,2158.860000,W,404.113000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,2383.450000,W,-0.200600,W,5.146010,W,1.732350,W,1.929300,W,2.831200,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:56:30.56 AM,527.202000,W,404.113000,W,-3.482960,W,-3.482960,W,-4.467670,W,-2.498250,W,-3.811200,W,845.335000,W,-0.528836,W,5.146010,W,1.732350,W,1.863650,W,2.502850,W,0.861070,W,5.655050,W,3.553580,W,TRUE
05/02/2016 08:56:31.56 AM,457.287000,W,430.700000,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,502.000000,W,-0.200600,W,5.146010,W,1.666710,W,1.929300,W,2.568520,W,0.598386,W,5.852070,W,3.225230,W,TRUE
05/02/2016 08:56:32.56 AM,926.008000,W,452.364000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,788.222000,W,0.127636,W,5.146010,W,1.535410,W,1.863650,W,2.568520,W,0.598386,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:56:33.56 AM,2383.380000,W,461.226000,W,-3.482960,W,-3.811200,W,-3.811200,W,-11.688900,W,-3.811200,W,1833.650000,W,0.455872,W,5.014720,W,1.666710,W,1.732350,W,2.568520,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:56:34.56 AM,3167.200000,W,423.807000,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.826490,W,3077.010000,W,-0.200600,W,5.080360,W,1.601060,W,1.666710,W,2.568520,W,0.467044,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:56:35.56 AM,3109.110000,W,432.670000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2985.430000,W,0.127636,W,5.014720,W,1.404120,W,1.732350,W,2.437180,W,0.467044,W,5.458040,W,3.290900,W,TRUE
05/02/2016 08:56:36.56 AM,2952.540000,W,421.838000,W,-3.154720,W,-4.139430,W,-4.467670,W,-3.811200,W,-2.498250,W,2858.740000,W,0.127636,W,4.949070,W,1.469770,W,1.666710,W,2.502850,W,0.467044,W,5.655050,W,3.422240,W,TRUE
05/02/2016 08:56:37.56 AM,2158.860000,W,396.236000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,2389.690000,W,-0.200600,W,4.817770,W,1.338470,W,1.469770,W,2.502850,W,0.467044,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:56:38.56 AM,493.722000,W,407.067000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,805.619000,W,-0.200600,W,4.883420,W,1.469770,W,1.601060,W,2.502850,W,0.467044,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:56:39.56 AM,472.058000,W,427.746000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,511.519000,W,0.127636,W,5.211660,W,1.338470,W,1.404120,W,2.502850,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:56:40.56 AM,965.397000,W,445.471000,W,-4.467670,W,-1.841780,W,-3.811200,W,-3.811200,W,-3.482960,W,822.687000,W,0.455872,W,5.080360,W,1.338470,W,1.666710,W,2.305830,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:56:41.56 AM,2380.420000,W,468.119000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,1833.000000,W,-0.528836,W,5.342950,W,1.469770,W,1.535410,W,2.568520,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:56:42.56 AM,3139.630000,W,427.746000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,3048.130000,W,0.127636,W,5.146010,W,1.404120,W,1.666710,W,2.831200,W,0.467044,W,5.392370,W,3.225230,W,TRUE
05/02/2016 08:56:43.56 AM,3124.860000,W,428.731000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,2998.240000,W,0.784108,W,5.146010,W,1.272820,W,1.601060,W,2.371500,W,0.335702,W,5.392370,W,3.225230,W,TRUE
05/02/2016 08:56:44.56 AM,2943.680000,W,420.853000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.826490,W,2849.220000,W,0.784108,W,4.883420,W,1.272820,W,1.666710,W,2.568520,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:56:45.56 AM,2144.090000,W,397.220000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,2371.960000,W,-0.200600,W,5.014720,W,1.338470,W,1.666710,W,2.634190,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:56:46.56 AM,524.248000,W,400.174000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,823.344000,W,0.127636,W,4.949070,W,1.535410,W,1.469770,W,2.371500,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:56:47.56 AM,478.951000,W,424.792000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,523.336000,W,0.127636,W,4.949070,W,1.338470,W,1.732350,W,2.502850,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:56:48.56 AM,942.748000,W,449.410000,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.811200,W,797.741000,W,0.455872,W,4.949070,W,1.601060,W,1.666710,W,2.634190,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:56:49.56 AM,2386.330000,W,466.150000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,1830.370000,W,0.127636,W,5.014720,W,1.338470,W,1.469770,W,2.568520,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:56:50.56 AM,398.205000,W,418.884000,W,-1.185310,W,-4.139430,W,-3.482960,W,-4.139430,W,-2.826490,W,347.730000,W,0.127636,W,4.817770,W,1.666710,W,1.601060,W,2.371500,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 08:56:51.56 AM,366.694000,W,435.624000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,322.455000,W,-0.528836,W,4.817770,W,1.469770,W,1.666710,W,2.634190,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 08:56:52.56 AM,393.281000,W,426.761000,W,-3.154720,W,-2.498250,W,-4.139430,W,-2.826490,W,-2.826490,W,355.279000,W,0.455872,W,4.949070,W,1.601060,W,1.666710,W,2.502850,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:56:53.56 AM,197.325000,W,25.985300,W,-1.841780,W,-3.811200,W,-4.467670,W,-3.811200,W,-2.826490,W,154.727000,W,-1.185310,W,5.080360,W,1.601060,W,1.666710,W,2.437180,W,0.467044,W,5.720730,W,3.159560,W,TRUE
05/02/2016 08:56:54.56 AM,197.325000,W,23.031200,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,153.742000,W,-0.528836,W,5.014720,W,1.666710,W,1.798000,W,2.305830,W,0.467044,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:56:55.56 AM,196.340000,W,24.015900,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.154720,W,154.399000,W,-0.857072,W,5.211660,W,1.732350,W,1.863650,W,2.568520,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:56:56.56 AM,4042.610000,W,1285.430000,W,-3.811200,W,-2.826490,W,-4.467670,W,-1.185310,W,-3.482960,W,3279.860000,W,0.127636,W,5.802480,W,1.666710,W,1.798000,W,3.093880,W,0.926741,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:56:57.56 AM,1063.870000,W,427.746000,W,-2.826490,W,-4.795900,W,-4.139430,W,-3.154720,W,-4.139430,W,894.243000,W,-0.200600,W,5.671190,W,1.798000,W,1.994940,W,2.765530,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:56:58.56 AM,3179.020000,W,434.639000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,3088.830000,W,-0.528836,W,5.474250,W,1.798000,W,2.060590,W,2.765530,W,0.598386,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:56:59.56 AM,3162.280000,W,432.670000,W,-4.139430,W,-2.826490,W,-4.139430,W,-3.811200,W,-4.795900,W,3037.300000,W,-0.528836,W,5.342950,W,1.929300,W,2.191880,W,2.831200,W,0.795399,W,6.246090,W,3.684920,W,TRUE
05/02/2016 08:57:00.56 AM,3008.670000,W,423.807000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.467670,W,2900.750000,W,-1.513540,W,5.671190,W,2.060590,W,2.126240,W,3.093880,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:57:01.56 AM,2183.480000,W,407.067000,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.467670,W,2409.380000,W,-0.857072,W,5.408600,W,2.126240,W,2.126240,W,2.962540,W,0.992412,W,6.246090,W,3.684920,W,TRUE
05/02/2016 08:57:02.56 AM,553.789000,W,400.174000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,895.555000,W,-1.185310,W,5.408600,W,2.060590,W,2.257530,W,3.159560,W,0.861070,W,6.246090,W,3.750600,W,TRUE
05/02/2016 08:57:03.56 AM,450.394000,W,435.624000,W,-4.467670,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.139430,W,489.528000,W,-1.185310,W,5.736830,W,1.994940,W,2.191880,W,3.093880,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:57:04.56 AM,924.039000,W,444.486000,W,-3.811200,W,-4.139430,W,-4.467670,W,-4.139430,W,-4.795900,W,800.367000,W,-1.185310,W,5.671190,W,2.257530,W,2.060590,W,2.699860,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 08:57:05.56 AM,2334.140000,W,467.135000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,1781.460000,W,-0.528836,W,5.605540,W,1.994940,W,2.257530,W,2.896870,W,0.992412,W,6.311760,W,3.422240,W,TRUE
05/02/2016 08:57:06.56 AM,3152.430000,W,435.624000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.795900,W,3057.320000,W,-0.528836,W,5.342950,W,1.732350,W,2.257530,W,2.962540,W,0.795399,W,6.049080,W,3.684920,W,TRUE
05/02/2016 08:57:07.56 AM,3156.370000,W,428.731000,W,-3.482960,W,-4.139430,W,-4.795900,W,-3.154720,W,-3.811200,W,3030.400000,W,-1.185310,W,5.342950,W,1.994940,W,2.191880,W,2.699860,W,0.861070,W,6.114750,W,3.750600,W,TRUE
05/02/2016 08:57:08.56 AM,2992.910000,W,427.746000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.795900,W,2873.830000,W,-0.528836,W,5.408600,W,1.929300,W,2.323180,W,2.765530,W,0.795399,W,6.114750,W,3.422240,W,TRUE
05/02/2016 08:57:09.56 AM,2194.310000,W,415.930000,W,-3.154720,W,-3.154720,W,-4.467670,W,-3.154720,W,-5.124140,W,2391.330000,W,-0.857072,W,5.342950,W,1.666710,W,2.126240,W,2.634190,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:57:10.56 AM,598.101000,W,404.113000,W,-3.811200,W,-3.811200,W,-5.124140,W,-3.154720,W,-3.811200,W,941.509000,W,-0.857072,W,5.277300,W,1.798000,W,2.126240,W,2.699860,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:57:11.56 AM,436.609000,W,435.624000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,478.039000,W,-0.200600,W,5.277300,W,1.666710,W,2.060590,W,2.896870,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 08:57:12.56 AM,895.482000,W,451.379000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,775.093000,W,-0.528836,W,5.211660,W,1.732350,W,1.863650,W,2.896870,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 08:57:13.56 AM,2309.520000,W,462.211000,W,-3.811200,W,-13.658300,W,-3.482960,W,1.440580,W,-3.811200,W,1755.210000,W,0.455872,W,5.211660,W,1.666710,W,1.863650,W,2.568520,W,0.664057,W,5.983410,W,3.093880,W,TRUE
05/02/2016 08:57:14.56 AM,3126.830000,W,438.578000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,3021.210000,W,0.455872,W,4.883420,W,1.338470,W,1.798000,W,2.634190,W,0.467044,W,5.655050,W,3.093880,W,TRUE
05/02/2016 08:57:15.56 AM,3123.880000,W,437.593000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,2988.060000,W,0.784108,W,4.752130,W,1.798000,W,1.863650,W,2.502850,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:57:16.56 AM,2995.860000,W,429.716000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,2862.350000,W,0.455872,W,4.949070,W,1.666710,W,1.863650,W,2.765530,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:57:17.56 AM,2237.640000,W,410.021000,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.826490,W,2413.320000,W,0.127636,W,5.080360,W,1.798000,W,1.863650,W,2.896870,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:57:18.56 AM,615.825000,W,407.067000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,989.431000,W,-0.200600,W,5.146010,W,1.863650,W,1.929300,W,2.962540,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:57:19.56 AM,454.333000,W,431.685000,W,-3.154720,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.811200,W,488.543000,W,0.127636,W,5.474250,W,1.798000,W,1.994940,W,2.831200,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:57:20.56 AM,875.788000,W,445.471000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,769.841000,W,-0.857072,W,5.605540,W,1.994940,W,2.060590,W,2.962540,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:57:21.56 AM,2234.690000,W,462.211000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,1691.200000,W,-0.200600,W,5.802480,W,1.798000,W,2.060590,W,2.831200,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:57:22.56 AM,3131.750000,W,432.670000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.811200,W,3029.420000,W,-0.857072,W,5.605540,W,2.060590,W,2.191880,W,2.896870,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 08:57:23.56 AM,3142.590000,W,424.792000,W,-2.826490,W,-1.513540,W,-3.482960,W,-3.482960,W,-3.811200,W,3012.020000,W,0.127636,W,5.408600,W,1.601060,W,1.929300,W,3.093880,W,1.189420,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:57:24.56 AM,2976.170000,W,428.731000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,2858.410000,W,-0.857072,W,5.408600,W,1.666710,W,2.126240,W,3.028210,W,0.795399,W,6.114750,W,3.487910,W,TRUE
05/02/2016 08:57:25.56 AM,2281.950000,W,407.067000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,2452.050000,W,0.127636,W,5.408600,W,1.863650,W,1.929300,W,2.896870,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:57:26.56 AM,692.633000,W,386.388000,W,-2.170020,W,-1.841780,W,-3.482960,W,-3.482960,W,-3.482960,W,1099.720000,W,0.127636,W,5.408600,W,1.863650,W,2.060590,W,2.831200,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 08:57:27.56 AM,441.532000,W,431.685000,W,-2.826490,W,-4.467670,W,-2.498250,W,-3.482960,W,-3.482960,W,472.459000,W,-0.528836,W,5.474250,W,1.994940,W,1.994940,W,3.159560,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:57:28.56 AM,835.415000,W,446.456000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.139430,W,733.735000,W,-1.185310,W,5.802480,W,2.191880,W,1.929300,W,2.699860,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:57:29.56 AM,2204.160000,W,460.242000,W,-2.498250,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,1659.030000,W,-0.200600,W,5.802480,W,1.798000,W,1.994940,W,2.962540,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:57:30.56 AM,3126.830000,W,430.700000,W,-3.154720,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,3038.610000,W,0.127636,W,5.539890,W,1.994940,W,2.126240,W,3.159560,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 08:57:31.56 AM,3130.770000,W,428.731000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,3005.780000,W,0.127636,W,5.539890,W,1.863650,W,2.126240,W,2.962540,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:57:32.56 AM,3022.450000,W,417.899000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,2904.360000,W,-0.200600,W,5.671190,W,1.798000,W,1.994940,W,3.093880,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:57:33.56 AM,2298.690000,W,404.113000,W,-2.498250,W,-3.811200,W,-3.482960,W,-1.513540,W,-3.811200,W,2467.150000,W,-0.857072,W,5.474250,W,1.732350,W,1.929300,W,3.093880,W,1.058080,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:57:34.56 AM,689.679000,W,393.281000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,1118.430000,W,-1.185310,W,5.539890,W,1.666710,W,1.863650,W,2.765530,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:57:35.56 AM,449.410000,W,429.716000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,481.978000,W,0.127636,W,5.736830,W,1.863650,W,1.994940,W,3.093880,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:57:36.56 AM,836.400000,W,444.486000,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,741.285000,W,-0.200600,W,5.671190,W,1.863650,W,1.863650,W,3.093880,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 08:57:37.56 AM,2156.890000,W,465.165000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,1618.330000,W,-0.857072,W,5.671190,W,1.732350,W,1.929300,W,2.896870,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:57:38.56 AM,3151.450000,W,428.731000,W,-3.482960,W,-2.826490,W,-2.498250,W,-3.811200,W,-3.154720,W,3060.600000,W,-0.200600,W,5.736830,W,1.863650,W,1.994940,W,3.028210,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:57:39.56 AM,3141.600000,W,423.807000,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,3024.490000,W,0.127636,W,5.474250,W,1.798000,W,1.929300,W,3.028210,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 08:57:40.56 AM,3015.560000,W,417.899000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,2898.780000,W,-0.528836,W,5.408600,W,1.863650,W,1.929300,W,2.896870,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:57:41.56 AM,2297.710000,W,408.052000,W,-2.826490,W,-2.826490,W,-2.170020,W,-3.811200,W,-3.154720,W,2460.580000,W,-1.185310,W,5.539890,W,1.863650,W,2.191880,W,3.028210,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 08:57:42.56 AM,707.403000,W,390.327000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,1130.570000,W,-0.528836,W,5.342950,W,1.863650,W,1.929300,W,2.765530,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:57:43.56 AM,430.700000,W,435.624000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,467.207000,W,-0.200600,W,5.342950,W,1.798000,W,1.929300,W,3.028210,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:57:44.56 AM,843.293000,W,447.440000,W,-2.826490,W,-3.811200,W,-2.498250,W,-4.139430,W,-3.154720,W,740.300000,W,-0.200600,W,5.671190,W,1.798000,W,1.863650,W,3.028210,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 08:57:45.56 AM,2192.340000,W,458.272000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,1653.450000,W,-0.857072,W,5.671190,W,1.666710,W,1.994940,W,3.093880,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 08:57:46.56 AM,3145.540000,W,427.746000,W,-2.826490,W,-10.704200,W,-2.498250,W,-2.826490,W,-2.826490,W,3053.710000,W,-0.528836,W,5.408600,W,1.732350,W,2.060590,W,2.962540,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 08:57:47.56 AM,3124.860000,W,431.685000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,3002.170000,W,0.455872,W,5.277300,W,1.666710,W,1.994940,W,2.831200,W,0.926741,W,6.049080,W,3.290900,W,TRUE
05/02/2016 08:57:48.56 AM,3028.360000,W,419.869000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,2909.940000,W,-0.200600,W,5.277300,W,1.601060,W,1.863650,W,2.765530,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:57:49.56 AM,2309.520000,W,406.083000,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.811200,W,-2.826490,W,2471.420000,W,0.127636,W,5.080360,W,1.469770,W,1.601060,W,3.093880,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 08:57:50.56 AM,709.373000,W,399.190000,W,-1.513540,W,-2.826490,W,-3.154720,W,0.784108,W,-3.154720,W,1140.420000,W,0.127636,W,4.949070,W,1.469770,W,1.601060,W,2.568520,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 08:57:51.56 AM,456.303000,W,427.746000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,487.886000,W,0.455872,W,5.080360,W,1.207180,W,1.535410,W,2.699860,W,0.795399,W,5.720730,W,3.093880,W,TRUE
05/02/2016 08:57:52.56 AM,822.614000,W,448.425000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.170020,W,728.483000,W,0.455872,W,4.752130,W,1.338470,W,1.666710,W,2.371500,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 08:57:53.56 AM,2120.460000,W,466.150000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,1597.320000,W,0.784108,W,5.080360,W,1.075880,W,1.404120,W,2.240160,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:57:54.56 AM,3154.400000,W,427.746000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,3055.350000,W,0.455872,W,4.817770,W,1.075880,W,1.338470,W,2.765530,W,0.467044,W,5.392370,W,2.962540,W,TRUE
05/02/2016 08:57:55.56 AM,3116.980000,W,427.746000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,3040.250000,W,1.112340,W,4.817770,W,1.338470,W,1.272820,W,2.240160,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:57:56.56 AM,3119.940000,W,431.685000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,2985.430000,W,1.112340,W,4.817770,W,1.272820,W,1.535410,W,2.437180,W,0.401373,W,5.392370,W,3.159560,W,TRUE
05/02/2016 08:57:57.56 AM,2923.000000,W,422.823000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,2832.800000,W,0.784108,W,4.817770,W,1.141530,W,1.469770,W,2.634190,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 08:57:58.56 AM,2028.880000,W,400.174000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,2326.340000,W,0.455872,W,4.752130,W,1.141530,W,1.535410,W,2.634190,W,0.729728,W,5.326700,W,3.028210,W,TRUE
05/02/2016 08:57:59.56 AM,506.523000,W,411.991000,W,-2.498250,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.170020,W,697.957000,W,1.112340,W,4.949070,W,1.075880,W,1.404120,W,2.568520,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:58:00.56 AM,805.874000,W,448.425000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,715.354000,W,0.455872,W,5.080360,W,1.272820,W,1.535410,W,2.437180,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:58:01.56 AM,2090.920000,W,459.257000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,1575.660000,W,0.455872,W,5.342950,W,1.075880,W,1.404120,W,2.699860,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:58:02.56 AM,3118.950000,W,433.654000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,3026.460000,W,0.784108,W,5.080360,W,1.141530,W,1.469770,W,2.568520,W,0.664057,W,5.589380,W,2.962540,W,TRUE
05/02/2016 08:58:03.56 AM,3131.750000,W,435.624000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,3014.650000,W,0.455872,W,5.014720,W,1.207180,W,1.601060,W,2.371500,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:58:04.56 AM,3141.600000,W,429.716000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,2990.030000,W,0.127636,W,5.080360,W,1.141530,W,1.535410,W,2.634190,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:58:05.56 AM,2923.000000,W,426.761000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,2810.160000,W,-0.528836,W,4.949070,W,1.338470,W,1.601060,W,2.831200,W,0.861070,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:58:06.56 AM,2034.790000,W,410.021000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,2299.090000,W,0.127636,W,5.277300,W,1.732350,W,1.863650,W,2.962540,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 08:58:07.56 AM,529.171000,W,413.960000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,741.613000,W,-0.200600,W,5.474250,W,1.601060,W,1.863650,W,3.028210,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 08:58:08.56 AM,783.226000,W,445.471000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,702.553000,W,-0.200600,W,5.474250,W,1.732350,W,1.994940,W,3.028210,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 08:58:09.56 AM,2021.000000,W,470.089000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,1510.010000,W,0.127636,W,5.671190,W,1.732350,W,1.732350,W,3.028210,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:58:10.56 AM,3138.650000,W,431.685000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,3039.920000,W,-0.200600,W,5.408600,W,1.601060,W,1.929300,W,2.896870,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 08:58:11.56 AM,3118.950000,W,438.578000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,3003.820000,W,0.127636,W,5.277300,W,1.863650,W,1.929300,W,2.831200,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:58:12.56 AM,3107.140000,W,430.700000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,2966.720000,W,0.127636,W,5.408600,W,1.469770,W,1.798000,W,2.962540,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:58:13.56 AM,2928.900000,W,423.807000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2821.640000,W,0.127636,W,5.146010,W,1.535410,W,1.798000,W,3.093880,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:58:14.56 AM,2078.120000,W,406.083000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,2336.510000,W,0.784108,W,4.949070,W,1.207180,W,1.601060,W,2.962540,W,0.926741,W,5.720730,W,3.553580,W,TRUE
05/02/2016 08:58:15.56 AM,513.416000,W,411.991000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,774.765000,W,0.127636,W,5.146010,W,1.469770,W,1.666710,W,2.831200,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:58:16.56 AM,784.211000,W,442.517000,W,-2.826490,W,-2.498250,W,-3.811200,W,-3.811200,W,-2.170020,W,709.446000,W,0.784108,W,5.080360,W,1.338470,W,1.535410,W,2.896870,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:58:17.56 AM,1991.460000,W,458.272000,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,1499.840000,W,0.127636,W,4.949070,W,1.404120,W,1.469770,W,2.568520,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:58:18.56 AM,3130.770000,W,425.777000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,3053.710000,W,-0.200600,W,5.014720,W,1.666710,W,1.666710,W,2.502850,W,0.401373,W,5.392370,W,3.290900,W,TRUE
05/02/2016 08:58:19.56 AM,3117.970000,W,432.670000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,3015.630000,W,0.455872,W,4.883420,W,1.601060,W,1.666710,W,2.765530,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:58:20.56 AM,3120.920000,W,422.823000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,2995.940000,W,0.455872,W,4.949070,W,1.404120,W,1.732350,W,2.699860,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:58:21.56 AM,2921.030000,W,418.884000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2831.490000,W,-0.200600,W,4.883420,W,1.404120,W,1.535410,W,2.437180,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:58:22.56 AM,2109.630000,W,398.205000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,2367.370000,W,0.127636,W,4.883420,W,1.338470,W,1.535410,W,2.568520,W,0.729728,W,5.195360,W,3.028210,W,TRUE
05/02/2016 08:58:23.56 AM,565.605000,W,397.220000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,873.235000,W,-0.200600,W,4.883420,W,1.272820,W,1.338470,W,2.634190,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:58:24.56 AM,768.455000,W,436.609000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-2.498250,W,701.240000,W,-0.200600,W,4.883420,W,1.272820,W,1.535410,W,2.108820,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:58:25.56 AM,1934.350000,W,467.135000,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,1447.980000,W,-0.200600,W,5.342950,W,1.272820,W,1.601060,W,2.568520,W,0.401373,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:58:26.56 AM,3134.710000,W,422.823000,W,0.455872,W,-10.047700,W,-3.482960,W,-3.482960,W,-3.154720,W,3069.130000,W,-0.857072,W,4.817770,W,1.272820,W,1.535410,W,2.568520,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:58:27.56 AM,3116.980000,W,431.685000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.170020,W,3028.100000,W,0.455872,W,4.883420,W,1.272820,W,1.601060,W,2.568520,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 08:58:28.56 AM,3111.080000,W,428.731000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.826490,W,2990.690000,W,0.784108,W,5.014720,W,1.535410,W,1.732350,W,2.962540,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:58:29.56 AM,2969.280000,W,413.960000,W,-4.139430,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.811200,W,2879.090000,W,0.127636,W,5.014720,W,1.207180,W,1.666710,W,2.437180,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 08:58:30.56 AM,2135.230000,W,398.205000,W,-4.467670,W,-4.467670,W,-4.139430,W,-3.154720,W,-3.811200,W,2386.730000,W,0.127636,W,4.817770,W,1.535410,W,1.732350,W,2.371500,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:58:31.56 AM,556.743000,W,402.144000,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.154720,W,895.227000,W,-0.200600,W,4.949070,W,1.404120,W,1.798000,W,2.502850,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:58:32.56 AM,765.501000,W,435.624000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,708.133000,W,-1.185310,W,5.014720,W,1.535410,W,1.732350,W,2.699860,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:58:33.56 AM,1908.750000,W,465.165000,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,1434.190000,W,-0.200600,W,5.408600,W,1.732350,W,1.863650,W,2.502850,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 08:58:34.56 AM,3115.010000,W,430.700000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,3053.380000,W,-0.200600,W,5.146010,W,1.994940,W,1.863650,W,2.765530,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:58:35.56 AM,3148.490000,W,423.807000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,3057.970000,W,-0.857072,W,5.408600,W,1.994940,W,2.060590,W,2.896870,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:58:36.56 AM,3114.030000,W,429.716000,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.795900,W,2997.580000,W,-0.528836,W,5.408600,W,2.060590,W,2.191880,W,2.502850,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:58:37.56 AM,2960.420000,W,418.884000,W,-4.139430,W,-3.482960,W,-4.139430,W,-2.826490,W,-4.139430,W,2875.800000,W,-0.857072,W,5.474250,W,1.798000,W,2.191880,W,2.896870,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 08:58:38.56 AM,2184.470000,W,403.128000,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.795900,W,2418.900000,W,-1.185310,W,5.342950,W,2.060590,W,2.323180,W,3.028210,W,0.926741,W,6.246090,W,3.684920,W,TRUE
05/02/2016 08:58:39.56 AM,599.085000,W,402.144000,W,-3.482960,W,-3.811200,W,-6.108850,W,-3.154720,W,-4.795900,W,958.905000,W,-0.857072,W,5.277300,W,1.863650,W,2.257530,W,2.831200,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:58:40.56 AM,730.052000,W,440.547000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,683.843000,W,-0.857072,W,5.474250,W,1.929300,W,2.191880,W,2.765530,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:58:41.56 AM,1883.140000,W,456.303000,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,1416.790000,W,-0.857072,W,5.408600,W,1.863650,W,2.257530,W,3.028210,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:58:42.56 AM,3128.800000,W,429.716000,W,-3.811200,W,-3.811200,W,-8.078260,W,-6.437080,W,-4.467670,W,3061.260000,W,-0.528836,W,5.211660,W,1.863650,W,2.126240,W,2.896870,W,0.992412,W,6.246090,W,3.684920,W,TRUE
05/02/2016 08:58:43.56 AM,3144.560000,W,428.731000,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.811200,W,-4.467670,W,3048.780000,W,-0.200600,W,5.342950,W,2.060590,W,1.994940,W,2.765530,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:58:44.56 AM,3113.040000,W,435.624000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,2977.880000,W,-0.528836,W,5.080360,W,1.994940,W,2.126240,W,3.028210,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 08:58:45.56 AM,2972.230000,W,422.823000,W,-3.811200,W,-3.811200,W,-3.482960,W,1.440580,W,-4.139430,W,2866.280000,W,-0.528836,W,5.080360,W,1.732350,W,2.060590,W,2.634190,W,0.729728,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:58:46.56 AM,2203.170000,W,408.052000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,2412.330000,W,-0.528836,W,5.342950,W,1.798000,W,1.929300,W,2.699860,W,0.598386,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:58:47.56 AM,633.550000,W,405.098000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,1005.190000,W,-0.857072,W,5.014720,W,1.666710,W,1.994940,W,2.699860,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 08:58:48.56 AM,741.868000,W,432.670000,W,-2.826490,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.482960,W,703.209000,W,0.127636,W,5.014720,W,1.666710,W,1.929300,W,2.634190,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:58:49.56 AM,1844.740000,W,461.226000,W,-3.154720,W,-4.139430,W,-4.139430,W,-2.826490,W,-3.482960,W,1386.600000,W,0.127636,W,5.080360,W,1.535410,W,1.863650,W,2.568520,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 08:58:50.56 AM,3104.180000,W,438.578000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.498250,W,3021.870000,W,0.455872,W,4.949070,W,1.666710,W,1.732350,W,2.371500,W,0.401373,W,5.523710,W,3.093880,W,TRUE
05/02/2016 08:58:51.56 AM,3145.540000,W,428.731000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,3045.830000,W,1.768820,W,5.080360,W,1.666710,W,1.863650,W,2.765530,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:58:52.56 AM,3110.090000,W,433.654000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2970.990000,W,0.455872,W,5.014720,W,1.732350,W,1.929300,W,2.765530,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 08:58:53.56 AM,2959.430000,W,426.761000,W,-3.811200,W,-1.841780,W,-3.811200,W,-3.154720,W,-3.482960,W,2845.930000,W,1.440580,W,5.211660,W,1.863650,W,1.863650,W,2.699860,W,0.664057,W,5.786400,W,3.422240,W,TRUE
05/02/2016 08:58:54.56 AM,2271.120000,W,403.128000,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.811200,W,2464.520000,W,0.127636,W,5.146010,W,1.929300,W,2.126240,W,2.831200,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:58:55.56 AM,675.893000,W,400.174000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,1073.790000,W,-0.528836,W,5.408600,W,1.994940,W,1.994940,W,2.699860,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 08:58:56.56 AM,684.755000,W,440.547000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,649.707000,W,0.455872,W,5.671190,W,2.060590,W,2.126240,W,2.765530,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 08:58:57.56 AM,1791.570000,W,457.287000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,1348.520000,W,-0.200600,W,5.408600,W,1.863650,W,1.863650,W,2.765530,W,0.795399,W,5.786400,W,3.553580,W,TRUE
05/02/2016 08:58:58.56 AM,3113.040000,W,429.716000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,3044.190000,W,-0.857072,W,5.474250,W,1.929300,W,2.126240,W,3.093880,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:58:59.56 AM,3118.950000,W,425.777000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.811200,W,3029.750000,W,-1.185310,W,5.474250,W,1.863650,W,2.060590,W,3.159560,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:59:00.56 AM,3148.490000,W,420.853000,W,-3.811200,W,-8.078260,W,-3.811200,W,-3.811200,W,-4.139430,W,3024.170000,W,-0.528836,W,5.539890,W,1.929300,W,1.929300,W,3.028210,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 08:59:01.56 AM,2977.160000,W,421.838000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,2872.520000,W,-0.200600,W,5.605540,W,1.732350,W,1.929300,W,3.028210,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 08:59:02.56 AM,2300.660000,W,399.190000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,2493.080000,W,-0.200600,W,5.408600,W,1.732350,W,1.994940,W,2.831200,W,0.795399,W,5.852070,W,3.356570,W,TRUE
