TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 08:59:03.56 AM,761.562000,W,394.266000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,1207.710000,W,0.127636,W,5.080360,W,1.535410,W,1.732350,W,2.831200,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:59:04.56 AM,668.015000,W,437.593000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.170020,W,639.203000,W,0.127636,W,5.080360,W,1.338470,W,1.601060,W,2.699860,W,0.598386,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:59:05.56 AM,1694.080000,W,461.226000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,1276.310000,W,0.784108,W,5.080360,W,1.075880,W,1.601060,W,2.502850,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:59:06.56 AM,3142.590000,W,423.807000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,3067.490000,W,0.784108,W,5.014720,W,1.207180,W,1.535410,W,2.502850,W,0.270031,W,5.458040,W,2.962540,W,TRUE
05/02/2016 08:59:07.56 AM,3130.770000,W,429.716000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,3044.520000,W,0.455872,W,5.014720,W,1.207180,W,1.404120,W,2.437180,W,0.532715,W,5.326700,W,3.028210,W,TRUE
05/02/2016 08:59:08.56 AM,3137.660000,W,426.761000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,3014.650000,W,1.112340,W,4.883420,W,1.141530,W,1.469770,W,2.502850,W,0.598386,W,5.326700,W,3.225230,W,TRUE
05/02/2016 08:59:09.56 AM,3008.670000,W,425.777000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,2881.380000,W,0.455872,W,4.883420,W,1.075880,W,1.404120,W,2.634190,W,0.532715,W,5.523710,W,2.962540,W,TRUE
05/02/2016 08:59:10.56 AM,2347.930000,W,407.067000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,2504.900000,W,0.455872,W,4.883420,W,0.944588,W,1.404120,W,2.568520,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 08:59:11.56 AM,791.103000,W,401.159000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,1249.720000,W,-0.528836,W,4.817770,W,1.404120,W,1.469770,W,2.765530,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 08:59:12.56 AM,667.030000,W,436.609000,W,-2.498250,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,640.516000,W,-0.528836,W,5.342950,W,1.469770,W,1.666710,W,2.765530,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 08:59:13.56 AM,1655.680000,W,454.333000,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,1256.620000,W,0.127636,W,5.342950,W,1.535410,W,1.535410,W,3.028210,W,0.598386,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:59:14.56 AM,3142.590000,W,429.716000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,3036.640000,W,-0.200600,W,5.474250,W,1.469770,W,1.732350,W,2.765530,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:59:15.56 AM,3126.830000,W,436.609000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,3011.690000,W,-0.528836,W,5.605540,W,1.666710,W,1.994940,W,3.093880,W,0.795399,W,5.917740,W,3.619250,W,TRUE
05/02/2016 08:59:16.56 AM,3139.630000,W,428.731000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,2999.550000,W,-0.200600,W,5.277300,W,1.601060,W,1.863650,W,2.962540,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:59:17.56 AM,3000.790000,W,427.746000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,2863.660000,W,0.455872,W,5.277300,W,1.601060,W,1.798000,W,2.896870,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 08:59:18.56 AM,2391.250000,W,411.006000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,2519.670000,W,-0.200600,W,5.342950,W,1.666710,W,1.666710,W,2.831200,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 08:59:19.56 AM,876.773000,W,390.327000,W,-3.482960,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.154720,W,1356.400000,W,0.127636,W,5.080360,W,1.535410,W,1.666710,W,2.962540,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:59:20.56 AM,654.229000,W,432.670000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,631.654000,W,0.127636,W,5.080360,W,1.601060,W,1.601060,W,2.765530,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 08:59:21.56 AM,1575.920000,W,460.242000,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.170020,W,1189.000000,W,0.784108,W,5.014720,W,1.338470,W,1.404120,W,2.502850,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 08:59:22.56 AM,3126.830000,W,430.700000,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.498250,W,2984.780000,W,0.455872,W,4.949070,W,1.207180,W,1.535410,W,2.831200,W,0.467044,W,5.523710,W,3.290900,W,TRUE
05/02/2016 08:59:23.56 AM,3108.120000,W,427.746000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,3022.200000,W,-0.528836,W,5.146010,W,1.535410,W,1.666710,W,2.371500,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:59:24.56 AM,3122.890000,W,424.792000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,2996.590000,W,-0.528836,W,4.883420,W,1.535410,W,1.535410,W,2.831200,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:59:25.56 AM,3038.210000,W,418.884000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,2921.100000,W,0.784108,W,4.949070,W,1.469770,W,1.469770,W,2.634190,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 08:59:26.56 AM,2415.870000,W,404.113000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,2541.330000,W,0.127636,W,4.752130,W,1.404120,W,1.601060,W,2.568520,W,0.532715,W,5.392370,W,3.290900,W,TRUE
05/02/2016 08:59:27.56 AM,881.697000,W,393.281000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,1384.960000,W,0.127636,W,4.752130,W,1.338470,W,1.469770,W,2.371500,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 08:59:28.56 AM,651.275000,W,427.746000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,640.516000,W,0.784108,W,4.883420,W,1.469770,W,1.666710,W,2.437180,W,0.598386,W,5.458040,W,3.356570,W,TRUE
05/02/2016 08:59:29.56 AM,1539.480000,W,459.257000,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.826490,W,-2.498250,W,1172.590000,W,-0.200600,W,4.949070,W,1.404120,W,1.732350,W,2.502850,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:59:30.56 AM,3093.350000,W,439.563000,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.811200,W,-2.826490,W,2924.050000,W,0.784108,W,4.883420,W,1.732350,W,1.732350,W,2.437180,W,0.467044,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:59:31.56 AM,3152.430000,W,421.838000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,3071.100000,W,0.455872,W,4.686480,W,1.404120,W,1.798000,W,2.634190,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:59:32.56 AM,3122.890000,W,426.761000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,3010.050000,W,0.455872,W,5.014720,W,1.469770,W,1.666710,W,2.437180,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 08:59:33.56 AM,3011.620000,W,422.823000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,2905.340000,W,0.455872,W,5.014720,W,1.535410,W,1.732350,W,2.699860,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 08:59:34.56 AM,2465.110000,W,397.220000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,2591.880000,W,0.127636,W,4.817770,W,1.666710,W,1.863650,W,2.634190,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 08:59:35.56 AM,931.917000,W,391.312000,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,1446.010000,W,-0.528836,W,5.014720,W,1.666710,W,1.863650,W,2.699860,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 08:59:36.56 AM,604.994000,W,434.639000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,607.036000,W,-0.857072,W,5.408600,W,1.732350,W,1.994940,W,2.699860,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 08:59:37.56 AM,1543.420000,W,450.394000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,1184.400000,W,-0.200600,W,5.539890,W,1.863650,W,2.060590,W,2.831200,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 08:59:38.56 AM,3080.550000,W,443.502000,W,-3.482960,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,2882.040000,W,-0.200600,W,5.474250,W,1.929300,W,2.126240,W,2.962540,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:59:39.56 AM,3125.850000,W,423.807000,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.482960,W,-4.139430,W,3055.020000,W,-1.513540,W,5.342950,W,2.126240,W,2.060590,W,2.896870,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 08:59:40.56 AM,3146.530000,W,423.807000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,3029.420000,W,-0.528836,W,5.539890,W,2.126240,W,2.323180,W,2.962540,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:59:41.56 AM,3021.470000,W,424.792000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-5.124140,W,2909.940000,W,-1.185310,W,5.408600,W,2.191880,W,2.191880,W,2.962540,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 08:59:42.56 AM,2453.290000,W,410.021000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,2576.120000,W,-1.841780,W,5.277300,W,1.929300,W,2.060590,W,3.028210,W,0.861070,W,6.311760,W,3.750600,W,TRUE
05/02/2016 08:59:43.56 AM,994.938000,W,388.358000,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.811200,W,1498.530000,W,-0.857072,W,5.277300,W,2.126240,W,2.126240,W,2.896870,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:59:44.56 AM,600.070000,W,434.639000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.467670,W,609.662000,W,-1.841780,W,5.539890,W,1.929300,W,2.060590,W,2.962540,W,0.992412,W,6.377440,W,3.553580,W,TRUE
05/02/2016 08:59:45.56 AM,1498.120000,W,448.425000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,1163.400000,W,-1.185310,W,5.539890,W,1.994940,W,2.257530,W,2.896870,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:59:46.56 AM,3079.560000,W,440.547000,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.811200,W,-4.467670,W,2853.810000,W,-0.528836,W,5.605540,W,1.929300,W,2.126240,W,2.831200,W,0.861070,W,6.049080,W,3.225230,W,TRUE
05/02/2016 08:59:47.56 AM,3125.850000,W,430.700000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,3041.890000,W,-0.200600,W,5.539890,W,1.994940,W,2.323180,W,2.896870,W,0.795399,W,6.180420,W,3.553580,W,TRUE
05/02/2016 08:59:48.56 AM,3127.820000,W,432.670000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,3006.440000,W,0.127636,W,5.342950,W,1.929300,W,2.060590,W,2.831200,W,0.926741,W,5.983410,W,3.750600,W,TRUE
05/02/2016 08:59:49.56 AM,3046.080000,W,425.777000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,2916.180000,W,-0.857072,W,5.342950,W,1.732350,W,2.257530,W,2.765530,W,0.598386,W,6.114750,W,3.553580,W,TRUE
05/02/2016 08:59:50.56 AM,2488.740000,W,410.021000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,2594.180000,W,-0.528836,W,5.277300,W,1.732350,W,2.126240,W,2.568520,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 08:59:51.56 AM,1026.450000,W,387.373000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,1530.360000,W,-0.857072,W,5.080360,W,1.535410,W,1.994940,W,2.896870,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 08:59:52.56 AM,601.055000,W,433.654000,W,-3.154720,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.811200,W,600.800000,W,-1.185310,W,5.277300,W,1.732350,W,1.929300,W,2.896870,W,0.664057,W,5.852070,W,3.487910,W,TRUE
05/02/2016 08:59:53.56 AM,1466.610000,W,451.379000,W,-2.498250,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.482960,W,1136.810000,W,-0.857072,W,5.342950,W,1.666710,W,1.994940,W,2.896870,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 08:59:54.56 AM,3045.100000,W,449.410000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,2792.100000,W,0.455872,W,5.014720,W,1.535410,W,1.798000,W,2.699860,W,0.664057,W,5.917740,W,3.159560,W,TRUE
05/02/2016 08:59:55.56 AM,3139.630000,W,430.700000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,3033.030000,W,0.127636,W,5.080360,W,1.601060,W,1.863650,W,2.502850,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 08:59:56.56 AM,3136.680000,W,427.746000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,3005.780000,W,-0.200600,W,5.080360,W,1.535410,W,1.601060,W,2.502850,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 08:59:57.56 AM,2991.930000,W,421.838000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,2870.550000,W,0.455872,W,4.949070,W,1.469770,W,1.798000,W,2.371500,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 08:59:58.56 AM,2220.900000,W,413.960000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2408.720000,W,0.455872,W,4.817770,W,1.601060,W,1.798000,W,2.437180,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 08:59:59.56 AM,648.321000,W,398.205000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,1028.820000,W,0.455872,W,4.949070,W,1.666710,W,1.994940,W,2.437180,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:00:00.56 AM,581.361000,W,434.639000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,587.014000,W,-0.200600,W,5.474250,W,1.601060,W,1.994940,W,2.568520,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:00:01.56 AM,1431.160000,W,455.318000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,1104.970000,W,0.455872,W,5.671190,W,1.666710,W,2.060590,W,2.568520,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:00:02.56 AM,3052.980000,W,441.532000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,2759.940000,W,0.455872,W,5.277300,W,1.863650,W,2.126240,W,2.765530,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:00:03.56 AM,3116.980000,W,423.807000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,3034.010000,W,0.127636,W,5.408600,W,1.798000,W,1.994940,W,2.568520,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:00:04.56 AM,3110.090000,W,431.685000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2972.630000,W,-0.200600,W,5.474250,W,1.863650,W,1.994940,W,2.765530,W,0.926741,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:00:05.56 AM,2988.970000,W,416.914000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,2873.180000,W,0.127636,W,5.474250,W,1.863650,W,2.126240,W,2.831200,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:00:06.56 AM,2246.500000,W,403.128000,W,-1.841780,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,2430.390000,W,-1.185310,W,5.539890,W,1.994940,W,2.126240,W,2.962540,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:00:07.56 AM,658.168000,W,397.220000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.811200,W,1060.330000,W,-0.528836,W,5.539890,W,2.191880,W,2.191880,W,2.962540,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:00:08.56 AM,611.887000,W,424.792000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,613.601000,W,0.127636,W,5.605540,W,2.126240,W,2.126240,W,3.290900,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:00:09.56 AM,1418.360000,W,454.333000,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,1090.200000,W,-0.528836,W,5.802480,W,1.929300,W,2.060590,W,2.896870,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:00:10.56 AM,2987.990000,W,452.364000,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,2687.720000,W,-0.528836,W,5.802480,W,2.060590,W,2.126240,W,2.896870,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:00:11.56 AM,3141.600000,W,421.838000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,3045.170000,W,-0.528836,W,5.539890,W,1.994940,W,2.126240,W,3.159560,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:00:12.56 AM,3109.110000,W,428.731000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,2974.930000,W,-0.200600,W,5.736830,W,1.929300,W,2.191880,W,2.962540,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:00:13.56 AM,2975.190000,W,423.807000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,2859.390000,W,-0.857072,W,5.605540,W,1.732350,W,2.060590,W,2.831200,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:00:14.56 AM,2289.830000,W,398.205000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,2470.760000,W,0.127636,W,5.539890,W,1.994940,W,2.060590,W,2.896870,W,1.058080,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:00:15.56 AM,668.015000,W,398.205000,W,-3.154720,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.154720,W,1063.610000,W,-0.200600,W,5.474250,W,1.798000,W,2.126240,W,2.831200,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:00:16.56 AM,567.575000,W,435.624000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,576.510000,W,-0.857072,W,5.605540,W,2.060590,W,2.191880,W,2.765530,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:00:17.56 AM,1436.090000,W,450.394000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,1113.500000,W,0.455872,W,5.736830,W,2.126240,W,2.126240,W,2.896870,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:00:18.56 AM,3012.600000,W,452.364000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,2703.810000,W,-1.185310,W,5.671190,W,2.060590,W,2.257530,W,2.831200,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:00:19.56 AM,3124.860000,W,429.716000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,3025.150000,W,-0.528836,W,5.539890,W,1.929300,W,2.060590,W,2.896870,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:00:20.56 AM,3147.510000,W,422.823000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,3010.050000,W,-0.528836,W,5.671190,W,1.929300,W,2.323180,W,2.699860,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:00:21.56 AM,2970.260000,W,423.807000,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,2850.530000,W,0.127636,W,5.736830,W,1.798000,W,2.126240,W,2.896870,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:00:22.56 AM,2249.460000,W,406.083000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,2439.250000,W,-0.528836,W,5.539890,W,2.060590,W,2.126240,W,3.028210,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:00:23.56 AM,679.831000,W,395.251000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.826490,W,1075.100000,W,-0.857072,W,5.605540,W,2.126240,W,1.994940,W,2.831200,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:00:24.56 AM,576.437000,W,434.639000,W,-2.826490,W,-0.528836,W,-3.482960,W,-2.170020,W,-3.482960,W,584.388000,W,0.455872,W,5.408600,W,1.863650,W,2.060590,W,2.568520,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:00:25.56 AM,1414.420000,W,457.287000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,1090.200000,W,-0.200600,W,5.408600,W,1.994940,W,2.126240,W,2.765530,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:00:26.56 AM,3054.950000,W,445.471000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,2752.390000,W,-0.200600,W,5.539890,W,1.994940,W,2.060590,W,2.502850,W,0.664057,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:00:27.56 AM,3123.880000,W,433.654000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,3020.560000,W,-0.200600,W,5.474250,W,1.732350,W,2.060590,W,2.634190,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:00:28.56 AM,3118.950000,W,429.716000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,2989.700000,W,-0.528836,W,5.474250,W,1.863650,W,2.060590,W,2.699860,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:00:29.56 AM,2991.930000,W,423.807000,W,-3.154720,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.826490,W,2866.610000,W,1.112340,W,5.211660,W,1.732350,W,2.060590,W,2.896870,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:00:30.56 AM,2233.700000,W,408.052000,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,2423.820000,W,0.784108,W,5.211660,W,1.666710,W,2.060590,W,2.831200,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:00:31.56 AM,626.657000,W,403.128000,W,-8.734740,W,-4.795900,W,-3.811200,W,-4.467670,W,-3.154720,W,1008.800000,W,0.127636,W,5.080360,W,1.732350,W,1.863650,W,2.568520,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:00:32.56 AM,616.810000,W,430.700000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,617.211000,W,0.455872,W,5.211660,W,1.601060,W,1.798000,W,2.568520,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:00:33.56 AM,1444.950000,W,454.333000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,1116.460000,W,-0.200600,W,5.080360,W,1.798000,W,1.863650,W,2.437180,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:00:34.56 AM,3051.990000,W,445.471000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2792.100000,W,0.784108,W,5.277300,W,1.601060,W,1.798000,W,2.502850,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:00:35.56 AM,3147.510000,W,431.685000,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,3038.610000,W,0.455872,W,5.014720,W,1.469770,W,1.732350,W,2.437180,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:00:36.56 AM,3121.910000,W,432.670000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,2984.450000,W,-0.200600,W,5.146010,W,1.601060,W,1.798000,W,2.371500,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:00:37.56 AM,2965.340000,W,428.731000,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.811200,W,2849.540000,W,-0.200600,W,5.146010,W,1.601060,W,1.863650,W,2.568520,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:00:38.56 AM,2230.750000,W,404.113000,W,-3.482960,W,-1.841780,W,-3.482960,W,-3.154720,W,-4.467670,W,2430.720000,W,-0.857072,W,5.080360,W,1.666710,W,1.994940,W,2.568520,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:00:39.56 AM,614.841000,W,405.098000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,987.462000,W,-0.857072,W,5.014720,W,1.732350,W,1.929300,W,2.765530,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:00:40.56 AM,610.902000,W,431.685000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,622.135000,W,-0.200600,W,5.080360,W,1.535410,W,1.994940,W,2.634190,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:00:41.56 AM,1477.440000,W,452.364000,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.826490,W,-4.795900,W,1136.810000,W,0.127636,W,5.342950,W,1.732350,W,1.994940,W,2.765530,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:00:42.56 AM,3063.810000,W,444.486000,W,-3.154720,W,-3.482960,W,-3.811200,W,0.455872,W,-3.811200,W,2813.110000,W,-0.200600,W,5.277300,W,1.732350,W,2.126240,W,2.699860,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:00:43.56 AM,3126.830000,W,433.654000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,3026.460000,W,-0.857072,W,5.342950,W,1.535410,W,1.994940,W,2.502850,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:00:44.56 AM,3147.510000,W,432.670000,W,-4.795900,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,3005.460000,W,-0.857072,W,5.014720,W,1.798000,W,1.994940,W,2.568520,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:00:45.56 AM,2973.220000,W,401.159000,W,-2.170020,W,-3.154720,W,-3.154720,W,1.768820,W,-3.811200,W,2865.960000,W,-0.200600,W,5.146010,W,1.535410,W,1.994940,W,2.502850,W,0.664057,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:00:46.56 AM,2239.610000,W,404.113000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,2443.840000,W,0.127636,W,5.080360,W,1.601060,W,1.863650,W,2.634190,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:00:47.56 AM,628.627000,W,405.098000,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,988.118000,W,-0.200600,W,5.014720,W,1.666710,W,1.863650,W,2.634190,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:00:48.56 AM,603.024000,W,430.700000,W,-3.482960,W,-3.482960,W,-3.482960,W,1.440580,W,-2.498250,W,611.303000,W,0.455872,W,4.817770,W,1.469770,W,1.601060,W,2.896870,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:00:49.56 AM,1453.810000,W,454.333000,W,-3.482960,W,-2.826490,W,-4.795900,W,-3.154720,W,-3.482960,W,1121.380000,W,0.455872,W,5.080360,W,1.732350,W,1.863650,W,2.437180,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:00:50.56 AM,3070.700000,W,447.440000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,2801.290000,W,0.455872,W,4.949070,W,1.601060,W,1.929300,W,2.699860,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:00:51.56 AM,3149.480000,W,429.716000,W,-3.811200,W,-3.811200,W,-3.482960,W,1.112340,W,-1.841780,W,3055.350000,W,-0.200600,W,5.014720,W,1.798000,W,1.798000,W,2.371500,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:00:52.56 AM,3151.450000,W,428.731000,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,3012.680000,W,0.784108,W,5.014720,W,1.469770,W,1.798000,W,2.174490,W,0.729728,W,5.655050,W,2.962540,W,TRUE
05/02/2016 09:00:53.56 AM,2972.230000,W,430.700000,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.482960,W,2848.890000,W,1.112340,W,5.014720,W,1.469770,W,1.929300,W,2.568520,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:00:54.56 AM,2255.360000,W,403.128000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,2446.140000,W,-0.200600,W,4.817770,W,1.601060,W,1.994940,W,2.568520,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:00:55.56 AM,635.520000,W,399.190000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,1020.940000,W,0.127636,W,5.146010,W,1.732350,W,2.126240,W,2.765530,W,0.861070,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:00:56.56 AM,597.116000,W,434.639000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,600.471000,W,-0.528836,W,5.211660,W,1.798000,W,2.060590,W,2.765530,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:00:57.56 AM,1448.890000,W,446.456000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,1130.900000,W,0.127636,W,5.474250,W,1.863650,W,1.929300,W,2.831200,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:00:58.56 AM,3059.870000,W,444.486000,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,2750.090000,W,0.455872,W,5.671190,W,1.863650,W,2.060590,W,2.896870,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:00:59.56 AM,3118.950000,W,429.716000,W,-5.124140,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,3020.230000,W,-1.185310,W,5.605540,W,1.929300,W,2.191880,W,2.765530,W,0.795399,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:01:00.56 AM,3146.530000,W,422.823000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,3020.880000,W,-0.200600,W,5.671190,W,1.929300,W,2.191880,W,3.356570,W,1.123750,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:01:01.56 AM,2975.190000,W,419.869000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,2861.030000,W,1.112340,W,5.342950,W,1.798000,W,1.863650,W,2.634190,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:01:02.56 AM,2278.010000,W,402.144000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,2460.260000,W,-1.185310,W,5.342950,W,1.863650,W,1.994940,W,2.699860,W,0.926741,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:01:03.56 AM,713.312000,W,387.373000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,1136.480000,W,-0.200600,W,5.342950,W,1.863650,W,2.060590,W,2.634190,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:01:04.56 AM,597.116000,W,430.700000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.467670,W,596.861000,W,-0.857072,W,5.539890,W,1.863650,W,2.060590,W,3.290900,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:01:05.56 AM,1376.020000,W,464.180000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,1063.940000,W,-0.528836,W,5.802480,W,1.929300,W,2.126240,W,2.896870,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:01:06.56 AM,3023.440000,W,442.517000,W,-6.437080,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,2685.430000,W,-0.528836,W,5.671190,W,1.863650,W,2.126240,W,2.831200,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:01:07.56 AM,3128.800000,W,425.777000,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.811200,W,3038.610000,W,-0.200600,W,5.605540,W,1.929300,W,2.191880,W,2.962540,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:01:08.56 AM,3136.680000,W,422.823000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,3009.720000,W,-0.528836,W,5.802480,W,1.666710,W,2.060590,W,2.962540,W,0.598386,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:01:09.56 AM,3018.510000,W,413.960000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,2908.630000,W,-0.528836,W,5.539890,W,1.666710,W,1.929300,W,2.896870,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:01:10.56 AM,2298.690000,W,398.205000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,2470.430000,W,-0.200600,W,5.474250,W,1.798000,W,2.126240,W,2.896870,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:01:11.56 AM,679.831000,W,397.220000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,1102.340000,W,-0.857072,W,5.342950,W,1.929300,W,1.929300,W,2.765530,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:01:12.56 AM,600.070000,W,426.761000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-4.139430,W,605.395000,W,-0.528836,W,5.539890,W,1.863650,W,2.126240,W,2.831200,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:01:13.56 AM,1381.930000,W,457.287000,W,-4.139430,W,-2.826490,W,-2.826490,W,-3.811200,W,-4.139430,W,1065.910000,W,-0.528836,W,5.605540,W,2.060590,W,2.060590,W,2.896870,W,0.861070,W,6.180420,W,3.356570,W,TRUE
05/02/2016 09:01:14.56 AM,3007.680000,W,450.394000,W,-2.498250,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.154720,W,2677.880000,W,-0.200600,W,5.605540,W,2.060590,W,2.060590,W,3.028210,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:01:15.56 AM,3159.330000,W,417.899000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.482960,W,3061.910000,W,0.127636,W,5.539890,W,1.863650,W,1.929300,W,2.699860,W,0.664057,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:01:16.56 AM,3129.790000,W,426.761000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.154720,W,2996.920000,W,-0.857072,W,5.408600,W,1.732350,W,1.798000,W,2.896870,W,1.058080,W,5.983410,W,3.684920,W,TRUE
05/02/2016 09:01:17.56 AM,2962.380000,W,423.807000,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,2853.160000,W,-1.185310,W,5.736830,W,2.191880,W,1.994940,W,2.962540,W,0.861070,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:01:18.56 AM,2286.880000,W,400.174000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,2470.100000,W,-1.513540,W,5.539890,W,1.929300,W,2.257530,W,2.831200,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:01:19.56 AM,650.290000,W,400.174000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,1053.110000,W,-0.857072,W,5.474250,W,1.929300,W,2.060590,W,2.896870,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:01:20.56 AM,581.361000,W,434.639000,W,-1.841780,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,584.388000,W,-1.841780,W,5.539890,W,2.060590,W,2.060590,W,2.962540,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:01:21.56 AM,1445.930000,W,447.440000,W,-3.154720,W,-3.482960,W,-2.826490,W,-10.047700,W,-3.154720,W,1120.070000,W,0.127636,W,5.736830,W,1.798000,W,2.126240,W,2.896870,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:01:22.56 AM,3025.410000,W,451.379000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,2717.590000,W,-0.200600,W,5.605540,W,1.929300,W,2.126240,W,2.896870,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:01:23.56 AM,3115.010000,W,430.700000,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,3020.230000,W,0.455872,W,5.539890,W,1.994940,W,1.994940,W,2.568520,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:01:24.56 AM,3148.490000,W,422.823000,W,-3.154720,W,-3.154720,W,-8.078260,W,-6.108850,W,-3.154720,W,3008.410000,W,0.455872,W,5.342950,W,1.863650,W,1.863650,W,2.896870,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:01:25.56 AM,2959.430000,W,425.777000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,2849.220000,W,-0.528836,W,5.146010,W,1.863650,W,2.060590,W,2.831200,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:01:26.56 AM,2239.610000,W,406.083000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2426.780000,W,0.455872,W,5.342950,W,1.732350,W,1.929300,W,2.765530,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:01:27.56 AM,666.046000,W,395.251000,W,-3.154720,W,-4.139430,W,-8.406500,W,-4.467670,W,-3.154720,W,1043.590000,W,0.455872,W,5.146010,W,1.535410,W,1.798000,W,2.568520,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:01:28.56 AM,590.223000,W,435.624000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,590.952000,W,-0.200600,W,5.277300,W,1.666710,W,1.863650,W,2.568520,W,0.664057,W,5.720730,W,2.962540,W,TRUE
05/02/2016 09:01:29.56 AM,1440.030000,W,455.318000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,1114.820000,W,-0.200600,W,5.146010,W,1.535410,W,1.798000,W,2.502850,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:01:30.56 AM,3078.580000,W,443.502000,W,-3.482960,W,-3.482960,W,-5.780610,W,-3.482960,W,-2.498250,W,2805.560000,W,0.127636,W,5.211660,W,1.601060,W,1.863650,W,2.437180,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:01:31.56 AM,3123.880000,W,435.624000,W,-3.811200,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.482960,W,3021.210000,W,-0.200600,W,5.014720,W,1.666710,W,1.929300,W,2.634190,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:01:32.56 AM,3125.850000,W,418.884000,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.826490,W,2987.730000,W,-0.200600,W,5.146010,W,1.666710,W,1.929300,W,2.765530,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:01:33.56 AM,2997.830000,W,422.823000,W,-3.154720,W,-3.482960,W,-5.124140,W,-2.498250,W,-3.811200,W,2880.070000,W,-1.185310,W,5.277300,W,1.601060,W,1.863650,W,2.568520,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:01:34.56 AM,2209.080000,W,407.067000,W,-4.795900,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.795900,W,2413.320000,W,-0.528836,W,5.277300,W,1.798000,W,2.060590,W,2.831200,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:01:35.56 AM,604.009000,W,401.159000,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.498250,W,-4.467670,W,969.409000,W,-0.857072,W,5.211660,W,1.798000,W,2.060590,W,2.896870,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:01:36.56 AM,627.642000,W,430.700000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,625.089000,W,-0.528836,W,5.539890,W,1.994940,W,2.191880,W,2.962540,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:01:37.56 AM,1484.340000,W,457.287000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,1142.060000,W,-1.185310,W,5.539890,W,1.929300,W,2.191880,W,2.831200,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:01:38.56 AM,3071.690000,W,445.471000,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.811200,W,2845.930000,W,-0.528836,W,5.342950,W,1.994940,W,2.257530,W,2.962540,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:01:39.56 AM,3165.230000,W,426.761000,W,-3.482960,W,-3.482960,W,-4.139430,W,-1.841780,W,-4.467670,W,3068.480000,W,-0.200600,W,5.671190,W,1.929300,W,2.060590,W,2.896870,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:01:40.56 AM,3129.790000,W,429.716000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,3006.770000,W,-1.185310,W,5.408600,W,2.191880,W,2.191880,W,3.093880,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:01:41.56 AM,2965.340000,W,418.884000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,2877.120000,W,-0.857072,W,5.342950,W,2.060590,W,2.126240,W,2.896870,W,0.926741,W,6.377440,W,3.750600,W,TRUE
05/02/2016 09:01:42.56 AM,2198.250000,W,395.251000,W,-3.811200,W,-4.139430,W,-4.467670,W,-3.154720,W,-4.467670,W,2429.400000,W,-1.513540,W,5.408600,W,1.929300,W,2.257530,W,3.028210,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 09:01:43.56 AM,565.605000,W,398.205000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,910.654000,W,-0.857072,W,5.342950,W,1.929300,W,1.994940,W,2.831200,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:01:44.56 AM,608.932000,W,435.624000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,609.005000,W,-1.185310,W,5.342950,W,1.863650,W,1.994940,W,2.568520,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:01:45.56 AM,1546.370000,W,450.394000,W,-1.185310,W,-4.467670,W,-3.811200,W,-1.841780,W,-3.482960,W,1187.030000,W,-0.528836,W,5.277300,W,1.666710,W,1.863650,W,2.568520,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:01:46.56 AM,3094.340000,W,439.563000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,2910.920000,W,-0.528836,W,5.211660,W,1.666710,W,1.863650,W,2.502850,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:01:47.56 AM,3143.570000,W,422.823000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,3065.200000,W,-0.200600,W,4.949070,W,1.338470,W,1.732350,W,2.502850,W,0.467044,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:01:48.56 AM,3144.560000,W,421.838000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,3017.270000,W,-0.528836,W,5.080360,W,1.535410,W,1.666710,W,2.437180,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:01:49.56 AM,2945.640000,W,416.914000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,2858.740000,W,0.455872,W,4.883420,W,1.338470,W,1.666710,W,2.634190,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:01:50.56 AM,2129.320000,W,397.220000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,2381.150000,W,-0.528836,W,4.883420,W,1.404120,W,1.601060,W,2.568520,W,0.467044,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:01:51.56 AM,557.728000,W,401.159000,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.170020,W,-3.482960,W,871.266000,W,0.784108,W,4.883420,W,1.601060,W,1.863650,W,2.568520,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:01:52.56 AM,626.657000,W,433.654000,W,-1.185310,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,624.761000,W,-0.200600,W,5.014720,W,1.404120,W,1.404120,W,2.437180,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:01:53.56 AM,1561.150000,W,449.410000,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,1203.110000,W,-0.200600,W,5.146010,W,1.601060,W,1.601060,W,2.568520,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:01:54.56 AM,3119.940000,W,439.563000,W,-3.811200,W,-4.139430,W,-4.467670,W,-3.482960,W,-4.139430,W,2934.560000,W,0.455872,W,5.080360,W,1.666710,W,1.732350,W,2.634190,W,0.335702,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:01:55.56 AM,3142.590000,W,423.807000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,3063.230000,W,0.455872,W,5.146010,W,1.404120,W,1.732350,W,2.699860,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:01:56.56 AM,3130.770000,W,427.746000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,3011.690000,W,-0.528836,W,5.146010,W,1.601060,W,1.863650,W,2.502850,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:01:57.56 AM,2987.000000,W,417.899000,W,-3.811200,W,-4.139430,W,-9.062970,W,-5.124140,W,-4.139430,W,2889.590000,W,-0.857072,W,5.277300,W,1.929300,W,2.126240,W,3.093880,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:01:58.56 AM,2186.430000,W,400.174000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,2430.390000,W,-0.857072,W,5.342950,W,2.191880,W,2.323180,W,2.896870,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:01:59.56 AM,605.978000,W,396.236000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-4.139430,W,962.844000,W,-0.857072,W,5.539890,W,1.994940,W,1.994940,W,2.962540,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:02:00.56 AM,611.887000,W,433.654000,W,-3.811200,W,-3.482960,W,-3.154720,W,-10.047700,W,-4.467670,W,612.616000,W,-0.528836,W,5.408600,W,2.126240,W,2.257530,W,2.962540,W,0.926741,W,6.246090,W,3.750600,W,TRUE
05/02/2016 09:02:01.56 AM,1482.370000,W,453.349000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,1147.970000,W,0.127636,W,5.539890,W,2.060590,W,2.191880,W,2.699860,W,0.861070,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:02:02.56 AM,3056.920000,W,445.471000,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,2804.580000,W,-0.528836,W,5.342950,W,1.929300,W,1.929300,W,2.568520,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:02:03.56 AM,3152.430000,W,433.654000,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,3044.840000,W,0.455872,W,5.080360,W,1.601060,W,1.798000,W,2.502850,W,0.532715,W,5.720730,W,3.028210,W,TRUE
05/02/2016 09:02:04.56 AM,3142.590000,W,426.761000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,3009.720000,W,0.784108,W,5.080360,W,1.798000,W,1.929300,W,2.502850,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:02:05.56 AM,3009.650000,W,420.853000,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,2891.230000,W,0.455872,W,5.211660,W,1.798000,W,2.126240,W,2.831200,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:02:06.56 AM,2261.270000,W,407.067000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,2442.860000,W,-0.528836,W,5.474250,W,1.994940,W,2.060590,W,2.831200,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:02:07.56 AM,684.755000,W,391.312000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,1101.360000,W,-0.528836,W,5.408600,W,1.798000,W,1.929300,W,2.831200,W,1.123750,W,5.917740,W,3.684920,W,TRUE
05/02/2016 09:02:08.56 AM,572.498000,W,433.654000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,579.464000,W,0.455872,W,5.671190,W,1.929300,W,2.257530,W,3.028210,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:02:09.56 AM,1390.790000,W,450.394000,W,2.097050,W,-7.421790,W,-2.498250,W,-2.826490,W,-3.154720,W,1077.070000,W,-0.200600,W,5.605540,W,1.929300,W,2.060590,W,2.896870,W,0.926741,W,6.246090,W,3.422240,W,TRUE
05/02/2016 09:02:10.56 AM,3011.620000,W,447.440000,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,2670.980000,W,-0.528836,W,5.736830,W,1.863650,W,1.994940,W,2.896870,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:02:11.56 AM,3167.200000,W,417.899000,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,3077.340000,W,0.127636,W,5.474250,W,1.666710,W,1.863650,W,2.896870,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:02:12.56 AM,3127.820000,W,426.761000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,-2.826490,W,3000.530000,W,0.455872,W,5.342950,W,1.469770,W,1.732350,W,2.896870,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:02:13.56 AM,3022.450000,W,414.945000,W,-1.841780,W,-4.467670,W,-2.826490,W,-3.482960,W,-2.498250,W,2911.580000,W,0.455872,W,4.817770,W,1.207180,W,1.666710,W,2.699860,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:02:14.56 AM,2327.250000,W,399.190000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,2491.770000,W,1.112340,W,4.883420,W,1.141530,W,1.535410,W,2.437180,W,0.270031,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:02:15.56 AM,760.578000,W,395.251000,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.811200,W,-1.513540,W,1205.410000,W,0.455872,W,4.817770,W,1.075880,W,1.404120,W,2.699860,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:02:16.56 AM,591.208000,W,423.807000,W,-2.170020,W,-6.437080,W,-2.826490,W,-3.154720,W,-2.826490,W,607.693000,W,0.784108,W,5.080360,W,1.075880,W,1.404120,W,2.437180,W,0.467044,W,5.392370,W,2.831200,W,TRUE
05/02/2016 09:02:17.56 AM,1360.260000,W,446.456000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,1061.640000,W,1.112340,W,5.014720,W,1.141530,W,1.535410,W,2.502850,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 09:02:18.56 AM,2946.630000,W,456.303000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.170020,W,2562.670000,W,1.440580,W,5.080360,W,1.338470,W,1.601060,W,2.502850,W,0.401373,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:02:19.56 AM,3153.420000,W,419.869000,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,3064.210000,W,0.455872,W,5.014720,W,1.207180,W,1.338470,W,2.240160,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:02:20.56 AM,3125.850000,W,425.777000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,3000.860000,W,1.440580,W,5.014720,W,1.141530,W,1.469770,W,2.568520,W,0.664057,W,5.195360,W,2.962540,W,TRUE
05/02/2016 09:02:21.56 AM,3006.700000,W,420.853000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.841780,W,2887.950000,W,0.455872,W,4.883420,W,1.404120,W,1.338470,W,2.371500,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:02:22.56 AM,2361.710000,W,396.236000,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.498250,W,2528.200000,W,0.784108,W,4.949070,W,1.075880,W,1.469770,W,2.765530,W,0.401373,W,5.326700,W,3.028210,W,TRUE
05/02/2016 09:02:23.56 AM,769.440000,W,390.327000,W,-1.841780,W,-6.108850,W,-2.498250,W,-3.811200,W,-2.826490,W,1207.050000,W,1.112340,W,4.817770,W,1.207180,W,1.601060,W,2.634190,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:02:24.56 AM,563.636000,W,431.685000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,563.381000,W,0.784108,W,4.949070,W,1.404120,W,1.601060,W,2.634190,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:02:25.56 AM,1375.040000,W,446.456000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,1078.710000,W,0.455872,W,5.277300,W,1.338470,W,1.535410,W,2.896870,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:02:26.56 AM,2960.420000,W,452.364000,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,2593.520000,W,0.127636,W,5.342950,W,1.338470,W,1.601060,W,2.896870,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:02:27.56 AM,3134.710000,W,424.792000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,3046.810000,W,0.455872,W,5.342950,W,1.535410,W,1.863650,W,2.962540,W,0.598386,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:02:28.56 AM,3162.280000,W,413.960000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,3039.920000,W,0.455872,W,5.408600,W,1.666710,W,1.863650,W,2.634190,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:02:29.56 AM,3009.650000,W,417.899000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,2891.560000,W,0.127636,W,5.211660,W,1.798000,W,1.732350,W,2.634190,W,0.664057,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:02:30.56 AM,2291.800000,W,404.113000,W,-3.482960,W,-1.841780,W,-2.826490,W,-3.154720,W,-3.482960,W,2469.780000,W,0.455872,W,5.342950,W,1.666710,W,1.929300,W,2.896870,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:02:31.56 AM,744.822000,W,365.710000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,1182.430000,W,-0.200600,W,5.539890,W,1.732350,W,1.732350,W,3.093880,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:02:32.56 AM,567.575000,W,434.639000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,574.869000,W,-0.528836,W,5.605540,W,1.863650,W,1.863650,W,2.896870,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:02:33.56 AM,1374.050000,W,451.379000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,1064.930000,W,-1.185310,W,5.736830,W,1.929300,W,1.929300,W,3.093880,W,1.123750,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:02:34.56 AM,3027.380000,W,442.517000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,2681.160000,W,0.127636,W,5.671190,W,1.732350,W,1.994940,W,3.093880,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:02:35.56 AM,3143.570000,W,422.823000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,3045.830000,W,-1.513540,W,5.736830,W,1.929300,W,2.060590,W,3.028210,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:02:36.56 AM,3112.060000,W,427.746000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.154720,W,-4.139430,W,2991.670000,W,-0.857072,W,5.605540,W,1.994940,W,1.994940,W,3.093880,W,1.189420,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:02:37.56 AM,3013.590000,W,413.960000,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2901.080000,W,-0.857072,W,5.539890,W,1.666710,W,2.060590,W,3.028210,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:02:38.56 AM,2272.100000,W,402.144000,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,2452.380000,W,-0.857072,W,5.474250,W,1.863650,W,2.191880,W,2.896870,W,0.926741,W,5.917740,W,3.225230,W,TRUE
05/02/2016 09:02:39.56 AM,677.862000,W,397.220000,W,-2.498250,W,-3.482960,W,-2.826490,W,2.097050,W,-3.811200,W,1094.790000,W,-0.857072,W,5.408600,W,1.732350,W,1.994940,W,2.962540,W,0.926741,W,6.049080,W,3.290900,W,TRUE
