TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:02:40.56 AM,614.841000,W,426.761000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-4.795900,W,616.883000,W,-0.528836,W,5.474250,W,1.666710,W,1.994940,W,2.831200,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:02:41.56 AM,1413.440000,W,454.333000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,1086.260000,W,-0.857072,W,5.605540,W,1.798000,W,1.994940,W,2.831200,W,0.664057,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:02:42.56 AM,3007.680000,W,453.349000,W,-2.826490,W,-3.811200,W,-3.154720,W,-11.688900,W,-3.811200,W,2690.020000,W,-1.185310,W,5.605540,W,1.535410,W,1.929300,W,2.962540,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:02:43.56 AM,7140.500000,W,442.517000,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,3056.000000,W,3952.090000,W,5.211660,W,1.601060,W,1.929300,W,3.093880,W,1.058080,W,5.983410,W,3.750600,W,TRUE
05/02/2016 09:02:44.56 AM,7086.340000,W,449.410000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.811200,W,2973.950000,W,3941.590000,W,5.736830,W,2.126240,W,2.257530,W,3.028210,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:02:45.56 AM,6950.450000,W,442.517000,W,-3.154720,W,-4.467670,W,-5.452380,W,-3.811200,W,-4.795900,W,2850.860000,W,3939.940000,W,5.605540,W,1.994940,W,2.191880,W,3.225230,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:02:46.56 AM,6271.990000,W,417.899000,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-4.467670,W,2470.430000,W,3939.290000,W,5.539890,W,2.060590,W,2.126240,W,3.028210,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:02:47.56 AM,4651.160000,W,416.914000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.811200,W,1069.190000,W,3944.540000,W,5.671190,W,2.126240,W,2.323180,W,3.093880,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:02:48.56 AM,4546.780000,W,452.364000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,581.105000,W,3936.010000,W,5.605540,W,2.060590,W,2.126240,W,3.028210,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:02:49.56 AM,5406.430000,W,468.119000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,1110.880000,W,3933.710000,W,5.736830,W,2.060590,W,2.257530,W,3.028210,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 09:02:50.56 AM,6967.190000,W,474.027000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,2689.040000,W,3924.520000,W,5.474250,W,1.863650,W,2.323180,W,2.896870,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:02:51.56 AM,7065.660000,W,449.410000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,3018.590000,W,3915.330000,W,5.342950,W,1.732350,W,1.929300,W,3.225230,W,0.861070,W,6.114750,W,3.750600,W,TRUE
05/02/2016 09:02:52.56 AM,7088.310000,W,438.578000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,3007.750000,W,3909.420000,W,5.342950,W,1.732350,W,1.929300,W,3.028210,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:02:53.56 AM,6906.140000,W,440.547000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,2847.900000,W,3906.140000,W,5.474250,W,1.601060,W,1.863650,W,2.699860,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:02:54.56 AM,6193.210000,W,422.823000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,2443.520000,W,3905.480000,W,5.211660,W,1.666710,W,1.929300,W,2.962540,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:02:55.56 AM,4644.270000,W,407.067000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,1109.570000,W,3909.090000,W,5.211660,W,1.732350,W,1.863650,W,2.962540,W,0.861070,W,5.720730,W,3.553580,W,TRUE
05/02/2016 09:02:56.56 AM,4507.390000,W,445.471000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,574.869000,W,3906.790000,W,5.474250,W,1.601060,W,2.060590,W,3.159560,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:02:57.56 AM,5320.760000,W,470.089000,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,1068.860000,W,3906.140000,W,5.408600,W,1.666710,W,1.929300,W,2.831200,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:02:58.56 AM,6947.500000,W,466.150000,W,-2.826490,W,-3.482960,W,-2.826490,W,-4.139430,W,-4.139430,W,2690.680000,W,3894.320000,W,5.539890,W,1.798000,W,1.863650,W,3.028210,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:02:59.56 AM,7047.940000,W,441.532000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,3024.490000,W,3895.630000,W,5.474250,W,1.929300,W,2.060590,W,3.159560,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:03:00.56 AM,7031.200000,W,438.578000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-5.124140,W,2993.310000,W,3889.400000,W,5.408600,W,1.798000,W,2.126240,W,2.831200,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:03:01.56 AM,6908.110000,W,434.639000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.467670,W,2880.730000,W,3887.100000,W,5.342950,W,1.863650,W,1.929300,W,2.831200,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:03:02.56 AM,6190.260000,W,415.930000,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.498250,W,-4.139430,W,2450.410000,W,3890.380000,W,5.408600,W,1.863650,W,2.060590,W,3.028210,W,1.189420,W,5.786400,W,3.619250,W,TRUE
05/02/2016 09:03:03.56 AM,4606.850000,W,407.067000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,1106.280000,W,3894.320000,W,5.539890,W,1.798000,W,2.060590,W,2.962540,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:03:04.56 AM,4522.160000,W,442.517000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,-4.139430,W,603.097000,W,3893.660000,W,5.539890,W,1.929300,W,1.994940,W,3.093880,W,1.058080,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:03:05.56 AM,5294.170000,W,473.043000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,1068.210000,W,3890.710000,W,5.605540,W,2.060590,W,1.994940,W,3.028210,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:03:06.56 AM,6911.060000,W,463.196000,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.811200,W,2672.630000,W,3884.140000,W,5.671190,W,1.994940,W,1.798000,W,3.159560,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:03:07.56 AM,7061.720000,W,437.593000,W,-1.513540,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.795900,W,3053.710000,W,3882.180000,W,5.605540,W,1.732350,W,2.126240,W,3.093880,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 09:03:08.56 AM,7021.350000,W,443.502000,W,-2.170020,W,-4.139430,W,-2.826490,W,-3.482960,W,-4.139430,W,2992.660000,W,3879.880000,W,5.736830,W,2.060590,W,1.929300,W,3.028210,W,0.729728,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:03:09.56 AM,6881.520000,W,434.639000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.467670,W,2861.690000,W,3878.240000,W,5.408600,W,1.666710,W,1.994940,W,2.831200,W,0.926741,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:03:10.56 AM,6216.840000,W,411.006000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-4.139430,W,2479.620000,W,3884.140000,W,5.342950,W,1.732350,W,1.994940,W,3.028210,W,0.992412,W,5.786400,W,3.619250,W,TRUE
05/02/2016 09:03:11.56 AM,4616.690000,W,410.021000,W,-3.154720,W,-3.811200,W,-10.375900,W,-4.139430,W,-4.467670,W,1114.820000,W,3902.850000,W,5.474250,W,1.929300,W,2.126240,W,3.093880,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:03:12.56 AM,4511.330000,W,441.532000,W,-3.482960,W,-3.154720,W,-2.498250,W,-4.139430,W,-3.811200,W,597.517000,W,3900.560000,W,5.539890,W,1.601060,W,1.994940,W,3.225230,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:03:13.56 AM,5336.520000,W,463.196000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,1085.600000,W,3904.820000,W,5.736830,W,1.929300,W,2.060590,W,2.962540,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:03:14.56 AM,6932.730000,W,467.135000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,2665.730000,W,3907.120000,W,5.474250,W,1.929300,W,2.060590,W,3.159560,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:03:15.56 AM,7054.830000,W,445.471000,W,-2.498250,W,-13.658300,W,-1.513540,W,-2.826490,W,-4.467670,W,3029.420000,W,3907.780000,W,5.342950,W,1.798000,W,2.191880,W,3.028210,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:03:16.56 AM,7075.510000,W,439.563000,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,3010.380000,W,3906.790000,W,5.474250,W,1.929300,W,2.060590,W,2.962540,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:03:17.56 AM,6911.060000,W,437.593000,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,2867.600000,W,3907.780000,W,5.408600,W,1.798000,W,1.863650,W,2.962540,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:03:18.56 AM,6221.770000,W,411.006000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.811200,W,2472.400000,W,3908.760000,W,5.408600,W,1.863650,W,2.060590,W,3.290900,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:03:19.56 AM,4641.310000,W,412.976000,W,-2.498250,W,-1.513540,W,-2.498250,W,-4.139430,W,-3.154720,W,1107.600000,W,3918.610000,W,5.539890,W,1.929300,W,1.863650,W,3.028210,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:03:20.56 AM,4525.120000,W,446.456000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,586.029000,W,3918.280000,W,5.211660,W,2.060590,W,1.929300,W,2.962540,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:03:21.56 AM,5337.500000,W,466.150000,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.467670,W,-4.467670,W,1075.100000,W,3915.330000,W,5.408600,W,1.798000,W,2.060590,W,2.896870,W,0.664057,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:03:22.56 AM,6960.300000,W,467.135000,W,-2.498250,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,2696.910000,W,3905.480000,W,5.605540,W,1.732350,W,1.863650,W,3.028210,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:03:23.56 AM,7068.620000,W,445.471000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,3034.670000,W,3907.120000,W,5.277300,W,1.535410,W,1.929300,W,2.896870,W,0.926741,W,5.852070,W,3.816270,W,TRUE
05/02/2016 09:03:24.56 AM,7089.300000,W,441.532000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.795900,W,3011.360000,W,3913.030000,W,5.539890,W,1.994940,W,2.191880,W,3.159560,W,1.058080,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:03:25.56 AM,6925.830000,W,441.532000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,2860.700000,W,3903.840000,W,5.605540,W,2.060590,W,2.126240,W,2.896870,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:03:26.56 AM,6174.500000,W,417.899000,W,-2.170020,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,2442.530000,W,3905.150000,W,5.474250,W,1.863650,W,2.126240,W,2.831200,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:03:27.56 AM,4605.860000,W,417.899000,W,-2.826490,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.811200,W,1054.420000,W,3910.070000,W,5.474250,W,1.863650,W,1.929300,W,2.831200,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:03:28.56 AM,4559.580000,W,452.364000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,601.456000,W,3912.700000,W,5.474250,W,1.798000,W,2.060590,W,2.765530,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:03:29.56 AM,5381.810000,W,473.043000,W,-3.811200,W,-4.139430,W,-2.170020,W,-4.795900,W,-3.154720,W,1108.580000,W,3914.670000,W,5.605540,W,1.732350,W,1.994940,W,2.962540,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:03:30.56 AM,6984.920000,W,469.104000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,2750.420000,W,3897.930000,W,5.408600,W,1.732350,W,1.994940,W,2.962540,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:03:31.56 AM,7085.360000,W,460.242000,W,-3.482960,W,-2.826490,W,-3.154720,W,-8.078260,W,-3.482960,W,3025.810000,W,3901.870000,W,5.211660,W,1.732350,W,1.994940,W,2.831200,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:03:32.56 AM,7073.540000,W,454.333000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,2989.040000,W,3896.950000,W,5.211660,W,1.732350,W,1.929300,W,2.962540,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:03:33.56 AM,6899.250000,W,453.349000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,2840.680000,W,3893.010000,W,5.014720,W,1.798000,W,1.863650,W,2.634190,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:03:34.56 AM,6196.170000,W,431.685000,W,-2.826490,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.811200,W,2430.390000,W,3896.290000,W,5.080360,W,1.535410,W,1.929300,W,2.699860,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:03:35.56 AM,4592.080000,W,437.593000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,1019.300000,W,3896.950000,W,4.686480,W,1.535410,W,1.601060,W,2.896870,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:03:36.56 AM,4575.340000,W,454.333000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,624.104000,W,3905.480000,W,4.883420,W,1.338470,W,1.666710,W,2.699860,W,0.467044,W,5.392370,W,3.290900,W,TRUE
05/02/2016 09:03:37.56 AM,5200.630000,W,480.920000,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,1120.070000,W,3695.410000,W,5.080360,W,1.732350,W,1.732350,W,2.502850,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:03:38.56 AM,6797.820000,W,468.119000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-5.124140,W,2811.140000,W,3685.560000,W,5.146010,W,1.863650,W,1.929300,W,3.028210,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:03:39.56 AM,6866.750000,W,461.226000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-5.124140,W,3025.810000,W,3689.830000,W,5.211660,W,1.863650,W,2.060590,W,3.028210,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:03:40.56 AM,3149.480000,W,430.700000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,3010.380000,W,3.410000,W,5.211660,W,1.798000,W,2.126240,W,2.962540,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:03:41.56 AM,2987.990000,W,418.884000,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.139430,W,2889.260000,W,1.440580,W,5.474250,W,1.929300,W,2.126240,W,2.765530,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 09:03:42.56 AM,2215.980000,W,398.205000,W,-4.139430,W,-2.826490,W,-4.139430,W,-3.154720,W,-4.467670,W,2440.560000,W,0.127636,W,5.080360,W,1.798000,W,2.126240,W,3.093880,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:03:43.56 AM,4543.830000,W,421.838000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.467670,W,920.830000,W,3929.110000,W,5.342950,W,1.929300,W,2.126240,W,2.831200,W,0.992412,W,6.311760,W,3.750600,W,TRUE
05/02/2016 09:03:44.56 AM,4584.200000,W,445.471000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,625.417000,W,3931.410000,W,5.539890,W,2.060590,W,2.126240,W,2.962540,W,0.795399,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:03:45.56 AM,5473.390000,W,473.043000,W,-3.154720,W,-2.826490,W,-4.467670,W,-3.811200,W,-4.467670,W,1160.110000,W,3933.380000,W,5.408600,W,1.798000,W,1.929300,W,2.765530,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:03:46.56 AM,7044.000000,W,456.303000,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,2903.050000,W,3923.860000,W,5.080360,W,1.535410,W,1.863650,W,2.437180,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:03:47.56 AM,7100.130000,W,438.578000,W,-4.467670,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,3069.460000,W,3926.490000,W,5.080360,W,1.404120,W,1.601060,W,2.568520,W,0.401373,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:03:48.56 AM,7092.250000,W,434.639000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,3019.240000,W,3922.880000,W,4.686480,W,1.272820,W,1.666710,W,2.831200,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:03:49.56 AM,6886.450000,W,433.654000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,2841.340000,W,3922.880000,W,4.883420,W,1.338470,W,1.601060,W,2.634190,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:03:50.56 AM,6085.880000,W,407.067000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2392.310000,W,3917.950000,W,4.752130,W,1.338470,W,1.601060,W,2.765530,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:03:51.56 AM,4471.940000,W,416.914000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,819.076000,W,3921.890000,W,4.686480,W,1.404120,W,1.404120,W,2.502850,W,0.401373,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:03:52.56 AM,4581.240000,W,447.440000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,621.150000,W,3914.010000,W,4.817770,W,1.338470,W,1.535410,W,2.568520,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:03:53.56 AM,5537.400000,W,465.165000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,1219.850000,W,3911.060000,W,5.014720,W,1.666710,W,1.535410,W,2.896870,W,0.729728,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:03:54.56 AM,7065.660000,W,451.379000,W,-10.375900,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.482960,W,2976.570000,W,3897.600000,W,4.949070,W,1.732350,W,1.601060,W,2.568520,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:03:55.56 AM,7044.000000,W,454.333000,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,3006.770000,W,3894.650000,W,4.817770,W,1.272820,W,1.469770,W,2.765530,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:03:56.56 AM,7063.690000,W,445.471000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,2989.700000,W,3893.330000,W,4.883420,W,1.535410,W,1.535410,W,3.028210,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:03:57.56 AM,6858.870000,W,443.502000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,2814.090000,W,3892.020000,W,5.211660,W,1.535410,W,1.601060,W,2.634190,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:03:58.56 AM,6032.700000,W,423.807000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2335.530000,W,3893.660000,W,5.014720,W,1.469770,W,1.666710,W,3.028210,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:03:59.56 AM,4466.030000,W,418.884000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,781.658000,W,3893.660000,W,5.014720,W,1.732350,W,1.798000,W,3.290900,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:04:00.56 AM,4606.850000,W,451.379000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,637.562000,W,3893.330000,W,5.408600,W,1.535410,W,1.535410,W,3.159560,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:04:01.56 AM,5535.430000,W,483.875000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,1198.850000,W,3893.330000,W,5.342950,W,1.469770,W,1.732350,W,2.765530,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:04:02.56 AM,7048.920000,W,453.349000,W,-7.750030,W,-6.108850,W,-3.811200,W,-3.482960,W,-3.482960,W,2999.550000,W,3875.280000,W,5.211660,W,1.469770,W,1.732350,W,3.028210,W,0.861070,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:04:03.56 AM,7048.920000,W,458.272000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,3004.470000,W,3881.850000,W,5.277300,W,1.601060,W,1.798000,W,3.093880,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:04:04.56 AM,7046.950000,W,457.287000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.826490,W,2963.440000,W,3879.550000,W,5.146010,W,1.601060,W,1.798000,W,3.028210,W,0.926741,W,5.720730,W,3.553580,W,TRUE
05/02/2016 09:04:05.56 AM,6882.510000,W,440.547000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,2846.590000,W,3881.190000,W,5.211660,W,1.798000,W,1.798000,W,2.831200,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 09:04:06.56 AM,6026.800000,W,421.838000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-4.467670,W,2337.170000,W,3879.880000,W,5.080360,W,1.601060,W,1.863650,W,2.962540,W,0.992412,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:04:07.56 AM,4422.710000,W,433.654000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,724.216000,W,3883.820000,W,5.277300,W,1.404120,W,1.732350,W,3.028210,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:04:08.56 AM,4594.050000,W,450.394000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,646.424000,W,3882.500000,W,5.408600,W,1.601060,W,1.732350,W,3.225230,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:04:09.56 AM,5527.550000,W,482.890000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,1205.740000,W,3883.160000,W,5.342950,W,1.732350,W,1.863650,W,3.093880,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:04:10.56 AM,7033.170000,W,461.226000,W,-7.750030,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,2983.790000,W,3869.370000,W,5.277300,W,1.666710,W,1.732350,W,2.962540,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:04:11.56 AM,7069.600000,W,437.593000,W,-3.154720,W,-3.811200,W,-1.841780,W,-2.826490,W,-3.811200,W,3036.640000,W,3866.750000,W,5.277300,W,1.601060,W,1.798000,W,2.962540,W,0.795399,W,5.720730,W,3.619250,W,TRUE
05/02/2016 09:04:12.56 AM,7054.830000,W,454.333000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,2973.620000,W,3871.340000,W,5.211660,W,1.732350,W,1.798000,W,2.896870,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:04:13.56 AM,6823.420000,W,451.379000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,2796.700000,W,3870.360000,W,5.211660,W,1.732350,W,1.732350,W,2.896870,W,0.795399,W,5.917740,W,3.750600,W,TRUE
05/02/2016 09:04:14.56 AM,6011.040000,W,420.853000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,2340.120000,W,3865.110000,W,5.211660,W,1.732350,W,1.863650,W,3.093880,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:04:15.56 AM,4420.740000,W,433.654000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,722.575000,W,3878.560000,W,5.277300,W,1.601060,W,1.798000,W,2.765530,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:04:16.56 AM,4570.410000,W,457.287000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,625.089000,W,3872.330000,W,5.277300,W,1.732350,W,1.863650,W,3.225230,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:04:17.56 AM,5570.880000,W,474.027000,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,1251.360000,W,3872.980000,W,5.474250,W,1.666710,W,1.929300,W,3.093880,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:04:18.56 AM,7055.820000,W,463.196000,W,-1.841780,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,3006.110000,W,3864.450000,W,5.408600,W,1.666710,W,1.994940,W,3.225230,W,1.058080,W,5.983410,W,3.750600,W,TRUE
05/02/2016 09:04:19.56 AM,7029.230000,W,464.180000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,2994.620000,W,3863.140000,W,5.342950,W,1.863650,W,1.929300,W,3.159560,W,0.926741,W,5.852070,W,3.684920,W,TRUE
05/02/2016 09:04:20.56 AM,7050.890000,W,452.364000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,2983.140000,W,3862.810000,W,5.474250,W,1.535410,W,1.929300,W,3.290900,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 09:04:21.56 AM,6831.300000,W,452.364000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,2799.000000,W,3862.150000,W,5.408600,W,1.666710,W,1.994940,W,3.028210,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:04:22.56 AM,5980.510000,W,431.685000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,2303.690000,W,3865.430000,W,5.211660,W,1.601060,W,1.732350,W,2.962540,W,0.861070,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:04:23.56 AM,4446.340000,W,432.670000,W,-2.498250,W,-4.467670,W,-3.482960,W,-4.139430,W,-3.811200,W,728.812000,W,3874.630000,W,5.342950,W,1.798000,W,1.863650,W,2.896870,W,0.926741,W,5.720730,W,3.553580,W,TRUE
05/02/2016 09:04:24.56 AM,4589.120000,W,460.242000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,634.936000,W,3871.010000,W,5.211660,W,1.666710,W,1.666710,W,3.159560,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:04:25.56 AM,5542.320000,W,486.829000,W,-2.826490,W,-3.811200,W,-1.841780,W,-7.750030,W,-2.826490,W,1221.170000,W,3867.400000,W,5.408600,W,1.601060,W,1.732350,W,2.831200,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:04:26.56 AM,7064.680000,W,458.272000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,3040.250000,W,3863.790000,W,5.342950,W,1.404120,W,1.732350,W,3.028210,W,0.532715,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:04:27.56 AM,7029.230000,W,459.257000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,2999.550000,W,3856.570000,W,5.342950,W,1.535410,W,1.732350,W,2.765530,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:04:28.56 AM,7028.240000,W,460.242000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,2957.860000,W,3859.850000,W,5.277300,W,1.338470,W,1.535410,W,2.699860,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:04:29.56 AM,6857.890000,W,446.456000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,2833.130000,W,3855.590000,W,4.883420,W,1.338470,W,1.601060,W,3.093880,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:04:30.56 AM,5978.550000,W,429.716000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,2304.670000,W,3861.820000,W,5.014720,W,1.338470,W,1.666710,W,2.765530,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:04:31.56 AM,4384.300000,W,437.593000,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,669.401000,W,3868.060000,W,5.080360,W,1.404120,W,1.732350,W,2.568520,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:04:32.56 AM,4604.880000,W,453.349000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,658.897000,W,3869.700000,W,5.146010,W,1.075880,W,1.535410,W,2.502850,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:04:33.56 AM,5566.940000,W,486.829000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,1239.220000,W,3870.690000,W,5.080360,W,1.272820,W,1.601060,W,2.831200,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:04:34.56 AM,7027.260000,W,457.287000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,3024.820000,W,3860.510000,W,5.014720,W,1.272820,W,1.404120,W,2.568520,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:04:35.56 AM,7075.510000,W,450.394000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,3050.100000,W,3869.370000,W,4.883420,W,1.272820,W,1.469770,W,2.568520,W,0.467044,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:04:36.56 AM,7031.200000,W,452.364000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.170020,W,2971.980000,W,3868.390000,W,4.817770,W,1.338470,W,1.469770,W,2.699860,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:04:37.56 AM,6629.440000,W,445.471000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.170020,W,2808.190000,W,3701.650000,W,4.686480,W,1.141530,W,1.338470,W,2.502850,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 09:04:38.56 AM,5763.880000,W,407.067000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,2318.130000,W,3701.970000,W,4.752130,W,1.075880,W,1.404120,W,2.699860,W,0.532715,W,5.195360,W,3.159560,W,TRUE
05/02/2016 09:04:39.56 AM,4184.410000,W,424.792000,W,-2.498250,W,-3.811200,W,-6.108850,W,-3.811200,W,-2.170020,W,617.868000,W,3709.850000,W,4.752130,W,1.272820,W,1.601060,W,2.765530,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:04:40.56 AM,683.770000,W,437.593000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,646.096000,W,4.394700,W,5.474250,W,1.601060,W,1.732350,W,2.896870,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:04:41.56 AM,1770.890000,W,456.303000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,1333.420000,W,2.753520,W,5.802480,W,1.666710,W,1.994940,W,2.896870,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:04:42.56 AM,3135.690000,W,426.761000,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.154720,W,3056.000000,W,0.784108,W,5.605540,W,1.863650,W,1.994940,W,2.831200,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:04:43.56 AM,7022.340000,W,444.486000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,3010.710000,W,3885.460000,W,5.539890,W,1.666710,W,1.929300,W,2.896870,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:04:44.56 AM,7050.890000,W,435.624000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,2989.370000,W,3884.140000,W,5.408600,W,1.601060,W,1.863650,W,2.831200,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:04:45.56 AM,6777.140000,W,442.517000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,2780.940000,W,3877.250000,W,5.408600,W,1.994940,W,2.060590,W,3.028210,W,0.861070,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:04:46.56 AM,5809.180000,W,421.838000,W,-3.154720,W,-3.482960,W,-4.467670,W,-3.154720,W,-4.139430,W,2209.480000,W,3868.720000,W,5.211660,W,1.798000,W,1.994940,W,2.896870,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:04:47.56 AM,4386.270000,W,441.532000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.139430,W,524.977000,W,3879.220000,W,5.080360,W,1.732350,W,2.191880,W,2.831200,W,0.926741,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:04:48.56 AM,4643.280000,W,463.196000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.826490,W,672.683000,W,3872.000000,W,5.080360,W,1.666710,W,1.863650,W,2.502850,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:04:49.56 AM,5737.290000,W,489.783000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,1368.540000,W,3871.340000,W,5.277300,W,1.404120,W,1.863650,W,2.699860,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:04:50.56 AM,7063.690000,W,454.333000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,3055.680000,W,3865.110000,W,5.014720,W,1.469770,W,1.929300,W,2.568520,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:04:51.56 AM,7048.920000,W,479.936000,W,-3.811200,W,-2.498250,W,-2.826490,W,-3.482960,W,-4.467670,W,3012.020000,W,3873.640000,W,5.277300,W,1.732350,W,1.929300,W,2.896870,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:04:52.56 AM,7023.320000,W,461.226000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.467670,W,2958.190000,W,3873.310000,W,5.342950,W,2.060590,W,1.994940,W,2.765530,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:04:53.56 AM,6806.690000,W,437.593000,W,-3.482960,W,-3.482960,W,-4.795900,W,-3.482960,W,-4.795900,W,2812.130000,W,3877.580000,W,5.211660,W,1.863650,W,2.191880,W,2.765530,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:04:54.56 AM,5765.850000,W,420.853000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.467670,W,2182.900000,W,3885.460000,W,4.883420,W,1.732350,W,2.191880,W,2.962540,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:04:55.56 AM,4342.950000,W,447.440000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,465.566000,W,3891.370000,W,5.539890,W,1.994940,W,2.126240,W,3.028210,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:04:56.56 AM,4699.410000,W,449.410000,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,716.339000,W,3895.630000,W,5.736830,W,1.994940,W,1.994940,W,2.962540,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:04:57.56 AM,5818.040000,W,480.920000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,1421.720000,W,3896.950000,W,5.671190,W,2.060590,W,2.257530,W,2.962540,W,1.058080,W,6.311760,W,3.684920,W,TRUE
05/02/2016 09:04:58.56 AM,7044.980000,W,447.440000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,3049.770000,W,3893.660000,W,5.474250,W,1.929300,W,2.060590,W,3.093880,W,0.861070,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:04:59.56 AM,7092.250000,W,442.517000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,3065.520000,W,3895.960000,W,5.408600,W,2.060590,W,2.191880,W,3.028210,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:05:00.56 AM,7025.290000,W,446.456000,W,-3.482960,W,-3.154720,W,-4.467670,W,-2.826490,W,-4.467670,W,2973.290000,W,3892.680000,W,5.342950,W,1.863650,W,1.929300,W,3.028210,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:05:01.56 AM,6758.430000,W,429.716000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,2788.160000,W,3893.990000,W,5.211660,W,1.863650,W,1.929300,W,2.831200,W,0.664057,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:05:02.56 AM,5744.190000,W,404.113000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,2191.760000,W,3892.350000,W,5.277300,W,1.863650,W,1.994940,W,2.896870,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:05:03.56 AM,4346.880000,W,441.532000,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,463.597000,W,3903.840000,W,5.277300,W,1.798000,W,1.732350,W,2.831200,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:05:04.56 AM,4671.840000,W,454.333000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,692.706000,W,3900.880000,W,5.146010,W,1.732350,W,1.929300,W,2.699860,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:05:05.56 AM,5871.210000,W,471.073000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,1469.640000,W,3897.270000,W,5.408600,W,1.929300,W,1.994940,W,2.896870,W,0.795399,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:05:06.56 AM,7040.060000,W,447.440000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,3052.070000,W,3892.350000,W,5.211660,W,1.732350,W,1.732350,W,2.634190,W,0.664057,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:05:07.56 AM,7038.090000,W,441.532000,W,-4.467670,W,-3.811200,W,-4.795900,W,-2.170020,W,-3.482960,W,3036.970000,W,3890.380000,W,5.014720,W,1.535410,W,1.798000,W,2.765530,W,0.532715,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:05:08.56 AM,7049.910000,W,438.578000,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,2999.550000,W,3893.660000,W,5.146010,W,1.601060,W,1.929300,W,2.765530,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:05:09.56 AM,6742.680000,W,431.685000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,2780.610000,W,3890.050000,W,5.277300,W,1.732350,W,1.798000,W,2.765530,W,0.795399,W,5.720730,W,3.487910,W,TRUE
05/02/2016 09:05:10.56 AM,5705.780000,W,410.021000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,2162.550000,W,3892.680000,W,5.146010,W,1.601060,W,1.929300,W,2.634190,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:05:11.56 AM,4376.430000,W,413.960000,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,491.825000,W,3899.570000,W,5.277300,W,1.601060,W,1.863650,W,2.765530,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:05:12.56 AM,4661.010000,W,454.333000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,690.408000,W,3893.330000,W,5.211660,W,1.666710,W,1.994940,W,2.831200,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 09:05:13.56 AM,5830.840000,W,470.089000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,1448.960000,W,3889.400000,W,5.342950,W,1.666710,W,1.994940,W,3.093880,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:05:14.56 AM,7052.860000,W,437.593000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.467670,W,3071.760000,W,3881.520000,W,5.211660,W,1.469770,W,1.929300,W,2.437180,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:05:15.56 AM,7021.350000,W,443.502000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,3024.170000,W,3880.530000,W,5.146010,W,1.469770,W,1.863650,W,2.765530,W,0.532715,W,5.589380,W,3.553580,W,TRUE
05/02/2016 09:05:16.56 AM,6994.760000,W,440.547000,W,-3.482960,W,-7.093560,W,-3.811200,W,-3.811200,W,-3.811200,W,2963.770000,W,3878.560000,W,5.146010,W,1.601060,W,1.732350,W,2.765530,W,0.598386,W,5.655050,W,3.487910,W,TRUE
05/02/2016 09:05:17.56 AM,6753.510000,W,423.807000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,2801.290000,W,3875.940000,W,5.080360,W,1.666710,W,1.863650,W,2.831200,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:05:18.56 AM,5685.100000,W,409.037000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.139430,W,2154.670000,W,3882.500000,W,5.014720,W,1.469770,W,1.732350,W,2.699860,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:05:19.56 AM,4335.070000,W,435.624000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,480.993000,W,3882.500000,W,5.014720,W,1.469770,W,1.601060,W,2.765530,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:05:20.56 AM,4678.730000,W,445.471000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,714.697000,W,3880.530000,W,4.949070,W,1.404120,W,1.666710,W,2.502850,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:05:21.56 AM,5820.010000,W,471.073000,W,-2.170020,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,1445.020000,W,3876.590000,W,5.342950,W,1.601060,W,1.601060,W,2.437180,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 09:05:22.56 AM,7003.630000,W,438.578000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.826490,W,3040.250000,W,3873.970000,W,4.949070,W,1.338470,W,1.798000,W,2.568520,W,0.664057,W,5.523710,W,3.422240,W,TRUE
05/02/2016 09:05:23.56 AM,7051.880000,W,436.609000,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,3049.770000,W,3877.250000,W,4.949070,W,1.469770,W,1.732350,W,2.634190,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:05:24.56 AM,6983.930000,W,438.578000,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,2959.500000,W,3872.330000,W,5.014720,W,1.338470,W,1.469770,W,2.699860,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:05:25.56 AM,6728.890000,W,425.777000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,2790.130000,W,3878.890000,W,4.752130,W,1.404120,W,1.535410,W,2.502850,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:05:26.56 AM,5681.160000,W,402.144000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,2153.030000,W,3875.940000,W,4.752130,W,1.469770,W,1.535410,W,2.371500,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:05:27.56 AM,4325.220000,W,437.593000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,465.566000,W,3880.210000,W,5.080360,W,1.469770,W,1.338470,W,2.634190,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:05:28.56 AM,4669.870000,W,451.379000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-2.498250,W,698.614000,W,3887.430000,W,5.014720,W,1.207180,W,1.535410,W,2.699860,W,0.401373,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:05:29.56 AM,5886.970000,W,474.027000,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,1488.020000,W,3880.530000,W,5.211660,W,1.469770,W,1.404120,W,2.699860,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:05:30.56 AM,7019.380000,W,445.471000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,3044.840000,W,3876.590000,W,4.883420,W,1.469770,W,1.469770,W,2.699860,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:05:31.56 AM,7033.170000,W,437.593000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,3036.970000,W,3869.370000,W,4.949070,W,1.404120,W,1.469770,W,2.831200,W,0.532715,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:05:32.56 AM,7023.320000,W,439.563000,W,-2.826490,W,-3.482960,W,-2.498250,W,-4.467670,W,-2.498250,W,2976.570000,W,3874.300000,W,5.014720,W,1.207180,W,1.469770,W,2.502850,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:05:33.56 AM,6712.150000,W,435.624000,W,-3.482960,W,-10.047700,W,-3.811200,W,-3.482960,W,-3.154720,W,2763.870000,W,3874.300000,W,5.014720,W,1.272820,W,1.601060,W,2.502850,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:05:34.56 AM,5641.780000,W,410.021000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,2117.250000,W,3873.640000,W,4.949070,W,1.469770,W,1.535410,W,2.568520,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:05:35.56 AM,4361.650000,W,437.593000,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.826490,W,487.886000,W,3874.630000,W,4.817770,W,1.338470,W,1.535410,W,2.699860,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:05:36.56 AM,4673.810000,W,450.394000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,705.507000,W,3877.250000,W,4.949070,W,1.469770,W,1.666710,W,2.699860,W,0.664057,W,5.392370,W,3.356570,W,TRUE
05/02/2016 09:05:37.56 AM,5717.600000,W,470.089000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,1497.540000,W,3706.570000,W,4.883420,W,1.404120,W,1.601060,W,2.634190,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:05:38.56 AM,6864.780000,W,438.578000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,3054.360000,W,3699.020000,W,4.883420,W,1.338470,W,1.404120,W,2.568520,W,0.335702,W,5.458040,W,3.356570,W,TRUE
05/02/2016 09:05:39.56 AM,6853.950000,W,441.532000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,3027.120000,W,3700.330000,W,4.883420,W,1.338470,W,1.601060,W,2.831200,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:05:40.56 AM,3100.240000,W,425.777000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,2969.680000,W,4.394700,W,4.949070,W,1.404120,W,1.601060,W,2.831200,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:05:41.56 AM,2854.070000,W,411.006000,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.826490,W,2802.930000,W,2.097050,W,4.883420,W,1.535410,W,1.601060,W,2.305830,W,0.467044,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:05:42.56 AM,1766.950000,W,390.327000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,2155.000000,W,1.440580,W,4.817770,W,1.469770,W,1.535410,W,2.371500,W,0.532715,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:05:43.56 AM,4380.360000,W,433.654000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,493.138000,W,3910.730000,W,4.883420,W,1.469770,W,1.601060,W,2.634190,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:05:44.56 AM,4705.320000,W,447.440000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,713.384000,W,3906.790000,W,5.014720,W,1.404120,W,1.666710,W,2.699860,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:05:45.56 AM,5860.380000,W,473.043000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,1457.500000,W,3905.480000,W,5.211660,W,1.535410,W,1.732350,W,2.699860,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:05:46.56 AM,7041.050000,W,440.547000,W,-4.467670,W,-4.139430,W,-2.826490,W,-2.826490,W,-3.482960,W,3054.040000,W,3898.590000,W,5.014720,W,1.338470,W,1.535410,W,2.634190,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:05:47.56 AM,7066.650000,W,439.563000,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,3050.420000,W,3894.650000,W,5.080360,W,1.666710,W,1.732350,W,2.765530,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:05:48.56 AM,7023.320000,W,439.563000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,-4.139430,W,2982.810000,W,3895.300000,W,5.014720,W,1.666710,W,1.863650,W,2.699860,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:05:49.56 AM,6769.270000,W,425.777000,W,-3.482960,W,-4.139430,W,-3.154720,W,-4.139430,W,-3.482960,W,2810.810000,W,3892.680000,W,5.342950,W,1.732350,W,1.929300,W,2.765530,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:05:50.56 AM,5738.280000,W,410.021000,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.139430,W,-4.139430,W,2179.940000,W,3894.980000,W,5.277300,W,1.863650,W,1.929300,W,3.093880,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 09:05:51.56 AM,4352.790000,W,438.578000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.795900,W,474.100000,W,3897.270000,W,5.474250,W,1.929300,W,2.191880,W,2.765530,W,1.058080,W,6.049080,W,3.750600,W,TRUE
05/02/2016 09:05:52.56 AM,4671.840000,W,454.333000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,693.362000,W,3899.240000,W,5.474250,W,1.994940,W,1.994940,W,3.028210,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:05:53.56 AM,5843.640000,W,476.982000,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,1446.660000,W,3891.690000,W,5.539890,W,1.994940,W,2.191880,W,3.093880,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:05:54.56 AM,4323.250000,W,440.547000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-5.124140,W,379.568000,W,3893.990000,W,5.539890,W,1.929300,W,2.126240,W,3.028210,W,1.058080,W,6.377440,W,3.553580,W,TRUE
05/02/2016 09:05:55.56 AM,4341.960000,W,438.578000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,379.240000,W,3893.010000,W,5.868130,W,1.863650,W,2.191880,W,3.159560,W,0.795399,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:05:56.56 AM,4333.100000,W,445.471000,W,-3.482960,W,-4.139430,W,-5.124140,W,-3.482960,W,-4.467670,W,357.905000,W,3891.370000,W,5.671190,W,1.929300,W,2.191880,W,3.028210,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:05:57.56 AM,4324.240000,W,441.532000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,358.890000,W,3890.050000,W,5.408600,W,1.863650,W,1.994940,W,2.896870,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:05:58.56 AM,4126.310000,W,45.679500,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.795900,W,154.070000,W,3891.040000,W,5.671190,W,1.863650,W,2.126240,W,2.962540,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:05:59.56 AM,4126.310000,W,47.648900,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,152.757000,W,3889.070000,W,5.539890,W,1.994940,W,2.060590,W,2.765530,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:06:00.56 AM,4125.320000,W,49.618300,W,-3.482960,W,-3.482960,W,-6.437080,W,-3.811200,W,-3.811200,W,153.742000,W,3884.800000,W,5.342950,W,1.863650,W,2.060590,W,2.765530,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:06:01.56 AM,4329.160000,W,451.379000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,366.439000,W,3882.500000,W,5.539890,W,1.798000,W,1.994940,W,2.962540,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:06:02.56 AM,7089.300000,W,451.379000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.795900,W,3108.190000,W,3866.750000,W,5.146010,W,1.994940,W,1.994940,W,2.831200,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:06:03.56 AM,7083.390000,W,463.196000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,3056.000000,W,3864.780000,W,5.408600,W,1.798000,W,2.191880,W,2.831200,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:06:04.56 AM,7040.060000,W,469.104000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,2979.530000,W,3861.500000,W,5.211660,W,1.666710,W,1.929300,W,2.831200,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:06:05.56 AM,6787.980000,W,452.364000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,2801.620000,W,3861.170000,W,4.949070,W,1.666710,W,1.929300,W,2.699860,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:06:06.56 AM,5775.700000,W,433.654000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.170020,W,2189.790000,W,3860.180000,W,4.883420,W,1.469770,W,1.863650,W,2.502850,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:06:07.56 AM,4325.220000,W,453.349000,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.811200,W,-2.826490,W,472.788000,W,3860.510000,W,5.211660,W,1.601060,W,1.732350,W,2.437180,W,0.598386,W,5.458040,W,2.962540,W,TRUE
05/02/2016 09:06:08.56 AM,4654.110000,W,457.287000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,692.706000,W,3864.450000,W,5.146010,W,1.535410,W,1.863650,W,2.568520,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:06:09.56 AM,5695.930000,W,494.706000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,1334.080000,W,3860.840000,W,5.342950,W,1.863650,W,1.994940,W,2.765530,W,0.926741,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:06:10.56 AM,7002.640000,W,457.287000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3021.870000,W,3849.350000,W,5.408600,W,1.732350,W,1.929300,W,2.765530,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:06:11.56 AM,7029.230000,W,453.349000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.811200,W,3012.350000,W,3850.990000,W,5.539890,W,1.798000,W,2.126240,W,2.896870,W,0.729728,W,5.720730,W,3.553580,W,TRUE
05/02/2016 09:06:12.56 AM,6969.160000,W,461.226000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,2930.620000,W,3853.290000,W,5.408600,W,1.863650,W,2.060590,W,2.896870,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:06:13.56 AM,6773.200000,W,438.578000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,2799.000000,W,3857.560000,W,5.539890,W,1.994940,W,2.126240,W,3.225230,W,1.058080,W,6.114750,W,3.619250,W,TRUE
