TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:06:14.56 AM,5836.750000,W,415.930000,W,-2.826490,W,-3.154720,W,-2.826490,W,-10.375900,W,-5.452380,W,2240.670000,W,3865.110000,W,5.671190,W,1.929300,W,2.126240,W,3.159560,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:06:15.56 AM,4309.470000,W,432.670000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,520.382000,W,3868.060000,W,5.474250,W,1.666710,W,1.863650,W,3.422240,W,1.189420,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:06:16.56 AM,692.633000,W,438.578000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,652.989000,W,4.722940,W,5.539890,W,1.863650,W,2.126240,W,2.765530,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:06:17.56 AM,1760.060000,W,461.226000,W,-2.826490,W,-4.139430,W,-2.498250,W,-2.826490,W,-3.811200,W,1315.040000,W,1.112340,W,5.539890,W,1.863650,W,1.994940,W,2.962540,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:06:18.56 AM,3109.110000,W,429.716000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.811200,W,3040.910000,W,0.784108,W,5.671190,W,1.994940,W,2.060590,W,2.831200,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:06:19.56 AM,3133.720000,W,426.761000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.811200,W,3033.030000,W,0.784108,W,5.605540,W,1.929300,W,2.060590,W,3.028210,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:06:20.56 AM,3116.980000,W,424.792000,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,2987.080000,W,-0.200600,W,5.605540,W,2.060590,W,1.994940,W,3.028210,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:06:21.56 AM,2911.180000,W,412.976000,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,2841.340000,W,0.127636,W,5.408600,W,1.994940,W,1.863650,W,2.962540,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:06:22.56 AM,1957.000000,W,401.159000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,2262.990000,W,-0.200600,W,5.342950,W,1.732350,W,1.863650,W,3.028210,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:06:23.56 AM,431.685000,W,414.945000,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.826490,W,587.670000,W,0.127636,W,5.605540,W,1.798000,W,1.929300,W,2.699860,W,1.058080,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:06:24.56 AM,681.801000,W,434.639000,W,-2.826490,W,-3.154720,W,-1.841780,W,-4.139430,W,-3.482960,W,649.378000,W,-0.200600,W,5.605540,W,1.666710,W,1.863650,W,2.765530,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:06:25.56 AM,1697.030000,W,467.135000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,1270.070000,W,0.455872,W,5.605540,W,1.601060,W,1.798000,W,3.028210,W,0.992412,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:06:26.56 AM,3135.690000,W,421.838000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,3067.170000,W,0.455872,W,5.277300,W,1.535410,W,1.666710,W,3.093880,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:06:27.56 AM,3165.230000,W,421.838000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.154720,W,-2.498250,W,3063.550000,W,1.440580,W,5.211660,W,1.404120,W,1.666710,W,2.568520,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:06:28.56 AM,3094.340000,W,432.670000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.826490,W,2964.760000,W,0.784108,W,5.014720,W,1.469770,W,1.535410,W,2.634190,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:06:29.56 AM,2917.090000,W,411.991000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,2828.210000,W,0.455872,W,4.949070,W,1.207180,W,1.469770,W,2.634190,W,0.467044,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:06:30.56 AM,2001.310000,W,400.174000,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,2294.170000,W,0.784108,W,4.752130,W,1.075880,W,1.469770,W,2.568520,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:06:31.56 AM,427.746000,W,419.869000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,609.334000,W,0.455872,W,4.949070,W,1.141530,W,1.404120,W,2.502850,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:06:32.56 AM,701.495000,W,430.700000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.841780,W,653.317000,W,0.127636,W,24.971500,W,1.207180,W,1.404120,W,2.502850,W,0.532715,W,5.261030,W,3.028210,W,TRUE
05/02/2016 09:06:33.56 AM,1813.230000,W,439.563000,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.498250,W,1283.860000,W,0.784108,W,108.869000,W,1.272820,W,1.338470,W,2.502850,W,0.729728,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:06:34.56 AM,3149.480000,W,428.731000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.170020,W,3052.070000,W,0.784108,W,36.919300,W,1.075880,W,1.469770,W,2.502850,W,0.467044,W,5.261030,W,2.962540,W,TRUE
05/02/2016 09:06:35.56 AM,3232.190000,W,426.761000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,3033.360000,W,1.112340,W,102.895000,W,1.272820,W,1.469770,W,2.371500,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:06:36.56 AM,3236.130000,W,411.006000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,2977.230000,W,0.784108,W,115.893000,W,1.010230,W,1.469770,W,2.634190,W,0.401373,W,5.392370,W,2.896870,W,TRUE
05/02/2016 09:06:37.56 AM,3029.340000,W,405.098000,W,-2.826490,W,-3.482960,W,-8.734740,W,-4.139430,W,-2.170020,W,2817.710000,W,0.784108,W,124.164000,W,1.141530,W,1.469770,W,2.634190,W,0.335702,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:06:38.56 AM,2149.020000,W,393.281000,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.170020,W,2295.150000,W,0.784108,W,129.351000,W,1.141530,W,1.338470,W,2.502850,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:06:39.56 AM,601.055000,W,409.037000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.154720,W,662.508000,W,0.127636,W,133.815000,W,1.272820,W,1.535410,W,2.568520,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:06:40.56 AM,813.752000,W,423.807000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,659.882000,W,0.455872,W,135.915000,W,1.075880,W,1.404120,W,2.634190,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:06:41.56 AM,1787.630000,W,450.394000,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.170020,W,1235.940000,W,0.455872,W,139.329000,W,1.535410,W,1.469770,W,2.699860,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:06:42.56 AM,3262.720000,W,413.960000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,3027.780000,W,0.455872,W,140.248000,W,1.535410,W,1.601060,W,2.634190,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:06:43.56 AM,3282.410000,W,410.021000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,3024.170000,W,-0.200600,W,139.788000,W,1.404120,W,1.732350,W,2.568520,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:06:44.56 AM,3241.060000,W,425.777000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,2947.030000,W,0.127636,W,141.561000,W,1.338470,W,1.535410,W,2.568520,W,0.598386,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:06:45.56 AM,3065.780000,W,397.220000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,2824.270000,W,0.455872,W,140.904000,W,1.338470,W,1.666710,W,2.502850,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:06:46.56 AM,2214.010000,W,393.281000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2325.680000,W,-0.200600,W,141.430000,W,1.601060,W,1.798000,W,2.831200,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:06:47.56 AM,598.101000,W,401.159000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,668.416000,W,0.127636,W,142.677000,W,1.732350,W,1.732350,W,2.896870,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:06:48.56 AM,788.149000,W,413.960000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,623.120000,W,-0.857072,W,142.086000,W,1.798000,W,2.060590,W,2.765530,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:06:49.56 AM,1772.860000,W,450.394000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,-4.139430,W,1227.070000,W,-0.857072,W,143.268000,W,1.863650,W,1.994940,W,2.896870,W,1.123750,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:06:50.56 AM,3234.160000,W,431.685000,W,-3.482960,W,-3.811200,W,-1.841780,W,-4.139430,W,-3.811200,W,2985.430000,W,-0.200600,W,142.152000,W,1.798000,W,1.994940,W,3.159560,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:06:51.56 AM,3290.290000,W,409.037000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,3026.790000,W,-0.528836,W,141.758000,W,1.732350,W,1.929300,W,2.962540,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:06:52.56 AM,3276.510000,W,410.021000,W,-3.154720,W,0.127636,W,-3.482960,W,-3.482960,W,-3.811200,W,2979.530000,W,0.127636,W,141.101000,W,1.601060,W,1.929300,W,3.093880,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:06:53.56 AM,3037.220000,W,420.853000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2802.610000,W,0.127636,W,141.627000,W,1.601060,W,1.798000,W,2.568520,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:06:54.56 AM,2208.100000,W,397.220000,W,-2.498250,W,-4.467670,W,-2.826490,W,-3.811200,W,-2.498250,W,2313.860000,W,0.455872,W,140.707000,W,1.666710,W,1.863650,W,3.028210,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:06:55.56 AM,625.672000,W,390.327000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,720.934000,W,-0.200600,W,141.036000,W,1.666710,W,1.666710,W,2.896870,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:06:56.56 AM,765.501000,W,412.976000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,607.693000,W,0.455872,W,142.546000,W,1.601060,W,1.994940,W,2.699860,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:06:57.56 AM,1745.290000,W,443.502000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.170020,W,1206.400000,W,0.127636,W,142.349000,W,1.601060,W,1.863650,W,2.962540,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:06:58.56 AM,3259.770000,W,430.700000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,2991.010000,W,-0.200600,W,141.561000,W,1.535410,W,1.732350,W,2.765530,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:06:59.56 AM,3281.430000,W,413.960000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,3041.890000,W,0.127636,W,142.611000,W,1.666710,W,1.666710,W,3.028210,W,0.795399,W,5.720730,W,3.553580,W,TRUE
05/02/2016 09:07:00.56 AM,524.248000,W,407.067000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,333.287000,W,0.455872,W,141.758000,W,1.469770,W,1.732350,W,2.962540,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:07:01.56 AM,525.232000,W,405.098000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,334.272000,W,0.784108,W,141.823000,W,1.272820,W,1.535410,W,2.699860,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:07:02.56 AM,528.186000,W,415.930000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,344.119000,W,0.784108,W,140.773000,W,1.207180,W,1.338470,W,2.502850,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:07:03.56 AM,503.569000,W,427.746000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.826490,W,321.142000,W,0.455872,W,141.758000,W,1.469770,W,1.732350,W,2.371500,W,0.467044,W,5.786400,W,3.028210,W,TRUE
05/02/2016 09:07:04.56 AM,331.245000,W,21.061800,W,-2.498250,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,150.460000,W,-0.857072,W,141.364000,W,1.601060,W,1.666710,W,2.831200,W,0.664057,W,5.852070,W,3.159560,W,TRUE
05/02/2016 09:07:05.56 AM,331.245000,W,13.184100,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,150.460000,W,0.127636,W,141.495000,W,1.338470,W,1.469770,W,2.634190,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:07:06.56 AM,335.184000,W,8.260570,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,151.444000,W,0.127636,W,141.627000,W,1.469770,W,1.535410,W,2.305830,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:07:07.56 AM,522.278000,W,403.128000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,344.119000,W,-0.200600,W,140.839000,W,1.469770,W,1.535410,W,2.371500,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:07:08.56 AM,3306.050000,W,401.159000,W,-3.482960,W,-3.154720,W,-2.498250,W,-4.139430,W,-3.482960,W,3035.980000,W,0.127636,W,140.642000,W,1.469770,W,1.535410,W,2.437180,W,0.401373,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:07:09.56 AM,3112.060000,W,405.098000,W,-2.826490,W,-3.482960,W,-0.528836,W,-8.734740,W,-2.498250,W,2883.350000,W,0.784108,W,140.379000,W,1.535410,W,1.469770,W,2.568520,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:07:10.56 AM,2286.880000,W,393.281000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,2416.600000,W,0.455872,W,140.839000,W,1.469770,W,1.601060,W,2.502850,W,0.401373,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:07:11.56 AM,683.770000,W,381.465000,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.498250,W,869.297000,W,0.127636,W,141.823000,W,1.535410,W,1.601060,W,2.437180,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:07:12.56 AM,740.883000,W,418.884000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.482960,W,595.548000,W,-0.200600,W,141.561000,W,1.601060,W,1.666710,W,2.437180,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:07:13.56 AM,1689.160000,W,427.746000,W,-3.482960,W,-3.482960,W,-4.795900,W,-2.498250,W,-3.482960,W,1186.370000,W,0.455872,W,141.823000,W,1.469770,W,1.798000,W,2.305830,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:07:14.56 AM,3229.240000,W,439.563000,W,-5.780610,W,-2.170020,W,-3.811200,W,-3.811200,W,-3.154720,W,2910.920000,W,0.127636,W,141.298000,W,1.535410,W,1.798000,W,2.437180,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:07:15.56 AM,3266.660000,W,419.869000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,3051.410000,W,-0.200600,W,140.904000,W,1.535410,W,1.863650,W,2.765530,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:07:16.56 AM,3293.250000,W,400.174000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,3032.370000,W,-0.857072,W,141.495000,W,1.601060,W,1.798000,W,2.896870,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:07:17.56 AM,3099.260000,W,396.236000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,2862.020000,W,0.127636,W,140.904000,W,1.666710,W,1.863650,W,2.634190,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:07:18.56 AM,2289.830000,W,378.511000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,2391.660000,W,-1.185310,W,140.511000,W,1.798000,W,1.929300,W,2.765530,W,0.598386,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:07:19.56 AM,720.204000,W,376.541000,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,-4.467670,W,922.143000,W,-1.185310,W,140.379000,W,2.060590,W,2.126240,W,2.896870,W,0.729728,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:07:20.56 AM,727.097000,W,425.777000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,595.548000,W,-1.513540,W,140.707000,W,2.060590,W,2.323180,W,2.896870,W,0.795399,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:07:21.56 AM,1623.180000,W,450.394000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,1144.030000,W,-0.857072,W,141.167000,W,1.863650,W,2.191880,W,2.962540,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:07:22.56 AM,3231.210000,W,438.578000,W,-4.795900,W,-3.482960,W,-4.795900,W,-3.482960,W,-4.795900,W,2875.480000,W,-0.857072,W,140.511000,W,2.060590,W,2.191880,W,2.962540,W,0.795399,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:07:23.56 AM,3251.890000,W,429.716000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.467670,W,3027.120000,W,-0.200600,W,139.920000,W,1.929300,W,2.060590,W,2.962540,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:07:24.56 AM,3251.890000,W,426.761000,W,-4.795900,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.139430,W,3000.530000,W,-0.200600,W,138.869000,W,1.863650,W,2.060590,W,2.896870,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:07:25.56 AM,3104.180000,W,419.869000,W,-3.811200,W,-3.811200,W,-3.811200,W,-1.185310,W,-4.467670,W,2861.030000,W,-0.857072,W,138.607000,W,1.798000,W,2.126240,W,2.896870,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:07:26.56 AM,2330.200000,W,400.174000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.139430,W,2412.330000,W,-0.857072,W,137.688000,W,1.863650,W,1.994940,W,2.962540,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:07:27.56 AM,729.067000,W,391.312000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,958.905000,W,-0.200600,W,137.491000,W,1.535410,W,2.060590,W,2.896870,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:07:28.56 AM,738.914000,W,412.976000,W,-2.826490,W,-3.154720,W,-4.795900,W,-3.811200,W,-3.811200,W,604.738000,W,-0.528836,W,137.622000,W,1.666710,W,1.994940,W,2.699860,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:07:29.56 AM,1599.550000,W,425.777000,W,-3.482960,W,-13.658300,W,-4.467670,W,-3.482960,W,-3.482960,W,1132.210000,W,-0.528836,W,138.082000,W,1.666710,W,1.929300,W,2.699860,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:07:30.56 AM,3203.640000,W,422.823000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,2805.890000,W,0.127636,W,137.491000,W,1.535410,W,1.798000,W,2.765530,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:07:31.56 AM,3194.780000,W,431.685000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,3015.960000,W,0.127636,W,59.370600,W,1.601060,W,1.863650,W,2.831200,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:07:32.56 AM,3199.700000,W,426.761000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,2993.310000,W,0.455872,W,72.631300,W,1.601060,W,1.863650,W,2.634190,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:07:33.56 AM,3039.190000,W,415.930000,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.498250,W,-3.811200,W,2841.670000,W,0.455872,W,76.964100,W,1.469770,W,1.798000,W,2.634190,W,0.532715,W,5.655050,W,3.028210,W,TRUE
05/02/2016 09:07:34.56 AM,2304.600000,W,385.404000,W,-2.498250,W,-4.139430,W,-2.498250,W,-4.139430,W,-3.154720,W,2419.230000,W,0.455872,W,76.964100,W,1.666710,W,1.929300,W,2.502850,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:07:35.56 AM,711.342000,W,388.358000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,1024.880000,W,0.127636,W,77.095300,W,1.601060,W,1.798000,W,2.502850,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:07:36.56 AM,668.015000,W,425.777000,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,598.830000,W,-0.200600,W,76.964100,W,1.535410,W,1.994940,W,2.437180,W,0.795399,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:07:37.56 AM,1495.170000,W,434.639000,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.498250,W,1091.180000,W,1.440580,W,77.554900,W,1.666710,W,1.863650,W,2.634190,W,0.467044,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:07:38.56 AM,3128.800000,W,439.563000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,2781.600000,W,0.784108,W,78.802200,W,1.798000,W,1.994940,W,2.371500,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:07:39.56 AM,3186.900000,W,425.777000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,3014.650000,W,0.455872,W,77.423600,W,1.666710,W,1.863650,W,2.568520,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:07:40.56 AM,3196.750000,W,411.991000,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.826490,W,2979.200000,W,-0.200600,W,77.029700,W,1.601060,W,2.060590,W,2.634190,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:07:41.56 AM,3071.690000,W,412.976000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,2873.180000,W,0.784108,W,78.736500,W,1.732350,W,2.126240,W,2.371500,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:07:42.56 AM,2312.480000,W,410.021000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,2420.870000,W,0.455872,W,78.867800,W,1.929300,W,1.994940,W,2.699860,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:07:43.56 AM,703.464000,W,390.327000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,1014.380000,W,0.455872,W,77.817500,W,1.732350,W,1.994940,W,2.699860,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:07:44.56 AM,687.709000,W,413.960000,W,-2.826490,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.482960,W,606.708000,W,0.127636,W,79.721200,W,1.666710,W,2.060590,W,2.765530,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:07:45.56 AM,1494.180000,W,441.532000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,1083.960000,W,0.127636,W,80.246400,W,1.732350,W,1.994940,W,2.699860,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:07:46.56 AM,3093.350000,W,450.394000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,2720.880000,W,0.127636,W,79.130400,W,1.863650,W,1.863650,W,3.028210,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:07:47.56 AM,3230.230000,W,411.006000,W,-3.154720,W,-3.154720,W,-7.421790,W,-3.811200,W,-3.811200,W,3046.490000,W,0.455872,W,79.130400,W,1.994940,W,1.994940,W,2.765530,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:07:48.56 AM,3186.900000,W,411.006000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.139430,W,2975.920000,W,-0.528836,W,80.180800,W,1.929300,W,2.126240,W,2.896870,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:07:49.56 AM,3039.190000,W,410.021000,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,2865.300000,W,-0.200600,W,79.852500,W,2.060590,W,2.191880,W,2.765530,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:07:50.56 AM,2340.050000,W,399.190000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,2449.100000,W,-0.857072,W,78.867800,W,1.929300,W,2.323180,W,3.159560,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:07:51.56 AM,726.113000,W,387.373000,W,-3.482960,W,-1.841780,W,-3.482960,W,-3.811200,W,-4.467670,W,1066.570000,W,0.455872,W,79.983800,W,1.994940,W,1.994940,W,3.028210,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:07:52.56 AM,648.321000,W,416.914000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,575.525000,W,-0.200600,W,80.180800,W,1.732350,W,2.060590,W,2.765530,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:07:53.56 AM,1494.180000,W,435.624000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.139430,W,1088.230000,W,-0.200600,W,79.589900,W,1.732350,W,1.929300,W,3.028210,W,0.795399,W,5.917740,W,3.159560,W,TRUE
05/02/2016 09:07:54.56 AM,3080.550000,W,432.670000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,2679.190000,W,-0.200600,W,80.246400,W,1.732350,W,2.060590,W,3.225230,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:07:55.56 AM,3221.360000,W,402.144000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,3060.270000,W,0.455872,W,80.902900,W,1.863650,W,1.929300,W,2.962540,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:07:56.56 AM,3207.580000,W,411.006000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,3003.820000,W,-1.185310,W,80.377700,W,1.732350,W,2.191880,W,2.831200,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:07:57.56 AM,3071.690000,W,403.128000,W,-2.826490,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.811200,W,2888.930000,W,-0.857072,W,79.918200,W,1.666710,W,1.994940,W,3.159560,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:07:58.56 AM,2378.450000,W,386.388000,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,2477.320000,W,-0.200600,W,80.837200,W,1.798000,W,1.994940,W,3.225230,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:07:59.56 AM,806.859000,W,370.633000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,1169.630000,W,0.127636,W,80.771600,W,1.666710,W,1.929300,W,2.896870,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:08:00.56 AM,657.183000,W,403.128000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.170020,W,595.220000,W,-0.200600,W,79.327300,W,1.535410,W,1.666710,W,2.699860,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:08:01.56 AM,1442.980000,W,429.716000,W,-3.154720,W,-3.811200,W,-2.498250,W,-4.139430,W,-2.826490,W,1062.300000,W,0.455872,W,79.327300,W,1.338470,W,1.404120,W,2.699860,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:08:02.56 AM,3029.340000,W,442.517000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,2565.620000,W,0.784108,W,80.640300,W,1.075880,W,1.469770,W,2.305830,W,0.401373,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:08:03.56 AM,3224.320000,W,411.006000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,3056.990000,W,0.127636,W,79.393000,W,0.944588,W,1.535410,W,2.502850,W,0.532715,W,5.326700,W,3.028210,W,TRUE
05/02/2016 09:08:04.56 AM,3199.700000,W,425.777000,W,-2.826490,W,-4.139430,W,-3.154720,W,-2.498250,W,-2.170020,W,2991.010000,W,0.784108,W,78.605200,W,1.010230,W,1.469770,W,2.765530,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:08:05.56 AM,3079.560000,W,421.838000,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.811200,W,-2.498250,W,2873.830000,W,0.784108,W,79.196100,W,1.010230,W,1.338470,W,2.568520,W,0.664057,W,5.261030,W,2.962540,W,TRUE
05/02/2016 09:08:06.56 AM,2459.200000,W,401.159000,W,-2.170020,W,-3.482960,W,-2.826490,W,-0.857072,W,-2.498250,W,2523.930000,W,0.455872,W,79.589900,W,1.207180,W,1.469770,W,2.568520,W,0.795399,W,5.720730,W,2.896870,W,TRUE
05/02/2016 09:08:07.56 AM,873.819000,W,388.358000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.170020,W,1242.170000,W,-0.528836,W,78.211300,W,1.338470,W,1.732350,W,2.634190,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:08:08.56 AM,610.902000,W,427.746000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,543.030000,W,0.127636,W,78.342600,W,1.469770,W,1.666710,W,2.831200,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:08:09.56 AM,1388.820000,W,427.746000,W,-2.826490,W,-3.482960,W,-4.795900,W,-3.482960,W,-3.154720,W,1026.520000,W,-0.528836,W,80.640300,W,1.666710,W,1.994940,W,2.962540,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:08:10.56 AM,2957.460000,W,439.563000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,2449.750000,W,0.127636,W,79.393000,W,1.666710,W,1.929300,W,3.028210,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:08:11.56 AM,3199.700000,W,421.838000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,3018.590000,W,-0.200600,W,77.883100,W,1.601060,W,1.863650,W,3.028210,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:08:12.56 AM,3230.230000,W,422.823000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,3011.690000,W,-0.528836,W,79.524300,W,1.666710,W,1.863650,W,2.962540,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:08:13.56 AM,3080.550000,W,421.838000,W,-11.032400,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.498250,W,2871.540000,W,0.455872,W,80.115100,W,1.338470,W,1.666710,W,2.699860,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:08:14.56 AM,2472.980000,W,394.266000,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.154720,W,2521.960000,W,0.455872,W,79.261700,W,1.207180,W,1.535410,W,2.896870,W,0.401373,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:08:15.56 AM,977.213000,W,367.679000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,1374.120000,W,-0.528836,W,79.130400,W,1.338470,W,1.535410,W,2.896870,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:08:16.56 AM,598.101000,W,417.899000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,540.732000,W,0.127636,W,80.771600,W,1.404120,W,1.601060,W,2.765530,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:08:17.56 AM,1283.460000,W,435.624000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,964.157000,W,-0.528836,W,80.246400,W,1.404120,W,1.535410,W,2.634190,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:08:18.56 AM,2918.070000,W,435.624000,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,2369.990000,W,1.112340,W,79.196100,W,1.404120,W,1.666710,W,2.502850,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:08:19.56 AM,3202.650000,W,411.006000,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,3046.810000,W,0.784108,W,79.918200,W,1.207180,W,1.535410,W,2.305830,W,0.467044,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:08:20.56 AM,3212.500000,W,405.098000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,3027.780000,W,-0.528836,W,80.246400,W,1.666710,W,1.798000,W,2.568520,W,0.401373,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:08:21.56 AM,3116.000000,W,398.205000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.154720,W,2923.400000,W,0.455872,W,79.064800,W,1.732350,W,1.863650,W,2.568520,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:08:22.56 AM,2520.250000,W,383.434000,W,-2.826490,W,-4.795900,W,-3.482960,W,-3.482960,W,-3.811200,W,2569.560000,W,-0.528836,W,78.999100,W,1.798000,W,1.798000,W,2.699860,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:08:23.56 AM,1009.710000,W,373.587000,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,1438.130000,W,-1.185310,W,80.377700,W,1.863650,W,2.060590,W,2.831200,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:08:24.56 AM,614.841000,W,415.930000,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.154720,W,-4.795900,W,560.427000,W,-0.528836,W,80.443400,W,1.994940,W,2.126240,W,2.765530,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:08:25.56 AM,1259.820000,W,438.578000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,959.890000,W,-0.528836,W,79.655600,W,1.863650,W,2.257530,W,3.093880,W,1.058080,W,6.246090,W,3.750600,W,TRUE
05/02/2016 09:08:26.56 AM,2858.010000,W,448.425000,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,2307.630000,W,-1.185310,W,80.509000,W,2.060590,W,2.191880,W,2.896870,W,0.992412,W,6.311760,W,3.750600,W,TRUE
05/02/2016 09:08:27.56 AM,3209.550000,W,426.761000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,3051.080000,W,-1.841780,W,80.640300,W,2.060590,W,2.191880,W,2.962540,W,0.795399,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:08:28.56 AM,3205.610000,W,418.884000,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.139430,W,3024.170000,W,-0.528836,W,79.393000,W,2.060590,W,2.126240,W,2.962540,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:08:29.56 AM,3101.230000,W,411.991000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2902.390000,W,-0.528836,W,78.736500,W,2.126240,W,2.126240,W,3.028210,W,0.795399,W,6.180420,W,3.422240,W,TRUE
05/02/2016 09:08:30.56 AM,2566.530000,W,389.343000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.795900,W,2582.360000,W,-0.857072,W,79.721200,W,1.929300,W,2.060590,W,2.962540,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:08:31.56 AM,1074.700000,W,370.633000,W,-3.154720,W,-3.154720,W,-4.795900,W,-3.811200,W,-4.139430,W,1499.180000,W,-0.857072,W,79.721200,W,1.863650,W,2.126240,W,2.831200,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:08:32.56 AM,606.963000,W,417.899000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.467670,W,560.427000,W,-1.513540,W,78.736500,W,1.929300,W,2.257530,W,2.699860,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:08:33.56 AM,1220.440000,W,446.456000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,927.394000,W,-0.857072,W,79.589900,W,1.863650,W,2.126240,W,2.765530,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:08:34.56 AM,2824.530000,W,439.563000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.811200,W,2251.830000,W,-1.185310,W,80.246400,W,1.863650,W,2.060590,W,2.765530,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:08:35.56 AM,3197.730000,W,413.960000,W,-4.139430,W,-1.513540,W,-3.811200,W,-3.482960,W,-3.811200,W,3029.750000,W,-0.528836,W,78.999100,W,1.798000,W,2.191880,W,2.831200,W,0.598386,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:08:36.56 AM,3203.640000,W,428.731000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,3004.800000,W,-0.200600,W,78.145700,W,1.798000,W,2.060590,W,2.568520,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:08:37.56 AM,3126.830000,W,414.945000,W,-4.139430,W,-2.498250,W,-3.811200,W,-13.658300,W,-4.467670,W,2924.050000,W,-0.857072,W,79.261700,W,1.666710,W,1.929300,W,2.831200,W,0.598386,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:08:38.56 AM,2583.270000,W,393.281000,W,-3.811200,W,-3.154720,W,-4.139430,W,-4.139430,W,-3.811200,W,2584.330000,W,-0.528836,W,79.130400,W,1.535410,W,1.929300,W,2.502850,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:08:39.56 AM,1077.650000,W,378.511000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,1490.650000,W,-0.528836,W,77.292300,W,1.666710,W,1.929300,W,2.699860,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:08:40.56 AM,605.978000,W,419.869000,W,-3.811200,W,-3.811200,W,-5.452380,W,-3.482960,W,-2.498250,W,558.785000,W,-0.200600,W,78.408300,W,1.338470,W,1.863650,W,2.699860,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:08:41.56 AM,1204.680000,W,447.440000,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.811200,W,915.250000,W,0.127636,W,78.670900,W,1.469770,W,1.732350,W,2.502850,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:08:42.56 AM,2782.180000,W,459.257000,W,-1.841780,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,2196.030000,W,0.784108,W,78.408300,W,1.469770,W,1.863650,W,2.699860,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:08:43.56 AM,3232.190000,W,420.853000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,3056.990000,W,0.784108,W,77.817500,W,1.469770,W,1.798000,W,2.371500,W,0.532715,W,5.655050,W,3.028210,W,TRUE
05/02/2016 09:08:44.56 AM,3203.640000,W,417.899000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,2991.670000,W,1.112340,W,79.196100,W,1.732350,W,1.994940,W,2.502850,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:08:45.56 AM,3099.260000,W,410.021000,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,2889.590000,W,0.455872,W,79.327300,W,1.798000,W,1.994940,W,2.765530,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:08:46.56 AM,2617.740000,W,390.327000,W,-2.498250,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.482960,W,2603.700000,W,0.784108,W,78.342600,W,1.666710,W,2.126240,W,2.765530,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:08:47.56 AM,1118.030000,W,385.404000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,1532.990000,W,-0.200600,W,79.130400,W,1.798000,W,2.060590,W,2.568520,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:08:48.56 AM,571.514000,W,424.792000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,527.275000,W,-0.200600,W,80.049500,W,1.863650,W,1.994940,W,2.699860,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:08:49.56 AM,1201.730000,W,440.547000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,924.112000,W,-0.857072,W,79.458600,W,1.863650,W,2.126240,W,3.159560,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:08:50.56 AM,2724.090000,W,461.226000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.467670,W,2129.390000,W,-0.528836,W,79.261700,W,1.994940,W,2.191880,W,3.093880,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:08:51.56 AM,3194.780000,W,408.052000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.139430,W,3036.310000,W,-0.857072,W,80.509000,W,1.994940,W,2.191880,W,2.962540,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:08:52.56 AM,3222.350000,W,405.098000,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,3021.210000,W,-0.857072,W,80.115100,W,2.060590,W,2.257530,W,2.831200,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:08:53.56 AM,3112.060000,W,421.838000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,2903.700000,W,-0.528836,W,79.393000,W,2.060590,W,2.060590,W,2.699860,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:08:54.56 AM,2599.030000,W,402.144000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,2598.120000,W,-0.857072,W,79.458600,W,1.732350,W,1.798000,W,3.093880,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:08:55.56 AM,1182.030000,W,370.633000,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,1600.610000,W,-0.200600,W,80.115100,W,1.732350,W,1.929300,W,2.896870,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:08:56.56 AM,567.575000,W,431.685000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,526.618000,W,-1.185310,W,79.918200,W,1.666710,W,1.994940,W,3.028210,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:08:57.56 AM,1184.990000,W,427.746000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,914.593000,W,-0.200600,W,79.064800,W,1.666710,W,1.798000,W,2.502850,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:08:58.56 AM,2738.860000,W,453.349000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,2129.390000,W,-0.857072,W,80.180800,W,1.863650,W,1.929300,W,2.699860,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:08:59.56 AM,3195.760000,W,423.807000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,3039.920000,W,-0.200600,W,79.983800,W,1.798000,W,1.994940,W,2.371500,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:09:00.56 AM,3203.640000,W,409.037000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,3003.490000,W,-0.857072,W,79.064800,W,1.666710,W,1.994940,W,2.765530,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:09:01.56 AM,3141.600000,W,418.884000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,2931.280000,W,-0.200600,W,79.458600,W,1.666710,W,1.994940,W,2.831200,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:09:02.56 AM,2615.770000,W,399.190000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,2618.470000,W,0.127636,W,80.377700,W,1.666710,W,2.126240,W,2.765530,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:09:03.56 AM,1187.940000,W,365.710000,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,-4.139430,W,1613.080000,W,-0.528836,W,79.458600,W,1.798000,W,1.929300,W,2.765530,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:09:04.56 AM,578.406000,W,427.746000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,528.916000,W,-0.528836,W,79.458600,W,1.929300,W,1.994940,W,2.962540,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:09:05.56 AM,1176.120000,W,431.685000,W,-2.498250,W,-4.139430,W,-4.139430,W,-3.482960,W,-2.498250,W,902.448000,W,-0.857072,W,80.771600,W,1.798000,W,1.994940,W,2.699860,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:09:06.56 AM,2717.190000,W,444.486000,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,2107.400000,W,-0.857072,W,80.968500,W,1.798000,W,2.126240,W,3.028210,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:09:07.56 AM,3209.550000,W,417.899000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,3053.380000,W,0.784108,W,79.524300,W,1.798000,W,2.060590,W,2.962540,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:09:08.56 AM,3214.470000,W,410.021000,W,-2.170020,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.139430,W,3032.040000,W,-1.185310,W,79.786900,W,1.863650,W,2.126240,W,3.225230,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:09:09.56 AM,3148.490000,W,396.236000,W,-2.498250,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.811200,W,2944.400000,W,0.127636,W,80.443400,W,1.798000,W,1.929300,W,2.831200,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:09:10.56 AM,2614.780000,W,404.113000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,2611.250000,W,-0.528836,W,79.655600,W,1.994940,W,1.929300,W,3.159560,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:09:11.56 AM,1198.770000,W,367.679000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,1628.180000,W,-0.857072,W,78.999100,W,1.798000,W,1.994940,W,3.159560,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:09:12.56 AM,568.559000,W,409.037000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,521.366000,W,0.127636,W,80.640300,W,1.863650,W,2.060590,W,2.896870,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:09:13.56 AM,1170.220000,W,432.670000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.811200,W,894.571000,W,-0.528836,W,80.771600,W,1.798000,W,2.060590,W,3.093880,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:09:14.56 AM,2719.160000,W,455.318000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,2112.000000,W,-0.528836,W,79.918200,W,1.929300,W,1.994940,W,3.028210,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:09:15.56 AM,3233.180000,W,412.976000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,3073.070000,W,-0.200600,W,79.524300,W,1.929300,W,1.994940,W,3.028210,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:09:16.56 AM,3207.580000,W,412.976000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,3011.040000,W,-0.200600,W,80.705900,W,1.863650,W,1.994940,W,2.896870,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:09:17.56 AM,3153.420000,W,396.236000,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.154720,W,2953.600000,W,-0.200600,W,80.180800,W,1.666710,W,2.060590,W,3.028210,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:09:18.56 AM,2644.320000,W,384.419000,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,2630.610000,W,0.455872,W,78.933500,W,1.666710,W,1.929300,W,3.159560,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:09:19.56 AM,1215.510000,W,382.450000,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,1653.780000,W,-0.200600,W,79.589900,W,1.469770,W,1.732350,W,2.896870,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:09:20.56 AM,589.238000,W,411.991000,W,-1.841780,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,550.251000,W,-0.200600,W,80.443400,W,1.601060,W,1.732350,W,2.896870,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:09:21.56 AM,1155.450000,W,426.761000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,887.021000,W,0.455872,W,79.918200,W,1.601060,W,1.601060,W,2.765530,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:09:22.56 AM,2658.110000,W,446.456000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.826490,W,2034.210000,W,0.127636,W,79.261700,W,1.404120,W,1.798000,W,2.831200,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:09:23.56 AM,3241.060000,W,408.052000,W,-2.498250,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.498250,W,3082.260000,W,0.784108,W,79.983800,W,1.338470,W,1.535410,W,2.831200,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:09:24.56 AM,3212.500000,W,419.869000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.170020,W,3019.900000,W,0.784108,W,79.655600,W,1.338470,W,1.469770,W,2.699860,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:09:25.56 AM,3144.560000,W,415.930000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,2933.240000,W,0.784108,W,78.080000,W,1.075880,W,1.404120,W,2.502850,W,0.467044,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:09:26.56 AM,2691.590000,W,399.190000,W,-3.154720,W,1.768820,W,-3.154720,W,-2.826490,W,-2.826490,W,2671.640000,W,0.784108,W,78.342600,W,1.141530,W,1.404120,W,2.634190,W,0.598386,W,5.326700,W,2.962540,W,TRUE
05/02/2016 09:09:27.56 AM,1269.670000,W,380.480000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,1688.570000,W,0.127636,W,79.327300,W,1.207180,W,1.535410,W,2.437180,W,0.532715,W,5.261030,W,2.962540,W,TRUE
05/02/2016 09:09:28.56 AM,550.835000,W,423.807000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,506.924000,W,0.127636,W,79.393000,W,1.075880,W,1.535410,W,2.765530,W,0.467044,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:09:29.56 AM,1139.690000,W,424.792000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,884.067000,W,0.455872,W,78.539600,W,1.207180,W,1.338470,W,2.568520,W,0.335702,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:09:30.56 AM,2607.890000,W,448.425000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,1981.360000,W,0.784108,W,79.064800,W,1.272820,W,1.404120,W,2.699860,W,0.335702,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:09:31.56 AM,3213.490000,W,411.006000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,3036.970000,W,0.455872,W,79.458600,W,1.141530,W,1.404120,W,2.502850,W,0.401373,W,5.261030,W,2.962540,W,TRUE
05/02/2016 09:09:32.56 AM,3258.780000,W,398.205000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.826490,W,3035.980000,W,0.127636,W,78.670900,W,1.207180,W,1.601060,W,2.568520,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:09:33.56 AM,3160.310000,W,411.991000,W,-3.811200,W,-1.841780,W,-2.826490,W,-3.482960,W,-3.154720,W,2916.830000,W,0.127636,W,78.080000,W,1.141530,W,1.535410,W,2.502850,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:09:34.56 AM,2685.680000,W,400.174000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,2628.640000,W,-0.528836,W,78.867800,W,1.469770,W,1.732350,W,2.699860,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:09:35.56 AM,1345.490000,W,373.587000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.482960,W,1743.390000,W,-0.200600,W,78.473900,W,1.798000,W,1.929300,W,2.831200,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:09:36.56 AM,543.942000,W,420.853000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,498.390000,W,-0.528836,W,77.292300,W,1.601060,W,1.929300,W,3.028210,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:09:37.56 AM,1062.880000,W,441.532000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,827.611000,W,-0.200600,W,78.211300,W,1.798000,W,1.929300,W,2.896870,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:09:38.56 AM,2558.650000,W,458.272000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,1930.160000,W,0.784108,W,79.721200,W,1.535410,W,1.863650,W,3.093880,W,0.729728,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:09:39.56 AM,3195.760000,W,439.563000,W,-3.154720,W,-3.482960,W,-3.154720,W,-10.375900,W,-3.482960,W,3026.790000,W,0.127636,W,78.933500,W,1.469770,W,1.601060,W,2.896870,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:09:40.56 AM,3205.610000,W,423.807000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,3010.050000,W,1.440580,W,78.145700,W,1.338470,W,1.404120,W,2.699860,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:09:41.56 AM,3166.220000,W,415.930000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,2947.030000,W,0.455872,W,79.130400,W,1.469770,W,1.601060,W,2.371500,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:09:42.56 AM,2716.210000,W,400.174000,W,-3.154720,W,-2.826490,W,-14.314700,W,-5.124140,W,-2.826490,W,2669.340000,W,-0.528836,W,79.064800,W,1.338470,W,1.798000,W,2.699860,W,0.532715,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:09:43.56 AM,1382.910000,W,379.496000,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,1799.190000,W,-0.528836,W,78.014400,W,1.338470,W,1.601060,W,2.568520,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:09:44.56 AM,568.559000,W,416.914000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.170020,W,523.008000,W,0.455872,W,79.393000,W,1.404120,W,1.535410,W,2.437180,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:09:45.56 AM,1029.400000,W,434.639000,W,-3.811200,W,-3.811200,W,-5.124140,W,-3.154720,W,-2.498250,W,812.184000,W,-0.200600,W,80.049500,W,1.404120,W,1.666710,W,2.502850,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:09:46.56 AM,2459.200000,W,444.486000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,1847.440000,W,-0.200600,W,79.327300,W,1.338470,W,1.469770,W,2.305830,W,0.467044,W,5.655050,W,3.028210,W,TRUE
05/02/2016 09:09:47.56 AM,3216.440000,W,412.976000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.154720,W,3071.100000,W,-0.200600,W,78.802200,W,1.469770,W,1.666710,W,2.699860,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:09:48.56 AM,3205.610000,W,415.930000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,3034.340000,W,0.127636,W,79.524300,W,1.666710,W,1.732350,W,2.240160,W,0.467044,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:09:49.56 AM,3148.490000,W,421.838000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,2951.630000,W,-0.528836,W,79.655600,W,1.863650,W,1.732350,W,2.699860,W,0.664057,W,5.720730,W,3.290900,W,TRUE
