TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:09:50.56 AM,2775.290000,W,403.128000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,2720.220000,W,-0.528836,W,78.277000,W,1.929300,W,2.191880,W,2.831200,W,0.729728,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:09:51.56 AM,1455.780000,W,387.373000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.795900,W,1876.650000,W,-0.200600,W,78.802200,W,1.798000,W,2.060590,W,2.831200,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:09:52.56 AM,540.003000,W,415.930000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,519.069000,W,-1.185310,W,80.049500,W,1.863650,W,2.257530,W,2.962540,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:09:53.56 AM,1016.600000,W,421.838000,W,-3.154720,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.811200,W,812.184000,W,-1.513540,W,79.721200,W,1.863650,W,2.191880,W,3.028210,W,1.058080,W,6.311760,W,3.750600,W,TRUE
05/02/2016 09:09:54.56 AM,2414.890000,W,441.532000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.795900,W,1796.890000,W,-0.857072,W,79.064800,W,1.929300,W,2.191880,W,2.765530,W,0.992412,W,6.311760,W,3.619250,W,TRUE
05/02/2016 09:09:55.56 AM,3207.580000,W,416.914000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,3050.750000,W,-1.185310,W,79.655600,W,1.994940,W,2.191880,W,2.896870,W,1.058080,W,6.114750,W,3.750600,W,TRUE
05/02/2016 09:09:56.56 AM,3235.150000,W,425.777000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.139430,W,3044.840000,W,-0.528836,W,79.721200,W,1.994940,W,1.994940,W,2.896870,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 09:09:57.56 AM,3166.220000,W,422.823000,W,-4.139430,W,-2.498250,W,-3.154720,W,-3.482960,W,-4.467670,W,2965.080000,W,-1.185310,W,78.211300,W,2.060590,W,2.126240,W,3.093880,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:09:58.56 AM,2794.980000,W,397.220000,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,2726.460000,W,-0.857072,W,78.408300,W,2.060590,W,2.323180,W,2.831200,W,0.795399,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:09:59.56 AM,1510.930000,W,372.603000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,1893.390000,W,-0.528836,W,78.867800,W,1.994940,W,2.191880,W,2.634190,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:10:00.56 AM,531.141000,W,411.006000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,511.519000,W,-0.857072,W,78.605200,W,2.060590,W,2.060590,W,2.896870,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:10:01.56 AM,974.259000,W,440.547000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,791.176000,W,-1.513540,W,78.145700,W,2.060590,W,2.191880,W,2.896870,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:10:02.56 AM,2394.210000,W,442.517000,W,-4.139430,W,-4.795900,W,-4.795900,W,-3.154720,W,-4.139430,W,1777.200000,W,-1.513540,W,78.802200,W,1.863650,W,2.126240,W,2.896870,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:10:03.56 AM,3211.520000,W,415.930000,W,-3.811200,W,-3.811200,W,-4.795900,W,-3.482960,W,-5.124140,W,3065.200000,W,-0.857072,W,79.524300,W,1.863650,W,2.191880,W,2.962540,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:10:04.56 AM,3228.260000,W,411.006000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.795900,W,3042.880000,W,-0.857072,W,77.883100,W,1.863650,W,2.191880,W,2.699860,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:10:05.56 AM,3154.400000,W,421.838000,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.482960,W,2943.750000,W,-0.528836,W,78.539600,W,1.929300,W,2.191880,W,2.896870,W,0.729728,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:10:06.56 AM,2786.120000,W,390.327000,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.811200,W,-4.467670,W,2716.280000,W,-1.513540,W,79.327300,W,1.929300,W,2.191880,W,3.028210,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:10:07.56 AM,1491.230000,W,382.450000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,1885.840000,W,-1.185310,W,78.539600,W,1.994940,W,2.257530,W,2.896870,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:10:08.56 AM,546.896000,W,421.838000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,510.863000,W,-0.857072,W,78.080000,W,1.863650,W,2.257530,W,2.962540,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:10:09.56 AM,1024.480000,W,422.823000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.467670,W,830.893000,W,-1.185310,W,79.589900,W,1.929300,W,2.257530,W,2.896870,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:10:10.56 AM,2434.580000,W,431.685000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,1814.940000,W,-0.857072,W,79.983800,W,1.863650,W,2.257530,W,2.962540,W,0.992412,W,6.049080,W,3.750600,W,TRUE
05/02/2016 09:10:11.56 AM,3202.650000,W,419.869000,W,-2.498250,W,-3.482960,W,-4.795900,W,-3.154720,W,-3.811200,W,3052.390000,W,-1.185310,W,78.211300,W,1.994940,W,2.191880,W,2.962540,W,0.861070,W,6.180420,W,3.750600,W,TRUE
05/02/2016 09:10:12.56 AM,3223.330000,W,417.899000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-5.124140,W,3054.690000,W,-0.857072,W,78.999100,W,2.126240,W,2.126240,W,2.831200,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:10:13.56 AM,3154.400000,W,411.006000,W,-3.811200,W,-1.513540,W,-3.482960,W,-2.170020,W,-5.124140,W,2949.660000,W,-0.528836,W,79.393000,W,1.798000,W,2.257530,W,2.568520,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:10:14.56 AM,2765.440000,W,390.327000,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.811200,W,2705.450000,W,-0.528836,W,78.670900,W,1.798000,W,1.929300,W,2.831200,W,0.664057,W,5.655050,W,3.553580,W,TRUE
05/02/2016 09:10:15.56 AM,1467.600000,W,367.679000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,1887.160000,W,-0.200600,W,77.948800,W,1.404120,W,1.929300,W,2.568520,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:10:16.56 AM,558.712000,W,420.853000,W,-2.826490,W,-4.795900,W,-3.811200,W,-4.139430,W,-3.482960,W,523.664000,W,-1.185310,W,79.261700,W,1.469770,W,1.863650,W,2.437180,W,0.532715,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:10:17.56 AM,1015.620000,W,423.807000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,803.978000,W,-0.528836,W,79.589900,W,1.601060,W,1.732350,W,2.634190,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:10:18.56 AM,2468.060000,W,447.440000,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,1856.960000,W,0.127636,W,78.539600,W,1.469770,W,1.601060,W,2.502850,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:10:19.56 AM,3191.820000,W,415.930000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,3049.440000,W,0.455872,W,78.867800,W,1.272820,W,1.732350,W,2.437180,W,0.532715,W,5.392370,W,3.290900,W,TRUE
05/02/2016 09:10:20.56 AM,3218.410000,W,406.083000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,3033.030000,W,0.127636,W,79.130400,W,1.404120,W,1.601060,W,2.502850,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:10:21.56 AM,3175.080000,W,413.960000,W,-4.139430,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,2977.230000,W,-0.200600,W,78.473900,W,1.469770,W,1.666710,W,2.371500,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:10:22.56 AM,2756.580000,W,392.297000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,2694.290000,W,0.127636,W,78.145700,W,1.469770,W,1.601060,W,2.568520,W,0.401373,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:10:23.56 AM,1397.680000,W,382.450000,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,1814.290000,W,0.455872,W,78.408300,W,1.469770,W,1.666710,W,2.634190,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:10:24.56 AM,565.605000,W,413.960000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,529.901000,W,0.455872,W,78.933500,W,1.469770,W,1.535410,W,2.240160,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:10:25.56 AM,1032.360000,W,425.777000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,811.855000,W,0.455872,W,78.211300,W,1.535410,W,1.666710,W,2.240160,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:10:26.56 AM,2482.830000,W,462.211000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,1860.240000,W,0.127636,W,78.670900,W,1.338470,W,1.732350,W,2.699860,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:10:27.56 AM,3230.230000,W,398.205000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.826490,W,3075.700000,W,0.455872,W,79.064800,W,1.535410,W,1.732350,W,2.568520,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:10:28.56 AM,3193.790000,W,419.869000,W,-3.154720,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.482960,W,3019.900000,W,0.455872,W,78.670900,W,1.469770,W,1.535410,W,2.568520,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:10:29.56 AM,3125.850000,W,408.052000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,2922.410000,W,0.455872,W,77.489200,W,1.469770,W,1.601060,W,2.568520,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:10:30.56 AM,2740.830000,W,395.251000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,2696.910000,W,1.440580,W,78.539600,W,1.404120,W,1.601060,W,2.568520,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:10:31.56 AM,1370.110000,W,379.496000,W,-1.841780,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,1783.760000,W,0.127636,W,78.802200,W,1.404120,W,1.601060,W,2.634190,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:10:32.56 AM,544.926000,W,411.991000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.498250,W,500.359000,W,0.127636,W,78.014400,W,1.469770,W,1.601060,W,2.765530,W,0.729728,W,5.720730,W,3.487910,W,TRUE
05/02/2016 09:10:33.56 AM,1075.680000,W,434.639000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,852.885000,W,0.127636,W,78.277000,W,1.404120,W,1.798000,W,2.568520,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:10:34.56 AM,2517.300000,W,449.410000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,1879.940000,W,0.127636,W,79.458600,W,1.338470,W,1.732350,W,2.831200,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:10:35.56 AM,3191.820000,W,423.807000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,3027.780000,W,0.784108,W,77.883100,W,1.075880,W,1.535410,W,2.634190,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:10:36.56 AM,3235.150000,W,414.945000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,3034.340000,W,0.455872,W,77.423600,W,1.141530,W,1.601060,W,2.765530,W,0.467044,W,5.392370,W,3.290900,W,TRUE
05/02/2016 09:10:37.56 AM,3135.690000,W,413.960000,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.498250,W,2916.180000,W,0.127636,W,78.277000,W,1.272820,W,1.535410,W,2.437180,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:10:38.56 AM,2712.270000,W,409.037000,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,2654.900000,W,0.455872,W,78.802200,W,1.404120,W,1.469770,W,2.634190,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:10:39.56 AM,1398.670000,W,372.603000,W,-3.811200,W,-2.826490,W,-4.139430,W,-2.498250,W,-2.170020,W,1801.490000,W,0.784108,W,77.554900,W,1.338470,W,1.469770,W,2.634190,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:10:40.56 AM,554.774000,W,416.914000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,500.688000,W,0.127636,W,78.145700,W,1.338470,W,1.535410,W,2.502850,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:10:41.56 AM,1039.250000,W,445.471000,W,-3.154720,W,-3.482960,W,-14.314700,W,-4.467670,W,-2.498250,W,820.718000,W,0.455872,W,78.933500,W,1.338470,W,1.601060,W,2.502850,W,0.532715,W,5.852070,W,3.159560,W,TRUE
05/02/2016 09:10:42.56 AM,2540.930000,W,447.440000,W,-4.139430,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.826490,W,1909.150000,W,0.455872,W,78.736500,W,1.141530,W,1.338470,W,2.634190,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:10:43.56 AM,3200.680000,W,414.945000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,3031.060000,W,1.112340,W,77.292300,W,1.272820,W,1.404120,W,2.502850,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:10:44.56 AM,3197.730000,W,424.792000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.170020,W,-3.482960,W,3008.740000,W,1.112340,W,78.539600,W,1.601060,W,1.666710,W,2.371500,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:10:45.56 AM,3170.160000,W,418.884000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,2957.210000,W,-0.200600,W,78.736500,W,1.601060,W,1.798000,W,2.765530,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:10:46.56 AM,2717.190000,W,398.205000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-2.826490,W,2664.090000,W,0.127636,W,77.751800,W,1.469770,W,1.666710,W,2.568520,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:10:47.56 AM,1377.000000,W,369.648000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,1799.850000,W,0.455872,W,77.751800,W,1.469770,W,1.404120,W,2.502850,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:10:48.56 AM,563.636000,W,416.914000,W,-3.811200,W,-3.154720,W,-5.124140,W,-3.482960,W,-3.811200,W,525.633000,W,0.127636,W,78.999100,W,1.469770,W,1.601060,W,2.502850,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:10:49.56 AM,1028.420000,W,442.517000,W,-4.139430,W,-3.154720,W,-4.467670,W,-3.811200,W,-2.498250,W,814.481000,W,0.455872,W,78.736500,W,1.404120,W,1.469770,W,2.568520,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:10:50.56 AM,2466.090000,W,462.211000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.154720,W,1848.420000,W,-0.857072,W,77.883100,W,1.207180,W,1.535410,W,2.437180,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:10:51.56 AM,3235.150000,W,406.083000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.826490,W,3078.320000,W,0.127636,W,78.867800,W,1.207180,W,1.469770,W,2.502850,W,0.335702,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:10:52.56 AM,3208.560000,W,409.037000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,3020.880000,W,0.127636,W,79.130400,W,1.535410,W,1.535410,W,2.765530,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:10:53.56 AM,3144.560000,W,410.021000,W,-6.108850,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,2953.270000,W,0.127636,W,78.080000,W,1.338470,W,1.601060,W,2.765530,W,0.467044,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:10:54.56 AM,2756.580000,W,399.190000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.170020,W,2710.370000,W,0.127636,W,77.948800,W,1.272820,W,1.535410,W,2.502850,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:10:55.56 AM,1417.380000,W,371.618000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,1833.980000,W,0.784108,W,78.473900,W,1.601060,W,1.666710,W,2.568520,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:10:56.56 AM,531.141000,W,414.945000,W,-3.154720,W,-4.467670,W,-3.811200,W,-2.826490,W,-3.154720,W,498.718000,W,-0.200600,W,78.539600,W,1.338470,W,1.601060,W,2.568520,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:10:57.56 AM,1042.200000,W,433.654000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,836.473000,W,0.127636,W,78.211300,W,1.601060,W,1.798000,W,2.502850,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:10:58.56 AM,2450.340000,W,444.486000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,1833.330000,W,-0.200600,W,78.999100,W,1.469770,W,1.666710,W,2.371500,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:10:59.56 AM,3201.670000,W,409.037000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,3069.130000,W,0.455872,W,79.130400,W,1.469770,W,1.798000,W,2.502850,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:11:00.56 AM,3226.290000,W,410.021000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,3048.460000,W,0.455872,W,78.014400,W,1.535410,W,1.535410,W,2.765530,W,0.335702,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:11:01.56 AM,3141.600000,W,402.144000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,2949.330000,W,0.127636,W,78.211300,W,1.601060,W,1.601060,W,2.502850,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:11:02.56 AM,2729.990000,W,407.067000,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,2691.330000,W,0.127636,W,78.867800,W,1.404120,W,1.732350,W,2.437180,W,0.532715,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:11:03.56 AM,1452.830000,W,361.771000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,1864.840000,W,-0.200600,W,78.408300,W,1.404120,W,1.535410,W,2.502850,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:11:04.56 AM,526.217000,W,420.853000,W,-4.795900,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,506.924000,W,0.127636,W,77.948800,W,1.535410,W,1.732350,W,2.634190,W,0.401373,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:11:05.56 AM,1030.390000,W,420.853000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,831.549000,W,0.127636,W,78.736500,W,1.601060,W,1.666710,W,2.305830,W,0.401373,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:11:06.56 AM,2468.060000,W,451.379000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,1848.750000,W,-0.200600,W,79.393000,W,1.535410,W,1.732350,W,2.240160,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:11:07.56 AM,3200.680000,W,409.037000,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.139430,W,3062.240000,W,0.127636,W,77.751800,W,1.207180,W,1.666710,W,2.437180,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:11:08.56 AM,3195.760000,W,411.006000,W,-4.795900,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,3026.460000,W,0.455872,W,77.489200,W,1.338470,W,1.666710,W,2.437180,W,0.401373,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:11:09.56 AM,3167.200000,W,411.991000,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.139430,W,-2.826490,W,2970.660000,W,-0.200600,W,78.408300,W,1.535410,W,1.666710,W,2.568520,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:11:10.56 AM,2740.830000,W,387.373000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,2703.480000,W,-0.528836,W,78.211300,W,1.469770,W,1.732350,W,2.502850,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:11:11.56 AM,1430.180000,W,379.496000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,1863.520000,W,-0.528836,W,77.161000,W,1.404120,W,1.798000,W,2.568520,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:11:12.56 AM,553.789000,W,408.052000,W,-3.482960,W,-4.139430,W,-4.467670,W,-3.154720,W,-2.826490,W,513.817000,W,-0.200600,W,78.605200,W,1.338470,W,1.732350,W,2.437180,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:11:13.56 AM,1021.530000,W,435.624000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.826490,W,821.374000,W,-0.200600,W,78.670900,W,1.338470,W,1.732350,W,2.371500,W,0.467044,W,5.326700,W,3.290900,W,TRUE
05/02/2016 09:11:14.56 AM,2450.340000,W,443.502000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,1834.970000,W,0.127636,W,78.539600,W,1.535410,W,1.535410,W,2.634190,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:11:15.56 AM,3220.380000,W,411.991000,W,-3.154720,W,-9.391210,W,-3.482960,W,-3.482960,W,-4.795900,W,3077.010000,W,0.127636,W,77.751800,W,1.404120,W,1.666710,W,2.568520,W,0.467044,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:11:16.56 AM,3212.500000,W,414.945000,W,-3.154720,W,-4.467670,W,-4.139430,W,-3.154720,W,-2.826490,W,3050.420000,W,0.127636,W,78.605200,W,1.469770,W,1.601060,W,2.502850,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:11:17.56 AM,3170.160000,W,395.251000,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.482960,W,2978.870000,W,0.127636,W,78.342600,W,1.666710,W,1.798000,W,2.568520,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:11:18.56 AM,2749.690000,W,405.098000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,2706.110000,W,-0.200600,W,77.620500,W,1.535410,W,1.732350,W,2.437180,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:11:19.56 AM,1430.180000,W,376.541000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1857.290000,W,-0.528836,W,77.423600,W,1.666710,W,1.732350,W,2.371500,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:11:20.56 AM,535.079000,W,408.052000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,504.298000,W,0.127636,W,78.802200,W,1.732350,W,1.732350,W,2.699860,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:11:21.56 AM,1040.230000,W,429.716000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,827.282000,W,0.127636,W,78.342600,W,1.732350,W,1.929300,W,2.568520,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:11:22.56 AM,2451.320000,W,457.287000,W,-5.124140,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,1843.830000,W,0.127636,W,78.014400,W,1.469770,W,1.863650,W,2.699860,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:11:23.56 AM,3234.160000,W,411.006000,W,-3.811200,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.811200,W,3091.450000,W,-0.200600,W,78.605200,W,1.863650,W,1.732350,W,2.765530,W,0.729728,W,5.720730,W,3.553580,W,TRUE
05/02/2016 09:11:24.56 AM,3232.190000,W,410.021000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,3040.580000,W,-0.528836,W,78.867800,W,1.798000,W,2.126240,W,2.831200,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:11:25.56 AM,3165.230000,W,398.205000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.795900,W,2968.370000,W,-0.528836,W,77.751800,W,1.929300,W,2.191880,W,2.831200,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:11:26.56 AM,2745.750000,W,398.205000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-4.467670,W,2697.240000,W,-0.857072,W,77.883100,W,1.994940,W,2.126240,W,2.896870,W,0.926741,W,6.311760,W,3.553580,W,TRUE
05/02/2016 09:11:27.56 AM,1472.520000,W,379.496000,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.826490,W,-4.795900,W,1882.560000,W,-1.185310,W,78.670900,W,1.929300,W,2.191880,W,2.831200,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:11:28.56 AM,541.972000,W,408.052000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,522.023000,W,-0.857072,W,78.539600,W,2.060590,W,2.126240,W,3.159560,W,0.926741,W,6.377440,W,3.619250,W,TRUE
05/02/2016 09:11:29.56 AM,1030.390000,W,414.945000,W,-4.467670,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.467670,W,830.565000,W,-1.841780,W,77.883100,W,2.060590,W,2.257530,W,2.831200,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:11:30.56 AM,2414.890000,W,455.318000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.795900,W,1792.620000,W,-1.513540,W,78.867800,W,2.126240,W,2.126240,W,3.028210,W,0.861070,W,6.311760,W,3.619250,W,TRUE
05/02/2016 09:11:31.56 AM,3216.440000,W,419.869000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,3070.450000,W,-1.841780,W,78.802200,W,1.994940,W,2.126240,W,3.028210,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:11:32.56 AM,3217.420000,W,408.052000,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,3027.780000,W,-1.185310,W,77.817500,W,2.126240,W,2.126240,W,2.699860,W,0.729728,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:11:33.56 AM,3174.100000,W,416.914000,W,-4.467670,W,-3.811200,W,-5.124140,W,-3.811200,W,-4.467670,W,2963.770000,W,-0.857072,W,77.423600,W,1.929300,W,2.257530,W,3.028210,W,0.795399,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:11:34.56 AM,2785.140000,W,400.174000,W,-4.139430,W,-3.154720,W,-4.795900,W,-2.826490,W,-3.811200,W,2732.040000,W,-1.513540,W,78.802200,W,1.863650,W,2.126240,W,2.896870,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:11:35.56 AM,1520.770000,W,367.679000,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.154720,W,-4.139430,W,1907.180000,W,-0.857072,W,78.145700,W,2.060590,W,2.257530,W,2.962540,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:11:36.56 AM,535.079000,W,425.777000,W,-4.795900,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.139430,W,497.733000,W,-0.857072,W,77.686200,W,1.929300,W,2.191880,W,3.028210,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:11:37.56 AM,1015.620000,W,421.838000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.795900,W,818.748000,W,-1.185310,W,78.211300,W,1.929300,W,2.126240,W,3.028210,W,0.795399,W,5.983410,W,3.684920,W,TRUE
05/02/2016 09:11:38.56 AM,2401.100000,W,456.303000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,1784.420000,W,-0.857072,W,78.867800,W,1.929300,W,2.060590,W,2.896870,W,0.795399,W,6.180420,W,3.750600,W,TRUE
05/02/2016 09:11:39.56 AM,3222.350000,W,412.976000,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.811200,W,3062.570000,W,-0.528836,W,77.883100,W,1.863650,W,2.126240,W,3.028210,W,0.992412,W,6.180420,W,3.750600,W,TRUE
05/02/2016 09:11:40.56 AM,3239.090000,W,413.960000,W,-3.154720,W,-3.482960,W,-3.811200,W,-13.001800,W,-3.811200,W,3058.300000,W,-1.513540,W,77.423600,W,1.929300,W,2.126240,W,2.962540,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:11:41.56 AM,3187.880000,W,408.052000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.139430,W,2979.200000,W,-1.185310,W,78.605200,W,1.929300,W,2.257530,W,2.896870,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:11:42.56 AM,2765.440000,W,408.052000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.795900,W,2695.930000,W,-0.857072,W,77.686200,W,1.994940,W,2.257530,W,3.028210,W,0.992412,W,6.246090,W,3.684920,W,TRUE
05/02/2016 09:11:43.56 AM,1495.170000,W,373.587000,W,-3.482960,W,-3.811200,W,-5.780610,W,-3.811200,W,-3.811200,W,1901.930000,W,-0.857072,W,76.767100,W,2.060590,W,2.191880,W,2.634190,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:11:44.56 AM,534.095000,W,413.960000,W,-14.314700,W,-5.124140,W,-4.467670,W,-3.811200,W,-3.811200,W,497.733000,W,-1.185310,W,78.080000,W,1.994940,W,2.126240,W,2.962540,W,0.861070,W,6.311760,W,3.619250,W,TRUE
05/02/2016 09:11:45.56 AM,1008.720000,W,440.547000,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,810.871000,W,-0.528836,W,78.670900,W,1.929300,W,2.126240,W,3.159560,W,0.861070,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:11:46.56 AM,2442.460000,W,440.547000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,1823.810000,W,-1.185310,W,77.948800,W,1.994940,W,2.191880,W,2.896870,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:11:47.56 AM,3242.040000,W,411.991000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-4.795900,W,3080.290000,W,-1.185310,W,77.620500,W,1.863650,W,2.060590,W,3.028210,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:11:48.56 AM,3204.620000,W,431.685000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,3021.870000,W,-0.528836,W,78.277000,W,1.994940,W,2.191880,W,2.962540,W,0.729728,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:11:49.56 AM,3186.900000,W,409.037000,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,-4.467670,W,2979.850000,W,0.127636,W,78.342600,W,1.994940,W,2.126240,W,2.962540,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:11:50.56 AM,2772.340000,W,398.205000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,2703.150000,W,-1.185310,W,76.635800,W,1.863650,W,2.191880,W,2.765530,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:11:51.56 AM,1499.110000,W,384.419000,W,-4.795900,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.139430,W,1897.990000,W,-1.841780,W,77.751800,W,1.732350,W,2.257530,W,3.028210,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:11:52.56 AM,552.804000,W,415.930000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-2.826490,W,534.824000,W,-1.185310,W,78.473900,W,1.929300,W,2.126240,W,2.896870,W,0.795399,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:11:53.56 AM,1008.720000,W,437.593000,W,-3.811200,W,-4.139430,W,-4.467670,W,-2.826490,W,-4.467670,W,814.153000,W,-0.528836,W,77.686200,W,1.863650,W,2.191880,W,2.962540,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:11:54.56 AM,2372.540000,W,452.364000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,1755.530000,W,-0.200600,W,77.554900,W,1.929300,W,2.191880,W,2.831200,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:11:55.56 AM,3240.070000,W,408.052000,W,-3.811200,W,-1.185310,W,-4.467670,W,-3.154720,W,-3.482960,W,3073.730000,W,-0.528836,W,78.277000,W,1.666710,W,1.994940,W,2.896870,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:11:56.56 AM,3222.350000,W,417.899000,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.811200,W,3014.650000,W,0.127636,W,77.423600,W,1.666710,W,1.863650,W,2.568520,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:11:57.56 AM,3164.250000,W,409.037000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,2944.080000,W,-0.528836,W,76.045000,W,1.666710,W,1.929300,W,2.699860,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:11:58.56 AM,2817.630000,W,396.236000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,2734.990000,W,0.127636,W,76.307600,W,1.601060,W,1.798000,W,2.634190,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:11:59.56 AM,1560.160000,W,381.465000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,1926.870000,W,0.455872,W,76.373200,W,1.469770,W,1.798000,W,2.502850,W,0.467044,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:12:00.56 AM,518.339000,W,426.761000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,486.573000,W,0.127636,W,76.307600,W,1.535410,W,1.732350,W,2.568520,W,0.664057,W,5.589380,W,2.831200,W,TRUE
05/02/2016 09:12:01.56 AM,990.014000,W,435.624000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,807.588000,W,-0.200600,W,76.438900,W,1.601060,W,1.929300,W,2.371500,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:12:02.56 AM,2318.390000,W,462.211000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,1705.970000,W,0.127636,W,78.211300,W,1.732350,W,1.929300,W,2.765530,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:12:03.56 AM,3199.700000,W,426.761000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,3042.550000,W,0.455872,W,77.817500,W,1.863650,W,1.994940,W,2.634190,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:12:04.56 AM,3231.210000,W,420.853000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.154720,W,3045.500000,W,0.455872,W,77.095300,W,1.994940,W,2.126240,W,2.765530,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:12:05.56 AM,3176.070000,W,418.884000,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,2950.640000,W,0.127636,W,77.948800,W,1.863650,W,2.126240,W,3.028210,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:12:06.56 AM,2796.950000,W,408.052000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,2702.170000,W,0.455872,W,78.145700,W,1.994940,W,2.126240,W,2.962540,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:12:07.56 AM,1623.180000,W,368.664000,W,-2.170020,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.139430,W,1984.970000,W,-0.528836,W,77.095300,W,1.863650,W,2.191880,W,2.962540,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:12:08.56 AM,518.339000,W,413.960000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,482.635000,W,-0.528836,W,77.292300,W,1.798000,W,1.929300,W,3.028210,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:12:09.56 AM,942.748000,W,419.869000,W,-2.170020,W,-3.482960,W,-2.826490,W,-2.498250,W,-3.482960,W,764.261000,W,-0.857072,W,78.802200,W,1.863650,W,2.060590,W,2.831200,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:12:10.56 AM,2300.660000,W,436.609000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,1688.250000,W,0.127636,W,78.473900,W,1.929300,W,2.191880,W,3.028210,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:12:11.56 AM,3223.330000,W,409.037000,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,3059.620000,W,-0.857072,W,77.751800,W,1.863650,W,1.994940,W,2.699860,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:12:12.56 AM,3202.650000,W,411.006000,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.467670,W,3023.510000,W,0.455872,W,78.014400,W,1.732350,W,1.994940,W,2.831200,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:12:13.56 AM,3195.760000,W,394.266000,W,-3.482960,W,-8.406500,W,-3.482960,W,-3.154720,W,-4.467670,W,2989.700000,W,0.127636,W,78.670900,W,1.732350,W,1.994940,W,2.962540,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:12:14.56 AM,2833.390000,W,394.266000,W,-2.498250,W,-3.154720,W,-0.857072,W,-3.811200,W,-3.154720,W,2740.570000,W,-0.857072,W,77.554900,W,1.732350,W,1.863650,W,2.831200,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:12:15.56 AM,1664.540000,W,372.603000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,2020.750000,W,0.455872,W,77.226600,W,1.666710,W,1.929300,W,2.896870,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:12:16.56 AM,555.758000,W,411.006000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,514.473000,W,0.127636,W,78.408300,W,1.469770,W,1.666710,W,2.896870,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:12:17.56 AM,914.192000,W,432.670000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,747.521000,W,0.784108,W,78.211300,W,1.272820,W,1.535410,W,2.634190,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:12:18.56 AM,2183.480000,W,458.272000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,1591.090000,W,0.784108,W,76.964100,W,1.272820,W,1.469770,W,2.502850,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:12:19.56 AM,3238.100000,W,416.914000,W,-2.170020,W,-3.482960,W,-2.170020,W,-3.154720,W,-2.170020,W,3081.940000,W,0.127636,W,77.226600,W,1.338470,W,1.404120,W,2.896870,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:12:20.56 AM,3210.530000,W,427.746000,W,-2.498250,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,3023.180000,W,0.455872,W,77.686200,W,1.338470,W,1.404120,W,2.568520,W,0.598386,W,5.195360,W,3.159560,W,TRUE
05/02/2016 09:12:21.56 AM,3172.130000,W,425.777000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,2957.530000,W,0.455872,W,76.241900,W,1.141530,W,1.338470,W,2.305830,W,0.401373,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:12:22.56 AM,2894.440000,W,411.991000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,2774.710000,W,0.784108,W,75.913700,W,1.338470,W,1.469770,W,2.699860,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:12:23.56 AM,1739.380000,W,392.297000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.139430,W,2051.270000,W,-0.200600,W,76.701500,W,1.404120,W,1.601060,W,2.634190,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:12:24.56 AM,495.691000,W,424.792000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,465.566000,W,0.127636,W,77.161000,W,1.469770,W,1.601060,W,2.699860,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:12:25.56 AM,899.421000,W,426.761000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,748.506000,W,-0.200600,W,76.110600,W,1.666710,W,1.732350,W,2.634190,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:12:26.56 AM,2113.570000,W,465.165000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,1529.380000,W,-0.200600,W,76.898400,W,1.469770,W,1.798000,W,2.962540,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:12:27.56 AM,3206.590000,W,432.670000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,3032.040000,W,0.127636,W,77.423600,W,1.732350,W,1.994940,W,3.028210,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:12:28.56 AM,3242.040000,W,425.777000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,3036.970000,W,0.455872,W,76.635800,W,1.666710,W,1.798000,W,3.028210,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 09:12:29.56 AM,3170.160000,W,429.716000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,2944.730000,W,0.127636,W,75.585500,W,1.666710,W,1.732350,W,3.159560,W,0.729728,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:12:30.56 AM,2861.940000,W,418.884000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,2742.540000,W,0.455872,W,76.110600,W,1.535410,W,1.732350,W,2.765530,W,0.729728,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:12:31.56 AM,1803.380000,W,377.526000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,2110.030000,W,-0.200600,W,77.161000,W,1.469770,W,1.732350,W,2.634190,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:12:32.56 AM,503.569000,W,413.960000,W,-2.498250,W,-4.467670,W,-3.482960,W,-2.826490,W,-2.170020,W,464.582000,W,0.455872,W,76.832800,W,1.338470,W,1.732350,W,2.831200,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:12:33.56 AM,856.094000,W,424.792000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,704.194000,W,1.112340,W,77.095300,W,1.404120,W,1.732350,W,2.634190,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:12:34.56 AM,2112.580000,W,436.609000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,1522.810000,W,0.784108,W,77.883100,W,1.535410,W,1.535410,W,2.699860,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:12:35.56 AM,3199.700000,W,413.960000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,3036.970000,W,0.455872,W,77.226600,W,1.338470,W,1.338470,W,2.568520,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:12:36.56 AM,3190.840000,W,416.914000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,3021.870000,W,0.784108,W,76.701500,W,1.666710,W,1.666710,W,2.634190,W,0.270031,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:12:37.56 AM,3197.730000,W,416.914000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,2991.340000,W,-0.200600,W,77.751800,W,1.338470,W,1.666710,W,2.831200,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:12:38.56 AM,2884.590000,W,411.991000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,2768.140000,W,0.784108,W,77.489200,W,1.404120,W,1.666710,W,2.634190,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:12:39.56 AM,1819.140000,W,388.358000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,2132.020000,W,-0.200600,W,76.570200,W,1.338470,W,1.666710,W,2.568520,W,0.401373,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:12:40.56 AM,536.064000,W,410.021000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,495.764000,W,0.127636,W,77.554900,W,1.338470,W,1.535410,W,2.634190,W,0.729728,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:12:41.56 AM,846.247000,W,421.838000,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,699.270000,W,-0.528836,W,78.014400,W,1.469770,W,1.601060,W,2.765530,W,0.467044,W,5.589380,W,2.962540,W,TRUE
05/02/2016 09:12:42.56 AM,2024.940000,W,442.517000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,1467.010000,W,-0.200600,W,76.832800,W,1.469770,W,1.666710,W,2.437180,W,0.532715,W,5.655050,W,3.028210,W,TRUE
05/02/2016 09:12:43.56 AM,3225.300000,W,413.960000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,3082.590000,W,-0.200600,W,77.226600,W,1.338470,W,1.666710,W,2.502850,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:12:44.56 AM,3200.680000,W,418.884000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,3036.310000,W,0.127636,W,78.014400,W,1.666710,W,1.732350,W,2.568520,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:12:45.56 AM,3180.990000,W,403.128000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,2977.880000,W,0.455872,W,76.504500,W,1.338470,W,1.863650,W,2.305830,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:12:46.56 AM,2932.840000,W,397.220000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,2816.390000,W,0.127636,W,76.701500,W,1.404120,W,1.601060,W,2.568520,W,0.401373,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:12:47.56 AM,1844.740000,W,388.358000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,2158.940000,W,0.127636,W,77.292300,W,1.535410,W,1.666710,W,2.634190,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:12:48.56 AM,487.813000,W,402.144000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,476.070000,W,0.455872,W,77.620500,W,1.338470,W,1.732350,W,2.568520,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:12:49.56 AM,851.171000,W,423.807000,W,-13.001800,W,-4.139430,W,-3.811200,W,-3.482960,W,-4.139430,W,724.216000,W,0.127636,W,76.767100,W,1.666710,W,1.666710,W,2.437180,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:12:50.56 AM,2001.310000,W,444.486000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,1452.240000,W,-0.528836,W,77.686200,W,1.535410,W,1.666710,W,2.502850,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:12:51.56 AM,3194.780000,W,415.930000,W,-3.482960,W,-4.139430,W,-3.811200,W,-1.185310,W,-3.811200,W,3058.960000,W,-0.528836,W,77.489200,W,1.469770,W,1.666710,W,2.502850,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:12:52.56 AM,3241.060000,W,408.052000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.154720,W,3070.450000,W,-0.857072,W,76.701500,W,1.338470,W,1.666710,W,2.634190,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:12:53.56 AM,3178.040000,W,417.899000,W,-4.139430,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.154720,W,2982.480000,W,0.784108,W,77.029700,W,1.404120,W,1.601060,W,2.568520,W,0.270031,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:12:54.56 AM,2908.230000,W,403.128000,W,-3.811200,W,-3.811200,W,0.455872,W,-6.437080,W,-3.154720,W,2798.340000,W,0.455872,W,77.357900,W,1.338470,W,1.732350,W,2.502850,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:12:55.56 AM,1874.280000,W,372.603000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-2.826490,W,2181.580000,W,-0.200600,W,76.307600,W,1.404120,W,1.732350,W,2.437180,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:12:56.56 AM,495.691000,W,420.853000,W,-3.482960,W,-3.811200,W,-4.795900,W,-2.826490,W,-3.154720,W,467.864000,W,-0.200600,W,76.898400,W,1.404120,W,1.798000,W,2.502850,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:12:57.56 AM,833.446000,W,426.761000,W,-3.811200,W,-3.482960,W,-9.391210,W,-3.482960,W,-2.498250,W,698.942000,W,0.127636,W,77.883100,W,1.338470,W,1.666710,W,2.568520,W,0.401373,W,5.655050,W,3.028210,W,TRUE
05/02/2016 09:12:58.56 AM,2052.510000,W,451.379000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,1489.660000,W,-0.200600,W,77.620500,W,1.338470,W,1.666710,W,2.765530,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:12:59.56 AM,3210.530000,W,410.021000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.498250,W,3058.630000,W,0.784108,W,77.620500,W,1.404120,W,1.666710,W,2.634190,W,0.335702,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:13:00.56 AM,3212.500000,W,419.869000,W,-3.482960,W,-3.482960,W,-4.795900,W,-2.170020,W,-3.154720,W,3053.050000,W,0.127636,W,78.145700,W,1.404120,W,1.601060,W,2.502850,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:13:01.56 AM,3217.420000,W,400.174000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,3002.500000,W,-0.857072,W,77.357900,W,1.338470,W,1.535410,W,2.831200,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:13:02.56 AM,2903.300000,W,411.991000,W,-3.482960,W,-3.482960,W,-4.467670,W,-2.498250,W,-3.482960,W,2786.190000,W,0.127636,W,76.701500,W,1.404120,W,1.732350,W,2.699860,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:13:03.56 AM,1845.730000,W,376.541000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,2150.730000,W,0.127636,W,77.161000,W,1.469770,W,1.666710,W,2.502850,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:13:04.56 AM,527.202000,W,418.884000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,494.451000,W,0.127636,W,77.817500,W,1.404120,W,1.666710,W,2.240160,W,0.401373,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:13:05.56 AM,834.431000,W,423.807000,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.154720,W,699.927000,W,0.127636,W,76.570200,W,1.469770,W,1.535410,W,2.634190,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:13:06.56 AM,2027.900000,W,453.349000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,1477.850000,W,0.455872,W,77.620500,W,1.404120,W,1.601060,W,2.568520,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:13:07.56 AM,3227.270000,W,402.144000,W,-3.811200,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.811200,W,3082.260000,W,0.455872,W,77.817500,W,1.469770,W,1.535410,W,2.568520,W,0.467044,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:13:08.56 AM,3194.780000,W,419.869000,W,-4.467670,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,3032.370000,W,-0.528836,W,76.832800,W,1.404120,W,1.601060,W,2.502850,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:13:09.56 AM,3171.140000,W,403.128000,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,-2.826490,W,2970.340000,W,0.455872,W,76.832800,W,1.404120,W,1.535410,W,2.437180,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:13:10.56 AM,2920.040000,W,405.098000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,2805.560000,W,1.440580,W,77.686200,W,1.338470,W,1.798000,W,2.305830,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:13:11.56 AM,1827.020000,W,372.603000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,2138.590000,W,0.455872,W,76.701500,W,1.338470,W,1.601060,W,2.371500,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:13:12.56 AM,499.630000,W,420.853000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,483.291000,W,0.455872,W,76.832800,W,1.469770,W,1.535410,W,2.634190,W,0.467044,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:13:13.56 AM,866.926000,W,419.869000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.498250,W,722.903000,W,0.455872,W,78.145700,W,1.469770,W,1.535410,W,2.437180,W,0.467044,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:13:14.56 AM,2046.610000,W,441.532000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.826490,W,1473.580000,W,0.127636,W,78.145700,W,1.338470,W,1.666710,W,2.634190,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:13:15.56 AM,3192.810000,W,421.838000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.826490,W,3040.250000,W,-0.200600,W,76.898400,W,1.338470,W,1.601060,W,2.699860,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:13:16.56 AM,3230.230000,W,416.914000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,3046.810000,W,0.784108,W,77.620500,W,1.469770,W,1.732350,W,2.371500,W,0.467044,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:13:17.56 AM,3171.140000,W,410.021000,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.482960,W,2956.880000,W,0.784108,W,77.423600,W,1.075880,W,1.338470,W,2.568520,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:13:18.56 AM,2891.490000,W,399.190000,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,2770.440000,W,0.455872,W,76.045000,W,1.338470,W,1.469770,W,2.502850,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:13:19.56 AM,1812.250000,W,384.419000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.498250,W,2112.650000,W,0.784108,W,76.307600,W,1.469770,W,1.666710,W,2.699860,W,0.598386,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:13:20.56 AM,499.630000,W,424.792000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,466.879000,W,-0.200600,W,77.423600,W,1.601060,W,1.863650,W,2.765530,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:13:21.56 AM,853.140000,W,431.685000,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,711.087000,W,-0.200600,W,76.635800,W,1.666710,W,1.863650,W,2.962540,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:13:22.56 AM,2123.410000,W,444.486000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,1539.550000,W,-0.200600,W,76.176300,W,1.798000,W,1.798000,W,3.028210,W,0.795399,W,5.983410,W,3.684920,W,TRUE
05/02/2016 09:13:23.56 AM,3208.560000,W,418.884000,W,-2.826490,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.826490,W,3027.450000,W,-0.528836,W,77.161000,W,1.863650,W,1.798000,W,2.962540,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:13:24.56 AM,3221.360000,W,411.006000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,3022.200000,W,-0.200600,W,77.751800,W,1.601060,W,1.863650,W,2.831200,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:13:25.56 AM,3196.750000,W,410.021000,W,-4.795900,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.154720,W,2965.080000,W,-0.200600,W,75.848000,W,1.404120,W,1.666710,W,2.831200,W,0.795399,W,5.786400,W,3.422240,W,TRUE
