TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:13:26.56 AM,2862.930000,W,414.945000,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.154720,W,-3.154720,W,2735.970000,W,-0.200600,W,77.095300,W,1.338470,W,1.601060,W,2.831200,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:13:27.56 AM,1730.510000,W,394.266000,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,2047.660000,W,-0.200600,W,76.832800,W,1.338470,W,1.601060,W,2.765530,W,0.335702,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:13:28.56 AM,541.972000,W,419.869000,W,-1.841780,W,-3.154720,W,-0.200600,W,-3.482960,W,-1.841780,W,501.016000,W,0.127636,W,75.979300,W,1.075880,W,1.469770,W,2.765530,W,0.729728,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:13:29.56 AM,885.635000,W,439.563000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.498250,W,733.735000,W,0.455872,W,77.489200,W,1.404120,W,1.535410,W,2.699860,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:13:30.56 AM,2178.560000,W,453.349000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,1594.040000,W,-0.200600,W,77.620500,W,1.338470,W,1.207180,W,2.568520,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:13:31.56 AM,3239.090000,W,417.899000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,3072.420000,W,0.455872,W,75.913700,W,1.207180,W,1.469770,W,2.437180,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:13:32.56 AM,3212.500000,W,412.976000,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.498250,W,3030.730000,W,1.440580,W,76.504500,W,1.141530,W,1.404120,W,2.502850,W,0.598386,W,5.195360,W,3.028210,W,TRUE
05/02/2016 09:13:33.56 AM,3173.110000,W,405.098000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.826490,W,2965.410000,W,1.112340,W,77.292300,W,1.207180,W,1.338470,W,2.634190,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:13:34.56 AM,2875.730000,W,396.236000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,2773.720000,W,1.112340,W,76.176300,W,1.141530,W,1.666710,W,2.699860,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:13:35.56 AM,1667.490000,W,383.434000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,2028.630000,W,0.127636,W,76.504500,W,1.535410,W,1.535410,W,2.568520,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:13:36.56 AM,523.263000,W,421.838000,W,-3.154720,W,-4.467670,W,-3.154720,W,-2.826490,W,-2.826490,W,498.718000,W,0.127636,W,78.080000,W,1.535410,W,1.798000,W,2.962540,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:13:37.56 AM,946.687000,W,424.792000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,772.467000,W,-0.528836,W,77.883100,W,1.601060,W,1.863650,W,2.831200,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:13:38.56 AM,2234.690000,W,441.532000,W,-2.498250,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,1634.090000,W,-0.528836,W,77.817500,W,1.863650,W,1.929300,W,2.962540,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:13:39.56 AM,3206.590000,W,410.021000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,3054.690000,W,-0.200600,W,78.211300,W,1.732350,W,1.929300,W,3.159560,W,0.795399,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:13:40.56 AM,3243.030000,W,412.976000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,3059.290000,W,-0.200600,W,78.145700,W,2.060590,W,2.126240,W,3.093880,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:13:41.56 AM,3163.270000,W,420.853000,W,-2.170020,W,-3.811200,W,-2.170020,W,-2.826490,W,-3.811200,W,2960.820000,W,-0.528836,W,77.095300,W,1.929300,W,1.994940,W,3.028210,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:13:42.56 AM,2820.590000,W,400.174000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,2746.150000,W,-0.200600,W,77.883100,W,1.994940,W,2.060590,W,2.831200,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:13:43.56 AM,1637.950000,W,369.648000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,1996.460000,W,-0.200600,W,77.817500,W,1.929300,W,1.994940,W,2.896870,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:13:44.56 AM,520.309000,W,416.914000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,486.245000,W,-0.200600,W,76.767100,W,1.798000,W,1.863650,W,2.896870,W,0.598386,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:13:45.56 AM,938.810000,W,442.517000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,760.650000,W,-1.185310,W,77.620500,W,1.732350,W,1.863650,W,3.028210,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:13:46.56 AM,2322.320000,W,443.502000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,1703.670000,W,-1.185310,W,78.605200,W,2.060590,W,2.126240,W,3.028210,W,0.795399,W,6.180420,W,3.750600,W,TRUE
05/02/2016 09:13:47.56 AM,3193.790000,W,415.930000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.139430,W,3039.920000,W,-0.200600,W,77.095300,W,1.863650,W,1.994940,W,3.028210,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:13:48.56 AM,3201.670000,W,421.838000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,3029.090000,W,0.127636,W,76.635800,W,1.798000,W,2.191880,W,2.831200,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:13:49.56 AM,3186.900000,W,404.113000,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,2966.400000,W,-0.200600,W,77.489200,W,2.126240,W,2.126240,W,2.831200,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:13:50.56 AM,2797.940000,W,411.991000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,2713.330000,W,-0.528836,W,76.767100,W,1.863650,W,1.994940,W,2.831200,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:13:51.56 AM,1577.890000,W,374.572000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,1943.280000,W,-0.528836,W,75.913700,W,1.863650,W,2.060590,W,2.831200,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:13:52.56 AM,549.850000,W,419.869000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,516.771000,W,0.455872,W,77.423600,W,1.798000,W,2.126240,W,2.831200,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:13:53.56 AM,950.626000,W,433.654000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,770.498000,W,-0.200600,W,77.357900,W,1.929300,W,2.060590,W,2.568520,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:13:54.56 AM,2305.580000,W,442.517000,W,2.097050,W,-9.391210,W,-3.154720,W,-3.482960,W,-3.154720,W,1704.660000,W,-0.528836,W,76.438900,W,1.798000,W,2.126240,W,2.962540,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:13:55.56 AM,3221.360000,W,420.853000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,3062.240000,W,0.127636,W,76.964100,W,1.863650,W,2.126240,W,3.028210,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:13:56.56 AM,3203.640000,W,416.914000,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,3019.570000,W,-0.200600,W,77.423600,W,1.929300,W,2.257530,W,3.028210,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:13:57.56 AM,3155.390000,W,405.098000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,2945.720000,W,-0.857072,W,76.438900,W,1.929300,W,2.191880,W,2.831200,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:13:58.56 AM,2838.310000,W,395.251000,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.482960,W,2745.820000,W,-0.528836,W,76.767100,W,1.994940,W,2.323180,W,3.290900,W,1.058080,W,5.983410,W,3.684920,W,TRUE
05/02/2016 09:13:59.56 AM,1586.750000,W,386.388000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.795900,W,1964.290000,W,-0.857072,W,77.423600,W,2.126240,W,2.257530,W,2.962540,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:14:00.56 AM,525.232000,W,413.960000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,504.626000,W,-0.528836,W,76.504500,W,1.666710,W,1.994940,W,3.028210,W,0.926741,W,6.377440,W,3.356570,W,TRUE
05/02/2016 09:14:01.56 AM,973.274000,W,415.930000,W,-2.826490,W,-2.498250,W,-2.170020,W,-3.154720,W,-3.482960,W,785.268000,W,-0.528836,W,76.635800,W,1.929300,W,1.994940,W,2.765530,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:14:02.56 AM,2275.060000,W,452.364000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,1665.270000,W,0.127636,W,78.277000,W,1.863650,W,1.929300,W,2.634190,W,0.664057,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:14:03.56 AM,3197.730000,W,426.761000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,3046.490000,W,-0.528836,W,77.620500,W,1.732350,W,1.994940,W,2.896870,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:14:04.56 AM,3239.090000,W,412.976000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,3051.740000,W,-0.528836,W,76.635800,W,1.863650,W,1.929300,W,2.896870,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:14:05.56 AM,3166.220000,W,404.113000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,2957.530000,W,0.784108,W,77.620500,W,1.732350,W,1.994940,W,2.896870,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:14:06.56 AM,2833.390000,W,388.358000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,2750.750000,W,-0.200600,W,77.817500,W,1.863650,W,2.126240,W,2.896870,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:14:07.56 AM,1647.800000,W,375.557000,W,-2.498250,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.811200,W,2013.860000,W,-0.528836,W,76.832800,W,1.929300,W,2.257530,W,2.831200,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:14:08.56 AM,513.416000,W,421.838000,W,-2.826490,W,-3.482960,W,-3.811200,W,-13.658300,W,-3.482960,W,486.573000,W,-0.857072,W,77.554900,W,1.929300,W,1.994940,W,3.093880,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:14:09.56 AM,926.993000,W,420.853000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,753.429000,W,-0.528836,W,78.277000,W,1.666710,W,1.994940,W,2.896870,W,1.058080,W,5.983410,W,3.684920,W,TRUE
05/02/2016 09:14:10.56 AM,2274.070000,W,444.486000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,1667.890000,W,-0.200600,W,77.489200,W,1.863650,W,2.126240,W,3.159560,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:14:11.56 AM,3199.700000,W,423.807000,W,-2.170020,W,-3.482960,W,-9.391210,W,-5.452380,W,-3.482960,W,3059.290000,W,0.127636,W,77.161000,W,1.863650,W,1.863650,W,3.159560,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:14:12.56 AM,3222.350000,W,401.159000,W,-2.170020,W,-4.139430,W,-3.482960,W,-3.154720,W,-4.139430,W,3052.070000,W,0.127636,W,77.686200,W,1.798000,W,2.257530,W,3.159560,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:14:13.56 AM,3196.750000,W,399.190000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,2987.080000,W,-0.528836,W,77.161000,W,1.863650,W,1.994940,W,3.028210,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:14:14.56 AM,2829.450000,W,410.021000,W,-2.498250,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.482960,W,2745.170000,W,-0.528836,W,76.570200,W,1.929300,W,1.994940,W,3.028210,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:14:15.56 AM,1640.910000,W,379.496000,W,-1.841780,W,-4.795900,W,-2.498250,W,-3.482960,W,-2.826490,W,2011.560000,W,0.455872,W,77.161000,W,1.666710,W,1.863650,W,2.896870,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:14:16.56 AM,549.850000,W,404.113000,W,-2.498250,W,-4.139430,W,-2.498250,W,-3.154720,W,-2.826490,W,508.237000,W,-0.200600,W,77.686200,W,1.863650,W,1.863650,W,3.093880,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:14:17.56 AM,923.054000,W,437.593000,W,-2.170020,W,-3.811200,W,-1.513540,W,-2.498250,W,-3.154720,W,754.414000,W,-0.857072,W,77.095300,W,1.798000,W,1.863650,W,2.962540,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:14:18.56 AM,2235.670000,W,455.318000,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.482960,W,-3.482960,W,1644.590000,W,-1.185310,W,77.554900,W,1.666710,W,1.863650,W,2.962540,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:14:19.56 AM,3239.090000,W,401.159000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3079.640000,W,0.127636,W,77.686200,W,1.666710,W,1.863650,W,2.765530,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:14:20.56 AM,3217.420000,W,415.930000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,3037.620000,W,-0.200600,W,76.701500,W,1.469770,W,1.798000,W,2.831200,W,0.861070,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:14:21.56 AM,3169.170000,W,419.869000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,2965.740000,W,0.127636,W,76.570200,W,1.535410,W,1.798000,W,2.831200,W,0.729728,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:14:22.56 AM,2878.680000,W,391.312000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,2776.020000,W,-0.200600,W,77.817500,W,1.601060,W,1.863650,W,2.896870,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:14:23.56 AM,1664.540000,W,387.373000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,2026.980000,W,-0.200600,W,77.161000,W,1.601060,W,1.666710,W,2.896870,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:14:24.56 AM,525.232000,W,411.006000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,500.031000,W,-0.200600,W,76.964100,W,1.535410,W,1.929300,W,2.765530,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:14:25.56 AM,949.641000,W,421.838000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,768.200000,W,-0.200600,W,78.014400,W,1.601060,W,1.666710,W,2.962540,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:14:26.56 AM,2215.980000,W,458.272000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,1617.670000,W,0.455872,W,77.620500,W,1.469770,W,1.666710,W,2.765530,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:14:27.56 AM,3208.560000,W,408.052000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,3055.350000,W,0.127636,W,76.438900,W,1.404120,W,1.666710,W,3.159560,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:14:28.56 AM,3245.980000,W,411.991000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,3060.930000,W,0.455872,W,77.423600,W,1.338470,W,1.666710,W,2.634190,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:14:29.56 AM,3171.140000,W,414.945000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,2969.020000,W,0.455872,W,77.357900,W,1.601060,W,1.732350,W,3.028210,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:14:30.56 AM,2864.900000,W,392.297000,W,-2.826490,W,-9.719440,W,-3.811200,W,-3.482960,W,-2.498250,W,2769.780000,W,0.127636,W,76.373200,W,1.469770,W,1.798000,W,2.831200,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:14:31.56 AM,1677.340000,W,381.465000,W,-3.154720,W,-3.482960,W,-2.170020,W,-4.795900,W,-2.826490,W,2048.980000,W,0.127636,W,76.570200,W,1.404120,W,1.732350,W,2.634190,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:14:32.56 AM,522.278000,W,413.960000,W,-2.498250,W,-4.139430,W,-2.498250,W,-2.826490,W,-3.154720,W,485.917000,W,-0.200600,W,77.489200,W,1.469770,W,1.666710,W,2.699860,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:14:33.56 AM,916.161000,W,426.761000,W,-2.498250,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,743.254000,W,0.127636,W,76.635800,W,1.207180,W,1.601060,W,2.896870,W,0.598386,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:14:34.56 AM,2235.670000,W,455.318000,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.154720,W,-2.498250,W,1634.090000,W,0.455872,W,76.701500,W,1.404120,W,1.732350,W,2.896870,W,0.532715,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:14:35.56 AM,3220.380000,W,408.052000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,3064.870000,W,0.455872,W,77.357900,W,1.207180,W,1.535410,W,2.765530,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:14:36.56 AM,3228.260000,W,411.991000,W,-2.826490,W,-3.482960,W,-2.170020,W,-2.826490,W,-2.170020,W,3054.360000,W,-0.528836,W,76.635800,W,1.272820,W,1.666710,W,2.765530,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:14:37.56 AM,3202.650000,W,411.991000,W,-2.170020,W,-2.170020,W,-3.811200,W,-3.482960,W,-2.498250,W,2990.360000,W,0.127636,W,76.110600,W,1.338470,W,1.469770,W,2.502850,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:14:38.56 AM,2856.040000,W,375.557000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,2754.360000,W,0.455872,W,77.029700,W,1.404120,W,1.601060,W,2.568520,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:14:39.56 AM,1674.390000,W,393.281000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,2032.890000,W,0.784108,W,76.307600,W,1.207180,W,1.469770,W,2.831200,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:14:40.56 AM,553.789000,W,405.098000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,506.924000,W,0.127636,W,75.913700,W,1.272820,W,1.601060,W,2.831200,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:14:41.56 AM,910.253000,W,436.609000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.826490,W,749.490000,W,0.455872,W,77.686200,W,1.207180,W,1.404120,W,2.831200,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:14:42.56 AM,2220.900000,W,441.532000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,1626.540000,W,-0.200600,W,77.620500,W,1.272820,W,1.535410,W,2.831200,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:14:43.56 AM,3234.160000,W,416.914000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,3076.680000,W,0.784108,W,75.848000,W,1.404120,W,1.601060,W,2.765530,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:14:44.56 AM,3215.450000,W,408.052000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3036.310000,W,0.784108,W,76.964100,W,1.338470,W,1.535410,W,2.765530,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:14:45.56 AM,3165.230000,W,418.884000,W,-3.154720,W,-3.811200,W,-2.826490,W,-0.528836,W,-2.826490,W,2964.100000,W,0.127636,W,77.620500,W,1.338470,W,1.601060,W,2.765530,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:14:46.56 AM,2875.730000,W,388.358000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,2773.720000,W,-0.200600,W,76.635800,W,1.338470,W,1.666710,W,2.896870,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:14:47.56 AM,1660.600000,W,387.373000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,2028.630000,W,0.127636,W,76.570200,W,1.469770,W,1.732350,W,2.699860,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:14:48.56 AM,529.171000,W,402.144000,W,-2.170020,W,-5.124140,W,-3.154720,W,-3.482960,W,-2.826490,W,502.000000,W,0.127636,W,77.883100,W,1.535410,W,1.666710,W,2.634190,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:14:49.56 AM,935.856000,W,430.700000,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,770.169000,W,-0.528836,W,76.964100,W,1.535410,W,1.798000,W,2.831200,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:14:50.56 AM,2217.950000,W,440.547000,W,-1.513540,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,1618.990000,W,-0.200600,W,76.964100,W,1.601060,W,1.798000,W,2.896870,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:14:51.56 AM,3195.760000,W,421.838000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,3055.350000,W,0.127636,W,77.751800,W,1.666710,W,1.863650,W,2.831200,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:14:52.56 AM,3243.030000,W,398.205000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,3061.260000,W,-0.528836,W,77.489200,W,1.601060,W,1.929300,W,2.634190,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:14:53.56 AM,3165.230000,W,417.899000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,2967.380000,W,-0.200600,W,76.570200,W,1.601060,W,1.929300,W,3.093880,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:14:54.56 AM,2854.070000,W,390.327000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,2765.190000,W,0.784108,W,77.554900,W,1.732350,W,1.863650,W,3.159560,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:14:55.56 AM,1684.230000,W,374.572000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,2039.130000,W,-0.200600,W,77.226600,W,1.469770,W,1.732350,W,2.962540,W,0.729728,W,5.720730,W,3.487910,W,TRUE
05/02/2016 09:14:56.56 AM,512.431000,W,421.838000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,483.291000,W,-0.200600,W,76.832800,W,1.535410,W,1.732350,W,2.765530,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:14:57.56 AM,918.131000,W,420.853000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,747.521000,W,-0.200600,W,77.161000,W,1.535410,W,1.863650,W,2.896870,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:14:58.56 AM,2247.490000,W,452.364000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1646.230000,W,0.127636,W,78.145700,W,1.732350,W,1.929300,W,3.028210,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:14:59.56 AM,3206.590000,W,415.930000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,3061.260000,W,0.127636,W,77.292300,W,1.469770,W,1.732350,W,3.028210,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:15:00.56 AM,3224.320000,W,401.159000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,3053.710000,W,0.127636,W,77.095300,W,1.469770,W,1.994940,W,2.699860,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:15:01.56 AM,3197.730000,W,411.991000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.139430,W,2991.340000,W,0.127636,W,77.161000,W,1.272820,W,1.798000,W,2.962540,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:15:02.56 AM,2839.300000,W,403.128000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,2749.430000,W,0.455872,W,76.832800,W,1.469770,W,1.601060,W,2.765530,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:15:03.56 AM,1672.420000,W,366.694000,W,-2.826490,W,-2.498250,W,-2.170020,W,-2.826490,W,-3.154720,W,2028.950000,W,0.455872,W,75.848000,W,1.469770,W,1.732350,W,2.896870,W,0.861070,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:15:04.56 AM,537.049000,W,416.914000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,505.283000,W,0.127636,W,77.357900,W,1.207180,W,1.601060,W,2.568520,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:15:05.56 AM,906.314000,W,430.700000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,746.208000,W,-0.200600,W,77.357900,W,1.535410,W,1.666710,W,2.371500,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:15:06.56 AM,2214.010000,W,434.639000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,1624.570000,W,0.784108,W,76.964100,W,1.338470,W,1.601060,W,2.634190,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:15:07.56 AM,3228.260000,W,416.914000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,3080.950000,W,0.127636,W,76.964100,W,1.272820,W,1.601060,W,2.634190,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:15:08.56 AM,3207.580000,W,415.930000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,3034.340000,W,0.127636,W,77.029700,W,1.141530,W,1.601060,W,2.831200,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:15:09.56 AM,3168.190000,W,402.144000,W,-2.826490,W,-2.498250,W,-3.154720,W,-2.826490,W,-2.498250,W,2963.110000,W,0.784108,W,76.176300,W,1.207180,W,1.338470,W,2.699860,W,0.401373,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:15:10.56 AM,2874.750000,W,402.144000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,2775.690000,W,0.455872,W,76.241900,W,1.075880,W,1.535410,W,2.305830,W,0.401373,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:15:11.56 AM,1680.290000,W,388.358000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,2037.820000,W,0.784108,W,77.357900,W,1.141530,W,1.338470,W,2.437180,W,0.335702,W,5.129690,W,3.028210,W,TRUE
05/02/2016 09:15:12.56 AM,525.232000,W,409.037000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,501.016000,W,1.112340,W,76.438900,W,1.207180,W,1.469770,W,2.240160,W,0.335702,W,5.261030,W,3.028210,W,TRUE
05/02/2016 09:15:13.56 AM,934.871000,W,415.930000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,759.666000,W,0.784108,W,76.898400,W,1.075880,W,1.469770,W,2.699860,W,0.532715,W,5.326700,W,2.962540,W,TRUE
05/02/2016 09:15:14.56 AM,2184.470000,W,451.379000,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,1586.160000,W,0.127636,W,77.423600,W,1.207180,W,1.338470,W,2.568520,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:15:15.56 AM,3205.610000,W,425.777000,W,-1.841780,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,3046.810000,W,0.455872,W,76.045000,W,1.207180,W,1.469770,W,2.765530,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:15:16.56 AM,3245.000000,W,419.869000,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.170020,W,3052.390000,W,0.455872,W,75.388500,W,1.010230,W,1.601060,W,2.437180,W,0.401373,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:15:17.56 AM,3181.970000,W,410.021000,W,-2.826490,W,-4.467670,W,-2.498250,W,-3.154720,W,-2.826490,W,2957.860000,W,0.455872,W,76.701500,W,1.141530,W,1.469770,W,2.634190,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:15:18.56 AM,2871.790000,W,397.220000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,2762.890000,W,0.455872,W,76.570200,W,1.272820,W,1.404120,W,2.437180,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:15:19.56 AM,1740.360000,W,381.465000,W,-2.498250,W,-3.482960,W,-5.452380,W,-6.437080,W,-2.170020,W,2070.310000,W,0.127636,W,74.929000,W,1.272820,W,1.535410,W,2.568520,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:15:20.56 AM,502.584000,W,423.807000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,475.742000,W,0.455872,W,76.767100,W,1.404120,W,1.404120,W,2.502850,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:15:21.56 AM,883.666000,W,423.807000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,729.140000,W,0.455872,W,77.489200,W,1.338470,W,1.404120,W,2.831200,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:15:22.56 AM,2179.540000,W,435.624000,W,-3.154720,W,-3.811200,W,-4.139430,W,-2.170020,W,-2.498250,W,1583.540000,W,0.784108,W,76.307600,W,1.207180,W,1.535410,W,2.634190,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:15:23.56 AM,3200.680000,W,430.700000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,3037.300000,W,-0.200600,W,76.307600,W,1.338470,W,1.666710,W,2.765530,W,0.467044,W,5.458040,W,2.896870,W,TRUE
05/02/2016 09:15:24.56 AM,3214.470000,W,420.853000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,3031.720000,W,0.455872,W,77.226600,W,1.338470,W,1.732350,W,2.371500,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:15:25.56 AM,3209.550000,W,407.067000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,2971.320000,W,1.112340,W,76.110600,W,1.272820,W,1.601060,W,2.765530,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:15:26.56 AM,2872.780000,W,404.113000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,2737.620000,W,0.127636,W,76.176300,W,1.404120,W,1.469770,W,2.568520,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:15:27.56 AM,1738.390000,W,393.281000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,2052.590000,W,0.127636,W,76.635800,W,1.338470,W,1.666710,W,2.634190,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:15:28.56 AM,542.957000,W,420.853000,W,1.768820,W,-6.765320,W,-4.795900,W,-3.154720,W,-3.482960,W,498.390000,W,0.455872,W,76.635800,W,1.207180,W,1.732350,W,2.634190,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:15:29.56 AM,879.727000,W,428.731000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,722.247000,W,-0.857072,W,75.716800,W,1.601060,W,1.863650,W,3.159560,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:15:30.56 AM,2130.310000,W,438.578000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,1547.430000,W,-0.857072,W,77.292300,W,1.732350,W,1.863650,W,2.896870,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:15:31.56 AM,3230.230000,W,410.021000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,3051.740000,W,-0.200600,W,76.964100,W,1.732350,W,1.863650,W,2.962540,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:15:32.56 AM,3199.700000,W,427.746000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.826490,W,3008.410000,W,-1.185310,W,75.191600,W,1.798000,W,1.732350,W,3.159560,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:15:33.56 AM,3162.280000,W,423.807000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,2939.480000,W,0.455872,W,75.257200,W,1.601060,W,1.732350,W,3.028210,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 09:15:34.56 AM,2900.350000,W,391.312000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,2764.860000,W,-0.200600,W,76.176300,W,1.601060,W,1.732350,W,2.962540,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:15:35.56 AM,1755.130000,W,385.404000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,2067.030000,W,-0.200600,W,75.519800,W,1.666710,W,1.863650,W,2.765530,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:15:36.56 AM,505.538000,W,423.807000,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,480.993000,W,0.127636,W,75.782400,W,1.929300,W,1.798000,W,2.765530,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:15:37.56 AM,896.467000,W,411.991000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.498250,W,737.346000,W,-0.200600,W,76.964100,W,1.798000,W,1.798000,W,2.962540,W,0.992412,W,5.917740,W,3.684920,W,TRUE
05/02/2016 09:15:38.56 AM,2094.860000,W,451.379000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,1514.940000,W,-0.528836,W,76.438900,W,1.535410,W,1.798000,W,2.831200,W,0.795399,W,5.983410,W,3.750600,W,TRUE
05/02/2016 09:15:39.56 AM,3194.780000,W,430.700000,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.482960,W,3029.420000,W,-0.528836,W,75.454200,W,1.732350,W,1.601060,W,2.831200,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:15:40.56 AM,3245.980000,W,406.083000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,3042.220000,W,0.784108,W,76.635800,W,1.666710,W,1.666710,W,2.831200,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:15:41.56 AM,3172.130000,W,419.869000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,2949.000000,W,-0.200600,W,76.504500,W,1.535410,W,1.863650,W,2.634190,W,0.729728,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:15:42.56 AM,2876.720000,W,410.021000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,2754.360000,W,-0.528836,W,75.913700,W,1.732350,W,1.863650,W,2.831200,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:15:43.56 AM,1812.250000,W,373.587000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,2108.060000,W,-0.857072,W,76.438900,W,1.601060,W,1.666710,W,2.765530,W,0.926741,W,5.720730,W,3.487910,W,TRUE
05/02/2016 09:15:44.56 AM,495.691000,W,425.777000,W,-3.154720,W,-3.154720,W,-0.857072,W,-3.482960,W,-3.811200,W,464.253000,W,-0.200600,W,76.635800,W,1.732350,W,1.666710,W,2.765530,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:15:45.56 AM,856.094000,W,424.792000,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.498250,W,709.117000,W,0.127636,W,75.585500,W,1.666710,W,1.929300,W,3.028210,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:15:46.56 AM,2127.350000,W,446.456000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,1538.240000,W,-0.200600,W,76.701500,W,1.732350,W,1.601060,W,3.159560,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:15:47.56 AM,3195.760000,W,425.777000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3030.070000,W,-0.528836,W,77.489200,W,1.666710,W,1.798000,W,2.962540,W,0.861070,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:15:48.56 AM,3211.520000,W,411.006000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.170020,W,3021.210000,W,0.127636,W,76.307600,W,1.601060,W,1.732350,W,2.962540,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:15:49.56 AM,3198.710000,W,420.853000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,2974.600000,W,-0.528836,W,75.979300,W,1.666710,W,1.666710,W,3.159560,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:15:50.56 AM,2876.720000,W,398.205000,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,2743.850000,W,-0.200600,W,76.767100,W,1.732350,W,1.732350,W,3.028210,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:15:51.56 AM,1767.930000,W,393.281000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,2082.130000,W,-0.528836,W,76.176300,W,1.666710,W,1.798000,W,2.896870,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:15:52.56 AM,536.064000,W,410.021000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,496.749000,W,0.127636,W,75.519800,W,1.666710,W,1.929300,W,2.896870,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:15:53.56 AM,863.972000,W,422.823000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,709.774000,W,0.127636,W,77.161000,W,1.666710,W,1.798000,W,3.093880,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:15:54.56 AM,2078.120000,W,458.272000,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.482960,W,1514.610000,W,1.440580,W,77.161000,W,1.601060,W,1.732350,W,2.896870,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:15:55.56 AM,3227.270000,W,416.914000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.826490,W,3062.900000,W,0.455872,W,75.782400,W,1.601060,W,1.732350,W,2.831200,W,0.664057,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:15:56.56 AM,3211.520000,W,410.021000,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.154720,W,3013.990000,W,-0.200600,W,76.964100,W,1.535410,W,1.798000,W,2.634190,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:15:57.56 AM,3178.040000,W,420.853000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,2954.580000,W,0.127636,W,77.161000,W,1.404120,W,1.732350,W,2.962540,W,0.861070,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:15:58.56 AM,2921.030000,W,411.006000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,2785.870000,W,-0.200600,W,75.913700,W,1.469770,W,1.601060,W,2.634190,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:15:59.56 AM,1800.430000,W,378.511000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,2098.210000,W,0.455872,W,76.438900,W,1.469770,W,1.666710,W,2.568520,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:16:00.56 AM,511.446000,W,413.960000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,476.070000,W,0.784108,W,77.554900,W,1.535410,W,1.535410,W,2.699860,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:16:01.56 AM,881.697000,W,431.685000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,734.063000,W,0.455872,W,76.438900,W,1.404120,W,1.469770,W,2.765530,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:16:02.56 AM,2062.360000,W,457.287000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,1489.010000,W,0.127636,W,77.029700,W,1.207180,W,1.535410,W,2.502850,W,0.401373,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:16:03.56 AM,3209.550000,W,410.021000,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,3044.840000,W,-0.200600,W,77.751800,W,1.338470,W,1.798000,W,2.634190,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:16:04.56 AM,3250.900000,W,402.144000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,3059.940000,W,0.455872,W,77.029700,W,1.535410,W,1.666710,W,2.831200,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:16:05.56 AM,463.196000,W,416.914000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,346.745000,W,-0.200600,W,76.241900,W,1.338470,W,1.601060,W,2.699860,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:16:06.56 AM,455.318000,W,422.823000,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-1.841780,W,352.653000,W,0.127636,W,77.686200,W,1.404120,W,1.535410,W,2.502850,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:16:07.56 AM,486.829000,W,413.960000,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.826490,W,371.691000,W,0.455872,W,77.161000,W,1.338470,W,1.535410,W,2.502850,W,0.598386,W,5.786400,W,3.093880,W,TRUE
05/02/2016 09:16:08.56 AM,269.208000,W,8.260570,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.482960,W,-2.826490,W,152.757000,W,0.127636,W,76.570200,W,1.338470,W,1.601060,W,2.568520,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:16:09.56 AM,276.101000,W,6.291160,W,-4.139430,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,152.101000,W,-0.200600,W,77.423600,W,1.469770,W,1.666710,W,2.568520,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:16:10.56 AM,274.132000,W,12.199400,W,-3.811200,W,-3.811200,W,-4.795900,W,-3.482960,W,-3.154720,W,151.444000,W,-0.200600,W,77.751800,W,1.404120,W,1.601060,W,2.634190,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:16:11.56 AM,3397.630000,W,983.122000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.811200,W,-2.826490,W,3608.750000,W,0.127636,W,75.454200,W,1.207180,W,1.535410,W,2.896870,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:16:12.56 AM,492.737000,W,415.930000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,374.317000,W,-0.857072,W,77.029700,W,1.338470,W,1.535410,W,2.108820,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:16:13.56 AM,3216.440000,W,416.914000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3012.020000,W,0.455872,W,77.620500,W,1.338470,W,1.601060,W,2.437180,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:16:14.56 AM,2940.720000,W,388.358000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,2826.240000,W,-0.528836,W,76.767100,W,1.272820,W,1.798000,W,2.502850,W,0.401373,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:16:15.56 AM,1855.570000,W,388.358000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,2175.680000,W,-0.200600,W,75.716800,W,1.535410,W,1.732350,W,2.568520,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:16:16.56 AM,464.180000,W,424.792000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,440.620000,W,-0.528836,W,77.161000,W,1.338470,W,1.666710,W,2.371500,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:16:17.56 AM,840.339000,W,415.930000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,710.430000,W,-0.200600,W,77.292300,W,1.469770,W,1.863650,W,2.305830,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:16:18.56 AM,2015.100000,W,458.272000,W,-4.795900,W,-3.482960,W,-4.139430,W,-2.498250,W,-3.811200,W,1463.400000,W,-0.200600,W,76.504500,W,1.601060,W,1.732350,W,2.765530,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:16:19.56 AM,3211.520000,W,410.021000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,3083.580000,W,0.455872,W,76.964100,W,1.535410,W,1.798000,W,2.634190,W,0.401373,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:16:20.56 AM,3215.450000,W,408.052000,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.811200,W,3048.130000,W,-0.200600,W,77.357900,W,1.601060,W,1.732350,W,2.502850,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:16:21.56 AM,3180.010000,W,425.777000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,2983.790000,W,0.127636,W,76.176300,W,1.469770,W,1.863650,W,2.568520,W,0.401373,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:16:22.56 AM,2898.380000,W,405.098000,W,-3.482960,W,-2.170020,W,-3.811200,W,-3.811200,W,-3.482960,W,2793.420000,W,-0.200600,W,76.176300,W,1.601060,W,1.863650,W,2.634190,W,0.532715,W,5.720730,W,3.553580,W,TRUE
05/02/2016 09:16:23.56 AM,1866.400000,W,378.511000,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.154720,W,2164.520000,W,-0.857072,W,76.898400,W,1.732350,W,1.798000,W,2.699860,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:16:24.56 AM,494.706000,W,424.792000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,469.177000,W,-0.857072,W,77.095300,W,1.732350,W,1.929300,W,2.502850,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:16:25.56 AM,847.232000,W,419.869000,W,-3.482960,W,-3.154720,W,-4.795900,W,-3.482960,W,-4.139430,W,722.247000,W,-0.528836,W,76.307600,W,1.666710,W,1.929300,W,2.568520,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:16:26.56 AM,1986.540000,W,451.379000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,1426.970000,W,-0.528836,W,77.423600,W,1.929300,W,1.929300,W,2.699860,W,0.664057,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:16:27.56 AM,3193.790000,W,426.761000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,3057.320000,W,-1.185310,W,77.095300,W,1.732350,W,1.994940,W,2.699860,W,0.598386,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:16:28.56 AM,3220.380000,W,408.052000,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.811200,W,3050.100000,W,-0.528836,W,76.438900,W,1.863650,W,2.060590,W,2.765530,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:16:29.56 AM,3168.190000,W,423.807000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.467670,W,2963.770000,W,-0.857072,W,77.095300,W,1.863650,W,1.994940,W,2.896870,W,0.729728,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:16:30.56 AM,2923.000000,W,406.083000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,2808.840000,W,-0.528836,W,77.489200,W,1.798000,W,1.994940,W,2.699860,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:16:31.56 AM,1906.780000,W,369.648000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,2199.640000,W,0.127636,W,75.716800,W,1.798000,W,1.929300,W,2.831200,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:16:32.56 AM,467.135000,W,433.654000,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.811200,W,444.231000,W,-1.185310,W,76.504500,W,1.863650,W,1.994940,W,2.831200,W,0.598386,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:16:33.56 AM,822.614000,W,420.853000,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.811200,W,696.316000,W,-0.200600,W,77.686200,W,1.732350,W,1.929300,W,2.634190,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:16:34.56 AM,1993.430000,W,461.226000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,1446.010000,W,-0.528836,W,76.964100,W,1.732350,W,2.060590,W,2.831200,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:16:35.56 AM,3180.010000,W,411.006000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,3044.520000,W,-0.200600,W,76.307600,W,1.798000,W,1.863650,W,2.634190,W,0.532715,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:16:36.56 AM,3222.350000,W,421.838000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,3058.960000,W,-0.528836,W,77.554900,W,1.732350,W,1.863650,W,2.568520,W,0.598386,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:16:37.56 AM,3199.700000,W,401.159000,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,2999.550000,W,-0.200600,W,77.161000,W,1.535410,W,1.798000,W,2.699860,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:16:38.56 AM,2893.460000,W,412.976000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.811200,W,2795.710000,W,-0.200600,W,76.176300,W,1.732350,W,1.863650,W,2.765530,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:16:39.56 AM,1859.510000,W,372.603000,W,-4.467670,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.482960,W,2166.490000,W,-0.200600,W,76.898400,W,1.601060,W,1.863650,W,2.699860,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:16:40.56 AM,490.768000,W,425.777000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,461.627000,W,-0.200600,W,77.357900,W,1.469770,W,1.798000,W,2.568520,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:16:41.56 AM,812.767000,W,425.777000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,687.454000,W,0.127636,W,76.570200,W,1.732350,W,1.732350,W,2.634190,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:16:42.56 AM,2011.160000,W,455.318000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,1452.240000,W,-0.200600,W,77.948800,W,1.601060,W,1.732350,W,2.634190,W,0.401373,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:16:43.56 AM,3218.410000,W,411.991000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,3071.760000,W,0.455872,W,77.751800,W,1.535410,W,1.666710,W,2.371500,W,0.467044,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:16:44.56 AM,3237.120000,W,409.037000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.826490,W,3071.100000,W,-0.200600,W,76.964100,W,1.404120,W,1.535410,W,2.502850,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:16:45.56 AM,3181.970000,W,417.899000,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.498250,W,-3.154720,W,2973.950000,W,0.127636,W,77.423600,W,1.469770,W,1.666710,W,2.502850,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:16:46.56 AM,2899.360000,W,404.113000,W,-4.795900,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,2783.900000,W,-0.200600,W,77.883100,W,1.338470,W,1.732350,W,2.765530,W,0.401373,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:16:47.56 AM,1851.630000,W,378.511000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,2162.550000,W,0.784108,W,76.373200,W,1.404120,W,1.469770,W,2.437180,W,0.664057,W,5.261030,W,3.225230,W,TRUE
05/02/2016 09:16:48.56 AM,477.966000,W,423.807000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.826490,W,446.857000,W,-0.857072,W,76.570200,W,1.338470,W,1.666710,W,2.502850,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:16:49.56 AM,837.385000,W,426.761000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,711.087000,W,0.784108,W,77.357900,W,1.404120,W,1.469770,W,2.437180,W,0.467044,W,5.655050,W,3.028210,W,TRUE
05/02/2016 09:16:50.56 AM,2045.620000,W,445.471000,W,-2.826490,W,-3.154720,W,-4.467670,W,-3.154720,W,-2.498250,W,1486.050000,W,-0.200600,W,77.226600,W,1.535410,W,1.863650,W,2.634190,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:16:51.56 AM,3178.040000,W,421.838000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,3039.920000,W,-0.857072,W,76.504500,W,1.404120,W,1.601060,W,2.831200,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:16:52.56 AM,3208.560000,W,409.037000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,3039.590000,W,-0.528836,W,77.226600,W,1.338470,W,1.798000,W,2.437180,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:16:53.56 AM,3181.970000,W,418.884000,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.154720,W,2980.180000,W,0.127636,W,77.226600,W,1.469770,W,1.666710,W,2.502850,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:16:54.56 AM,2877.700000,W,404.113000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,2755.340000,W,-0.200600,W,76.307600,W,1.535410,W,1.535410,W,2.305830,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:16:55.56 AM,1840.800000,W,381.465000,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,2156.640000,W,0.784108,W,76.504500,W,1.404120,W,1.863650,W,2.634190,W,0.335702,W,5.458040,W,3.356570,W,TRUE
05/02/2016 09:16:56.56 AM,527.202000,W,411.991000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,483.291000,W,-0.200600,W,77.423600,W,1.404120,W,1.666710,W,2.502850,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:16:57.56 AM,816.706000,W,436.609000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,685.156000,W,0.127636,W,76.964100,W,1.535410,W,1.601060,W,2.371500,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:16:58.56 AM,2045.620000,W,457.287000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,1479.820000,W,0.127636,W,76.635800,W,1.535410,W,1.469770,W,2.240160,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:16:59.56 AM,3205.610000,W,407.067000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,3047.470000,W,0.127636,W,77.423600,W,1.404120,W,1.666710,W,2.502850,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:17:00.56 AM,3177.050000,W,421.838000,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.154720,W,-2.826490,W,3005.780000,W,-0.528836,W,76.898400,W,1.404120,W,1.666710,W,2.831200,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:17:01.56 AM,3178.040000,W,418.884000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,2967.710000,W,-0.528836,W,76.307600,W,1.404120,W,1.732350,W,2.240160,W,0.401373,W,5.392370,W,3.093880,W,TRUE
