TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:17:02.56 AM,2899.360000,W,400.174000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,2766.830000,W,0.455872,W,76.898400,W,1.207180,W,1.601060,W,2.634190,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:17:03.56 AM,1796.490000,W,376.541000,W,-2.826490,W,-3.482960,W,-3.482960,W,-0.857072,W,-2.498250,W,2107.400000,W,0.127636,W,77.029700,W,1.272820,W,1.601060,W,2.831200,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:17:04.56 AM,499.630000,W,419.869000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,460.971000,W,-0.528836,W,76.241900,W,1.469770,W,1.666710,W,2.699860,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:17:05.56 AM,849.201000,W,437.593000,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.498250,W,703.866000,W,0.455872,W,76.964100,W,1.601060,W,1.732350,W,2.896870,W,0.664057,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:17:06.56 AM,2083.040000,W,455.318000,W,-3.482960,W,-4.139430,W,-13.658300,W,-4.795900,W,-2.826490,W,1508.370000,W,0.127636,W,77.620500,W,1.601060,W,1.863650,W,2.962540,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:17:07.56 AM,3203.640000,W,420.853000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3021.870000,W,-0.528836,W,75.519800,W,1.666710,W,1.863650,W,3.028210,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:17:08.56 AM,3213.490000,W,411.991000,W,-9.062970,W,-5.780610,W,-3.482960,W,-3.154720,W,-3.154720,W,3012.020000,W,-0.200600,W,75.979300,W,1.798000,W,1.863650,W,3.093880,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:17:09.56 AM,3193.790000,W,408.052000,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.170020,W,-3.811200,W,2968.690000,W,-0.528836,W,77.423600,W,1.863650,W,1.863650,W,2.896870,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:17:10.56 AM,2855.050000,W,418.884000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,2723.830000,W,-0.857072,W,75.782400,W,1.338470,W,1.863650,W,2.699860,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:17:11.56 AM,457.287000,W,427.746000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,336.570000,W,0.127636,W,75.519800,W,1.535410,W,1.601060,W,2.568520,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:17:12.56 AM,473.043000,W,415.930000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,348.058000,W,-0.200600,W,76.701500,W,1.404120,W,1.601060,W,2.699860,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:17:13.56 AM,452.364000,W,418.884000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,325.081000,W,-0.200600,W,75.979300,W,1.338470,W,1.469770,W,2.568520,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:17:14.56 AM,270.193000,W,8.260570,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-1.841780,W,149.803000,W,-0.528836,W,75.913700,W,1.075880,W,1.535410,W,2.699860,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:17:15.56 AM,270.193000,W,20.077100,W,-3.811200,W,-2.170020,W,-2.170020,W,-2.498250,W,-2.170020,W,149.147000,W,-0.528836,W,77.161000,W,0.944588,W,1.469770,W,2.568520,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:17:16.56 AM,273.147000,W,22.046500,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.170020,W,149.147000,W,0.127636,W,76.176300,W,1.010230,W,1.469770,W,2.305830,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:17:17.56 AM,1800.430000,W,721.189000,W,-2.826490,W,-2.826490,W,-2.826490,W,-2.826490,W,-2.826490,W,1300.600000,W,0.455872,W,76.241900,W,0.944588,W,1.404120,W,2.568520,W,0.664057,W,5.261030,W,2.962540,W,TRUE
05/02/2016 09:17:18.56 AM,2927.920000,W,396.236000,W,-1.841780,W,-3.811200,W,-2.498250,W,-4.139430,W,-2.170020,W,2793.740000,W,0.455872,W,76.964100,W,1.010230,W,1.601060,W,2.831200,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:17:19.56 AM,1698.020000,W,392.297000,W,-2.170020,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.170020,W,2054.230000,W,1.440580,W,77.161000,W,1.075880,W,1.404120,W,2.371500,W,0.467044,W,5.458040,W,2.962540,W,TRUE
05/02/2016 09:17:20.56 AM,496.676000,W,420.853000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.170020,W,468.192000,W,0.127636,W,76.307600,W,1.141530,W,1.338470,W,2.568520,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:17:21.56 AM,932.901000,W,418.884000,W,-3.154720,W,-3.811200,W,-1.185310,W,-3.482960,W,-2.170020,W,759.338000,W,0.455872,W,76.898400,W,1.207180,W,1.272820,W,2.502850,W,0.401373,W,5.326700,W,2.896870,W,TRUE
05/02/2016 09:17:22.56 AM,2202.190000,W,466.150000,W,-2.170020,W,-2.170020,W,-2.170020,W,-3.154720,W,-2.498250,W,1598.970000,W,0.127636,W,77.948800,W,1.141530,W,1.469770,W,2.568520,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:17:23.56 AM,3226.290000,W,415.930000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,3078.650000,W,0.784108,W,76.898400,W,1.075880,W,1.601060,W,2.634190,W,0.467044,W,5.261030,W,3.159560,W,TRUE
05/02/2016 09:17:24.56 AM,3246.970000,W,414.945000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,3061.580000,W,0.784108,W,76.701500,W,1.272820,W,1.535410,W,2.765530,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:17:25.56 AM,3181.970000,W,418.884000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,2974.270000,W,0.784108,W,77.686200,W,1.338470,W,1.469770,W,2.962540,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:17:26.56 AM,2846.190000,W,401.159000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,2752.060000,W,1.112340,W,77.095300,W,1.338470,W,1.469770,W,2.699860,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:17:27.56 AM,1689.160000,W,380.480000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,2040.770000,W,0.784108,W,76.373200,W,1.338470,W,1.601060,W,2.896870,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:17:28.56 AM,504.553000,W,420.853000,W,-2.498250,W,-4.139430,W,-2.498250,W,-2.826490,W,-3.154720,W,482.306000,W,0.127636,W,77.883100,W,1.338470,W,1.666710,W,2.765530,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:17:29.56 AM,924.039000,W,416.914000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,759.338000,W,0.127636,W,77.423600,W,1.207180,W,1.535410,W,2.699860,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:17:30.56 AM,2208.100000,W,461.226000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.826490,W,1605.860000,W,-0.528836,W,77.095300,W,1.404120,W,1.535410,W,2.765530,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:17:31.56 AM,3213.490000,W,400.174000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,3064.870000,W,0.784108,W,77.620500,W,1.404120,W,1.601060,W,2.699860,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:17:32.56 AM,3203.640000,W,421.838000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,3030.400000,W,0.455872,W,77.489200,W,1.338470,W,1.666710,W,2.699860,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:17:33.56 AM,3174.100000,W,405.098000,W,-0.857072,W,-4.139430,W,-2.498250,W,-2.498250,W,-2.498250,W,2969.350000,W,0.455872,W,76.176300,W,1.535410,W,1.666710,W,2.831200,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:17:34.56 AM,2857.020000,W,399.190000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,2772.080000,W,0.127636,W,77.029700,W,1.338470,W,1.732350,W,2.634190,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:17:35.56 AM,1685.220000,W,370.633000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,2041.760000,W,0.127636,W,77.948800,W,1.272820,W,1.666710,W,2.765530,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:17:36.56 AM,499.630000,W,416.914000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,466.551000,W,0.127636,W,77.095300,W,1.272820,W,1.535410,W,2.831200,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:17:37.56 AM,921.085000,W,430.700000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,761.307000,W,0.455872,W,77.292300,W,1.404120,W,1.798000,W,2.765530,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:17:38.56 AM,2204.160000,W,447.440000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,1603.230000,W,0.455872,W,78.605200,W,1.601060,W,1.666710,W,2.896870,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:17:39.56 AM,3204.620000,W,421.838000,W,-2.498250,W,-4.139430,W,-2.170020,W,-3.154720,W,-2.826490,W,3062.240000,W,0.455872,W,77.357900,W,1.535410,W,1.601060,W,2.896870,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:17:40.56 AM,3238.100000,W,409.037000,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.498250,W,3065.850000,W,0.784108,W,76.701500,W,1.535410,W,1.601060,W,2.634190,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:17:41.56 AM,3182.960000,W,403.128000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,2970.010000,W,0.127636,W,77.620500,W,1.338470,W,1.535410,W,2.634190,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:17:42.56 AM,2823.540000,W,412.976000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,2733.680000,W,0.784108,W,77.292300,W,1.272820,W,1.535410,W,2.699860,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:17:43.56 AM,1692.110000,W,378.511000,W,-2.826490,W,-3.154720,W,-2.498250,W,-2.826490,W,-2.498250,W,2052.920000,W,0.455872,W,75.651100,W,1.338470,W,1.469770,W,2.634190,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:17:44.56 AM,502.584000,W,410.021000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,469.177000,W,1.112340,W,76.832800,W,1.075880,W,1.469770,W,2.568520,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:17:45.56 AM,899.421000,W,436.609000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.513540,W,736.361000,W,1.112340,W,77.226600,W,1.075880,W,1.404120,W,2.568520,W,0.401373,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:17:46.56 AM,2228.780000,W,444.486000,W,-1.841780,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,1626.540000,W,0.784108,W,76.176300,W,1.075880,W,1.338470,W,2.568520,W,0.467044,W,5.392370,W,2.896870,W,TRUE
05/02/2016 09:17:47.56 AM,3204.620000,W,411.006000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,3046.160000,W,0.784108,W,76.701500,W,1.272820,W,1.469770,W,2.305830,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:17:48.56 AM,3199.700000,W,427.746000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,3029.750000,W,1.440580,W,77.357900,W,1.075880,W,1.338470,W,2.502850,W,0.467044,W,5.261030,W,2.831200,W,TRUE
05/02/2016 09:17:49.56 AM,3198.710000,W,405.098000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,2986.420000,W,0.784108,W,75.979300,W,1.075880,W,1.404120,W,2.502850,W,0.335702,W,5.326700,W,3.028210,W,TRUE
05/02/2016 09:17:50.56 AM,2839.300000,W,408.052000,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,2740.570000,W,0.455872,W,76.767100,W,1.075880,W,1.404120,W,2.437180,W,0.532715,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:17:51.56 AM,1671.430000,W,388.358000,W,-3.154720,W,-11.688900,W,-3.482960,W,-2.826490,W,-2.170020,W,2026.980000,W,0.784108,W,76.832800,W,1.207180,W,1.469770,W,2.437180,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:17:52.56 AM,541.972000,W,402.144000,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,-2.498250,W,498.390000,W,0.127636,W,76.438900,W,1.141530,W,1.338470,W,2.305830,W,0.467044,W,5.458040,W,2.896870,W,TRUE
05/02/2016 09:17:53.56 AM,882.681000,W,437.593000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.170020,W,731.437000,W,0.455872,W,77.161000,W,1.272820,W,1.404120,W,2.305830,W,0.401373,W,5.392370,W,2.896870,W,TRUE
05/02/2016 09:17:54.56 AM,2182.500000,W,453.349000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.170020,W,1598.640000,W,0.127636,W,77.620500,W,0.944588,W,1.404120,W,2.568520,W,0.401373,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:17:55.56 AM,3234.160000,W,406.083000,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.498250,W,3068.480000,W,0.455872,W,77.029700,W,1.338470,W,1.601060,W,2.502850,W,0.335702,W,5.589380,W,2.896870,W,TRUE
05/02/2016 09:17:56.56 AM,3216.440000,W,419.869000,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.826490,W,3030.070000,W,1.440580,W,75.979300,W,1.141530,W,1.469770,W,2.371500,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 09:17:57.56 AM,3172.130000,W,426.761000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,2959.500000,W,1.112340,W,77.226600,W,1.141530,W,1.469770,W,2.305830,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:17:58.56 AM,2879.670000,W,411.006000,W,-1.841780,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,2763.870000,W,0.784108,W,76.964100,W,1.207180,W,1.469770,W,2.305830,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:17:59.56 AM,1712.790000,W,379.496000,W,-2.498250,W,-3.811200,W,-2.170020,W,-4.139430,W,-2.498250,W,2048.980000,W,-0.200600,W,75.585500,W,1.141530,W,1.404120,W,2.699860,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:18:00.56 AM,526.217000,W,386.388000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.170020,W,492.810000,W,0.455872,W,76.898400,W,1.272820,W,1.469770,W,2.568520,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:18:01.56 AM,900.406000,W,423.807000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,734.392000,W,0.127636,W,77.029700,W,1.141530,W,1.404120,W,2.568520,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:18:02.56 AM,2150.000000,W,453.349000,W,-2.170020,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,1569.750000,W,-0.200600,W,75.913700,W,1.404120,W,1.338470,W,2.699860,W,0.467044,W,5.655050,W,3.028210,W,TRUE
05/02/2016 09:18:03.56 AM,3196.750000,W,432.670000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,3038.940000,W,1.112340,W,76.045000,W,1.207180,W,1.404120,W,2.634190,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:18:04.56 AM,3226.290000,W,423.807000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,3030.400000,W,0.127636,W,77.226600,W,1.207180,W,1.601060,W,2.568520,W,0.467044,W,5.326700,W,3.290900,W,TRUE
05/02/2016 09:18:05.56 AM,3188.870000,W,414.945000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,2968.690000,W,-0.200600,W,75.388500,W,1.338470,W,1.732350,W,2.765530,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:18:06.56 AM,2895.420000,W,396.236000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,2759.610000,W,0.127636,W,75.585500,W,1.272820,W,1.601060,W,2.831200,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:18:07.56 AM,1744.300000,W,390.327000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,2049.630000,W,-0.200600,W,76.701500,W,1.404120,W,1.666710,W,2.831200,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:18:08.56 AM,514.401000,W,422.823000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,481.650000,W,-0.528836,W,76.307600,W,1.338470,W,1.929300,W,2.765530,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:18:09.56 AM,868.895000,W,435.624000,W,-3.154720,W,-4.467670,W,-3.482960,W,-2.826490,W,-2.826490,W,712.728000,W,-0.857072,W,76.373200,W,1.535410,W,1.863650,W,2.896870,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:18:10.56 AM,2137.200000,W,443.502000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,1538.900000,W,-0.857072,W,77.751800,W,1.732350,W,1.929300,W,3.159560,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:18:11.56 AM,3225.300000,W,411.006000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,3057.970000,W,-0.200600,W,77.095300,W,1.798000,W,2.060590,W,2.765530,W,0.992412,W,5.917740,W,3.684920,W,TRUE
05/02/2016 09:18:12.56 AM,3230.230000,W,424.792000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,3028.430000,W,-0.857072,W,75.454200,W,1.732350,W,1.994940,W,3.028210,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:18:13.56 AM,3171.140000,W,422.823000,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,2936.200000,W,-0.528836,W,76.045000,W,1.535410,W,1.994940,W,2.962540,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:18:14.56 AM,2886.560000,W,394.266000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,2757.970000,W,0.455872,W,76.241900,W,1.666710,W,1.732350,W,3.159560,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:18:15.56 AM,1743.320000,W,391.312000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,2060.140000,W,-0.528836,W,74.666400,W,1.535410,W,1.798000,W,3.093880,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 09:18:16.56 AM,508.492000,W,417.899000,W,-3.154720,W,-3.811200,W,-4.467670,W,-2.826490,W,-2.826490,W,471.475000,W,-0.528836,W,75.716800,W,1.798000,W,1.863650,W,3.159560,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:18:17.56 AM,891.544000,W,412.976000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,745.223000,W,-0.857072,W,76.964100,W,1.863650,W,1.798000,W,3.093880,W,0.795399,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:18:18.56 AM,2108.640000,W,460.242000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,1527.410000,W,-0.200600,W,76.373200,W,1.798000,W,1.732350,W,3.159560,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:18:19.56 AM,3191.820000,W,414.945000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,3017.270000,W,-0.200600,W,75.848000,W,1.666710,W,1.666710,W,2.962540,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:18:20.56 AM,3222.350000,W,421.838000,W,-3.482960,W,-0.200600,W,-3.154720,W,-2.826490,W,-2.498250,W,3029.750000,W,-0.528836,W,76.898400,W,1.601060,W,1.863650,W,2.962540,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:18:21.56 AM,3161.300000,W,417.899000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,2936.200000,W,-0.200600,W,75.848000,W,1.535410,W,1.798000,W,3.093880,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:18:22.56 AM,2871.790000,W,406.083000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,2739.590000,W,0.127636,W,75.060300,W,1.732350,W,1.863650,W,2.962540,W,0.795399,W,5.720730,W,3.750600,W,TRUE
05/02/2016 09:18:23.56 AM,1794.520000,W,389.343000,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.154720,W,2101.170000,W,0.127636,W,76.373200,W,1.601060,W,1.863650,W,3.093880,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:18:24.56 AM,513.416000,W,408.052000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,466.879000,W,-0.200600,W,76.570200,W,1.929300,W,1.929300,W,3.028210,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:18:25.56 AM,840.339000,W,439.563000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,699.270000,W,-0.200600,W,75.913700,W,1.732350,W,1.929300,W,3.028210,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:18:26.56 AM,2127.350000,W,438.578000,W,-3.482960,W,-3.811200,W,-3.811200,W,1.440580,W,-3.811200,W,1541.520000,W,-0.200600,W,77.029700,W,1.732350,W,1.798000,W,3.225230,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:18:27.56 AM,3191.820000,W,422.823000,W,-1.841780,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,3022.520000,W,0.127636,W,77.095300,W,1.666710,W,1.863650,W,3.093880,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:18:28.56 AM,3198.710000,W,426.761000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,3004.800000,W,0.127636,W,75.913700,W,1.666710,W,1.863650,W,2.831200,W,0.861070,W,5.720730,W,3.684920,W,TRUE
05/02/2016 09:18:29.56 AM,3205.610000,W,407.067000,W,-3.154720,W,-3.482960,W,-9.391210,W,-4.139430,W,-3.811200,W,2973.620000,W,0.455872,W,76.241900,W,1.601060,W,1.798000,W,3.093880,W,0.795399,W,5.917740,W,3.684920,W,TRUE
05/02/2016 09:18:30.56 AM,2871.790000,W,421.838000,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.154720,W,2735.650000,W,0.455872,W,76.504500,W,1.601060,W,1.798000,W,3.093880,W,0.729728,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:18:31.56 AM,1754.150000,W,380.480000,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.139430,W,-3.154720,W,2062.430000,W,-0.528836,W,75.716800,W,1.601060,W,1.798000,W,3.093880,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:18:32.56 AM,526.217000,W,417.899000,W,-3.154720,W,-3.811200,W,-2.498250,W,-1.841780,W,-3.482960,W,489.199000,W,-0.528836,W,75.519800,W,1.666710,W,1.798000,W,3.028210,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:18:33.56 AM,863.972000,W,423.807000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,706.820000,W,-0.528836,W,76.438900,W,1.666710,W,1.929300,W,2.962540,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:18:34.56 AM,2100.770000,W,465.165000,W,-2.826490,W,-2.498250,W,-3.154720,W,-3.811200,W,-2.498250,W,1517.230000,W,0.127636,W,76.176300,W,1.732350,W,1.863650,W,2.896870,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 09:18:35.56 AM,3236.130000,W,408.052000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,3056.000000,W,0.127636,W,75.125900,W,1.666710,W,1.929300,W,3.093880,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:18:36.56 AM,3202.650000,W,431.685000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,3002.170000,W,-0.200600,W,75.848000,W,1.798000,W,1.863650,W,2.765530,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:18:37.56 AM,3176.070000,W,416.914000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.139430,W,2947.690000,W,-0.200600,W,76.635800,W,1.601060,W,1.863650,W,2.962540,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:18:38.56 AM,2903.300000,W,408.052000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,2761.580000,W,0.127636,W,74.863300,W,1.601060,W,1.798000,W,2.896870,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:18:39.56 AM,1754.150000,W,390.327000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,2062.760000,W,-0.528836,W,75.454200,W,1.863650,W,1.798000,W,2.896870,W,0.729728,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:18:40.56 AM,509.477000,W,412.976000,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,461.627000,W,0.127636,W,76.701500,W,1.601060,W,1.863650,W,3.159560,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:18:41.56 AM,893.513000,W,432.670000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,733.735000,W,0.127636,W,75.979300,W,1.535410,W,1.798000,W,3.159560,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:18:42.56 AM,2092.890000,W,459.257000,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,1514.280000,W,-0.857072,W,76.241900,W,1.732350,W,1.863650,W,2.962540,W,0.729728,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:18:43.56 AM,3209.550000,W,411.006000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,3042.880000,W,-0.200600,W,76.964100,W,1.863650,W,1.798000,W,2.765530,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:18:44.56 AM,3229.240000,W,416.914000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,3024.820000,W,0.127636,W,76.373200,W,1.601060,W,1.929300,W,2.896870,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:18:45.56 AM,3159.330000,W,424.792000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,2944.730000,W,-0.528836,W,75.782400,W,1.732350,W,1.863650,W,2.831200,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:18:46.56 AM,2869.820000,W,407.067000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,2739.260000,W,-0.200600,W,76.832800,W,1.469770,W,1.666710,W,2.962540,W,0.598386,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:18:47.56 AM,1801.410000,W,373.587000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,2102.150000,W,0.127636,W,76.701500,W,1.404120,W,1.929300,W,3.093880,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:18:48.56 AM,494.706000,W,413.960000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,469.505000,W,0.127636,W,76.110600,W,1.601060,W,1.666710,W,2.831200,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:18:49.56 AM,863.972000,W,433.654000,W,-3.482960,W,-10.704200,W,-3.811200,W,-3.482960,W,-3.482960,W,727.499000,W,-0.200600,W,76.438900,W,1.535410,W,1.863650,W,2.962540,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:18:50.56 AM,2084.030000,W,448.425000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,1504.100000,W,0.127636,W,77.292300,W,1.469770,W,1.732350,W,2.831200,W,0.729728,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:18:51.56 AM,3202.650000,W,406.083000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,3039.590000,W,-0.200600,W,75.782400,W,1.469770,W,1.469770,W,2.831200,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:18:52.56 AM,3204.620000,W,422.823000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,3014.650000,W,0.455872,W,76.045000,W,1.338470,W,1.535410,W,2.634190,W,0.532715,W,5.458040,W,3.356570,W,TRUE
05/02/2016 09:18:53.56 AM,3186.900000,W,418.884000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,2970.010000,W,0.784108,W,77.161000,W,1.207180,W,1.666710,W,2.568520,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:18:54.56 AM,2894.440000,W,398.205000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,2769.780000,W,0.784108,W,76.570200,W,1.338470,W,1.601060,W,2.568520,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:18:55.56 AM,1825.050000,W,375.557000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,2128.740000,W,0.784108,W,75.454200,W,1.338470,W,1.404120,W,2.568520,W,0.467044,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:18:56.56 AM,506.523000,W,423.807000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,465.895000,W,0.127636,W,77.357900,W,1.207180,W,1.469770,W,2.502850,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:18:57.56 AM,862.002000,W,417.899000,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.170020,W,713.713000,W,-0.200600,W,77.620500,W,1.535410,W,1.601060,W,2.437180,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:18:58.56 AM,2056.450000,W,448.425000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,1483.100000,W,0.784108,W,77.095300,W,1.666710,W,1.732350,W,2.437180,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:18:59.56 AM,3205.610000,W,422.823000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,3053.380000,W,0.127636,W,76.504500,W,1.601060,W,1.601060,W,2.962540,W,0.598386,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:19:00.56 AM,3220.380000,W,408.052000,W,-0.528836,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.498250,W,3043.860000,W,-0.200600,W,77.292300,W,1.404120,W,1.666710,W,2.568520,W,0.598386,W,5.589380,W,3.487910,W,TRUE
05/02/2016 09:19:01.56 AM,3194.780000,W,399.190000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.811200,W,2981.820000,W,0.127636,W,76.438900,W,1.404120,W,1.666710,W,2.634190,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:19:02.56 AM,2876.720000,W,410.021000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,2758.950000,W,-0.528836,W,75.848000,W,1.601060,W,1.535410,W,2.634190,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:19:03.56 AM,1817.170000,W,378.511000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,2136.940000,W,-0.200600,W,76.570200,W,1.338470,W,1.732350,W,2.502850,W,0.729728,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:19:04.56 AM,494.706000,W,404.113000,W,-3.482960,W,-3.482960,W,-5.124140,W,-3.482960,W,-3.482960,W,462.940000,W,0.455872,W,76.176300,W,1.666710,W,1.469770,W,2.371500,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:19:05.56 AM,841.324000,W,426.761000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,710.102000,W,-0.200600,W,76.767100,W,1.338470,W,1.469770,W,2.765530,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:19:06.56 AM,2054.480000,W,439.563000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,1501.150000,W,-0.200600,W,77.883100,W,1.601060,W,1.601060,W,2.634190,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:19:07.56 AM,3219.390000,W,400.174000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,3066.840000,W,0.455872,W,78.277000,W,1.338470,W,1.601060,W,2.568520,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:19:08.56 AM,3189.850000,W,420.853000,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,3020.230000,W,0.455872,W,77.292300,W,1.141530,W,1.666710,W,2.502850,W,0.467044,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:19:09.56 AM,3185.910000,W,405.098000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2990.030000,W,0.127636,W,77.751800,W,1.404120,W,1.404120,W,2.634190,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:19:10.56 AM,2887.550000,W,392.297000,W,-4.795900,W,-2.826490,W,-4.467670,W,-3.482960,W,-4.139430,W,2770.770000,W,0.784108,W,78.277000,W,1.404120,W,1.601060,W,2.437180,W,0.532715,W,5.326700,W,3.290900,W,TRUE
05/02/2016 09:19:11.56 AM,1826.030000,W,385.404000,W,-2.826490,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.482960,W,2141.210000,W,0.455872,W,76.832800,W,1.272820,W,1.601060,W,2.437180,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:19:12.56 AM,527.202000,W,400.174000,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,499.375000,W,-0.528836,W,77.226600,W,1.272820,W,1.469770,W,2.502850,W,0.795399,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:19:13.56 AM,860.033000,W,413.960000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,713.384000,W,-0.200600,W,78.408300,W,1.141530,W,1.535410,W,2.568520,W,0.598386,W,5.326700,W,3.290900,W,TRUE
05/02/2016 09:19:14.56 AM,2009.190000,W,460.242000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,1452.240000,W,-0.528836,W,77.620500,W,1.338470,W,1.666710,W,2.699860,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:19:15.56 AM,3221.360000,W,407.067000,W,-2.498250,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.154720,W,3082.590000,W,0.784108,W,76.570200,W,1.338470,W,1.601060,W,2.634190,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:19:16.56 AM,3207.580000,W,404.113000,W,-3.482960,W,-3.154720,W,-5.124140,W,-2.826490,W,-3.482960,W,3033.680000,W,0.455872,W,77.357900,W,1.469770,W,1.798000,W,2.831200,W,0.467044,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:19:17.56 AM,3180.010000,W,413.960000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,2978.210000,W,0.455872,W,76.767100,W,1.272820,W,1.732350,W,2.568520,W,0.532715,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:19:18.56 AM,2934.810000,W,401.159000,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.482960,W,2821.320000,W,-0.200600,W,75.716800,W,1.535410,W,1.732350,W,2.502850,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:19:19.56 AM,1870.340000,W,372.603000,W,-2.826490,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,2167.140000,W,-0.528836,W,77.029700,W,1.535410,W,1.601060,W,2.699860,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:19:20.56 AM,491.752000,W,414.945000,W,-3.811200,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.811200,W,456.047000,W,0.127636,W,77.686200,W,1.535410,W,1.732350,W,2.502850,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:19:21.56 AM,851.171000,W,427.746000,W,-3.811200,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.482960,W,724.216000,W,-0.200600,W,76.701500,W,1.666710,W,1.732350,W,2.502850,W,0.532715,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:19:22.56 AM,1995.400000,W,453.349000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,1446.340000,W,-0.200600,W,77.948800,W,1.666710,W,1.732350,W,2.634190,W,0.598386,W,5.786400,W,3.093880,W,TRUE
05/02/2016 09:19:23.56 AM,3210.530000,W,407.067000,W,-4.795900,W,-3.482960,W,-4.467670,W,-4.139430,W,-2.498250,W,3064.540000,W,0.127636,W,77.883100,W,1.666710,W,1.929300,W,2.371500,W,0.532715,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:19:24.56 AM,3245.980000,W,403.128000,W,-4.467670,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,3076.360000,W,-0.200600,W,77.029700,W,1.732350,W,1.732350,W,2.896870,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:19:25.56 AM,3186.900000,W,411.991000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,2985.110000,W,-1.185310,W,77.095300,W,1.732350,W,1.929300,W,2.634190,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:19:26.56 AM,2890.500000,W,413.960000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,2779.960000,W,-1.185310,W,77.751800,W,1.798000,W,1.994940,W,2.765530,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:19:27.56 AM,1902.840000,W,364.725000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-5.124140,W,2202.920000,W,-0.857072,W,76.635800,W,1.929300,W,2.257530,W,2.765530,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:19:28.56 AM,490.768000,W,405.098000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,461.627000,W,-1.513540,W,76.701500,W,1.994940,W,2.126240,W,2.896870,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:19:29.56 AM,814.736000,W,425.777000,W,-3.482960,W,-4.139430,W,-3.811200,W,-1.185310,W,-4.467670,W,689.751000,W,-1.513540,W,77.357900,W,2.126240,W,2.257530,W,2.962540,W,0.795399,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:19:30.56 AM,2003.280000,W,448.425000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,1456.510000,W,-1.185310,W,77.095300,W,2.060590,W,2.257530,W,3.028210,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:19:31.56 AM,3194.780000,W,423.807000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.139430,W,3053.710000,W,-0.857072,W,76.110600,W,1.994940,W,2.191880,W,2.896870,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:19:32.56 AM,3201.670000,W,416.914000,W,-4.139430,W,-3.482960,W,-4.795900,W,-3.482960,W,-4.467670,W,3030.730000,W,-0.528836,W,76.570200,W,2.060590,W,2.191880,W,2.831200,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:19:33.56 AM,3221.360000,W,404.113000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-4.139430,W,3004.800000,W,-0.857072,W,77.095300,W,1.994940,W,2.191880,W,3.028210,W,0.729728,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:19:34.56 AM,2921.030000,W,402.144000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.795900,W,2787.840000,W,-0.200600,W,76.045000,W,1.994940,W,2.191880,W,2.831200,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:19:35.56 AM,1900.870000,W,387.373000,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.139430,W,2187.160000,W,-0.857072,W,75.913700,W,1.994940,W,2.126240,W,2.699860,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:19:36.56 AM,521.293000,W,416.914000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,495.764000,W,-0.857072,W,77.423600,W,1.863650,W,1.994940,W,2.896870,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:19:37.56 AM,798.981000,W,434.639000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,680.561000,W,-0.528836,W,77.161000,W,1.798000,W,2.126240,W,3.093880,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:19:38.56 AM,1927.460000,W,443.502000,W,-4.467670,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.154720,W,1395.790000,W,-0.857072,W,76.110600,W,1.863650,W,2.126240,W,2.896870,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:19:39.56 AM,3235.150000,W,410.021000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,3066.510000,W,-0.200600,W,76.701500,W,1.732350,W,2.060590,W,2.896870,W,0.598386,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:19:40.56 AM,3211.520000,W,418.884000,W,-4.795900,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,3020.230000,W,-0.528836,W,76.964100,W,1.798000,W,1.929300,W,2.896870,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:19:41.56 AM,3174.100000,W,421.838000,W,-3.482960,W,-1.841780,W,-3.811200,W,-2.498250,W,-3.811200,W,2959.500000,W,-0.200600,W,75.191600,W,1.732350,W,2.191880,W,2.568520,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:19:42.56 AM,2946.630000,W,411.991000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,2800.640000,W,0.455872,W,75.257200,W,1.535410,W,1.929300,W,2.699860,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:19:43.56 AM,1936.320000,W,395.251000,W,-2.826490,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,2195.370000,W,-0.200600,W,75.782400,W,1.338470,W,1.863650,W,2.568520,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:19:44.56 AM,484.859000,W,403.128000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,479.352000,W,-0.200600,W,74.994600,W,1.732350,W,1.863650,W,2.765530,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:19:45.56 AM,811.782000,W,418.884000,W,-4.139430,W,-3.811200,W,-3.154720,W,-13.986500,W,-3.482960,W,695.660000,W,0.127636,W,74.403800,W,1.601060,W,1.798000,W,2.634190,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:19:46.56 AM,1886.100000,W,454.333000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,1368.540000,W,-0.200600,W,76.307600,W,1.535410,W,1.798000,W,2.568520,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:19:47.56 AM,3186.900000,W,416.914000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,3026.790000,W,0.455872,W,76.176300,W,1.732350,W,1.798000,W,2.437180,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:19:48.56 AM,3226.290000,W,407.067000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.826490,W,3033.030000,W,0.784108,W,75.257200,W,1.535410,W,1.929300,W,2.502850,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:19:49.56 AM,3170.160000,W,425.777000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,2955.560000,W,1.112340,W,76.570200,W,1.601060,W,1.863650,W,2.502850,W,0.729728,W,5.655050,W,3.028210,W,TRUE
05/02/2016 09:19:50.56 AM,2930.870000,W,407.067000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,2788.820000,W,0.127636,W,76.635800,W,1.601060,W,1.929300,W,2.634190,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:19:51.56 AM,1989.490000,W,374.572000,W,-3.154720,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.154720,W,2222.290000,W,0.455872,W,75.191600,W,1.601060,W,1.863650,W,2.502850,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:19:52.56 AM,486.829000,W,415.930000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,490.184000,W,-0.200600,W,76.767100,W,1.666710,W,1.929300,W,2.502850,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:19:53.56 AM,776.333000,W,427.746000,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.482960,W,-2.826490,W,664.477000,W,-0.200600,W,77.489200,W,1.666710,W,1.929300,W,2.568520,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:19:54.56 AM,1914.660000,W,437.593000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,1380.360000,W,0.127636,W,76.504500,W,1.666710,W,1.929300,W,2.502850,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:19:55.56 AM,3191.820000,W,425.777000,W,-3.482960,W,-4.139430,W,-2.170020,W,-4.139430,W,-3.811200,W,3035.330000,W,-0.200600,W,77.095300,W,1.601060,W,1.994940,W,2.765530,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:19:56.56 AM,3202.650000,W,420.853000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,3030.400000,W,-0.200600,W,77.883100,W,1.994940,W,1.994940,W,2.502850,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:19:57.56 AM,3209.550000,W,409.037000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,2979.200000,W,0.127636,W,76.570200,W,1.798000,W,2.323180,W,2.765530,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:19:58.56 AM,2944.660000,W,407.067000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,2791.450000,W,0.455872,W,76.110600,W,1.863650,W,2.060590,W,2.765530,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:19:59.56 AM,1968.810000,W,397.220000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,2219.330000,W,0.127636,W,76.832800,W,1.929300,W,2.060590,W,2.699860,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:20:00.56 AM,523.263000,W,398.205000,W,-2.498250,W,-4.467670,W,-2.498250,W,-3.154720,W,-3.154720,W,526.946000,W,0.127636,W,76.373200,W,1.798000,W,1.798000,W,2.634190,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:20:01.56 AM,779.287000,W,421.838000,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.154720,W,-2.170020,W,672.355000,W,-0.200600,W,76.635800,W,2.060590,W,2.060590,W,2.831200,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:20:02.56 AM,1877.240000,W,452.364000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,1364.600000,W,0.127636,W,78.277000,W,1.929300,W,1.863650,W,2.699860,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:20:03.56 AM,3212.500000,W,419.869000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,3055.350000,W,-0.200600,W,77.883100,W,2.060590,W,2.126240,W,2.502850,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:20:04.56 AM,3202.650000,W,410.021000,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,3029.420000,W,-0.200600,W,77.226600,W,2.126240,W,2.060590,W,2.896870,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:20:05.56 AM,7164.130000,W,421.838000,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.811200,W,2960.160000,W,3948.480000,W,77.883100,W,1.994940,W,2.126240,W,3.290900,W,0.861070,W,6.049080,W,3.750600,W,TRUE
05/02/2016 09:20:06.56 AM,6961.280000,W,418.884000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,2815.080000,W,3951.100000,W,78.211300,W,1.732350,W,1.929300,W,2.765530,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:20:07.56 AM,6004.150000,W,395.251000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,2259.380000,W,3952.750000,W,77.095300,W,1.732350,W,2.060590,W,2.699860,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:20:08.56 AM,4515.270000,W,405.098000,W,-2.498250,W,-3.811200,W,-5.780610,W,-3.811200,W,-4.467670,W,583.403000,W,3956.680000,W,77.948800,W,1.863650,W,1.994940,W,3.028210,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:20:09.56 AM,4763.420000,W,426.761000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,663.821000,W,3958.000000,W,78.539600,W,1.994940,W,2.191880,W,3.159560,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:20:10.56 AM,5797.360000,W,444.486000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,1312.740000,W,3954.720000,W,77.948800,W,1.929300,W,2.126240,W,3.093880,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 09:20:11.56 AM,7159.210000,W,422.823000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,-4.795900,W,3046.490000,W,3943.560000,W,77.292300,W,1.666710,W,2.060590,W,3.028210,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:20:12.56 AM,7197.610000,W,417.899000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,3049.110000,W,3941.910000,W,78.080000,W,1.535410,W,1.863650,W,3.028210,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:20:13.56 AM,7163.150000,W,417.899000,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,2998.240000,W,3939.290000,W,77.357900,W,1.404120,W,1.863650,W,2.896870,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:20:14.56 AM,6957.350000,W,409.037000,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.498250,W,2844.950000,W,3934.360000,W,76.504500,W,1.272820,W,1.535410,W,2.831200,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:20:15.56 AM,6048.460000,W,394.266000,W,-2.170020,W,-2.826490,W,-2.498250,W,-3.482960,W,-2.826490,W,2296.470000,W,3931.410000,W,77.357900,W,1.075880,W,1.404120,W,2.634190,W,0.401373,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:20:16.56 AM,4510.350000,W,415.930000,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.811200,W,-1.841780,W,651.676000,W,3931.410000,W,78.211300,W,1.010230,W,1.404120,W,2.502850,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 09:20:17.56 AM,4695.470000,W,448.425000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,639.531000,W,3922.550000,W,76.701500,W,1.338470,W,1.469770,W,2.699860,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:20:18.56 AM,5697.900000,W,471.073000,W,-2.170020,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.826490,W,1271.390000,W,3903.180000,W,77.357900,W,1.272820,W,1.535410,W,2.568520,W,0.664057,W,5.261030,W,3.225230,W,TRUE
05/02/2016 09:20:19.56 AM,7126.710000,W,425.777000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.811200,W,-2.498250,W,3044.190000,W,3885.460000,W,77.620500,W,1.207180,W,1.338470,W,2.831200,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:20:20.56 AM,7141.490000,W,439.563000,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.498250,W,3030.730000,W,3875.940000,W,76.570200,W,1.338470,W,1.601060,W,2.568520,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:20:21.56 AM,7106.040000,W,435.624000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,2953.270000,W,3869.700000,W,75.913700,W,1.272820,W,1.601060,W,2.699860,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:20:22.56 AM,6907.120000,W,429.716000,W,-2.498250,W,-3.154720,W,1.440580,W,-7.093560,W,-2.498250,W,2808.190000,W,3866.090000,W,77.095300,W,1.469770,W,1.535410,W,2.962540,W,0.861070,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:20:23.56 AM,6027.780000,W,420.853000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,2292.530000,W,3863.140000,W,76.570200,W,1.404120,W,1.666710,W,2.765530,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:20:24.56 AM,4481.790000,W,428.731000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.482960,W,694.347000,W,3867.400000,W,74.994600,W,1.338470,W,1.732350,W,2.831200,W,0.861070,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:20:25.56 AM,4665.930000,W,433.654000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,651.676000,W,3868.060000,W,76.635800,W,1.535410,W,1.601060,W,2.831200,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:20:26.56 AM,5648.670000,W,470.089000,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1257.930000,W,3864.120000,W,77.686200,W,1.535410,W,1.666710,W,2.962540,W,0.729728,W,5.589380,W,3.553580,W,TRUE
05/02/2016 09:20:27.56 AM,7107.020000,W,452.364000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,3010.380000,W,3857.560000,W,75.716800,W,1.469770,W,1.732350,W,2.896870,W,0.861070,W,5.523710,W,3.422240,W,TRUE
05/02/2016 09:20:28.56 AM,7109.980000,W,436.609000,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,3019.240000,W,3852.960000,W,76.504500,W,1.469770,W,1.666710,W,2.896870,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:20:29.56 AM,7090.280000,W,453.349000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.826490,W,2957.210000,W,3855.590000,W,77.423600,W,1.469770,W,1.798000,W,2.831200,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:20:30.56 AM,6914.020000,W,437.593000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,2814.090000,W,3853.290000,W,76.241900,W,1.404120,W,1.666710,W,3.159560,W,0.861070,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:20:31.56 AM,6056.340000,W,415.930000,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,2327.980000,W,3860.510000,W,75.585500,W,1.535410,W,1.666710,W,2.634190,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:20:32.56 AM,4503.450000,W,420.853000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,710.430000,W,3867.730000,W,76.832800,W,1.272820,W,1.666710,W,3.028210,W,0.861070,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:20:33.56 AM,4660.020000,W,449.410000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,-4.467670,W,624.761000,W,3875.610000,W,76.832800,W,1.469770,W,1.469770,W,2.962540,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:20:34.56 AM,5657.530000,W,475.012000,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.154720,W,1253.330000,W,3877.250000,W,76.176300,W,1.404120,W,1.732350,W,2.831200,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:20:35.56 AM,7116.870000,W,437.593000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.482960,W,3015.300000,W,3874.300000,W,77.095300,W,1.272820,W,1.601060,W,3.290900,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:20:36.56 AM,7129.670000,W,452.364000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,3015.960000,W,3877.250000,W,76.701500,W,1.404120,W,1.666710,W,2.962540,W,0.598386,W,5.523710,W,3.093880,W,TRUE
