TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:20:37.56 AM,7134.590000,W,432.670000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,2985.110000,W,3881.190000,W,75.454200,W,1.338470,W,1.666710,W,2.831200,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:20:38.56 AM,6944.540000,W,441.532000,W,-9.391210,W,-5.452380,W,-2.826490,W,-3.482960,W,-3.154720,W,2827.880000,W,3886.110000,W,76.635800,W,1.272820,W,1.601060,W,2.831200,W,0.532715,W,5.392370,W,3.290900,W,TRUE
05/02/2016 09:20:39.56 AM,6050.430000,W,410.021000,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,2290.230000,W,3891.040000,W,76.767100,W,1.207180,W,1.404120,W,2.699860,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:20:40.56 AM,4503.450000,W,423.807000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,690.080000,W,3898.260000,W,75.388500,W,1.404120,W,1.469770,W,2.962540,W,0.664057,W,5.392370,W,3.290900,W,TRUE
05/02/2016 09:20:41.56 AM,4685.620000,W,440.547000,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,633.623000,W,3904.820000,W,76.438900,W,1.404120,W,1.535410,W,2.699860,W,0.401373,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:20:42.56 AM,5691.010000,W,472.058000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,1254.970000,W,3903.840000,W,77.423600,W,1.272820,W,1.469770,W,2.502850,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:20:43.56 AM,7166.100000,W,445.471000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,3057.970000,W,3900.880000,W,76.438900,W,1.010230,W,1.601060,W,2.765530,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:20:44.56 AM,7182.840000,W,435.624000,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.857072,W,-3.482960,W,3039.590000,W,3904.170000,W,75.913700,W,1.075880,W,1.666710,W,2.831200,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:20:45.56 AM,7140.500000,W,445.471000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,2963.440000,W,3910.070000,W,77.292300,W,1.075880,W,1.404120,W,2.831200,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:20:46.56 AM,6942.570000,W,436.609000,W,-1.841780,W,-4.467670,W,-2.498250,W,-3.154720,W,-2.498250,W,2833.460000,W,3911.390000,W,76.635800,W,1.010230,W,1.469770,W,2.699860,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:20:47.56 AM,6044.520000,W,401.159000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,2294.830000,W,3915.000000,W,75.782400,W,1.010230,W,1.469770,W,2.699860,W,0.664057,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:20:48.56 AM,4511.330000,W,419.869000,W,-2.170020,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,657.256000,W,3923.530000,W,77.029700,W,1.207180,W,1.469770,W,2.634190,W,0.598386,W,5.326700,W,3.225230,W,TRUE
05/02/2016 09:20:49.56 AM,4729.940000,W,442.517000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,674.324000,W,3923.200000,W,77.489200,W,1.141530,W,1.535410,W,2.568520,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:20:50.56 AM,5752.060000,W,457.287000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,1294.690000,W,3923.530000,W,77.554900,W,0.944588,W,1.601060,W,2.765530,W,0.598386,W,5.261030,W,3.093880,W,TRUE
05/02/2016 09:20:51.56 AM,7145.420000,W,432.670000,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.482960,W,-2.498250,W,3036.310000,W,3919.920000,W,77.883100,W,1.141530,W,1.535410,W,2.634190,W,0.401373,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:20:52.56 AM,7170.040000,W,438.578000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.170020,W,3051.740000,W,3920.580000,W,78.342600,W,1.207180,W,1.338470,W,2.437180,W,0.401373,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:20:53.56 AM,7133.610000,W,428.731000,W,-2.170020,W,-3.154720,W,-2.170020,W,-3.154720,W,-2.498250,W,2976.900000,W,3922.880000,W,76.898400,W,1.075880,W,1.404120,W,2.634190,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:20:54.56 AM,6937.650000,W,423.807000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,2825.580000,W,3925.170000,W,77.226600,W,1.207180,W,1.469770,W,2.568520,W,0.598386,W,5.392370,W,3.290900,W,TRUE
05/02/2016 09:20:55.56 AM,6046.490000,W,400.174000,W,-2.498250,W,-3.482960,W,-8.734740,W,-4.467670,W,-2.498250,W,2322.730000,W,3926.810000,W,77.686200,W,1.338470,W,1.469770,W,2.699860,W,0.795399,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:20:56.56 AM,4516.250000,W,404.113000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.498250,W,639.860000,W,3933.050000,W,76.898400,W,1.338470,W,1.666710,W,2.896870,W,0.861070,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:20:57.56 AM,4706.300000,W,449.410000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,639.860000,W,3938.300000,W,76.898400,W,1.404120,W,1.732350,W,2.634190,W,0.861070,W,5.523710,W,3.422240,W,TRUE
05/02/2016 09:20:58.56 AM,5767.820000,W,456.303000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.498250,W,1313.730000,W,3930.430000,W,78.014400,W,1.535410,W,1.601060,W,2.699860,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:20:59.56 AM,6941.590000,W,427.746000,W,-1.841780,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.482960,W,3050.100000,W,3720.350000,W,77.292300,W,1.601060,W,1.601060,W,2.962540,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:21:00.56 AM,6953.410000,W,432.670000,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.154720,W,-3.482960,W,3039.590000,W,3716.420000,W,76.570200,W,1.535410,W,1.732350,W,2.765530,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:21:01.56 AM,6948.480000,W,419.869000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,3016.940000,W,3711.160000,W,76.964100,W,1.535410,W,1.798000,W,3.028210,W,0.598386,W,5.655050,W,3.487910,W,TRUE
05/02/2016 09:21:02.56 AM,3006.700000,W,397.220000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,2845.280000,W,4.066470,W,77.620500,W,1.601060,W,1.666710,W,2.896870,W,0.861070,W,5.917740,W,3.225230,W,TRUE
05/02/2016 09:21:03.56 AM,2053.500000,W,390.327000,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,2282.350000,W,2.097050,W,76.307600,W,1.666710,W,1.798000,W,2.699860,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:21:04.56 AM,552.804000,W,384.419000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.811200,W,-2.498250,W,643.470000,W,0.455872,W,76.438900,W,1.469770,W,1.732350,W,2.896870,W,0.992412,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:21:05.56 AM,4713.200000,W,445.471000,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,645.440000,W,3936.010000,W,78.014400,W,1.338470,W,1.535410,W,2.896870,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:21:06.56 AM,5751.080000,W,467.135000,W,-2.826490,W,-3.811200,W,-2.498250,W,-9.391210,W,-2.498250,W,1292.720000,W,3935.680000,W,77.883100,W,1.338470,W,1.535410,W,2.831200,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:21:07.56 AM,7195.640000,W,420.853000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3087.520000,W,3928.460000,W,77.292300,W,1.141530,W,1.601060,W,2.831200,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:21:08.56 AM,7186.780000,W,427.746000,W,-2.170020,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.826490,W,3045.500000,W,3926.160000,W,78.145700,W,1.207180,W,1.535410,W,2.962540,W,0.598386,W,5.326700,W,2.896870,W,TRUE
05/02/2016 09:21:09.56 AM,7133.610000,W,441.532000,W,-1.841780,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,2969.350000,W,3922.220000,W,78.145700,W,1.207180,W,1.404120,W,2.437180,W,0.335702,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:21:10.56 AM,6946.510000,W,430.700000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.154720,W,2844.290000,W,3918.280000,W,76.570200,W,1.075880,W,1.469770,W,2.765530,W,0.467044,W,5.261030,W,3.290900,W,TRUE
05/02/2016 09:21:11.56 AM,6033.690000,W,410.021000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,2291.870000,W,3919.270000,W,77.292300,W,1.075880,W,1.404120,W,2.634190,W,0.598386,W,5.261030,W,3.093880,W,TRUE
05/02/2016 09:21:12.56 AM,4500.500000,W,407.067000,W,-2.170020,W,-3.154720,W,-2.170020,W,-3.154720,W,-3.482960,W,650.035000,W,3922.220000,W,77.751800,W,1.075880,W,1.338470,W,2.765530,W,0.532715,W,5.261030,W,3.028210,W,TRUE
05/02/2016 09:21:13.56 AM,4735.840000,W,429.716000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,675.309000,W,3920.580000,W,76.635800,W,1.272820,W,1.601060,W,2.568520,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:21:14.56 AM,5720.550000,W,465.165000,W,-2.170020,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.498250,W,1270.400000,W,3912.700000,W,77.292300,W,1.207180,W,1.469770,W,2.896870,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:21:15.56 AM,7136.560000,W,449.410000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,3024.820000,W,3902.850000,W,77.554900,W,1.207180,W,1.469770,W,2.568520,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:21:16.56 AM,7172.010000,W,446.456000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,3045.500000,W,3896.620000,W,75.782400,W,1.404120,W,1.469770,W,2.568520,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:21:17.56 AM,7123.760000,W,453.349000,W,-2.826490,W,-3.154720,W,-2.826490,W,-10.375900,W,-3.154720,W,2959.830000,W,3893.660000,W,75.388500,W,1.404120,W,1.535410,W,2.699860,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:21:18.56 AM,6926.820000,W,450.394000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,2807.860000,W,3888.410000,W,77.029700,W,1.535410,W,1.601060,W,2.634190,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:21:19.56 AM,6089.820000,W,420.853000,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.811200,W,-4.467670,W,2335.530000,W,3887.100000,W,76.635800,W,1.338470,W,1.732350,W,2.831200,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:21:20.56 AM,4512.310000,W,433.654000,W,-3.811200,W,-2.498250,W,-3.482960,W,-4.139430,W,-3.482960,W,702.553000,W,3890.710000,W,75.848000,W,1.535410,W,1.732350,W,3.028210,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:21:21.56 AM,4653.130000,W,458.272000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,613.929000,W,3888.740000,W,76.701500,W,1.601060,W,1.929300,W,3.093880,W,1.189420,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:21:22.56 AM,5650.640000,W,469.104000,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.154720,W,-4.139430,W,1246.110000,W,3880.530000,W,77.292300,W,1.732350,W,1.601060,W,3.093880,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:21:23.56 AM,7114.900000,W,449.410000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.154720,W,2987.080000,W,3880.210000,W,75.913700,W,1.732350,W,1.798000,W,3.225230,W,0.926741,W,5.917740,W,3.684920,W,TRUE
05/02/2016 09:21:24.56 AM,7135.580000,W,439.563000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,3010.710000,W,3883.160000,W,76.438900,W,1.601060,W,1.929300,W,3.028210,W,0.795399,W,5.917740,W,3.684920,W,TRUE
05/02/2016 09:21:25.56 AM,7147.390000,W,422.823000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,2992.980000,W,3876.270000,W,76.964100,W,1.601060,W,1.732350,W,2.765530,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:21:26.56 AM,6926.820000,W,430.700000,W,-3.154720,W,-3.154720,W,-2.498250,W,-4.139430,W,-3.811200,W,2814.090000,W,3878.890000,W,76.570200,W,1.404120,W,1.863650,W,2.831200,W,0.664057,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:21:27.56 AM,6070.120000,W,419.869000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,2318.130000,W,3884.140000,W,76.176300,W,1.272820,W,1.732350,W,2.765530,W,0.664057,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:21:28.56 AM,4537.920000,W,414.945000,W,-3.482960,W,-3.482960,W,-5.452380,W,-3.154720,W,-2.170020,W,794.459000,W,3893.010000,W,77.489200,W,1.272820,W,1.666710,W,2.437180,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:21:29.56 AM,4641.310000,W,443.502000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,613.273000,W,3897.600000,W,76.832800,W,1.338470,W,1.404120,W,2.634190,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:21:30.56 AM,5581.710000,W,457.287000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,1195.560000,W,3890.050000,W,76.570200,W,1.141530,W,1.338470,W,2.502850,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:21:31.56 AM,7144.440000,W,429.716000,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.170020,W,2986.750000,W,3890.380000,W,77.686200,W,1.404120,W,1.601060,W,2.699860,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:21:32.56 AM,7130.650000,W,428.731000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,3025.480000,W,3892.020000,W,76.898400,W,1.404120,W,1.469770,W,2.765530,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:21:33.56 AM,7080.430000,W,439.563000,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.154720,W,2965.080000,W,3888.740000,W,76.241900,W,1.338470,W,1.469770,W,2.634190,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:21:34.56 AM,6934.700000,W,424.792000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,2860.050000,W,3887.750000,W,76.767100,W,1.272820,W,1.469770,W,2.765530,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:21:35.56 AM,6104.590000,W,398.205000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,2358.180000,W,3895.300000,W,76.635800,W,1.272820,W,1.601060,W,2.634190,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:21:36.56 AM,4535.950000,W,391.312000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,835.160000,W,3898.920000,W,76.176300,W,1.272820,W,1.601060,W,2.568520,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:21:37.56 AM,4661.990000,W,431.685000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,649.378000,W,3902.530000,W,77.226600,W,1.207180,W,1.732350,W,2.568520,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:21:38.56 AM,5554.140000,W,462.211000,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,1180.460000,W,3903.510000,W,77.883100,W,1.338470,W,1.601060,W,2.371500,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:21:39.56 AM,7076.490000,W,442.517000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,2909.610000,W,3896.290000,W,76.898400,W,1.404120,W,1.535410,W,2.765530,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:21:40.56 AM,7151.330000,W,416.914000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,3063.550000,W,3896.290000,W,77.029700,W,1.404120,W,1.601060,W,2.634190,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:21:41.56 AM,7102.100000,W,430.700000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,2985.110000,W,3895.300000,W,78.014400,W,1.469770,W,1.601060,W,2.634190,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:21:42.56 AM,6931.740000,W,430.700000,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,2848.560000,W,3897.270000,W,77.029700,W,1.404120,W,1.666710,W,2.634190,W,0.532715,W,5.392370,W,3.290900,W,TRUE
05/02/2016 09:21:43.56 AM,6182.380000,W,394.266000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,2423.170000,W,3901.540000,W,76.045000,W,1.404120,W,1.798000,W,2.699860,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:21:44.56 AM,4570.410000,W,394.266000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,888.663000,W,3908.430000,W,77.029700,W,1.601060,W,1.929300,W,2.568520,W,0.532715,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:21:45.56 AM,4609.800000,W,429.716000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,606.051000,W,3909.750000,W,77.817500,W,1.732350,W,1.863650,W,2.502850,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:21:46.56 AM,5550.200000,W,451.379000,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.139430,W,-4.795900,W,1190.970000,W,3904.490000,W,76.701500,W,1.929300,W,1.863650,W,2.765530,W,0.795399,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:21:47.56 AM,7066.650000,W,455.318000,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.857072,W,-4.467670,W,2871.540000,W,3899.240000,W,77.620500,W,1.994940,W,2.191880,W,3.225230,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:21:48.56 AM,7135.580000,W,440.547000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.795900,W,3041.230000,W,3894.650000,W,77.620500,W,1.798000,W,2.257530,W,3.290900,W,1.123750,W,6.246090,W,3.684920,W,TRUE
05/02/2016 09:21:49.56 AM,7156.260000,W,431.685000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.795900,W,3026.460000,W,3889.070000,W,76.767100,W,2.126240,W,2.060590,W,2.896870,W,0.729728,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:21:50.56 AM,6961.280000,W,435.624000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.795900,W,2853.810000,W,3884.470000,W,75.651100,W,1.994940,W,1.994940,W,3.093880,W,0.992412,W,6.180420,W,3.881940,W,TRUE
05/02/2016 09:21:51.56 AM,6191.240000,W,417.899000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.139430,W,2403.140000,W,3880.530000,W,76.767100,W,1.929300,W,2.126240,W,3.159560,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:21:52.56 AM,4644.270000,W,405.098000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.795900,W,990.087000,W,3881.190000,W,76.045000,W,1.798000,W,2.126240,W,2.699860,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:21:53.56 AM,4598.970000,W,438.578000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,596.204000,W,3879.220000,W,75.125900,W,1.601060,W,1.929300,W,2.831200,W,0.795399,W,5.983410,W,3.225230,W,TRUE
05/02/2016 09:21:54.56 AM,5449.760000,W,462.211000,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,-4.467670,W,1120.400000,W,3871.010000,W,76.767100,W,1.732350,W,1.863650,W,2.831200,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:21:55.56 AM,7072.560000,W,445.471000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,2810.480000,W,3863.140000,W,75.782400,W,1.469770,W,1.863650,W,2.699860,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:21:56.56 AM,7110.960000,W,445.471000,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.811200,W,3015.300000,W,3857.560000,W,74.929000,W,1.666710,W,1.994940,W,2.634190,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:21:57.56 AM,7092.250000,W,447.440000,W,-2.498250,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,2972.630000,W,3860.510000,W,75.913700,W,1.666710,W,1.929300,W,2.634190,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:21:58.56 AM,7084.370000,W,415.930000,W,-3.482960,W,-3.154720,W,-5.452380,W,-6.765320,W,-3.482960,W,2872.190000,W,4177.920000,W,76.767100,W,1.863650,W,2.060590,W,2.831200,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:21:59.56 AM,6044.520000,W,413.960000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,2423.820000,W,3690.810000,W,75.979300,W,1.863650,W,1.994940,W,2.896870,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:22:00.56 AM,4459.140000,W,402.144000,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,1049.170000,W,3693.770000,W,76.241900,W,1.863650,W,2.126240,W,2.765530,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:22:01.56 AM,4412.860000,W,439.563000,W,-2.826490,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.811200,W,617.540000,W,3580.850000,W,77.883100,W,2.060590,W,2.191880,W,3.028210,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:22:02.56 AM,1493.200000,W,437.593000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,1084.290000,W,2.753520,W,77.095300,W,1.929300,W,2.126240,W,2.896870,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:22:03.56 AM,3081.530000,W,433.654000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,2694.950000,W,1.768820,W,77.357900,W,1.732350,W,1.929300,W,3.028210,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:22:04.56 AM,3397.630000,W,383.434000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,3066.840000,W,514.145000,W,77.686200,W,1.798000,W,1.732350,W,2.765530,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:22:05.56 AM,7108.010000,W,437.593000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.139430,W,2986.420000,W,3895.960000,W,77.292300,W,1.732350,W,2.060590,W,2.962540,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:22:06.56 AM,6971.130000,W,422.823000,W,-3.154720,W,0.127636,W,-3.154720,W,-3.482960,W,-4.139430,W,2861.030000,W,3896.290000,W,76.635800,W,1.929300,W,2.126240,W,2.962540,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:22:07.56 AM,6313.350000,W,397.220000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.139430,W,2489.800000,W,3898.590000,W,77.423600,W,1.732350,W,1.994940,W,2.896870,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:22:08.56 AM,4690.550000,W,400.174000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,1109.890000,W,3900.230000,W,77.423600,W,1.798000,W,2.060590,W,3.028210,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:22:09.56 AM,4568.440000,W,422.823000,W,-2.826490,W,-4.467670,W,-3.154720,W,-13.658300,W,-4.139430,W,580.449000,W,3906.140000,W,76.964100,W,1.798000,W,2.060590,W,3.093880,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:22:10.56 AM,5412.340000,W,443.502000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.139430,W,1095.450000,W,3904.170000,W,77.226600,W,1.798000,W,2.060590,W,2.962540,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:22:11.56 AM,6985.900000,W,454.333000,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.811200,W,2639.800000,W,3898.920000,W,78.408300,W,1.929300,W,1.994940,W,2.962540,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:22:12.56 AM,7120.810000,W,440.547000,W,-2.170020,W,-3.154720,W,-2.826490,W,-4.467670,W,-4.139430,W,3035.650000,W,3898.260000,W,77.161000,W,1.863650,W,1.994940,W,3.028210,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:22:13.56 AM,7151.330000,W,419.869000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-4.467670,W,3027.450000,W,3894.320000,W,76.898400,W,1.666710,W,2.060590,W,3.028210,W,1.058080,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:22:14.56 AM,6985.900000,W,424.792000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,2872.190000,W,3897.270000,W,77.883100,W,1.732350,W,2.060590,W,3.028210,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:22:15.56 AM,6288.730000,W,418.884000,W,-1.841780,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,2475.030000,W,3900.560000,W,76.701500,W,1.732350,W,1.994940,W,3.093880,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:22:16.56 AM,4748.650000,W,382.450000,W,-2.498250,W,-2.498250,W,-2.826490,W,-3.482960,W,-3.482960,W,1174.230000,W,3902.530000,W,76.504500,W,1.798000,W,2.126240,W,3.028210,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:22:17.56 AM,4573.370000,W,432.670000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,576.182000,W,3906.140000,W,77.948800,W,1.863650,W,1.994940,W,3.028210,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:22:18.56 AM,5355.230000,W,464.180000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,1056.060000,W,3900.880000,W,77.686200,W,1.666710,W,2.126240,W,3.093880,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:22:19.56 AM,7022.340000,W,443.502000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,2658.180000,W,3898.260000,W,77.489200,W,1.732350,W,1.929300,W,3.028210,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:22:20.56 AM,7126.710000,W,429.716000,W,-2.498250,W,-3.811200,W,-9.062970,W,-3.482960,W,-3.811200,W,3036.310000,W,3894.650000,W,77.686200,W,1.732350,W,1.994940,W,3.028210,W,0.861070,W,5.720730,W,3.684920,W,TRUE
05/02/2016 09:22:21.56 AM,7103.080000,W,434.639000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,2998.890000,W,3891.040000,W,78.014400,W,1.798000,W,1.929300,W,3.028210,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:22:22.56 AM,7024.310000,W,414.945000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,2907.310000,W,3895.960000,W,76.438900,W,1.469770,W,1.863650,W,2.962540,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:22:23.56 AM,6292.670000,W,410.021000,W,-2.826490,W,-3.154720,W,-2.826490,W,-4.795900,W,-3.482960,W,2475.360000,W,3892.020000,W,76.832800,W,1.601060,W,1.863650,W,2.896870,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 09:22:24.56 AM,4717.130000,W,397.220000,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.482960,W,-4.467670,W,1161.100000,W,3898.260000,W,77.292300,W,1.535410,W,1.863650,W,2.896870,W,0.926741,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:22:25.56 AM,4602.910000,W,425.777000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.482960,W,608.349000,W,3900.230000,W,76.832800,W,1.601060,W,1.732350,W,2.896870,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:22:26.56 AM,5347.350000,W,465.165000,W,-2.826490,W,-4.467670,W,-1.841780,W,-3.482960,W,-3.154720,W,1052.120000,W,3896.290000,W,76.504500,W,1.535410,W,2.060590,W,2.765530,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:22:27.56 AM,6958.330000,W,452.364000,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.154720,W,-3.154720,W,2611.570000,W,3890.380000,W,78.014400,W,1.469770,W,1.798000,W,3.028210,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:22:28.56 AM,7146.410000,W,429.716000,W,-0.528836,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,3068.810000,W,3889.720000,W,77.554900,W,1.732350,W,1.863650,W,2.896870,W,0.861070,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:22:29.56 AM,7108.010000,W,432.670000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,2995.940000,W,3889.720000,W,76.832800,W,1.666710,W,1.863650,W,3.225230,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:22:30.56 AM,6963.250000,W,419.869000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,2871.540000,W,3886.110000,W,77.489200,W,1.601060,W,2.060590,W,3.093880,W,0.926741,W,5.786400,W,3.619250,W,TRUE
05/02/2016 09:22:31.56 AM,6326.150000,W,402.144000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.467670,W,2510.480000,W,3892.350000,W,77.554900,W,1.732350,W,2.060590,W,2.831200,W,0.992412,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:22:32.56 AM,4707.290000,W,388.358000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,1149.610000,W,3892.020000,W,76.570200,W,1.732350,W,1.929300,W,2.699860,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:22:33.56 AM,4549.730000,W,442.517000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,579.792000,W,3895.960000,W,77.883100,W,1.798000,W,1.863650,W,3.290900,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:22:34.56 AM,5385.750000,W,440.547000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,1088.560000,W,3889.070000,W,78.014400,W,1.863650,W,1.929300,W,3.093880,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:22:35.56 AM,6956.360000,W,460.242000,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.811200,W,2629.300000,W,3885.130000,W,77.226600,W,1.535410,W,2.060590,W,3.159560,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:22:36.56 AM,7095.200000,W,430.700000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.139430,W,3031.720000,W,3879.550000,W,77.161000,W,1.863650,W,1.994940,W,3.356570,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:22:37.56 AM,7139.520000,W,422.823000,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,-4.467670,W,3027.450000,W,3881.850000,W,78.080000,W,1.863650,W,1.929300,W,3.159560,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:22:38.56 AM,6960.300000,W,430.700000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.467670,W,2868.250000,W,3879.880000,W,77.095300,W,1.798000,W,2.060590,W,3.093880,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:22:39.56 AM,6261.160000,W,398.205000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,2464.200000,W,3878.240000,W,76.307600,W,1.798000,W,2.060590,W,3.093880,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:22:40.56 AM,4700.390000,W,386.388000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,1144.690000,W,3880.210000,W,77.095300,W,1.732350,W,1.994940,W,3.028210,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:22:41.56 AM,4546.780000,W,438.578000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.811200,W,576.510000,W,3881.850000,W,77.357900,W,1.863650,W,2.060590,W,2.962540,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:22:42.56 AM,5363.100000,W,447.440000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1067.220000,W,3879.550000,W,77.357900,W,1.601060,W,1.929300,W,3.159560,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:22:43.56 AM,7007.570000,W,455.318000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,2697.240000,W,3872.330000,W,78.867800,W,1.929300,W,2.060590,W,2.896870,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:22:44.56 AM,7101.110000,W,439.563000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.139430,W,3028.100000,W,3872.330000,W,78.736500,W,1.863650,W,2.060590,W,3.093880,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:22:45.56 AM,7093.230000,W,424.792000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,2989.700000,W,3868.720000,W,77.357900,W,1.732350,W,1.929300,W,2.896870,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:22:46.56 AM,6977.040000,W,429.716000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,2882.700000,W,3867.730000,W,78.145700,W,1.666710,W,2.060590,W,3.225230,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:22:47.56 AM,6242.450000,W,402.144000,W,-1.841780,W,-2.498250,W,-2.170020,W,-3.811200,W,-3.811200,W,2442.530000,W,3867.730000,W,78.408300,W,1.732350,W,1.929300,W,3.028210,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:22:48.56 AM,4642.300000,W,409.037000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,1078.380000,W,3870.360000,W,76.898400,W,1.601060,W,1.994940,W,2.765530,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:22:49.56 AM,4594.050000,W,422.823000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,609.990000,W,3874.950000,W,77.226600,W,1.535410,W,1.929300,W,2.896870,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:22:50.56 AM,5368.030000,W,470.089000,W,-3.154720,W,-3.482960,W,-2.498250,W,-4.139430,W,-3.811200,W,1076.410000,W,3871.340000,W,78.211300,W,1.732350,W,1.929300,W,2.634190,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:22:51.56 AM,6974.080000,W,447.440000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.811200,W,2687.070000,W,3866.750000,W,76.767100,W,1.863650,W,1.798000,W,2.962540,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:22:52.56 AM,7119.820000,W,433.654000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,3050.750000,W,3865.760000,W,77.161000,W,1.929300,W,1.994940,W,2.765530,W,0.729728,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:22:53.56 AM,7085.360000,W,435.624000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.467670,W,2982.810000,W,3867.730000,W,77.883100,W,1.863650,W,1.863650,W,2.831200,W,0.729728,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:22:54.56 AM,6953.410000,W,418.884000,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,2859.720000,W,3871.670000,W,77.620500,W,1.863650,W,2.060590,W,2.896870,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:22:55.56 AM,6286.760000,W,405.098000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,2481.260000,W,3872.980000,W,77.292300,W,1.929300,W,2.060590,W,2.962540,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:22:56.56 AM,4668.880000,W,411.006000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,1106.940000,W,3881.190000,W,77.883100,W,1.863650,W,2.060590,W,2.831200,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:22:57.56 AM,4561.550000,W,439.563000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-4.467670,W,589.640000,W,3885.130000,W,78.605200,W,2.060590,W,1.994940,W,2.896870,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:22:58.56 AM,5525.580000,W,435.624000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.811200,W,1089.540000,W,4222.560000,W,77.423600,W,1.929300,W,1.863650,W,2.896870,W,0.795399,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:22:59.56 AM,6796.840000,W,445.471000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,2641.770000,W,3711.160000,W,78.014400,W,1.732350,W,1.994940,W,3.225230,W,1.058080,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:23:00.56 AM,6929.770000,W,421.838000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3036.970000,W,3708.870000,W,78.736500,W,1.798000,W,1.929300,W,3.093880,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:23:01.56 AM,6914.020000,W,437.593000,W,-2.498250,W,-2.498250,W,-2.498250,W,-2.826490,W,-3.482960,W,3031.720000,W,3487.310000,W,77.554900,W,1.732350,W,1.929300,W,3.028210,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:23:02.56 AM,3072.670000,W,410.021000,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.482960,W,2886.640000,W,3.738230,W,77.686200,W,1.601060,W,1.863650,W,2.962540,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:23:03.56 AM,2395.190000,W,394.266000,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.482960,W,2503.580000,W,1.768820,W,77.883100,W,1.338470,W,1.863650,W,2.896870,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:23:04.56 AM,1071.750000,W,355.863000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,1201.470000,W,653.317000,W,76.635800,W,1.404120,W,1.601060,W,2.568520,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:23:05.56 AM,4573.370000,W,440.547000,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.482960,W,-2.826490,W,572.571000,W,3909.750000,W,77.095300,W,1.207180,W,1.404120,W,2.568520,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:23:06.56 AM,5336.520000,W,465.165000,W,-2.826490,W,-4.795900,W,-2.826490,W,-3.811200,W,-2.170020,W,1039.650000,W,3905.150000,W,77.751800,W,1.141530,W,1.272820,W,2.831200,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:23:07.56 AM,6973.100000,W,469.104000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,-2.826490,W,2587.280000,W,3894.650000,W,77.357900,W,1.272820,W,1.666710,W,2.634190,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:23:08.56 AM,7121.790000,W,454.333000,W,-2.170020,W,-13.658300,W,-2.826490,W,-3.154720,W,-2.498250,W,3031.060000,W,3883.160000,W,75.782400,W,1.207180,W,1.535410,W,2.437180,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:23:09.56 AM,7128.680000,W,450.394000,W,-2.498250,W,-3.154720,W,-3.154720,W,-11.032400,W,-3.154720,W,3004.470000,W,3882.830000,W,77.095300,W,1.075880,W,1.404120,W,2.371500,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:23:10.56 AM,7023.320000,W,447.440000,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.482960,W,-3.482960,W,2890.570000,W,3877.250000,W,77.226600,W,0.944588,W,1.338470,W,2.502850,W,0.467044,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:23:11.56 AM,6343.870000,W,432.670000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,2487.170000,W,3874.300000,W,75.191600,W,1.207180,W,1.469770,W,2.831200,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:23:12.56 AM,4782.120000,W,422.823000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1233.310000,W,3871.010000,W,76.635800,W,1.338470,W,1.798000,W,2.568520,W,0.795399,W,5.458040,W,3.356570,W,TRUE
05/02/2016 09:23:13.56 AM,4569.430000,W,441.532000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,584.716000,W,3869.050000,W,77.620500,W,1.272820,W,1.535410,W,2.831200,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:23:14.56 AM,5282.360000,W,459.257000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,1009.450000,W,3869.700000,W,76.438900,W,1.601060,W,1.929300,W,2.634190,W,0.729728,W,5.720730,W,3.487910,W,TRUE
05/02/2016 09:23:15.56 AM,6901.220000,W,462.211000,W,-2.170020,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,2491.770000,W,3861.500000,W,77.161000,W,1.601060,W,1.929300,W,2.896870,W,0.729728,W,5.655050,W,3.487910,W,TRUE
05/02/2016 09:23:16.56 AM,7140.500000,W,446.456000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.139430,W,3033.680000,W,3857.560000,W,77.554900,W,1.404120,W,1.929300,W,3.028210,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:23:17.56 AM,7094.220000,W,456.303000,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,-4.139430,W,2970.340000,W,3853.620000,W,76.832800,W,1.666710,W,1.929300,W,2.962540,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:23:18.56 AM,6984.920000,W,436.609000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,2857.090000,W,3857.230000,W,75.454200,W,1.732350,W,1.863650,W,3.093880,W,0.926741,W,6.311760,W,3.553580,W,TRUE
05/02/2016 09:23:19.56 AM,6396.060000,W,417.899000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,2515.400000,W,3858.210000,W,75.979300,W,1.798000,W,1.863650,W,3.225230,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:23:20.56 AM,4806.740000,W,420.853000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,1270.730000,W,3864.450000,W,75.848000,W,1.798000,W,1.863650,W,3.225230,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:23:21.56 AM,4541.860000,W,437.593000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,570.602000,W,3865.430000,W,75.191600,W,1.666710,W,1.666710,W,2.962540,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:23:22.56 AM,5284.330000,W,454.333000,W,-2.826490,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.482960,W,1015.030000,W,3861.820000,W,76.964100,W,1.535410,W,1.798000,W,3.093880,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:23:23.56 AM,6854.940000,W,478.951000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,2444.500000,W,3855.920000,W,77.292300,W,1.666710,W,1.929300,W,3.225230,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:23:24.56 AM,7098.160000,W,441.532000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,3010.050000,W,3854.930000,W,75.913700,W,1.601060,W,1.732350,W,2.962540,W,0.992412,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:23:25.56 AM,7120.810000,W,436.609000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,3001.850000,W,3852.960000,W,76.701500,W,1.469770,W,1.666710,W,3.225230,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:23:26.56 AM,6976.050000,W,451.379000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,2864.640000,W,3854.600000,W,77.095300,W,1.666710,W,1.601060,W,2.765530,W,0.664057,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:23:27.56 AM,6378.340000,W,414.945000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,2520.320000,W,3859.850000,W,75.585500,W,1.535410,W,1.732350,W,2.962540,W,0.795399,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:23:28.56 AM,4844.160000,W,387.373000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,1318.980000,W,3863.140000,W,75.979300,W,1.535410,W,1.732350,W,3.159560,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:23:29.56 AM,4518.220000,W,436.609000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,552.221000,W,3868.720000,W,77.489200,W,1.535410,W,1.732350,W,3.093880,W,0.664057,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:23:30.56 AM,5226.230000,W,449.410000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,985.492000,W,3867.080000,W,76.964100,W,1.601060,W,1.666710,W,2.634190,W,0.729728,W,5.720730,W,3.553580,W,TRUE
05/02/2016 09:23:31.56 AM,6852.970000,W,471.073000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,2427.760000,W,3862.480000,W,76.964100,W,1.338470,W,1.469770,W,2.765530,W,0.664057,W,5.523710,W,3.487910,W,TRUE
05/02/2016 09:23:32.56 AM,7090.280000,W,443.502000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,3026.140000,W,3865.430000,W,77.817500,W,1.338470,W,1.404120,W,2.699860,W,0.401373,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:23:33.56 AM,7104.070000,W,429.716000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,3007.750000,W,3864.450000,W,77.883100,W,1.535410,W,1.732350,W,2.568520,W,0.401373,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:23:34.56 AM,6835.240000,W,445.471000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,2903.050000,W,3329.750000,W,77.161000,W,1.601060,W,1.469770,W,2.437180,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:23:35.56 AM,2490.710000,W,381.465000,W,-4.139430,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,2538.700000,W,4.066470,W,77.489200,W,1.272820,W,1.601060,W,2.371500,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:23:36.56 AM,945.703000,W,376.541000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-2.498250,W,1371.170000,W,1.768820,W,77.226600,W,1.338470,W,1.601060,W,2.634190,W,0.401373,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:23:37.56 AM,626.657000,W,418.884000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.170020,W,577.167000,W,1.112340,W,76.832800,W,1.272820,W,1.601060,W,2.371500,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:23:38.56 AM,1289.370000,W,440.547000,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.498250,W,976.302000,W,1.112340,W,77.620500,W,1.272820,W,1.535410,W,2.371500,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:23:39.56 AM,2903.300000,W,436.609000,W,-4.467670,W,-3.811200,W,-7.093560,W,-3.482960,W,-2.170020,W,2377.870000,W,1.440580,W,77.817500,W,1.469770,W,1.535410,W,2.502850,W,0.401373,W,5.720730,W,3.028210,W,TRUE
05/02/2016 09:23:40.56 AM,3238.100000,W,404.113000,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,3071.430000,W,0.784108,W,76.373200,W,1.404120,W,1.535410,W,2.371500,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:23:41.56 AM,3209.550000,W,417.899000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,3016.940000,W,1.440580,W,77.029700,W,1.404120,W,1.601060,W,2.305830,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:23:42.56 AM,3098.270000,W,407.067000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.811200,W,2910.270000,W,0.784108,W,78.014400,W,1.601060,W,1.732350,W,2.568520,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:23:43.56 AM,2548.810000,W,389.343000,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,2597.460000,W,0.127636,W,77.161000,W,1.666710,W,1.798000,W,2.437180,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:23:44.56 AM,996.907000,W,380.480000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,1439.770000,W,0.127636,W,77.095300,W,1.863650,W,1.929300,W,2.502850,W,0.598386,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:23:45.56 AM,603.024000,W,417.899000,W,-2.826490,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,572.571000,W,-0.857072,W,78.473900,W,1.863650,W,2.060590,W,2.765530,W,0.664057,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:23:46.56 AM,1287.400000,W,428.731000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,979.256000,W,-0.528836,W,78.539600,W,1.798000,W,2.126240,W,3.028210,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:23:47.56 AM,2857.020000,W,434.639000,W,-3.811200,W,-2.826490,W,-4.139430,W,-4.139430,W,-4.467670,W,2301.060000,W,0.127636,W,77.686200,W,1.929300,W,2.323180,W,2.831200,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:23:48.56 AM,3215.450000,W,411.991000,W,-3.811200,W,-4.139430,W,-4.467670,W,-3.154720,W,-3.482960,W,3056.660000,W,-1.185310,W,78.014400,W,1.732350,W,2.257530,W,2.962540,W,0.926741,W,6.180420,W,3.750600,W,TRUE
05/02/2016 09:23:49.56 AM,3247.950000,W,412.976000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,3045.170000,W,-1.185310,W,77.686200,W,1.732350,W,2.126240,W,3.028210,W,0.795399,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:23:50.56 AM,3110.090000,W,418.884000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-4.139430,W,2918.800000,W,-1.185310,W,76.241900,W,1.798000,W,2.191880,W,2.962540,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:23:51.56 AM,2557.670000,W,400.174000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,2600.080000,W,-0.200600,W,76.373200,W,1.929300,W,2.191880,W,3.093880,W,0.861070,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:23:52.56 AM,1071.750000,W,385.404000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,1499.840000,W,-1.185310,W,77.095300,W,2.126240,W,2.191880,W,2.896870,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:23:53.56 AM,581.361000,W,420.853000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,547.297000,W,-0.857072,W,76.176300,W,1.732350,W,2.060590,W,3.028210,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:23:54.56 AM,1230.280000,W,427.746000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,942.165000,W,-0.200600,W,76.110600,W,1.994940,W,2.126240,W,2.896870,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:23:55.56 AM,2849.140000,W,436.609000,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.482960,W,2267.580000,W,-0.200600,W,77.423600,W,1.994940,W,2.126240,W,2.765530,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:23:56.56 AM,3215.450000,W,418.884000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.467670,W,3044.520000,W,0.127636,W,76.701500,W,1.732350,W,1.929300,W,2.896870,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:23:57.56 AM,3216.440000,W,414.945000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,3026.460000,W,0.127636,W,75.585500,W,1.732350,W,1.994940,W,2.699860,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:23:58.56 AM,3134.710000,W,419.869000,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,2922.740000,W,-0.857072,W,76.045000,W,1.666710,W,1.929300,W,2.962540,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:23:59.56 AM,2570.470000,W,412.976000,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,2582.690000,W,0.127636,W,76.241900,W,1.601060,W,1.929300,W,2.437180,W,0.467044,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:24:00.56 AM,1084.550000,W,384.419000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,1511.980000,W,1.440580,W,74.469500,W,1.601060,W,1.798000,W,2.371500,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:24:01.56 AM,613.856000,W,405.098000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,566.007000,W,0.127636,W,74.929000,W,1.535410,W,1.732350,W,2.568520,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:24:02.56 AM,1209.600000,W,433.654000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,926.410000,W,-0.528836,W,76.635800,W,1.469770,W,1.929300,W,2.568520,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:24:03.56 AM,2781.200000,W,454.333000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,2206.530000,W,0.455872,W,76.176300,W,1.535410,W,1.994940,W,2.634190,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:24:04.56 AM,3227.270000,W,416.914000,W,-1.185310,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,3051.410000,W,-0.200600,W,75.322900,W,1.666710,W,1.994940,W,2.568520,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:24:05.56 AM,3205.610000,W,413.960000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,2999.220000,W,-0.528836,W,76.767100,W,1.601060,W,1.929300,W,2.502850,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:24:06.56 AM,3108.120000,W,425.777000,W,-2.826490,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,2896.480000,W,0.127636,W,76.045000,W,1.601060,W,2.126240,W,2.502850,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:24:07.56 AM,2619.710000,W,390.327000,W,-3.811200,W,-3.482960,W,-1.841780,W,-3.482960,W,-2.498250,W,2609.280000,W,0.784108,W,75.060300,W,1.666710,W,2.060590,W,2.765530,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:24:08.56 AM,1106.210000,W,385.404000,W,-9.391210,W,-4.467670,W,-3.811200,W,-3.811200,W,-2.498250,W,1533.650000,W,0.784108,W,75.585500,W,1.798000,W,1.929300,W,2.568520,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:24:09.56 AM,587.269000,W,418.884000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,553.205000,W,-0.528836,W,76.635800,W,1.732350,W,1.863650,W,2.634190,W,0.795399,W,5.720730,W,3.028210,W,TRUE
05/02/2016 09:24:10.56 AM,1235.210000,W,428.731000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,940.852000,W,0.784108,W,75.519800,W,1.798000,W,1.863650,W,2.699860,W,0.729728,W,5.720730,W,3.225230,W,TRUE
