TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:24:11.56 AM,2760.520000,W,453.349000,W,-2.498250,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,2178.630000,W,0.127636,W,75.782400,W,1.798000,W,1.994940,W,2.699860,W,0.795399,W,5.983410,W,3.225230,W,TRUE
05/02/2016 09:24:12.56 AM,3202.650000,W,414.945000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,3030.070000,W,0.784108,W,76.832800,W,1.732350,W,1.994940,W,2.765530,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:24:13.56 AM,3233.180000,W,423.807000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,3026.790000,W,0.127636,W,76.241900,W,1.601060,W,1.863650,W,2.634190,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:24:14.56 AM,3117.970000,W,407.067000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,2905.020000,W,-0.200600,W,75.322900,W,1.601060,W,2.126240,W,2.502850,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:24:15.56 AM,2586.230000,W,408.052000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,2601.400000,W,0.127636,W,76.570200,W,1.732350,W,1.994940,W,2.371500,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:24:16.56 AM,1136.740000,W,371.618000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,1554.980000,W,0.455872,W,75.585500,W,1.666710,W,1.929300,W,2.371500,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:24:17.56 AM,575.452000,W,407.067000,W,-3.154720,W,-4.139430,W,-4.139430,W,-2.498250,W,-2.826490,W,538.106000,W,0.455872,W,75.257200,W,1.732350,W,1.863650,W,2.765530,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:24:18.56 AM,1196.800000,W,433.654000,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,917.876000,W,1.112340,W,76.307600,W,1.666710,W,1.929300,W,2.437180,W,0.795399,W,5.786400,W,3.028210,W,TRUE
05/02/2016 09:24:19.56 AM,2799.910000,W,439.563000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,2208.830000,W,0.127636,W,77.095300,W,1.666710,W,1.994940,W,2.831200,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:24:20.56 AM,3195.760000,W,433.654000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,3034.670000,W,0.127636,W,75.191600,W,1.666710,W,1.929300,W,2.699860,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:24:21.56 AM,3209.550000,W,409.037000,W,-3.811200,W,-3.154720,W,-3.482960,W,-11.360600,W,-2.170020,W,3016.620000,W,1.112340,W,75.848000,W,1.732350,W,2.060590,W,2.831200,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:24:22.56 AM,3146.530000,W,408.052000,W,-2.170020,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,2929.310000,W,0.455872,W,76.767100,W,1.929300,W,1.994940,W,2.765530,W,0.729728,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:24:23.56 AM,2583.270000,W,408.052000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,2587.280000,W,0.784108,W,75.322900,W,1.666710,W,2.060590,W,2.634190,W,0.861070,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:24:24.56 AM,1119.010000,W,387.373000,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,1543.170000,W,-0.200600,W,75.388500,W,1.798000,W,1.994940,W,2.634190,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:24:25.56 AM,613.856000,W,410.021000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,561.739000,W,0.127636,W,76.832800,W,1.798000,W,2.126240,W,2.765530,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:24:26.56 AM,1193.850000,W,428.731000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,910.983000,W,0.127636,W,76.964100,W,1.929300,W,2.191880,W,2.699860,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:24:27.56 AM,2743.780000,W,447.440000,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,2159.260000,W,0.127636,W,76.307600,W,1.863650,W,2.126240,W,2.962540,W,0.861070,W,6.246090,W,3.356570,W,TRUE
05/02/2016 09:24:28.56 AM,3222.350000,W,414.945000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,3057.650000,W,-0.857072,W,77.226600,W,1.994940,W,2.191880,W,2.962540,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:24:29.56 AM,3192.810000,W,421.838000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,3005.780000,W,-0.200600,W,77.357900,W,1.994940,W,2.191880,W,2.962540,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:24:30.56 AM,3108.120000,W,417.899000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,-4.139430,W,2911.910000,W,-0.528836,W,76.438900,W,1.601060,W,1.863650,W,3.093880,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:24:31.56 AM,2643.340000,W,388.358000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,2637.830000,W,-0.857072,W,77.423600,W,1.798000,W,1.994940,W,2.699860,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:24:32.56 AM,1175.140000,W,373.587000,W,-8.406500,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,1605.530000,W,-0.200600,W,77.948800,W,1.929300,W,1.994940,W,2.831200,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:24:33.56 AM,576.437000,W,411.006000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,539.748000,W,-0.200600,W,77.161000,W,1.863650,W,2.060590,W,2.962540,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:24:34.56 AM,1186.960000,W,429.716000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,912.624000,W,0.127636,W,77.817500,W,1.929300,W,2.191880,W,3.159560,W,0.795399,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:24:35.56 AM,2682.730000,W,443.502000,W,-2.826490,W,-2.826490,W,-3.811200,W,-4.795900,W,-2.826490,W,2077.530000,W,0.455872,W,78.605200,W,1.863650,W,1.994940,W,3.028210,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:24:36.56 AM,3207.580000,W,411.006000,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.482960,W,3056.000000,W,-0.857072,W,77.554900,W,1.798000,W,1.929300,W,3.028210,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:24:37.56 AM,3293.250000,W,403.128000,W,-2.170020,W,-4.139430,W,-2.498250,W,-3.482960,W,-3.154720,W,3054.040000,W,0.455872,W,124.427000,W,1.535410,W,1.863650,W,2.765530,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:24:38.56 AM,3249.920000,W,406.083000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,2933.240000,W,0.784108,W,195.129000,W,1.338470,W,1.535410,W,2.699860,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:24:39.56 AM,2775.290000,W,384.419000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,2654.900000,W,0.784108,W,192.503000,W,1.075880,W,1.535410,W,2.437180,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:24:40.56 AM,1394.730000,W,365.710000,W,-2.826490,W,-9.062970,W,-2.826490,W,-2.826490,W,-2.498250,W,1701.050000,W,0.127636,W,193.357000,W,1.010230,W,1.469770,W,2.502850,W,0.467044,W,5.523710,W,2.831200,W,TRUE
05/02/2016 09:24:41.56 AM,673.923000,W,410.021000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,518.741000,W,0.455872,W,192.503000,W,1.010230,W,1.338470,W,2.371500,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:24:42.56 AM,1225.360000,W,428.731000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,861.091000,W,0.455872,W,190.928000,W,1.010230,W,1.338470,W,2.765530,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 09:24:43.57 AM,2756.580000,W,439.563000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,-2.498250,W,2020.750000,W,0.784108,W,189.155000,W,1.010230,W,1.404120,W,2.568520,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:24:44.56 AM,3321.800000,W,414.945000,W,-0.528836,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,3038.940000,W,0.455872,W,188.696000,W,1.075880,W,1.469770,W,2.765530,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:24:45.56 AM,3330.670000,W,407.067000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,3020.230000,W,0.784108,W,188.958000,W,1.272820,W,1.535410,W,2.568520,W,0.598386,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:24:46.56 AM,3279.460000,W,405.098000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,2935.870000,W,-0.857072,W,186.923000,W,1.469770,W,1.601060,W,2.699860,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:24:47.56 AM,2797.940000,W,392.297000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,2636.850000,W,-0.200600,W,185.545000,W,1.404120,W,1.732350,W,2.765530,W,0.598386,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:24:48.56 AM,1427.220000,W,362.755000,W,-2.498250,W,-6.437080,W,-3.811200,W,-3.482960,W,-3.482960,W,1716.470000,W,-0.528836,W,184.494000,W,1.666710,W,1.994940,W,3.159560,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:24:49.56 AM,693.617000,W,394.266000,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,533.839000,W,-0.528836,W,184.625000,W,1.469770,W,1.863650,W,3.159560,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:24:50.56 AM,1187.940000,W,416.914000,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,837.786000,W,0.127636,W,184.100000,W,1.732350,W,1.863650,W,3.159560,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:24:51.56 AM,2648.260000,W,433.654000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,1925.230000,W,-0.200600,W,183.838000,W,1.666710,W,1.929300,W,3.225230,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:24:52.56 AM,3338.540000,W,403.128000,W,-1.185310,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,3052.720000,W,-0.200600,W,182.590000,W,1.601060,W,1.666710,W,2.831200,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:24:53.56 AM,3301.120000,W,409.037000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,2998.240000,W,0.127636,W,181.934000,W,1.601060,W,1.601060,W,2.568520,W,0.664057,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:24:54.56 AM,3234.160000,W,411.991000,W,-3.154720,W,-3.482960,W,-4.795900,W,-3.811200,W,-2.826490,W,2916.500000,W,0.455872,W,181.015000,W,1.338470,W,1.666710,W,2.699860,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:24:55.56 AM,2844.220000,W,385.404000,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,2684.440000,W,0.127636,W,181.146000,W,1.535410,W,1.666710,W,2.699860,W,0.467044,W,5.458040,W,3.422240,W,TRUE
05/02/2016 09:24:56.56 AM,1476.460000,W,356.847000,W,-3.154720,W,-9.391210,W,-4.139430,W,-2.826490,W,-3.811200,W,1778.510000,W,1.112340,W,180.884000,W,1.207180,W,1.469770,W,2.568520,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:24:57.56 AM,660.137000,W,392.297000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,518.412000,W,-0.857072,W,182.262000,W,1.666710,W,1.798000,W,2.502850,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:24:58.56 AM,1175.140000,W,414.945000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,846.977000,W,-0.528836,W,182.131000,W,1.404120,W,1.601060,W,2.699860,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:24:59.56 AM,2595.090000,W,449.410000,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.482960,W,-2.826490,W,1872.710000,W,0.127636,W,181.606000,W,1.469770,W,1.666710,W,2.699860,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:25:00.56 AM,3296.200000,W,397.220000,W,-2.170020,W,-4.139430,W,-3.811200,W,-2.826490,W,-2.826490,W,3037.300000,W,1.112340,W,180.096000,W,1.535410,W,1.601060,W,2.568520,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:25:01.56 AM,3340.510000,W,388.358000,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.482960,W,3044.520000,W,0.127636,W,178.586000,W,1.535410,W,1.535410,W,2.765530,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:25:02.56 AM,3241.060000,W,410.021000,W,-4.139430,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.154720,W,2937.180000,W,0.127636,W,179.833000,W,1.469770,W,1.469770,W,2.634190,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:25:03.56 AM,2826.490000,W,377.526000,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.811200,W,2684.770000,W,0.455872,W,178.323000,W,1.338470,W,1.404120,W,2.568520,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:25:04.56 AM,1525.700000,W,354.878000,W,-3.482960,W,-14.314700,W,-4.467670,W,-3.482960,W,-3.811200,W,1831.030000,W,0.784108,W,178.586000,W,1.404120,W,1.535410,W,2.371500,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:25:05.56 AM,636.504000,W,414.945000,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.154720,W,-2.498250,W,503.313000,W,-0.528836,W,178.126000,W,1.469770,W,1.601060,W,2.568520,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:25:06.56 AM,1138.710000,W,408.052000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.826490,W,817.764000,W,0.127636,W,178.061000,W,1.272820,W,1.535410,W,2.502850,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:25:07.56 AM,2616.750000,W,435.624000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,1888.800000,W,-0.200600,W,178.980000,W,1.338470,W,1.601060,W,2.437180,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:25:08.56 AM,3303.090000,W,410.021000,W,-1.841780,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,3051.080000,W,0.455872,W,177.929000,W,1.207180,W,1.469770,W,2.502850,W,0.532715,W,5.326700,W,3.225230,W,TRUE
05/02/2016 09:25:09.56 AM,3315.890000,W,390.327000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,3035.650000,W,0.127636,W,177.536000,W,1.272820,W,1.601060,W,2.699860,W,0.467044,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:25:10.56 AM,3275.520000,W,395.251000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,2969.350000,W,0.127636,W,177.732000,W,1.272820,W,1.601060,W,2.634190,W,0.467044,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:25:11.56 AM,2826.490000,W,391.312000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2681.490000,W,0.127636,W,177.339000,W,1.338470,W,1.666710,W,2.437180,W,0.401373,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:25:12.56 AM,1511.910000,W,351.924000,W,-3.154720,W,-8.734740,W,-3.154720,W,-3.811200,W,-2.498250,W,1824.460000,W,0.127636,W,177.404000,W,1.338470,W,1.469770,W,2.371500,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:25:13.56 AM,671.954000,W,406.083000,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,533.511000,W,0.455872,W,177.995000,W,1.404120,W,1.601060,W,2.831200,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:25:14.56 AM,1132.800000,W,423.807000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,817.107000,W,0.455872,W,179.045000,W,1.469770,W,1.666710,W,2.634190,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:25:15.56 AM,2575.390000,W,421.838000,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.154720,W,1856.630000,W,0.455872,W,178.126000,W,1.338470,W,1.535410,W,2.502850,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:25:16.56 AM,3332.640000,W,404.113000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,3086.200000,W,0.455872,W,177.929000,W,1.338470,W,1.535410,W,2.371500,W,0.401373,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:25:17.56 AM,3304.080000,W,405.098000,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.482960,W,3028.760000,W,0.127636,W,176.813000,W,1.535410,W,1.601060,W,2.437180,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:25:18.56 AM,3252.870000,W,387.373000,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,2947.690000,W,-0.200600,W,177.732000,W,1.469770,W,1.666710,W,2.371500,W,0.401373,W,5.852070,W,3.159560,W,TRUE
05/02/2016 09:25:19.56 AM,2871.790000,W,385.404000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,2726.130000,W,-0.200600,W,176.288000,W,1.666710,W,1.601060,W,2.437180,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:25:20.56 AM,1526.680000,W,373.587000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.482960,W,1845.140000,W,0.455872,W,176.288000,W,1.404120,W,1.666710,W,2.568520,W,0.401373,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:25:21.56 AM,637.489000,W,398.205000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,513.817000,W,1.112340,W,178.061000,W,1.601060,W,1.732350,W,2.568520,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:25:22.56 AM,1154.460000,W,402.144000,W,-4.139430,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.482960,W,840.412000,W,0.455872,W,178.192000,W,1.601060,W,1.863650,W,2.765530,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:25:23.56 AM,2542.900000,W,422.823000,W,-4.139430,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,1819.540000,W,-0.200600,W,178.455000,W,1.666710,W,1.929300,W,2.765530,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:25:24.56 AM,3307.030000,W,402.144000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,3059.290000,W,-0.200600,W,177.142000,W,1.929300,W,1.994940,W,2.634190,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:25:25.56 AM,3348.390000,W,404.113000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,3067.820000,W,-0.857072,W,177.273000,W,1.863650,W,2.323180,W,2.896870,W,0.598386,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:25:26.56 AM,3251.890000,W,415.930000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,2954.250000,W,-0.528836,W,176.879000,W,2.191880,W,2.126240,W,2.962540,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:25:27.56 AM,2856.040000,W,396.236000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,2708.070000,W,-1.185310,W,176.026000,W,2.126240,W,2.191880,W,2.831200,W,0.926741,W,6.246090,W,3.684920,W,TRUE
05/02/2016 09:25:28.56 AM,1608.410000,W,366.694000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-5.452380,W,1912.100000,W,-1.185310,W,175.369000,W,1.994940,W,2.060590,W,2.962540,W,0.861070,W,6.180420,W,3.750600,W,TRUE
05/02/2016 09:25:29.56 AM,630.596000,W,400.174000,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.811200,W,499.703000,W,-0.528836,W,177.536000,W,1.929300,W,2.257530,W,2.831200,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:25:30.56 AM,1099.320000,W,404.113000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.139430,W,800.039000,W,-1.185310,W,177.142000,W,1.994940,W,2.126240,W,2.962540,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:25:31.56 AM,2527.140000,W,419.869000,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.467670,W,1805.430000,W,-1.185310,W,177.470000,W,1.798000,W,2.060590,W,2.765530,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:25:32.56 AM,3316.880000,W,401.159000,W,-4.467670,W,-3.482960,W,-3.811200,W,-5.452380,W,-4.467670,W,3048.780000,W,-0.857072,W,176.551000,W,1.732350,W,2.257530,W,2.896870,W,0.926741,W,5.786400,W,3.619250,W,TRUE
05/02/2016 09:25:33.56 AM,3309.990000,W,406.083000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,3023.510000,W,-0.528836,W,176.813000,W,1.732350,W,2.191880,W,2.896870,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:25:34.56 AM,3289.310000,W,408.052000,W,-4.139430,W,-3.154720,W,-4.139430,W,-3.482960,W,-4.795900,W,2973.620000,W,-0.857072,W,176.354000,W,1.535410,W,2.126240,W,3.093880,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:25:35.56 AM,2873.760000,W,407.067000,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,2696.260000,W,-0.200600,W,174.910000,W,1.535410,W,1.929300,W,2.699860,W,0.598386,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:25:36.56 AM,1625.150000,W,381.465000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,1905.540000,W,-1.185310,W,174.910000,W,1.732350,W,1.929300,W,2.502850,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:25:37.56 AM,664.076000,W,409.037000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,531.214000,W,0.127636,W,174.581000,W,1.601060,W,1.798000,W,2.305830,W,0.664057,W,5.589380,W,2.962540,W,TRUE
05/02/2016 09:25:38.56 AM,1073.710000,W,425.777000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,784.940000,W,0.455872,W,174.713000,W,1.535410,W,1.798000,W,2.305830,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:25:39.56 AM,2427.690000,W,439.563000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,1725.010000,W,0.455872,W,176.354000,W,1.732350,W,1.863650,W,2.437180,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:25:40.56 AM,3337.560000,W,397.220000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,3065.850000,W,0.784108,W,176.813000,W,1.666710,W,1.863650,W,2.634190,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:25:41.56 AM,3306.050000,W,398.205000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,3009.400000,W,0.455872,W,176.288000,W,1.601060,W,1.732350,W,2.568520,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:25:42.56 AM,3265.670000,W,395.251000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2940.790000,W,0.455872,W,176.157000,W,1.798000,W,2.060590,W,2.765530,W,0.664057,W,5.655050,W,3.487910,W,TRUE
05/02/2016 09:25:43.56 AM,2945.640000,W,377.526000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,2743.520000,W,0.784108,W,175.829000,W,1.732350,W,2.191880,W,2.765530,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:25:44.56 AM,1686.200000,W,366.694000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,1945.580000,W,-0.528836,W,176.420000,W,1.994940,W,2.126240,W,2.765530,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:25:45.56 AM,617.795000,W,407.067000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,489.199000,W,-0.857072,W,178.323000,W,1.929300,W,2.191880,W,3.093880,W,0.926741,W,6.114750,W,3.290900,W,TRUE
05/02/2016 09:25:46.56 AM,1079.620000,W,420.853000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,799.054000,W,-0.528836,W,178.717000,W,2.060590,W,2.191880,W,2.896870,W,1.058080,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:25:47.56 AM,2379.440000,W,449.410000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,1671.830000,W,0.127636,W,179.636000,W,1.732350,W,2.060590,W,3.093880,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:25:48.56 AM,3300.140000,W,412.976000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3046.160000,W,-0.200600,W,178.520000,W,1.666710,W,2.060590,W,2.765530,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:25:49.56 AM,3347.410000,W,397.220000,W,-2.498250,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,3063.230000,W,-0.857072,W,179.505000,W,1.798000,W,1.994940,W,3.159560,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:25:50.56 AM,3277.490000,W,395.251000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.795900,W,2960.160000,W,-0.857072,W,178.323000,W,1.863650,W,1.994940,W,3.159560,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:25:51.56 AM,2918.070000,W,378.511000,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,2731.380000,W,-0.857072,W,178.586000,W,1.994940,W,1.994940,W,2.896870,W,0.926741,W,6.246090,W,3.356570,W,TRUE
05/02/2016 09:25:52.56 AM,1774.830000,W,345.031000,W,-3.482960,W,-3.154720,W,-6.765320,W,-3.482960,W,-3.154720,W,2030.270000,W,-0.857072,W,179.505000,W,2.126240,W,1.994940,W,2.634190,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:25:53.56 AM,622.718000,W,391.312000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,480.009000,W,0.127636,W,181.212000,W,1.929300,W,1.929300,W,2.831200,W,1.123750,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:25:54.56 AM,1028.420000,W,410.021000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,751.460000,W,-0.200600,W,180.818000,W,1.994940,W,1.929300,W,2.831200,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:25:55.56 AM,2371.560000,W,409.037000,W,-2.170020,W,-3.154720,W,-2.498250,W,-4.467670,W,-3.482960,W,1661.000000,W,-0.857072,W,181.146000,W,1.863650,W,1.929300,W,2.896870,W,0.992412,W,6.114750,W,3.290900,W,TRUE
05/02/2016 09:25:56.56 AM,3313.930000,W,410.021000,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.482960,W,3059.940000,W,0.127636,W,180.096000,W,1.666710,W,1.732350,W,2.765530,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:25:57.56 AM,3304.080000,W,412.976000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,3033.360000,W,-0.200600,W,179.965000,W,1.535410,W,1.732350,W,2.962540,W,0.664057,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:25:58.56 AM,3308.020000,W,400.174000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,3002.500000,W,0.127636,W,179.374000,W,1.404120,W,1.732350,W,2.765530,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:25:59.56 AM,2948.600000,W,387.373000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,2747.790000,W,0.784108,W,178.980000,W,1.207180,W,1.469770,W,2.896870,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:26:00.56 AM,1792.550000,W,357.832000,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.139430,W,-2.826490,W,2036.830000,W,0.455872,W,178.455000,W,1.075880,W,1.338470,W,2.568520,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:26:01.56 AM,664.076000,W,381.465000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,518.741000,W,0.784108,W,178.849000,W,1.207180,W,1.404120,W,2.568520,W,0.532715,W,5.326700,W,2.962540,W,TRUE
05/02/2016 09:26:02.56 AM,1018.570000,W,415.930000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,742.269000,W,0.455872,W,180.555000,W,1.141530,W,1.469770,W,2.634190,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:26:03.56 AM,2273.090000,W,450.394000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.170020,W,1584.190000,W,0.455872,W,180.884000,W,1.075880,W,1.535410,W,2.305830,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:26:04.56 AM,3341.500000,W,401.159000,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.498250,W,3080.620000,W,0.455872,W,180.096000,W,1.338470,W,1.469770,W,2.240160,W,0.532715,W,5.261030,W,3.159560,W,TRUE
05/02/2016 09:26:05.56 AM,3320.820000,W,393.281000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,3023.180000,W,0.784108,W,179.374000,W,1.207180,W,1.469770,W,2.765530,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 09:26:06.56 AM,3275.520000,W,404.113000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.170020,W,2956.550000,W,0.127636,W,179.571000,W,1.338470,W,1.404120,W,2.437180,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:26:07.56 AM,2995.860000,W,394.266000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,2779.630000,W,0.784108,W,178.914000,W,1.207180,W,1.272820,W,2.371500,W,0.532715,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:26:08.56 AM,1831.940000,W,358.817000,W,-2.498250,W,-4.467670,W,-3.154720,W,-3.154720,W,-2.826490,W,2047.660000,W,0.455872,W,179.111000,W,1.075880,W,1.404120,W,2.437180,W,0.335702,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:26:09.56 AM,602.039000,W,416.914000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.154720,W,-2.826490,W,473.772000,W,0.455872,W,180.227000,W,1.272820,W,1.535410,W,2.699860,W,0.598386,W,5.589380,W,2.962540,W,TRUE
05/02/2016 09:26:10.56 AM,1036.300000,W,400.174000,W,-2.170020,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.826490,W,766.559000,W,0.127636,W,181.015000,W,1.075880,W,1.469770,W,2.699860,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:26:11.56 AM,2275.060000,W,442.517000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,1575.330000,W,0.127636,W,181.671000,W,1.010230,W,1.535410,W,2.437180,W,0.401373,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:26:12.56 AM,3314.910000,W,410.021000,W,-2.826490,W,-3.811200,W,-2.498250,W,-4.467670,W,-2.170020,W,3050.420000,W,0.127636,W,179.833000,W,0.944588,W,1.535410,W,2.765530,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:26:13.56 AM,3365.130000,W,386.388000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,3061.910000,W,-0.200600,W,179.374000,W,1.075880,W,1.338470,W,2.699860,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:26:14.56 AM,3294.230000,W,416.914000,W,-2.498250,W,-4.467670,W,-2.826490,W,-3.154720,W,-2.170020,W,2964.430000,W,0.455872,W,179.439000,W,1.141530,W,1.535410,W,2.699860,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:26:15.56 AM,565.605000,W,399.190000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,354.623000,W,0.784108,W,180.227000,W,1.010230,W,1.601060,W,2.699860,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:26:16.56 AM,608.932000,W,386.388000,W,-1.841780,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,380.881000,W,0.455872,W,179.965000,W,1.141530,W,1.535410,W,2.634190,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:26:17.56 AM,570.529000,W,414.945000,W,-1.841780,W,-3.811200,W,-2.498250,W,-3.154720,W,-1.841780,W,345.104000,W,-0.200600,W,180.161000,W,1.207180,W,1.469770,W,2.634190,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:26:18.56 AM,577.422000,W,402.144000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,350.684000,W,0.127636,W,180.227000,W,1.404120,W,1.469770,W,2.699860,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:26:19.56 AM,380.480000,W,-10.448900,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.170020,W,148.819000,W,-0.200600,W,179.308000,W,1.272820,W,1.535410,W,2.502850,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:26:20.56 AM,377.526000,W,-0.601800,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,147.834000,W,-0.857072,W,179.768000,W,1.207180,W,1.469770,W,2.634190,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:26:21.56 AM,371.618000,W,13.184100,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,147.506000,W,-0.528836,W,179.374000,W,1.404120,W,1.666710,W,2.634190,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:26:22.56 AM,567.575000,W,410.021000,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.154720,W,-2.826490,W,351.340000,W,0.127636,W,179.242000,W,1.404120,W,1.601060,W,2.568520,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:26:23.56 AM,2993.900000,W,404.113000,W,-5.124140,W,-5.780610,W,-3.154720,W,-3.154720,W,-3.811200,W,2756.980000,W,0.127636,W,178.914000,W,1.404120,W,1.666710,W,2.765530,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:26:24.56 AM,1867.390000,W,364.725000,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,2084.430000,W,0.127636,W,178.258000,W,1.469770,W,1.798000,W,2.765530,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:26:25.56 AM,639.458000,W,386.388000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,487.558000,W,-1.185310,W,180.884000,W,1.535410,W,1.863650,W,2.765530,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:26:26.56 AM,960.473000,W,413.960000,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.482960,W,695.003000,W,-0.857072,W,180.030000,W,1.798000,W,1.929300,W,3.093880,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:26:27.56 AM,2222.870000,W,455.318000,W,-2.170020,W,-3.482960,W,-4.467670,W,-4.139430,W,-3.154720,W,1527.740000,W,-0.200600,W,179.636000,W,1.601060,W,1.863650,W,3.093880,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:26:28.56 AM,3323.770000,W,404.113000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,3041.560000,W,0.455872,W,178.914000,W,1.666710,W,1.863650,W,2.765530,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:26:29.56 AM,3298.170000,W,411.991000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,2994.950000,W,-0.200600,W,179.308000,W,1.666710,W,1.863650,W,2.962540,W,0.664057,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:26:30.56 AM,3300.140000,W,397.220000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,2968.040000,W,0.455872,W,178.849000,W,1.732350,W,1.798000,W,2.896870,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:26:31.56 AM,3005.710000,W,382.450000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-1.841780,W,2764.200000,W,0.455872,W,179.833000,W,1.404120,W,1.732350,W,2.831200,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:26:32.56 AM,1895.950000,W,357.832000,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,2105.430000,W,1.112340,W,180.161000,W,1.338470,W,1.469770,W,2.699860,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:26:33.56 AM,596.131000,W,402.144000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,457.360000,W,-0.200600,W,181.015000,W,1.535410,W,1.666710,W,2.634190,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:26:34.56 AM,931.917000,W,425.777000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-2.498250,W,689.751000,W,-0.528836,W,182.131000,W,1.207180,W,1.601060,W,2.634190,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:26:35.56 AM,2109.630000,W,449.410000,W,-4.467670,W,-3.154720,W,-4.467670,W,-3.482960,W,-2.498250,W,1453.880000,W,-0.200600,W,181.606000,W,1.404120,W,1.798000,W,2.240160,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:26:36.56 AM,3310.970000,W,395.251000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,3054.040000,W,0.127636,W,181.474000,W,1.404120,W,1.666710,W,2.371500,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:26:37.56 AM,3322.790000,W,384.419000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,3045.830000,W,-0.200600,W,181.540000,W,1.601060,W,1.863650,W,2.568520,W,0.467044,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:26:38.56 AM,3306.050000,W,395.251000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,3006.440000,W,-0.200600,W,181.277000,W,1.929300,W,1.929300,W,2.502850,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:26:39.56 AM,3002.760000,W,410.021000,W,-3.482960,W,-3.482960,W,-4.139430,W,-1.185310,W,-4.467670,W,2779.300000,W,-1.185310,W,181.081000,W,1.994940,W,2.191880,W,2.634190,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:26:40.56 AM,1992.450000,W,366.694000,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,2176.330000,W,-0.857072,W,181.081000,W,2.060590,W,2.191880,W,3.028210,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:26:41.56 AM,601.055000,W,387.373000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,468.520000,W,-0.857072,W,181.737000,W,2.060590,W,2.191880,W,3.028210,W,0.729728,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:26:42.56 AM,881.697000,W,425.777000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,659.226000,W,-1.185310,W,181.409000,W,1.863650,W,2.060590,W,2.896870,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:26:43.56 AM,2036.760000,W,442.517000,W,-4.467670,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.154720,W,1408.920000,W,-0.528836,W,180.752000,W,1.798000,W,2.126240,W,2.765530,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:26:44.56 AM,3325.740000,W,411.006000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,3058.630000,W,-0.200600,W,178.980000,W,1.601060,W,1.798000,W,2.634190,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:26:45.56 AM,3287.340000,W,404.113000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,2993.310000,W,0.784108,W,177.798000,W,1.404120,W,1.994940,W,2.634190,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:26:46.56 AM,3282.410000,W,394.266000,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.826490,W,-2.498250,W,2958.520000,W,0.127636,W,177.864000,W,1.535410,W,1.929300,W,2.437180,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:26:47.56 AM,3047.070000,W,388.358000,W,-2.826490,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,2779.630000,W,-0.200600,W,179.308000,W,1.601060,W,1.929300,W,2.699860,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:26:48.56 AM,2044.640000,W,377.526000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,2190.120000,W,0.784108,W,179.768000,W,1.666710,W,2.060590,W,2.831200,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:26:49.56 AM,612.871000,W,387.373000,W,-3.154720,W,-3.811200,W,-3.482960,W,-12.017100,W,-3.482960,W,519.397000,W,-0.857072,W,182.000000,W,1.994940,W,1.994940,W,2.765530,W,0.926741,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:26:50.56 AM,894.498000,W,410.021000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,673.011000,W,-0.528836,W,182.787000,W,1.994940,W,2.257530,W,2.831200,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:26:51.56 AM,1945.180000,W,437.593000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1333.420000,W,-0.857072,W,182.590000,W,1.994940,W,2.060590,W,3.093880,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:26:52.56 AM,3295.220000,W,404.113000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,3040.580000,W,-0.200600,W,182.656000,W,1.601060,W,1.929300,W,2.896870,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:26:53.56 AM,3298.170000,W,406.083000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,3023.180000,W,-0.200600,W,181.146000,W,1.666710,W,1.994940,W,2.896870,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:26:54.56 AM,3272.570000,W,404.113000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,2970.340000,W,-0.200600,W,181.868000,W,1.798000,W,1.994940,W,3.028210,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:26:55.56 AM,3061.840000,W,398.205000,W,-2.170020,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.154720,W,2810.810000,W,-0.857072,W,182.000000,W,1.863650,W,2.191880,W,2.896870,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:26:56.56 AM,2143.110000,W,376.541000,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,2281.370000,W,-0.200600,W,181.212000,W,1.732350,W,1.994940,W,3.028210,W,0.795399,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:26:57.56 AM,629.611000,W,388.358000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,617.540000,W,-0.857072,W,181.343000,W,1.929300,W,1.929300,W,3.028210,W,0.992412,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:26:58.56 AM,845.262000,W,425.777000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,633.623000,W,-0.200600,W,182.919000,W,1.666710,W,1.994940,W,2.896870,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:26:59.56 AM,1881.180000,W,446.456000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,1284.520000,W,0.784108,W,182.787000,W,1.469770,W,1.798000,W,2.699860,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:27:00.56 AM,3309.990000,W,410.021000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.170020,W,3063.230000,W,1.440580,W,181.606000,W,1.338470,W,1.535410,W,2.568520,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:27:01.56 AM,3301.120000,W,411.991000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.498250,W,3020.230000,W,1.112340,W,181.343000,W,1.272820,W,1.535410,W,2.568520,W,0.467044,W,5.261030,W,3.028210,W,TRUE
05/02/2016 09:27:02.56 AM,3316.880000,W,392.297000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,2997.910000,W,0.784108,W,180.949000,W,1.075880,W,1.469770,W,2.437180,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:27:03.56 AM,3123.880000,W,377.526000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,2844.950000,W,0.127636,W,179.308000,W,1.207180,W,1.469770,W,2.371500,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:27:04.56 AM,2191.360000,W,368.664000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,2278.740000,W,0.455872,W,179.439000,W,1.075880,W,1.404120,W,2.699860,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:27:05.56 AM,654.229000,W,378.511000,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.498250,W,667.103000,W,-0.200600,W,181.540000,W,1.141530,W,1.469770,W,2.502850,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:27:06.56 AM,843.293000,W,399.190000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,632.967000,W,-0.857072,W,180.687000,W,1.272820,W,1.666710,W,2.502850,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:27:07.56 AM,1793.540000,W,442.517000,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,1208.360000,W,-0.200600,W,180.161000,W,1.338470,W,1.666710,W,2.699860,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:27:08.56 AM,3318.850000,W,400.174000,W,-2.170020,W,-4.467670,W,-2.498250,W,-3.154720,W,-3.154720,W,3032.040000,W,-0.528836,W,181.146000,W,1.601060,W,1.863650,W,3.028210,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:27:09.56 AM,3329.680000,W,405.098000,W,-2.826490,W,-3.482960,W,-3.811200,W,-1.513540,W,-3.482960,W,3027.120000,W,-0.200600,W,179.571000,W,1.798000,W,1.929300,W,2.962540,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:27:10.56 AM,3271.580000,W,402.144000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,2945.720000,W,-0.528836,W,179.242000,W,1.732350,W,1.863650,W,3.028210,W,0.861070,W,5.917740,W,3.684920,W,TRUE
05/02/2016 09:27:11.56 AM,3106.150000,W,387.373000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,2810.480000,W,-0.200600,W,178.652000,W,1.666710,W,1.929300,W,3.028210,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:27:12.56 AM,2257.330000,W,364.725000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,2317.470000,W,0.127636,W,178.258000,W,1.666710,W,1.732350,W,3.093880,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:27:13.56 AM,650.290000,W,380.480000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,720.934000,W,-0.528836,W,180.293000,W,1.535410,W,1.666710,W,2.831200,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:27:14.56 AM,828.522000,W,405.098000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,625.089000,W,-0.200600,W,181.081000,W,1.601060,W,1.798000,W,2.699860,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:27:15.56 AM,1794.520000,W,431.685000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,1213.620000,W,-0.200600,W,182.590000,W,1.469770,W,1.601060,W,2.962540,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:27:16.56 AM,3291.280000,W,421.838000,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.498250,W,2982.150000,W,0.784108,W,181.015000,W,1.469770,W,1.469770,W,2.568520,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:27:17.56 AM,3297.190000,W,416.914000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,3020.560000,W,-0.528836,W,180.555000,W,1.404120,W,1.666710,W,2.568520,W,0.532715,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:27:18.56 AM,3285.370000,W,418.884000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,2976.240000,W,-0.200600,W,180.424000,W,1.338470,W,1.601060,W,2.502850,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:27:19.56 AM,3097.290000,W,404.113000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,2838.710000,W,0.127636,W,180.621000,W,1.535410,W,1.601060,W,2.502850,W,0.467044,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:27:20.56 AM,2288.840000,W,382.450000,W,-2.498250,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,2358.830000,W,0.127636,W,181.146000,W,1.338470,W,1.535410,W,2.568520,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:27:21.56 AM,574.468000,W,400.174000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,357.577000,W,0.127636,W,181.277000,W,1.404120,W,1.666710,W,2.437180,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:27:22.56 AM,597.116000,W,384.419000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,371.034000,W,-0.200600,W,181.212000,W,1.535410,W,1.601060,W,2.371500,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:27:23.56 AM,556.743000,W,393.281000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,330.005000,W,-0.200600,W,182.065000,W,1.469770,W,1.666710,W,2.240160,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:27:24.56 AM,510.462000,W,308.597000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,257.793000,W,0.784108,W,181.737000,W,1.535410,W,1.601060,W,2.437180,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:27:25.56 AM,366.694000,W,12.199400,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,152.757000,W,-0.200600,W,181.409000,W,1.601060,W,1.863650,W,2.305830,W,0.532715,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:27:26.56 AM,367.679000,W,10.230000,W,-3.811200,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.154720,W,152.757000,W,-1.185310,W,182.459000,W,1.601060,W,1.732350,W,2.371500,W,0.532715,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:27:27.56 AM,373.587000,W,3.337030,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.482960,W,152.429000,W,-0.857072,W,181.803000,W,1.469770,W,1.798000,W,2.437180,W,0.598386,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:27:28.56 AM,555.758000,W,395.251000,W,-3.154720,W,-4.795900,W,-4.139430,W,-3.482960,W,-3.811200,W,336.570000,W,-0.528836,W,182.328000,W,1.732350,W,1.863650,W,2.634190,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:27:29.56 AM,755.654000,W,361.771000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,912.952000,W,-0.857072,W,182.262000,W,1.666710,W,2.060590,W,2.568520,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:27:30.56 AM,783.226000,W,408.052000,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.139430,W,605.395000,W,-0.857072,W,182.919000,W,1.732350,W,2.060590,W,2.765530,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:27:31.56 AM,1704.910000,W,436.609000,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.482960,W,-4.139430,W,1178.170000,W,-1.185310,W,182.853000,W,1.929300,W,2.126240,W,2.765530,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:27:32.56 AM,3291.280000,W,429.716000,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.139430,W,2903.380000,W,-0.857072,W,182.262000,W,2.060590,W,2.191880,W,2.896870,W,0.926741,W,6.049080,W,3.816270,W,TRUE
05/02/2016 09:27:33.56 AM,3328.700000,W,406.083000,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-4.795900,W,3067.820000,W,-0.857072,W,180.752000,W,1.994940,W,2.191880,W,2.896870,W,0.992412,W,6.246090,W,3.684920,W,TRUE
05/02/2016 09:27:34.56 AM,3318.850000,W,393.281000,W,-9.719440,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.826490,W,3011.690000,W,-1.185310,W,181.671000,W,2.126240,W,2.191880,W,3.093880,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:27:35.56 AM,3154.400000,W,392.297000,W,-3.811200,W,-3.482960,W,-4.467670,W,-2.498250,W,-3.811200,W,2875.480000,W,-1.185310,W,181.146000,W,1.929300,W,2.257530,W,2.831200,W,0.926741,W,6.246090,W,3.816270,W,TRUE
05/02/2016 09:27:36.56 AM,2374.510000,W,385.404000,W,-4.139430,W,-3.154720,W,-3.811200,W,-1.841780,W,-3.811200,W,2437.280000,W,-0.528836,W,180.293000,W,1.929300,W,2.191880,W,3.093880,W,0.729728,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:27:37.56 AM,770.425000,W,384.419000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,948.073000,W,-1.185310,W,180.752000,W,1.929300,W,2.257530,W,2.896870,W,0.664057,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:27:38.56 AM,764.516000,W,413.960000,W,-2.170020,W,-3.154720,W,-4.139430,W,-3.811200,W,-4.467670,W,590.296000,W,-0.528836,W,181.803000,W,1.994940,W,2.257530,W,2.962540,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:27:39.56 AM,1684.230000,W,415.930000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,1158.800000,W,-0.857072,W,182.131000,W,1.863650,W,2.191880,W,2.765530,W,0.729728,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:27:40.56 AM,3248.930000,W,418.884000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,2830.180000,W,-0.528836,W,181.737000,W,1.666710,W,2.126240,W,3.028210,W,0.729728,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:27:41.56 AM,3314.910000,W,417.899000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,3038.940000,W,-1.513540,W,181.277000,W,1.732350,W,2.191880,W,3.028210,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:27:42.56 AM,3331.650000,W,413.960000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,3023.840000,W,-0.857072,W,179.636000,W,2.060590,W,2.126240,W,2.831200,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:27:43.56 AM,3144.560000,W,402.144000,W,-2.826490,W,-3.811200,W,-2.170020,W,-4.139430,W,-4.467670,W,2848.890000,W,-0.200600,W,179.636000,W,1.732350,W,2.191880,W,2.831200,W,0.795399,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:27:44.56 AM,2377.470000,W,375.557000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,2400.520000,W,-1.513540,W,179.571000,W,1.666710,W,2.060590,W,3.093880,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:27:45.56 AM,804.889000,W,368.664000,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.811200,W,989.759000,W,-0.528836,W,179.177000,W,1.535410,W,1.929300,W,2.896870,W,0.729728,W,6.049080,W,3.290900,W,TRUE
