TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:27:46.56 AM,755.654000,W,420.853000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,585.701000,W,-0.528836,W,180.358000,W,1.666710,W,1.929300,W,2.437180,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:27:47.56 AM,1619.240000,W,442.517000,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.811200,W,1111.860000,W,-0.528836,W,180.621000,W,1.732350,W,1.994940,W,2.634190,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:27:48.56 AM,3256.810000,W,415.930000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,2809.170000,W,0.127636,W,178.652000,W,1.404120,W,1.666710,W,2.502850,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:27:49.56 AM,3305.060000,W,401.159000,W,-3.154720,W,-3.811200,W,-6.108850,W,-3.482960,W,-3.811200,W,3018.590000,W,0.127636,W,178.126000,W,1.601060,W,1.798000,W,2.305830,W,0.335702,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:27:50.56 AM,3301.120000,W,398.205000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,2985.760000,W,-0.200600,W,178.126000,W,1.666710,W,1.994940,W,2.437180,W,0.401373,W,5.458040,W,2.896870,W,TRUE
05/02/2016 09:27:51.56 AM,3167.200000,W,396.236000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2862.350000,W,0.784108,W,178.061000,W,1.601060,W,1.929300,W,2.634190,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:27:52.56 AM,2402.090000,W,385.404000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,2421.200000,W,0.784108,W,178.652000,W,1.666710,W,2.060590,W,2.568520,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:27:53.56 AM,807.844000,W,386.388000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,1020.940000,W,0.127636,W,179.374000,W,1.863650,W,1.994940,W,2.634190,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:27:54.56 AM,776.333000,W,412.976000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,600.800000,W,-0.200600,W,182.000000,W,1.863650,W,2.060590,W,2.765530,W,1.058080,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:27:55.56 AM,1586.750000,W,435.624000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,1096.440000,W,-0.200600,W,181.474000,W,1.798000,W,1.994940,W,2.699860,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:27:56.56 AM,3200.680000,W,433.654000,W,-3.482960,W,-4.467670,W,-2.826490,W,-2.826490,W,-3.811200,W,2724.160000,W,0.455872,W,180.752000,W,1.929300,W,2.191880,W,2.962540,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:27:57.56 AM,3306.050000,W,416.914000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.482960,W,3032.370000,W,-1.185310,W,180.555000,W,1.994940,W,2.060590,W,2.896870,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:27:58.56 AM,3297.190000,W,410.021000,W,-3.154720,W,-3.811200,W,-2.498250,W,-4.139430,W,-3.482960,W,2997.580000,W,0.127636,W,180.818000,W,1.863650,W,2.126240,W,3.225230,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 09:27:59.56 AM,3149.480000,W,396.236000,W,-2.498250,W,-3.482960,W,-1.841780,W,-3.811200,W,-3.811200,W,2861.690000,W,-0.528836,W,181.015000,W,1.666710,W,2.060590,W,2.896870,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:28:00.56 AM,2461.170000,W,363.740000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,2459.270000,W,-0.528836,W,181.146000,W,1.863650,W,2.126240,W,2.896870,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:28:01.56 AM,862.987000,W,364.725000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,1121.380000,W,-0.528836,W,181.081000,W,1.863650,W,2.060590,W,2.962540,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:28:02.56 AM,765.501000,W,415.930000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,596.861000,W,-0.528836,W,183.050000,W,1.929300,W,1.994940,W,2.962540,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:28:03.56 AM,1563.110000,W,426.761000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,1062.630000,W,-0.857072,W,184.297000,W,1.666710,W,1.994940,W,2.896870,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:28:04.56 AM,3189.850000,W,416.914000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,2681.160000,W,-0.200600,W,183.444000,W,1.863650,W,2.126240,W,3.028210,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:28:05.56 AM,3298.170000,W,414.945000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,3033.360000,W,-0.528836,W,182.919000,W,1.732350,W,2.060590,W,3.093880,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:28:06.56 AM,3308.020000,W,397.220000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,3004.140000,W,-0.857072,W,182.525000,W,1.798000,W,1.929300,W,2.962540,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:28:07.56 AM,3200.680000,W,375.557000,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,2908.960000,W,-0.200600,W,182.525000,W,1.798000,W,1.994940,W,3.093880,W,0.992412,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:28:08.56 AM,2482.830000,W,376.541000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,2478.970000,W,-0.528836,W,182.197000,W,1.929300,W,2.060590,W,3.093880,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:28:09.56 AM,862.002000,W,379.496000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1121.710000,W,-0.857072,W,182.853000,W,1.535410,W,1.994940,W,2.962540,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:28:10.56 AM,766.486000,W,408.052000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.811200,W,598.174000,W,-0.528836,W,182.853000,W,1.798000,W,2.060590,W,3.028210,W,0.729728,W,6.311760,W,3.553580,W,TRUE
05/02/2016 09:28:11.56 AM,1543.420000,W,421.838000,W,-2.170020,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,1052.780000,W,-0.200600,W,183.050000,W,1.929300,W,1.929300,W,3.028210,W,0.992412,W,6.180420,W,3.356570,W,TRUE
05/02/2016 09:28:12.56 AM,3165.230000,W,415.930000,W,-2.826490,W,-3.811200,W,-1.513540,W,-2.826490,W,-3.482960,W,2620.440000,W,-0.528836,W,183.444000,W,1.732350,W,1.929300,W,2.831200,W,1.058080,W,6.180420,W,3.356570,W,TRUE
05/02/2016 09:28:13.56 AM,3357.250000,W,382.450000,W,-2.826490,W,-9.719440,W,-3.154720,W,-3.154720,W,-2.826490,W,3084.560000,W,-0.200600,W,182.525000,W,1.601060,W,1.994940,W,2.831200,W,0.729728,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:28:14.56 AM,3312.940000,W,399.190000,W,-1.841780,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.826490,W,3005.460000,W,0.455872,W,182.262000,W,1.601060,W,1.732350,W,3.093880,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:28:15.56 AM,3159.330000,W,408.052000,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.170020,W,2876.790000,W,0.455872,W,181.343000,W,1.338470,W,1.535410,W,2.568520,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:28:16.56 AM,2524.190000,W,382.450000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2515.070000,W,0.784108,W,180.949000,W,0.944588,W,1.469770,W,2.568520,W,0.532715,W,5.261030,W,3.028210,W,TRUE
05/02/2016 09:28:17.56 AM,915.177000,W,385.404000,W,-2.170020,W,-1.841780,W,-3.154720,W,-3.154720,W,-2.498250,W,1189.000000,W,0.455872,W,180.884000,W,1.010230,W,1.404120,W,2.568520,W,0.467044,W,5.195360,W,3.028210,W,TRUE
05/02/2016 09:28:18.56 AM,728.082000,W,416.914000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,562.724000,W,0.127636,W,182.525000,W,1.141530,W,1.404120,W,2.699860,W,0.401373,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:28:19.56 AM,1536.530000,W,428.731000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.170020,W,1060.330000,W,0.127636,W,182.262000,W,1.141530,W,1.601060,W,2.831200,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:28:20.56 AM,3111.080000,W,430.700000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,2531.160000,W,0.455872,W,182.197000,W,1.141530,W,1.338470,W,2.502850,W,0.467044,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:28:21.56 AM,3315.890000,W,392.297000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,3030.730000,W,1.112340,W,180.227000,W,1.338470,W,1.601060,W,2.699860,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 09:28:22.56 AM,3337.560000,W,400.174000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.498250,W,3007.750000,W,0.127636,W,179.636000,W,1.469770,W,1.732350,W,2.896870,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:28:23.56 AM,3173.110000,W,419.869000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,2863.660000,W,-0.200600,W,180.161000,W,1.535410,W,1.798000,W,2.765530,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:28:24.56 AM,2544.870000,W,383.434000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,2490.130000,W,-0.528836,W,179.636000,W,1.535410,W,1.798000,W,2.896870,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:28:25.56 AM,1030.390000,W,355.863000,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,1303.880000,W,-0.200600,W,177.798000,W,1.601060,W,1.732350,W,3.159560,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:28:26.56 AM,702.480000,W,418.884000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,551.892000,W,-0.200600,W,180.621000,W,1.338470,W,1.535410,W,2.831200,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:28:27.56 AM,1428.210000,W,420.853000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.841780,W,994.683000,W,0.784108,W,182.065000,W,1.207180,W,1.469770,W,2.437180,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:28:28.56 AM,3048.050000,W,418.884000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,2398.550000,W,-0.200600,W,182.262000,W,1.601060,W,1.732350,W,2.831200,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:28:29.56 AM,3300.140000,W,411.006000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,3045.500000,W,0.127636,W,181.540000,W,1.207180,W,1.535410,W,2.437180,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:28:30.56 AM,3305.060000,W,400.174000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,3013.990000,W,-0.200600,W,182.262000,W,1.469770,W,1.666710,W,2.831200,W,0.467044,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:28:31.56 AM,3230.230000,W,384.419000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,2931.280000,W,0.127636,W,180.752000,W,1.535410,W,1.666710,W,2.437180,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:28:32.56 AM,2624.630000,W,385.404000,W,-4.139430,W,-3.482960,W,-13.986500,W,-5.124140,W,-3.811200,W,2586.960000,W,-0.857072,W,180.293000,W,1.732350,W,1.929300,W,2.634190,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:28:33.56 AM,1139.690000,W,359.801000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.811200,W,-4.467670,W,1471.280000,W,-1.185310,W,181.671000,W,1.863650,W,2.257530,W,3.093880,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:28:34.56 AM,706.419000,W,391.312000,W,-4.467670,W,-3.811200,W,-4.795900,W,-3.154720,W,-3.811200,W,546.641000,W,-1.513540,W,181.737000,W,1.863650,W,2.520120,W,2.831200,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:28:35.56 AM,1349.430000,W,424.792000,W,-3.154720,W,-3.482960,W,-5.124140,W,-4.139430,W,-3.811200,W,953.325000,W,-0.528836,W,181.803000,W,1.863650,W,2.060590,W,2.699860,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:28:36.56 AM,2918.070000,W,445.471000,W,-2.170020,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,2249.200000,W,-1.185310,W,181.868000,W,1.732350,W,2.191880,W,2.962540,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:28:37.56 AM,3320.820000,W,419.869000,W,-4.795900,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.139430,W,3049.770000,W,-0.528836,W,180.293000,W,1.798000,W,2.191880,W,2.831200,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:28:38.56 AM,3329.680000,W,411.006000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.811200,W,3033.030000,W,-0.857072,W,179.702000,W,1.601060,W,2.126240,W,2.896870,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:28:39.56 AM,3235.150000,W,407.067000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.482960,W,2921.760000,W,0.455872,W,178.849000,W,1.601060,W,2.126240,W,2.831200,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:28:40.56 AM,2675.830000,W,399.190000,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.154720,W,2572.190000,W,-0.528836,W,177.207000,W,1.601060,W,1.798000,W,2.634190,W,0.401373,W,5.326700,W,3.290900,W,TRUE
05/02/2016 09:28:41.56 AM,1210.590000,W,366.694000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1531.680000,W,-0.200600,W,178.783000,W,1.535410,W,1.798000,W,2.240160,W,0.270031,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:28:42.56 AM,673.923000,W,415.930000,W,-2.498250,W,-3.811200,W,-3.482960,W,-1.185310,W,-2.498250,W,531.214000,W,0.784108,W,180.293000,W,1.601060,W,1.929300,W,2.437180,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:28:43.56 AM,1303.150000,W,435.624000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-1.841780,W,920.501000,W,-0.200600,W,180.424000,W,1.929300,W,1.994940,W,2.699860,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:28:44.56 AM,2887.550000,W,437.593000,W,-3.154720,W,-10.704200,W,-3.482960,W,-3.154720,W,-3.482960,W,2202.260000,W,0.784108,W,180.621000,W,1.666710,W,1.994940,W,2.502850,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:28:45.56 AM,3321.800000,W,408.052000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,3046.810000,W,0.127636,W,180.358000,W,1.535410,W,1.994940,W,2.568520,W,0.926741,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:28:46.56 AM,3303.090000,W,399.190000,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.482960,W,2991.340000,W,0.127636,W,179.308000,W,1.732350,W,2.060590,W,2.699860,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:28:47.56 AM,3246.970000,W,374.572000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,2929.960000,W,0.455872,W,179.899000,W,1.929300,W,2.126240,W,2.699860,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:28:48.56 AM,2694.540000,W,395.251000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,2590.570000,W,0.127636,W,179.439000,W,1.863650,W,1.994940,W,2.962540,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:28:49.56 AM,1238.160000,W,380.480000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,1565.810000,W,-0.528836,W,179.374000,W,1.863650,W,2.126240,W,2.831200,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:28:50.56 AM,709.373000,W,398.205000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,560.755000,W,-0.528836,W,181.540000,W,1.863650,W,2.126240,W,3.093880,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:28:51.56 AM,1299.210000,W,410.021000,W,-2.826490,W,-3.482960,W,-2.170020,W,-2.826490,W,-3.482960,W,903.761000,W,-0.528836,W,182.393000,W,1.994940,W,2.126240,W,3.159560,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:28:52.56 AM,2817.630000,W,442.517000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,2116.270000,W,-1.185310,W,181.540000,W,1.994940,W,2.257530,W,2.765530,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:28:53.56 AM,3327.710000,W,412.976000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,3066.180000,W,0.455872,W,181.606000,W,1.863650,W,1.929300,W,2.896870,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:28:54.56 AM,3304.080000,W,408.052000,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.482960,W,-3.811200,W,3006.440000,W,0.455872,W,181.409000,W,1.798000,W,1.863650,W,2.634190,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:28:55.56 AM,3234.160000,W,387.373000,W,-3.154720,W,-3.154720,W,-3.482960,W,-10.047700,W,-3.811200,W,2920.120000,W,0.455872,W,181.343000,W,1.798000,W,1.994940,W,2.765530,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:28:56.56 AM,2758.550000,W,375.557000,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,2647.020000,W,-0.200600,W,181.343000,W,1.601060,W,2.060590,W,2.962540,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:28:57.56 AM,1271.640000,W,379.496000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,1604.220000,W,-0.857072,W,182.131000,W,1.929300,W,2.191880,W,2.896870,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:28:58.56 AM,659.153000,W,414.945000,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.498250,W,-3.811200,W,518.741000,W,-0.528836,W,182.853000,W,1.798000,W,1.994940,W,3.028210,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:28:59.56 AM,1295.270000,W,405.098000,W,-1.841780,W,-3.482960,W,-4.139430,W,-3.154720,W,-4.139430,W,912.952000,W,-1.185310,W,183.575000,W,1.732350,W,2.060590,W,2.896870,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:29:00.56 AM,2800.890000,W,439.563000,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,2087.380000,W,0.127636,W,183.903000,W,1.798000,W,2.191880,W,3.225230,W,0.795399,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:29:01.56 AM,3306.050000,W,411.991000,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.154720,W,-3.811200,W,3046.810000,W,-0.200600,W,182.919000,W,1.798000,W,2.060590,W,3.028210,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:29:02.56 AM,3349.380000,W,386.388000,W,-2.498250,W,-3.811200,W,-4.467670,W,-2.498250,W,-3.482960,W,3049.770000,W,-0.200600,W,181.409000,W,1.666710,W,2.191880,W,2.896870,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:29:03.56 AM,3230.230000,W,396.236000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,2922.740000,W,-0.200600,W,182.065000,W,1.994940,W,2.191880,W,3.028210,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:29:04.56 AM,2722.120000,W,394.266000,W,-2.170020,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,2626.340000,W,-0.528836,W,182.328000,W,1.863650,W,2.323180,W,3.225230,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:29:05.56 AM,1324.820000,W,347.985000,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.811200,W,1649.510000,W,-1.513540,W,182.459000,W,1.863650,W,2.191880,W,2.896870,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:29:06.56 AM,665.061000,W,399.190000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,516.115000,W,-1.185310,W,183.181000,W,1.929300,W,1.994940,W,3.028210,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:29:07.56 AM,1246.040000,W,435.624000,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,880.457000,W,0.127636,W,183.772000,W,1.929300,W,2.060590,W,3.093880,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:29:08.56 AM,2813.690000,W,439.563000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,2095.910000,W,-0.857072,W,183.969000,W,1.863650,W,1.994940,W,3.093880,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:29:09.56 AM,3311.960000,W,399.190000,W,-2.498250,W,-2.826490,W,-2.498250,W,-2.826490,W,-3.811200,W,3052.070000,W,-0.200600,W,182.787000,W,1.863650,W,1.929300,W,2.896870,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:29:10.56 AM,3322.790000,W,385.404000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,3035.650000,W,-0.200600,W,181.146000,W,1.863650,W,1.929300,W,2.831200,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:29:11.56 AM,3262.720000,W,382.450000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,2946.700000,W,-0.200600,W,181.343000,W,1.666710,W,1.798000,W,2.962540,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:29:12.56 AM,2748.700000,W,382.450000,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.811200,W,2635.530000,W,0.127636,W,181.015000,W,1.535410,W,1.732350,W,2.765530,W,0.532715,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:29:13.56 AM,1330.720000,W,374.572000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,1665.270000,W,0.127636,W,179.833000,W,1.207180,W,1.535410,W,2.765530,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:29:14.56 AM,686.724000,W,417.899000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,536.794000,W,0.784108,W,182.525000,W,1.207180,W,1.535410,W,2.634190,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:29:15.56 AM,1224.380000,W,432.670000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.811200,W,-1.513540,W,876.190000,W,0.455872,W,182.262000,W,1.338470,W,1.469770,W,2.437180,W,0.467044,W,5.458040,W,2.962540,W,TRUE
05/02/2016 09:29:16.56 AM,2763.470000,W,440.547000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,2042.740000,W,1.112340,W,181.540000,W,1.141530,W,1.404120,W,2.305830,W,0.467044,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:29:17.56 AM,3332.640000,W,398.205000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,3055.680000,W,1.112340,W,181.868000,W,1.207180,W,1.404120,W,2.371500,W,0.467044,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:29:18.56 AM,3321.800000,W,397.220000,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.811200,W,-1.841780,W,3018.260000,W,1.440580,W,180.490000,W,1.075880,W,1.469770,W,2.568520,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:29:19.56 AM,3246.970000,W,393.281000,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.811200,W,-2.170020,W,2922.740000,W,0.127636,W,180.293000,W,1.404120,W,1.535410,W,2.371500,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 09:29:20.56 AM,2797.940000,W,381.465000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,2650.960000,W,0.127636,W,180.030000,W,1.141530,W,1.404120,W,2.502850,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:29:21.56 AM,1396.700000,W,363.740000,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,1714.500000,W,0.784108,W,179.374000,W,1.338470,W,1.469770,W,2.568520,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:29:22.56 AM,677.862000,W,406.083000,W,-2.498250,W,-6.437080,W,-2.826490,W,-3.811200,W,-2.170020,W,534.496000,W,-0.528836,W,179.768000,W,1.404120,W,1.601060,W,2.371500,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:29:23.56 AM,1200.740000,W,433.654000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,848.618000,W,-0.200600,W,180.227000,W,1.272820,W,1.732350,W,2.831200,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:29:24.56 AM,2692.570000,W,448.425000,W,-2.498250,W,-3.154720,W,-3.154720,W,-12.673600,W,-3.154720,W,1969.870000,W,-0.528836,W,181.081000,W,1.338470,W,1.601060,W,2.765530,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:29:25.56 AM,3308.020000,W,419.869000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,3028.100000,W,-0.528836,W,179.374000,W,1.338470,W,1.863650,W,2.896870,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:29:26.56 AM,3321.800000,W,413.960000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,3009.400000,W,-0.528836,W,179.965000,W,1.535410,W,1.994940,W,3.159560,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:29:27.56 AM,3266.660000,W,402.144000,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.170020,W,-3.811200,W,2940.790000,W,-0.528836,W,179.242000,W,1.666710,W,1.929300,W,2.962540,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:29:28.56 AM,2821.570000,W,380.480000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,2657.200000,W,-0.200600,W,178.126000,W,1.732350,W,1.863650,W,2.896870,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:29:29.56 AM,1434.120000,W,363.740000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,1722.050000,W,-0.528836,W,177.732000,W,1.666710,W,1.863650,W,3.028210,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:29:30.56 AM,666.046000,W,391.312000,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.826490,W,520.053000,W,-0.200600,W,179.374000,W,1.535410,W,1.666710,W,3.028210,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:29:31.56 AM,1162.340000,W,425.777000,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.826490,W,826.298000,W,0.127636,W,179.833000,W,1.732350,W,1.863650,W,2.962540,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:29:32.56 AM,2647.280000,W,454.333000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,1914.730000,W,0.784108,W,180.949000,W,1.601060,W,1.798000,W,2.765530,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 09:29:33.56 AM,3331.650000,W,401.159000,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,3063.230000,W,0.784108,W,179.439000,W,1.404120,W,1.863650,W,2.831200,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:29:34.56 AM,3337.560000,W,391.312000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,3018.260000,W,0.784108,W,179.965000,W,1.535410,W,1.798000,W,3.028210,W,0.795399,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:29:35.56 AM,3237.120000,W,406.083000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,2909.610000,W,0.127636,W,179.833000,W,1.601060,W,1.666710,W,2.896870,W,0.664057,W,5.589380,W,3.619250,W,TRUE
05/02/2016 09:29:36.56 AM,2822.560000,W,396.236000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,2672.950000,W,0.784108,W,178.980000,W,1.469770,W,1.732350,W,2.962540,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:29:37.56 AM,1454.800000,W,366.694000,W,-8.406500,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,1756.520000,W,0.127636,W,179.636000,W,1.404120,W,1.732350,W,2.634190,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:29:38.56 AM,655.214000,W,396.236000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,503.313000,W,0.127636,W,180.227000,W,1.469770,W,1.535410,W,2.699860,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:29:39.56 AM,1186.960000,W,416.914000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,858.137000,W,0.127636,W,181.606000,W,1.207180,W,1.535410,W,2.437180,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:29:40.56 AM,2621.680000,W,453.349000,W,-2.826490,W,-3.154720,W,-4.467670,W,-3.811200,W,-2.826490,W,1888.470000,W,0.127636,W,181.212000,W,1.272820,W,1.404120,W,2.437180,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:29:41.56 AM,3287.340000,W,411.991000,W,-3.482960,W,-1.185310,W,-3.154720,W,-3.154720,W,-2.826490,W,3027.780000,W,-0.200600,W,180.818000,W,1.601060,W,1.732350,W,2.371500,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:29:42.56 AM,3336.570000,W,390.327000,W,-2.826490,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.482960,W,3039.590000,W,0.127636,W,181.081000,W,1.601060,W,1.601060,W,2.634190,W,0.532715,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:29:43.56 AM,3251.890000,W,386.388000,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,2929.310000,W,-0.528836,W,181.803000,W,1.535410,W,1.666710,W,2.699860,W,0.598386,W,5.720730,W,3.028210,W,TRUE
05/02/2016 09:29:44.56 AM,2831.420000,W,382.450000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.467670,W,2675.580000,W,0.127636,W,180.555000,W,1.338470,W,1.535410,W,2.568520,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:29:45.56 AM,1532.590000,W,360.786000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,1845.140000,W,0.127636,W,180.227000,W,1.338470,W,1.535410,W,2.371500,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:29:46.56 AM,638.474000,W,416.914000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,501.016000,W,-0.200600,W,181.606000,W,1.338470,W,1.666710,W,2.634190,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:29:47.56 AM,1116.060000,W,433.654000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,808.245000,W,-0.200600,W,181.803000,W,1.207180,W,1.469770,W,2.568520,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:29:48.56 AM,2594.100000,W,436.609000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,1868.120000,W,-0.200600,W,182.131000,W,1.338470,W,1.732350,W,2.699860,W,0.598386,W,5.720730,W,2.962540,W,TRUE
05/02/2016 09:29:49.56 AM,3304.080000,W,400.174000,W,-4.795900,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.154720,W,3054.690000,W,0.127636,W,181.146000,W,1.469770,W,1.732350,W,2.437180,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:29:50.56 AM,3319.830000,W,386.388000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,3031.390000,W,-0.200600,W,181.540000,W,1.469770,W,1.666710,W,2.568520,W,0.598386,W,5.523710,W,3.422240,W,TRUE
05/02/2016 09:29:51.56 AM,3297.190000,W,378.511000,W,-4.139430,W,-3.154720,W,-4.795900,W,-3.482960,W,-3.482960,W,2984.120000,W,0.455872,W,181.015000,W,1.535410,W,1.929300,W,2.634190,W,0.664057,W,5.458040,W,3.356570,W,TRUE
05/02/2016 09:29:52.56 AM,2855.050000,W,387.373000,W,-3.482960,W,-1.841780,W,-3.811200,W,-3.482960,W,-3.811200,W,2696.590000,W,0.455872,W,180.490000,W,1.601060,W,1.863650,W,2.896870,W,0.467044,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:29:53.56 AM,1534.560000,W,373.587000,W,-4.139430,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.482960,W,1857.620000,W,-0.528836,W,181.146000,W,1.732350,W,1.863650,W,2.831200,W,0.598386,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:29:54.56 AM,660.137000,W,409.037000,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.139430,W,523.992000,W,-0.857072,W,183.509000,W,1.863650,W,2.060590,W,2.831200,W,0.729728,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:29:55.56 AM,1099.320000,W,420.853000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,798.069000,W,-1.185310,W,183.050000,W,1.929300,W,2.323180,W,2.699860,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:29:56.56 AM,2523.200000,W,430.700000,W,-4.467670,W,-3.482960,W,-3.482960,W,-1.841780,W,-3.811200,W,1799.190000,W,-1.185310,W,182.787000,W,1.994940,W,2.060590,W,2.831200,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:29:57.56 AM,3344.450000,W,387.373000,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.139430,W,3081.610000,W,-1.185310,W,181.606000,W,2.060590,W,2.126240,W,3.093880,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:29:58.56 AM,3309.990000,W,411.006000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-5.452380,W,3027.120000,W,-0.857072,W,181.474000,W,2.060590,W,2.191880,W,2.896870,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:29:59.56 AM,3253.860000,W,403.128000,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.467670,W,2958.850000,W,-0.857072,W,181.146000,W,1.929300,W,2.126240,W,2.896870,W,0.861070,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:30:00.56 AM,2894.440000,W,384.419000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,2724.490000,W,-1.513540,W,180.884000,W,1.863650,W,2.257530,W,2.896870,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:30:01.56 AM,1589.700000,W,356.847000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,1879.280000,W,-1.185310,W,181.081000,W,1.863650,W,2.191880,W,2.634190,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:30:02.56 AM,626.657000,W,411.006000,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.498250,W,-3.811200,W,496.092000,W,-0.857072,W,180.949000,W,2.060590,W,2.257530,W,2.831200,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:30:03.56 AM,1120.000000,W,421.838000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,820.061000,W,-1.513540,W,182.459000,W,1.798000,W,2.257530,W,2.765530,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:30:04.56 AM,2497.600000,W,431.685000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,1775.880000,W,-0.200600,W,181.737000,W,1.798000,W,2.323180,W,2.831200,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:30:05.56 AM,3326.730000,W,393.281000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,3066.180000,W,-0.528836,W,180.161000,W,1.929300,W,2.323180,W,2.699860,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:30:06.56 AM,3326.730000,W,411.006000,W,-3.482960,W,-3.811200,W,-4.467670,W,-4.139430,W,-4.795900,W,3036.970000,W,-0.528836,W,181.146000,W,1.601060,W,2.257530,W,2.765530,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:30:07.56 AM,3259.770000,W,414.945000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.139430,W,2948.340000,W,-0.528836,W,180.884000,W,1.863650,W,2.191880,W,2.765530,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:30:08.56 AM,2875.730000,W,394.266000,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.826490,W,-5.124140,W,2698.230000,W,-1.185310,W,179.702000,W,1.863650,W,2.060590,W,2.765530,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:30:09.56 AM,1646.810000,W,355.863000,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,1916.700000,W,-0.528836,W,178.586000,W,1.863650,W,2.126240,W,2.831200,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:30:10.56 AM,636.504000,W,395.251000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,505.611000,W,-0.528836,W,180.424000,W,1.666710,W,1.929300,W,3.028210,W,0.861070,W,5.917740,W,3.225230,W,TRUE
05/02/2016 09:30:11.56 AM,1094.390000,W,415.930000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.826490,W,809.558000,W,0.127636,W,179.965000,W,1.863650,W,1.929300,W,2.634190,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:30:12.56 AM,2468.060000,W,448.425000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,1751.590000,W,-0.528836,W,179.374000,W,1.666710,W,1.798000,W,2.634190,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:30:13.56 AM,3301.120000,W,414.945000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,3041.230000,W,0.127636,W,178.914000,W,1.535410,W,1.798000,W,2.371500,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:30:14.56 AM,3305.060000,W,415.930000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,3012.020000,W,0.455872,W,177.470000,W,1.601060,W,1.863650,W,2.502850,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:30:15.56 AM,3281.430000,W,403.128000,W,-4.139430,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.811200,W,2953.920000,W,0.455872,W,178.389000,W,1.601060,W,1.798000,W,2.371500,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:30:16.56 AM,2901.330000,W,382.450000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,2712.670000,W,-0.200600,W,177.929000,W,1.535410,W,1.929300,W,2.240160,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:30:17.56 AM,1681.280000,W,351.924000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,1950.180000,W,0.455872,W,178.586000,W,1.535410,W,1.994940,W,2.634190,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:30:18.56 AM,647.336000,W,395.251000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,498.062000,W,0.127636,W,180.096000,W,1.601060,W,2.060590,W,2.831200,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:30:19.56 AM,1065.840000,W,418.884000,W,-3.482960,W,-4.467670,W,-3.482960,W,-8.734740,W,-2.498250,W,782.971000,W,0.127636,W,181.212000,W,1.732350,W,1.994940,W,2.699860,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:30:20.56 AM,555.758000,W,416.914000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.139430,W,345.432000,W,0.127636,W,180.030000,W,1.863650,W,2.060590,W,2.896870,W,0.926741,W,5.917740,W,3.093880,W,TRUE
05/02/2016 09:30:21.56 AM,583.330000,W,398.205000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.170020,W,360.203000,W,-0.528836,W,179.571000,W,2.060590,W,2.060590,W,2.765530,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:30:22.56 AM,582.345000,W,387.373000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,363.813000,W,-0.200600,W,180.227000,W,1.994940,W,2.323180,W,2.699860,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:30:23.56 AM,589.238000,W,399.190000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.826490,W,371.034000,W,0.127636,W,180.621000,W,1.994940,W,1.994940,W,2.699860,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:30:24.56 AM,572.498000,W,406.083000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,345.104000,W,-0.200600,W,180.424000,W,1.863650,W,2.060590,W,2.896870,W,0.992412,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:30:25.56 AM,581.361000,W,386.388000,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.498250,W,358.561000,W,-0.528836,W,180.161000,W,2.060590,W,2.191880,W,2.831200,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:30:26.56 AM,560.682000,W,412.976000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,344.119000,W,-0.528836,W,179.768000,W,2.126240,W,2.060590,W,2.765530,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:30:27.56 AM,583.330000,W,398.205000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,357.248000,W,-0.200600,W,179.899000,W,1.929300,W,2.060590,W,2.962540,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:30:28.56 AM,594.162000,W,384.419000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,368.408000,W,-1.185310,W,181.212000,W,1.863650,W,2.126240,W,2.831200,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:30:29.56 AM,586.284000,W,407.067000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,366.767000,W,-1.185310,W,179.899000,W,1.929300,W,2.323180,W,2.896870,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:30:30.56 AM,567.575000,W,402.144000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,340.180000,W,-0.857072,W,180.949000,W,1.994940,W,2.060590,W,2.831200,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:30:31.56 AM,584.315000,W,384.419000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,357.248000,W,-0.857072,W,181.277000,W,1.994940,W,2.060590,W,2.831200,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 09:30:32.56 AM,562.651000,W,410.021000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.139430,W,338.867000,W,-1.185310,W,182.131000,W,1.863650,W,1.994940,W,2.699860,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:30:33.56 AM,572.498000,W,411.991000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,350.684000,W,-1.185310,W,181.737000,W,1.798000,W,1.929300,W,3.290900,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:30:34.56 AM,587.269000,W,407.067000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,373.004000,W,0.127636,W,182.590000,W,1.732350,W,1.863650,W,2.765530,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:30:35.56 AM,593.177000,W,401.159000,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.826490,W,362.172000,W,-0.528836,W,182.984000,W,1.994940,W,1.994940,W,3.159560,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:30:36.56 AM,558.712000,W,416.914000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.482960,W,332.959000,W,-0.528836,W,183.444000,W,1.929300,W,1.994940,W,2.699860,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 09:30:37.56 AM,580.376000,W,405.098000,W,-2.826490,W,-4.139430,W,-2.170020,W,-3.811200,W,-3.154720,W,364.798000,W,-0.857072,W,182.919000,W,1.863650,W,1.929300,W,3.028210,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:30:38.56 AM,558.712000,W,411.991000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,334.928000,W,-0.857072,W,182.197000,W,1.732350,W,1.929300,W,2.896870,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:30:39.56 AM,567.575000,W,391.312000,W,-2.170020,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,342.150000,W,-0.857072,W,181.671000,W,1.469770,W,1.732350,W,3.093880,W,1.058080,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:30:40.56 AM,604.994000,W,377.526000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,373.332000,W,0.127636,W,181.474000,W,1.404120,W,1.601060,W,2.699860,W,0.926741,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:30:41.56 AM,582.345000,W,399.190000,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-1.185310,W,349.043000,W,0.455872,W,180.949000,W,1.207180,W,1.469770,W,2.502850,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:30:42.56 AM,548.865000,W,413.960000,W,-2.826490,W,-3.154720,W,-2.498250,W,-2.826490,W,-2.170020,W,330.333000,W,0.455872,W,181.409000,W,1.272820,W,1.338470,W,2.502850,W,0.401373,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:30:43.56 AM,591.208000,W,404.113000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,366.111000,W,-0.200600,W,181.343000,W,1.207180,W,1.535410,W,2.568520,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:30:44.56 AM,570.529000,W,387.373000,W,-1.841780,W,-2.826490,W,-2.826490,W,-3.482960,W,-2.826490,W,335.913000,W,0.455872,W,180.227000,W,1.272820,W,1.535410,W,2.699860,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:30:45.56 AM,567.575000,W,396.236000,W,-2.498250,W,-9.391210,W,-3.154720,W,-3.482960,W,-2.826490,W,337.226000,W,-0.200600,W,179.308000,W,1.272820,W,1.469770,W,2.502850,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:30:46.56 AM,599.085000,W,406.083000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,369.721000,W,-0.857072,W,179.308000,W,1.469770,W,1.601060,W,2.634190,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:30:47.56 AM,563.636000,W,406.083000,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,331.646000,W,-0.857072,W,178.586000,W,1.601060,W,1.994940,W,3.028210,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:30:48.56 AM,561.667000,W,362.755000,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.154720,W,332.302000,W,-0.857072,W,178.914000,W,1.469770,W,1.732350,W,3.159560,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:30:49.56 AM,590.223000,W,388.358000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,355.279000,W,-0.857072,W,178.783000,W,1.535410,W,1.666710,W,2.831200,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:30:50.56 AM,549.850000,W,410.021000,W,-2.826490,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.154720,W,331.646000,W,-0.200600,W,179.439000,W,1.601060,W,1.732350,W,2.896870,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:30:51.56 AM,553.789000,W,415.930000,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-2.498250,W,330.661000,W,0.455872,W,180.490000,W,1.404120,W,1.666710,W,2.831200,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:30:52.56 AM,585.299000,W,401.159000,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.170020,W,361.187000,W,-0.200600,W,179.899000,W,1.272820,W,1.338470,W,2.437180,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:30:53.56 AM,562.651000,W,404.113000,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.498250,W,336.898000,W,-0.857072,W,181.409000,W,1.469770,W,1.601060,W,3.093880,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:30:54.56 AM,568.559000,W,395.251000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,351.668000,W,-0.200600,W,181.343000,W,1.469770,W,1.338470,W,2.634190,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:30:55.56 AM,582.345000,W,394.266000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,351.340000,W,-0.200600,W,182.393000,W,1.469770,W,1.601060,W,2.305830,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:30:56.56 AM,558.712000,W,400.174000,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.154720,W,-2.826490,W,341.165000,W,0.127636,W,181.343000,W,1.469770,W,1.535410,W,2.437180,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:30:57.56 AM,554.774000,W,402.144000,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.498250,W,-3.482960,W,335.913000,W,-1.185310,W,182.656000,W,1.601060,W,1.666710,W,2.634190,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:30:58.56 AM,577.422000,W,403.128000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,356.264000,W,-0.200600,W,181.540000,W,1.535410,W,1.666710,W,2.699860,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:30:59.56 AM,562.651000,W,405.098000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,354.623000,W,-0.200600,W,181.474000,W,1.601060,W,1.863650,W,2.568520,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:31:00.56 AM,571.514000,W,405.098000,W,-3.482960,W,-3.482960,W,-4.139430,W,-9.391210,W,-3.811200,W,363.157000,W,-1.185310,W,181.212000,W,1.601060,W,1.863650,W,2.634190,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:31:01.56 AM,561.667000,W,411.006000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,341.165000,W,-1.185310,W,181.409000,W,1.666710,W,1.798000,W,2.699860,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:31:02.56 AM,565.605000,W,399.190000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,356.592000,W,-0.528836,W,181.868000,W,1.732350,W,2.191880,W,2.831200,W,0.664057,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:31:03.56 AM,560.682000,W,394.266000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,339.195000,W,-0.528836,W,182.590000,W,1.929300,W,2.257530,W,2.962540,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:31:04.56 AM,581.361000,W,383.434000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,351.012000,W,-1.185310,W,181.146000,W,1.994940,W,2.257530,W,3.028210,W,0.992412,W,6.246090,W,3.750600,W,TRUE
05/02/2016 09:31:05.56 AM,593.177000,W,381.465000,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.467670,W,371.691000,W,-0.857072,W,181.803000,W,1.994940,W,2.191880,W,2.896870,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:31:06.56 AM,581.361000,W,397.220000,W,-3.482960,W,-3.154720,W,-5.124140,W,-3.154720,W,-4.139430,W,357.577000,W,-1.185310,W,181.474000,W,2.191880,W,2.191880,W,2.896870,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:31:07.56 AM,547.881000,W,414.945000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,332.631000,W,-0.857072,W,182.000000,W,2.060590,W,2.191880,W,3.093880,W,0.926741,W,6.311760,W,3.619250,W,TRUE
05/02/2016 09:31:08.56 AM,575.452000,W,406.083000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,365.126000,W,-1.513540,W,181.015000,W,1.929300,W,2.191880,W,2.831200,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:31:09.56 AM,546.896000,W,414.945000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,336.570000,W,-1.185310,W,181.343000,W,1.994940,W,2.126240,W,2.962540,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:31:10.56 AM,556.743000,W,414.945000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,340.508000,W,-0.857072,W,181.606000,W,1.994940,W,2.191880,W,2.831200,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:31:11.56 AM,588.254000,W,404.113000,W,-4.139430,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.482960,W,372.676000,W,-1.185310,W,180.096000,W,1.863650,W,2.060590,W,2.831200,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:31:12.56 AM,561.667000,W,411.991000,W,-4.467670,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,340.508000,W,0.127636,W,180.752000,W,1.601060,W,2.060590,W,2.765530,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:31:13.56 AM,543.942000,W,416.914000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,332.302000,W,-0.528836,W,180.161000,W,1.863650,W,1.863650,W,2.634190,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:31:14.56 AM,578.406000,W,409.037000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,361.515000,W,-0.200600,W,177.601000,W,1.601060,W,1.863650,W,2.437180,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:31:15.56 AM,550.835000,W,414.945000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,334.272000,W,0.127636,W,177.864000,W,1.732350,W,1.798000,W,2.568520,W,0.467044,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:31:16.56 AM,548.865000,W,413.960000,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.154720,W,-2.826490,W,333.615000,W,0.455872,W,180.161000,W,1.469770,W,1.863650,W,2.305830,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:31:17.56 AM,585.299000,W,408.052000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,362.172000,W,0.127636,W,179.242000,W,1.601060,W,1.863650,W,2.371500,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:31:18.56 AM,548.865000,W,411.006000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,334.272000,W,-0.857072,W,179.965000,W,1.929300,W,2.060590,W,2.765530,W,0.664057,W,5.917740,W,3.225230,W,TRUE
05/02/2016 09:31:19.56 AM,553.789000,W,407.067000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,344.119000,W,-0.200600,W,180.293000,W,1.929300,W,1.929300,W,2.568520,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:31:20.56 AM,567.575000,W,403.128000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,343.462000,W,-0.528836,W,180.030000,W,1.929300,W,1.994940,W,2.962540,W,0.795399,W,6.114750,W,3.422240,W,TRUE
