TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:31:21.56 AM,552.804000,W,406.083000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,337.882000,W,-0.528836,W,180.490000,W,1.863650,W,2.126240,W,2.765530,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:31:22.56 AM,548.865000,W,404.113000,W,-3.154720,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.154720,W,329.677000,W,-1.185310,W,180.884000,W,1.863650,W,2.257530,W,2.962540,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 09:31:23.56 AM,572.498000,W,401.159000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,345.760000,W,-0.200600,W,180.621000,W,1.535410,W,1.994940,W,2.831200,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:31:24.56 AM,574.468000,W,384.419000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,352.981000,W,-0.528836,W,181.474000,W,1.863650,W,1.994940,W,2.831200,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:31:25.56 AM,585.299000,W,378.511000,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,353.966000,W,-0.857072,W,182.656000,W,1.863650,W,2.060590,W,2.962540,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 09:31:26.56 AM,563.636000,W,390.327000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,328.035000,W,-0.857072,W,181.606000,W,1.863650,W,1.994940,W,2.962540,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:31:27.56 AM,581.361000,W,385.404000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.811200,W,355.935000,W,-0.857072,W,181.671000,W,1.863650,W,2.060590,W,2.765530,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:31:28.56 AM,556.743000,W,404.113000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,328.035000,W,-0.857072,W,181.409000,W,1.994940,W,2.060590,W,3.159560,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:31:29.56 AM,557.728000,W,408.052000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,336.241000,W,-0.528836,W,182.262000,W,1.929300,W,1.994940,W,2.962540,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:31:30.56 AM,584.315000,W,407.067000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,365.126000,W,-0.857072,W,181.671000,W,1.863650,W,1.929300,W,2.962540,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:31:31.56 AM,560.682000,W,410.021000,W,-1.841780,W,-3.811200,W,-2.170020,W,-3.154720,W,-3.482960,W,337.226000,W,-0.528836,W,181.277000,W,1.666710,W,1.929300,W,3.028210,W,0.992412,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:31:32.56 AM,540.003000,W,408.052000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,323.440000,W,-0.200600,W,180.818000,W,1.666710,W,1.798000,W,2.962540,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:31:33.56 AM,584.315000,W,387.373000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,356.592000,W,-0.528836,W,181.277000,W,1.666710,W,1.732350,W,2.831200,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:31:34.56 AM,560.682000,W,389.343000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.498250,W,329.348000,W,0.784108,W,181.212000,W,1.338470,W,1.601060,W,3.093880,W,0.729728,W,5.786400,W,3.093880,W,TRUE
05/02/2016 09:31:35.56 AM,549.850000,W,399.190000,W,-2.826490,W,-3.154720,W,-2.826490,W,-4.139430,W,-3.154720,W,330.333000,W,0.455872,W,181.671000,W,1.141530,W,1.535410,W,2.634190,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:31:36.56 AM,584.315000,W,404.113000,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,358.233000,W,0.455872,W,180.752000,W,1.207180,W,1.469770,W,2.568520,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:31:37.56 AM,552.804000,W,412.976000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,330.333000,W,0.455872,W,182.262000,W,1.075880,W,1.338470,W,2.634190,W,0.401373,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:31:38.56 AM,560.682000,W,398.205000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,344.775000,W,0.784108,W,180.818000,W,1.272820,W,1.404120,W,2.502850,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:31:39.56 AM,580.376000,W,385.404000,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.811200,W,-2.170020,W,344.447000,W,0.784108,W,180.949000,W,1.075880,W,1.404120,W,2.437180,W,0.401373,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:31:40.56 AM,566.590000,W,390.327000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,340.837000,W,0.455872,W,180.227000,W,1.141530,W,1.338470,W,2.634190,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:31:41.56 AM,553.789000,W,406.083000,W,-2.170020,W,-3.482960,W,-2.826490,W,-7.093560,W,-2.826490,W,334.272000,W,0.455872,W,180.096000,W,1.272820,W,1.469770,W,2.634190,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 09:31:42.56 AM,568.559000,W,423.807000,W,-1.841780,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.170020,W,344.119000,W,0.127636,W,179.833000,W,1.272820,W,1.469770,W,2.634190,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:31:43.56 AM,562.651000,W,406.083000,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.170020,W,352.981000,W,0.455872,W,180.358000,W,1.338470,W,1.469770,W,2.502850,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:31:44.56 AM,577.422000,W,396.236000,W,-2.498250,W,-3.482960,W,-4.139430,W,-3.482960,W,-1.513540,W,350.355000,W,-0.200600,W,179.636000,W,1.338470,W,1.469770,W,2.502850,W,0.664057,W,5.458040,W,2.896870,W,TRUE
05/02/2016 09:31:45.56 AM,558.712000,W,391.312000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,325.081000,W,-0.528836,W,179.439000,W,1.272820,W,1.469770,W,2.568520,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:31:46.56 AM,582.345000,W,382.450000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,353.310000,W,-0.200600,W,179.439000,W,1.272820,W,1.338470,W,2.634190,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:31:47.56 AM,560.682000,W,400.174000,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.139430,W,-3.154720,W,328.035000,W,-0.200600,W,178.586000,W,1.338470,W,1.535410,W,2.437180,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:31:48.56 AM,559.697000,W,407.067000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,332.302000,W,-0.200600,W,179.702000,W,1.404120,W,1.666710,W,2.699860,W,0.664057,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:31:49.56 AM,586.284000,W,408.052000,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,361.844000,W,0.455872,W,179.242000,W,1.535410,W,1.535410,W,2.568520,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:31:50.56 AM,556.743000,W,413.960000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,330.990000,W,0.127636,W,178.914000,W,1.404120,W,1.798000,W,2.634190,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:31:51.56 AM,540.003000,W,418.884000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,318.517000,W,-0.857072,W,179.636000,W,1.666710,W,1.863650,W,2.896870,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:31:52.56 AM,572.498000,W,406.083000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,348.386000,W,-0.528836,W,178.717000,W,1.666710,W,1.732350,W,2.831200,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:31:53.56 AM,548.865000,W,414.945000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,324.097000,W,-0.857072,W,177.470000,W,1.601060,W,1.732350,W,2.962540,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:31:54.56 AM,542.957000,W,411.006000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,322.784000,W,-0.528836,W,179.899000,W,1.666710,W,1.732350,W,3.093880,W,0.795399,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:31:55.56 AM,575.452000,W,407.067000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,348.058000,W,-0.200600,W,179.505000,W,1.666710,W,1.666710,W,2.896870,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:31:56.56 AM,545.911000,W,410.021000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,327.379000,W,0.127636,W,180.030000,W,1.601060,W,1.798000,W,2.962540,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:31:57.56 AM,558.712000,W,407.067000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,340.837000,W,0.127636,W,179.965000,W,1.469770,W,1.601060,W,2.765530,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:31:58.56 AM,557.728000,W,411.991000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,333.615000,W,0.455872,W,181.015000,W,1.207180,W,1.338470,W,2.568520,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:31:59.56 AM,560.682000,W,407.067000,W,-9.062970,W,-4.795900,W,-3.811200,W,-3.154720,W,-3.154720,W,340.180000,W,0.455872,W,181.212000,W,1.601060,W,1.666710,W,2.634190,W,0.532715,W,5.261030,W,3.028210,W,TRUE
05/02/2016 09:32:00.56 AM,544.926000,W,408.052000,W,-2.826490,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.170020,W,327.707000,W,0.127636,W,181.671000,W,1.338470,W,1.535410,W,2.699860,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:32:01.56 AM,568.559000,W,401.159000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,341.493000,W,-0.200600,W,181.409000,W,1.338470,W,1.469770,W,2.502850,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:32:02.56 AM,575.452000,W,388.358000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,359.218000,W,0.455872,W,181.409000,W,1.207180,W,1.601060,W,2.502850,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:32:03.56 AM,577.422000,W,387.373000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,345.760000,W,-0.857072,W,181.277000,W,1.207180,W,1.601060,W,2.371500,W,0.467044,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:32:04.56 AM,552.804000,W,387.373000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,324.425000,W,0.784108,W,180.949000,W,1.469770,W,1.666710,W,2.568520,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:32:05.56 AM,581.361000,W,386.388000,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.482960,W,-1.185310,W,354.294000,W,-0.528836,W,182.853000,W,1.338470,W,1.666710,W,2.568520,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:32:06.56 AM,548.865000,W,407.067000,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,327.379000,W,0.127636,W,181.540000,W,1.535410,W,1.601060,W,2.634190,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:32:07.56 AM,546.896000,W,411.991000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,332.302000,W,-1.185310,W,181.212000,W,1.535410,W,1.732350,W,2.502850,W,0.467044,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:32:08.56 AM,581.361000,W,402.144000,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,362.500000,W,-0.857072,W,181.343000,W,1.666710,W,1.732350,W,2.502850,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:32:09.56 AM,552.804000,W,397.220000,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,330.333000,W,0.127636,W,181.277000,W,1.666710,W,1.994940,W,2.699860,W,0.664057,W,5.589380,W,3.487910,W,TRUE
05/02/2016 09:32:10.56 AM,552.804000,W,385.404000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,332.302000,W,-0.528836,W,181.803000,W,1.732350,W,1.994940,W,2.634190,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:32:11.56 AM,570.529000,W,403.128000,W,-3.811200,W,-4.139430,W,-4.467670,W,-3.482960,W,-3.811200,W,349.371000,W,-0.528836,W,180.555000,W,1.732350,W,1.929300,W,2.634190,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:32:12.56 AM,546.896000,W,411.006000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,335.257000,W,-0.528836,W,181.212000,W,1.798000,W,1.994940,W,2.896870,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:32:13.56 AM,554.774000,W,388.358000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,331.646000,W,-1.513540,W,180.555000,W,1.863650,W,2.126240,W,3.093880,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:32:14.56 AM,576.437000,W,396.236000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,350.355000,W,-1.841780,W,181.606000,W,1.929300,W,1.994940,W,2.831200,W,0.729728,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:32:15.56 AM,551.819000,W,405.098000,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-4.795900,W,345.104000,W,-1.185310,W,180.818000,W,1.994940,W,2.191880,W,2.699860,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:32:16.56 AM,575.452000,W,379.496000,W,-4.139430,W,-3.482960,W,-4.139430,W,-7.750030,W,-3.811200,W,352.653000,W,-1.513540,W,181.671000,W,1.929300,W,2.126240,W,2.765530,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:32:17.56 AM,551.819000,W,411.006000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,332.302000,W,-1.185310,W,181.081000,W,1.929300,W,2.191880,W,2.831200,W,0.795399,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:32:18.56 AM,567.575000,W,391.312000,W,-2.498250,W,-4.139430,W,-4.139430,W,-3.811200,W,-5.124140,W,354.951000,W,-1.185310,W,181.015000,W,2.060590,W,2.060590,W,2.896870,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:32:19.56 AM,553.789000,W,395.251000,W,-4.467670,W,-3.154720,W,-4.139430,W,-3.811200,W,-4.139430,W,330.661000,W,-1.841780,W,181.277000,W,1.994940,W,2.323180,W,2.765530,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:32:20.56 AM,553.789000,W,411.991000,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,338.211000,W,-1.185310,W,180.949000,W,1.994940,W,2.388830,W,2.962540,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:32:21.56 AM,581.361000,W,387.373000,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.482960,W,363.813000,W,-1.185310,W,180.949000,W,2.126240,W,2.257530,W,2.962540,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:32:22.56 AM,565.605000,W,391.312000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,338.867000,W,-1.185310,W,181.934000,W,1.929300,W,2.191880,W,2.831200,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:32:23.56 AM,534.095000,W,418.884000,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.811200,W,322.455000,W,-1.185310,W,181.146000,W,1.994940,W,2.257530,W,2.962540,W,1.058080,W,6.180420,W,3.750600,W,TRUE
05/02/2016 09:32:24.56 AM,578.406000,W,386.388000,W,-3.811200,W,-3.482960,W,-5.452380,W,-3.482960,W,-4.139430,W,356.592000,W,-1.185310,W,181.015000,W,2.126240,W,2.191880,W,3.159560,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:32:25.56 AM,552.804000,W,395.251000,W,-4.139430,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,330.990000,W,-1.513540,W,181.015000,W,1.929300,W,2.126240,W,2.962540,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:32:26.56 AM,546.896000,W,411.991000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.139430,W,332.302000,W,-1.513540,W,180.884000,W,1.994940,W,2.191880,W,3.028210,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:32:27.56 AM,584.315000,W,385.404000,W,-4.467670,W,-3.482960,W,-4.795900,W,-2.826490,W,-4.467670,W,358.890000,W,-1.513540,W,181.277000,W,1.929300,W,2.191880,W,3.093880,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:32:28.56 AM,550.835000,W,399.190000,W,-4.467670,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.467670,W,331.646000,W,-0.857072,W,180.687000,W,1.863650,W,2.126240,W,2.962540,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:32:29.56 AM,546.896000,W,410.021000,W,-4.467670,W,-3.811200,W,-3.811200,W,-0.857072,W,-3.811200,W,342.150000,W,-1.513540,W,180.490000,W,1.994940,W,2.257530,W,2.831200,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:32:30.56 AM,563.636000,W,395.251000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,341.493000,W,-0.857072,W,180.490000,W,1.863650,W,2.060590,W,2.962540,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:32:31.56 AM,566.590000,W,385.404000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.467670,W,343.134000,W,-1.513540,W,181.081000,W,1.994940,W,2.191880,W,2.962540,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:32:32.56 AM,551.819000,W,398.205000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,334.600000,W,-0.857072,W,180.358000,W,1.929300,W,2.126240,W,2.699860,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:32:33.56 AM,560.682000,W,410.021000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,342.806000,W,-1.841780,W,180.752000,W,2.060590,W,2.257530,W,2.699860,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:32:34.56 AM,561.667000,W,409.037000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,357.248000,W,-0.857072,W,179.571000,W,1.994940,W,2.126240,W,3.093880,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:32:35.56 AM,564.621000,W,404.113000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,346.417000,W,-0.857072,W,180.161000,W,1.798000,W,2.126240,W,2.896870,W,0.861070,W,6.180420,W,3.356570,W,TRUE
05/02/2016 09:32:36.56 AM,543.942000,W,401.159000,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,323.440000,W,-1.185310,W,179.308000,W,1.929300,W,1.994940,W,2.634190,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:32:37.56 AM,575.452000,W,384.419000,W,0.127636,W,-8.078260,W,-3.811200,W,-3.154720,W,-3.811200,W,354.623000,W,-0.857072,W,179.768000,W,1.798000,W,1.929300,W,2.634190,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:32:38.56 AM,552.804000,W,389.343000,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,329.020000,W,-0.528836,W,178.717000,W,1.798000,W,1.994940,W,2.502850,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:32:39.56 AM,556.743000,W,391.312000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-2.498250,W,332.302000,W,-0.857072,W,178.586000,W,1.601060,W,2.126240,W,2.502850,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:32:40.56 AM,590.223000,W,380.480000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,359.218000,W,-0.528836,W,177.667000,W,1.601060,W,1.666710,W,2.437180,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:32:41.56 AM,560.682000,W,390.327000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,330.005000,W,0.127636,W,178.586000,W,1.469770,W,1.929300,W,2.240160,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:32:42.56 AM,548.865000,W,392.297000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,329.020000,W,0.127636,W,178.061000,W,1.666710,W,1.994940,W,2.437180,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:32:43.56 AM,565.605000,W,399.190000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,341.165000,W,-0.200600,W,179.111000,W,1.666710,W,1.929300,W,2.634190,W,0.729728,W,5.917740,W,3.159560,W,TRUE
05/02/2016 09:32:44.56 AM,547.881000,W,406.083000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,332.959000,W,0.127636,W,179.571000,W,1.535410,W,2.060590,W,2.634190,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:32:45.56 AM,542.957000,W,415.930000,W,-3.154720,W,-3.482960,W,-3.482960,W,-7.750030,W,-3.154720,W,327.379000,W,-0.857072,W,179.899000,W,1.732350,W,1.929300,W,2.699860,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:32:46.56 AM,559.697000,W,413.960000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,340.180000,W,0.127636,W,179.636000,W,1.863650,W,2.126240,W,2.896870,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:32:47.56 AM,549.850000,W,409.037000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.811200,W,340.508000,W,-0.528836,W,179.833000,W,1.994940,W,2.126240,W,2.502850,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:32:48.56 AM,563.636000,W,398.205000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,339.852000,W,-0.200600,W,180.161000,W,2.257530,W,2.191880,W,2.896870,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:32:49.56 AM,549.850000,W,394.266000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,317.860000,W,-0.528836,W,180.161000,W,1.994940,W,2.126240,W,2.831200,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:32:50.56 AM,571.514000,W,390.327000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,346.417000,W,-0.857072,W,181.015000,W,1.798000,W,1.863650,W,2.896870,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:32:51.56 AM,542.957000,W,410.021000,W,-2.498250,W,-4.467670,W,-2.826490,W,-2.498250,W,-3.482960,W,319.173000,W,-1.185310,W,180.621000,W,1.601060,W,1.994940,W,3.028210,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:32:52.56 AM,546.896000,W,414.945000,W,-5.124140,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,326.722000,W,-0.528836,W,182.000000,W,1.732350,W,2.060590,W,2.962540,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:32:53.56 AM,577.422000,W,406.083000,W,-2.170020,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,354.951000,W,-0.857072,W,181.737000,W,1.732350,W,2.126240,W,2.831200,W,0.992412,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:32:54.56 AM,546.896000,W,413.960000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,324.425000,W,0.127636,W,180.687000,W,1.798000,W,2.191880,W,2.896870,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:32:55.56 AM,544.926000,W,412.976000,W,-1.513540,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,327.051000,W,0.127636,W,182.065000,W,1.863650,W,2.126240,W,2.962540,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:32:56.56 AM,564.621000,W,400.174000,W,-2.498250,W,-0.857072,W,-2.826490,W,-3.154720,W,-3.811200,W,337.882000,W,-0.528836,W,181.540000,W,1.798000,W,2.191880,W,3.028210,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:32:57.56 AM,551.819000,W,403.128000,W,-2.170020,W,-3.811200,W,-2.826490,W,-2.498250,W,-3.154720,W,330.661000,W,-0.200600,W,181.540000,W,1.732350,W,2.060590,W,2.962540,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:32:58.56 AM,552.804000,W,401.159000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,329.020000,W,-0.200600,W,182.393000,W,1.535410,W,1.929300,W,3.028210,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:32:59.56 AM,571.514000,W,390.327000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,342.150000,W,-0.857072,W,181.737000,W,1.601060,W,1.863650,W,2.896870,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:33:00.56 AM,569.544000,W,383.434000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,345.432000,W,-0.200600,W,181.277000,W,1.535410,W,1.666710,W,2.634190,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:33:01.56 AM,573.483000,W,383.434000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,342.150000,W,0.127636,W,181.081000,W,1.404120,W,1.732350,W,2.568520,W,0.467044,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:33:02.56 AM,547.881000,W,403.128000,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.498250,W,320.158000,W,-0.200600,W,180.818000,W,1.207180,W,1.469770,W,2.568520,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:33:03.56 AM,567.575000,W,406.083000,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,348.714000,W,0.455872,W,180.555000,W,1.141530,W,1.469770,W,2.502850,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:33:04.56 AM,545.911000,W,409.037000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-1.841780,W,323.440000,W,1.112340,W,180.687000,W,1.075880,W,1.535410,W,2.568520,W,0.467044,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:33:05.56 AM,560.682000,W,387.373000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,328.364000,W,0.455872,W,180.161000,W,1.207180,W,1.404120,W,2.568520,W,0.664057,W,5.261030,W,2.896870,W,TRUE
05/02/2016 09:33:06.56 AM,587.269000,W,394.266000,W,-1.841780,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,359.546000,W,0.127636,W,180.424000,W,1.207180,W,1.469770,W,2.437180,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:33:07.56 AM,554.774000,W,413.960000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.498250,W,327.379000,W,0.784108,W,180.227000,W,1.272820,W,1.338470,W,2.371500,W,0.335702,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:33:08.56 AM,551.819000,W,390.327000,W,-2.498250,W,-3.811200,W,-2.498250,W,-2.498250,W,-1.841780,W,325.081000,W,-0.200600,W,180.096000,W,1.141530,W,1.469770,W,2.371500,W,0.401373,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:33:09.56 AM,566.590000,W,404.113000,W,-2.170020,W,-3.811200,W,-2.498250,W,-2.826490,W,-2.170020,W,342.150000,W,0.127636,W,180.555000,W,1.207180,W,1.404120,W,2.437180,W,0.664057,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:33:10.56 AM,550.835000,W,399.190000,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,329.677000,W,0.455872,W,181.015000,W,1.075880,W,1.469770,W,2.634190,W,0.401373,W,5.589380,W,2.962540,W,TRUE
05/02/2016 09:33:11.56 AM,555.758000,W,396.236000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,328.364000,W,0.455872,W,180.621000,W,1.141530,W,1.404120,W,2.437180,W,0.467044,W,5.261030,W,3.028210,W,TRUE
05/02/2016 09:33:12.56 AM,565.605000,W,406.083000,W,-2.170020,W,-3.482960,W,-2.826490,W,-2.498250,W,-2.826490,W,343.791000,W,0.127636,W,180.555000,W,1.272820,W,1.404120,W,2.502850,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:33:13.56 AM,562.651000,W,385.404000,W,-2.498250,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,341.165000,W,0.455872,W,179.965000,W,1.075880,W,1.272820,W,2.634190,W,0.664057,W,5.458040,W,2.896870,W,TRUE
05/02/2016 09:33:14.56 AM,564.621000,W,409.037000,W,-2.170020,W,-3.154720,W,-2.498250,W,-3.482960,W,-1.841780,W,345.432000,W,0.784108,W,180.161000,W,0.944588,W,1.404120,W,2.437180,W,0.467044,W,5.326700,W,2.962540,W,TRUE
05/02/2016 09:33:15.56 AM,551.819000,W,392.297000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,319.501000,W,0.784108,W,179.965000,W,1.075880,W,1.338470,W,2.502850,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:33:16.56 AM,566.590000,W,403.128000,W,-2.498250,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.498250,W,347.401000,W,0.455872,W,181.606000,W,1.141530,W,1.535410,W,2.437180,W,0.532715,W,5.326700,W,3.028210,W,TRUE
05/02/2016 09:33:17.56 AM,553.789000,W,394.266000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,325.410000,W,0.784108,W,180.687000,W,1.141530,W,1.338470,W,2.437180,W,0.467044,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:33:18.56 AM,552.804000,W,408.052000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.170020,W,329.677000,W,0.455872,W,179.965000,W,1.207180,W,1.404120,W,2.634190,W,0.467044,W,5.195360,W,2.896870,W,TRUE
05/02/2016 09:33:19.56 AM,579.391000,W,392.297000,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,357.248000,W,0.455872,W,179.374000,W,1.010230,W,1.338470,W,2.634190,W,0.401373,W,5.326700,W,2.896870,W,TRUE
05/02/2016 09:33:20.56 AM,557.728000,W,398.205000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.170020,W,327.707000,W,0.127636,W,180.884000,W,0.944588,W,1.469770,W,2.634190,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:33:21.56 AM,539.018000,W,413.960000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,323.112000,W,0.455872,W,180.621000,W,1.010230,W,1.535410,W,2.765530,W,0.401373,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:33:22.56 AM,578.406000,W,385.404000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.170020,W,342.150000,W,0.455872,W,179.702000,W,1.075880,W,1.404120,W,2.437180,W,0.467044,W,5.261030,W,2.962540,W,TRUE
05/02/2016 09:33:23.56 AM,545.911000,W,413.960000,W,-2.498250,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.826490,W,330.005000,W,0.455872,W,180.227000,W,1.207180,W,1.469770,W,2.502850,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:33:24.56 AM,554.774000,W,394.266000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.170020,W,327.379000,W,0.455872,W,180.687000,W,1.010230,W,1.404120,W,2.634190,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:33:25.56 AM,575.452000,W,402.144000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,344.775000,W,0.455872,W,180.293000,W,1.141530,W,1.535410,W,2.371500,W,0.532715,W,5.458040,W,2.896870,W,TRUE
05/02/2016 09:33:26.56 AM,553.789000,W,407.067000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,341.165000,W,0.127636,W,182.131000,W,1.075880,W,1.535410,W,2.634190,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:33:27.56 AM,571.514000,W,388.358000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,342.806000,W,0.127636,W,180.818000,W,1.272820,W,1.404120,W,2.437180,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:33:28.56 AM,552.804000,W,398.205000,W,-2.498250,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.154720,W,323.112000,W,0.784108,W,180.490000,W,1.075880,W,1.469770,W,2.568520,W,0.729728,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:33:29.56 AM,563.636000,W,408.052000,W,-2.170020,W,-3.811200,W,-2.170020,W,-3.154720,W,-2.170020,W,345.432000,W,0.127636,W,180.358000,W,1.338470,W,1.535410,W,2.502850,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:33:30.56 AM,547.881000,W,411.006000,W,-2.498250,W,-4.139430,W,-0.857072,W,-3.811200,W,-2.826490,W,322.455000,W,0.455872,W,180.687000,W,1.207180,W,1.404120,W,2.568520,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:33:31.56 AM,559.697000,W,389.343000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,327.051000,W,0.127636,W,181.671000,W,1.338470,W,1.272820,W,2.699860,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:33:32.56 AM,590.223000,W,381.465000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,355.607000,W,0.127636,W,180.949000,W,1.338470,W,1.535410,W,2.502850,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:33:33.56 AM,557.728000,W,405.098000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,324.425000,W,0.127636,W,181.146000,W,1.272820,W,1.404120,W,2.765530,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:33:34.56 AM,535.079000,W,418.884000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,320.814000,W,-0.528836,W,180.161000,W,1.207180,W,1.207180,W,2.896870,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:33:35.56 AM,568.559000,W,407.067000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,339.195000,W,0.127636,W,180.096000,W,1.272820,W,1.404120,W,2.371500,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:33:36.56 AM,550.835000,W,402.144000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,327.051000,W,-0.528836,W,180.424000,W,1.404120,W,1.601060,W,2.699860,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:33:37.56 AM,557.728000,W,394.266000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,323.768000,W,-0.528836,W,180.621000,W,1.469770,W,1.601060,W,2.962540,W,0.861070,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:33:38.56 AM,580.376000,W,385.404000,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.826490,W,338.867000,W,-1.185310,W,181.015000,W,1.404120,W,1.601060,W,2.831200,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:33:39.56 AM,563.636000,W,397.220000,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,337.554000,W,-0.200600,W,179.571000,W,1.469770,W,1.666710,W,2.831200,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:33:40.56 AM,565.605000,W,403.128000,W,-2.826490,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.154720,W,335.913000,W,-0.857072,W,180.358000,W,1.601060,W,1.929300,W,2.962540,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:33:41.56 AM,542.957000,W,417.899000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,316.547000,W,-1.185310,W,180.621000,W,1.469770,W,1.929300,W,2.896870,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:33:42.56 AM,571.514000,W,411.006000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,345.760000,W,-0.857072,W,180.161000,W,1.863650,W,1.929300,W,2.831200,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:33:43.56 AM,540.003000,W,415.930000,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,316.547000,W,-0.528836,W,180.949000,W,1.863650,W,1.732350,W,2.831200,W,1.123750,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:33:44.56 AM,552.804000,W,408.052000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,321.799000,W,0.455872,W,181.868000,W,1.666710,W,1.732350,W,2.896870,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:33:45.56 AM,580.376000,W,390.327000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,349.043000,W,-1.185310,W,181.540000,W,1.666710,W,1.798000,W,2.896870,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:33:46.56 AM,554.774000,W,396.236000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,318.517000,W,-0.528836,W,182.393000,W,1.798000,W,1.666710,W,3.093880,W,0.598386,W,5.720730,W,3.487910,W,TRUE
05/02/2016 09:33:47.56 AM,547.881000,W,390.327000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,316.875000,W,0.127636,W,182.328000,W,1.798000,W,1.601060,W,2.962540,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:33:48.56 AM,569.544000,W,386.388000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,331.974000,W,-0.200600,W,182.722000,W,1.338470,W,1.535410,W,2.699860,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:33:49.56 AM,555.758000,W,399.190000,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.826490,W,325.738000,W,0.127636,W,183.116000,W,1.207180,W,1.338470,W,2.502850,W,0.532715,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:33:50.56 AM,546.896000,W,405.098000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.841780,W,322.127000,W,-0.857072,W,183.838000,W,1.404120,W,1.601060,W,2.305830,W,0.270031,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:33:51.56 AM,566.590000,W,410.021000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,336.241000,W,0.127636,W,184.691000,W,1.338470,W,1.732350,W,2.634190,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:33:52.56 AM,552.804000,W,409.037000,W,-4.795900,W,-2.170020,W,-9.719440,W,-3.482960,W,-3.154720,W,340.837000,W,1.440580,W,184.166000,W,1.469770,W,1.535410,W,2.502850,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:33:53.56 AM,559.697000,W,384.419000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.498250,W,337.882000,W,0.455872,W,183.641000,W,1.338470,W,1.601060,W,2.437180,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:33:54.56 AM,539.018000,W,415.930000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,317.204000,W,0.127636,W,185.085000,W,1.404120,W,1.535410,W,2.568520,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:33:55.56 AM,569.544000,W,401.159000,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.482960,W,-2.826490,W,347.073000,W,0.455872,W,184.691000,W,1.469770,W,1.535410,W,2.502850,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:33:56.56 AM,548.865000,W,402.144000,W,-3.482960,W,-0.857072,W,-4.139430,W,-3.811200,W,-2.498250,W,324.097000,W,-0.857072,W,185.282000,W,1.404120,W,1.535410,W,2.437180,W,0.532715,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:33:57.56 AM,554.774000,W,392.297000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.498250,W,326.394000,W,-0.200600,W,184.560000,W,1.601060,W,1.601060,W,2.371500,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:33:58.56 AM,584.315000,W,381.465000,W,-4.467670,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.826490,W,353.966000,W,0.127636,W,186.464000,W,1.666710,W,1.666710,W,2.896870,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 09:33:59.56 AM,553.789000,W,398.205000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,327.051000,W,-0.528836,W,185.348000,W,1.666710,W,1.732350,W,2.568520,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:34:00.56 AM,540.988000,W,412.976000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,328.692000,W,-0.200600,W,185.741000,W,1.469770,W,1.732350,W,2.437180,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:34:01.56 AM,560.682000,W,406.083000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,336.898000,W,-0.528836,W,186.792000,W,1.404120,W,1.863650,W,2.831200,W,0.532715,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:34:02.56 AM,559.697000,W,388.358000,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.482960,W,333.615000,W,-0.200600,W,185.741000,W,1.535410,W,1.994940,W,2.568520,W,0.532715,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:34:03.56 AM,551.819000,W,397.220000,W,-3.811200,W,-4.139430,W,-4.795900,W,-3.482960,W,-3.811200,W,326.722000,W,-0.857072,W,185.019000,W,1.798000,W,1.994940,W,2.962540,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:34:04.56 AM,559.697000,W,411.991000,W,-4.139430,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,339.195000,W,-1.185310,W,186.923000,W,1.798000,W,1.929300,W,2.568520,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:34:05.56 AM,574.468000,W,386.388000,W,-3.482960,W,-2.826490,W,-4.467670,W,-3.811200,W,-3.482960,W,349.699000,W,-0.200600,W,187.383000,W,1.863650,W,1.929300,W,2.962540,W,0.664057,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:34:06.56 AM,563.636000,W,402.144000,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,338.867000,W,-0.857072,W,185.873000,W,1.994940,W,1.994940,W,2.699860,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:34:07.56 AM,540.988000,W,405.098000,W,-9.719440,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,319.173000,W,-1.513540,W,186.726000,W,1.798000,W,1.798000,W,2.634190,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:34:08.56 AM,576.437000,W,393.281000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,349.043000,W,-0.528836,W,186.661000,W,1.929300,W,1.929300,W,2.896870,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:34:09.56 AM,547.881000,W,399.190000,W,-3.482960,W,-4.467670,W,-4.467670,W,-3.482960,W,-3.811200,W,324.425000,W,-0.200600,W,185.545000,W,1.798000,W,1.994940,W,2.831200,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:34:10.56 AM,549.850000,W,409.037000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,328.364000,W,-1.185310,W,186.398000,W,1.535410,W,1.863650,W,2.831200,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:34:11.56 AM,585.299000,W,382.450000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,353.310000,W,-0.528836,W,186.529000,W,1.535410,W,1.863650,W,2.502850,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:34:12.56 AM,545.911000,W,406.083000,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,327.051000,W,-0.200600,W,186.792000,W,1.601060,W,1.732350,W,2.437180,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:34:13.56 AM,544.926000,W,408.052000,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,330.990000,W,-0.528836,W,186.529000,W,1.601060,W,1.732350,W,2.437180,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:34:14.56 AM,567.575000,W,387.373000,W,-2.498250,W,-4.467670,W,-3.811200,W,-3.154720,W,-2.498250,W,333.944000,W,0.127636,W,186.529000,W,1.601060,W,1.601060,W,2.634190,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:34:15.56 AM,556.743000,W,406.083000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,338.211000,W,0.127636,W,187.383000,W,1.535410,W,1.535410,W,2.502850,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:34:16.56 AM,550.835000,W,401.159000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,324.097000,W,-0.200600,W,187.251000,W,1.469770,W,1.535410,W,2.568520,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:34:17.56 AM,566.590000,W,389.343000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,334.272000,W,-0.528836,W,187.186000,W,1.535410,W,1.666710,W,2.437180,W,0.401373,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:34:18.56 AM,563.636000,W,403.128000,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.826490,W,349.371000,W,0.127636,W,185.545000,W,1.338470,W,1.535410,W,2.568520,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:34:19.56 AM,569.544000,W,389.343000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.826490,W,333.287000,W,-0.200600,W,187.251000,W,1.338470,W,1.666710,W,2.437180,W,0.401373,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:34:20.56 AM,540.003000,W,407.067000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.498250,W,312.608000,W,-0.200600,W,185.676000,W,1.272820,W,1.601060,W,2.371500,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:34:21.56 AM,572.498000,W,404.113000,W,-2.826490,W,-3.482960,W,-4.139430,W,-4.139430,W,-2.826490,W,343.134000,W,-0.857072,W,187.251000,W,1.272820,W,1.535410,W,2.240160,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:34:22.56 AM,551.819000,W,392.297000,W,-3.154720,W,-2.170020,W,-4.139430,W,-3.482960,W,-2.826490,W,319.501000,W,0.127636,W,187.186000,W,1.338470,W,1.535410,W,2.371500,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:34:23.56 AM,543.942000,W,413.960000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.498250,W,321.471000,W,-0.200600,W,186.529000,W,1.207180,W,1.469770,W,2.568520,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:34:24.56 AM,585.299000,W,382.450000,W,-3.154720,W,-3.482960,W,-3.482960,W,-8.734740,W,-3.482960,W,346.088000,W,0.455872,W,186.529000,W,1.207180,W,1.666710,W,2.437180,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:34:25.56 AM,547.881000,W,413.960000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,323.440000,W,-1.185310,W,186.857000,W,1.338470,W,1.666710,W,2.699860,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:34:26.56 AM,562.651000,W,387.373000,W,-0.528836,W,-4.467670,W,-3.154720,W,-3.154720,W,-2.826490,W,329.348000,W,-0.200600,W,186.989000,W,1.469770,W,1.601060,W,2.634190,W,0.598386,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:34:27.56 AM,551.819000,W,413.960000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.841780,W,324.097000,W,-0.200600,W,187.054000,W,1.469770,W,1.601060,W,2.634190,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:34:28.56 AM,566.590000,W,387.373000,W,-3.482960,W,-3.154720,W,-4.467670,W,-2.826490,W,-2.826490,W,334.600000,W,-1.185310,W,186.989000,W,1.404120,W,1.601060,W,2.699860,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:34:29.56 AM,550.835000,W,411.006000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,321.142000,W,-0.200600,W,187.842000,W,1.469770,W,1.535410,W,2.765530,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:34:30.56 AM,565.605000,W,392.297000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,326.394000,W,-0.200600,W,187.580000,W,1.601060,W,1.666710,W,2.699860,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:34:31.56 AM,568.559000,W,400.174000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,347.730000,W,-0.200600,W,187.908000,W,1.404120,W,1.863650,W,2.502850,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:34:32.56 AM,563.636000,W,390.327000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,327.051000,W,-0.528836,W,187.251000,W,1.666710,W,1.601060,W,2.502850,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:34:33.56 AM,542.957000,W,411.006000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,312.608000,W,0.455872,W,186.726000,W,1.272820,W,1.535410,W,2.634190,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:34:34.56 AM,575.452000,W,392.297000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,337.554000,W,0.455872,W,186.529000,W,1.338470,W,1.469770,W,2.371500,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:34:35.56 AM,540.003000,W,409.037000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,315.562000,W,0.455872,W,186.726000,W,1.338470,W,1.469770,W,2.699860,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:34:36.56 AM,553.789000,W,393.281000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,318.517000,W,0.127636,W,187.514000,W,1.141530,W,1.535410,W,2.568520,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:34:37.56 AM,571.514000,W,409.037000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,340.180000,W,-0.528836,W,186.595000,W,1.338470,W,1.404120,W,2.502850,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:34:38.56 AM,559.697000,W,390.327000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,326.722000,W,0.127636,W,187.842000,W,1.272820,W,1.404120,W,2.765530,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:34:39.56 AM,561.667000,W,396.236000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,331.646000,W,-0.528836,W,188.105000,W,1.338470,W,1.535410,W,2.568520,W,0.467044,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:34:40.56 AM,552.804000,W,414.945000,W,-2.826490,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.154720,W,320.158000,W,-1.185310,W,187.777000,W,1.469770,W,1.732350,W,2.502850,W,0.401373,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:34:41.56 AM,567.575000,W,395.251000,W,-0.857072,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,340.180000,W,-0.200600,W,188.958000,W,1.535410,W,1.798000,W,2.568520,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:34:42.56 AM,555.758000,W,387.373000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,316.875000,W,0.127636,W,188.564000,W,1.404120,W,1.732350,W,2.502850,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:34:43.56 AM,558.712000,W,401.159000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,324.753000,W,-0.200600,W,187.777000,W,1.338470,W,1.469770,W,2.831200,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:34:44.56 AM,575.452000,W,402.144000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,351.668000,W,0.455872,W,187.448000,W,1.207180,W,1.535410,W,2.502850,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:34:45.56 AM,559.697000,W,399.190000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,326.066000,W,-0.200600,W,188.236000,W,1.338470,W,1.601060,W,2.502850,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:34:46.56 AM,549.850000,W,391.312000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,318.517000,W,-0.528836,W,188.761000,W,1.272820,W,1.601060,W,2.634190,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:34:47.56 AM,573.483000,W,389.343000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,337.554000,W,0.127636,W,188.236000,W,1.338470,W,1.666710,W,2.502850,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:34:48.56 AM,545.911000,W,411.006000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,323.768000,W,-0.200600,W,188.630000,W,1.338470,W,1.469770,W,2.371500,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:34:49.56 AM,543.942000,W,406.083000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,319.501000,W,-0.528836,W,188.564000,W,1.338470,W,1.666710,W,2.699860,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:34:50.56 AM,578.406000,W,382.450000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,338.211000,W,-0.857072,W,188.893000,W,1.469770,W,1.666710,W,2.634190,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:34:51.56 AM,562.651000,W,398.205000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,336.898000,W,-0.200600,W,189.024000,W,1.404120,W,1.601060,W,2.634190,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:34:52.56 AM,554.774000,W,409.037000,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.811200,W,335.257000,W,-0.200600,W,188.630000,W,1.404120,W,1.732350,W,2.437180,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:34:53.56 AM,550.835000,W,397.220000,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,316.219000,W,0.784108,W,189.352000,W,1.404120,W,1.535410,W,2.502850,W,0.532715,W,5.392370,W,3.290900,W,TRUE
05/02/2016 09:34:54.56 AM,582.345000,W,385.404000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,346.745000,W,0.127636,W,190.402000,W,1.469770,W,1.601060,W,2.765530,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:34:55.56 AM,540.988000,W,414.945000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,320.158000,W,-0.528836,W,188.893000,W,1.535410,W,1.666710,W,2.502850,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:34:56.56 AM,551.819000,W,402.144000,W,-4.467670,W,-3.811200,W,-7.750030,W,-3.154720,W,-3.811200,W,325.738000,W,0.127636,W,188.958000,W,1.404120,W,1.666710,W,2.568520,W,0.664057,W,5.720730,W,3.028210,W,TRUE
