TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:34:57.56 AM,589.238000,W,380.480000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,353.310000,W,-0.528836,W,189.352000,W,1.469770,W,1.732350,W,2.568520,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:34:58.56 AM,553.789000,W,402.144000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,326.722000,W,-1.185310,W,189.089000,W,1.601060,W,1.863650,W,2.699860,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:34:59.56 AM,546.896000,W,413.960000,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,328.035000,W,-0.857072,W,190.205000,W,1.666710,W,1.863650,W,2.634190,W,0.467044,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:35:00.56 AM,563.636000,W,399.190000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,335.585000,W,-0.528836,W,189.352000,W,1.732350,W,1.994940,W,2.634190,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:35:01.56 AM,565.605000,W,386.388000,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.811200,W,334.928000,W,-1.185310,W,189.483000,W,1.732350,W,1.994940,W,2.896870,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:35:02.56 AM,557.728000,W,396.236000,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,327.707000,W,-1.185310,W,189.615000,W,1.798000,W,2.060590,W,2.502850,W,0.598386,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:35:03.56 AM,558.712000,W,410.021000,W,-3.811200,W,-3.482960,W,-4.139430,W,-4.139430,W,-4.139430,W,336.241000,W,-1.513540,W,189.221000,W,1.863650,W,2.060590,W,2.765530,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:35:04.56 AM,570.529000,W,402.144000,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.482960,W,-4.467670,W,352.325000,W,-1.185310,W,189.089000,W,2.126240,W,2.126240,W,2.896870,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:35:05.56 AM,567.575000,W,389.343000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-5.124140,W,336.241000,W,-1.513540,W,189.024000,W,1.994940,W,2.191880,W,2.896870,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:35:06.56 AM,552.804000,W,391.312000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-5.124140,W,318.845000,W,-1.185310,W,189.615000,W,1.994940,W,2.323180,W,2.962540,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:35:07.56 AM,576.437000,W,398.205000,W,-4.139430,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.811200,W,348.058000,W,-1.841780,W,188.958000,W,1.929300,W,2.388830,W,2.896870,W,0.992412,W,6.311760,W,3.553580,W,TRUE
05/02/2016 09:35:08.56 AM,541.972000,W,416.914000,W,-3.811200,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.482960,W,322.784000,W,-1.185310,W,188.236000,W,1.929300,W,2.191880,W,2.896870,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:35:09.56 AM,551.819000,W,400.174000,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.139430,W,326.066000,W,-1.513540,W,188.499000,W,1.863650,W,2.257530,W,2.831200,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:35:10.56 AM,589.238000,W,381.465000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.139430,W,351.668000,W,-1.185310,W,188.827000,W,1.863650,W,2.191880,W,2.831200,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:35:11.56 AM,559.697000,W,402.144000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.467670,W,331.646000,W,-0.857072,W,188.630000,W,1.994940,W,2.126240,W,2.765530,W,0.795399,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:35:12.56 AM,549.850000,W,411.006000,W,-3.154720,W,-4.795900,W,-4.139430,W,-3.154720,W,-4.467670,W,332.959000,W,-1.185310,W,188.827000,W,1.863650,W,2.257530,W,3.093880,W,0.926741,W,6.180420,W,3.290900,W,TRUE
05/02/2016 09:35:13.56 AM,561.667000,W,400.174000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,331.646000,W,-1.513540,W,188.170000,W,2.126240,W,2.126240,W,2.699860,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:35:14.56 AM,571.514000,W,386.388000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-4.139430,W,341.821000,W,-1.185310,W,188.564000,W,1.863650,W,2.191880,W,2.896870,W,0.926741,W,6.180420,W,3.356570,W,TRUE
05/02/2016 09:35:15.56 AM,545.911000,W,413.960000,W,1.768820,W,-6.765320,W,-4.139430,W,-3.482960,W,-4.467670,W,325.410000,W,-0.857072,W,187.777000,W,1.994940,W,2.126240,W,3.028210,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:35:16.56 AM,561.667000,W,396.236000,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,334.272000,W,-1.513540,W,187.973000,W,1.994940,W,2.191880,W,2.962540,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:35:17.56 AM,583.330000,W,387.373000,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,356.920000,W,-0.857072,W,189.155000,W,2.126240,W,2.257530,W,2.699860,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:35:18.56 AM,561.667000,W,405.098000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,334.928000,W,-0.857072,W,189.352000,W,1.863650,W,2.126240,W,2.896870,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:35:19.56 AM,546.896000,W,395.251000,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.482960,W,-4.467670,W,320.486000,W,-1.185310,W,187.645000,W,2.060590,W,2.126240,W,2.765530,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:35:20.56 AM,567.575000,W,409.037000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,345.432000,W,-0.857072,W,187.842000,W,1.929300,W,2.126240,W,2.765530,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:35:21.56 AM,554.774000,W,389.343000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.795900,W,326.394000,W,-1.185310,W,189.024000,W,1.994940,W,2.126240,W,2.831200,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:35:22.56 AM,220.958000,W,-45.898400,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.795900,W,4.066470,W,-1.513540,W,189.352000,W,1.994940,W,1.994940,W,2.765530,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:35:23.56 AM,232.774000,W,-65.592500,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,3.081760,W,-1.513540,W,188.564000,W,1.994940,W,2.191880,W,2.568520,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:35:24.56 AM,223.912000,W,-43.929000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,3.738230,W,-0.857072,W,189.943000,W,1.863650,W,1.994940,W,2.831200,W,0.992412,W,6.049080,W,3.816270,W,TRUE
05/02/2016 09:35:25.56 AM,236.713000,W,-68.546700,W,-4.467670,W,-2.826490,W,-4.139430,W,-13.986500,W,-4.795900,W,3.081760,W,-1.841780,W,188.367000,W,1.929300,W,2.191880,W,2.699860,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:35:26.56 AM,224.896000,W,-44.913700,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,2.753520,W,-0.528836,W,187.973000,W,1.994940,W,2.060590,W,2.699860,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:35:27.56 AM,230.805000,W,-65.592500,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,4.066470,W,-0.528836,W,187.777000,W,1.929300,W,2.257530,W,2.831200,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:35:28.56 AM,224.896000,W,-43.929000,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.841780,W,-4.139430,W,3.410000,W,-1.185310,W,188.630000,W,1.929300,W,2.126240,W,3.028210,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:35:29.56 AM,237.698000,W,-85.286700,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-4.139430,W,2.753520,W,-1.513540,W,188.958000,W,1.994940,W,2.323180,W,2.765530,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:35:30.56 AM,225.881000,W,-43.929000,W,-12.673600,W,-5.124140,W,-3.482960,W,-3.482960,W,-4.139430,W,3.081760,W,-1.513540,W,188.105000,W,1.994940,W,2.191880,W,2.896870,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:35:31.56 AM,227.850000,W,-64.607800,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,3.410000,W,-1.185310,W,186.989000,W,1.863650,W,2.257530,W,2.634190,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:35:32.56 AM,225.881000,W,-48.852500,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,3.410000,W,-1.513540,W,188.433000,W,1.994940,W,2.126240,W,2.831200,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:35:33.56 AM,232.774000,W,-62.638400,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,3.410000,W,-1.513540,W,188.039000,W,1.929300,W,2.257530,W,2.831200,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:35:34.56 AM,224.896000,W,-49.837200,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.467670,W,3.081760,W,-1.185310,W,188.630000,W,2.060590,W,2.126240,W,2.634190,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:35:35.56 AM,230.805000,W,-62.638400,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,3.410000,W,-1.185310,W,188.433000,W,2.060590,W,2.257530,W,2.896870,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:35:36.56 AM,224.896000,W,-50.821900,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,2.753520,W,-0.857072,W,188.302000,W,1.929300,W,2.323180,W,2.831200,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:35:37.56 AM,229.820000,W,-61.653700,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.811200,W,2.753520,W,-1.513540,W,188.630000,W,1.863650,W,2.126240,W,2.831200,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:35:38.56 AM,226.866000,W,-50.821900,W,-3.811200,W,-3.811200,W,-4.795900,W,-2.826490,W,-3.811200,W,2.097050,W,-1.513540,W,189.089000,W,1.994940,W,2.126240,W,2.962540,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:35:39.56 AM,227.850000,W,-53.776000,W,-3.482960,W,-4.795900,W,-4.139430,W,-3.482960,W,-4.467670,W,3.081760,W,-1.513540,W,189.286000,W,1.863650,W,2.257530,W,2.765530,W,0.926741,W,6.443110,W,3.553580,W,TRUE
05/02/2016 09:35:40.56 AM,231.789000,W,-62.638400,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.482960,W,2.425290,W,-1.185310,W,188.170000,W,1.994940,W,2.191880,W,2.962540,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:35:41.56 AM,220.958000,W,-43.929000,W,-4.467670,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.811200,W,2.425290,W,-1.185310,W,187.973000,W,2.126240,W,2.126240,W,3.093880,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:35:42.56 AM,231.789000,W,-66.577200,W,-4.467670,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.482960,W,2.753520,W,-1.841780,W,187.908000,W,1.994940,W,2.323180,W,2.896870,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:35:43.56 AM,227.850000,W,-56.730200,W,-4.139430,W,-4.139430,W,-4.139430,W,-3.482960,W,-4.467670,W,2.097050,W,-1.185310,W,187.777000,W,1.994940,W,2.257530,W,2.831200,W,1.189420,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:35:44.56 AM,223.912000,W,-45.898400,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.139430,W,3.410000,W,-1.185310,W,188.630000,W,1.732350,W,2.257530,W,2.831200,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:35:45.56 AM,231.789000,W,-67.561900,W,-2.826490,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.139430,W,3.081760,W,-1.513540,W,188.958000,W,1.929300,W,2.323180,W,3.028210,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:35:46.56 AM,233.759000,W,-66.577200,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,2.753520,W,-1.841780,W,187.842000,W,1.994940,W,2.388830,W,2.896870,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:35:47.56 AM,222.927000,W,-46.883100,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.498250,W,-4.467670,W,3.081760,W,-1.185310,W,187.317000,W,1.798000,W,2.257530,W,3.093880,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:35:48.56 AM,222.927000,W,-45.898400,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,3.738230,W,-0.528836,W,188.039000,W,1.994940,W,2.191880,W,2.699860,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:35:49.56 AM,232.774000,W,-61.653700,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-4.467670,W,4.066470,W,-0.857072,W,186.857000,W,1.929300,W,2.191880,W,2.896870,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:35:50.56 AM,234.743000,W,-71.500800,W,-3.811200,W,-4.467670,W,-3.811200,W,-2.826490,W,-4.139430,W,3.738230,W,-1.513540,W,187.711000,W,1.994940,W,2.060590,W,3.028210,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:35:51.56 AM,231.789000,W,-68.546700,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,3.738230,W,-1.513540,W,186.989000,W,1.929300,W,1.994940,W,2.699860,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:35:52.56 AM,229.820000,W,-62.638400,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,4.066470,W,-0.857072,W,186.332000,W,1.798000,W,1.863650,W,2.634190,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:35:53.56 AM,225.881000,W,-51.806600,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.139430,W,0.784108,W,-0.528836,W,186.792000,W,1.929300,W,2.060590,W,2.568520,W,0.729728,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:35:54.56 AM,289.887000,W,-55.745400,W,-3.811200,W,-4.467670,W,-3.482960,W,-11.032400,W,-3.154720,W,0.784108,W,-0.857072,W,185.479000,W,1.798000,W,1.929300,W,66.729100,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:35:55.56 AM,356.847000,W,-64.607800,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,1.440580,W,0.127636,W,185.545000,W,1.404120,W,1.666710,W,126.621000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:35:56.56 AM,637.489000,W,-55.745400,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,1.440580,W,-0.528836,W,186.595000,W,1.666710,W,1.666710,W,482.164000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:35:57.56 AM,740.883000,W,-97.103200,W,-2.826490,W,-3.811200,W,-2.498250,W,-4.139430,W,-3.482960,W,2.425290,W,0.127636,W,186.201000,W,1.666710,W,1.994940,W,520.581000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:35:58.56 AM,747.776000,W,-94.149100,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,1.768820,W,-0.200600,W,186.661000,W,1.666710,W,2.060590,W,520.713000,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:35:59.56 AM,757.623000,W,-106.950000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,1.440580,W,-0.200600,W,187.251000,W,1.798000,W,2.060590,W,521.238000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:36:00.56 AM,771.409000,W,-124.675000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,0.784108,W,0.455872,W,188.696000,W,1.929300,W,1.994940,W,522.092000,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:36:01.56 AM,762.547000,W,-118.767000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,0.455872,W,0.127636,W,188.696000,W,1.798000,W,1.994940,W,523.077000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:36:02.56 AM,744.822000,W,-88.240800,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,0.127636,W,0.127636,W,188.827000,W,1.863650,W,2.060590,W,524.325000,W,0.992412,W,6.246090,W,3.356570,W,TRUE
05/02/2016 09:36:03.56 AM,743.837000,W,-85.286700,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,1.440580,W,-0.528836,W,188.039000,W,1.994940,W,1.601060,W,525.244000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:36:04.56 AM,769.440000,W,-114.828000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.200600,W,-1.185310,W,188.105000,W,2.060590,W,4.095650,W,526.229000,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:36:05.56 AM,765.501000,W,-111.874000,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,-0.200600,W,-0.528836,W,188.696000,W,1.929300,W,4.226950,W,527.083000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:36:06.56 AM,744.822000,W,-86.271400,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.528836,W,-1.185310,W,188.302000,W,2.060590,W,4.161300,W,528.068000,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:36:07.56 AM,774.363000,W,-120.736000,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.528836,W,-1.513540,W,188.630000,W,2.060590,W,4.292590,W,529.184000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:36:08.56 AM,761.562000,W,-105.966000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-0.528836,W,-0.200600,W,188.761000,W,1.929300,W,4.423890,W,530.038000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 09:36:09.56 AM,756.639000,W,-99.072600,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,0.127636,W,-0.528836,W,189.089000,W,1.994940,W,1.798000,W,530.695000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:36:10.56 AM,770.425000,W,-118.767000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.528836,W,-0.857072,W,188.433000,W,1.929300,W,2.257530,W,531.417000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:36:11.56 AM,751.715000,W,-89.225500,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,-0.200600,W,-0.857072,W,188.302000,W,1.994940,W,1.798000,W,532.402000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:36:12.56 AM,782.241000,W,-129.599000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-0.857072,W,-0.528836,W,188.696000,W,1.863650,W,1.863650,W,533.322000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 09:36:13.56 AM,749.746000,W,-92.179600,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-0.528836,W,-0.857072,W,189.549000,W,2.060590,W,2.126240,W,534.175000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:36:14.56 AM,774.363000,W,-117.782000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,0.127636,W,-0.200600,W,188.893000,W,1.929300,W,1.863650,W,535.357000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:36:15.56 AM,776.333000,W,-119.751000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.513540,W,-1.185310,W,188.433000,W,2.060590,W,1.863650,W,536.014000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:36:16.56 AM,749.746000,W,-91.194900,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.528836,W,-0.528836,W,189.089000,W,1.929300,W,2.191880,W,537.196000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:36:17.56 AM,777.318000,W,-115.813000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-0.528836,W,-0.857072,W,188.433000,W,2.060590,W,2.257530,W,538.181000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:36:18.56 AM,786.180000,W,-130.583000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-0.200600,W,-0.528836,W,188.499000,W,1.798000,W,1.929300,W,538.969000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:36:19.56 AM,763.532000,W,-107.935000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-1.185310,W,-0.857072,W,188.236000,W,1.863650,W,1.929300,W,539.823000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:36:20.56 AM,756.639000,W,-92.179600,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-1.185310,W,-1.185310,W,189.549000,W,1.863650,W,2.126240,W,540.808000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:36:21.56 AM,754.669000,W,-96.118500,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,-0.528836,W,0.127636,W,189.352000,W,1.863650,W,1.994940,W,541.530000,W,0.861070,W,6.114750,W,3.290900,W,TRUE
05/02/2016 09:36:22.56 AM,770.425000,W,-108.920000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,-2.170020,W,-0.528836,W,189.483000,W,1.863650,W,2.191880,W,542.581000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:36:23.56 AM,785.195000,W,-128.614000,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.170020,W,-0.528836,W,190.009000,W,1.863650,W,2.060590,W,543.501000,W,1.058080,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:36:24.56 AM,790.119000,W,-134.522000,W,-9.062970,W,-5.124140,W,-3.154720,W,-3.482960,W,-3.811200,W,-1.185310,W,-1.185310,W,190.731000,W,1.863650,W,2.060590,W,544.092000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:36:25.56 AM,792.088000,W,-134.522000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-0.200600,W,190.337000,W,1.994940,W,1.994940,W,545.011000,W,0.861070,W,6.180420,W,3.290900,W,TRUE
05/02/2016 09:36:26.56 AM,788.149000,W,-132.553000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-0.528836,W,189.024000,W,1.798000,W,1.929300,W,545.077000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:36:27.56 AM,786.180000,W,-124.675000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-0.528836,W,190.271000,W,1.798000,W,1.929300,W,545.142000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:36:28.56 AM,783.226000,W,-124.675000,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.498250,W,-0.528836,W,189.483000,W,1.535410,W,1.404120,W,545.799000,W,0.926741,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:36:29.56 AM,790.119000,W,-127.629000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,-2.498250,W,-0.528836,W,189.615000,W,1.404120,W,1.601060,W,545.339000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:36:30.56 AM,794.058000,W,-132.553000,W,-1.841780,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.170020,W,-2.826490,W,0.455872,W,189.155000,W,1.141530,W,1.469770,W,544.486000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:36:31.56 AM,795.042000,W,-135.507000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.826490,W,0.455872,W,187.711000,W,1.929300,W,1.469770,W,543.960000,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 09:36:32.56 AM,794.058000,W,-131.568000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,0.455872,W,188.827000,W,1.075880,W,1.338470,W,543.435000,W,0.532715,W,5.326700,W,2.962540,W,TRUE
05/02/2016 09:36:33.56 AM,788.149000,W,-120.736000,W,-2.826490,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.170020,W,-3.811200,W,0.127636,W,188.105000,W,1.207180,W,6.852840,W,542.844000,W,0.532715,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:36:34.56 AM,776.333000,W,-97.103200,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.528836,W,187.514000,W,1.469770,W,6.852840,W,541.990000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:36:35.56 AM,759.593000,W,-88.240800,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,-0.857072,W,187.120000,W,1.404120,W,7.049780,W,540.611000,W,0.664057,W,5.326700,W,3.290900,W,TRUE
05/02/2016 09:36:36.56 AM,764.516000,W,-83.317300,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.200600,W,186.201000,W,1.404120,W,7.115430,W,540.217000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:36:37.56 AM,764.516000,W,-93.164400,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.139430,W,-2.826490,W,-4.795900,W,-0.857072,W,186.070000,W,1.666710,W,7.181070,W,540.217000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:36:38.56 AM,768.455000,W,-92.179600,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-5.124140,W,0.127636,W,187.383000,W,1.732350,W,7.246720,W,539.035000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:36:39.56 AM,764.516000,W,-91.194900,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.811200,W,-2.826490,W,-5.124140,W,-0.528836,W,186.595000,W,1.601060,W,7.181070,W,540.217000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 09:36:40.56 AM,762.547000,W,-85.286700,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.528836,W,186.070000,W,1.732350,W,7.049780,W,540.086000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:36:41.56 AM,757.623000,W,-90.210200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-5.124140,W,-0.857072,W,186.595000,W,1.601060,W,6.984130,W,540.283000,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:36:42.56 AM,781.256000,W,-103.996000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.795900,W,0.127636,W,186.989000,W,1.666710,W,7.115430,W,540.545000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:36:43.56 AM,790.119000,W,-128.614000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.467670,W,-0.528836,W,186.529000,W,1.601060,W,7.049780,W,540.939000,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:36:44.56 AM,787.165000,W,-120.736000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.139430,W,-0.200600,W,187.054000,W,1.666710,W,7.115430,W,540.742000,W,0.729728,W,5.852070,W,3.619250,W,TRUE
05/02/2016 09:36:45.56 AM,764.516000,W,-87.256100,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,0.455872,W,187.973000,W,1.535410,W,7.115430,W,540.808000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:36:46.56 AM,772.394000,W,-103.996000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-4.139430,W,-0.528836,W,188.302000,W,1.469770,W,7.115430,W,540.742000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:36:47.56 AM,795.042000,W,-127.629000,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.857072,W,-2.498250,W,-3.154720,W,-0.528836,W,187.908000,W,1.338470,W,6.984130,W,541.333000,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:36:48.56 AM,750.730000,W,-98.087900,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-4.139430,W,0.455872,W,187.842000,W,1.272820,W,6.984130,W,541.727000,W,0.532715,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:36:49.56 AM,762.547000,W,-97.103200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.154720,W,0.455872,W,188.893000,W,1.338470,W,7.049780,W,541.530000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:36:50.56 AM,794.058000,W,-126.644000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,0.127636,W,187.711000,W,1.338470,W,6.918480,W,541.859000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:36:51.56 AM,781.256000,W,-109.904000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.826490,W,0.127636,W,188.761000,W,1.141530,W,6.787190,W,541.596000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:36:52.56 AM,757.623000,W,-90.210200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.826490,W,-0.200600,W,188.827000,W,1.207180,W,6.721540,W,541.662000,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:36:53.56 AM,786.180000,W,-114.828000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,0.127636,W,188.564000,W,1.732350,W,7.181070,W,541.596000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:36:54.56 AM,785.195000,W,-116.797000,W,-3.811200,W,-4.467670,W,-3.811200,W,-2.498250,W,-2.826490,W,-2.498250,W,-0.200600,W,188.433000,W,1.601060,W,7.049780,W,541.465000,W,0.401373,W,5.392370,W,2.896870,W,TRUE
05/02/2016 09:36:55.56 AM,756.639000,W,-88.240800,W,-2.826490,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-0.857072,W,188.958000,W,1.535410,W,7.049780,W,541.465000,W,0.926741,W,5.917740,W,3.225230,W,TRUE
05/02/2016 09:36:56.56 AM,781.256000,W,-111.874000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.185310,W,188.302000,W,1.469770,W,6.984130,W,541.990000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:36:57.56 AM,782.241000,W,-117.782000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-0.528836,W,188.499000,W,1.404120,W,7.049780,W,542.056000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:36:58.56 AM,758.608000,W,-90.210200,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-1.841780,W,0.127636,W,190.468000,W,1.535410,W,6.984130,W,541.990000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:36:59.56 AM,788.149000,W,-117.782000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,0.127636,W,190.074000,W,1.404120,W,7.115430,W,542.187000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:37:00.56 AM,789.134000,W,-125.660000,W,-3.811200,W,-3.154720,W,-10.047700,W,-4.467670,W,-2.826490,W,-2.498250,W,-0.528836,W,188.499000,W,1.404120,W,6.918480,W,542.253000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:37:01.56 AM,771.409000,W,-102.027000,W,-2.826490,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.170020,W,0.127636,W,188.367000,W,1.338470,W,6.918480,W,542.516000,W,0.401373,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:37:02.56 AM,760.578000,W,-86.271400,W,-3.482960,W,-4.795900,W,-3.482960,W,-3.482960,W,-2.170020,W,-1.513540,W,-0.528836,W,189.418000,W,1.207180,W,6.984130,W,542.713000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:37:03.56 AM,762.547000,W,-93.164400,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.154720,W,-1.841780,W,-1.185310,W,-0.528836,W,189.418000,W,1.272820,W,6.984130,W,542.581000,W,0.401373,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:37:04.56 AM,776.333000,W,-104.981000,W,-2.826490,W,-4.467670,W,-3.811200,W,-3.482960,W,-2.170020,W,-2.826490,W,0.455872,W,188.893000,W,1.338470,W,7.115430,W,542.844000,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:37:05.56 AM,776.333000,W,-104.981000,W,-3.154720,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.826490,W,-1.185310,W,-0.200600,W,188.367000,W,1.075880,W,7.115430,W,543.041000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:37:06.56 AM,772.394000,W,-101.042000,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.826490,W,-2.498250,W,-1.185310,W,0.455872,W,188.827000,W,1.469770,W,7.181070,W,542.713000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:37:07.56 AM,765.501000,W,-92.179600,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-0.857072,W,-1.185310,W,189.877000,W,1.666710,W,7.312370,W,542.450000,W,0.532715,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:37:08.56 AM,758.608000,W,-83.317300,W,-3.482960,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.482960,W,-1.185310,W,-0.857072,W,189.286000,W,1.732350,W,7.640600,W,542.319000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:37:09.56 AM,771.409000,W,-98.087900,W,-3.482960,W,-4.139430,W,-4.467670,W,-3.811200,W,-4.467670,W,-0.857072,W,-1.513540,W,190.599000,W,1.863650,W,7.640600,W,542.187000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:37:10.56 AM,779.287000,W,-125.660000,W,-1.513540,W,-3.154720,W,-4.795900,W,-3.154720,W,-4.467670,W,-0.528836,W,-0.528836,W,189.549000,W,2.257530,W,7.443660,W,541.071000,W,1.189420,W,6.640120,W,3.356570,W,TRUE
05/02/2016 09:37:11.56 AM,787.165000,W,-117.782000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.467670,W,0.784108,W,-0.528836,W,187.777000,W,1.994940,W,7.771900,W,539.889000,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 09:37:12.56 AM,758.608000,W,-86.271400,W,-3.482960,W,-3.811200,W,-5.124140,W,-2.826490,W,-3.482960,W,0.784108,W,-1.513540,W,187.842000,W,2.191880,W,7.443660,W,538.510000,W,0.795399,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:37:13.56 AM,763.532000,W,-91.194900,W,-3.811200,W,-2.826490,W,-3.811200,W,-4.139430,W,-3.811200,W,0.455872,W,-1.185310,W,187.383000,W,1.929300,W,7.312370,W,537.656000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:37:14.56 AM,781.256000,W,-111.874000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,0.784108,W,-0.857072,W,185.938000,W,1.732350,W,7.246720,W,535.292000,W,0.861070,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:37:15.56 AM,792.088000,W,-125.660000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,1.768820,W,0.127636,W,184.297000,W,1.601060,W,6.984130,W,534.569000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:37:16.56 AM,781.256000,W,-116.797000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,2.097050,W,0.127636,W,186.923000,W,1.404120,W,7.115430,W,535.357000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:37:17.56 AM,771.409000,W,-98.087900,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,1.112340,W,0.455872,W,186.595000,W,1.666710,W,7.246720,W,535.686000,W,0.729728,W,5.983410,W,3.159560,W,TRUE
05/02/2016 09:37:18.56 AM,758.608000,W,-89.225500,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,0.784108,W,0.455872,W,187.514000,W,1.601060,W,7.312370,W,536.737000,W,0.926741,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:37:19.56 AM,757.623000,W,-83.317300,W,-2.170020,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.154720,W,0.127636,W,-0.528836,W,188.170000,W,1.863650,W,7.443660,W,537.459000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:37:20.56 AM,753.685000,W,-84.302000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-0.528836,W,-0.528836,W,188.433000,W,1.798000,W,7.378010,W,537.853000,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:37:21.56 AM,764.516000,W,-91.194900,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-1.513540,W,-0.528836,W,189.483000,W,1.666710,W,7.246720,W,539.298000,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 09:37:22.56 AM,780.272000,W,-105.966000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.857072,W,-0.528836,W,189.549000,W,1.666710,W,7.378010,W,540.020000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:37:23.56 AM,787.165000,W,-114.828000,W,-1.841780,W,-3.482960,W,-9.719440,W,-4.795900,W,-2.826490,W,-1.185310,W,-1.185310,W,189.746000,W,1.994940,W,7.443660,W,540.480000,W,0.729728,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:37:24.56 AM,788.149000,W,-121.721000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.498250,W,-0.857072,W,189.877000,W,1.929300,W,7.443660,W,541.202000,W,0.861070,W,6.246090,W,3.487910,W,TRUE
05/02/2016 09:37:25.56 AM,794.058000,W,-125.660000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.528836,W,189.812000,W,1.863650,W,7.443660,W,541.596000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:37:26.56 AM,798.981000,W,-126.644000,W,-5.124140,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-1.185310,W,190.009000,W,1.929300,W,7.246720,W,541.924000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:37:27.56 AM,785.195000,W,-118.767000,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,0.127636,W,190.271000,W,1.666710,W,7.246720,W,541.924000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:37:28.56 AM,773.379000,W,-95.133800,W,-2.498250,W,-5.124140,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,0.127636,W,189.286000,W,1.338470,W,6.918480,W,541.268000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:37:29.56 AM,760.578000,W,-86.271400,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-2.826490,W,0.127636,W,188.367000,W,1.141530,W,6.984130,W,540.611000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:37:30.56 AM,765.501000,W,-87.256100,W,-2.826490,W,-3.811200,W,-1.513540,W,-2.826490,W,-1.841780,W,-3.154720,W,0.455872,W,189.286000,W,2.126240,W,7.049780,W,539.626000,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:37:31.56 AM,773.379000,W,-99.072600,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.528836,W,189.221000,W,1.141530,W,6.787190,W,538.641000,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:37:32.56 AM,782.241000,W,-105.966000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.200600,W,188.039000,W,1.207180,W,6.984130,W,537.328000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:37:33.56 AM,785.195000,W,-114.828000,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.482960,W,-0.528836,W,187.448000,W,1.535410,W,6.852840,W,536.539000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:37:34.56 AM,788.149000,W,-117.782000,W,-12.017100,W,-5.452380,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.482960,W,-0.200600,W,186.726000,W,1.535410,W,6.918480,W,536.605000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:37:35.56 AM,4945.590000,W,-83.317300,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,-5.124140,W,3750.880000,W,185.741000,W,1.207180,W,211.410000,W,534.044000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:37:36.56 AM,4879.610000,W,-59.684300,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.795900,W,3934.360000,W,187.580000,W,1.404120,W,120.226000,W,533.781000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:37:37.56 AM,4862.870000,W,-47.867800,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-5.124140,W,3933.380000,W,186.070000,W,1.535410,W,120.226000,W,534.372000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:37:38.56 AM,4854.990000,W,-35.066600,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.795900,W,3927.470000,W,186.792000,W,1.732350,W,120.554000,W,534.307000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:37:39.56 AM,4860.900000,W,-50.821900,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.124140,W,3926.160000,W,187.054000,W,1.798000,W,120.422000,W,533.584000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:37:40.56 AM,4884.530000,W,-62.638400,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,-5.124140,W,3921.890000,W,185.151000,W,1.798000,W,128.103000,W,534.175000,W,1.255100,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:37:41.56 AM,4878.630000,W,-68.546700,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-5.780610,W,3920.580000,W,185.151000,W,1.666710,W,127.381000,W,534.569000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:37:42.56 AM,4855.980000,W,-42.944200,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.795900,W,3916.970000,W,184.954000,W,1.601060,W,127.709000,W,534.701000,W,1.123750,W,5.917740,W,3.750600,W,TRUE
05/02/2016 09:37:43.56 AM,4849.090000,W,-31.127700,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,3915.000000,W,185.545000,W,1.798000,W,128.300000,W,534.963000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:37:44.56 AM,4852.040000,W,-54.760700,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.811200,W,3911.060000,W,186.004000,W,1.666710,W,129.547000,W,534.898000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:37:45.56 AM,4863.860000,W,-76.424300,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,3911.390000,W,186.792000,W,1.666710,W,122.392000,W,535.620000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:37:46.56 AM,4859.920000,W,-81.347900,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,3906.790000,W,186.135000,W,1.732350,W,122.129000,W,535.686000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:37:47.56 AM,4840.220000,W,-64.607800,W,-2.826490,W,-3.811200,W,-3.482960,W,-1.513540,W,-2.498250,W,-3.482960,W,3905.150000,W,187.317000,W,1.469770,W,122.195000,W,536.277000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:37:48.56 AM,4821.510000,W,-49.837200,W,-2.170020,W,-4.467670,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,3904.820000,W,188.499000,W,1.338470,W,120.948000,W,536.539000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:37:49.56 AM,4812.650000,W,-47.867800,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,3905.480000,W,187.317000,W,1.404120,W,120.160000,W,537.065000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:37:50.56 AM,4809.700000,W,-49.837200,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,3903.510000,W,188.170000,W,1.404120,W,120.422000,W,537.196000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:37:51.56 AM,4800.830000,W,-52.791300,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,3901.540000,W,187.908000,W,1.535410,W,120.554000,W,537.656000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:37:52.56 AM,4806.740000,W,-51.806600,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.841780,W,3903.180000,W,188.893000,W,1.404120,W,120.554000,W,537.919000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:37:53.56 AM,4807.730000,W,-61.653700,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.185310,W,3903.510000,W,188.302000,W,1.404120,W,120.948000,W,538.444000,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:37:54.56 AM,4809.700000,W,-57.714900,W,-3.482960,W,-3.811200,W,-3.811200,W,-1.185310,W,-3.482960,W,-1.185310,W,3908.430000,W,188.039000,W,1.338470,W,120.948000,W,539.101000,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:37:55.56 AM,4805.760000,W,-53.776000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.513540,W,3908.760000,W,189.418000,W,1.404120,W,121.670000,W,539.560000,W,0.532715,W,5.392370,W,3.290900,W,TRUE
05/02/2016 09:37:56.56 AM,4795.910000,W,-54.760700,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-1.185310,W,3895.630000,W,188.302000,W,1.469770,W,120.882000,W,538.510000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:37:57.56 AM,4809.700000,W,-66.577200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,-0.857072,W,3903.510000,W,188.499000,W,1.469770,W,121.670000,W,539.429000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:37:58.56 AM,4799.850000,W,-62.638400,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.811200,W,0.127636,W,3893.330000,W,188.367000,W,1.601060,W,121.342000,W,538.378000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:37:59.56 AM,4821.510000,W,-89.225500,W,-3.154720,W,-13.658300,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.857072,W,3892.350000,W,189.352000,W,1.732350,W,121.867000,W,538.575000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:38:00.56 AM,4825.450000,W,-88.240800,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-0.857072,W,3890.050000,W,189.549000,W,1.929300,W,121.670000,W,538.575000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:38:01.56 AM,4794.930000,W,-62.638400,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.811200,W,-4.795900,W,-0.528836,W,3886.440000,W,187.645000,W,1.798000,W,121.998000,W,537.787000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:38:02.56 AM,4793.940000,W,-55.745400,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.795900,W,-0.857072,W,3887.750000,W,188.958000,W,2.060590,W,121.538000,W,537.853000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:38:03.56 AM,4831.360000,W,-88.240800,W,-3.811200,W,-3.482960,W,-4.467670,W,-4.139430,W,-4.795900,W,-0.528836,W,3893.660000,W,189.943000,W,1.929300,W,121.932000,W,538.116000,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:38:04.56 AM,4808.710000,W,-52.791300,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.795900,W,-1.185310,W,3901.540000,W,189.089000,W,2.060590,W,121.867000,W,538.181000,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:38:05.56 AM,4826.440000,W,-76.424300,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.528836,W,3903.510000,W,188.630000,W,1.929300,W,121.932000,W,537.984000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:38:06.56 AM,4837.270000,W,-72.485500,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.795900,W,-1.185310,W,3912.700000,W,188.696000,W,2.126240,W,122.129000,W,538.116000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:38:07.56 AM,4820.530000,W,-52.791300,W,-4.467670,W,-3.482960,W,-4.467670,W,-3.811200,W,-4.795900,W,-0.200600,W,3913.030000,W,188.761000,W,1.994940,W,121.867000,W,537.853000,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:38:08.56 AM,4853.020000,W,-86.271400,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-4.139430,W,-0.528836,W,3916.310000,W,189.680000,W,1.994940,W,121.867000,W,537.787000,W,1.058080,W,6.180420,W,3.750600,W,TRUE
05/02/2016 09:38:09.56 AM,4831.360000,W,-48.852500,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.857072,W,3921.890000,W,190.337000,W,1.929300,W,122.064000,W,537.984000,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:38:10.56 AM,4852.040000,W,-80.363200,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.200600,W,3919.270000,W,189.286000,W,1.994940,W,121.867000,W,537.656000,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:38:11.56 AM,4841.210000,W,-59.684300,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.185310,W,3924.190000,W,188.564000,W,2.126240,W,122.129000,W,538.116000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:38:12.56 AM,4838.250000,W,-61.653700,W,-4.139430,W,-4.467670,W,-4.139430,W,-4.139430,W,-3.811200,W,0.455872,W,3920.250000,W,188.958000,W,1.929300,W,121.998000,W,537.525000,W,1.058080,W,6.443110,W,3.684920,W,TRUE
05/02/2016 09:38:13.56 AM,4855.980000,W,-77.409000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,-4.139430,W,-0.528836,W,3924.520000,W,188.893000,W,2.060590,W,121.998000,W,538.050000,W,1.058080,W,6.114750,W,3.750600,W,TRUE
05/02/2016 09:38:14.56 AM,4841.210000,W,-60.669000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.528836,W,3924.850000,W,189.155000,W,2.126240,W,121.932000,W,538.050000,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 09:38:15.56 AM,4850.070000,W,-72.485500,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.467670,W,-0.528836,W,3926.810000,W,188.761000,W,2.126240,W,122.195000,W,538.116000,W,1.058080,W,6.377440,W,3.487910,W,TRUE
05/02/2016 09:38:16.56 AM,4845.150000,W,-66.577200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.857072,W,3927.800000,W,189.418000,W,1.929300,W,121.932000,W,538.116000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:38:17.56 AM,4847.120000,W,-67.561900,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,-0.528836,W,3928.460000,W,189.024000,W,2.126240,W,122.129000,W,538.444000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:38:18.56 AM,4855.980000,W,-76.424300,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-0.857072,W,3930.750000,W,188.696000,W,1.994940,W,121.867000,W,538.575000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:38:19.56 AM,4838.250000,W,-53.776000,W,-3.482960,W,-3.482960,W,-4.795900,W,-3.482960,W,-4.795900,W,-0.528836,W,3931.080000,W,188.893000,W,1.863650,W,121.998000,W,538.707000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:38:20.56 AM,4859.920000,W,-89.225500,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,0.127636,W,3931.080000,W,189.549000,W,2.060590,W,121.867000,W,538.969000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:38:21.56 AM,4831.360000,W,-49.837200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.467670,W,-1.185310,W,3929.110000,W,189.418000,W,1.929300,W,122.064000,W,538.378000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:38:22.56 AM,4861.890000,W,-86.271400,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.467670,W,-1.185310,W,3930.750000,W,189.155000,W,1.863650,W,121.801000,W,538.772000,W,0.664057,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:38:23.56 AM,4840.220000,W,-62.638400,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.200600,W,3931.080000,W,190.140000,W,1.601060,W,121.932000,W,538.838000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:38:24.56 AM,4848.100000,W,-68.546700,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,3935.020000,W,190.074000,W,1.732350,W,121.867000,W,538.969000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:38:25.56 AM,4852.040000,W,-85.286700,W,-2.826490,W,-2.170020,W,-4.139430,W,-3.811200,W,-4.139430,W,-0.857072,W,3931.740000,W,189.221000,W,1.732350,W,121.735000,W,539.166000,W,0.664057,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:38:26.56 AM,4837.270000,W,-57.714900,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.826490,W,-0.857072,W,3934.040000,W,189.352000,W,1.798000,W,121.604000,W,539.298000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:38:27.56 AM,4859.920000,W,-86.271400,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-1.185310,W,3932.720000,W,189.943000,W,1.535410,W,121.932000,W,538.772000,W,0.664057,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:38:28.56 AM,4828.410000,W,-54.760700,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-1.185310,W,3928.780000,W,188.893000,W,1.535410,W,121.473000,W,538.772000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:38:29.56 AM,4679.720000,W,-80.363200,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.482960,W,-1.185310,W,3764.670000,W,188.367000,W,1.601060,W,121.867000,W,539.166000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:38:30.56 AM,4638.360000,W,-69.531400,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,0.127636,W,3726.920000,W,188.367000,W,1.666710,W,121.932000,W,539.495000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
