TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:38:31.56 AM,4632.450000,W,-66.577200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.185310,W,3722.000000,W,188.893000,W,1.601060,W,122.129000,W,539.298000,W,0.729728,W,5.786400,W,3.093880,W,TRUE
05/02/2016 09:38:32.56 AM,974.259000,W,-102.027000,W,-3.811200,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.811200,W,-1.185310,W,197.069000,W,189.615000,W,1.666710,W,122.458000,W,540.677000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:38:33.56 AM,875.788000,W,-65.592500,W,-2.826490,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.482960,W,-0.200600,W,2.425290,W,188.696000,W,1.601060,W,122.983000,W,540.874000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:38:34.56 AM,897.452000,W,-94.149100,W,-4.139430,W,-3.482960,W,-5.452380,W,-3.482960,W,-3.482960,W,-0.857072,W,0.784108,W,189.155000,W,1.732350,W,122.786000,W,540.480000,W,0.729728,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:38:35.56 AM,4813.640000,W,-89.225500,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.139430,W,-0.857072,W,3749.240000,W,186.792000,W,1.863650,W,122.129000,W,538.838000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:38:36.56 AM,4839.240000,W,-57.714900,W,-2.826490,W,-4.467670,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.200600,W,3934.040000,W,188.499000,W,1.929300,W,122.589000,W,539.035000,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:38:37.56 AM,4839.240000,W,-51.806600,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,-0.528836,W,3934.040000,W,188.827000,W,1.863650,W,122.392000,W,538.904000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:38:38.56 AM,4853.020000,W,-73.470200,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.857072,W,3933.380000,W,187.842000,W,1.863650,W,122.589000,W,539.166000,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:38:39.56 AM,4868.780000,W,-89.225500,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-5.124140,W,-0.528836,W,3929.110000,W,188.564000,W,1.994940,W,122.261000,W,538.510000,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:38:40.56 AM,4855.980000,W,-75.439600,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.467670,W,-0.857072,W,3924.520000,W,188.039000,W,1.994940,W,122.458000,W,538.181000,W,1.123750,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:38:41.56 AM,4826.440000,W,-43.929000,W,-3.482960,W,-3.482960,W,-6.108850,W,-3.154720,W,-4.467670,W,0.127636,W,3920.580000,W,188.499000,W,2.782710,W,122.195000,W,537.984000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:38:42.56 AM,4844.160000,W,-60.669000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,-0.200600,W,3922.550000,W,187.842000,W,2.060590,W,122.589000,W,538.313000,W,1.123750,W,6.114750,W,3.816270,W,TRUE
05/02/2016 09:38:43.56 AM,4858.930000,W,-77.409000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,0.127636,W,3919.270000,W,187.317000,W,1.798000,W,122.129000,W,537.393000,W,1.058080,W,6.114750,W,3.750600,W,TRUE
05/02/2016 09:38:44.56 AM,4862.870000,W,-79.378400,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,0.455872,W,3916.640000,W,187.973000,W,2.126240,W,122.261000,W,537.130000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:38:45.56 AM,4848.100000,W,-57.714900,W,-3.482960,W,-3.482960,W,-4.139430,W,-4.467670,W,-4.467670,W,0.127636,W,3917.620000,W,187.383000,W,1.863650,W,122.326000,W,536.868000,W,1.189420,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:38:46.56 AM,4828.410000,W,-43.929000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-4.139430,W,0.127636,W,3910.400000,W,186.989000,W,1.929300,W,122.129000,W,536.145000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:38:47.56 AM,4846.130000,W,-61.653700,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.154720,W,-4.795900,W,0.127636,W,3910.070000,W,188.761000,W,1.798000,W,122.458000,W,535.948000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:38:48.56 AM,4856.960000,W,-78.393700,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,-5.124140,W,0.455872,W,3903.840000,W,185.610000,W,1.863650,W,121.867000,W,533.322000,W,0.795399,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:38:49.56 AM,4847.120000,W,-69.531400,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,0.784108,W,3899.570000,W,186.595000,W,2.060590,W,121.932000,W,533.059000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:38:50.56 AM,4817.570000,W,-39.990100,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,0.455872,W,3896.950000,W,187.054000,W,1.863650,W,121.801000,W,534.438000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:38:51.56 AM,4826.440000,W,-43.929000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,0.784108,W,3896.290000,W,186.201000,W,1.798000,W,121.604000,W,534.569000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:38:52.56 AM,4849.090000,W,-74.454900,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,1.440580,W,3895.630000,W,186.595000,W,1.798000,W,121.735000,W,533.781000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:38:53.56 AM,4848.100000,W,-78.393700,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,1.440580,W,3893.330000,W,184.822000,W,1.666710,W,121.538000,W,533.190000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:38:54.56 AM,4834.310000,W,-63.623100,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,0.784108,W,3890.380000,W,184.625000,W,1.732350,W,121.342000,W,532.665000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:38:55.56 AM,4813.640000,W,-36.051300,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,2.097050,W,3888.410000,W,184.100000,W,1.601060,W,121.079000,W,532.402000,W,0.861070,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:38:56.56 AM,4813.640000,W,-37.036000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,2.097050,W,3886.770000,W,183.903000,W,1.535410,W,121.538000,W,533.125000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:38:57.56 AM,4814.620000,W,-50.821900,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,1.768820,W,3887.100000,W,185.545000,W,1.404120,W,121.407000,W,532.993000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:38:58.56 AM,4829.390000,W,-66.577200,W,-2.826490,W,-4.795900,W,-2.826490,W,-3.811200,W,-3.811200,W,1.768820,W,3886.770000,W,185.545000,W,1.601060,W,121.473000,W,533.584000,W,0.795399,W,5.786400,W,3.093880,W,TRUE
05/02/2016 09:38:59.56 AM,4844.160000,W,-82.332600,W,-2.170020,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,1.112340,W,3887.750000,W,186.135000,W,1.601060,W,121.604000,W,533.847000,W,0.992412,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:39:00.56 AM,4841.210000,W,-82.332600,W,-8.078260,W,-6.108850,W,-3.154720,W,-3.482960,W,-3.811200,W,0.455872,W,3887.100000,W,187.383000,W,1.994940,W,121.538000,W,534.241000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:39:01.56 AM,4831.360000,W,-76.424300,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,0.127636,W,3887.750000,W,186.923000,W,1.994940,W,121.670000,W,534.635000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:39:02.56 AM,4821.510000,W,-61.653700,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,0.784108,W,3889.400000,W,186.792000,W,1.929300,W,121.670000,W,535.489000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:39:03.56 AM,4802.800000,W,-42.944200,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,0.127636,W,3887.100000,W,187.448000,W,1.994940,W,121.735000,W,535.357000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:39:04.56 AM,4788.030000,W,-53.776000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-0.528836,W,3891.690000,W,186.989000,W,2.060590,W,121.998000,W,536.080000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:39:05.56 AM,4813.640000,W,-65.592500,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.795900,W,-1.185310,W,3887.100000,W,187.842000,W,1.929300,W,121.998000,W,535.817000,W,1.123750,W,5.983410,W,3.881940,W,TRUE
05/02/2016 09:39:06.56 AM,4829.390000,W,-89.225500,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.200600,W,3889.070000,W,187.448000,W,1.601060,W,121.538000,W,536.408000,W,1.058080,W,6.049080,W,3.750600,W,TRUE
05/02/2016 09:39:07.56 AM,4828.410000,W,-93.164400,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.528836,W,3891.040000,W,188.039000,W,1.863650,W,121.932000,W,536.605000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:39:08.56 AM,4819.540000,W,-75.439600,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.139430,W,-1.185310,W,3895.300000,W,188.367000,W,1.798000,W,122.064000,W,537.065000,W,1.058080,W,5.852070,W,3.619250,W,TRUE
05/02/2016 09:39:09.56 AM,4805.760000,W,-62.638400,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,3897.270000,W,188.170000,W,1.666710,W,122.326000,W,537.525000,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:39:10.56 AM,4798.870000,W,-54.760700,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.482960,W,-2.170020,W,3896.290000,W,188.170000,W,1.732350,W,122.523000,W,537.525000,W,0.926741,W,5.852070,W,3.684920,W,TRUE
05/02/2016 09:39:11.56 AM,4792.960000,W,-46.883100,W,-2.498250,W,-3.811200,W,-2.826490,W,-14.314700,W,-3.482960,W,-2.826490,W,3898.260000,W,188.302000,W,1.929300,W,121.998000,W,537.656000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:39:12.56 AM,4795.910000,W,-49.837200,W,-2.826490,W,-3.482960,W,-2.170020,W,-4.467670,W,-3.482960,W,-2.826490,W,3897.270000,W,188.761000,W,1.863650,W,122.261000,W,537.722000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:39:13.56 AM,4795.910000,W,-56.730200,W,-1.841780,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.811200,W,-2.170020,W,3895.960000,W,189.286000,W,1.798000,W,122.195000,W,537.525000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:39:14.56 AM,4805.760000,W,-53.776000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,-2.826490,W,3903.510000,W,187.973000,W,1.601060,W,122.326000,W,538.313000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:39:15.56 AM,4805.760000,W,-60.669000,W,-2.498250,W,-4.139430,W,-2.170020,W,-3.482960,W,-2.826490,W,-2.498250,W,3900.230000,W,187.580000,W,1.469770,W,122.129000,W,537.590000,W,0.926741,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:39:16.56 AM,4811.670000,W,-61.653700,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.811200,W,-1.841780,W,-2.826490,W,3898.920000,W,187.777000,W,1.338470,W,122.129000,W,537.393000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:39:17.56 AM,4813.640000,W,-69.531400,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.170020,W,-2.826490,W,3894.980000,W,188.236000,W,1.141530,W,121.538000,W,536.474000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:39:18.56 AM,4827.420000,W,-70.516100,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.170020,W,3898.260000,W,187.251000,W,1.075880,W,122.064000,W,536.605000,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:39:19.56 AM,4832.350000,W,-85.286700,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,3893.330000,W,187.383000,W,0.944588,W,121.735000,W,533.847000,W,0.335702,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:39:20.56 AM,4839.240000,W,-84.302000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,3891.040000,W,187.580000,W,1.075880,W,121.735000,W,535.620000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:39:21.56 AM,4837.270000,W,-81.347900,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,3885.460000,W,186.595000,W,1.075880,W,121.670000,W,534.832000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:39:22.56 AM,4829.390000,W,-74.454900,W,-1.841780,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,3883.490000,W,187.120000,W,1.075880,W,121.473000,W,534.307000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:39:23.56 AM,4816.590000,W,-60.669000,W,-6.437080,W,-3.811200,W,-1.841780,W,-4.139430,W,-2.170020,W,-4.139430,W,3877.910000,W,186.267000,W,1.141530,W,121.342000,W,533.453000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:39:24.56 AM,4809.700000,W,-48.852500,W,-1.841780,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.467670,W,3873.970000,W,186.857000,W,1.207180,W,121.473000,W,537.919000,W,1.583450,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:39:25.56 AM,4796.900000,W,-36.051300,W,-1.841780,W,-3.482960,W,-2.498250,W,-4.139430,W,-3.482960,W,-4.795900,W,3870.030000,W,186.398000,W,1.404120,W,121.013000,W,532.337000,W,0.795399,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:39:26.56 AM,4788.030000,W,-39.005400,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-4.467670,W,3869.370000,W,185.216000,W,1.404120,W,121.473000,W,532.337000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:39:27.56 AM,4796.900000,W,-44.913700,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.139430,W,-4.795900,W,3864.780000,W,184.757000,W,1.338470,W,121.407000,W,532.468000,W,0.795399,W,5.655050,W,3.487910,W,TRUE
05/02/2016 09:39:28.56 AM,4800.830000,W,-53.776000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-5.124140,W,3865.430000,W,185.741000,W,1.666710,W,121.538000,W,531.745000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:39:29.56 AM,4652.140000,W,-59.684300,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.811200,W,-4.467670,W,-4.795900,W,3720.030000,W,184.429000,W,1.469770,W,121.604000,W,532.074000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:39:30.56 AM,4640.330000,W,-82.332600,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-5.124140,W,3690.490000,W,185.151000,W,1.798000,W,121.604000,W,532.402000,W,1.123750,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:39:31.56 AM,4643.280000,W,-82.332600,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.795900,W,3688.520000,W,184.888000,W,1.535410,W,121.407000,W,532.599000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:39:32.56 AM,933.886000,W,-92.179600,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.795900,W,162.276000,W,185.873000,W,1.535410,W,121.735000,W,533.978000,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:39:33.56 AM,874.804000,W,-71.500800,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,-4.139430,W,3.081760,W,185.151000,W,1.601060,W,121.735000,W,534.569000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:39:34.56 AM,870.865000,W,-60.669000,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.498250,W,-3.482960,W,2.097050,W,186.857000,W,1.601060,W,121.473000,W,535.095000,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:39:35.56 AM,4802.800000,W,-70.516100,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.826490,W,3747.270000,W,187.054000,W,1.535410,W,121.210000,W,533.716000,W,0.861070,W,5.720730,W,3.553580,W,TRUE
05/02/2016 09:39:36.56 AM,4831.360000,W,-81.347900,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,3890.710000,W,185.545000,W,1.601060,W,121.079000,W,534.110000,W,0.861070,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:39:37.56 AM,4825.450000,W,-74.454900,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,3889.720000,W,186.332000,W,1.469770,W,121.210000,W,534.175000,W,0.861070,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:39:38.56 AM,4790.000000,W,-43.929000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.498250,W,3886.770000,W,185.545000,W,1.404120,W,121.210000,W,534.372000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:39:39.56 AM,4814.620000,W,-66.577200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,3888.080000,W,186.595000,W,1.272820,W,121.276000,W,534.372000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:39:40.56 AM,4823.480000,W,-85.286700,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.170020,W,3886.110000,W,186.267000,W,1.272820,W,120.751000,W,534.372000,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:39:41.56 AM,4787.050000,W,-47.867800,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.170020,W,3884.140000,W,186.529000,W,1.141530,W,121.079000,W,534.569000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:39:42.56 AM,4815.600000,W,-71.500800,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.841780,W,3885.790000,W,187.120000,W,1.469770,W,121.342000,W,534.701000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:39:43.56 AM,4818.560000,W,-76.424300,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,3887.430000,W,187.580000,W,1.469770,W,121.473000,W,534.898000,W,0.532715,W,5.326700,W,3.028210,W,TRUE
05/02/2016 09:39:44.56 AM,4790.990000,W,-51.806600,W,-1.841780,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3889.400000,W,187.842000,W,1.535410,W,121.407000,W,535.029000,W,0.598386,W,5.261030,W,3.225230,W,TRUE
05/02/2016 09:39:45.56 AM,4832.350000,W,-88.240800,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,3887.750000,W,187.120000,W,1.404120,W,121.407000,W,534.963000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:39:46.56 AM,4798.870000,W,-53.776000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.154720,W,3889.070000,W,187.448000,W,1.469770,W,121.473000,W,535.423000,W,0.861070,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:39:47.56 AM,4811.670000,W,-73.470200,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,3890.380000,W,186.923000,W,1.535410,W,121.342000,W,535.226000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:39:48.56 AM,4816.590000,W,-80.363200,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,3889.070000,W,187.317000,W,1.272820,W,121.670000,W,535.423000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:39:49.56 AM,4794.930000,W,-49.837200,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,3890.380000,W,187.383000,W,1.469770,W,121.604000,W,535.029000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:39:50.56 AM,4825.450000,W,-89.225500,W,-2.498250,W,-4.467670,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.811200,W,3891.040000,W,187.383000,W,1.338470,W,121.473000,W,535.292000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:39:51.56 AM,4803.790000,W,-67.561900,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.826490,W,-0.857072,W,3889.400000,W,187.186000,W,1.338470,W,121.735000,W,535.554000,W,0.861070,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:39:52.56 AM,4797.880000,W,-52.791300,W,-2.498250,W,-4.795900,W,-3.811200,W,-9.062970,W,-3.482960,W,-2.170020,W,3891.690000,W,188.039000,W,1.338470,W,121.801000,W,535.620000,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:39:53.56 AM,4819.540000,W,-88.240800,W,-6.437080,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-1.185310,W,3892.680000,W,187.711000,W,1.338470,W,121.604000,W,535.620000,W,0.926741,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:39:54.56 AM,4819.540000,W,-80.363200,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.498250,W,-3.154720,W,-1.513540,W,3894.320000,W,188.958000,W,1.469770,W,121.932000,W,536.080000,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:39:55.56 AM,4790.990000,W,-49.837200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-1.185310,W,3895.630000,W,187.645000,W,1.338470,W,121.801000,W,536.014000,W,0.532715,W,5.326700,W,3.290900,W,TRUE
05/02/2016 09:39:56.56 AM,4799.850000,W,-68.546700,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.513540,W,3893.010000,W,186.989000,W,1.469770,W,121.735000,W,535.751000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:39:57.56 AM,4823.480000,W,-92.179600,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.154720,W,-1.513540,W,3893.660000,W,187.842000,W,1.404120,W,121.801000,W,536.014000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:39:58.56 AM,4793.940000,W,-59.684300,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.528836,W,3893.330000,W,188.827000,W,1.338470,W,121.932000,W,536.277000,W,0.467044,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:39:59.56 AM,4799.850000,W,-60.669000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.841780,W,3895.630000,W,188.630000,W,1.404120,W,121.867000,W,536.211000,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:40:00.56 AM,4817.570000,W,-87.256100,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.528836,W,3893.330000,W,188.630000,W,1.272820,W,121.867000,W,536.145000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:40:01.56 AM,4816.590000,W,-91.194900,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.811200,W,-1.185310,W,3891.690000,W,187.711000,W,1.469770,W,121.867000,W,535.883000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:40:02.56 AM,4796.900000,W,-62.638400,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-0.857072,W,3895.300000,W,188.039000,W,1.601060,W,122.195000,W,536.539000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:40:03.56 AM,4784.090000,W,-54.760700,W,-4.139430,W,-3.482960,W,-7.750030,W,-4.467670,W,-3.482960,W,-1.185310,W,3891.690000,W,188.170000,W,1.338470,W,122.129000,W,535.620000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:40:04.56 AM,4804.770000,W,-68.546700,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.826490,W,-0.528836,W,3895.630000,W,188.039000,W,1.469770,W,122.195000,W,536.408000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:40:05.56 AM,4820.530000,W,-82.332600,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-1.185310,W,3893.990000,W,189.352000,W,1.929300,W,122.458000,W,536.408000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:40:06.56 AM,4823.480000,W,-94.149100,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-0.200600,W,3893.660000,W,188.433000,W,1.798000,W,122.589000,W,536.605000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:40:07.56 AM,4821.510000,W,-85.286700,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.467670,W,-1.185310,W,3891.690000,W,187.383000,W,1.994940,W,122.326000,W,536.211000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:40:08.56 AM,4813.640000,W,-69.531400,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,-0.200600,W,3891.690000,W,187.580000,W,2.060590,W,122.720000,W,536.408000,W,0.795399,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:40:09.56 AM,4814.620000,W,-70.516100,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.857072,W,3889.400000,W,187.580000,W,2.126240,W,123.048000,W,536.080000,W,1.123750,W,6.311760,W,3.553580,W,TRUE
05/02/2016 09:40:10.56 AM,4817.570000,W,-72.485500,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,0.127636,W,3884.800000,W,187.448000,W,1.863650,W,122.720000,W,535.226000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:40:11.56 AM,4825.450000,W,-77.409000,W,-3.811200,W,-3.154720,W,-4.467670,W,-2.826490,W,-4.467670,W,0.784108,W,3880.210000,W,187.711000,W,1.732350,W,122.458000,W,534.044000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:40:12.56 AM,4823.480000,W,-85.286700,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,0.784108,W,3872.330000,W,187.580000,W,1.798000,W,122.129000,W,532.993000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:40:13.56 AM,4826.440000,W,-84.302000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,0.784108,W,3870.360000,W,185.151000,W,1.666710,W,122.129000,W,532.205000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:40:14.56 AM,4819.540000,W,-80.363200,W,-3.482960,W,-3.482960,W,-1.841780,W,-3.154720,W,-3.482960,W,0.784108,W,3865.110000,W,186.398000,W,1.732350,W,121.867000,W,531.877000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:40:15.56 AM,4824.470000,W,-80.363200,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.811200,W,0.455872,W,3861.820000,W,185.348000,W,1.798000,W,121.342000,W,530.695000,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:40:16.56 AM,4817.570000,W,-80.363200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,1.768820,W,3859.850000,W,183.247000,W,1.469770,W,121.210000,W,529.644000,W,0.664057,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:40:17.56 AM,4810.680000,W,-78.393700,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.811200,W,1.768820,W,3857.890000,W,184.757000,W,1.535410,W,121.407000,W,530.498000,W,0.598386,W,5.064010,W,3.225230,W,TRUE
05/02/2016 09:40:18.56 AM,4807.730000,W,-73.470200,W,-2.826490,W,-3.154720,W,-2.498250,W,-4.467670,W,-3.811200,W,1.440580,W,3859.850000,W,186.332000,W,1.601060,W,121.473000,W,530.695000,W,0.664057,W,5.458040,W,3.356570,W,TRUE
05/02/2016 09:40:19.56 AM,4795.910000,W,-61.653700,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,2.425290,W,3858.540000,W,184.691000,W,1.666710,W,121.342000,W,531.089000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:40:20.56 AM,4781.140000,W,-44.913700,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,1.440580,W,3861.500000,W,184.757000,W,1.798000,W,121.604000,W,531.745000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:40:21.56 AM,4770.310000,W,-39.990100,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.170020,W,0.784108,W,3857.560000,W,185.938000,W,1.666710,W,121.670000,W,531.417000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:40:22.56 AM,4786.060000,W,-52.791300,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,0.455872,W,3861.500000,W,186.923000,W,1.863650,W,121.867000,W,532.271000,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:40:23.56 AM,4797.880000,W,-66.577200,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-0.528836,W,3864.120000,W,186.135000,W,1.929300,W,121.604000,W,532.599000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:40:24.56 AM,4808.710000,W,-83.317300,W,0.127636,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-0.200600,W,3869.050000,W,186.332000,W,1.863650,W,122.129000,W,533.387000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:40:25.56 AM,4812.650000,W,-85.286700,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,0.127636,W,3867.080000,W,187.251000,W,1.929300,W,122.064000,W,533.519000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 09:40:26.56 AM,4809.700000,W,-83.317300,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.200600,W,3870.360000,W,188.302000,W,1.929300,W,122.195000,W,533.978000,W,1.058080,W,6.049080,W,3.750600,W,TRUE
05/02/2016 09:40:27.56 AM,4790.990000,W,-62.638400,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-0.528836,W,3872.980000,W,186.923000,W,1.863650,W,122.392000,W,534.175000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:40:28.56 AM,4773.260000,W,-50.821900,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,3872.000000,W,188.039000,W,1.863650,W,122.064000,W,534.438000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:40:29.56 AM,4622.600000,W,-46.883100,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.185310,W,3737.090000,W,188.236000,W,1.994940,W,122.261000,W,535.095000,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:40:30.56 AM,4608.820000,W,-46.883100,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.498250,W,-4.139430,W,-2.498250,W,3711.820000,W,187.251000,W,1.863650,W,122.523000,W,535.554000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:40:31.56 AM,4609.800000,W,-55.745400,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,-2.170020,W,3713.130000,W,188.039000,W,1.798000,W,122.983000,W,536.342000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:40:32.56 AM,895.482000,W,-70.516100,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,137.659000,W,188.039000,W,1.863650,W,123.114000,W,536.999000,W,0.992412,W,6.246090,W,3.290900,W,TRUE
05/02/2016 09:40:33.56 AM,884.651000,W,-81.347900,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.811200,W,2.425290,W,187.908000,W,1.798000,W,123.508000,W,537.787000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:40:34.56 AM,886.620000,W,-80.363200,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,1.440580,W,187.711000,W,1.601060,W,123.180000,W,536.802000,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:40:35.56 AM,4861.890000,W,11.214700,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,3791.580000,W,188.367000,W,1.535410,W,157.776000,W,536.145000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:40:36.56 AM,4859.920000,W,13.184100,W,-2.170020,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,-1.841780,W,3907.780000,W,187.054000,W,1.338470,W,155.281000,W,535.751000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:40:37.56 AM,4845.150000,W,16.138200,W,1.440580,W,-8.734740,W,-3.482960,W,-3.811200,W,-2.170020,W,-2.498250,W,3900.560000,W,187.448000,W,1.141530,W,152.327000,W,534.701000,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:40:38.56 AM,4845.150000,W,25.000600,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,3896.950000,W,186.332000,W,1.010230,W,146.944000,W,534.504000,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:40:39.56 AM,4835.300000,W,24.015900,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,3891.040000,W,186.857000,W,1.207180,W,146.747000,W,533.716000,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:40:40.56 AM,4840.220000,W,30.908900,W,-1.513540,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,3892.020000,W,186.201000,W,1.207180,W,146.813000,W,533.519000,W,0.532715,W,5.326700,W,3.028210,W,TRUE
05/02/2016 09:40:41.56 AM,4833.330000,W,33.863000,W,-2.498250,W,-3.811200,W,-2.498250,W,-2.498250,W,-2.170020,W,-3.811200,W,3884.140000,W,186.726000,W,1.207180,W,146.287000,W,532.337000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:40:42.56 AM,4830.380000,W,42.725400,W,-2.826490,W,-3.482960,W,-2.826490,W,-0.857072,W,-3.811200,W,-10.375900,W,3878.560000,W,183.903000,W,1.535410,W,145.303000,W,532.140000,W,0.664057,W,5.326700,W,3.225230,W,TRUE
05/02/2016 09:40:43.56 AM,4818.560000,W,44.694800,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,-5.124140,W,3872.330000,W,184.363000,W,1.272820,W,146.091000,W,530.169000,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:40:44.56 AM,4803.790000,W,48.633600,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,3866.420000,W,184.757000,W,1.404120,W,146.025000,W,530.104000,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:40:45.56 AM,4698.420000,W,26.970000,W,-2.498250,W,-4.467670,W,-2.498250,W,-3.811200,W,-3.482960,W,-5.452380,W,3868.720000,W,186.135000,W,1.666710,W,27.269100,W,530.826000,W,0.795399,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:40:46.56 AM,4686.610000,W,30.908900,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,-4.795900,W,3862.480000,W,184.691000,W,1.535410,W,26.875200,W,529.644000,W,1.123750,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:40:47.56 AM,4689.560000,W,30.908900,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-5.124140,W,3866.090000,W,185.019000,W,1.732350,W,27.006500,W,530.563000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:40:48.56 AM,4689.560000,W,25.985300,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.795900,W,3865.760000,W,185.873000,W,1.601060,W,27.137800,W,530.760000,W,0.729728,W,5.852070,W,3.684920,W,TRUE
05/02/2016 09:40:49.56 AM,4693.500000,W,9.245280,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,3866.420000,W,185.610000,W,1.601060,W,27.663000,W,531.220000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 09:40:50.56 AM,4689.560000,W,-7.494760,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.482960,W,3856.570000,W,185.676000,W,1.338470,W,27.925600,W,530.957000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:40:51.56 AM,4718.120000,W,-20.296000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.154720,W,3871.340000,W,186.267000,W,1.207180,W,29.501100,W,532.402000,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:40:52.56 AM,4718.120000,W,-24.234800,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,3874.300000,W,187.777000,W,1.338470,W,31.470500,W,532.928000,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:40:53.56 AM,4719.100000,W,-14.387700,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.513540,W,-2.170020,W,3882.830000,W,187.383000,W,1.338470,W,33.636900,W,533.650000,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:40:54.56 AM,4709.260000,W,-11.433600,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.170020,W,3886.110000,W,187.580000,W,1.207180,W,34.818500,W,534.372000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:40:55.56 AM,4709.260000,W,-7.494760,W,-3.811200,W,-3.811200,W,-14.314700,W,-5.124140,W,-3.154720,W,-0.857072,W,3887.430000,W,187.645000,W,1.272820,W,35.278100,W,534.241000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:40:56.56 AM,4697.440000,W,10.230000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.857072,W,3892.350000,W,186.989000,W,1.404120,W,33.965100,W,534.504000,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:40:57.56 AM,4693.500000,W,20.077100,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.857072,W,3890.710000,W,186.857000,W,1.535410,W,33.440000,W,534.372000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:40:58.56 AM,4696.460000,W,21.061800,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.528836,W,3893.330000,W,187.448000,W,1.732350,W,34.490300,W,534.832000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:40:59.56 AM,4699.410000,W,15.153500,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,-1.513540,W,3887.750000,W,187.448000,W,1.994940,W,32.324000,W,534.175000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:41:00.56 AM,4719.100000,W,-8.479460,W,-3.154720,W,-4.795900,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.857072,W,3885.790000,W,187.251000,W,2.191880,W,33.440000,W,533.847000,W,0.992412,W,5.983410,W,3.750600,W,TRUE
05/02/2016 09:41:01.56 AM,818.675000,W,-38.020700,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,0.127636,W,123.544000,W,187.711000,W,2.060590,W,34.359000,W,534.504000,W,1.123750,W,6.180420,W,3.816270,W,TRUE
05/02/2016 09:41:02.56 AM,812.767000,W,-35.066600,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.795900,W,0.127636,W,2.753520,W,186.923000,W,1.994940,W,32.717800,W,533.650000,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 09:41:03.56 AM,796.027000,W,-20.296000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,0.455872,W,0.455872,W,185.348000,W,1.929300,W,34.096400,W,532.337000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:41:04.56 AM,779.287000,W,-3.555920,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,1.440580,W,-0.200600,W,184.297000,W,1.798000,W,31.798800,W,532.074000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:41:05.56 AM,778.302000,W,9.245280,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,0.784108,W,0.127636,W,185.282000,W,1.666710,W,32.717800,W,529.972000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:41:06.56 AM,780.272000,W,1.367620,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,1.440580,W,1.440580,W,183.050000,W,1.535410,W,30.617100,W,528.659000,W,0.401373,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:41:07.56 AM,794.058000,W,-15.372400,W,-3.154720,W,-4.139430,W,-3.811200,W,-4.139430,W,-2.498250,W,0.784108,W,0.127636,W,183.838000,W,1.798000,W,32.717800,W,529.907000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:41:08.56 AM,793.073000,W,-19.311300,W,-1.185310,W,-5.124140,W,-2.826490,W,-3.154720,W,-3.154720,W,1.440580,W,0.784108,W,184.822000,W,1.732350,W,30.945400,W,530.104000,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:41:09.56 AM,797.996000,W,-24.234800,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,0.784108,W,0.455872,W,185.151000,W,1.732350,W,31.339200,W,530.826000,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:41:10.56 AM,793.073000,W,-19.311300,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,0.127636,W,0.455872,W,185.348000,W,1.798000,W,31.142300,W,531.417000,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:41:11.56 AM,791.103000,W,-15.372400,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,0.455872,W,-0.857072,W,186.923000,W,1.994940,W,31.207900,W,532.205000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:41:12.56 AM,780.272000,W,-0.601800,W,-1.513540,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.826490,W,-0.528836,W,-0.200600,W,186.201000,W,1.994940,W,30.354500,W,532.534000,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:41:13.56 AM,777.318000,W,5.306450,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-0.857072,W,-1.185310,W,186.661000,W,1.994940,W,29.435500,W,532.534000,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:41:14.56 AM,788.149000,W,-12.418300,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.200600,W,-0.857072,W,188.696000,W,1.863650,W,28.779000,W,533.519000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:41:15.56 AM,799.966000,W,-30.143000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.200600,W,-0.200600,W,187.054000,W,1.732350,W,27.991200,W,533.453000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:41:16.56 AM,808.828000,W,-38.020700,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.154720,W,-3.811200,W,-1.513540,W,-0.528836,W,187.711000,W,1.863650,W,27.859900,W,533.913000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:41:17.56 AM,803.905000,W,-33.097200,W,-2.498250,W,-3.482960,W,-12.345300,W,-4.467670,W,-3.482960,W,-1.513540,W,1.112340,W,187.317000,W,1.929300,W,27.466100,W,534.241000,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:41:18.56 AM,792.088000,W,-16.357100,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,-1.841780,W,-0.200600,W,187.973000,W,1.798000,W,27.794300,W,534.438000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:41:19.56 AM,780.272000,W,0.382908,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.170020,W,-0.857072,W,188.302000,W,1.929300,W,27.531700,W,534.963000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:41:20.56 AM,776.333000,W,6.291160,W,-1.841780,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.170020,W,-0.857072,W,187.383000,W,1.929300,W,27.269100,W,534.898000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:41:21.56 AM,775.348000,W,2.352320,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.528836,W,187.251000,W,1.863650,W,27.597400,W,535.095000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:41:22.56 AM,781.256000,W,1.367620,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,0.784108,W,188.302000,W,1.863650,W,27.334800,W,535.620000,W,1.058080,W,6.180420,W,3.356570,W,TRUE
05/02/2016 09:41:23.56 AM,784.211000,W,-12.418300,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.857072,W,187.448000,W,1.798000,W,27.466100,W,535.489000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:41:24.56 AM,797.012000,W,-21.280700,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.139430,W,-3.154720,W,-2.498250,W,-0.200600,W,187.383000,W,1.601060,W,26.940900,W,535.095000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:41:25.56 AM,808.828000,W,-38.020700,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,0.127636,W,187.580000,W,1.601060,W,26.940900,W,535.423000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:41:26.56 AM,797.996000,W,-26.204200,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.154720,W,0.127636,W,188.302000,W,1.469770,W,26.612600,W,535.029000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:41:27.56 AM,780.272000,W,-2.571220,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.154720,W,0.127636,W,187.908000,W,1.207180,W,26.875200,W,534.832000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:41:28.56 AM,779.287000,W,-1.586510,W,-2.170020,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.170020,W,-3.154720,W,0.455872,W,187.251000,W,1.010230,W,26.547000,W,534.438000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:41:29.56 AM,803.905000,W,-28.173600,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.482960,W,0.127636,W,188.039000,W,1.272820,W,26.415700,W,534.569000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:41:30.56 AM,803.905000,W,-29.158300,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,0.455872,W,187.514000,W,1.075880,W,26.809600,W,534.307000,W,0.467044,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:41:31.56 AM,777.318000,W,3.337030,W,-2.170020,W,-4.467670,W,-3.154720,W,-3.154720,W,-1.841780,W,-3.482960,W,0.455872,W,189.680000,W,0.485058,W,26.087500,W,533.913000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:41:32.56 AM,776.333000,W,0.382908,W,-1.841780,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.841780,W,-3.482960,W,0.127636,W,186.398000,W,1.338470,W,26.350100,W,531.417000,W,0.861070,W,5.129690,W,2.831200,W,TRUE
05/02/2016 09:41:33.56 AM,793.073000,W,-21.280700,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,0.455872,W,186.792000,W,1.338470,W,26.350100,W,534.044000,W,0.467044,W,5.261030,W,3.028210,W,TRUE
05/02/2016 09:41:34.56 AM,809.813000,W,-36.051300,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.154720,W,0.455872,W,186.267000,W,1.207180,W,26.415700,W,533.190000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:41:35.56 AM,790.119000,W,-11.433600,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,0.127636,W,186.726000,W,1.207180,W,26.415700,W,532.468000,W,0.598386,W,5.261030,W,3.028210,W,TRUE
05/02/2016 09:41:36.56 AM,772.394000,W,2.352320,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,0.455872,W,186.070000,W,1.075880,W,26.153100,W,532.665000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:41:37.56 AM,790.119000,W,-15.372400,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,-4.139430,W,0.455872,W,185.151000,W,1.207180,W,26.415700,W,532.468000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:41:38.56 AM,803.905000,W,-39.990100,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,-4.795900,W,0.455872,W,185.807000,W,1.010230,W,26.547000,W,532.140000,W,0.664057,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:41:39.56 AM,794.058000,W,-21.280700,W,-4.795900,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.170020,W,-4.467670,W,0.784108,W,186.595000,W,1.404120,W,25.956200,W,531.483000,W,0.729728,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:41:40.56 AM,776.333000,W,11.214700,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.139430,W,-0.857072,W,-6.437080,W,0.127636,W,186.267000,W,1.732350,W,26.415700,W,531.614000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:41:41.56 AM,787.165000,W,-11.433600,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.139430,W,-3.482960,W,-4.467670,W,0.127636,W,186.332000,W,1.338470,W,26.284400,W,531.154000,W,0.992412,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:41:42.56 AM,804.889000,W,-29.158300,W,-3.154720,W,-4.139430,W,-9.062970,W,-5.780610,W,-2.498250,W,-4.795900,W,-0.200600,W,185.282000,W,1.404120,W,26.350100,W,529.775000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:41:43.56 AM,805.874000,W,-39.990100,W,-1.841780,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-5.124140,W,-0.200600,W,184.429000,W,1.338470,W,26.415700,W,530.432000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:41:44.56 AM,804.889000,W,-33.097200,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-5.452380,W,0.127636,W,184.297000,W,1.601060,W,26.021800,W,530.235000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:41:45.56 AM,800.951000,W,-30.143000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-5.780610,W,-0.857072,W,186.201000,W,1.601060,W,26.809600,W,530.366000,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:41:46.56 AM,797.012000,W,-26.204200,W,-5.780610,W,-5.780610,W,-3.482960,W,-4.467670,W,-3.811200,W,-5.780610,W,-1.185310,W,184.560000,W,1.535410,W,25.890500,W,529.578000,W,1.058080,W,6.311760,W,3.422240,W,TRUE
05/02/2016 09:41:47.56 AM,796.027000,W,-29.158300,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-0.857072,W,183.641000,W,1.798000,W,26.218800,W,529.972000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:41:48.56 AM,804.889000,W,-35.066600,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.857072,W,185.479000,W,1.732350,W,25.890500,W,530.301000,W,0.992412,W,5.720730,W,3.553580,W,TRUE
05/02/2016 09:41:49.56 AM,802.920000,W,-39.005400,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.857072,W,184.822000,W,1.666710,W,26.087500,W,531.089000,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:41:50.56 AM,784.211000,W,-119.751000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,-0.528836,W,186.464000,W,1.404120,W,6.918480,W,531.614000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:41:51.56 AM,778.302000,W,-116.797000,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.482960,W,-0.528836,W,186.857000,W,1.207180,W,6.918480,W,532.140000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:41:52.56 AM,771.409000,W,-104.981000,W,-2.826490,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.200600,W,186.529000,W,1.535410,W,6.918480,W,532.862000,W,0.467044,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:41:53.56 AM,756.639000,W,-91.194900,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.498250,W,1.440580,W,186.726000,W,1.404120,W,6.852840,W,533.519000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:41:54.56 AM,752.700000,W,-78.393700,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,-2.498250,W,0.127636,W,186.923000,W,1.207180,W,6.787190,W,533.387000,W,0.401373,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:41:55.56 AM,750.730000,W,-77.409000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.857072,W,0.455872,W,186.857000,W,1.469770,W,7.181070,W,534.044000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:41:56.56 AM,760.578000,W,-81.347900,W,-2.826490,W,-2.826490,W,-3.154720,W,-11.032400,W,-3.154720,W,-0.857072,W,-0.857072,W,186.857000,W,1.469770,W,7.115430,W,534.438000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:41:57.56 AM,746.792000,W,-73.470200,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-1.513540,W,-0.528836,W,187.580000,W,1.469770,W,6.984130,W,534.635000,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:41:58.56 AM,753.685000,W,-80.363200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.857072,W,-0.857072,W,187.448000,W,1.666710,W,7.181070,W,534.963000,W,0.467044,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:41:59.56 AM,759.593000,W,-92.179600,W,-3.811200,W,-4.467670,W,-4.139430,W,-3.154720,W,-3.811200,W,-1.841780,W,-1.185310,W,186.135000,W,1.732350,W,7.443660,W,534.635000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:42:00.56 AM,764.516000,W,-97.103200,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,-1.185310,W,-1.185310,W,186.595000,W,1.994940,W,7.509310,W,534.110000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:42:01.56 AM,768.455000,W,-99.072600,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.185310,W,187.580000,W,1.994940,W,7.509310,W,533.781000,W,0.992412,W,6.377440,W,3.684920,W,TRUE
05/02/2016 09:42:02.56 AM,759.593000,W,-88.240800,W,-2.498250,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.811200,W,-1.185310,W,-1.841780,W,186.529000,W,1.732350,W,7.706250,W,528.199000,W,1.255100,W,6.443110,W,3.487910,W,TRUE
