TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:42:03.56 AM,757.623000,W,-89.225500,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-0.528836,W,-1.513540,W,187.317000,W,1.994940,W,7.443660,W,532.665000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:42:04.56 AM,746.792000,W,-81.347900,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.139430,W,-4.139430,W,0.127636,W,-0.857072,W,185.807000,W,1.994940,W,7.509310,W,532.008000,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 09:42:05.56 AM,752.700000,W,-79.378400,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,0.455872,W,-0.857072,W,186.332000,W,1.929300,W,7.443660,W,531.680000,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:42:06.56 AM,763.532000,W,-96.118500,W,-2.826490,W,-3.811200,W,-5.124140,W,-3.811200,W,-4.139430,W,0.784108,W,-1.185310,W,186.201000,W,1.666710,W,7.509310,W,531.023000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:42:07.56 AM,780.272000,W,-117.782000,W,-3.811200,W,-4.795900,W,-3.811200,W,-3.482960,W,-3.811200,W,0.784108,W,-1.841780,W,185.873000,W,1.994940,W,7.443660,W,530.038000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:42:08.56 AM,779.287000,W,-102.027000,W,-17.597100,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.482960,W,0.127636,W,-1.513540,W,185.151000,W,1.863650,W,7.574950,W,528.068000,W,0.729728,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:42:09.56 AM,754.669000,W,-86.271400,W,-4.139430,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.811200,W,0.455872,W,-0.857072,W,185.282000,W,1.863650,W,7.443660,W,530.892000,W,0.729728,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:42:10.56 AM,750.730000,W,-76.424300,W,-3.811200,W,-3.482960,W,-3.811200,W,0.127636,W,-3.482960,W,0.784108,W,-0.857072,W,185.938000,W,1.929300,W,7.312370,W,529.447000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:42:11.56 AM,755.654000,W,-86.271400,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,0.784108,W,-0.528836,W,185.282000,W,1.929300,W,7.312370,W,528.790000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:42:12.56 AM,751.715000,W,-96.118500,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,1.112340,W,-0.200600,W,184.100000,W,1.732350,W,7.115430,W,528.462000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:42:13.56 AM,769.440000,W,-102.027000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,1.440580,W,-0.200600,W,182.590000,W,1.601060,W,7.049780,W,528.987000,W,0.401373,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:42:14.56 AM,780.272000,W,-115.813000,W,-4.795900,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,2.753520,W,0.127636,W,183.444000,W,1.601060,W,7.115430,W,528.199000,W,0.532715,W,5.195360,W,3.159560,W,TRUE
05/02/2016 09:42:15.56 AM,784.211000,W,-119.751000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,1.768820,W,0.455872,W,183.641000,W,1.601060,W,7.246720,W,529.184000,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:42:16.56 AM,777.318000,W,-113.843000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,0.784108,W,-0.200600,W,185.610000,W,1.601060,W,7.181070,W,528.790000,W,0.861070,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:42:17.56 AM,774.363000,W,-105.966000,W,-2.498250,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,2.097050,W,-0.200600,W,185.216000,W,1.666710,W,7.378010,W,529.578000,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:42:18.56 AM,756.639000,W,-90.210200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,1.768820,W,0.784108,W,185.151000,W,1.863650,W,7.443660,W,530.104000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:42:19.56 AM,749.746000,W,-75.439600,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.528836,W,-0.200600,W,185.348000,W,1.863650,W,7.312370,W,530.826000,W,0.992412,W,6.180420,W,3.290900,W,TRUE
05/02/2016 09:42:20.56 AM,747.776000,W,-78.393700,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-0.200600,W,-0.528836,W,185.151000,W,1.994940,W,7.246720,W,530.957000,W,0.992412,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:42:21.56 AM,759.593000,W,-86.271400,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,0.455872,W,-0.200600,W,186.726000,W,1.863650,W,7.378010,W,531.877000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:42:22.56 AM,766.486000,W,-101.042000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,-1.185310,W,186.529000,W,1.929300,W,7.443660,W,531.614000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:42:23.56 AM,778.302000,W,-113.843000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,0.455872,W,-0.200600,W,188.827000,W,1.601060,W,7.246720,W,532.599000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:42:24.56 AM,785.195000,W,-123.690000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-1.185310,W,-0.200600,W,187.777000,W,1.732350,W,7.246720,W,533.256000,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:42:25.56 AM,779.287000,W,-116.797000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.185310,W,-0.857072,W,186.464000,W,1.863650,W,7.378010,W,532.599000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:42:26.56 AM,768.455000,W,-100.057000,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.139430,W,-4.139430,W,-1.185310,W,-0.528836,W,186.529000,W,1.863650,W,7.312370,W,533.847000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:42:27.56 AM,757.623000,W,-88.240800,W,-3.154720,W,-4.795900,W,-2.170020,W,-2.170020,W,-3.154720,W,-2.498250,W,-0.528836,W,187.251000,W,1.929300,W,7.246720,W,533.913000,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:42:28.56 AM,764.516000,W,-78.393700,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.170020,W,-0.528836,W,187.054000,W,1.863650,W,7.378010,W,534.044000,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:42:29.56 AM,755.654000,W,-86.271400,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.826490,W,-0.528836,W,186.135000,W,1.732350,W,7.378010,W,534.372000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:42:30.56 AM,777.318000,W,-109.904000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.841780,W,-0.528836,W,188.761000,W,1.732350,W,7.181070,W,534.241000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:42:31.56 AM,787.165000,W,-123.690000,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.811200,W,-2.498250,W,0.127636,W,187.317000,W,1.929300,W,7.312370,W,534.438000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:42:32.56 AM,762.547000,W,-90.210200,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,0.127636,W,187.317000,W,1.666710,W,7.246720,W,534.504000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:42:33.56 AM,756.639000,W,-78.393700,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.498250,W,-0.528836,W,186.398000,W,1.929300,W,7.049780,W,534.832000,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:42:34.56 AM,765.501000,W,-99.072600,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,0.127636,W,186.332000,W,1.666710,W,7.049780,W,534.766000,W,0.795399,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:42:35.56 AM,783.226000,W,-119.751000,W,-13.330000,W,-5.780610,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.482960,W,-0.528836,W,187.251000,W,1.732350,W,7.181070,W,534.175000,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:42:36.56 AM,776.333000,W,-104.981000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.498250,W,0.127636,W,186.661000,W,1.469770,W,7.115430,W,534.307000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:42:37.56 AM,751.715000,W,-78.393700,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.154720,W,-2.170020,W,-0.200600,W,186.201000,W,1.404120,W,6.852840,W,533.978000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:42:38.56 AM,770.425000,W,-97.103200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,0.455872,W,186.857000,W,1.535410,W,6.721540,W,534.307000,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:42:39.56 AM,783.226000,W,-117.782000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,0.455872,W,185.348000,W,1.207180,W,6.787190,W,533.519000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:42:40.56 AM,771.409000,W,-100.057000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,-0.200600,W,185.479000,W,1.338470,W,6.852840,W,534.044000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:42:41.56 AM,752.700000,W,-76.424300,W,-1.841780,W,-3.811200,W,-2.498250,W,-4.139430,W,-2.498250,W,-2.826490,W,0.127636,W,185.019000,W,1.010230,W,6.721540,W,533.322000,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:42:42.56 AM,764.516000,W,-97.103200,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,-2.170020,W,0.455872,W,185.085000,W,1.272820,W,6.590250,W,533.190000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:42:43.56 AM,782.241000,W,-116.797000,W,-3.811200,W,-2.170020,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,0.784108,W,185.019000,W,1.141530,W,6.721540,W,532.928000,W,0.467044,W,5.326700,W,2.962540,W,TRUE
05/02/2016 09:42:44.56 AM,763.532000,W,-94.149100,W,-1.841780,W,-3.154720,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.154720,W,-0.200600,W,185.216000,W,0.681999,W,6.590250,W,532.928000,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:42:45.56 AM,748.761000,W,-76.424300,W,-2.170020,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.811200,W,0.455872,W,185.676000,W,1.404120,W,6.721540,W,532.731000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:42:46.56 AM,763.532000,W,-89.225500,W,-2.826490,W,-3.482960,W,-2.170020,W,-2.826490,W,-2.498250,W,-3.154720,W,0.127636,W,184.691000,W,1.141530,W,6.787190,W,532.337000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:42:47.56 AM,773.379000,W,-109.904000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,-3.482960,W,-0.200600,W,184.954000,W,1.272820,W,6.655900,W,532.271000,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:42:48.56 AM,784.211000,W,-116.797000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.811200,W,0.455872,W,185.019000,W,1.272820,W,6.787190,W,531.680000,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:42:49.56 AM,773.379000,W,-106.950000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.811200,W,0.127636,W,184.494000,W,1.338470,W,6.721540,W,531.417000,W,0.729728,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:42:50.56 AM,751.715000,W,-81.347900,W,-2.498250,W,-3.811200,W,-6.108850,W,-3.811200,W,-2.498250,W,-4.467670,W,-0.528836,W,183.509000,W,1.732350,W,6.721540,W,530.760000,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:42:51.56 AM,752.700000,W,-76.424300,W,-6.108850,W,-3.154720,W,-3.154720,W,-3.154720,W,-6.437080,W,2.097050,W,-0.857072,W,181.803000,W,1.075880,W,6.721540,W,530.629000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:42:52.56 AM,759.593000,W,-90.210200,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.498250,W,-4.795900,W,-0.528836,W,183.838000,W,1.141530,W,6.852840,W,529.907000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:42:53.56 AM,890.559000,W,-90.210200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-5.124140,W,-0.528836,W,183.313000,W,1.338470,W,122.064000,W,528.987000,W,0.795399,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:42:54.56 AM,894.498000,W,-100.057000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-5.452380,W,-0.857072,W,183.838000,W,1.272820,W,121.145000,W,529.250000,W,0.861070,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:42:55.56 AM,898.437000,W,-101.042000,W,-4.139430,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.826490,W,-5.124140,W,0.127636,W,184.100000,W,1.338470,W,121.210000,W,529.053000,W,0.992412,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:42:56.56 AM,893.513000,W,-98.087900,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-6.437080,W,-0.857072,W,184.691000,W,1.535410,W,121.538000,W,529.381000,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:42:57.56 AM,880.712000,W,-82.332600,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,-1.185310,W,183.641000,W,1.732350,W,121.407000,W,528.593000,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:42:58.56 AM,876.773000,W,-55.745400,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-5.452380,W,-0.528836,W,184.166000,W,1.798000,W,128.891000,W,528.725000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:42:59.56 AM,872.834000,W,-55.745400,W,-9.062970,W,-5.124140,W,-3.811200,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.528836,W,183.444000,W,1.732350,W,128.694000,W,528.922000,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:43:00.56 AM,888.590000,W,-73.470200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-4.795900,W,0.127636,W,183.181000,W,1.929300,W,128.760000,W,529.447000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:43:01.56 AM,903.360000,W,-97.103200,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-5.452380,W,-0.857072,W,183.641000,W,1.798000,W,130.467000,W,529.316000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:43:02.56 AM,890.559000,W,-80.363200,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-4.467670,W,-0.200600,W,185.216000,W,1.535410,W,130.532000,W,529.513000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:43:03.56 AM,866.926000,W,-57.714900,W,-2.826490,W,-4.795900,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.795900,W,-0.528836,W,183.378000,W,1.798000,W,123.048000,W,529.907000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:43:04.56 AM,881.697000,W,-88.240800,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.467670,W,-0.528836,W,183.969000,W,1.732350,W,123.311000,W,529.710000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:43:05.56 AM,886.620000,W,-90.210200,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.795900,W,-0.200600,W,183.903000,W,1.732350,W,123.442000,W,529.907000,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:43:06.56 AM,864.957000,W,-61.653700,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,0.127636,W,184.232000,W,1.601060,W,121.342000,W,530.432000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:43:07.56 AM,889.574000,W,-97.103200,W,-13.001800,W,-5.124140,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.482960,W,-0.200600,W,185.545000,W,1.732350,W,121.145000,W,530.169000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:43:08.56 AM,888.590000,W,-94.149100,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.170020,W,-4.139430,W,0.784108,W,185.216000,W,1.666710,W,121.604000,W,530.760000,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:43:09.56 AM,865.941000,W,-62.638400,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.841780,W,-5.124140,W,0.127636,W,185.151000,W,1.535410,W,121.604000,W,530.760000,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 09:43:10.56 AM,891.544000,W,-102.027000,W,-3.154720,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.154720,W,-0.528836,W,185.610000,W,1.601060,W,121.473000,W,530.366000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:43:11.56 AM,872.834000,W,-73.470200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.200600,W,185.348000,W,1.535410,W,121.473000,W,530.563000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:43:12.56 AM,878.742000,W,-76.424300,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.139430,W,0.127636,W,185.151000,W,1.469770,W,121.407000,W,530.892000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:43:13.56 AM,895.482000,W,-102.027000,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,0.455872,W,185.610000,W,1.535410,W,121.670000,W,531.154000,W,0.664057,W,5.852070,W,3.093880,W,TRUE
05/02/2016 09:43:14.56 AM,880.712000,W,-88.240800,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.826490,W,0.127636,W,185.479000,W,1.272820,W,121.670000,W,531.023000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:43:15.56 AM,865.941000,W,-60.669000,W,-3.811200,W,-9.062970,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.811200,W,0.127636,W,185.938000,W,1.272820,W,121.210000,W,530.957000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:43:16.56 AM,877.758000,W,-83.317300,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.200600,W,185.216000,W,1.141530,W,121.670000,W,531.811000,W,0.532715,W,5.786400,W,3.028210,W,TRUE
05/02/2016 09:43:17.56 AM,896.467000,W,-99.072600,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.528836,W,185.282000,W,1.469770,W,121.932000,W,532.074000,W,0.401373,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:43:18.56 AM,896.467000,W,-103.996000,W,-4.795900,W,-3.482960,W,-4.795900,W,-2.498250,W,-3.811200,W,-3.811200,W,-0.528836,W,185.741000,W,1.469770,W,121.998000,W,532.402000,W,0.861070,W,5.655050,W,3.487910,W,TRUE
05/02/2016 09:43:19.56 AM,882.681000,W,-86.271400,W,-3.811200,W,-4.467670,W,-4.467670,W,-2.498250,W,-2.826490,W,-3.154720,W,-1.185310,W,185.873000,W,1.469770,W,121.867000,W,532.862000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:43:20.56 AM,863.972000,W,-60.669000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.857072,W,185.545000,W,1.338470,W,121.932000,W,532.665000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:43:21.56 AM,851.171000,W,-68.546700,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.857072,W,186.201000,W,1.207180,W,122.261000,W,533.059000,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:43:22.56 AM,877.758000,W,-76.424300,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.841780,W,-0.528836,W,187.251000,W,1.338470,W,122.458000,W,533.453000,W,0.467044,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:43:23.56 AM,881.697000,W,-87.256100,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,-1.841780,W,0.127636,W,187.120000,W,1.469770,W,122.392000,W,533.453000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:43:24.56 AM,889.574000,W,-91.194900,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-0.857072,W,-0.528836,W,187.054000,W,1.535410,W,122.326000,W,533.584000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:43:25.56 AM,885.635000,W,-92.179600,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.185310,W,-0.528836,W,186.398000,W,1.535410,W,122.655000,W,534.307000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:43:26.56 AM,883.666000,W,-87.256100,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.857072,W,186.595000,W,1.535410,W,122.851000,W,533.847000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:43:27.56 AM,880.712000,W,-82.332600,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.185310,W,-1.185310,W,187.777000,W,1.798000,W,122.720000,W,534.044000,W,0.664057,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:43:28.56 AM,875.788000,W,-71.500800,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-1.185310,W,-1.513540,W,187.514000,W,1.929300,W,123.245000,W,534.175000,W,0.795399,W,6.246090,W,3.684920,W,TRUE
05/02/2016 09:43:29.56 AM,864.957000,W,-58.699600,W,-4.139430,W,-4.467670,W,-4.795900,W,-3.811200,W,-4.139430,W,-1.185310,W,-1.841780,W,186.857000,W,1.929300,W,123.245000,W,534.241000,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:43:30.56 AM,872.834000,W,-69.531400,W,-3.154720,W,-4.795900,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.528836,W,-1.185310,W,185.545000,W,1.929300,W,122.983000,W,532.928000,W,0.926741,W,6.311760,W,3.619250,W,TRUE
05/02/2016 09:43:31.56 AM,886.620000,W,-92.179600,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,0.127636,W,-1.185310,W,185.676000,W,1.863650,W,123.048000,W,531.943000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:43:32.56 AM,895.482000,W,-104.981000,W,-2.170020,W,-4.139430,W,-4.139430,W,-3.811200,W,-4.467670,W,0.127636,W,-1.185310,W,185.741000,W,1.929300,W,122.851000,W,527.477000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:43:33.56 AM,885.635000,W,-87.256100,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,1.112340,W,-0.857072,W,184.888000,W,1.863650,W,121.998000,W,529.907000,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:43:34.56 AM,866.926000,W,-63.623100,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,0.127636,W,-0.857072,W,183.313000,W,1.732350,W,122.195000,W,529.053000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:43:35.56 AM,867.911000,W,-62.638400,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,0.784108,W,0.455872,W,182.853000,W,1.469770,W,121.735000,W,529.053000,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:43:36.56 AM,889.574000,W,-91.194900,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.170020,W,1.440580,W,0.127636,W,183.116000,W,1.732350,W,121.998000,W,528.725000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:43:37.56 AM,892.528000,W,-103.996000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,1.440580,W,-0.200600,W,184.035000,W,1.863650,W,121.998000,W,528.790000,W,0.729728,W,5.786400,W,3.093880,W,TRUE
05/02/2016 09:43:38.56 AM,900.406000,W,-104.981000,W,-3.482960,W,-3.154720,W,-11.032400,W,-3.811200,W,-3.482960,W,1.112340,W,-0.528836,W,184.363000,W,1.863650,W,122.129000,W,529.841000,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:43:39.56 AM,896.467000,W,-104.981000,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.154720,W,0.455872,W,0.127636,W,184.232000,W,1.994940,W,122.195000,W,530.760000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:43:40.56 AM,897.452000,W,-105.966000,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,0.455872,W,-0.528836,W,185.807000,W,2.126240,W,122.326000,W,531.154000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:43:41.56 AM,897.452000,W,-103.996000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.857072,W,186.529000,W,2.060590,W,122.458000,W,531.089000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:43:42.56 AM,899.421000,W,-103.011000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.857072,W,-0.200600,W,187.186000,W,1.863650,W,122.786000,W,532.534000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:43:43.56 AM,884.651000,W,-91.194900,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-1.185310,W,-0.200600,W,185.676000,W,1.666710,W,122.392000,W,531.483000,W,0.992412,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:43:44.56 AM,871.849000,W,-64.607800,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.185310,W,-0.200600,W,185.807000,W,1.929300,W,122.655000,W,533.059000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:43:45.56 AM,862.987000,W,-62.638400,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-1.841780,W,-0.528836,W,185.676000,W,1.994940,W,122.589000,W,532.993000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:43:46.56 AM,870.865000,W,-66.577200,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.170020,W,-0.528836,W,186.726000,W,1.994940,W,123.180000,W,533.584000,W,0.992412,W,6.311760,W,3.487910,W,TRUE
05/02/2016 09:43:47.56 AM,873.819000,W,-72.485500,W,-2.170020,W,-3.811200,W,-2.170020,W,-4.467670,W,-3.482960,W,-1.513540,W,-0.857072,W,186.267000,W,1.994940,W,123.245000,W,534.110000,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:43:48.56 AM,875.788000,W,-72.485500,W,-2.170020,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.498250,W,-0.857072,W,186.267000,W,2.060590,W,123.245000,W,534.438000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:43:49.56 AM,875.788000,W,-77.409000,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-0.200600,W,187.317000,W,1.929300,W,123.245000,W,534.963000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:43:50.56 AM,880.712000,W,-78.393700,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.185310,W,186.398000,W,1.666710,W,122.786000,W,533.978000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:43:51.56 AM,877.758000,W,-77.409000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.200600,W,187.054000,W,1.601060,W,122.983000,W,534.241000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:43:52.56 AM,874.804000,W,-64.607800,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,0.127636,W,186.332000,W,1.338470,W,122.720000,W,533.125000,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:43:53.56 AM,875.788000,W,-74.454900,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.170020,W,-2.826490,W,0.127636,W,186.201000,W,1.075880,W,122.458000,W,532.993000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:43:54.56 AM,876.773000,W,-72.485500,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.170020,W,-2.498250,W,0.127636,W,184.625000,W,1.207180,W,122.523000,W,532.337000,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:43:55.56 AM,894.498000,W,-98.087900,W,-23.177100,W,-2.498250,W,-3.811200,W,-3.482960,W,-1.513540,W,-3.811200,W,0.455872,W,185.019000,W,1.207180,W,122.458000,W,531.877000,W,0.532715,W,5.589380,W,2.962540,W,TRUE
05/02/2016 09:43:56.56 AM,903.360000,W,-101.042000,W,-2.498250,W,-3.811200,W,-2.498250,W,-2.826490,W,-2.170020,W,-3.811200,W,0.127636,W,185.873000,W,1.075880,W,122.392000,W,532.074000,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 09:43:57.56 AM,900.406000,W,-103.011000,W,-2.170020,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.811200,W,0.784108,W,185.479000,W,1.207180,W,122.392000,W,531.811000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:43:58.56 AM,886.620000,W,-85.286700,W,-3.154720,W,-4.139430,W,1.768820,W,-7.093560,W,-2.170020,W,-3.482960,W,0.455872,W,184.888000,W,1.404120,W,122.326000,W,530.826000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:43:59.56 AM,879.727000,W,-77.409000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,-4.467670,W,0.455872,W,184.625000,W,1.404120,W,122.458000,W,531.023000,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:44:00.56 AM,868.895000,W,-61.653700,W,-1.841780,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.811200,W,-0.200600,W,184.494000,W,1.272820,W,122.195000,W,529.775000,W,0.335702,W,5.786400,W,3.093880,W,TRUE
05/02/2016 09:44:01.56 AM,869.880000,W,-57.714900,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-5.124140,W,-0.200600,W,184.494000,W,1.272820,W,122.261000,W,530.301000,W,0.861070,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:44:02.56 AM,876.773000,W,-80.363200,W,-2.826490,W,-10.375900,W,-2.826490,W,-4.139430,W,-2.498250,W,-5.780610,W,0.127636,W,184.100000,W,1.469770,W,122.195000,W,527.805000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:44:03.56 AM,902.375000,W,-102.027000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-5.124140,W,-0.528836,W,184.363000,W,1.469770,W,122.261000,W,529.053000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:44:04.56 AM,896.467000,W,-98.087900,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-5.124140,W,-0.200600,W,183.116000,W,1.469770,W,121.867000,W,528.856000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:44:05.56 AM,864.957000,W,-64.607800,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.857072,W,184.232000,W,1.535410,W,122.064000,W,528.790000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:44:06.56 AM,880.712000,W,-74.454900,W,-2.498250,W,-1.513540,W,-3.154720,W,-3.811200,W,-3.154720,W,-5.780610,W,-0.200600,W,183.838000,W,1.404120,W,122.261000,W,528.659000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:44:07.56 AM,899.421000,W,-103.011000,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-5.124140,W,-0.857072,W,184.691000,W,1.535410,W,121.998000,W,529.053000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:44:08.56 AM,868.895000,W,-68.546700,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,-5.452380,W,-1.185310,W,183.838000,W,1.535410,W,122.392000,W,529.513000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:44:09.56 AM,877.758000,W,-74.454900,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.482960,W,-5.452380,W,-0.200600,W,184.363000,W,1.666710,W,122.458000,W,529.250000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:44:10.56 AM,897.452000,W,-104.981000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.795900,W,-0.528836,W,183.641000,W,1.535410,W,122.392000,W,528.462000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:44:11.56 AM,881.697000,W,-80.363200,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-5.780610,W,-0.857072,W,184.297000,W,1.863650,W,122.326000,W,528.265000,W,1.189420,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:44:12.56 AM,868.895000,W,-62.638400,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-5.452380,W,-0.528836,W,183.444000,W,1.535410,W,122.326000,W,528.528000,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 09:44:13.56 AM,889.574000,W,-97.103200,W,-2.170020,W,-4.467670,W,-4.139430,W,-2.170020,W,-2.498250,W,-4.795900,W,-1.185310,W,184.494000,W,1.601060,W,122.261000,W,528.199000,W,1.058080,W,6.311760,W,3.619250,W,TRUE
05/02/2016 09:44:14.56 AM,879.727000,W,-81.347900,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,-4.467670,W,-0.857072,W,183.706000,W,1.798000,W,122.129000,W,528.462000,W,1.123750,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:44:15.56 AM,869.880000,W,-63.623100,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-5.124140,W,-1.185310,W,182.590000,W,1.601060,W,122.261000,W,528.462000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:44:16.56 AM,890.559000,W,-102.027000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.795900,W,-0.528836,W,183.969000,W,1.798000,W,122.326000,W,528.659000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 09:44:17.56 AM,880.712000,W,-83.317300,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.795900,W,-0.200600,W,183.181000,W,1.798000,W,122.589000,W,529.119000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:44:18.56 AM,869.880000,W,-63.623100,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.795900,W,-0.200600,W,183.313000,W,1.798000,W,122.261000,W,529.053000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:44:19.56 AM,895.482000,W,-102.027000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.795900,W,0.127636,W,184.297000,W,1.798000,W,121.932000,W,528.528000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:44:20.56 AM,862.987000,W,-62.638400,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.200600,W,182.984000,W,1.732350,W,122.064000,W,527.871000,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:44:21.56 AM,895.482000,W,-97.103200,W,-2.826490,W,-4.139430,W,-8.406500,W,-4.795900,W,-3.811200,W,-5.452380,W,-1.185310,W,183.181000,W,1.601060,W,122.129000,W,528.528000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:44:22.56 AM,875.788000,W,-72.485500,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.154720,W,-3.154720,W,-4.139430,W,-0.528836,W,183.444000,W,1.798000,W,122.195000,W,528.790000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:44:23.56 AM,889.574000,W,-99.072600,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,-5.124140,W,-1.185310,W,183.641000,W,1.535410,W,122.064000,W,527.674000,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:44:24.56 AM,866.926000,W,-62.638400,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.528836,W,183.378000,W,1.798000,W,122.261000,W,528.134000,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 09:44:25.56 AM,892.528000,W,-93.164400,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.826490,W,-5.780610,W,-0.857072,W,184.494000,W,1.732350,W,122.326000,W,527.083000,W,1.189420,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:44:26.56 AM,879.727000,W,-77.409000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.795900,W,-0.857072,W,184.494000,W,1.798000,W,122.458000,W,527.543000,W,1.123750,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:44:27.56 AM,879.727000,W,-83.317300,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-5.124140,W,-0.857072,W,184.429000,W,1.666710,W,122.261000,W,527.740000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:44:28.56 AM,890.559000,W,-96.118500,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.795900,W,-0.200600,W,184.691000,W,1.601060,W,122.261000,W,529.053000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:44:29.56 AM,865.941000,W,-62.638400,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-5.124140,W,-0.200600,W,182.853000,W,1.666710,W,122.064000,W,528.396000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:44:30.56 AM,894.498000,W,-98.087900,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.528836,W,184.100000,W,1.404120,W,122.129000,W,528.265000,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:44:31.56 AM,883.666000,W,-80.363200,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-5.452380,W,-0.528836,W,183.838000,W,1.338470,W,121.998000,W,528.593000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:44:32.56 AM,872.834000,W,-70.516100,W,-1.841780,W,-4.467670,W,-2.826490,W,-2.826490,W,-3.482960,W,-5.452380,W,-0.528836,W,184.100000,W,1.535410,W,122.392000,W,529.053000,W,0.729728,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:44:33.56 AM,895.482000,W,-107.935000,W,-4.139430,W,-2.170020,W,-3.154720,W,-3.482960,W,-2.826490,W,-5.124140,W,-0.857072,W,183.444000,W,1.535410,W,122.261000,W,528.265000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:44:34.56 AM,875.788000,W,-73.470200,W,-1.841780,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.795900,W,-0.200600,W,184.494000,W,1.404120,W,122.129000,W,529.907000,W,0.861070,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:44:35.56 AM,871.849000,W,-69.531400,W,-2.826490,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.498250,W,-5.780610,W,-0.857072,W,185.610000,W,0.944588,W,121.998000,W,529.578000,W,0.401373,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:44:36.56 AM,899.421000,W,-102.027000,W,-2.170020,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.498250,W,-4.139430,W,0.455872,W,184.166000,W,1.404120,W,122.392000,W,529.841000,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:44:37.56 AM,875.788000,W,-69.531400,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.170020,W,-4.467670,W,0.455872,W,184.757000,W,1.338470,W,122.261000,W,530.104000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:44:38.56 AM,875.788000,W,-73.470200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.139430,W,0.127636,W,184.954000,W,1.272820,W,122.655000,W,530.498000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:44:39.56 AM,900.406000,W,-102.027000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,0.784108,W,184.888000,W,1.141530,W,122.589000,W,531.154000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:44:40.56 AM,870.865000,W,-80.363200,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,0.455872,W,184.954000,W,1.141530,W,122.523000,W,531.286000,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:44:41.56 AM,875.788000,W,-72.485500,W,-9.062970,W,-6.108850,W,-3.154720,W,-13.330000,W,-2.498250,W,-3.482960,W,0.127636,W,185.019000,W,1.075880,W,122.720000,W,531.877000,W,0.401373,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:44:42.56 AM,896.467000,W,-99.072600,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,0.127636,W,184.625000,W,1.141530,W,122.589000,W,532.140000,W,0.401373,W,5.261030,W,3.028210,W,TRUE
05/02/2016 09:44:43.56 AM,876.773000,W,-67.561900,W,-2.826490,W,-3.811200,W,-7.093560,W,-3.154720,W,-2.170020,W,-3.154720,W,0.784108,W,184.888000,W,0.878941,W,122.523000,W,532.140000,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 09:44:44.56 AM,885.635000,W,-81.347900,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.498250,W,0.455872,W,185.019000,W,1.075880,W,122.786000,W,532.468000,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:44:45.56 AM,891.544000,W,-96.118500,W,-0.200600,W,-4.467670,W,-2.498250,W,-3.154720,W,-2.498250,W,-2.826490,W,0.127636,W,184.888000,W,1.207180,W,122.983000,W,532.862000,W,0.532715,W,5.261030,W,3.225230,W,TRUE
05/02/2016 09:44:46.56 AM,869.880000,W,-65.592500,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.826490,W,-3.482960,W,0.455872,W,185.873000,W,1.141530,W,123.180000,W,533.190000,W,0.467044,W,5.392370,W,2.896870,W,TRUE
05/02/2016 09:44:47.56 AM,899.421000,W,-101.042000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.170020,W,1.112340,W,185.216000,W,1.207180,W,123.048000,W,533.190000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:44:48.56 AM,871.849000,W,-65.592500,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,0.127636,W,185.085000,W,1.207180,W,122.851000,W,533.059000,W,0.729728,W,5.392370,W,3.290900,W,TRUE
05/02/2016 09:44:49.56 AM,897.452000,W,-100.057000,W,-2.498250,W,0.127636,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,0.455872,W,185.019000,W,1.469770,W,123.180000,W,533.584000,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:44:50.56 AM,873.819000,W,-73.470200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-0.200600,W,186.004000,W,1.338470,W,123.311000,W,533.650000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:44:51.56 AM,901.391000,W,-103.996000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,-0.200600,W,186.595000,W,1.272820,W,123.311000,W,533.847000,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 09:44:52.56 AM,870.865000,W,-62.638400,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,-0.200600,W,185.873000,W,1.469770,W,123.442000,W,533.650000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:44:53.56 AM,894.498000,W,-98.087900,W,-2.498250,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,0.127636,W,185.676000,W,1.207180,W,123.114000,W,533.256000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:44:54.56 AM,876.773000,W,-76.424300,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.841780,W,-2.826490,W,0.455872,W,186.529000,W,1.207180,W,123.245000,W,533.781000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:44:55.56 AM,880.712000,W,-70.516100,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.811200,W,-1.185310,W,-2.826490,W,0.455872,W,186.989000,W,1.338470,W,123.048000,W,533.059000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:44:56.56 AM,902.375000,W,-105.966000,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.154720,W,0.784108,W,186.398000,W,1.207180,W,122.983000,W,533.190000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:44:57.56 AM,870.865000,W,-70.516100,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,-1.513540,W,-3.154720,W,0.455872,W,186.267000,W,1.141530,W,122.786000,W,533.322000,W,0.664057,W,5.589380,W,2.962540,W,TRUE
05/02/2016 09:44:58.56 AM,882.681000,W,-78.393700,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,-2.498250,W,-2.826490,W,-0.200600,W,186.398000,W,1.141530,W,122.983000,W,533.125000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:44:59.56 AM,900.406000,W,-104.981000,W,-2.498250,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.482960,W,1.112340,W,186.004000,W,0.944588,W,123.048000,W,532.796000,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:45:00.56 AM,869.880000,W,-63.623100,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.498250,W,0.455872,W,186.201000,W,1.141530,W,122.851000,W,532.862000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:45:01.56 AM,890.559000,W,-87.256100,W,-2.498250,W,-3.482960,W,-8.406500,W,-4.795900,W,-1.841780,W,-3.154720,W,0.455872,W,185.479000,W,1.207180,W,123.048000,W,533.059000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:45:02.56 AM,895.482000,W,-99.072600,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,-2.826490,W,-0.200600,W,186.135000,W,1.338470,W,122.786000,W,532.862000,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:45:03.56 AM,869.880000,W,-66.577200,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.841780,W,-2.826490,W,0.455872,W,185.348000,W,1.207180,W,122.786000,W,532.665000,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:45:04.56 AM,900.406000,W,-100.057000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.170020,W,-2.498250,W,0.455872,W,184.297000,W,1.338470,W,122.851000,W,532.271000,W,0.729728,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:45:05.56 AM,877.758000,W,-73.470200,W,-2.170020,W,-3.811200,W,-1.841780,W,-4.139430,W,-2.498250,W,-3.154720,W,0.784108,W,184.691000,W,1.207180,W,122.851000,W,532.468000,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:45:06.56 AM,878.742000,W,-84.302000,W,-2.170020,W,-3.482960,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.154720,W,0.127636,W,184.297000,W,1.141530,W,122.458000,W,532.271000,W,0.335702,W,5.195360,W,2.962540,W,TRUE
05/02/2016 09:45:07.56 AM,894.498000,W,-99.072600,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.498250,W,-2.498250,W,0.127636,W,185.545000,W,1.272820,W,122.655000,W,532.468000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:45:08.56 AM,878.742000,W,-70.516100,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.154720,W,0.455872,W,186.070000,W,1.207180,W,122.523000,W,532.205000,W,0.401373,W,5.655050,W,2.962540,W,TRUE
05/02/2016 09:45:09.56 AM,899.421000,W,-98.087900,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.154720,W,-2.170020,W,-2.826490,W,0.784108,W,185.873000,W,1.141530,W,122.523000,W,532.468000,W,0.401373,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:45:10.56 AM,877.758000,W,-82.332600,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,0.455872,W,184.822000,W,1.338470,W,122.523000,W,532.140000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:45:11.56 AM,875.788000,W,-73.470200,W,-2.498250,W,-4.467670,W,-2.498250,W,-2.826490,W,-2.826490,W,-3.154720,W,-0.200600,W,185.348000,W,1.207180,W,122.720000,W,532.993000,W,0.664057,W,5.720730,W,3.028210,W,TRUE
05/02/2016 09:45:12.56 AM,893.513000,W,-95.133800,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,0.127636,W,185.479000,W,1.207180,W,122.917000,W,533.125000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:45:13.56 AM,869.880000,W,-61.653700,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,0.127636,W,186.267000,W,1.207180,W,122.917000,W,532.993000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:45:14.56 AM,898.437000,W,-105.966000,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.811200,W,-2.498250,W,-2.498250,W,0.455872,W,186.464000,W,1.338470,W,122.983000,W,533.059000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:45:15.56 AM,869.880000,W,-71.500800,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.826490,W,0.455872,W,185.479000,W,1.404120,W,123.114000,W,532.796000,W,0.598386,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:45:16.56 AM,897.452000,W,-97.103200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.200600,W,186.004000,W,1.601060,W,123.377000,W,533.453000,W,0.795399,W,5.917740,W,3.225230,W,TRUE
05/02/2016 09:45:17.56 AM,876.773000,W,-87.256100,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.200600,W,185.741000,W,1.535410,W,123.180000,W,532.731000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:45:18.56 AM,899.421000,W,-101.042000,W,-1.841780,W,-3.482960,W,-2.498250,W,-9.719440,W,-2.498250,W,-3.482960,W,-0.528836,W,185.216000,W,1.535410,W,123.114000,W,532.928000,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:45:19.56 AM,869.880000,W,-67.561900,W,-1.841780,W,-3.811200,W,-2.826490,W,-2.498250,W,-2.826490,W,-2.498250,W,-0.200600,W,186.135000,W,1.535410,W,123.508000,W,533.781000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:45:20.56 AM,898.437000,W,-103.011000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,0.127636,W,186.004000,W,1.535410,W,123.180000,W,533.322000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:45:21.56 AM,873.819000,W,-66.577200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.482960,W,-0.200600,W,185.676000,W,1.601060,W,123.377000,W,533.453000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:45:22.56 AM,900.406000,W,-105.966000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.528836,W,186.201000,W,1.732350,W,123.574000,W,533.913000,W,0.795399,W,5.852070,W,3.159560,W,TRUE
05/02/2016 09:45:23.56 AM,868.895000,W,-66.577200,W,-2.498250,W,-3.482960,W,-1.841780,W,-3.811200,W,-3.154720,W,-2.826490,W,-0.857072,W,186.726000,W,1.535410,W,123.442000,W,533.190000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:45:24.56 AM,902.375000,W,-103.996000,W,-2.170020,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.528836,W,186.529000,W,1.601060,W,123.442000,W,533.847000,W,0.861070,W,5.917740,W,3.225230,W,TRUE
05/02/2016 09:45:25.56 AM,870.865000,W,-62.638400,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,0.127636,W,186.135000,W,1.732350,W,123.311000,W,533.847000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:45:26.56 AM,902.375000,W,-106.950000,W,-2.170020,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,-0.857072,W,186.332000,W,1.601060,W,123.836000,W,534.044000,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:45:27.56 AM,867.911000,W,-65.592500,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.528836,W,185.151000,W,1.535410,W,123.442000,W,533.847000,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:45:28.56 AM,899.421000,W,-103.996000,W,-2.170020,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-1.185310,W,185.873000,W,1.732350,W,123.705000,W,534.044000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:45:29.56 AM,872.834000,W,-65.592500,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.528836,W,185.938000,W,1.666710,W,124.033000,W,534.569000,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:45:30.56 AM,902.375000,W,-105.966000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.857072,W,186.464000,W,1.798000,W,123.574000,W,534.044000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:45:31.56 AM,870.865000,W,-68.546700,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.498250,W,-0.528836,W,186.726000,W,1.601060,W,123.705000,W,534.110000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:45:32.56 AM,898.437000,W,-102.027000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-0.528836,W,186.398000,W,1.666710,W,123.442000,W,534.241000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:45:33.56 AM,873.819000,W,-66.577200,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,0.127636,W,186.792000,W,1.732350,W,123.377000,W,534.044000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:45:34.56 AM,897.452000,W,-102.027000,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-0.528836,W,187.448000,W,1.732350,W,123.508000,W,533.781000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:45:35.56 AM,868.895000,W,-64.607800,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,-1.841780,W,-0.200600,W,187.186000,W,1.798000,W,123.311000,W,534.175000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
