TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:45:36.56 AM,896.467000,W,-103.011000,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.170020,W,-0.200600,W,185.610000,W,1.798000,W,123.442000,W,534.044000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:45:37.56 AM,868.895000,W,-63.623100,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,-0.528836,W,186.857000,W,1.929300,W,123.442000,W,533.913000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:45:38.56 AM,897.452000,W,-107.935000,W,-2.498250,W,-3.811200,W,-11.360600,W,-4.467670,W,-3.482960,W,-3.811200,W,-0.857072,W,185.807000,W,1.929300,W,123.311000,W,533.650000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:45:39.56 AM,870.865000,W,-68.546700,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.170020,W,-0.528836,W,185.741000,W,1.929300,W,123.442000,W,533.584000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:45:40.56 AM,900.406000,W,-105.966000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.841780,W,-0.200600,W,186.332000,W,1.994940,W,123.442000,W,533.913000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:45:41.56 AM,868.895000,W,-61.653700,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-0.857072,W,185.610000,W,1.994940,W,123.639000,W,533.978000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:45:42.56 AM,897.452000,W,-105.966000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-1.185310,W,185.676000,W,1.929300,W,123.705000,W,533.781000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:45:43.56 AM,864.957000,W,-61.653700,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.857072,W,186.004000,W,1.863650,W,123.508000,W,533.519000,W,0.992412,W,6.180420,W,3.290900,W,TRUE
05/02/2016 09:45:44.56 AM,895.482000,W,-102.027000,W,-2.498250,W,-4.467670,W,-3.154720,W,-2.498250,W,-3.154720,W,-1.513540,W,0.127636,W,185.545000,W,1.863650,W,123.442000,W,533.256000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:45:45.56 AM,870.865000,W,-63.623100,W,-2.170020,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,-1.841780,W,-2.170020,W,185.807000,W,1.798000,W,123.311000,W,533.190000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:45:46.56 AM,900.406000,W,-105.966000,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-1.185310,W,186.201000,W,1.666710,W,123.377000,W,532.862000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:45:47.56 AM,867.911000,W,-65.592500,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-2.498250,W,-0.857072,W,186.989000,W,1.929300,W,123.377000,W,532.862000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:45:48.56 AM,899.421000,W,-103.996000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.513540,W,-0.528836,W,185.216000,W,1.929300,W,123.377000,W,532.731000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:45:49.56 AM,867.911000,W,-64.607800,W,-1.841780,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,-1.185310,W,185.610000,W,1.798000,W,123.442000,W,532.862000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 09:45:50.56 AM,895.482000,W,-100.057000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.811200,W,-2.170020,W,-0.857072,W,185.938000,W,1.929300,W,123.180000,W,532.468000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:45:51.56 AM,881.697000,W,-86.271400,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-1.185310,W,-2.498250,W,185.348000,W,1.863650,W,123.180000,W,532.337000,W,0.861070,W,5.983410,W,3.225230,W,TRUE
05/02/2016 09:45:52.56 AM,909.268000,W,26.970000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-1.185310,W,-0.857072,W,185.151000,W,2.126240,W,160.599000,W,532.008000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:45:53.56 AM,926.008000,W,-15.372400,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-1.841780,W,-0.528836,W,185.282000,W,2.191880,W,156.528000,W,531.811000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:45:54.56 AM,918.131000,W,-5.525340,W,-2.498250,W,-3.811200,W,-2.498250,W,-2.170020,W,-4.139430,W,-1.185310,W,-0.857072,W,185.479000,W,1.732350,W,154.296000,W,531.351000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:45:55.56 AM,896.467000,W,22.046500,W,-2.498250,W,-3.811200,W,-3.811200,W,-1.841780,W,-3.482960,W,-0.200600,W,-0.528836,W,184.297000,W,1.863650,W,151.605000,W,531.614000,W,1.058080,W,6.377440,W,3.487910,W,TRUE
05/02/2016 09:45:56.56 AM,913.207000,W,-3.555920,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.857072,W,-0.528836,W,185.019000,W,1.994940,W,149.373000,W,531.154000,W,1.255100,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:45:57.56 AM,917.146000,W,-9.464170,W,-2.498250,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,-0.200600,W,-0.857072,W,184.757000,W,1.994940,W,147.994000,W,530.563000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:45:58.56 AM,891.544000,W,18.107700,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,0.127636,W,-1.513540,W,183.969000,W,2.060590,W,148.454000,W,530.301000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:45:59.56 AM,911.238000,W,-0.601800,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.811200,W,1.112340,W,-0.200600,W,184.297000,W,1.929300,W,149.832000,W,530.498000,W,0.861070,W,6.246090,W,3.356570,W,TRUE
05/02/2016 09:46:00.56 AM,915.177000,W,-4.540630,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,0.784108,W,-0.200600,W,183.903000,W,1.798000,W,149.570000,W,529.841000,W,0.926741,W,6.049080,W,3.290900,W,TRUE
05/02/2016 09:46:01.56 AM,883.666000,W,26.970000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,1.112340,W,-0.200600,W,184.429000,W,1.732350,W,145.500000,W,529.447000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:46:02.56 AM,799.966000,W,-31.127700,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,1.440580,W,-0.200600,W,185.085000,W,1.929300,W,30.617100,W,529.447000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:46:03.56 AM,780.272000,W,-8.479460,W,-2.170020,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.498250,W,0.784108,W,-0.528836,W,183.181000,W,1.863650,W,26.743900,W,528.922000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:46:04.56 AM,774.363000,W,-0.601800,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,1.440580,W,-0.200600,W,182.131000,W,1.732350,W,27.925600,W,528.659000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:46:05.56 AM,797.996000,W,-33.097200,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,1.768820,W,0.127636,W,182.197000,W,1.601060,W,28.450800,W,528.199000,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:46:06.56 AM,778.302000,W,-0.601800,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,3.081760,W,-0.528836,W,182.262000,W,1.601060,W,31.011000,W,528.134000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:46:07.56 AM,793.073000,W,-20.296000,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,1.440580,W,0.784108,W,181.540000,W,1.732350,W,33.505600,W,528.134000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:46:08.56 AM,796.027000,W,-26.204200,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.498250,W,1.112340,W,0.127636,W,181.540000,W,1.601060,W,36.000200,W,527.871000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:46:09.56 AM,774.363000,W,2.352320,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,1.112340,W,0.455872,W,180.490000,W,1.535410,W,36.131500,W,526.295000,W,0.401373,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:46:10.56 AM,802.920000,W,-35.066600,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.498250,W,1.440580,W,0.784108,W,182.197000,W,1.601060,W,32.258300,W,527.740000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:46:11.56 AM,780.272000,W,4.321740,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,1.768820,W,0.127636,W,181.474000,W,1.404120,W,34.227700,W,527.411000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:46:12.56 AM,805.874000,W,-34.081900,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.826490,W,1.440580,W,0.127636,W,180.752000,W,1.666710,W,32.192700,W,527.477000,W,0.270031,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:46:13.56 AM,785.195000,W,-3.555920,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.482960,W,2.097050,W,-0.200600,W,181.015000,W,1.732350,W,32.783500,W,526.426000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:46:14.56 AM,798.981000,W,-31.127700,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,1.768820,W,0.127636,W,179.965000,W,1.535410,W,31.930100,W,526.032000,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:46:15.56 AM,784.211000,W,-9.464170,W,-3.154720,W,-3.811200,W,-4.795900,W,-2.498250,W,-3.154720,W,1.112340,W,-0.528836,W,182.590000,W,1.601060,W,31.930100,W,525.572000,W,0.729728,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:46:16.56 AM,794.058000,W,-19.311300,W,-3.811200,W,-2.170020,W,-2.826490,W,-3.482960,W,-3.482960,W,1.768820,W,-0.528836,W,181.934000,W,1.535410,W,32.717800,W,526.492000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:46:17.56 AM,789.134000,W,-17.341800,W,-2.826490,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.482960,W,1.440580,W,-0.857072,W,181.474000,W,1.601060,W,32.061400,W,526.623000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:46:18.56 AM,782.241000,W,-6.510050,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,1.112340,W,-0.200600,W,182.197000,W,1.863650,W,31.404900,W,527.477000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:46:19.56 AM,787.165000,W,-14.387700,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,1.440580,W,-0.857072,W,182.787000,W,1.666710,W,32.192700,W,527.346000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:46:20.56 AM,792.088000,W,-20.296000,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,0.784108,W,-0.528836,W,182.000000,W,1.732350,W,31.339200,W,527.346000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:46:21.56 AM,779.287000,W,-7.494760,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,1.112340,W,-0.528836,W,182.722000,W,1.732350,W,31.667500,W,527.411000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:46:22.56 AM,800.951000,W,-36.051300,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.154720,W,0.455872,W,-0.857072,W,183.903000,W,1.732350,W,31.273600,W,526.952000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:46:23.56 AM,772.394000,W,6.291160,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,1.112340,W,-0.200600,W,182.459000,W,1.732350,W,31.404900,W,527.280000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:46:24.56 AM,790.119000,W,-23.250100,W,-11.032400,W,-4.467670,W,-4.467670,W,-3.811200,W,-3.154720,W,1.440580,W,0.127636,W,182.000000,W,1.666710,W,31.798800,W,527.543000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:46:25.56 AM,798.981000,W,-33.097200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,1.112340,W,-0.200600,W,182.919000,W,1.863650,W,30.748400,W,526.295000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:46:26.56 AM,777.318000,W,5.306450,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1.440580,W,0.127636,W,183.378000,W,1.732350,W,31.142300,W,527.017000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:46:27.56 AM,794.058000,W,-28.173600,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,2.097050,W,0.127636,W,181.474000,W,1.601060,W,30.682800,W,526.163000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:46:28.56 AM,780.272000,W,-7.494760,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.154720,W,1.440580,W,0.127636,W,181.409000,W,1.666710,W,29.698100,W,526.032000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:46:29.56 AM,775.348000,W,2.352320,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.482960,W,1.112340,W,0.127636,W,180.884000,W,1.469770,W,27.991200,W,526.886000,W,0.729728,W,5.458040,W,2.962540,W,TRUE
05/02/2016 09:46:30.56 AM,804.889000,W,-35.066600,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,1.440580,W,0.127636,W,180.687000,W,1.666710,W,29.304200,W,526.163000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:46:31.56 AM,769.440000,W,7.275860,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.498250,W,-2.498250,W,1.112340,W,-0.200600,W,182.393000,W,1.666710,W,28.122500,W,526.229000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:46:32.56 AM,797.012000,W,-30.143000,W,-3.482960,W,-5.452380,W,-3.811200,W,-10.047700,W,-3.482960,W,1.440580,W,-0.200600,W,181.212000,W,1.666710,W,28.516400,W,525.901000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:46:33.56 AM,771.409000,W,1.367620,W,-2.498250,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.826490,W,1.768820,W,0.127636,W,180.884000,W,1.666710,W,27.466100,W,526.229000,W,0.729728,W,5.786400,W,3.028210,W,TRUE
05/02/2016 09:46:34.56 AM,784.211000,W,-17.341800,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.482960,W,1.768820,W,-1.185310,W,180.358000,W,1.535410,W,27.925600,W,526.360000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:46:35.56 AM,788.149000,W,-22.265400,W,-2.826490,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,1.768820,W,0.127636,W,180.818000,W,1.666710,W,27.597400,W,525.966000,W,0.729728,W,5.786400,W,3.028210,W,TRUE
05/02/2016 09:46:36.56 AM,776.333000,W,-0.601800,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.154720,W,1.440580,W,0.127636,W,181.409000,W,1.601060,W,27.072200,W,526.820000,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:46:37.56 AM,803.905000,W,-34.081900,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,1.440580,W,-0.200600,W,182.131000,W,1.469770,W,27.597400,W,526.426000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:46:38.56 AM,768.455000,W,-10.448900,W,-2.826490,W,-4.139430,W,-3.811200,W,-2.498250,W,-3.154720,W,1.440580,W,0.127636,W,180.949000,W,1.469770,W,27.597400,W,526.952000,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:46:39.56 AM,794.058000,W,-27.188900,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,0.784108,W,-0.200600,W,181.671000,W,1.732350,W,27.269100,W,526.689000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:46:40.56 AM,772.394000,W,2.352320,W,-3.154720,W,-9.062970,W,-3.811200,W,-3.154720,W,-2.826490,W,1.440580,W,-1.185310,W,181.277000,W,1.732350,W,27.137800,W,526.032000,W,0.532715,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:46:41.56 AM,797.012000,W,-30.143000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,1.440580,W,0.127636,W,181.737000,W,1.535410,W,27.531700,W,526.098000,W,0.664057,W,5.786400,W,3.093880,W,TRUE
05/02/2016 09:46:42.56 AM,765.501000,W,3.337030,W,-3.154720,W,-4.139430,W,-4.139430,W,-3.154720,W,-3.811200,W,1.112340,W,0.127636,W,182.459000,W,1.601060,W,27.466100,W,526.820000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:46:43.56 AM,797.996000,W,-33.097200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,1.112340,W,0.127636,W,182.525000,W,1.666710,W,27.597400,W,527.017000,W,0.598386,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:46:44.56 AM,775.348000,W,0.382908,W,-3.482960,W,-3.482960,W,-4.467670,W,-2.826490,W,-3.482960,W,0.127636,W,-0.528836,W,184.363000,W,1.601060,W,27.400400,W,526.689000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:46:45.56 AM,781.256000,W,-10.448900,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,1.112340,W,-0.200600,W,183.181000,W,1.666710,W,28.122500,W,526.952000,W,0.664057,W,5.852070,W,3.159560,W,TRUE
05/02/2016 09:46:46.56 AM,797.996000,W,-30.143000,W,-3.154720,W,-3.811200,W,-4.795900,W,-3.154720,W,-3.154720,W,1.440580,W,-1.185310,W,182.393000,W,1.535410,W,27.334800,W,528.856000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:46:47.56 AM,778.302000,W,-2.571220,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,-4.467670,W,1.440580,W,-0.857072,W,183.378000,W,1.863650,W,27.531700,W,527.477000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:46:48.56 AM,784.211000,W,-10.448900,W,-3.482960,W,-3.482960,W,-1.841780,W,-3.482960,W,-3.811200,W,-0.528836,W,-1.185310,W,184.560000,W,2.060590,W,28.516400,W,529.053000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:46:49.56 AM,792.088000,W,-31.127700,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.154720,W,0.127636,W,-0.200600,W,183.313000,W,1.798000,W,27.859900,W,529.119000,W,1.189420,W,6.246090,W,3.356570,W,TRUE
05/02/2016 09:46:50.56 AM,778.302000,W,-5.525340,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,0.127636,W,-1.185310,W,184.363000,W,1.732350,W,27.663000,W,529.710000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:46:51.56 AM,771.409000,W,3.337030,W,-3.811200,W,-3.482960,W,-4.795900,W,-2.826490,W,-4.139430,W,0.127636,W,-1.513540,W,184.035000,W,1.798000,W,28.188200,W,530.366000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:46:52.56 AM,802.920000,W,-30.143000,W,-2.826490,W,-3.811200,W,-4.795900,W,-2.826490,W,-3.811200,W,0.127636,W,-0.857072,W,185.151000,W,1.863650,W,27.728600,W,531.417000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:46:53.56 AM,782.241000,W,-9.464170,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,-1.185310,W,185.216000,W,1.929300,W,28.516400,W,531.220000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:46:54.56 AM,771.409000,W,-1.586510,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,0.127636,W,-0.857072,W,184.494000,W,2.257530,W,28.056900,W,531.548000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:46:55.56 AM,798.981000,W,-35.066600,W,-5.124140,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.139430,W,-1.185310,W,-1.513540,W,184.494000,W,2.257530,W,27.137800,W,531.943000,W,0.664057,W,6.443110,W,3.684920,W,TRUE
05/02/2016 09:46:56.56 AM,774.363000,W,-0.601800,W,-3.482960,W,-3.482960,W,-3.811200,W,1.768820,W,-5.124140,W,0.127636,W,-1.185310,W,186.332000,W,1.207180,W,27.728600,W,532.271000,W,1.123750,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:46:57.56 AM,787.165000,W,-22.265400,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.200600,W,-1.513540,W,184.429000,W,2.060590,W,27.334800,W,532.993000,W,1.058080,W,6.311760,W,3.684920,W,TRUE
05/02/2016 09:46:58.56 AM,787.165000,W,-18.326500,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.857072,W,185.348000,W,2.126240,W,27.597400,W,533.125000,W,1.058080,W,6.246090,W,3.750600,W,TRUE
05/02/2016 09:46:59.56 AM,782.241000,W,-13.403000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.467670,W,-0.528836,W,-1.185310,W,184.100000,W,1.929300,W,27.991200,W,533.059000,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:47:00.56 AM,784.211000,W,-17.341800,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,-1.185310,W,-1.185310,W,185.085000,W,2.126240,W,27.400400,W,533.125000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:47:01.56 AM,789.134000,W,-23.250100,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.185310,W,185.019000,W,2.126240,W,27.531700,W,533.190000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:47:02.56 AM,777.318000,W,-6.510050,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.185310,W,186.070000,W,1.929300,W,27.859900,W,532.862000,W,0.861070,W,6.311760,W,3.619250,W,TRUE
05/02/2016 09:47:03.56 AM,798.981000,W,-36.051300,W,-3.154720,W,-4.467670,W,-4.467670,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.185310,W,185.610000,W,2.191880,W,27.728600,W,532.796000,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:47:04.56 AM,769.440000,W,5.306450,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.482960,W,-4.795900,W,-1.185310,W,-2.170020,W,184.429000,W,1.929300,W,28.122500,W,532.928000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:47:05.56 AM,794.058000,W,-33.097200,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.811200,W,-0.857072,W,-1.513540,W,183.969000,W,1.863650,W,27.728600,W,532.993000,W,0.992412,W,6.311760,W,3.684920,W,TRUE
05/02/2016 09:47:06.56 AM,776.333000,W,-3.555920,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,-4.139430,W,-1.185310,W,-1.513540,W,184.100000,W,1.994940,W,27.663000,W,533.387000,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:47:07.56 AM,756.639000,W,-93.164400,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,-0.857072,W,-1.841780,W,184.035000,W,2.191880,W,7.837540,W,533.256000,W,1.058080,W,6.377440,W,3.422240,W,TRUE
05/02/2016 09:47:08.56 AM,779.287000,W,-115.813000,W,-4.467670,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.826490,W,-1.185310,W,-1.185310,W,185.676000,W,1.798000,W,7.640600,W,532.993000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:47:09.56 AM,746.792000,W,-74.454900,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,-0.528836,W,-1.513540,W,184.822000,W,1.994940,W,7.771900,W,533.322000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:47:10.56 AM,771.409000,W,-108.920000,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.857072,W,-1.513540,W,184.100000,W,2.060590,W,7.837540,W,532.928000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:47:11.56 AM,760.578000,W,-98.087900,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.467670,W,-0.200600,W,-1.185310,W,183.838000,W,1.994940,W,7.640600,W,532.731000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:47:12.56 AM,757.623000,W,-92.179600,W,-3.482960,W,-3.482960,W,-4.467670,W,-2.170020,W,-3.154720,W,-0.528836,W,-1.513540,W,184.691000,W,2.126240,W,7.574950,W,532.599000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:47:13.56 AM,774.363000,W,-115.813000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.528836,W,-0.857072,W,184.166000,W,2.060590,W,7.640600,W,532.205000,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 09:47:14.56 AM,750.730000,W,-77.409000,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.498250,W,-3.154720,W,-1.513540,W,-1.185310,W,184.035000,W,1.929300,W,7.640600,W,532.205000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:47:15.56 AM,777.318000,W,-113.843000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.857072,W,-1.185310,W,184.560000,W,2.126240,W,7.706250,W,532.402000,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:47:16.56 AM,751.715000,W,-85.286700,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.139430,W,-0.857072,W,-0.857072,W,184.232000,W,2.126240,W,7.706250,W,531.943000,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:47:17.56 AM,764.516000,W,-103.011000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.528836,W,-1.185310,W,184.429000,W,2.060590,W,7.443660,W,531.417000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:47:18.56 AM,760.578000,W,-97.103200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.467670,W,-0.528836,W,-0.857072,W,185.085000,W,1.929300,W,7.640600,W,531.483000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:47:19.56 AM,757.623000,W,-94.149100,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,0.127636,W,-1.513540,W,184.494000,W,2.060590,W,7.509310,W,531.680000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:47:20.56 AM,767.470000,W,-104.981000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.857072,W,-1.841780,W,185.807000,W,1.863650,W,7.640600,W,531.877000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:47:21.56 AM,748.761000,W,-84.302000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.857072,W,-1.841780,W,184.888000,W,2.060590,W,7.640600,W,532.140000,W,1.058080,W,6.114750,W,3.750600,W,TRUE
05/02/2016 09:47:22.56 AM,776.333000,W,-116.797000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.528836,W,-1.841780,W,184.757000,W,2.060590,W,7.640600,W,532.140000,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 09:47:23.56 AM,745.807000,W,-78.393700,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,-1.513540,W,-1.513540,W,184.297000,W,2.060590,W,7.574950,W,532.140000,W,1.189420,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:47:24.56 AM,775.348000,W,-114.828000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.185310,W,-1.185310,W,185.545000,W,1.994940,W,7.837540,W,532.140000,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:47:25.56 AM,754.669000,W,-83.317300,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-1.185310,W,-1.841780,W,185.741000,W,1.994940,W,7.706250,W,532.337000,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:47:26.56 AM,770.425000,W,-105.966000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.513540,W,-0.857072,W,185.216000,W,1.863650,W,7.640600,W,532.205000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 09:47:27.56 AM,760.578000,W,-95.133800,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-1.185310,W,-1.513540,W,185.151000,W,1.994940,W,7.640600,W,532.337000,W,0.992412,W,6.311760,W,3.553580,W,TRUE
05/02/2016 09:47:28.56 AM,759.593000,W,-91.194900,W,-3.154720,W,-3.154720,W,-4.467670,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.513540,W,184.232000,W,2.126240,W,7.640600,W,532.468000,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:47:29.56 AM,770.425000,W,-109.904000,W,-3.811200,W,-3.482960,W,-4.139430,W,-7.093560,W,-4.139430,W,-0.857072,W,-1.185310,W,183.969000,W,1.994940,W,7.706250,W,532.140000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:47:30.56 AM,757.623000,W,-91.194900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.528836,W,-1.185310,W,184.757000,W,2.060590,W,7.706250,W,532.008000,W,0.992412,W,6.377440,W,3.684920,W,TRUE
05/02/2016 09:47:31.56 AM,771.409000,W,-107.935000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.857072,W,-1.513540,W,184.625000,W,2.191880,W,7.640600,W,532.402000,W,1.123750,W,6.311760,W,3.619250,W,TRUE
05/02/2016 09:47:32.56 AM,756.639000,W,-85.286700,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.467670,W,-0.857072,W,-1.185310,W,186.004000,W,2.126240,W,7.509310,W,532.993000,W,1.058080,W,6.377440,W,3.487910,W,TRUE
05/02/2016 09:47:33.56 AM,778.302000,W,-116.797000,W,-4.139430,W,-2.826490,W,-4.795900,W,-2.826490,W,-4.139430,W,-1.185310,W,-1.841780,W,184.100000,W,2.126240,W,7.640600,W,532.862000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:47:34.56 AM,748.761000,W,-79.378400,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-1.185310,W,-1.513540,W,184.297000,W,1.994940,W,7.443660,W,532.665000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:47:35.56 AM,776.333000,W,-118.767000,W,-3.482960,W,-13.658300,W,-3.811200,W,-3.811200,W,-4.139430,W,-0.857072,W,-1.841780,W,184.100000,W,1.994940,W,7.443660,W,532.928000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:47:36.56 AM,748.761000,W,-79.378400,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,-1.185310,W,-1.185310,W,184.429000,W,1.929300,W,7.574950,W,532.796000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:47:37.56 AM,778.302000,W,-118.767000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,-1.185310,W,-0.857072,W,184.494000,W,2.060590,W,7.640600,W,533.059000,W,0.729728,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:47:38.56 AM,750.730000,W,-78.393700,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.857072,W,-0.857072,W,183.772000,W,1.929300,W,7.509310,W,533.256000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:47:39.56 AM,777.318000,W,-116.797000,W,-3.154720,W,-1.841780,W,-2.498250,W,-4.139430,W,-3.482960,W,-1.185310,W,-0.857072,W,185.151000,W,1.863650,W,7.312370,W,532.928000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:47:40.56 AM,754.669000,W,-90.210200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-1.185310,W,-0.857072,W,184.888000,W,1.929300,W,7.312370,W,532.862000,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:47:41.56 AM,759.593000,W,-99.072600,W,-3.154720,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-1.185310,W,-1.185310,W,184.429000,W,1.732350,W,7.312370,W,532.534000,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:47:42.56 AM,772.394000,W,-108.920000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.857072,W,184.954000,W,1.666710,W,7.312370,W,532.993000,W,0.664057,W,5.655050,W,3.553580,W,TRUE
05/02/2016 09:47:43.56 AM,754.669000,W,-88.240800,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-1.185310,W,-1.185310,W,184.494000,W,1.798000,W,7.181070,W,533.256000,W,0.729728,W,5.655050,W,3.487910,W,TRUE
05/02/2016 09:47:44.56 AM,765.501000,W,-107.935000,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,-0.857072,W,-0.528836,W,183.969000,W,1.601060,W,7.115430,W,533.125000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:47:45.56 AM,752.700000,W,-86.271400,W,-3.154720,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.826490,W,-0.857072,W,-0.200600,W,184.494000,W,1.666710,W,7.049780,W,532.796000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:47:46.56 AM,773.379000,W,-108.920000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-0.528836,W,-1.185310,W,184.166000,W,1.601060,W,7.181070,W,532.599000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:47:47.56 AM,747.776000,W,-79.378400,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-0.200600,W,-0.528836,W,184.494000,W,1.535410,W,6.918480,W,532.796000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:47:48.56 AM,778.302000,W,-117.782000,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.154720,W,-2.826490,W,-1.185310,W,-0.528836,W,185.019000,W,1.469770,W,6.984130,W,532.599000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:47:49.56 AM,749.746000,W,-83.317300,W,-3.154720,W,-3.811200,W,-4.467670,W,1.440580,W,-3.482960,W,-1.185310,W,-0.528836,W,184.166000,W,1.338470,W,7.115430,W,532.337000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:47:50.56 AM,761.562000,W,-90.210200,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-2.498250,W,-0.200600,W,-0.857072,W,184.297000,W,1.404120,W,6.984130,W,532.337000,W,0.401373,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:47:51.56 AM,777.318000,W,-115.813000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.857072,W,-1.513540,W,183.969000,W,1.469770,W,7.049780,W,531.680000,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:47:52.56 AM,752.700000,W,-86.271400,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,-1.185310,W,0.127636,W,183.444000,W,1.338470,W,6.984130,W,532.008000,W,0.401373,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:47:53.56 AM,756.639000,W,-90.210200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-1.841780,W,-0.200600,W,183.706000,W,1.338470,W,7.115430,W,532.074000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:47:54.56 AM,776.333000,W,-118.767000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.170020,W,-2.498250,W,0.127636,W,184.691000,W,1.272820,W,6.984130,W,531.877000,W,0.532715,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:47:55.56 AM,750.730000,W,-85.286700,W,-3.154720,W,-3.811200,W,-4.467670,W,-4.467670,W,-2.826490,W,-2.498250,W,-0.200600,W,184.625000,W,1.207180,W,6.918480,W,531.943000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:47:56.56 AM,750.730000,W,-85.286700,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.170020,W,-0.528836,W,185.282000,W,1.469770,W,6.852840,W,531.023000,W,0.729728,W,5.523710,W,3.422240,W,TRUE
05/02/2016 09:47:57.56 AM,779.287000,W,-140.430000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.200600,W,184.429000,W,1.404120,W,6.852840,W,531.351000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:47:58.56 AM,761.562000,W,-97.103200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-0.528836,W,184.429000,W,1.404120,W,7.049780,W,530.760000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:47:59.56 AM,749.746000,W,-80.363200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-0.528836,W,185.151000,W,1.732350,W,6.984130,W,530.301000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:48:00.56 AM,773.379000,W,-119.751000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.170020,W,0.455872,W,183.772000,W,1.535410,W,6.984130,W,529.907000,W,0.401373,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:48:01.56 AM,748.761000,W,-84.302000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.154720,W,0.784108,W,182.853000,W,1.272820,W,6.721540,W,529.841000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:48:02.56 AM,754.669000,W,-91.194900,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,0.127636,W,184.035000,W,1.469770,W,6.852840,W,529.578000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:48:03.56 AM,774.363000,W,-109.904000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-0.857072,W,182.853000,W,1.535410,W,6.852840,W,529.513000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:48:04.56 AM,747.776000,W,-94.149100,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,-0.200600,W,183.313000,W,1.469770,W,6.852840,W,529.710000,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:48:05.56 AM,768.455000,W,-110.889000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.200600,W,182.000000,W,1.535410,W,7.049780,W,528.987000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:48:06.56 AM,760.578000,W,-101.042000,W,-4.467670,W,-2.498250,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,0.127636,W,183.181000,W,1.601060,W,6.984130,W,528.593000,W,0.729728,W,5.720730,W,3.487910,W,TRUE
05/02/2016 09:48:07.56 AM,740.883000,W,-77.409000,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,-4.467670,W,-0.528836,W,181.803000,W,1.535410,W,6.984130,W,527.805000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:48:08.56 AM,773.379000,W,-107.935000,W,-2.498250,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.528836,W,182.853000,W,1.535410,W,7.115430,W,527.937000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:48:09.56 AM,767.470000,W,-102.027000,W,-2.826490,W,-3.811200,W,-3.482960,W,0.127636,W,-3.811200,W,-3.811200,W,-0.200600,W,182.000000,W,1.601060,W,7.115430,W,528.331000,W,0.664057,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:48:10.56 AM,862.987000,W,-57.714900,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.795900,W,-0.528836,W,180.949000,W,1.863650,W,121.801000,W,527.543000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:48:11.56 AM,864.957000,W,-98.087900,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-5.124140,W,-0.528836,W,180.358000,W,1.666710,W,121.735000,W,527.083000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:48:12.56 AM,879.727000,W,-91.194900,W,-2.826490,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.826490,W,-5.124140,W,-0.528836,W,181.081000,W,1.798000,W,121.932000,W,527.148000,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:48:13.56 AM,861.018000,W,-59.684300,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-5.124140,W,-1.185310,W,181.803000,W,1.732350,W,121.998000,W,527.148000,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 09:48:14.56 AM,888.590000,W,-98.087900,W,-0.528836,W,-8.406500,W,-3.154720,W,-3.482960,W,-3.482960,W,-5.780610,W,-0.528836,W,181.606000,W,1.732350,W,121.998000,W,526.952000,W,1.058080,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:48:15.56 AM,890.559000,W,-74.454900,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-5.452380,W,-0.528836,W,182.525000,W,1.535410,W,129.613000,W,528.002000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:48:16.56 AM,872.834000,W,-56.730200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-6.108850,W,-1.185310,W,181.803000,W,1.338470,W,129.219000,W,527.740000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:48:17.56 AM,902.375000,W,-95.133800,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-4.795900,W,-0.528836,W,182.328000,W,1.469770,W,129.416000,W,527.346000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:48:18.56 AM,878.742000,W,-69.531400,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-4.795900,W,-0.528836,W,182.393000,W,1.404120,W,131.123000,W,527.740000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:48:19.56 AM,893.513000,W,-79.378400,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,-3.154720,W,-4.795900,W,-0.200600,W,181.803000,W,1.338470,W,131.254000,W,527.805000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:48:20.56 AM,891.544000,W,-88.240800,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-5.452380,W,-0.200600,W,182.065000,W,1.338470,W,123.639000,W,526.886000,W,0.795399,W,5.392370,W,3.159560,W,TRUE
05/02/2016 09:48:21.56 AM,870.865000,W,-59.684300,W,-2.170020,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-4.467670,W,0.127636,W,182.328000,W,1.469770,W,123.836000,W,526.623000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:48:22.56 AM,890.559000,W,-102.027000,W,-0.200600,W,-4.467670,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.795900,W,0.455872,W,182.459000,W,1.207180,W,123.705000,W,530.235000,W,0.664057,W,5.720730,W,3.881940,W,TRUE
05/02/2016 09:48:23.56 AM,873.819000,W,-76.424300,W,-2.170020,W,-4.139430,W,-2.170020,W,-4.795900,W,-5.452380,W,-2.826490,W,-1.185310,W,179.768000,W,1.535410,W,121.998000,W,527.871000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:48:24.56 AM,885.635000,W,-85.286700,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.482960,W,-2.498250,W,-4.139430,W,-0.200600,W,182.722000,W,1.338470,W,121.867000,W,528.922000,W,0.401373,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:48:25.56 AM,881.697000,W,-81.347900,W,-2.498250,W,-3.811200,W,-2.170020,W,-3.482960,W,-3.154720,W,-4.467670,W,0.127636,W,182.000000,W,1.075880,W,121.998000,W,528.265000,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:48:26.56 AM,878.742000,W,-78.393700,W,-1.841780,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.200600,W,183.706000,W,1.141530,W,122.261000,W,528.396000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:48:27.56 AM,881.697000,W,-88.240800,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.811200,W,0.455872,W,182.393000,W,1.141530,W,122.326000,W,528.725000,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:48:28.56 AM,877.758000,W,-80.363200,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.826490,W,-4.139430,W,0.127636,W,182.722000,W,1.207180,W,122.261000,W,528.396000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:48:29.56 AM,880.712000,W,-76.424300,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-4.139430,W,0.455872,W,183.706000,W,1.141530,W,122.326000,W,528.528000,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 09:48:30.56 AM,894.498000,W,-98.087900,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.170020,W,-4.139430,W,0.127636,W,183.575000,W,1.141530,W,122.261000,W,528.265000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:48:31.56 AM,862.987000,W,-62.638400,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,0.127636,W,183.181000,W,1.207180,W,122.392000,W,528.068000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:48:32.56 AM,890.559000,W,-93.164400,W,-3.482960,W,-4.467670,W,-2.498250,W,-2.826490,W,-2.826490,W,-3.482960,W,-0.528836,W,184.954000,W,1.075880,W,122.589000,W,528.002000,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:48:33.56 AM,886.620000,W,-89.225500,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,-4.139430,W,1.112340,W,183.050000,W,0.878941,W,122.458000,W,527.674000,W,0.401373,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:48:34.56 AM,870.865000,W,-66.577200,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-4.795900,W,0.455872,W,182.328000,W,1.272820,W,122.458000,W,527.543000,W,0.664057,W,5.326700,W,3.290900,W,TRUE
05/02/2016 09:48:35.56 AM,891.544000,W,-92.179600,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-1.841780,W,-4.795900,W,-0.200600,W,182.393000,W,1.207180,W,122.129000,W,527.805000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:48:36.56 AM,885.635000,W,-90.210200,W,-2.826490,W,-3.482960,W,-7.750030,W,-3.482960,W,-1.841780,W,-4.467670,W,0.784108,W,181.868000,W,0.616352,W,122.326000,W,527.083000,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:48:37.56 AM,862.002000,W,-65.592500,W,6.692360,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.170020,W,-4.467670,W,-0.200600,W,182.065000,W,1.075880,W,122.523000,W,527.214000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:48:38.56 AM,888.590000,W,-85.286700,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.795900,W,-0.528836,W,183.247000,W,1.207180,W,122.655000,W,527.937000,W,0.664057,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:48:39.56 AM,890.559000,W,-97.103200,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.170020,W,-5.124140,W,-0.857072,W,182.197000,W,1.272820,W,122.392000,W,525.966000,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:48:40.56 AM,861.018000,W,-59.684300,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-5.452380,W,0.127636,W,182.131000,W,1.404120,W,122.392000,W,525.835000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:48:41.56 AM,887.605000,W,-88.240800,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.857072,W,182.328000,W,1.338470,W,122.458000,W,525.704000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:48:42.56 AM,880.712000,W,-81.347900,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.795900,W,-0.528836,W,182.000000,W,1.601060,W,122.523000,W,526.032000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:48:43.56 AM,866.926000,W,-70.516100,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-5.124140,W,-0.200600,W,181.474000,W,1.469770,W,122.523000,W,526.426000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:48:44.56 AM,896.467000,W,-102.027000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-5.124140,W,-0.200600,W,182.131000,W,1.535410,W,122.523000,W,526.426000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:48:45.56 AM,864.957000,W,-61.653700,W,-2.826490,W,-2.498250,W,-2.826490,W,-3.482960,W,-2.498250,W,-4.795900,W,-0.200600,W,181.671000,W,1.404120,W,122.392000,W,526.032000,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:48:46.56 AM,893.513000,W,-105.966000,W,-2.170020,W,-4.467670,W,-2.826490,W,-3.482960,W,-2.170020,W,-4.795900,W,0.127636,W,182.459000,W,1.535410,W,122.589000,W,525.310000,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:48:47.56 AM,868.895000,W,-71.500800,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,-4.467670,W,-0.200600,W,181.803000,W,1.469770,W,122.458000,W,526.557000,W,0.729728,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:48:48.56 AM,925.024000,W,-84.302000,W,-8.078260,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.841780,W,-5.124140,W,-0.200600,W,182.065000,W,1.207180,W,122.326000,W,527.805000,W,0.598386,W,4.735660,W,1.255100,W,TRUE
05/02/2016 09:48:49.56 AM,886.620000,W,-90.210200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.170020,W,-5.452380,W,3.738230,W,184.100000,W,0.878941,W,121.998000,W,527.280000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:48:50.56 AM,867.911000,W,-64.607800,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.139430,W,0.127636,W,180.752000,W,1.404120,W,122.195000,W,527.477000,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:48:51.56 AM,879.727000,W,-79.378400,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,0.127636,W,182.065000,W,1.141530,W,122.655000,W,528.593000,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 09:48:52.56 AM,896.467000,W,-102.027000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.811200,W,0.127636,W,183.313000,W,1.141530,W,122.786000,W,529.119000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:48:53.56 AM,875.788000,W,-78.393700,W,-5.780610,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.139430,W,0.784108,W,182.787000,W,1.207180,W,122.983000,W,529.578000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:48:54.56 AM,863.972000,W,-62.638400,W,-2.170020,W,-3.482960,W,-3.482960,W,-2.826490,W,-1.841780,W,-2.826490,W,0.784108,W,182.984000,W,0.944588,W,122.917000,W,529.907000,W,0.467044,W,5.261030,W,3.093880,W,TRUE
05/02/2016 09:48:55.56 AM,869.880000,W,-67.561900,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,-0.200600,W,183.838000,W,1.141530,W,123.180000,W,530.629000,W,0.598386,W,5.458040,W,2.896870,W,TRUE
05/02/2016 09:48:56.56 AM,877.758000,W,-81.347900,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.498250,W,-2.826490,W,0.127636,W,184.363000,W,1.272820,W,123.114000,W,530.760000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:48:57.56 AM,881.697000,W,-85.286700,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.139430,W,0.455872,W,183.706000,W,1.404120,W,123.705000,W,532.008000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:48:58.56 AM,880.712000,W,-84.302000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,0.127636,W,185.413000,W,1.535410,W,123.705000,W,532.008000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:48:59.56 AM,874.804000,W,-81.347900,W,-2.826490,W,-4.139430,W,-3.154720,W,-4.467670,W,-3.811200,W,-2.498250,W,-1.513540,W,184.100000,W,1.863650,W,123.771000,W,531.877000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:49:00.56 AM,875.788000,W,-75.439600,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,-1.185310,W,185.873000,W,1.798000,W,124.033000,W,531.811000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:49:01.56 AM,872.834000,W,-74.454900,W,-3.154720,W,-7.421790,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,-0.200600,W,184.888000,W,1.863650,W,123.705000,W,531.154000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:49:02.56 AM,866.926000,W,-68.546700,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-0.857072,W,-0.528836,W,184.625000,W,1.863650,W,123.508000,W,530.366000,W,0.729728,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:49:03.56 AM,865.941000,W,-70.516100,W,-2.498250,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,-0.528836,W,-1.841780,W,182.853000,W,2.060590,W,123.574000,W,529.841000,W,0.861070,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:49:04.56 AM,876.773000,W,-80.363200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,0.127636,W,-0.200600,W,183.641000,W,1.798000,W,123.245000,W,529.316000,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:49:05.56 AM,874.804000,W,-82.332600,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,0.127636,W,-0.200600,W,182.131000,W,1.929300,W,122.851000,W,527.871000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 09:49:06.56 AM,880.712000,W,-87.256100,W,-2.826490,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.498250,W,1.112340,W,-0.200600,W,181.934000,W,1.732350,W,122.917000,W,527.083000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:49:07.56 AM,879.727000,W,-87.256100,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,1.768820,W,0.455872,W,181.343000,W,1.601060,W,122.786000,W,526.492000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:49:08.56 AM,881.697000,W,-88.240800,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2.425290,W,0.127636,W,180.752000,W,1.535410,W,122.851000,W,526.426000,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:49:09.56 AM,873.819000,W,-76.424300,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.154720,W,0.784108,W,-0.200600,W,181.606000,W,1.798000,W,122.983000,W,526.426000,W,0.992412,W,5.983410,W,3.290900,W,TRUE
