TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:49:10.56 AM,861.018000,W,-62.638400,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,1.440580,W,-0.528836,W,181.146000,W,1.929300,W,123.245000,W,526.755000,W,0.598386,W,5.917740,W,3.159560,W,TRUE
05/02/2016 09:49:11.56 AM,877.758000,W,-82.332600,W,-3.811200,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.482960,W,1.112340,W,-0.528836,W,181.671000,W,1.535410,W,123.442000,W,527.937000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:49:12.56 AM,893.513000,W,-101.042000,W,-4.467670,W,-3.482960,W,-4.467670,W,-2.498250,W,-3.811200,W,0.455872,W,-1.513540,W,182.853000,W,1.798000,W,123.771000,W,522.749000,W,0.598386,W,5.917740,W,3.225230,W,TRUE
05/02/2016 09:49:13.56 AM,878.742000,W,-82.332600,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,0.127636,W,-1.513540,W,183.116000,W,1.929300,W,123.771000,W,527.608000,W,0.861070,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:49:14.56 AM,865.941000,W,-63.623100,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.811200,W,0.784108,W,-1.185310,W,182.787000,W,2.060590,W,123.902000,W,529.053000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:49:15.56 AM,880.712000,W,-84.302000,W,-3.154720,W,-4.139430,W,-2.826490,W,-2.826490,W,-4.139430,W,0.127636,W,-1.185310,W,182.131000,W,1.929300,W,123.836000,W,529.447000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:49:16.56 AM,894.498000,W,-103.011000,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.811200,W,-0.200600,W,-1.185310,W,183.378000,W,2.126240,W,123.967000,W,530.038000,W,0.861070,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:49:17.56 AM,873.819000,W,-76.424300,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,-0.528836,W,-1.841780,W,183.313000,W,1.994940,W,123.967000,W,530.038000,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:49:18.56 AM,865.941000,W,-62.638400,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.857072,W,-0.528836,W,183.969000,W,1.732350,W,123.902000,W,527.346000,W,1.977480,W,6.508780,W,3.487910,W,TRUE
05/02/2016 09:49:19.56 AM,889.574000,W,-100.057000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,-1.185310,W,183.444000,W,2.060590,W,124.164000,W,531.680000,W,0.795399,W,6.311760,W,3.750600,W,TRUE
05/02/2016 09:49:20.56 AM,880.712000,W,-88.240800,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.811200,W,-0.857072,W,-1.841780,W,183.641000,W,2.126240,W,124.361000,W,531.548000,W,1.058080,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:49:21.56 AM,862.987000,W,-61.653700,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.513540,W,183.641000,W,1.994940,W,124.164000,W,531.417000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:49:22.56 AM,894.498000,W,-100.057000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-0.857072,W,-1.185310,W,184.100000,W,1.863650,W,124.361000,W,531.811000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:49:23.56 AM,878.742000,W,-86.271400,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.857072,W,184.100000,W,1.863650,W,123.771000,W,531.154000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:49:24.56 AM,865.941000,W,-66.577200,W,-6.437080,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.528836,W,-1.513540,W,183.903000,W,1.732350,W,124.230000,W,532.402000,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:49:25.56 AM,897.452000,W,-104.981000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.528836,W,-0.528836,W,185.413000,W,1.601060,W,123.902000,W,531.745000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:49:26.56 AM,865.941000,W,-65.592500,W,-2.826490,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-0.528836,W,-0.528836,W,183.772000,W,1.863650,W,124.099000,W,532.337000,W,0.532715,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:49:27.56 AM,894.498000,W,-102.027000,W,-3.154720,W,-3.811200,W,-4.139430,W,-4.467670,W,-3.482960,W,-0.528836,W,-0.528836,W,184.100000,W,1.666710,W,123.902000,W,531.745000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:49:28.56 AM,873.819000,W,-77.409000,W,-1.513540,W,-4.795900,W,-3.154720,W,-2.826490,W,-3.482960,W,-0.528836,W,-0.528836,W,184.297000,W,1.666710,W,123.771000,W,531.680000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:49:29.56 AM,878.742000,W,-82.332600,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.857072,W,-0.857072,W,183.575000,W,1.601060,W,123.836000,W,531.680000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:49:30.56 AM,887.605000,W,-97.103200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-0.857072,W,-0.528836,W,184.757000,W,1.666710,W,123.705000,W,531.089000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:49:31.56 AM,859.048000,W,-64.607800,W,-3.154720,W,-4.139430,W,-4.467670,W,-3.482960,W,-2.826490,W,-0.857072,W,-0.857072,W,184.822000,W,1.666710,W,123.442000,W,531.483000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:49:32.56 AM,894.498000,W,-104.981000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-1.513540,W,-0.200600,W,184.757000,W,1.535410,W,123.508000,W,531.614000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:49:33.56 AM,870.865000,W,-74.454900,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,-0.200600,W,-0.857072,W,183.969000,W,1.469770,W,123.377000,W,531.154000,W,0.532715,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:49:34.56 AM,877.758000,W,-85.286700,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.857072,W,0.455872,W,184.757000,W,1.469770,W,123.442000,W,531.286000,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:49:35.56 AM,880.712000,W,-91.194900,W,-3.811200,W,-2.826490,W,-5.780610,W,-3.482960,W,-2.170020,W,-1.841780,W,-0.528836,W,183.838000,W,1.469770,W,123.311000,W,531.154000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:49:36.56 AM,863.972000,W,-67.561900,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.528836,W,183.575000,W,1.404120,W,123.377000,W,530.957000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:49:37.56 AM,886.620000,W,-92.179600,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.200600,W,182.919000,W,1.404120,W,123.245000,W,530.892000,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:49:38.56 AM,872.834000,W,-76.424300,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.170020,W,-0.200600,W,184.100000,W,1.404120,W,123.048000,W,531.089000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:49:39.56 AM,879.727000,W,-84.302000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.170020,W,-0.200600,W,184.822000,W,1.207180,W,123.245000,W,530.563000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:49:40.56 AM,871.849000,W,-82.332600,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,-1.841780,W,-0.200600,W,183.444000,W,1.338470,W,123.311000,W,530.432000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:49:41.56 AM,876.773000,W,-83.317300,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-1.841780,W,-0.528836,W,182.919000,W,1.338470,W,123.180000,W,530.498000,W,0.467044,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:49:42.56 AM,878.742000,W,-86.271400,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-1.185310,W,-0.200600,W,183.575000,W,1.535410,W,123.180000,W,530.169000,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 09:49:43.56 AM,875.788000,W,-85.286700,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,-0.528836,W,183.772000,W,1.535410,W,123.114000,W,530.301000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:49:44.56 AM,879.727000,W,-92.179600,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.482960,W,-1.841780,W,-0.200600,W,183.444000,W,1.404120,W,123.114000,W,529.972000,W,0.401373,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:49:45.56 AM,880.712000,W,-82.332600,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.811200,W,-3.482960,W,-2.170020,W,0.455872,W,184.363000,W,1.338470,W,122.786000,W,529.578000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:49:46.56 AM,880.712000,W,-88.240800,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.841780,W,-0.857072,W,185.019000,W,1.469770,W,122.851000,W,530.104000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:49:47.56 AM,870.865000,W,-79.378400,W,-2.498250,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.513540,W,0.127636,W,182.328000,W,1.535410,W,122.983000,W,529.710000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:49:48.56 AM,877.758000,W,-89.225500,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.841780,W,0.455872,W,183.575000,W,1.469770,W,123.311000,W,529.907000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:49:49.56 AM,856.094000,W,-76.424300,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-2.826490,W,-2.498250,W,-0.857072,W,183.903000,W,1.338470,W,123.114000,W,529.775000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:49:50.56 AM,878.742000,W,-86.271400,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,-1.841780,W,-0.528836,W,182.853000,W,1.469770,W,122.786000,W,529.513000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:49:51.56 AM,869.880000,W,-80.363200,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.170020,W,-2.826490,W,0.455872,W,182.656000,W,1.469770,W,123.180000,W,529.907000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:49:52.56 AM,887.605000,W,-97.103200,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-1.513540,W,0.127636,W,183.050000,W,1.469770,W,122.851000,W,529.513000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:49:53.56 AM,862.987000,W,-65.592500,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.528836,W,182.393000,W,1.404120,W,122.786000,W,529.513000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:49:54.56 AM,890.559000,W,-104.981000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.170020,W,-2.826490,W,-2.170020,W,-0.200600,W,183.838000,W,1.404120,W,123.245000,W,529.513000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:49:55.56 AM,859.048000,W,-62.638400,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.170020,W,-2.498250,W,-0.200600,W,184.232000,W,1.404120,W,123.180000,W,529.119000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:49:56.56 AM,884.651000,W,-107.935000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-1.841780,W,-0.528836,W,183.444000,W,1.338470,W,123.114000,W,528.396000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:49:57.56 AM,873.819000,W,-81.347900,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.467670,W,-2.170020,W,0.784108,W,182.590000,W,1.404120,W,122.983000,W,528.593000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:49:58.56 AM,870.865000,W,-77.409000,W,-3.154720,W,-3.482960,W,-6.108850,W,-3.154720,W,-3.482960,W,-2.170020,W,0.784108,W,182.787000,W,1.338470,W,122.983000,W,528.659000,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:49:59.56 AM,886.620000,W,-99.072600,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.811200,W,-2.826490,W,-2.170020,W,-0.200600,W,182.787000,W,1.272820,W,123.048000,W,528.528000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:50:00.56 AM,868.895000,W,-70.516100,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.154720,W,0.455872,W,183.247000,W,1.338470,W,122.917000,W,528.462000,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:50:01.56 AM,888.590000,W,-98.087900,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,-1.185310,W,182.656000,W,1.469770,W,123.245000,W,528.528000,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:50:02.56 AM,862.987000,W,-71.500800,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,-2.170020,W,-0.857072,W,182.525000,W,1.469770,W,122.917000,W,528.265000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:50:03.56 AM,877.758000,W,-105.966000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-0.857072,W,182.919000,W,1.404120,W,123.114000,W,527.871000,W,0.795399,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:50:04.56 AM,878.742000,W,-80.363200,W,-2.498250,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,-0.528836,W,182.984000,W,1.469770,W,122.851000,W,528.396000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:50:05.56 AM,871.849000,W,-77.409000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,0.127636,W,182.787000,W,1.666710,W,122.786000,W,528.134000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:50:06.56 AM,874.804000,W,-91.194900,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.857072,W,183.247000,W,1.666710,W,122.851000,W,527.214000,W,0.532715,W,5.326700,W,2.962540,W,TRUE
05/02/2016 09:50:07.56 AM,859.048000,W,-66.577200,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.139430,W,-2.170020,W,-2.826490,W,-1.185310,W,183.247000,W,1.535410,W,123.114000,W,527.411000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:50:08.56 AM,883.666000,W,-93.164400,W,-3.154720,W,-3.482960,W,-5.124140,W,-4.139430,W,-2.170020,W,-2.826490,W,-0.528836,W,182.919000,W,1.666710,W,123.245000,W,527.083000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:50:09.56 AM,860.033000,W,-62.638400,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.811200,W,-2.170020,W,-2.170020,W,0.127636,W,182.919000,W,1.207180,W,122.720000,W,526.886000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:50:10.56 AM,886.620000,W,-114.828000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,0.127636,W,182.000000,W,1.207180,W,122.458000,W,526.952000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:50:11.56 AM,859.048000,W,-68.546700,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.170020,W,-3.482960,W,-0.200600,W,181.540000,W,1.404120,W,122.523000,W,526.623000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:50:12.56 AM,886.620000,W,-98.087900,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,0.455872,W,182.590000,W,1.207180,W,122.720000,W,526.557000,W,0.861070,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:50:13.56 AM,869.880000,W,-72.485500,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.811200,W,0.784108,W,183.378000,W,1.404120,W,122.917000,W,526.426000,W,0.795399,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:50:14.56 AM,883.666000,W,-96.118500,W,-3.482960,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.154720,W,-3.482960,W,0.127636,W,182.722000,W,1.338470,W,122.851000,W,526.032000,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:50:15.56 AM,868.895000,W,-79.378400,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.498250,W,-3.482960,W,0.455872,W,181.868000,W,1.404120,W,122.786000,W,525.769000,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:50:16.56 AM,875.788000,W,-85.286700,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-0.528836,W,182.656000,W,1.535410,W,122.589000,W,525.441000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:50:17.56 AM,872.834000,W,-86.271400,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.200600,W,182.131000,W,1.666710,W,122.917000,W,526.032000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:50:18.56 AM,888.590000,W,-101.042000,W,-2.498250,W,-3.482960,W,-2.826490,W,1.112340,W,-2.826490,W,-4.139430,W,0.127636,W,182.525000,W,1.535410,W,123.114000,W,525.966000,W,0.861070,W,5.720730,W,3.487910,W,TRUE
05/02/2016 09:50:19.56 AM,861.018000,W,-70.516100,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.139430,W,-0.200600,W,181.868000,W,1.469770,W,122.983000,W,525.901000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:50:20.56 AM,892.528000,W,-102.027000,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.482960,W,-0.528836,W,182.525000,W,1.732350,W,122.720000,W,525.638000,W,0.664057,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:50:21.56 AM,860.033000,W,-61.653700,W,-3.482960,W,-4.139430,W,-2.498250,W,-3.811200,W,-2.170020,W,-3.154720,W,-0.528836,W,182.262000,W,1.666710,W,122.261000,W,524.916000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:50:22.56 AM,887.605000,W,-103.011000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,0.455872,W,181.868000,W,1.601060,W,122.458000,W,525.375000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:50:23.56 AM,858.064000,W,-66.577200,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-4.467670,W,-0.857072,W,180.818000,W,1.601060,W,122.786000,W,525.047000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:50:24.56 AM,890.559000,W,-107.935000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.200600,W,180.293000,W,1.666710,W,122.917000,W,525.178000,W,0.992412,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:50:25.56 AM,872.834000,W,-74.454900,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.795900,W,0.127636,W,181.146000,W,1.732350,W,122.655000,W,525.310000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:50:26.56 AM,867.911000,W,-70.516100,W,-5.124140,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.200600,W,180.884000,W,1.666710,W,122.523000,W,524.719000,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:50:27.56 AM,882.681000,W,-97.103200,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,-0.857072,W,181.081000,W,1.535410,W,122.720000,W,524.587000,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:50:28.56 AM,859.048000,W,-64.607800,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.857072,W,180.687000,W,1.863650,W,122.655000,W,524.325000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:50:29.56 AM,884.651000,W,-96.118500,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-4.467670,W,0.127636,W,180.621000,W,1.601060,W,122.720000,W,524.193000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:50:30.56 AM,873.819000,W,-73.470200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,-4.795900,W,-0.528836,W,181.081000,W,1.666710,W,123.048000,W,524.916000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:50:31.56 AM,860.033000,W,-73.470200,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.482960,W,-5.452380,W,-1.185310,W,181.671000,W,1.863650,W,123.245000,W,524.916000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:50:32.56 AM,883.666000,W,-97.103200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-5.452380,W,-0.200600,W,181.737000,W,1.798000,W,123.442000,W,524.784000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 09:50:33.56 AM,859.048000,W,-61.653700,W,-2.826490,W,-4.467670,W,-2.498250,W,-3.154720,W,-3.154720,W,-5.124140,W,-0.528836,W,181.146000,W,1.601060,W,123.508000,W,524.587000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:50:34.56 AM,892.528000,W,-102.027000,W,-2.826490,W,-0.200600,W,-3.811200,W,-3.154720,W,-4.467670,W,-5.780610,W,-0.857072,W,181.277000,W,1.666710,W,123.639000,W,524.456000,W,1.189420,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:50:35.56 AM,861.018000,W,-59.684300,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-5.780610,W,-1.185310,W,180.687000,W,1.863650,W,123.442000,W,524.259000,W,1.255100,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:50:36.56 AM,888.590000,W,-100.057000,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.482960,W,-4.795900,W,-0.857072,W,181.803000,W,1.535410,W,123.442000,W,523.931000,W,1.320770,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:50:37.56 AM,860.033000,W,-62.638400,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-6.108850,W,-0.857072,W,183.116000,W,1.601060,W,123.311000,W,523.865000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:50:38.56 AM,890.559000,W,-119.751000,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-5.124140,W,-0.528836,W,182.590000,W,1.601060,W,123.442000,W,524.719000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:50:39.56 AM,868.895000,W,-72.485500,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-5.780610,W,-0.857072,W,181.803000,W,1.732350,W,123.442000,W,524.390000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:50:40.56 AM,871.849000,W,-80.363200,W,-2.498250,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-5.124140,W,-0.200600,W,182.984000,W,1.732350,W,123.442000,W,523.931000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:50:41.56 AM,889.574000,W,-102.027000,W,-3.154720,W,-2.826490,W,-6.108850,W,-3.482960,W,-3.811200,W,-5.124140,W,-0.200600,W,180.424000,W,1.666710,W,123.311000,W,523.537000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:50:42.56 AM,860.033000,W,-61.653700,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-5.452380,W,-0.528836,W,182.000000,W,1.601060,W,123.377000,W,523.208000,W,1.189420,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:50:43.56 AM,873.819000,W,-80.363200,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-5.452380,W,-0.857072,W,181.277000,W,1.404120,W,123.442000,W,523.602000,W,1.058080,W,6.311760,W,3.422240,W,TRUE
05/02/2016 09:50:44.56 AM,889.574000,W,-99.072600,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.528836,W,181.277000,W,1.666710,W,123.311000,W,523.602000,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 09:50:45.56 AM,861.018000,W,-61.653700,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.795900,W,-1.185310,W,180.424000,W,1.535410,W,123.245000,W,523.931000,W,1.189420,W,6.114750,W,3.750600,W,TRUE
05/02/2016 09:50:46.56 AM,870.865000,W,-83.317300,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-5.124140,W,0.127636,W,180.293000,W,1.666710,W,122.983000,W,523.931000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:50:47.56 AM,891.544000,W,-98.087900,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,-0.857072,W,180.621000,W,1.732350,W,123.311000,W,523.931000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:50:48.56 AM,860.033000,W,-60.669000,W,-2.826490,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.795900,W,-0.200600,W,180.424000,W,1.535410,W,123.245000,W,523.405000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:50:49.56 AM,876.773000,W,-90.210200,W,-3.811200,W,-1.841780,W,-3.154720,W,-4.139430,W,-2.498250,W,-5.780610,W,-1.185310,W,180.949000,W,1.929300,W,123.311000,W,523.931000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:50:50.56 AM,879.727000,W,-89.225500,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-5.124140,W,-0.857072,W,180.358000,W,1.863650,W,122.917000,W,523.996000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:50:51.56 AM,859.048000,W,-58.699600,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.795900,W,0.127636,W,181.343000,W,1.732350,W,123.180000,W,523.537000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:50:52.56 AM,873.819000,W,-86.271400,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-4.795900,W,-0.200600,W,181.606000,W,1.798000,W,123.245000,W,523.668000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:50:53.56 AM,890.559000,W,-100.057000,W,-2.170020,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.498250,W,-5.124140,W,-0.528836,W,180.096000,W,1.863650,W,123.442000,W,523.931000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:50:54.56 AM,872.834000,W,-79.378400,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,0.127636,W,180.949000,W,1.666710,W,122.851000,W,523.734000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:50:55.56 AM,853.140000,W,-62.638400,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.170020,W,-4.139430,W,-0.528836,W,181.146000,W,1.601060,W,123.442000,W,524.325000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:50:56.56 AM,861.018000,W,-58.699600,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,-2.826490,W,-0.528836,W,182.000000,W,1.798000,W,123.311000,W,525.178000,W,0.729728,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:50:57.56 AM,862.002000,W,-72.485500,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.826490,W,-4.467670,W,-0.200600,W,181.671000,W,1.404120,W,123.180000,W,525.507000,W,0.926741,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:50:58.56 AM,873.819000,W,-79.378400,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.811200,W,1.440580,W,181.803000,W,1.469770,W,123.114000,W,525.835000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:50:59.56 AM,874.804000,W,-86.271400,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,-2.170020,W,0.127636,W,182.262000,W,1.338470,W,123.245000,W,526.426000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:51:00.56 AM,882.681000,W,-90.210200,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.811200,W,-2.498250,W,-2.826490,W,0.455872,W,182.984000,W,1.601060,W,123.574000,W,526.689000,W,0.729728,W,5.720730,W,3.487910,W,TRUE
05/02/2016 09:51:01.56 AM,882.681000,W,-97.103200,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.498250,W,-2.826490,W,-0.200600,W,182.393000,W,1.404120,W,123.377000,W,527.411000,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:51:02.56 AM,889.574000,W,-102.027000,W,-4.139430,W,-3.154720,W,-4.795900,W,-3.154720,W,-2.826490,W,-2.170020,W,-0.528836,W,183.247000,W,1.469770,W,123.508000,W,527.740000,W,0.401373,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:51:03.56 AM,890.559000,W,-106.950000,W,-3.482960,W,-4.139430,W,-4.467670,W,-2.498250,W,-2.498250,W,-2.826490,W,0.127636,W,183.181000,W,1.469770,W,124.099000,W,528.659000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:51:04.56 AM,888.590000,W,-100.057000,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,-1.513540,W,-0.857072,W,183.181000,W,1.469770,W,123.705000,W,528.593000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:51:05.56 AM,877.758000,W,-81.347900,W,-4.795900,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.498250,W,-1.513540,W,-0.200600,W,183.050000,W,1.207180,W,124.033000,W,529.447000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:51:06.56 AM,857.079000,W,-63.623100,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-1.185310,W,-0.200600,W,183.509000,W,1.272820,W,124.033000,W,529.513000,W,0.467044,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:51:07.56 AM,862.987000,W,-67.561900,W,-3.811200,W,-4.139430,W,-4.139430,W,-2.170020,W,-2.498250,W,-0.528836,W,-0.528836,W,182.919000,W,1.338470,W,124.296000,W,529.710000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:51:08.56 AM,875.788000,W,-84.302000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-1.185310,W,0.127636,W,182.197000,W,1.535410,W,124.361000,W,529.710000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:51:09.56 AM,892.528000,W,-102.027000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-0.200600,W,-0.528836,W,182.525000,W,1.732350,W,124.164000,W,529.710000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:51:10.56 AM,922.070000,W,-12.418300,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.857072,W,-0.200600,W,183.116000,W,1.469770,W,158.760000,W,529.710000,W,0.401373,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:51:11.56 AM,897.452000,W,12.199400,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-0.857072,W,-0.857072,W,182.722000,W,1.601060,W,157.579000,W,529.644000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:51:12.56 AM,893.513000,W,23.031200,W,-6.108850,W,-3.482960,W,-4.467670,W,-3.811200,W,-4.139430,W,-0.857072,W,-0.528836,W,182.656000,W,1.929300,W,157.448000,W,529.841000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:51:13.56 AM,909.268000,W,-0.601800,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.811200,W,-1.185310,W,-0.857072,W,183.050000,W,1.863650,W,155.741000,W,529.644000,W,0.729728,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:51:14.56 AM,922.070000,W,-15.372400,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.528836,W,-1.185310,W,182.722000,W,1.929300,W,153.312000,W,530.235000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:51:15.56 AM,915.177000,W,-9.464170,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,-0.528836,W,-1.185310,W,183.181000,W,2.191880,W,150.555000,W,529.119000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:51:16.56 AM,889.574000,W,18.107700,W,-1.185310,W,-4.467670,W,-4.139430,W,-3.154720,W,-4.467670,W,-1.185310,W,-1.841780,W,183.313000,W,2.060590,W,149.701000,W,529.381000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:51:17.56 AM,888.590000,W,22.046500,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,-0.857072,W,-0.857072,W,183.050000,W,1.207180,W,149.964000,W,529.053000,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:51:18.56 AM,908.284000,W,6.291160,W,-1.185310,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.467670,W,-0.528836,W,-1.513540,W,183.050000,W,2.126240,W,150.620000,W,525.244000,W,1.058080,W,6.180420,W,3.750600,W,TRUE
05/02/2016 09:51:19.56 AM,911.238000,W,-2.571220,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.139430,W,0.455872,W,-0.857072,W,182.590000,W,1.863650,W,150.029000,W,528.856000,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 09:51:20.56 AM,796.027000,W,-33.097200,W,-3.811200,W,-4.467670,W,-4.467670,W,-3.482960,W,-4.467670,W,0.127636,W,-1.185310,W,182.328000,W,1.798000,W,29.172900,W,528.331000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:51:21.56 AM,798.981000,W,-33.097200,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,-0.200600,W,-0.857072,W,182.393000,W,2.060590,W,28.844600,W,527.740000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:51:22.56 AM,792.088000,W,-27.188900,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,0.455872,W,-1.841780,W,181.606000,W,1.798000,W,29.698100,W,527.411000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:51:23.56 AM,782.241000,W,-13.403000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.795900,W,0.127636,W,-0.857072,W,181.212000,W,1.929300,W,31.536200,W,526.623000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:51:24.56 AM,769.440000,W,5.306450,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,0.127636,W,-1.185310,W,180.818000,W,1.929300,W,33.505600,W,521.763000,W,0.795399,W,5.983410,W,3.225230,W,TRUE
05/02/2016 09:51:25.56 AM,770.425000,W,5.306450,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,0.455872,W,-0.857072,W,181.081000,W,1.863650,W,35.409400,W,527.280000,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:51:26.56 AM,790.119000,W,-17.341800,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,2.097050,W,-0.857072,W,181.409000,W,1.863650,W,36.656700,W,525.310000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:51:27.56 AM,799.966000,W,-34.081900,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,1.112340,W,-0.200600,W,180.949000,W,1.863650,W,36.656700,W,525.047000,W,0.598386,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:51:28.56 AM,803.905000,W,-36.051300,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.154720,W,1.112340,W,-0.528836,W,181.540000,W,1.732350,W,36.525400,W,524.719000,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 09:51:29.56 AM,778.302000,W,-6.510050,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.498250,W,-2.498250,W,1.440580,W,-0.857072,W,178.980000,W,1.798000,W,34.687200,W,523.734000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:51:30.56 AM,770.425000,W,9.245280,W,-3.154720,W,-4.139430,W,-5.124140,W,-5.780610,W,-2.826490,W,0.455872,W,-0.528836,W,179.439000,W,1.601060,W,34.424700,W,524.062000,W,0.401373,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:51:31.56 AM,790.119000,W,-23.250100,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,1.112340,W,0.127636,W,179.111000,W,1.666710,W,35.540700,W,524.587000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:51:32.56 AM,789.134000,W,-34.081900,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-0.200600,W,-0.200600,W,179.111000,W,1.404120,W,31.930100,W,524.587000,W,0.467044,W,5.261030,W,3.028210,W,TRUE
05/02/2016 09:51:33.56 AM,773.379000,W,0.382908,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.170020,W,1.112340,W,-0.200600,W,179.111000,W,1.535410,W,33.833800,W,524.981000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:51:34.56 AM,780.272000,W,-14.387700,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,1.768820,W,-0.200600,W,179.439000,W,1.732350,W,31.930100,W,524.522000,W,0.270031,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:51:35.56 AM,797.996000,W,-31.127700,W,-2.170020,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,1.440580,W,0.455872,W,179.636000,W,1.666710,W,31.601800,W,525.113000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:51:36.56 AM,770.425000,W,6.291160,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,1.112340,W,0.455872,W,180.227000,W,1.535410,W,33.571200,W,524.981000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:51:37.56 AM,795.042000,W,-31.127700,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,1.440580,W,0.784108,W,180.490000,W,1.601060,W,32.324000,W,525.244000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:51:38.56 AM,776.333000,W,-2.571220,W,-2.498250,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.498250,W,2.097050,W,-0.200600,W,179.111000,W,1.798000,W,31.470500,W,525.244000,W,0.598386,W,5.786400,W,3.028210,W,TRUE
05/02/2016 09:51:39.56 AM,774.363000,W,-23.250100,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,2.753520,W,0.784108,W,179.833000,W,1.798000,W,33.046100,W,524.784000,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:51:40.56 AM,774.363000,W,-3.555920,W,-3.154720,W,-3.482960,W,-4.467670,W,-3.811200,W,-2.498250,W,0.784108,W,-0.528836,W,180.096000,W,1.469770,W,31.011000,W,524.522000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:51:41.56 AM,789.134000,W,-22.265400,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,1.768820,W,-0.200600,W,179.308000,W,1.601060,W,33.046100,W,525.047000,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:51:42.56 AM,770.425000,W,-2.571220,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.826490,W,1.440580,W,1.112340,W,179.177000,W,1.469770,W,31.207900,W,525.244000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:51:43.56 AM,795.042000,W,-30.143000,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,1.768820,W,0.127636,W,179.177000,W,1.601060,W,32.324000,W,524.916000,W,0.401373,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:51:44.56 AM,768.455000,W,9.245280,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,2.097050,W,-0.200600,W,178.783000,W,1.601060,W,31.076700,W,524.981000,W,0.335702,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:51:45.56 AM,802.920000,W,-36.051300,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1.768820,W,0.127636,W,178.980000,W,1.404120,W,31.470500,W,524.587000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:51:46.56 AM,768.455000,W,2.352320,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,1.112340,W,-0.528836,W,179.308000,W,1.469770,W,29.369800,W,523.405000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:51:47.56 AM,792.088000,W,-30.143000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,1.768820,W,0.127636,W,179.965000,W,1.535410,W,29.960700,W,523.537000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:51:48.56 AM,776.333000,W,-10.448900,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,1.112340,W,-0.528836,W,180.490000,W,1.601060,W,27.859900,W,523.996000,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:51:49.56 AM,763.532000,W,5.306450,W,-4.467670,W,-2.826490,W,-3.154720,W,-3.482960,W,-4.139430,W,0.784108,W,-0.857072,W,180.752000,W,1.666710,W,28.122500,W,524.259000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:51:50.56 AM,788.149000,W,-26.204200,W,-3.154720,W,-5.124140,W,-5.124140,W,-3.811200,W,-3.154720,W,0.784108,W,-0.200600,W,180.884000,W,1.732350,W,28.779000,W,525.113000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:51:51.56 AM,793.073000,W,-27.188900,W,-5.780610,W,-2.826490,W,-5.124140,W,-3.154720,W,-3.154720,W,1.112340,W,-0.528836,W,181.146000,W,1.798000,W,27.859900,W,524.456000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:51:52.56 AM,776.333000,W,-5.525340,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,0.784108,W,-1.513540,W,181.277000,W,1.863650,W,29.041600,W,526.295000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:51:53.56 AM,762.547000,W,7.275860,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,0.127636,W,-1.185310,W,180.949000,W,1.798000,W,28.253800,W,527.083000,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:51:54.56 AM,768.455000,W,-0.601800,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.811200,W,-0.528836,W,-1.513540,W,182.000000,W,1.994940,W,28.582100,W,527.937000,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:51:55.56 AM,778.302000,W,-8.479460,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.467670,W,-0.857072,W,-1.513540,W,182.525000,W,2.060590,W,28.188200,W,528.725000,W,0.992412,W,6.311760,W,3.422240,W,TRUE
05/02/2016 09:51:56.56 AM,788.149000,W,-27.188900,W,-3.482960,W,-4.139430,W,-0.528836,W,-2.826490,W,-5.780610,W,-0.857072,W,-1.185310,W,182.197000,W,3.110950,W,28.582100,W,529.972000,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:51:57.56 AM,792.088000,W,-33.097200,W,-3.154720,W,-3.811200,W,-3.811200,W,-1.513540,W,-5.124140,W,-0.857072,W,-1.513540,W,182.656000,W,1.994940,W,28.516400,W,530.366000,W,0.992412,W,6.377440,W,3.619250,W,TRUE
05/02/2016 09:51:58.56 AM,778.302000,W,-11.433600,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.857072,W,-0.857072,W,183.050000,W,1.929300,W,28.056900,W,530.498000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:51:59.56 AM,764.516000,W,7.275860,W,-9.719440,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.528836,W,182.919000,W,1.994940,W,27.925600,W,531.220000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:52:00.56 AM,794.058000,W,-33.097200,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,-1.185310,W,-0.857072,W,182.919000,W,1.863650,W,27.663000,W,530.629000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:52:01.56 AM,789.134000,W,-24.234800,W,-2.826490,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-0.857072,W,-0.528836,W,182.984000,W,1.666710,W,27.400400,W,531.089000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:52:02.56 AM,763.532000,W,5.306450,W,-3.811200,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.482960,W,-0.200600,W,-0.200600,W,183.050000,W,1.601060,W,27.400400,W,531.220000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:52:03.56 AM,796.027000,W,-35.066600,W,-3.811200,W,-4.795900,W,-3.154720,W,-3.811200,W,-3.482960,W,-0.528836,W,-0.200600,W,182.853000,W,1.535410,W,27.269100,W,530.892000,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:52:04.56 AM,769.440000,W,-2.571220,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.482960,W,-1.513540,W,-1.185310,W,182.984000,W,1.404120,W,27.203500,W,531.154000,W,0.467044,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:52:05.56 AM,792.088000,W,-29.158300,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.528836,W,-0.528836,W,182.722000,W,1.469770,W,27.072200,W,531.614000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:52:06.56 AM,774.363000,W,-3.555920,W,-3.482960,W,-3.811200,W,-4.139430,W,-4.139430,W,-2.826490,W,-1.185310,W,0.455872,W,183.509000,W,1.666710,W,26.678300,W,531.483000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:52:07.56 AM,790.119000,W,-30.143000,W,0.784108,W,-7.093560,W,-3.811200,W,1.112340,W,-3.154720,W,-0.200600,W,0.127636,W,182.328000,W,1.404120,W,27.137800,W,531.220000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:52:08.56 AM,766.486000,W,-0.601800,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.185310,W,0.127636,W,182.000000,W,1.535410,W,26.875200,W,531.286000,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:52:09.56 AM,795.042000,W,-36.051300,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,0.127636,W,-0.200600,W,182.131000,W,1.601060,W,26.875200,W,531.023000,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:52:10.56 AM,766.486000,W,1.367620,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.467670,W,-3.154720,W,-0.857072,W,-0.200600,W,182.197000,W,1.666710,W,27.006500,W,531.417000,W,0.467044,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:52:11.56 AM,777.318000,W,-15.372400,W,-1.841780,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,-1.185310,W,-0.200600,W,183.444000,W,1.798000,W,26.809600,W,531.286000,W,0.467044,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:52:12.56 AM,789.134000,W,-33.097200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.185310,W,-0.200600,W,182.656000,W,1.469770,W,26.809600,W,531.417000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:52:13.56 AM,765.501000,W,8.260570,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.826490,W,-0.528836,W,-0.200600,W,182.853000,W,1.666710,W,26.940900,W,531.745000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:52:14.56 AM,784.211000,W,-24.234800,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-0.857072,W,0.127636,W,183.247000,W,1.732350,W,26.875200,W,531.548000,W,0.467044,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:52:15.56 AM,792.088000,W,-32.112500,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-1.185310,W,-0.200600,W,182.984000,W,1.666710,W,26.809600,W,531.614000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:52:16.56 AM,762.547000,W,8.260570,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-0.857072,W,-1.185310,W,183.116000,W,1.601060,W,26.940900,W,531.417000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:52:17.56 AM,772.394000,W,-3.555920,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.857072,W,-0.857072,W,182.590000,W,1.666710,W,27.137800,W,531.286000,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:52:18.56 AM,792.088000,W,-28.173600,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.200600,W,182.722000,W,1.732350,W,27.072200,W,531.680000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:52:19.56 AM,798.981000,W,-37.036000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.857072,W,-1.513540,W,184.100000,W,1.929300,W,27.531700,W,531.351000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:52:20.56 AM,772.394000,W,-6.510050,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.154720,W,-4.467670,W,-0.528836,W,-1.513540,W,183.903000,W,1.929300,W,27.400400,W,531.023000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:52:21.56 AM,763.532000,W,7.275860,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,-0.857072,W,-1.513540,W,182.590000,W,2.060590,W,27.663000,W,530.957000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:52:22.56 AM,782.241000,W,-20.296000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.185310,W,183.575000,W,1.929300,W,27.400400,W,530.892000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:52:23.56 AM,797.012000,W,-38.020700,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,-0.857072,W,-1.185310,W,182.328000,W,1.994940,W,27.728600,W,531.023000,W,0.992412,W,6.311760,W,3.619250,W,TRUE
05/02/2016 09:52:24.56 AM,784.211000,W,-18.326500,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,-0.200600,W,-1.841780,W,183.050000,W,2.717060,W,27.663000,W,530.432000,W,1.189420,W,6.311760,W,3.684920,W,TRUE
05/02/2016 09:52:25.56 AM,740.883000,W,-74.454900,W,-4.795900,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.139430,W,-0.857072,W,-1.185310,W,182.131000,W,1.994940,W,7.443660,W,530.563000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:52:26.56 AM,742.853000,W,-77.409000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.482960,W,-0.857072,W,-1.185310,W,181.803000,W,1.798000,W,7.443660,W,529.710000,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:52:27.56 AM,763.532000,W,-103.996000,W,-3.482960,W,-4.139430,W,0.784108,W,-6.765320,W,-3.811200,W,0.455872,W,-1.185310,W,182.919000,W,1.929300,W,7.509310,W,529.381000,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:52:28.56 AM,776.333000,W,-120.736000,W,-3.811200,W,-4.467670,W,-4.795900,W,-3.811200,W,-3.811200,W,-0.528836,W,-1.185310,W,182.328000,W,1.798000,W,7.574950,W,529.184000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:52:29.56 AM,739.899000,W,-77.409000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.200600,W,-1.185310,W,182.000000,W,1.994940,W,7.574950,W,528.659000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:52:30.56 AM,762.547000,W,-99.072600,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.200600,W,-1.513540,W,182.459000,W,1.929300,W,7.378010,W,528.659000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:52:31.56 AM,774.363000,W,-115.813000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,0.127636,W,-1.513540,W,181.081000,W,1.994940,W,7.509310,W,528.134000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:52:32.56 AM,744.822000,W,-77.409000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,0.127636,W,-1.185310,W,181.474000,W,1.863650,W,7.443660,W,528.068000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:52:33.56 AM,772.394000,W,-117.782000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,-0.528836,W,-1.185310,W,180.818000,W,1.798000,W,7.443660,W,527.805000,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:52:34.56 AM,744.822000,W,-74.454900,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,0.127636,W,-1.841780,W,181.212000,W,1.929300,W,7.378010,W,527.805000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:52:35.56 AM,770.425000,W,-108.920000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.795900,W,-0.200600,W,-1.185310,W,181.146000,W,1.929300,W,7.640600,W,528.462000,W,0.795399,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:52:36.56 AM,752.700000,W,-86.271400,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.200600,W,-1.185310,W,182.656000,W,1.863650,W,7.443660,W,528.199000,W,0.729728,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:52:37.56 AM,764.516000,W,-105.966000,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-4.467670,W,0.455872,W,-1.185310,W,182.984000,W,1.863650,W,7.378010,W,528.199000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:52:38.56 AM,751.715000,W,-90.210200,W,-4.139430,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.811200,W,0.127636,W,-1.513540,W,181.343000,W,1.929300,W,7.443660,W,528.462000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:52:39.56 AM,758.608000,W,-102.027000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.200600,W,-0.857072,W,181.803000,W,1.994940,W,7.443660,W,528.462000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:52:40.56 AM,752.700000,W,-93.164400,W,-2.498250,W,-4.795900,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.200600,W,-0.528836,W,181.868000,W,2.126240,W,7.443660,W,528.396000,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:52:41.56 AM,755.654000,W,-100.057000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,0.127636,W,-1.185310,W,181.540000,W,1.994940,W,7.509310,W,528.528000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:52:42.56 AM,754.669000,W,-94.149100,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,0.127636,W,-1.513540,W,181.540000,W,1.994940,W,7.574950,W,528.396000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:52:43.56 AM,759.593000,W,-102.027000,W,-3.811200,W,-4.139430,W,-4.467670,W,-3.482960,W,-3.811200,W,-0.528836,W,-1.513540,W,181.409000,W,1.798000,W,7.378010,W,528.725000,W,0.729728,W,6.049080,W,3.487910,W,TRUE
