TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:52:44.56 AM,755.654000,W,-94.149100,W,-3.811200,W,-4.139430,W,-4.795900,W,-2.498250,W,-3.811200,W,0.127636,W,-1.185310,W,182.328000,W,1.929300,W,7.378010,W,529.578000,W,1.123750,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:52:45.56 AM,755.654000,W,-95.133800,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,0.455872,W,-1.513540,W,182.459000,W,1.929300,W,7.574950,W,529.644000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:52:46.56 AM,765.501000,W,-102.027000,W,-3.154720,W,-3.811200,W,-5.124140,W,-3.482960,W,-3.811200,W,0.784108,W,-1.513540,W,181.868000,W,1.929300,W,7.378010,W,529.513000,W,0.992412,W,6.180420,W,3.356570,W,TRUE
05/02/2016 09:52:47.56 AM,747.776000,W,-84.302000,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.811200,W,0.127636,W,-1.185310,W,181.474000,W,2.126240,W,7.378010,W,529.841000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:52:48.56 AM,776.333000,W,-116.797000,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,-0.528836,W,-1.185310,W,182.000000,W,2.060590,W,7.574950,W,529.972000,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:52:49.56 AM,742.853000,W,-74.454900,W,-4.139430,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.185310,W,-1.185310,W,182.393000,W,1.994940,W,7.640600,W,530.432000,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:52:50.56 AM,774.363000,W,-113.843000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.857072,W,181.737000,W,1.929300,W,7.378010,W,529.775000,W,0.861070,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:52:51.56 AM,744.822000,W,-78.393700,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.139430,W,-0.528836,W,-1.185310,W,182.000000,W,1.929300,W,7.509310,W,530.104000,W,0.861070,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:52:52.56 AM,769.440000,W,-109.904000,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.139430,W,-0.857072,W,-0.857072,W,182.197000,W,1.994940,W,7.443660,W,529.710000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:52:53.56 AM,745.807000,W,-75.439600,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,0.127636,W,-1.513540,W,182.197000,W,1.929300,W,7.574950,W,530.498000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:52:54.56 AM,774.363000,W,-111.874000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,0.455872,W,-0.857072,W,181.868000,W,2.126240,W,7.706250,W,530.760000,W,0.926741,W,6.311760,W,3.816270,W,TRUE
05/02/2016 09:52:55.56 AM,742.853000,W,-79.378400,W,-2.170020,W,-3.811200,W,-4.139430,W,-2.826490,W,-4.139430,W,0.127636,W,-1.513540,W,182.722000,W,1.994940,W,7.378010,W,531.286000,W,0.992412,W,6.246090,W,3.422240,W,TRUE
05/02/2016 09:52:56.56 AM,764.516000,W,-111.874000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,-0.528836,W,-1.185310,W,182.525000,W,2.060590,W,7.509310,W,530.104000,W,0.729728,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:52:57.56 AM,747.776000,W,-81.347900,W,-0.857072,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.811200,W,0.127636,W,-1.185310,W,182.262000,W,2.126240,W,7.443660,W,528.659000,W,2.305830,W,6.574450,W,3.487910,W,TRUE
05/02/2016 09:52:58.56 AM,768.455000,W,-106.950000,W,17.195900,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,-1.185310,W,-0.857072,W,183.247000,W,2.060590,W,7.443660,W,531.023000,W,1.058080,W,6.377440,W,3.684920,W,TRUE
05/02/2016 09:52:59.56 AM,753.685000,W,-90.210200,W,-3.482960,W,-0.857072,W,-5.124140,W,-3.154720,W,-4.467670,W,-0.200600,W,-1.185310,W,181.671000,W,2.257530,W,7.443660,W,531.614000,W,0.992412,W,6.311760,W,3.553580,W,TRUE
05/02/2016 09:53:00.56 AM,752.700000,W,-92.179600,W,-3.811200,W,-7.750030,W,-5.452380,W,-3.154720,W,-4.795900,W,-0.528836,W,-0.528836,W,181.277000,W,2.388830,W,7.509310,W,530.892000,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:53:01.56 AM,767.470000,W,-106.950000,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,-4.139430,W,-0.857072,W,-2.170020,W,181.803000,W,1.929300,W,7.443660,W,531.417000,W,1.058080,W,6.114750,W,3.750600,W,TRUE
05/02/2016 09:53:02.56 AM,746.792000,W,-81.347900,W,-3.811200,W,-3.811200,W,-5.124140,W,-2.826490,W,-3.482960,W,-0.200600,W,-1.513540,W,181.277000,W,2.126240,W,7.378010,W,531.680000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:53:03.56 AM,780.272000,W,-117.782000,W,-1.513540,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.811200,W,-0.528836,W,-1.841780,W,182.000000,W,2.126240,W,7.509310,W,527.740000,W,2.043150,W,6.968470,W,3.487910,W,TRUE
05/02/2016 09:53:04.56 AM,754.669000,W,-88.240800,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-1.185310,W,-1.185310,W,181.343000,W,2.060590,W,7.378010,W,531.811000,W,1.123750,W,6.311760,W,3.553580,W,TRUE
05/02/2016 09:53:05.56 AM,747.776000,W,-84.302000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,0.127636,W,-1.185310,W,182.525000,W,1.929300,W,7.509310,W,530.957000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:53:06.56 AM,771.409000,W,-114.828000,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.139430,W,-0.528836,W,-0.200600,W,182.590000,W,1.863650,W,7.378010,W,531.023000,W,1.058080,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:53:07.56 AM,770.425000,W,-109.904000,W,-3.482960,W,-1.841780,W,-3.811200,W,-2.826490,W,-4.795900,W,0.127636,W,-1.513540,W,182.656000,W,1.929300,W,7.443660,W,530.695000,W,1.058080,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:53:08.56 AM,744.822000,W,-73.470200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,-0.200600,W,-1.513540,W,182.197000,W,1.798000,W,7.443660,W,530.826000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:53:09.56 AM,764.516000,W,-105.966000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.139430,W,-0.528836,W,-1.185310,W,182.328000,W,1.929300,W,7.378010,W,530.498000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:53:10.56 AM,769.440000,W,-109.904000,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.200600,W,-1.185310,W,182.722000,W,2.060590,W,7.312370,W,530.038000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:53:11.56 AM,752.700000,W,-84.302000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.467670,W,0.127636,W,-1.513540,W,182.525000,W,1.929300,W,7.509310,W,530.104000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:53:12.56 AM,774.363000,W,-115.813000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.811200,W,0.455872,W,-1.185310,W,182.393000,W,1.994940,W,7.312370,W,530.104000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:53:13.56 AM,753.685000,W,-90.210200,W,-2.826490,W,-3.482960,W,-4.467670,W,-4.139430,W,-3.811200,W,-0.857072,W,-0.528836,W,182.000000,W,2.126240,W,7.509310,W,530.498000,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:53:14.56 AM,755.654000,W,-93.164400,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-0.528836,W,-1.185310,W,183.313000,W,2.191880,W,7.378010,W,530.563000,W,0.795399,W,6.180420,W,3.553580,W,TRUE
05/02/2016 09:53:15.56 AM,775.348000,W,-118.767000,W,-3.482960,W,-1.841780,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.185310,W,182.787000,W,1.863650,W,7.443660,W,531.417000,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:53:16.56 AM,753.685000,W,-89.225500,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.185310,W,-1.185310,W,183.181000,W,2.323180,W,7.640600,W,531.286000,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:53:17.56 AM,746.792000,W,-82.332600,W,-4.467670,W,-3.482960,W,-4.139430,W,-3.154720,W,-4.795900,W,-0.528836,W,-1.185310,W,184.100000,W,2.126240,W,7.378010,W,532.140000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:53:18.56 AM,776.333000,W,-121.721000,W,-3.811200,W,-3.482960,W,-5.452380,W,-2.826490,W,-4.467670,W,-0.200600,W,-1.513540,W,183.313000,W,1.994940,W,7.509310,W,532.271000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:53:19.56 AM,756.639000,W,-95.133800,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,-1.185310,W,-1.841780,W,183.706000,W,1.863650,W,7.443660,W,532.468000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:53:20.56 AM,743.837000,W,-74.454900,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,-1.185310,W,-1.185310,W,183.444000,W,1.863650,W,7.378010,W,532.402000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:53:21.56 AM,755.654000,W,-114.828000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-1.513540,W,-0.528836,W,182.393000,W,1.732350,W,7.181070,W,532.402000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:53:22.56 AM,772.394000,W,-109.904000,W,-3.154720,W,-3.811200,W,-4.795900,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.528836,W,183.181000,W,1.732350,W,7.181070,W,532.993000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:53:23.56 AM,745.807000,W,-77.409000,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.154720,W,-1.185310,W,-0.857072,W,183.706000,W,1.666710,W,7.115430,W,533.322000,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:53:24.56 AM,771.409000,W,-114.828000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-1.185310,W,-0.200600,W,182.525000,W,1.666710,W,7.115430,W,532.993000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:53:25.56 AM,765.501000,W,-106.950000,W,-3.154720,W,-3.811200,W,-3.811200,W,-0.857072,W,-3.154720,W,-0.857072,W,-0.200600,W,182.590000,W,1.535410,W,6.984130,W,532.928000,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:53:26.56 AM,743.837000,W,-76.424300,W,-3.811200,W,-3.482960,W,-5.124140,W,-3.482960,W,-3.154720,W,-0.200600,W,0.784108,W,183.772000,W,1.469770,W,6.984130,W,532.731000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:53:27.56 AM,978.198000,W,-117.782000,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.482960,W,-1.185310,W,0.127636,W,183.378000,W,1.601060,W,206.026000,W,532.468000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:53:28.56 AM,881.697000,W,-90.210200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.841780,W,0.127636,W,183.706000,W,1.404120,W,122.720000,W,532.074000,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:53:29.56 AM,862.987000,W,-61.653700,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.154720,W,-1.841780,W,0.127636,W,183.444000,W,1.338470,W,122.655000,W,532.205000,W,0.401373,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:53:30.56 AM,877.758000,W,-86.271400,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.498250,W,-2.170020,W,-0.528836,W,182.262000,W,1.272820,W,122.786000,W,532.271000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:53:31.56 AM,888.590000,W,-103.011000,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.826490,W,-2.498250,W,-2.498250,W,-0.528836,W,182.131000,W,1.272820,W,122.851000,W,532.271000,W,0.729728,W,5.326700,W,3.159560,W,TRUE
05/02/2016 09:53:32.56 AM,870.865000,W,-61.653700,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.170020,W,-0.200600,W,181.409000,W,1.535410,W,129.744000,W,531.680000,W,0.729728,W,5.458040,W,2.896870,W,TRUE
05/02/2016 09:53:33.56 AM,885.635000,W,-79.378400,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.200600,W,182.000000,W,1.338470,W,130.138000,W,531.351000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:53:34.56 AM,900.406000,W,-92.179600,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.170020,W,-0.528836,W,181.474000,W,1.404120,W,130.467000,W,531.351000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:53:35.56 AM,873.819000,W,-53.776000,W,-3.811200,W,-3.482960,W,-3.482960,W,-9.062970,W,-3.154720,W,-3.482960,W,0.127636,W,181.671000,W,1.535410,W,131.386000,W,531.351000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:53:36.56 AM,904.345000,W,-97.103200,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.200600,W,182.065000,W,1.601060,W,131.779000,W,530.563000,W,0.401373,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:53:37.56 AM,866.926000,W,-66.577200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.154720,W,-0.528836,W,181.868000,W,1.732350,W,125.215000,W,530.892000,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 09:53:38.56 AM,893.513000,W,-102.027000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-1.513540,W,-3.154720,W,0.127636,W,181.343000,W,1.075880,W,124.493000,W,530.563000,W,0.467044,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:53:39.56 AM,866.926000,W,-62.638400,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.170020,W,-2.826490,W,-0.200600,W,180.949000,W,1.338470,W,124.230000,W,531.154000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:53:40.56 AM,891.544000,W,-104.981000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.200600,W,180.752000,W,1.338470,W,122.917000,W,530.432000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:53:41.56 AM,858.064000,W,-65.592500,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,0.127636,W,180.555000,W,1.338470,W,122.392000,W,530.695000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:53:42.56 AM,874.804000,W,-83.317300,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,0.127636,W,180.687000,W,1.666710,W,122.720000,W,530.563000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:53:43.56 AM,887.605000,W,-97.103200,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.826490,W,-0.857072,W,181.868000,W,1.666710,W,122.983000,W,530.563000,W,0.664057,W,5.326700,W,3.028210,W,TRUE
05/02/2016 09:53:44.56 AM,858.064000,W,-59.684300,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.857072,W,181.934000,W,1.535410,W,122.786000,W,530.695000,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:53:45.56 AM,888.590000,W,-100.057000,W,-2.826490,W,-2.826490,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.811200,W,0.127636,W,181.343000,W,1.404120,W,122.655000,W,530.760000,W,0.401373,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:53:46.56 AM,873.819000,W,-78.393700,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.811200,W,0.127636,W,181.803000,W,1.601060,W,122.851000,W,530.695000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:53:47.56 AM,866.926000,W,-77.409000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-0.857072,W,180.818000,W,1.469770,W,122.917000,W,531.023000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:53:48.56 AM,887.605000,W,-101.042000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-2.826490,W,-2.826490,W,-0.528836,W,181.212000,W,1.732350,W,122.655000,W,530.629000,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:53:49.56 AM,862.987000,W,-64.607800,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.528836,W,180.949000,W,1.601060,W,122.786000,W,530.629000,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 09:53:50.56 AM,892.528000,W,-101.042000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.857072,W,181.212000,W,1.404120,W,122.720000,W,530.892000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:53:51.56 AM,858.064000,W,-64.607800,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.200600,W,180.555000,W,1.601060,W,123.180000,W,531.483000,W,0.795399,W,5.655050,W,3.553580,W,TRUE
05/02/2016 09:53:52.56 AM,881.697000,W,-91.194900,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.498250,W,0.127636,W,181.277000,W,1.601060,W,123.180000,W,531.023000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:53:53.56 AM,884.651000,W,-95.133800,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.857072,W,181.343000,W,1.404120,W,122.851000,W,531.286000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:53:54.56 AM,862.987000,W,-64.607800,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,0.127636,W,182.131000,W,1.535410,W,123.114000,W,531.154000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:53:55.56 AM,892.528000,W,-103.011000,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.200600,W,-2.826490,W,-2.170020,W,-0.200600,W,180.949000,W,1.535410,W,123.311000,W,531.351000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:53:56.56 AM,881.697000,W,-86.271400,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.498250,W,-0.528836,W,181.146000,W,1.601060,W,123.245000,W,531.417000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:53:57.56 AM,859.048000,W,-64.607800,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.170020,W,-3.811200,W,0.127636,W,181.081000,W,1.535410,W,123.114000,W,531.483000,W,0.861070,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:53:58.56 AM,882.681000,W,-97.103200,W,-2.170020,W,-3.811200,W,-1.841780,W,-1.513540,W,-2.498250,W,-3.154720,W,-0.528836,W,181.934000,W,1.469770,W,123.180000,W,531.351000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:53:59.56 AM,888.590000,W,-102.027000,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.170020,W,-1.841780,W,-0.528836,W,182.262000,W,1.404120,W,123.311000,W,531.745000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:54:00.56 AM,860.033000,W,-65.592500,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.200600,W,181.474000,W,1.338470,W,123.180000,W,531.745000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:54:01.56 AM,867.911000,W,-70.516100,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.498250,W,0.127636,W,182.197000,W,1.469770,W,123.180000,W,532.074000,W,0.532715,W,5.655050,W,2.962540,W,TRUE
05/02/2016 09:54:02.56 AM,883.666000,W,-97.103200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.170020,W,-0.528836,W,181.606000,W,1.535410,W,123.442000,W,532.205000,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:54:03.56 AM,892.528000,W,-104.981000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.826490,W,-1.185310,W,-0.200600,W,181.474000,W,1.272820,W,123.442000,W,532.271000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:54:04.56 AM,860.033000,W,-60.669000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-0.857072,W,-0.200600,W,181.606000,W,1.272820,W,123.508000,W,532.468000,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:54:05.56 AM,868.895000,W,-76.424300,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.857072,W,0.127636,W,181.081000,W,1.469770,W,123.574000,W,532.599000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:54:06.56 AM,894.498000,W,-104.981000,W,1.768820,W,-7.093560,W,-4.467670,W,-3.811200,W,-2.170020,W,-0.857072,W,0.455872,W,182.525000,W,1.469770,W,123.836000,W,532.928000,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:54:07.56 AM,883.666000,W,-97.103200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-0.857072,W,0.784108,W,181.212000,W,1.535410,W,123.705000,W,532.928000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:54:08.56 AM,861.018000,W,-62.638400,W,-3.482960,W,-3.482960,W,-4.795900,W,-3.154720,W,-3.154720,W,-0.857072,W,-0.857072,W,182.328000,W,1.404120,W,123.967000,W,532.993000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:54:09.56 AM,867.911000,W,-70.516100,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-0.528836,W,-0.528836,W,181.803000,W,1.601060,W,123.902000,W,532.993000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:54:10.56 AM,883.666000,W,-95.133800,W,-3.154720,W,-1.841780,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.528836,W,-0.528836,W,182.328000,W,1.469770,W,123.705000,W,533.125000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:54:11.56 AM,900.406000,W,-108.920000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.185310,W,-0.528836,W,182.853000,W,1.732350,W,123.967000,W,532.993000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:54:12.56 AM,886.620000,W,-93.164400,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,-0.857072,W,0.127636,W,182.459000,W,1.732350,W,123.967000,W,532.665000,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:54:13.56 AM,862.987000,W,-66.577200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-1.185310,W,-0.528836,W,181.737000,W,1.798000,W,124.164000,W,532.468000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:54:14.56 AM,861.018000,W,-60.669000,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.811200,W,-1.185310,W,-0.528836,W,182.262000,W,1.929300,W,124.164000,W,532.271000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:54:15.56 AM,871.849000,W,-76.424300,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.857072,W,-0.857072,W,182.262000,W,2.126240,W,124.230000,W,532.140000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:54:16.56 AM,888.590000,W,-100.057000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,-0.857072,W,-1.513540,W,181.540000,W,2.191880,W,124.164000,W,531.745000,W,0.992412,W,6.246090,W,3.684920,W,TRUE
05/02/2016 09:54:17.56 AM,890.559000,W,-107.935000,W,-3.811200,W,-3.482960,W,-4.467670,W,-4.139430,W,-3.811200,W,-0.528836,W,-0.857072,W,182.065000,W,1.929300,W,124.493000,W,531.943000,W,1.058080,W,6.180420,W,3.750600,W,TRUE
05/02/2016 09:54:18.56 AM,877.758000,W,-81.347900,W,-3.482960,W,-4.139430,W,-4.467670,W,-3.154720,W,-3.811200,W,-0.200600,W,-1.841780,W,182.787000,W,1.929300,W,124.230000,W,531.417000,W,0.861070,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:54:19.56 AM,862.002000,W,-60.669000,W,-3.811200,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.154720,W,0.127636,W,-0.528836,W,181.737000,W,1.994940,W,124.230000,W,531.417000,W,1.058080,W,6.114750,W,3.750600,W,TRUE
05/02/2016 09:54:20.56 AM,872.834000,W,-76.424300,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-5.124140,W,-0.528836,W,-1.513540,W,181.934000,W,1.994940,W,124.230000,W,530.892000,W,0.861070,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:54:21.56 AM,893.513000,W,-103.011000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-4.139430,W,-0.200600,W,-1.185310,W,181.606000,W,1.863650,W,124.033000,W,530.563000,W,0.992412,W,6.311760,W,3.422240,W,TRUE
05/02/2016 09:54:22.56 AM,884.651000,W,-91.194900,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.528836,W,-0.857072,W,181.540000,W,1.994940,W,123.967000,W,530.235000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:54:23.56 AM,862.002000,W,-63.623100,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.200600,W,-1.513540,W,181.081000,W,1.929300,W,123.705000,W,530.235000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:54:24.56 AM,878.742000,W,-102.027000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.200600,W,-1.513540,W,181.737000,W,2.060590,W,123.836000,W,530.038000,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 09:54:25.56 AM,874.804000,W,-80.363200,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.200600,W,-1.185310,W,181.081000,W,2.126240,W,124.164000,W,530.104000,W,0.795399,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:54:26.56 AM,867.911000,W,-68.546700,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.811200,W,0.127636,W,-1.185310,W,180.949000,W,2.060590,W,123.771000,W,530.038000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 09:54:27.56 AM,895.482000,W,-105.966000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.467670,W,0.455872,W,-1.841780,W,182.000000,W,2.126240,W,124.033000,W,530.104000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:54:28.56 AM,871.849000,W,-76.424300,W,-4.795900,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,0.127636,W,-1.513540,W,180.752000,W,2.126240,W,124.099000,W,529.972000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:54:29.56 AM,862.987000,W,-62.638400,W,-2.498250,W,-3.482960,W,-3.811200,W,-2.498250,W,-4.467670,W,0.127636,W,-0.528836,W,181.343000,W,2.191880,W,123.967000,W,530.104000,W,0.795399,W,6.246090,W,3.422240,W,TRUE
05/02/2016 09:54:30.56 AM,884.651000,W,-94.149100,W,-0.857072,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.482960,W,0.127636,W,-0.528836,W,181.540000,W,2.257530,W,123.705000,W,529.907000,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:54:31.56 AM,895.482000,W,-108.920000,W,-4.139430,W,-3.482960,W,-4.795900,W,-0.528836,W,-3.811200,W,1.440580,W,-0.857072,W,180.555000,W,1.469770,W,124.033000,W,529.381000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:54:32.56 AM,878.742000,W,-86.271400,W,-4.795900,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,0.784108,W,-0.528836,W,180.490000,W,1.666710,W,123.705000,W,523.799000,W,0.992412,W,6.114750,W,3.290900,W,TRUE
05/02/2016 09:54:33.56 AM,862.987000,W,-60.669000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,1.112340,W,-1.185310,W,181.277000,W,1.863650,W,123.574000,W,529.250000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:54:34.56 AM,862.002000,W,-60.669000,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,1.440580,W,-0.528836,W,180.687000,W,1.732350,W,123.508000,W,527.543000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:54:35.56 AM,868.895000,W,-72.485500,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,0.455872,W,-0.200600,W,178.914000,W,1.601060,W,123.508000,W,527.346000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:54:36.56 AM,878.742000,W,-86.271400,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,2.097050,W,0.127636,W,179.308000,W,1.404120,W,123.180000,W,526.295000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 09:54:37.56 AM,894.498000,W,-104.981000,W,-3.154720,W,-1.513540,W,-3.811200,W,-3.482960,W,-2.498250,W,1.112340,W,-0.200600,W,178.520000,W,1.666710,W,122.917000,W,527.477000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:54:38.56 AM,895.482000,W,-105.966000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,1.112340,W,0.127636,W,178.914000,W,1.601060,W,122.917000,W,527.346000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 09:54:39.56 AM,885.635000,W,-92.179600,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,1.768820,W,2.097050,W,180.161000,W,1.601060,W,123.311000,W,528.199000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:54:40.56 AM,869.880000,W,-74.454900,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1.440580,W,0.127636,W,179.899000,W,1.666710,W,123.114000,W,527.674000,W,0.861070,W,5.852070,W,3.159560,W,TRUE
05/02/2016 09:54:41.56 AM,862.987000,W,-66.577200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,0.784108,W,0.455872,W,180.293000,W,1.798000,W,123.442000,W,528.199000,W,0.795399,W,5.852070,W,3.093880,W,TRUE
05/02/2016 09:54:42.56 AM,857.079000,W,-60.669000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.170020,W,0.784108,W,0.127636,W,180.555000,W,1.863650,W,123.377000,W,528.987000,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:54:43.56 AM,862.987000,W,-63.623100,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-4.139430,W,0.455872,W,-0.528836,W,180.227000,W,1.929300,W,123.245000,W,529.447000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:54:44.56 AM,878.742000,W,-89.225500,W,-3.154720,W,-3.482960,W,-4.467670,W,-2.826490,W,-2.826490,W,-0.528836,W,-0.528836,W,181.212000,W,1.994940,W,123.574000,W,529.513000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:54:45.56 AM,892.528000,W,-104.981000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,0.784108,W,-0.200600,W,181.540000,W,1.994940,W,123.771000,W,530.432000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:54:46.56 AM,894.498000,W,-105.966000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.200600,W,-1.185310,W,181.212000,W,1.863650,W,123.508000,W,530.235000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:54:47.56 AM,868.895000,W,-69.531400,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.811200,W,-0.528836,W,-0.528836,W,181.474000,W,1.929300,W,123.902000,W,530.695000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:54:48.56 AM,863.972000,W,-65.592500,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.811200,W,-0.528836,W,-1.841780,W,182.787000,W,1.929300,W,123.902000,W,530.957000,W,0.992412,W,6.311760,W,3.487910,W,TRUE
05/02/2016 09:54:49.56 AM,884.651000,W,-101.042000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.139430,W,-0.857072,W,0.127636,W,180.949000,W,1.601060,W,123.311000,W,530.892000,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:54:50.56 AM,890.559000,W,-100.057000,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,-4.139430,W,-0.200600,W,-0.528836,W,182.065000,W,1.666710,W,123.705000,W,531.286000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:54:51.56 AM,863.972000,W,-59.684300,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,-0.857072,W,-0.857072,W,181.146000,W,1.798000,W,123.442000,W,531.023000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 09:54:52.56 AM,884.651000,W,-97.103200,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,-1.185310,W,-0.200600,W,181.146000,W,1.929300,W,123.442000,W,531.154000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:54:53.56 AM,873.819000,W,-82.332600,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.200600,W,-0.528836,W,180.949000,W,1.929300,W,123.705000,W,531.089000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:54:54.56 AM,876.773000,W,-81.347900,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.528836,W,-1.185310,W,182.919000,W,1.929300,W,123.705000,W,530.892000,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:54:55.56 AM,882.681000,W,-91.194900,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.467670,W,-0.528836,W,-1.185310,W,181.409000,W,1.798000,W,123.442000,W,531.220000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:54:56.56 AM,871.849000,W,-82.332600,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,-0.857072,W,-0.200600,W,181.803000,W,1.929300,W,123.639000,W,531.154000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:54:57.56 AM,883.666000,W,-94.149100,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,-0.528836,W,-0.200600,W,181.409000,W,1.798000,W,123.442000,W,530.957000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:54:58.56 AM,873.819000,W,-82.332600,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.528836,W,-1.513540,W,181.540000,W,1.863650,W,123.442000,W,531.023000,W,1.058080,W,6.311760,W,3.750600,W,TRUE
05/02/2016 09:54:59.56 AM,4896.350000,W,-65.592500,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.811200,W,-0.857072,W,3882.500000,W,181.146000,W,1.994940,W,123.508000,W,529.447000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:55:00.56 AM,4875.670000,W,-76.424300,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.200600,W,3949.790000,W,182.590000,W,1.929300,W,123.245000,W,528.987000,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:55:01.56 AM,4845.150000,W,-42.944200,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.200600,W,3942.900000,W,181.146000,W,2.060590,W,122.917000,W,528.725000,W,1.058080,W,5.720730,W,3.684920,W,TRUE
05/02/2016 09:55:02.56 AM,4869.760000,W,-80.363200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,0.127636,W,3939.290000,W,180.621000,W,1.994940,W,123.180000,W,528.265000,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 09:55:03.56 AM,4861.890000,W,-69.531400,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,0.784108,W,3934.360000,W,181.212000,W,1.798000,W,122.917000,W,527.871000,W,0.926741,W,5.720730,W,3.619250,W,TRUE
05/02/2016 09:55:04.56 AM,4840.220000,W,-42.944200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.826490,W,1.112340,W,3931.410000,W,180.555000,W,1.798000,W,122.720000,W,527.608000,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:55:05.56 AM,4843.180000,W,-49.837200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,0.455872,W,3923.530000,W,179.899000,W,1.863650,W,122.851000,W,527.083000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:55:06.56 AM,4853.020000,W,-70.516100,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.498250,W,-2.826490,W,1.768820,W,3915.000000,W,179.374000,W,1.732350,W,122.326000,W,526.295000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:55:07.56 AM,4856.960000,W,-73.470200,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,1.768820,W,3915.980000,W,178.520000,W,1.535410,W,122.655000,W,525.966000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:55:08.56 AM,4835.300000,W,-53.776000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,1.768820,W,3911.390000,W,179.308000,W,1.601060,W,122.720000,W,525.901000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:55:09.56 AM,4825.450000,W,-36.051300,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,1.112340,W,3910.730000,W,178.586000,W,1.601060,W,122.392000,W,526.295000,W,0.532715,W,5.326700,W,3.290900,W,TRUE
05/02/2016 09:55:10.56 AM,4845.150000,W,-64.607800,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.482960,W,1.440580,W,3907.780000,W,177.864000,W,1.601060,W,122.720000,W,525.441000,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:55:11.56 AM,4841.210000,W,-71.500800,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,1.440580,W,3902.850000,W,178.652000,W,1.601060,W,122.655000,W,525.113000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 09:55:12.56 AM,4818.560000,W,-37.036000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,2.097050,W,3903.510000,W,179.111000,W,1.732350,W,122.589000,W,525.901000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:55:13.56 AM,4833.330000,W,-55.745400,W,-3.154720,W,-0.857072,W,-3.482960,W,-3.482960,W,-3.482960,W,1.440580,W,3900.230000,W,179.636000,W,1.798000,W,123.048000,W,525.638000,W,0.861070,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:55:14.56 AM,4839.240000,W,-68.546700,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,0.784108,W,3900.230000,W,179.111000,W,1.863650,W,123.048000,W,526.755000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:55:15.56 AM,4805.760000,W,-34.081900,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.811200,W,0.784108,W,3894.650000,W,179.111000,W,1.798000,W,123.048000,W,527.871000,W,0.795399,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:55:16.56 AM,4833.330000,W,-73.470200,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.154720,W,-4.139430,W,1.112340,W,3893.010000,W,179.636000,W,1.798000,W,123.311000,W,526.492000,W,0.664057,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:55:17.56 AM,4815.600000,W,-55.745400,W,-6.108850,W,-4.139430,W,-3.482960,W,-2.826490,W,-4.795900,W,1.440580,W,3887.100000,W,179.636000,W,1.929300,W,123.377000,W,527.017000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:55:18.56 AM,4797.880000,W,-37.036000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.795900,W,-0.528836,W,3886.440000,W,181.277000,W,2.126240,W,123.442000,W,526.098000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:55:19.56 AM,4829.390000,W,-78.393700,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,1.112340,W,3887.100000,W,181.803000,W,1.798000,W,123.705000,W,528.134000,W,0.861070,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:55:20.56 AM,4801.820000,W,-46.883100,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.795900,W,0.455872,W,3886.770000,W,181.277000,W,1.994940,W,123.442000,W,528.593000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:55:21.56 AM,4809.700000,W,-58.699600,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.811200,W,-4.795900,W,0.784108,W,3885.790000,W,181.474000,W,2.060590,W,123.771000,W,528.922000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:55:22.56 AM,4806.740000,W,-66.577200,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.200600,W,3883.160000,W,180.884000,W,1.994940,W,123.442000,W,529.053000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:55:23.56 AM,4786.060000,W,-39.990100,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,-4.139430,W,-0.528836,W,3884.140000,W,181.671000,W,1.929300,W,123.836000,W,529.381000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:55:24.56 AM,4818.560000,W,-79.378400,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.482960,W,-4.467670,W,-0.528836,W,3885.130000,W,180.490000,W,2.060590,W,123.705000,W,529.644000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:55:25.56 AM,4787.050000,W,-40.974800,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,-4.467670,W,-0.857072,W,3883.490000,W,181.277000,W,1.798000,W,123.377000,W,529.907000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:55:26.56 AM,4809.700000,W,-70.516100,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-4.139430,W,-0.857072,W,3888.740000,W,181.343000,W,1.929300,W,123.902000,W,530.235000,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:55:27.56 AM,4812.650000,W,-69.531400,W,-3.482960,W,-4.139430,W,-4.467670,W,-4.139430,W,-4.139430,W,-0.200600,W,3894.320000,W,181.015000,W,1.863650,W,124.033000,W,530.498000,W,1.123750,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:55:28.56 AM,4796.900000,W,-42.944200,W,-3.482960,W,-3.811200,W,-5.124140,W,-3.811200,W,-4.467670,W,-0.200600,W,3900.560000,W,180.752000,W,2.126240,W,123.902000,W,530.629000,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 09:55:29.56 AM,4842.190000,W,-85.286700,W,-3.154720,W,-3.482960,W,-4.795900,W,-3.811200,W,-4.795900,W,-0.528836,W,3909.420000,W,180.490000,W,1.994940,W,124.427000,W,531.154000,W,1.189420,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:55:30.56 AM,4813.640000,W,-52.791300,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.467670,W,-0.857072,W,3912.040000,W,180.949000,W,1.929300,W,123.705000,W,530.957000,W,0.992412,W,6.180420,W,3.750600,W,TRUE
05/02/2016 09:55:31.56 AM,4813.640000,W,-58.699600,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.795900,W,-0.528836,W,3915.000000,W,181.015000,W,2.060590,W,124.033000,W,530.629000,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:55:32.56 AM,4842.190000,W,-86.271400,W,-4.139430,W,-3.811200,W,-3.482960,W,-4.139430,W,-4.467670,W,-1.185310,W,3921.560000,W,181.212000,W,1.863650,W,124.033000,W,531.089000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:55:33.56 AM,4823.480000,W,-59.684300,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-1.513540,W,3925.500000,W,181.343000,W,1.863650,W,123.771000,W,530.957000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:55:34.56 AM,4817.570000,W,-46.883100,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.200600,W,3928.460000,W,181.540000,W,1.798000,W,123.705000,W,531.351000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:55:35.56 AM,4843.180000,W,-85.286700,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,3930.100000,W,181.409000,W,1.601060,W,123.442000,W,530.760000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:55:36.56 AM,4838.250000,W,-74.454900,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.857072,W,3931.740000,W,180.818000,W,1.469770,W,123.639000,W,530.563000,W,0.532715,W,5.720730,W,3.553580,W,TRUE
05/02/2016 09:55:37.56 AM,4818.560000,W,-44.913700,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-1.185310,W,3934.040000,W,181.803000,W,1.404120,W,123.508000,W,530.760000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:55:38.56 AM,4849.090000,W,-86.271400,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.857072,W,3933.710000,W,181.737000,W,1.404120,W,123.311000,W,530.563000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:55:39.56 AM,4833.330000,W,-67.561900,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.154720,W,-1.513540,W,3935.680000,W,181.277000,W,1.535410,W,123.574000,W,530.760000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:55:40.56 AM,4826.440000,W,-58.699600,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.200600,W,3933.380000,W,180.884000,W,1.272820,W,123.377000,W,530.563000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:55:41.56 AM,4846.130000,W,-83.317300,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-0.857072,W,3932.400000,W,181.606000,W,1.272820,W,123.114000,W,530.366000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:55:42.56 AM,4820.530000,W,-46.883100,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.185310,W,3935.680000,W,182.853000,W,1.404120,W,123.245000,W,530.498000,W,0.861070,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:55:43.56 AM,4847.120000,W,-91.194900,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.154720,W,-2.498250,W,-1.513540,W,3934.040000,W,181.934000,W,1.666710,W,123.245000,W,530.563000,W,0.467044,W,5.655050,W,3.028210,W,TRUE
05/02/2016 09:55:44.56 AM,4814.620000,W,-47.867800,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-1.841780,W,3932.400000,W,181.540000,W,1.207180,W,123.311000,W,530.432000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:55:45.56 AM,4848.100000,W,-89.225500,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-1.185310,W,3931.080000,W,182.065000,W,1.338470,W,122.983000,W,530.498000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:55:46.56 AM,4815.600000,W,-47.867800,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.170020,W,3931.740000,W,181.737000,W,1.535410,W,123.245000,W,530.498000,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:55:47.56 AM,4842.190000,W,-85.286700,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.857072,W,3933.050000,W,181.081000,W,1.601060,W,123.311000,W,530.498000,W,0.467044,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:55:48.56 AM,4820.530000,W,-54.760700,W,-3.154720,W,-3.811200,W,-3.154720,W,-13.001800,W,-3.154720,W,-0.857072,W,3931.410000,W,181.343000,W,1.338470,W,123.377000,W,530.235000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:55:49.56 AM,4837.270000,W,-78.393700,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.841780,W,3928.460000,W,182.000000,W,1.535410,W,123.114000,W,530.169000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:55:50.56 AM,4834.310000,W,-67.561900,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,3932.720000,W,181.343000,W,1.404120,W,123.311000,W,530.695000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:55:51.56 AM,4818.560000,W,-68.546700,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,-1.841780,W,3924.850000,W,181.212000,W,1.469770,W,123.180000,W,530.038000,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:55:52.56 AM,4829.390000,W,-71.500800,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.513540,W,3928.130000,W,182.197000,W,1.404120,W,123.311000,W,530.104000,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:55:53.56 AM,4630.480000,W,-60.669000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.513540,W,3745.300000,W,182.393000,W,1.535410,W,123.311000,W,530.366000,W,0.532715,W,5.392370,W,3.356570,W,TRUE
05/02/2016 09:55:54.56 AM,4629.500000,W,-79.378400,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.857072,W,3722.980000,W,181.540000,W,1.338470,W,123.048000,W,530.235000,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:55:55.56 AM,4613.740000,W,-62.638400,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.185310,W,3720.680000,W,182.328000,W,1.404120,W,123.311000,W,530.169000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:55:56.56 AM,879.727000,W,-91.194900,W,-3.482960,W,-3.811200,W,-5.124140,W,-3.154720,W,-2.826490,W,-0.857072,W,97.942000,W,181.540000,W,1.338470,W,123.574000,W,531.220000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:55:57.56 AM,876.773000,W,-82.332600,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.170020,W,3.081760,W,182.459000,W,1.404120,W,123.836000,W,531.286000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:55:58.56 AM,877.758000,W,-78.393700,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.811200,W,-1.513540,W,1.440580,W,181.277000,W,1.338470,W,123.639000,W,530.957000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:55:59.56 AM,4841.210000,W,-81.347900,W,-2.498250,W,-4.139430,W,-4.795900,W,-3.811200,W,-3.811200,W,-1.841780,W,3831.950000,W,181.015000,W,1.404120,W,123.048000,W,529.250000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:56:00.56 AM,4806.740000,W,-51.806600,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.498250,W,3917.950000,W,180.555000,W,1.141530,W,122.655000,W,528.659000,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:56:01.56 AM,4829.390000,W,-76.424300,W,-9.391210,W,-6.108850,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.513540,W,3918.610000,W,180.818000,W,1.272820,W,122.786000,W,528.987000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:56:02.56 AM,4825.450000,W,-72.485500,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.154720,W,3915.980000,W,180.752000,W,1.338470,W,122.917000,W,528.659000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:56:03.56 AM,4808.710000,W,-43.929000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,3915.980000,W,180.687000,W,1.535410,W,122.786000,W,528.790000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:56:04.56 AM,4833.330000,W,-83.317300,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,3913.360000,W,181.474000,W,1.601060,W,122.786000,W,528.922000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:56:05.56 AM,4822.500000,W,-73.470200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3907.120000,W,181.146000,W,1.601060,W,122.655000,W,527.871000,W,0.532715,W,5.326700,W,3.290900,W,TRUE
05/02/2016 09:56:06.56 AM,4799.850000,W,-40.974800,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,3908.110000,W,180.424000,W,1.141530,W,122.458000,W,527.937000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:56:07.56 AM,4837.270000,W,-83.317300,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.154720,W,3908.760000,W,179.833000,W,1.338470,W,122.655000,W,527.805000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:56:08.56 AM,4812.650000,W,-50.821900,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,3906.140000,W,180.227000,W,1.272820,W,122.458000,W,527.805000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:56:09.56 AM,4839.240000,W,-77.409000,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.498250,W,-2.826490,W,3908.760000,W,180.752000,W,1.404120,W,122.786000,W,527.871000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:56:10.56 AM,4814.620000,W,-65.592500,W,-13.001800,W,-4.467670,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.154720,W,3903.840000,W,180.030000,W,1.338470,W,122.589000,W,527.346000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:56:11.56 AM,4817.570000,W,-59.684300,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,3903.840000,W,179.899000,W,1.338470,W,122.589000,W,527.740000,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:56:12.56 AM,4813.640000,W,-57.714900,W,-3.154720,W,-4.139430,W,-4.139430,W,-3.154720,W,-2.498250,W,-2.826490,W,3903.180000,W,179.505000,W,1.338470,W,122.261000,W,527.871000,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:56:13.56 AM,4830.380000,W,-79.378400,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.139430,W,-1.841780,W,-3.811200,W,3901.870000,W,180.227000,W,1.338470,W,122.589000,W,527.346000,W,0.795399,W,5.523710,W,3.422240,W,TRUE
05/02/2016 09:56:14.56 AM,4798.870000,W,-39.005400,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,3902.850000,W,179.505000,W,1.601060,W,122.786000,W,527.543000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:56:15.56 AM,4827.420000,W,-73.470200,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,3902.200000,W,179.899000,W,1.338470,W,122.589000,W,527.543000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
