TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:56:16.56 AM,4827.420000,W,-72.485500,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,3904.820000,W,180.752000,W,1.338470,W,122.720000,W,527.937000,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:56:17.56 AM,4800.830000,W,-39.005400,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.170020,W,3905.150000,W,180.096000,W,1.141530,W,122.523000,W,528.331000,W,0.795399,W,5.392370,W,3.225230,W,TRUE
05/02/2016 09:56:18.56 AM,4821.510000,W,-61.653700,W,-3.482960,W,-3.482960,W,-5.780610,W,-5.452380,W,-2.498250,W,-2.170020,W,3905.810000,W,180.884000,W,1.469770,W,123.048000,W,528.593000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:56:19.56 AM,4831.360000,W,-89.225500,W,-1.841780,W,-10.047700,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,3906.460000,W,180.555000,W,1.404120,W,122.917000,W,528.593000,W,0.861070,W,5.655050,W,3.487910,W,TRUE
05/02/2016 09:56:20.56 AM,4813.640000,W,-67.561900,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,3907.450000,W,180.424000,W,1.469770,W,123.180000,W,529.184000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:56:21.56 AM,4798.870000,W,-42.944200,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,3906.460000,W,180.358000,W,1.469770,W,122.851000,W,528.987000,W,0.664057,W,5.523710,W,3.487910,W,TRUE
05/02/2016 09:56:22.56 AM,4823.480000,W,-82.332600,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.170020,W,3907.450000,W,180.424000,W,1.469770,W,123.180000,W,529.184000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:56:23.56 AM,4815.600000,W,-69.531400,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,3907.120000,W,180.752000,W,1.404120,W,122.917000,W,529.053000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:56:24.56 AM,4800.830000,W,-51.806600,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.170020,W,3908.110000,W,181.409000,W,1.469770,W,123.114000,W,529.513000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:56:25.56 AM,4830.380000,W,-91.194900,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-1.513540,W,3906.460000,W,181.081000,W,1.404120,W,123.180000,W,529.513000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:56:26.56 AM,4791.970000,W,-45.898400,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.498250,W,3904.820000,W,181.277000,W,1.272820,W,123.180000,W,529.053000,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:56:27.56 AM,4854.010000,W,7.275860,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,3904.820000,W,180.490000,W,1.404120,W,159.286000,W,529.381000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:56:28.56 AM,4832.350000,W,28.939400,W,-3.811200,W,1.440580,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.513540,W,3902.850000,W,181.474000,W,1.404120,W,156.003000,W,529.250000,W,0.729728,W,5.326700,W,3.487910,W,TRUE
05/02/2016 09:56:29.56 AM,4843.180000,W,10.230000,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.811200,W,-3.154720,W,-2.498250,W,3901.210000,W,180.818000,W,1.404120,W,154.296000,W,529.053000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:56:30.56 AM,4825.450000,W,30.908900,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.170020,W,3899.900000,W,181.474000,W,1.469770,W,152.064000,W,528.856000,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:56:31.56 AM,4843.180000,W,12.199400,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,3901.210000,W,181.343000,W,1.207180,W,151.933000,W,529.184000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:56:32.56 AM,4828.410000,W,35.832400,W,-3.811200,W,-4.139430,W,-4.795900,W,-4.467670,W,-3.482960,W,-1.185310,W,3901.540000,W,181.015000,W,1.207180,W,151.605000,W,529.710000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:56:33.56 AM,4843.180000,W,5.306450,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.170020,W,-2.826490,W,3897.930000,W,181.277000,W,1.272820,W,150.029000,W,528.856000,W,0.861070,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:56:34.56 AM,4813.640000,W,43.710100,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,3897.600000,W,182.000000,W,1.404120,W,146.091000,W,529.053000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 09:56:35.56 AM,4845.150000,W,2.352320,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,3895.300000,W,180.818000,W,1.469770,W,147.863000,W,528.922000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:56:36.56 AM,4814.620000,W,45.679500,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,3894.980000,W,181.737000,W,1.469770,W,146.813000,W,529.119000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:56:37.56 AM,4723.040000,W,-19.311300,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,3893.010000,W,180.293000,W,1.666710,W,27.925600,W,528.528000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:56:38.56 AM,4687.590000,W,19.092400,W,-2.826490,W,-4.467670,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.811200,W,3889.720000,W,179.899000,W,1.535410,W,28.582100,W,528.265000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 09:56:39.56 AM,4715.170000,W,-6.510050,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,3890.710000,W,180.227000,W,1.338470,W,31.207900,W,528.528000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:56:40.56 AM,4712.210000,W,-0.601800,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,3886.110000,W,180.096000,W,1.535410,W,33.768200,W,528.462000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:56:41.56 AM,4699.410000,W,17.122900,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,3885.790000,W,180.293000,W,1.338470,W,35.606300,W,528.199000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:56:42.56 AM,4718.120000,W,-12.418300,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,3885.790000,W,180.555000,W,1.141530,W,35.868900,W,528.134000,W,0.729728,W,5.458040,W,3.290900,W,TRUE
05/02/2016 09:56:43.56 AM,4689.560000,W,25.000600,W,-2.498250,W,-4.467670,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,3882.500000,W,180.161000,W,1.404120,W,33.374300,W,527.805000,W,0.795399,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:56:44.56 AM,4726.980000,W,-13.403000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.811200,W,3881.850000,W,180.884000,W,1.404120,W,34.162100,W,528.068000,W,0.598386,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:56:45.56 AM,4683.650000,W,27.954700,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,3873.640000,W,180.227000,W,1.404120,W,32.324000,W,527.083000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:56:46.56 AM,4716.150000,W,-11.433600,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.482960,W,3875.610000,W,180.096000,W,1.666710,W,33.177400,W,527.740000,W,0.861070,W,5.655050,W,3.487910,W,TRUE
05/02/2016 09:56:47.56 AM,4669.870000,W,18.107700,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,3862.810000,W,178.652000,W,1.404120,W,31.798800,W,526.360000,W,0.926741,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:56:48.56 AM,4711.230000,W,-8.479460,W,-3.482960,W,-3.482960,W,-10.375900,W,-3.811200,W,-2.826490,W,-3.154720,W,3872.000000,W,179.899000,W,1.601060,W,31.798800,W,527.346000,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:56:49.56 AM,4688.580000,W,18.107700,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,3870.690000,W,179.571000,W,1.404120,W,32.389600,W,527.280000,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:56:50.56 AM,4705.320000,W,-1.586510,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,3869.370000,W,179.833000,W,1.666710,W,31.798800,W,527.411000,W,0.795399,W,5.720730,W,3.553580,W,TRUE
05/02/2016 09:56:51.56 AM,4686.610000,W,17.122900,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.811200,W,3868.060000,W,180.490000,W,1.469770,W,31.864400,W,527.346000,W,0.861070,W,5.655050,W,3.487910,W,TRUE
05/02/2016 09:56:52.56 AM,4715.170000,W,-13.403000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,3871.670000,W,179.439000,W,1.404120,W,31.470500,W,527.740000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 09:56:53.56 AM,4511.330000,W,32.878300,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,3717.070000,W,180.424000,W,1.404120,W,31.601800,W,527.608000,W,0.729728,W,5.589380,W,3.487910,W,TRUE
05/02/2016 09:56:54.56 AM,4533.980000,W,-13.403000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,3698.360000,W,179.505000,W,1.601060,W,30.551500,W,527.740000,W,0.795399,W,5.720730,W,3.553580,W,TRUE
05/02/2016 09:56:55.56 AM,4513.300000,W,9.245280,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,3693.110000,W,179.242000,W,1.404120,W,31.273600,W,527.674000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:56:56.56 AM,772.394000,W,2.352320,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,-3.482960,W,100.568000,W,180.884000,W,1.404120,W,31.404900,W,529.184000,W,0.664057,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:56:57.56 AM,798.981000,W,-38.020700,W,-2.826490,W,-2.498250,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,3.410000,W,179.768000,W,1.469770,W,30.814100,W,529.775000,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:56:58.56 AM,792.088000,W,-23.250100,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,2.097050,W,179.702000,W,1.338470,W,31.207900,W,529.841000,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 09:56:59.56 AM,4716.150000,W,31.893600,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,3811.600000,W,179.899000,W,1.338470,W,30.420200,W,528.922000,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:57:00.56 AM,4710.240000,W,9.245280,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,3896.950000,W,181.081000,W,1.207180,W,30.288900,W,528.593000,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:57:01.56 AM,4729.940000,W,-14.387700,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,3898.590000,W,179.965000,W,1.469770,W,31.011000,W,529.119000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 09:57:02.56 AM,4724.030000,W,-14.387700,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,3897.930000,W,179.768000,W,1.469770,W,28.779000,W,529.513000,W,0.664057,W,5.589380,W,3.422240,W,TRUE
05/02/2016 09:57:03.56 AM,4697.440000,W,22.046500,W,-4.467670,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.826490,W,-1.841780,W,3902.200000,W,180.227000,W,1.338470,W,27.663000,W,529.841000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:57:04.56 AM,4701.380000,W,18.107700,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,-4.795900,W,-2.498250,W,3901.540000,W,181.540000,W,1.469770,W,29.763700,W,530.301000,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 09:57:05.56 AM,4715.170000,W,-12.418300,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,3899.240000,W,181.343000,W,1.272820,W,28.188200,W,530.038000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:57:06.56 AM,4726.980000,W,-20.296000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.170020,W,-1.841780,W,3904.820000,W,181.081000,W,1.404120,W,28.385100,W,530.301000,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 09:57:07.56 AM,4694.490000,W,24.015900,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.513540,W,3904.820000,W,180.949000,W,1.338470,W,27.597400,W,530.563000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:57:08.56 AM,4701.380000,W,10.230000,W,-2.826490,W,-2.170020,W,-3.482960,W,-3.154720,W,-2.826490,W,-1.513540,W,3906.140000,W,180.884000,W,1.272820,W,27.597400,W,530.957000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:57:09.56 AM,4722.060000,W,-11.433600,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,-1.841780,W,3907.450000,W,180.949000,W,1.338470,W,27.137800,W,530.695000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:57:10.56 AM,4725.010000,W,-21.280700,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-0.857072,W,3905.810000,W,182.262000,W,1.404120,W,27.794300,W,530.957000,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:57:11.56 AM,4695.470000,W,20.077100,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.185310,W,3907.120000,W,180.424000,W,1.338470,W,27.400400,W,531.154000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:57:12.56 AM,4700.390000,W,7.275860,W,-2.170020,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.482960,W,-0.857072,W,3902.850000,W,180.490000,W,1.404120,W,27.728600,W,530.760000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:57:13.56 AM,4721.070000,W,-24.234800,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.185310,W,3903.510000,W,180.884000,W,1.469770,W,27.663000,W,530.695000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 09:57:14.56 AM,4698.420000,W,12.199400,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-1.185310,W,3906.140000,W,181.146000,W,1.469770,W,27.597400,W,531.023000,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:57:15.56 AM,4694.490000,W,19.092400,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.528836,W,3904.170000,W,180.818000,W,1.601060,W,27.597400,W,531.023000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:57:16.56 AM,4719.100000,W,-19.311300,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.467670,W,-1.513540,W,3904.820000,W,181.474000,W,1.535410,W,27.466100,W,530.892000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:57:17.56 AM,4711.230000,W,-6.510050,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.528836,W,3902.200000,W,181.474000,W,1.601060,W,27.400400,W,530.826000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 09:57:18.56 AM,4687.590000,W,24.015900,W,-3.482960,W,-3.811200,W,-4.467670,W,-1.513540,W,-3.811200,W,-0.200600,W,3899.900000,W,181.540000,W,1.732350,W,28.056900,W,530.432000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:57:19.56 AM,4719.100000,W,-17.341800,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.857072,W,3903.840000,W,181.081000,W,1.601060,W,27.925600,W,531.089000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 09:57:20.56 AM,4721.070000,W,-11.433600,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.200600,W,3903.840000,W,181.540000,W,1.601060,W,27.925600,W,531.483000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:57:21.56 AM,4686.610000,W,25.985300,W,-3.154720,W,-2.170020,W,-4.139430,W,-3.154720,W,-3.811200,W,-0.857072,W,3901.540000,W,180.424000,W,1.601060,W,27.728600,W,531.089000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:57:22.56 AM,4709.260000,W,-3.555920,W,-3.811200,W,-3.811200,W,-1.185310,W,-3.811200,W,-3.811200,W,-0.200600,W,3899.240000,W,181.868000,W,1.666710,W,27.925600,W,531.089000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:57:23.56 AM,4712.210000,W,-13.403000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.857072,W,3896.950000,W,180.293000,W,1.798000,W,28.056900,W,530.629000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 09:57:24.56 AM,4687.590000,W,26.970000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.857072,W,3901.870000,W,180.424000,W,2.060590,W,27.466100,W,531.089000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:57:25.56 AM,4714.180000,W,-10.448900,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.200600,W,3900.560000,W,181.277000,W,1.863650,W,28.450800,W,531.154000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:57:26.56 AM,4719.100000,W,-10.448900,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.467670,W,-1.185310,W,3898.590000,W,180.687000,W,1.863650,W,27.859900,W,530.957000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:57:27.56 AM,4683.650000,W,26.970000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,-1.513540,W,3894.980000,W,180.818000,W,1.994940,W,27.925600,W,530.629000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:57:28.56 AM,4712.210000,W,-14.387700,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-1.513540,W,3893.330000,W,180.818000,W,1.929300,W,28.450800,W,530.563000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:57:29.56 AM,4685.620000,W,20.077100,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.467670,W,-0.857072,W,3892.350000,W,181.015000,W,1.929300,W,27.597400,W,530.760000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:57:30.56 AM,4707.290000,W,-5.525340,W,-4.139430,W,-1.841780,W,-3.482960,W,-3.811200,W,-4.467670,W,-0.857072,W,3893.330000,W,180.621000,W,2.060590,W,27.466100,W,530.957000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:57:31.56 AM,4700.390000,W,4.321740,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-1.185310,W,3893.010000,W,181.737000,W,1.929300,W,27.925600,W,530.760000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:57:32.56 AM,4706.300000,W,-7.494760,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,3892.350000,W,181.671000,W,1.798000,W,27.334800,W,530.957000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:57:33.56 AM,4681.690000,W,25.985300,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.857072,W,3893.660000,W,180.621000,W,1.929300,W,27.400400,W,530.695000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:57:34.56 AM,4712.210000,W,-14.387700,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.795900,W,-0.528836,W,3892.680000,W,180.096000,W,1.666710,W,27.334800,W,530.760000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:57:35.56 AM,4701.380000,W,-3.555920,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,-1.185310,W,3895.630000,W,180.555000,W,1.666710,W,26.743900,W,531.220000,W,0.664057,W,5.655050,W,3.487910,W,TRUE
05/02/2016 09:57:36.56 AM,4680.700000,W,22.046500,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-0.528836,W,3893.010000,W,181.671000,W,1.404120,W,27.334800,W,530.760000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:57:37.56 AM,4697.440000,W,-10.448900,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-1.185310,W,3889.070000,W,180.687000,W,1.469770,W,26.875200,W,530.169000,W,0.467044,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:57:38.56 AM,4699.410000,W,-20.296000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.857072,W,3887.750000,W,180.358000,W,1.535410,W,26.940900,W,530.169000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 09:57:39.56 AM,4685.620000,W,-2.571220,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-1.185310,W,3887.100000,W,180.490000,W,1.469770,W,26.678300,W,530.038000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:57:40.56 AM,4672.820000,W,18.107700,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.513540,W,3886.770000,W,180.752000,W,1.272820,W,26.284400,W,530.169000,W,0.401373,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:57:41.56 AM,4667.900000,W,18.107700,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.139430,W,-1.841780,W,3882.500000,W,180.424000,W,1.272820,W,26.875200,W,529.841000,W,0.664057,W,5.392370,W,3.356570,W,TRUE
05/02/2016 09:57:42.56 AM,4659.040000,W,-76.424300,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,-1.185310,W,3879.550000,W,180.818000,W,1.338470,W,6.721540,W,529.053000,W,0.664057,W,5.392370,W,3.422240,W,TRUE
05/02/2016 09:57:43.56 AM,4660.020000,W,-84.302000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,3872.330000,W,180.490000,W,1.338470,W,6.721540,W,528.528000,W,0.664057,W,5.458040,W,3.356570,W,TRUE
05/02/2016 09:57:44.56 AM,4662.980000,W,-81.347900,W,-1.185310,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,3868.060000,W,180.030000,W,1.338470,W,6.852840,W,528.068000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:57:45.56 AM,4663.960000,W,-90.210200,W,-3.154720,W,-3.811200,W,-7.750030,W,-5.124140,W,-2.498250,W,-3.482960,W,3860.180000,W,180.555000,W,1.207180,W,6.590250,W,527.148000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:57:46.56 AM,4664.940000,W,-88.240800,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.154720,W,-2.826490,W,-4.139430,W,3856.900000,W,179.177000,W,1.601060,W,6.787190,W,526.492000,W,1.058080,W,5.655050,W,3.553580,W,TRUE
05/02/2016 09:57:47.56 AM,4667.900000,W,-86.271400,W,-2.498250,W,-3.154720,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.467670,W,3856.900000,W,178.586000,W,1.601060,W,6.655900,W,526.098000,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:57:48.56 AM,4671.840000,W,-88.240800,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,3852.630000,W,179.308000,W,1.929300,W,6.918480,W,525.375000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 09:57:49.56 AM,4677.750000,W,-84.302000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-5.452380,W,3853.290000,W,177.864000,W,1.666710,W,6.918480,W,525.244000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:57:50.56 AM,4680.700000,W,-86.271400,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,-5.452380,W,3854.600000,W,179.833000,W,1.535410,W,7.181070,W,524.325000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:57:51.56 AM,4678.730000,W,-89.225500,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-5.124140,W,3852.960000,W,179.899000,W,1.535410,W,6.852840,W,525.113000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:57:52.56 AM,4680.700000,W,-90.210200,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-5.124140,W,3854.930000,W,179.439000,W,1.338470,W,6.721540,W,524.850000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:57:53.56 AM,4517.240000,W,-78.393700,W,-2.498250,W,-3.811200,W,-2.826490,W,-9.391210,W,-2.826490,W,-4.139430,W,3712.150000,W,178.783000,W,1.207180,W,6.721540,W,525.507000,W,0.861070,W,5.523710,W,3.290900,W,TRUE
05/02/2016 09:57:54.56 AM,4507.390000,W,-79.378400,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,-4.139430,W,3695.080000,W,179.965000,W,1.141530,W,6.524600,W,526.492000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 09:57:55.56 AM,4497.540000,W,-74.454900,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,3695.740000,W,179.965000,W,1.010230,W,6.458950,W,526.755000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 09:57:56.56 AM,760.578000,W,-93.164400,W,-2.170020,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.811200,W,105.820000,W,180.621000,W,1.141530,W,6.590250,W,529.250000,W,0.401373,W,5.458040,W,3.028210,W,TRUE
05/02/2016 09:57:57.56 AM,763.532000,W,-85.286700,W,-1.841780,W,-3.482960,W,-2.826490,W,-1.185310,W,-2.826490,W,-2.826490,W,3.081760,W,179.439000,W,1.075880,W,6.655900,W,527.608000,W,0.204360,W,5.720730,W,3.159560,W,TRUE
05/02/2016 09:57:58.56 AM,752.700000,W,-77.409000,W,-7.421790,W,-6.437080,W,-3.154720,W,-3.482960,W,-1.841780,W,-2.826490,W,3.081760,W,179.242000,W,1.207180,W,6.655900,W,530.760000,W,0.532715,W,5.523710,W,2.962540,W,TRUE
05/02/2016 09:57:59.56 AM,4692.520000,W,-57.714900,W,-2.170020,W,-3.811200,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.482960,W,3815.210000,W,179.177000,W,1.338470,W,6.524600,W,530.038000,W,0.598386,W,5.458040,W,3.356570,W,TRUE
05/02/2016 09:58:00.56 AM,4677.750000,W,-61.653700,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,3903.510000,W,181.606000,W,1.338470,W,6.787190,W,530.301000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:58:01.56 AM,4678.730000,W,-60.669000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-4.139430,W,-2.826490,W,3907.120000,W,179.965000,W,1.535410,W,7.115430,W,531.023000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:58:02.56 AM,4678.730000,W,-64.607800,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,3908.110000,W,182.065000,W,1.798000,W,7.049780,W,531.089000,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 09:58:03.56 AM,4681.690000,W,-68.546700,W,-2.826490,W,-3.482960,W,-1.841780,W,-3.482960,W,-3.811200,W,-2.498250,W,3903.510000,W,181.671000,W,1.732350,W,7.115430,W,531.023000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:58:04.56 AM,4678.730000,W,-75.439600,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,-4.467670,W,-1.841780,W,3897.930000,W,180.884000,W,1.994940,W,7.181070,W,530.432000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 09:58:05.56 AM,4683.650000,W,-81.347900,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.811200,W,-0.857072,W,3893.660000,W,181.146000,W,1.732350,W,7.181070,W,529.972000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:58:06.56 AM,4683.650000,W,-89.225500,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.811200,W,-3.811200,W,-1.185310,W,3884.800000,W,180.818000,W,1.863650,W,7.115430,W,528.987000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 09:58:07.56 AM,4680.700000,W,-89.225500,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,-0.857072,W,3880.860000,W,179.439000,W,1.469770,W,6.918480,W,528.331000,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 09:58:08.56 AM,4692.520000,W,-94.149100,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.482960,W,0.455872,W,3879.220000,W,180.884000,W,2.126240,W,7.115430,W,527.805000,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:58:09.56 AM,4690.550000,W,-94.149100,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,0.127636,W,3875.940000,W,180.096000,W,1.863650,W,6.984130,W,527.411000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:58:10.56 AM,4675.780000,W,-77.409000,W,-2.498250,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.811200,W,0.784108,W,3874.630000,W,180.490000,W,1.994940,W,7.115430,W,527.083000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 09:58:11.56 AM,4658.050000,W,-55.745400,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,1.112340,W,3867.400000,W,178.586000,W,1.929300,W,7.115430,W,526.098000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:58:12.56 AM,4654.110000,W,-51.806600,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.154720,W,1.112340,W,3866.090000,W,178.192000,W,1.469770,W,6.852840,W,524.916000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:58:13.56 AM,4681.690000,W,-82.332600,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,1.440580,W,3866.750000,W,178.455000,W,1.535410,W,7.049780,W,525.244000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 09:58:14.56 AM,4688.580000,W,-89.225500,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,1.768820,W,3864.120000,W,178.849000,W,1.666710,W,6.918480,W,524.719000,W,0.532715,W,5.458040,W,3.356570,W,TRUE
05/02/2016 09:58:15.56 AM,4663.960000,W,-54.760700,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,1.440580,W,3864.780000,W,176.748000,W,1.535410,W,6.852840,W,524.522000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:58:16.56 AM,4668.880000,W,-62.638400,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,1.440580,W,3865.110000,W,177.207000,W,1.535410,W,6.721540,W,524.916000,W,0.532715,W,5.261030,W,2.962540,W,TRUE
05/02/2016 09:58:17.56 AM,4697.440000,W,-87.256100,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,1.768820,W,3868.060000,W,176.354000,W,1.601060,W,6.787190,W,524.325000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:58:18.56 AM,4665.930000,W,-48.852500,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,1.768820,W,3867.730000,W,176.748000,W,1.601060,W,6.721540,W,523.931000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 09:58:19.56 AM,4692.520000,W,-91.194900,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,1.768820,W,3866.090000,W,176.551000,W,1.404120,W,6.918480,W,523.602000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:58:20.56 AM,4656.080000,W,-55.745400,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,1.440580,W,3861.820000,W,177.798000,W,1.535410,W,6.984130,W,523.668000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 09:58:21.56 AM,4683.650000,W,-80.363200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,1.440580,W,3865.430000,W,177.601000,W,1.666710,W,6.984130,W,524.390000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 09:58:22.56 AM,4668.880000,W,-63.623100,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,1.112340,W,3864.450000,W,178.717000,W,1.666710,W,6.918480,W,524.193000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 09:58:23.56 AM,4681.690000,W,-76.424300,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,1.112340,W,3866.090000,W,177.732000,W,1.601060,W,7.181070,W,524.325000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:58:24.56 AM,749.746000,W,-83.317300,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.154720,W,1.440580,W,120.918000,W,178.389000,W,1.863650,W,7.115430,W,526.163000,W,0.664057,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:58:25.56 AM,771.409000,W,-109.904000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,0.127636,W,2.753520,W,178.783000,W,1.732350,W,6.984130,W,525.966000,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:58:26.56 AM,746.792000,W,-83.317300,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,0.784108,W,1.112340,W,178.914000,W,1.666710,W,7.049780,W,525.572000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:58:27.56 AM,768.455000,W,-109.904000,W,-2.826490,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,0.784108,W,0.784108,W,178.980000,W,1.798000,W,7.115430,W,525.572000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 09:58:28.56 AM,751.715000,W,-88.240800,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,1.112340,W,-0.200600,W,179.833000,W,1.863650,W,7.049780,W,525.638000,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:58:29.56 AM,752.700000,W,-87.256100,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,1.112340,W,0.455872,W,178.323000,W,1.798000,W,7.115430,W,526.360000,W,0.664057,W,5.983410,W,3.225230,W,TRUE
05/02/2016 09:58:30.56 AM,770.425000,W,-108.920000,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.811200,W,0.455872,W,-0.200600,W,179.045000,W,1.798000,W,7.312370,W,527.214000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:58:31.56 AM,741.868000,W,-74.454900,W,-3.811200,W,-4.467670,W,-4.795900,W,-2.826490,W,-3.482960,W,0.784108,W,-0.200600,W,180.030000,W,1.601060,W,7.443660,W,526.952000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:58:32.56 AM,792.088000,W,-108.920000,W,-9.062970,W,-4.795900,W,-3.482960,W,-3.482960,W,-3.482960,W,0.127636,W,0.127636,W,178.258000,W,1.798000,W,7.574950,W,525.375000,W,0.926741,W,5.983410,W,4.538650,W,TRUE
05/02/2016 09:58:33.56 AM,761.562000,W,-101.042000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,0.127636,W,-0.857072,W,179.439000,W,1.863650,W,7.443660,W,527.017000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 09:58:34.56 AM,744.822000,W,-76.424300,W,-3.482960,W,-3.811200,W,-2.170020,W,-3.482960,W,-4.139430,W,0.127636,W,-1.185310,W,179.505000,W,1.798000,W,7.574950,W,528.462000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:58:35.56 AM,776.333000,W,-117.782000,W,-2.826490,W,-3.154720,W,-1.841780,W,-4.467670,W,-3.811200,W,0.127636,W,-0.528836,W,179.111000,W,1.863650,W,7.443660,W,528.659000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:58:36.56 AM,750.730000,W,-81.347900,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,0.127636,W,-0.857072,W,179.768000,W,1.994940,W,7.640600,W,529.184000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:58:37.56 AM,763.532000,W,-105.966000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,0.127636,W,-1.185310,W,179.505000,W,1.994940,W,7.443660,W,529.513000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 09:58:38.56 AM,758.608000,W,-100.057000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-0.528836,W,-0.857072,W,178.914000,W,2.060590,W,7.640600,W,529.907000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 09:58:39.56 AM,744.822000,W,-79.378400,W,-3.154720,W,-3.154720,W,-4.467670,W,-3.154720,W,-4.467670,W,-0.200600,W,-0.857072,W,180.030000,W,2.060590,W,7.574950,W,529.841000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:58:40.56 AM,775.348000,W,-120.736000,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.200600,W,-1.185310,W,181.606000,W,2.060590,W,7.443660,W,529.972000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:58:41.56 AM,747.776000,W,-82.332600,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,0.455872,W,-1.185310,W,181.671000,W,2.060590,W,7.574950,W,530.038000,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:58:42.56 AM,747.776000,W,-91.194900,W,-2.498250,W,-3.482960,W,-11.688900,W,-4.139430,W,-4.467670,W,-0.857072,W,-1.185310,W,180.293000,W,1.994940,W,7.706250,W,530.432000,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 09:58:43.56 AM,773.379000,W,-116.797000,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-0.200600,W,-1.185310,W,184.363000,W,2.257530,W,7.640600,W,531.089000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:58:44.56 AM,742.853000,W,-81.347900,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.467670,W,-1.185310,W,-0.528836,W,181.343000,W,2.126240,W,7.509310,W,531.483000,W,0.926741,W,6.377440,W,3.619250,W,TRUE
05/02/2016 09:58:45.56 AM,1808.310000,W,-85.286700,W,-5.124140,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.795900,W,-0.857072,W,-1.185310,W,182.000000,W,2.060590,W,1051.170000,W,531.811000,W,1.123750,W,6.377440,W,3.684920,W,TRUE
05/02/2016 09:58:46.56 AM,1804.370000,W,-86.271400,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.811200,W,-0.528836,W,-0.857072,W,182.065000,W,1.994940,W,1045.590000,W,532.271000,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 09:58:47.56 AM,1793.540000,W,-87.256100,W,-2.498250,W,-3.811200,W,-3.811200,W,-2.170020,W,-4.139430,W,-1.513540,W,-1.185310,W,180.949000,W,2.126240,W,1040.400000,W,532.402000,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:58:48.56 AM,1788.610000,W,-84.302000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.857072,W,-1.185310,W,180.096000,W,2.191880,W,1036.460000,W,531.877000,W,0.992412,W,6.377440,W,3.487910,W,TRUE
05/02/2016 09:58:49.56 AM,1792.550000,W,-92.179600,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.811200,W,-0.528836,W,-0.857072,W,180.227000,W,2.257530,W,1033.250000,W,531.811000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:58:50.56 AM,1787.630000,W,-70.516100,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.200600,W,-0.857072,W,180.293000,W,2.191880,W,1038.370000,W,532.074000,W,0.926741,W,6.377440,W,3.553580,W,TRUE
05/02/2016 09:58:51.56 AM,1806.340000,W,-95.133800,W,-5.780610,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.528836,W,-1.185310,W,179.899000,W,2.126240,W,1037.050000,W,532.140000,W,1.058080,W,6.311760,W,3.356570,W,TRUE
05/02/2016 09:58:52.56 AM,1755.130000,W,-63.623100,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.185310,W,180.555000,W,2.257530,W,1035.280000,W,532.140000,W,0.992412,W,6.311760,W,3.553580,W,TRUE
05/02/2016 09:58:53.56 AM,1803.380000,W,-98.087900,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.467670,W,-0.857072,W,-0.857072,W,181.212000,W,2.126240,W,1033.250000,W,532.271000,W,0.926741,W,6.246090,W,3.422240,W,TRUE
05/02/2016 09:58:54.56 AM,1777.780000,W,-65.592500,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-4.139430,W,-1.185310,W,-0.857072,W,180.949000,W,1.994940,W,1032.720000,W,532.337000,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:58:55.56 AM,1793.540000,W,-104.981000,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.200600,W,-1.185310,W,181.606000,W,2.060590,W,1024.250000,W,532.534000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:58:56.56 AM,1768.920000,W,-74.454900,W,-3.811200,W,-3.811200,W,-4.795900,W,-1.841780,W,-3.811200,W,-0.857072,W,-1.185310,W,182.000000,W,1.929300,W,1023.140000,W,532.468000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:58:57.56 AM,1793.540000,W,-105.966000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-1.185310,W,-0.857072,W,181.474000,W,2.060590,W,1021.890000,W,532.205000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:58:58.56 AM,1765.960000,W,-74.454900,W,-2.826490,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-0.200600,W,-0.200600,W,181.409000,W,2.126240,W,1020.310000,W,531.811000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:58:59.56 AM,1786.640000,W,-100.057000,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-0.857072,W,-0.200600,W,180.358000,W,1.929300,W,1019.920000,W,532.271000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 09:59:00.56 AM,1768.920000,W,-82.332600,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.857072,W,180.752000,W,1.666710,W,1019.590000,W,532.074000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 09:59:01.56 AM,1781.720000,W,-97.103200,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.528836,W,-0.857072,W,180.949000,W,1.929300,W,1019.850000,W,532.534000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 09:59:02.56 AM,1767.930000,W,-76.424300,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,-0.528836,W,-0.857072,W,180.424000,W,1.732350,W,1019.000000,W,532.468000,W,0.664057,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:59:03.56 AM,1785.660000,W,-99.072600,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.498250,W,-4.139430,W,-0.528836,W,0.127636,W,180.621000,W,1.929300,W,1018.480000,W,532.271000,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:59:04.56 AM,1759.070000,W,-72.485500,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.200600,W,-0.200600,W,180.884000,W,1.863650,W,1018.670000,W,532.731000,W,0.664057,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:59:05.56 AM,1790.580000,W,-107.935000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-0.528836,W,-0.528836,W,180.555000,W,1.798000,W,1018.940000,W,532.928000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 09:59:06.56 AM,1764.980000,W,-77.409000,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.482960,W,-0.200600,W,-0.857072,W,180.884000,W,1.863650,W,1019.000000,W,533.059000,W,0.729728,W,6.049080,W,3.225230,W,TRUE
05/02/2016 09:59:07.56 AM,1762.030000,W,-71.500800,W,-3.154720,W,-2.826490,W,-4.795900,W,-3.811200,W,-4.467670,W,-0.200600,W,-1.185310,W,181.409000,W,2.126240,W,1018.210000,W,532.665000,W,0.795399,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:59:08.56 AM,1786.640000,W,-98.087900,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.200600,W,-1.841780,W,180.490000,W,1.994940,W,1017.360000,W,532.534000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 09:59:09.56 AM,1767.930000,W,-82.332600,W,-4.139430,W,-3.482960,W,-4.795900,W,-3.482960,W,-3.811200,W,0.127636,W,-0.528836,W,180.621000,W,2.060590,W,1017.230000,W,532.468000,W,0.926741,W,6.246090,W,3.422240,W,TRUE
05/02/2016 09:59:10.56 AM,1757.100000,W,-65.592500,W,-4.467670,W,-3.811200,W,-5.124140,W,-2.826490,W,-3.811200,W,-0.200600,W,-1.841780,W,181.277000,W,2.191880,W,1017.290000,W,532.928000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 09:59:11.56 AM,1779.750000,W,-95.133800,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.528836,W,-1.841780,W,180.555000,W,2.060590,W,1017.750000,W,532.731000,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 09:59:12.56 AM,1790.580000,W,-109.904000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.139430,W,-0.857072,W,-1.185310,W,180.752000,W,2.126240,W,1016.970000,W,532.534000,W,1.058080,W,6.377440,W,3.684920,W,TRUE
05/02/2016 09:59:13.56 AM,1755.130000,W,-68.546700,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.811200,W,-4.139430,W,-0.528836,W,-2.170020,W,180.096000,W,2.126240,W,1014.470000,W,532.271000,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 09:59:14.56 AM,1764.980000,W,-79.378400,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.528836,W,-1.513540,W,181.146000,W,2.257530,W,1015.520000,W,532.534000,W,1.058080,W,6.443110,W,3.619250,W,TRUE
05/02/2016 09:59:15.56 AM,1786.640000,W,-107.935000,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.498250,W,-4.795900,W,-0.528836,W,-1.185310,W,181.146000,W,2.126240,W,1014.600000,W,532.074000,W,1.058080,W,6.508780,W,3.619250,W,TRUE
05/02/2016 09:59:16.56 AM,1764.980000,W,-77.409000,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.482960,W,-0.200600,W,-0.857072,W,180.949000,W,1.929300,W,1014.730000,W,532.008000,W,1.058080,W,6.443110,W,3.553580,W,TRUE
05/02/2016 09:59:17.56 AM,1761.040000,W,-63.623100,W,-7.421790,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-0.200600,W,-1.185310,W,181.409000,W,1.994940,W,1013.880000,W,531.811000,W,1.058080,W,6.443110,W,3.684920,W,TRUE
05/02/2016 09:59:18.56 AM,1791.570000,W,-108.920000,W,-4.795900,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.857072,W,179.768000,W,2.191880,W,1014.600000,W,535.292000,W,0.926741,W,6.574450,W,3.750600,W,TRUE
05/02/2016 09:59:19.56 AM,1760.060000,W,-71.500800,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,-1.185310,W,180.358000,W,2.257530,W,1013.750000,W,531.548000,W,1.123750,W,6.311760,W,3.684920,W,TRUE
05/02/2016 09:59:20.56 AM,1763.990000,W,-80.363200,W,-2.170020,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.811200,W,0.127636,W,-1.185310,W,180.030000,W,2.126240,W,1012.570000,W,531.417000,W,1.189420,W,6.377440,W,3.487910,W,TRUE
05/02/2016 09:59:21.56 AM,1784.670000,W,-103.996000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,0.127636,W,-1.185310,W,179.965000,W,2.257530,W,1012.040000,W,530.957000,W,1.123750,W,6.377440,W,3.619250,W,TRUE
05/02/2016 09:59:22.56 AM,1751.190000,W,-58.699600,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,0.455872,W,-0.857072,W,180.030000,W,2.191880,W,1011.780000,W,531.023000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 09:59:23.56 AM,1785.660000,W,-103.011000,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.467670,W,-0.200600,W,-1.185310,W,180.949000,W,2.126240,W,1012.500000,W,531.023000,W,1.123750,W,6.377440,W,3.619250,W,TRUE
05/02/2016 09:59:24.56 AM,1752.180000,W,-61.653700,W,-13.330000,W,-6.108850,W,-4.139430,W,-3.482960,W,-4.139430,W,-0.200600,W,-1.513540,W,181.081000,W,2.060590,W,1012.240000,W,531.220000,W,1.123750,W,6.311760,W,3.750600,W,TRUE
05/02/2016 09:59:25.56 AM,1785.660000,W,-107.935000,W,-4.139430,W,-4.139430,W,-4.139430,W,-2.826490,W,-3.811200,W,0.127636,W,-1.185310,W,179.833000,W,2.191880,W,1012.040000,W,531.417000,W,1.123750,W,6.311760,W,3.684920,W,TRUE
05/02/2016 09:59:26.56 AM,1760.060000,W,-62.638400,W,-1.185310,W,-3.482960,W,-3.482960,W,-4.139430,W,-4.467670,W,-0.528836,W,-1.513540,W,180.621000,W,1.994940,W,1012.700000,W,528.331000,W,1.123750,W,6.640120,W,3.881940,W,TRUE
05/02/2016 09:59:27.56 AM,1788.610000,W,-104.981000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.200600,W,-0.857072,W,180.227000,W,1.732350,W,1013.490000,W,531.548000,W,1.189420,W,6.443110,W,3.684920,W,TRUE
05/02/2016 09:59:28.56 AM,1763.010000,W,-77.409000,W,-4.467670,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-0.528836,W,-1.513540,W,179.702000,W,2.257530,W,1012.370000,W,531.483000,W,1.189420,W,6.574450,W,3.619250,W,TRUE
05/02/2016 09:59:29.56 AM,1760.060000,W,-73.470200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.811200,W,-0.528836,W,-0.857072,W,180.227000,W,2.323180,W,1013.220000,W,531.745000,W,1.058080,W,6.508780,W,3.619250,W,TRUE
05/02/2016 09:59:30.56 AM,1782.700000,W,-105.966000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.482960,W,-4.467670,W,-1.185310,W,-0.857072,W,179.505000,W,2.126240,W,1012.900000,W,531.745000,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 09:59:31.56 AM,1763.990000,W,-80.363200,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.857072,W,180.752000,W,1.994940,W,1013.360000,W,532.205000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:59:32.56 AM,1752.180000,W,-69.531400,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.200600,W,-0.857072,W,180.424000,W,2.126240,W,1014.080000,W,532.402000,W,0.598386,W,6.114750,W,3.356570,W,TRUE
05/02/2016 09:59:33.56 AM,1781.720000,W,-104.981000,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.139430,W,-0.857072,W,-0.857072,W,180.358000,W,1.863650,W,1013.950000,W,532.468000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 09:59:34.56 AM,1775.810000,W,-95.133800,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.528836,W,-0.200600,W,180.424000,W,1.732350,W,1014.470000,W,532.731000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 09:59:35.56 AM,1753.160000,W,-67.561900,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.528836,W,-0.200600,W,180.621000,W,1.798000,W,1014.540000,W,532.402000,W,0.598386,W,5.983410,W,3.159560,W,TRUE
05/02/2016 09:59:36.56 AM,1773.840000,W,-93.164400,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.154720,W,-2.498250,W,-1.185310,W,-0.528836,W,180.096000,W,1.601060,W,1014.270000,W,532.796000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 09:59:37.56 AM,1775.810000,W,-104.981000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.185310,W,-0.200600,W,181.146000,W,1.666710,W,1013.820000,W,532.402000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 09:59:38.56 AM,1733.470000,W,-71.500800,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,-1.185310,W,0.455872,W,180.227000,W,1.601060,W,1013.090000,W,532.337000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:59:39.56 AM,1775.810000,W,-103.011000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-0.857072,W,0.455872,W,179.768000,W,1.535410,W,1012.830000,W,532.074000,W,0.532715,W,5.917740,W,3.225230,W,TRUE
05/02/2016 09:59:40.56 AM,1768.920000,W,-91.194900,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.498250,W,-0.200600,W,-0.200600,W,180.949000,W,1.601060,W,1012.630000,W,532.074000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 09:59:41.56 AM,1749.220000,W,-64.607800,W,-3.811200,W,-3.482960,W,-4.795900,W,-2.498250,W,-2.498250,W,-1.841780,W,-0.200600,W,180.293000,W,1.732350,W,1012.170000,W,531.811000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 09:59:42.56 AM,1779.750000,W,-105.966000,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.482960,W,-2.498250,W,-1.185310,W,0.784108,W,180.096000,W,1.601060,W,1011.320000,W,531.483000,W,0.729728,W,5.852070,W,3.093880,W,TRUE
05/02/2016 09:59:43.56 AM,1760.060000,W,-87.256100,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.841780,W,0.127636,W,180.161000,W,1.732350,W,1009.750000,W,530.826000,W,0.729728,W,5.852070,W,3.093880,W,TRUE
05/02/2016 09:59:44.56 AM,1745.290000,W,-64.607800,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.200600,W,180.293000,W,1.535410,W,1009.480000,W,531.023000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 09:59:45.56 AM,1780.730000,W,-104.981000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,-0.200600,W,180.293000,W,1.535410,W,1009.150000,W,530.760000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 09:59:46.56 AM,1767.930000,W,-92.179600,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,-0.857072,W,179.439000,W,1.535410,W,1007.840000,W,530.235000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 09:59:47.56 AM,1749.220000,W,-66.577200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,179.571000,W,1.601060,W,1007.050000,W,529.775000,W,0.729728,W,5.655050,W,3.028210,W,TRUE
