TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 09:59:48.56 AM,1761.040000,W,-83.317300,W,-4.139430,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.498250,W,-2.498250,W,-0.200600,W,178.849000,W,1.338470,W,1006.270000,W,529.578000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 09:59:49.56 AM,1774.830000,W,-107.935000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,0.455872,W,178.914000,W,1.404120,W,1005.940000,W,529.316000,W,0.664057,W,5.917740,W,3.487910,W,TRUE
05/02/2016 09:59:50.56 AM,1753.160000,W,-75.439600,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,0.127636,W,177.929000,W,1.666710,W,1004.490000,W,528.659000,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 09:59:51.56 AM,1747.260000,W,-69.531400,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.200600,W,178.389000,W,1.535410,W,1004.560000,W,528.462000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 09:59:52.56 AM,1778.770000,W,-106.950000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-0.528836,W,177.929000,W,1.863650,W,1004.950000,W,528.528000,W,0.795399,W,6.114750,W,3.487910,W,TRUE
05/02/2016 09:59:53.56 AM,1756.120000,W,-75.439600,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.498250,W,-3.154720,W,-0.200600,W,178.717000,W,1.732350,W,1004.760000,W,528.265000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 09:59:54.56 AM,1763.010000,W,-83.317300,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.139430,W,-0.528836,W,177.601000,W,1.666710,W,1004.690000,W,528.396000,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 09:59:55.56 AM,1761.040000,W,-89.225500,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.139430,W,-2.826490,W,-4.139430,W,-0.528836,W,177.142000,W,1.798000,W,1004.560000,W,527.740000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 09:59:56.56 AM,1757.100000,W,-77.409000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,-4.467670,W,-0.200600,W,177.273000,W,1.666710,W,1004.170000,W,528.002000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 09:59:57.56 AM,1764.980000,W,-82.332600,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.200600,W,177.273000,W,1.732350,W,1004.820000,W,528.265000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 09:59:58.56 AM,1779.750000,W,-105.966000,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.811200,W,-2.826490,W,-4.467670,W,-0.200600,W,178.323000,W,1.798000,W,1005.280000,W,528.396000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 09:59:59.56 AM,1742.330000,W,-61.653700,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.200600,W,177.667000,W,1.666710,W,1005.020000,W,528.659000,W,1.123750,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:00:00.56 AM,1765.960000,W,-83.317300,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,178.192000,W,1.863650,W,1005.080000,W,528.922000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:00:01.56 AM,1778.770000,W,-105.966000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.528836,W,177.732000,W,1.666710,W,1003.770000,W,528.002000,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:00:02.56 AM,1746.270000,W,-62.638400,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,0.127636,W,178.849000,W,1.732350,W,1005.080000,W,528.659000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:00:03.56 AM,1758.090000,W,-80.363200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-4.467670,W,0.127636,W,177.798000,W,1.535410,W,1004.620000,W,528.856000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:00:04.56 AM,1776.800000,W,-105.966000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.528836,W,177.929000,W,1.666710,W,1004.430000,W,528.593000,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:00:05.56 AM,1743.320000,W,-62.638400,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.467670,W,0.127636,W,179.111000,W,1.732350,W,1005.080000,W,529.053000,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 10:00:06.56 AM,1772.860000,W,-97.103200,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.811200,W,0.127636,W,178.652000,W,1.666710,W,1005.220000,W,528.987000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:00:07.56 AM,1760.060000,W,-78.393700,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.154720,W,-2.498250,W,-3.482960,W,-0.528836,W,178.192000,W,1.863650,W,1004.360000,W,528.856000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:00:08.56 AM,1755.130000,W,-80.363200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,0.455872,W,178.389000,W,1.601060,W,1005.020000,W,528.725000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:00:09.56 AM,1782.700000,W,-105.966000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.857072,W,177.667000,W,1.535410,W,1005.670000,W,528.987000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:00:10.56 AM,1744.300000,W,-62.638400,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.528836,W,178.980000,W,1.601060,W,1005.350000,W,529.250000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:00:11.56 AM,1763.990000,W,-94.149100,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,178.980000,W,1.404120,W,1004.620000,W,529.250000,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:00:12.56 AM,1774.830000,W,-100.057000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,-2.826490,W,-0.200600,W,178.061000,W,1.469770,W,1005.870000,W,529.447000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:00:13.56 AM,1747.260000,W,-63.623100,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-0.200600,W,177.995000,W,1.469770,W,1005.280000,W,529.710000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:00:14.56 AM,1778.770000,W,-108.920000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.841780,W,-3.482960,W,0.127636,W,178.849000,W,1.469770,W,1005.480000,W,529.775000,W,0.664057,W,5.655050,W,3.553580,W,TRUE
05/02/2016 10:00:15.56 AM,1752.180000,W,-83.317300,W,-3.154720,W,-4.467670,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.154720,W,-0.200600,W,178.455000,W,1.469770,W,1005.670000,W,530.038000,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:00:16.56 AM,1762.030000,W,-84.302000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.170020,W,-3.154720,W,0.127636,W,177.601000,W,1.601060,W,1005.480000,W,529.710000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:00:17.56 AM,1767.930000,W,-93.164400,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-2.498250,W,-0.200600,W,178.389000,W,1.601060,W,1005.610000,W,529.775000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:00:18.56 AM,1754.150000,W,-81.347900,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.170020,W,-2.826490,W,0.127636,W,179.505000,W,1.666710,W,1005.480000,W,529.841000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:00:19.56 AM,1773.840000,W,-97.103200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.482960,W,0.127636,W,178.717000,W,1.601060,W,1005.940000,W,530.235000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:00:20.56 AM,1764.980000,W,-82.332600,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.498250,W,-3.482960,W,-0.528836,W,178.455000,W,1.535410,W,1005.020000,W,529.972000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:00:21.56 AM,1757.100000,W,-75.439600,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,0.127636,W,178.586000,W,1.666710,W,1005.220000,W,529.841000,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:00:22.56 AM,1772.860000,W,-104.981000,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,-0.528836,W,178.586000,W,1.666710,W,1004.300000,W,529.710000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:00:23.56 AM,1746.270000,W,-63.623100,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.841780,W,-4.467670,W,-0.857072,W,178.455000,W,1.798000,W,1005.080000,W,529.447000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:00:24.56 AM,1778.770000,W,-105.966000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.200600,W,178.192000,W,1.732350,W,1004.360000,W,529.316000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:00:25.56 AM,1764.980000,W,-79.378400,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-4.139430,W,0.127636,W,177.470000,W,1.798000,W,1004.100000,W,529.184000,W,1.058080,W,5.983410,W,3.750600,W,TRUE
05/02/2016 10:00:26.56 AM,1754.150000,W,-66.577200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.467670,W,-0.200600,W,177.732000,W,1.798000,W,1003.970000,W,529.053000,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:00:27.56 AM,1776.800000,W,-106.950000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.200600,W,177.273000,W,1.798000,W,1004.100000,W,528.659000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:00:28.56 AM,1748.240000,W,-66.577200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.528836,W,177.601000,W,1.863650,W,1002.980000,W,528.396000,W,1.189420,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:00:29.56 AM,1766.950000,W,-88.240800,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-4.795900,W,-0.857072,W,176.748000,W,1.863650,W,1003.110000,W,528.331000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:00:30.56 AM,1775.810000,W,-100.057000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-5.452380,W,-0.857072,W,177.142000,W,1.863650,W,1002.790000,W,527.608000,W,1.320770,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:00:31.56 AM,1751.190000,W,-67.561900,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,-1.185310,W,177.929000,W,1.798000,W,1002.920000,W,527.214000,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:00:32.56 AM,1755.130000,W,-71.500800,W,-2.170020,W,-3.811200,W,-2.170020,W,-3.482960,W,-3.482960,W,-5.780610,W,0.127636,W,178.192000,W,1.732350,W,1002.850000,W,528.002000,W,1.255100,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:00:33.56 AM,1782.700000,W,-107.935000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,-4.467670,W,-0.200600,W,178.126000,W,1.535410,W,1003.710000,W,528.002000,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:00:34.56 AM,1768.920000,W,-96.118500,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-5.124140,W,-1.185310,W,178.389000,W,1.469770,W,1002.980000,W,528.199000,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:00:35.56 AM,1758.090000,W,-76.424300,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.498250,W,-4.467670,W,0.455872,W,178.192000,W,1.338470,W,1003.840000,W,526.755000,W,0.861070,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:00:36.56 AM,1750.210000,W,-60.669000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,0.127636,W,178.455000,W,1.272820,W,1005.080000,W,529.250000,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:00:37.56 AM,1766.950000,W,-78.393700,W,-2.498250,W,-3.482960,W,-3.482960,W,-4.467670,W,-2.498250,W,-3.811200,W,1.112340,W,177.798000,W,1.207180,W,1005.410000,W,529.644000,W,0.795399,W,5.589380,W,2.962540,W,TRUE
05/02/2016 10:00:38.56 AM,1783.690000,W,-104.981000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.170020,W,-4.139430,W,0.455872,W,178.389000,W,1.338470,W,1007.320000,W,530.957000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:00:39.56 AM,1781.720000,W,-98.087900,W,-3.154720,W,-2.826490,W,-3.482960,W,-4.139430,W,-1.513540,W,-4.139430,W,0.455872,W,178.520000,W,1.141530,W,1007.840000,W,531.483000,W,0.729728,W,5.523710,W,2.962540,W,TRUE
05/02/2016 10:00:40.56 AM,1763.990000,W,-72.485500,W,-1.841780,W,-4.467670,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,0.127636,W,179.045000,W,1.141530,W,1009.020000,W,531.811000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:00:41.56 AM,1759.070000,W,-69.531400,W,-1.513540,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,0.784108,W,179.965000,W,1.272820,W,1009.290000,W,530.826000,W,0.335702,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:00:42.56 AM,1784.670000,W,-105.966000,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.482960,W,0.784108,W,179.242000,W,1.404120,W,1010.600000,W,532.468000,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 10:00:43.56 AM,1774.830000,W,-98.087900,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.170020,W,-2.826490,W,0.127636,W,179.111000,W,1.207180,W,1011.120000,W,532.665000,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:00:44.56 AM,1753.160000,W,-67.561900,W,-2.170020,W,-3.811200,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.154720,W,0.784108,W,180.687000,W,1.207180,W,1011.390000,W,532.731000,W,0.861070,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:00:45.56 AM,1772.860000,W,-90.210200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.154720,W,0.127636,W,180.818000,W,1.338470,W,1012.170000,W,533.387000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:00:46.56 AM,1786.640000,W,-105.966000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-0.200600,W,180.884000,W,1.666710,W,1012.040000,W,532.993000,W,0.926741,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:00:47.56 AM,1763.010000,W,-76.424300,W,-3.154720,W,-4.467670,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-0.857072,W,180.227000,W,1.601060,W,1012.570000,W,533.453000,W,0.992412,W,5.720730,W,3.619250,W,TRUE
05/02/2016 10:00:48.56 AM,1766.950000,W,-82.332600,W,-3.154720,W,-4.139430,W,-2.826490,W,-2.826490,W,-3.811200,W,-2.826490,W,-0.200600,W,180.687000,W,1.535410,W,1013.360000,W,533.716000,W,1.123750,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:00:49.56 AM,1783.690000,W,-108.920000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.857072,W,181.212000,W,1.732350,W,1012.700000,W,533.519000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:00:50.56 AM,1751.190000,W,-61.653700,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.498250,W,-0.200600,W,180.621000,W,1.798000,W,1012.700000,W,533.716000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:00:51.56 AM,1784.670000,W,-109.904000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.498250,W,0.127636,W,180.490000,W,1.798000,W,1011.190000,W,533.453000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:00:52.56 AM,1754.150000,W,-62.638400,W,-1.513540,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.482960,W,-2.498250,W,-0.857072,W,180.293000,W,1.666710,W,1012.630000,W,533.256000,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:00:53.56 AM,1787.630000,W,-110.889000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-0.200600,W,180.096000,W,2.060590,W,1012.570000,W,533.453000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:00:54.56 AM,1749.220000,W,-64.607800,W,-2.498250,W,-3.811200,W,-2.498250,W,-4.467670,W,-3.811200,W,-2.170020,W,-0.857072,W,180.490000,W,1.798000,W,1013.090000,W,533.716000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:00:55.56 AM,1775.810000,W,-95.133800,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,-1.185310,W,179.833000,W,1.929300,W,1013.220000,W,533.453000,W,1.058080,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:00:56.56 AM,1776.800000,W,-97.103200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.513540,W,-0.200600,W,180.818000,W,1.798000,W,1012.760000,W,533.387000,W,1.189420,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:00:57.56 AM,1753.160000,W,-68.546700,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.528836,W,180.358000,W,1.863650,W,1012.760000,W,533.387000,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:00:58.56 AM,1782.700000,W,-105.966000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.811200,W,-2.498250,W,-0.528836,W,181.081000,W,1.732350,W,1012.630000,W,533.584000,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:00:59.56 AM,1763.990000,W,-76.424300,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-0.200600,W,180.096000,W,1.863650,W,1013.750000,W,533.387000,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:01:00.56 AM,1758.090000,W,-75.439600,W,-2.826490,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.200600,W,180.818000,W,1.863650,W,1013.220000,W,533.387000,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:01:01.56 AM,1787.630000,W,-110.889000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.857072,W,180.227000,W,1.732350,W,1013.160000,W,533.387000,W,1.255100,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:01:02.56 AM,1761.040000,W,-73.470200,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.826490,W,-3.154720,W,-0.528836,W,180.096000,W,1.469770,W,1012.960000,W,533.256000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:01:03.56 AM,1759.070000,W,-76.424300,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.528836,W,180.687000,W,1.666710,W,1013.360000,W,533.190000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:01:04.56 AM,1785.660000,W,-105.966000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,0.127636,W,179.965000,W,1.601060,W,1013.420000,W,533.584000,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:01:05.56 AM,1773.840000,W,-96.118500,W,-1.841780,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.528836,W,179.374000,W,1.601060,W,1013.420000,W,533.322000,W,0.992412,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:01:06.56 AM,1751.190000,W,-61.653700,W,-2.826490,W,-3.811200,W,-6.765320,W,-4.139430,W,-2.170020,W,-2.170020,W,-0.200600,W,179.242000,W,1.338470,W,1013.090000,W,533.190000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:01:07.56 AM,1764.980000,W,-79.378400,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,-2.170020,W,0.127636,W,179.439000,W,1.338470,W,1013.420000,W,532.928000,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:01:08.56 AM,1779.750000,W,-103.996000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,0.127636,W,179.374000,W,1.207180,W,1013.290000,W,532.862000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:01:09.56 AM,1791.570000,W,-111.874000,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,-1.841780,W,-3.154720,W,0.784108,W,179.833000,W,1.075880,W,1012.170000,W,532.665000,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:01:10.56 AM,1780.730000,W,-98.087900,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.841780,W,-3.154720,W,0.784108,W,178.914000,W,1.075880,W,1011.650000,W,532.337000,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:01:11.56 AM,1769.900000,W,-67.561900,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.154720,W,0.127636,W,179.768000,W,1.075880,W,1011.320000,W,531.943000,W,0.532715,W,4.735660,W,3.159560,W,TRUE
05/02/2016 10:01:12.56 AM,1757.100000,W,-60.669000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.811200,W,0.127636,W,178.849000,W,1.141530,W,1010.270000,W,531.548000,W,0.664057,W,5.261030,W,2.962540,W,TRUE
05/02/2016 10:01:13.56 AM,1760.060000,W,-73.470200,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.513540,W,-3.482960,W,0.455872,W,178.586000,W,1.207180,W,1010.200000,W,531.286000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:01:14.56 AM,1774.830000,W,-86.271400,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.200600,W,179.045000,W,1.141530,W,1009.020000,W,530.366000,W,0.598386,W,5.523710,W,2.896870,W,TRUE
05/02/2016 10:01:15.56 AM,1781.720000,W,-103.996000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.811200,W,-0.200600,W,177.667000,W,1.207180,W,1008.560000,W,530.169000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:01:16.56 AM,1791.570000,W,-108.920000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.170020,W,-4.467670,W,0.455872,W,178.586000,W,1.338470,W,1006.990000,W,529.447000,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:01:17.56 AM,1784.670000,W,-105.966000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.200600,W,177.339000,W,1.207180,W,1006.200000,W,530.104000,W,0.729728,W,5.720730,W,2.896870,W,TRUE
05/02/2016 10:01:18.56 AM,1774.830000,W,-87.256100,W,-2.170020,W,-3.811200,W,-2.170020,W,-3.811200,W,-2.498250,W,-4.139430,W,0.127636,W,179.374000,W,1.404120,W,1005.540000,W,527.543000,W,0.926741,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:01:19.56 AM,1754.150000,W,-64.607800,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.452380,W,0.127636,W,178.717000,W,1.469770,W,1004.620000,W,528.396000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:01:20.56 AM,1745.290000,W,-58.699600,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.841780,W,-4.467670,W,0.455872,W,177.732000,W,1.535410,W,1004.100000,W,528.068000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:01:21.56 AM,1759.070000,W,-71.500800,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-5.124140,W,-0.857072,W,177.601000,W,1.666710,W,1003.710000,W,528.462000,W,0.992412,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:01:22.56 AM,1771.870000,W,-99.072600,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.467670,W,0.127636,W,178.389000,W,1.666710,W,1003.710000,W,528.462000,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:01:23.56 AM,1783.690000,W,-107.935000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.467670,W,-0.857072,W,178.914000,W,1.798000,W,1002.460000,W,526.689000,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:01:24.56 AM,1754.150000,W,-69.531400,W,-2.826490,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,-0.857072,W,177.667000,W,1.798000,W,1004.100000,W,527.805000,W,1.189420,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:01:25.56 AM,1747.260000,W,-63.623100,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-5.780610,W,0.127636,W,177.076000,W,1.732350,W,1003.380000,W,527.674000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:01:26.56 AM,1772.860000,W,-91.194900,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.811200,W,-4.467670,W,0.127636,W,176.748000,W,1.798000,W,1003.710000,W,528.068000,W,1.123750,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:01:27.56 AM,1780.730000,W,-105.966000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-0.857072,W,176.288000,W,1.863650,W,1004.490000,W,528.265000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:01:28.56 AM,1749.220000,W,-66.577200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,-0.528836,W,176.091000,W,1.732350,W,1003.970000,W,528.528000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:01:29.56 AM,1755.130000,W,-64.607800,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.826490,W,-2.498250,W,-5.124140,W,-0.528836,W,176.617000,W,1.798000,W,1004.300000,W,528.659000,W,1.189420,W,5.983410,W,3.750600,W,TRUE
05/02/2016 10:01:30.56 AM,1770.890000,W,-101.042000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-4.139430,W,-0.528836,W,176.485000,W,1.798000,W,1003.770000,W,528.856000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:01:31.56 AM,1771.870000,W,-98.087900,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-0.200600,W,177.010000,W,1.929300,W,1003.050000,W,528.659000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 10:01:32.56 AM,1746.270000,W,-60.669000,W,-3.482960,W,-14.314700,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,0.127636,W,177.798000,W,1.863650,W,1003.250000,W,528.856000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:01:33.56 AM,1761.040000,W,-92.179600,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.139430,W,0.127636,W,177.470000,W,1.732350,W,1003.440000,W,529.184000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:01:34.56 AM,1780.730000,W,-107.935000,W,-2.498250,W,-4.139430,W,-4.467670,W,-3.811200,W,-1.841780,W,-4.139430,W,0.127636,W,177.798000,W,1.666710,W,1003.640000,W,529.250000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:01:35.56 AM,1749.220000,W,-63.623100,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,0.127636,W,178.323000,W,1.601060,W,1004.100000,W,529.250000,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:01:36.56 AM,1752.180000,W,-78.393700,W,-3.154720,W,-1.185310,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.482960,W,-0.528836,W,177.667000,W,1.601060,W,1004.230000,W,529.710000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:01:37.56 AM,1775.810000,W,-103.996000,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.498250,W,-3.154720,W,-0.528836,W,177.536000,W,1.535410,W,1005.280000,W,530.038000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:01:38.56 AM,1762.030000,W,-86.271400,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.154720,W,0.127636,W,178.717000,W,1.666710,W,1003.710000,W,529.710000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:01:39.56 AM,1746.270000,W,-70.516100,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,0.455872,W,177.929000,W,1.601060,W,1004.300000,W,530.038000,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:01:40.56 AM,1780.730000,W,-107.935000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,-3.811200,W,-0.200600,W,179.111000,W,1.338470,W,1004.620000,W,530.169000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:01:41.56 AM,1745.290000,W,-61.653700,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,0.784108,W,178.455000,W,1.601060,W,1004.690000,W,530.432000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:01:42.56 AM,1767.930000,W,-100.057000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.170020,W,-3.154720,W,0.127636,W,177.798000,W,1.601060,W,1004.690000,W,530.563000,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:01:43.56 AM,1749.220000,W,-71.500800,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,0.127636,W,178.849000,W,1.535410,W,1004.620000,W,530.563000,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:01:44.56 AM,999.862000,W,11.214700,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,0.127636,W,178.323000,W,1.535410,W,244.496000,W,529.710000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:01:45.56 AM,896.467000,W,23.031200,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.467670,W,-0.200600,W,178.061000,W,1.601060,W,157.513000,W,529.775000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:01:46.56 AM,926.008000,W,-23.250100,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-1.185310,W,178.783000,W,1.601060,W,156.857000,W,529.513000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:01:47.56 AM,889.574000,W,25.000600,W,-2.826490,W,-4.795900,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.467670,W,0.455872,W,177.798000,W,1.732350,W,155.347000,W,529.513000,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:01:48.56 AM,925.024000,W,-16.357100,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-5.124140,W,-0.528836,W,177.601000,W,1.666710,W,154.296000,W,529.184000,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:01:49.56 AM,900.406000,W,10.230000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.170020,W,-4.795900,W,0.127636,W,177.536000,W,1.732350,W,149.832000,W,528.725000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:01:50.56 AM,890.559000,W,16.138200,W,-2.826490,W,-4.467670,W,-3.811200,W,-3.154720,W,-2.498250,W,-5.124140,W,-1.185310,W,176.354000,W,1.666710,W,148.782000,W,528.462000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:01:51.56 AM,914.192000,W,-17.341800,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.467670,W,-2.498250,W,-4.139430,W,-0.528836,W,176.091000,W,1.732350,W,149.307000,W,528.790000,W,0.926741,W,5.720730,W,3.553580,W,TRUE
05/02/2016 10:01:52.56 AM,886.620000,W,24.015900,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,-2.498250,W,-4.795900,W,-1.185310,W,176.223000,W,1.732350,W,149.307000,W,528.331000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:01:53.56 AM,915.177000,W,-11.433600,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-5.452380,W,-0.857072,W,176.091000,W,1.732350,W,148.716000,W,528.528000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:01:54.56 AM,785.195000,W,-11.433600,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.795900,W,-0.857072,W,176.420000,W,1.798000,W,36.394100,W,528.265000,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:01:55.56 AM,772.394000,W,1.367620,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-5.124140,W,-1.513540,W,176.945000,W,1.732350,W,28.188200,W,528.528000,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:01:56.56 AM,792.088000,W,-34.081900,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.857072,W,177.010000,W,1.798000,W,28.844600,W,528.265000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:01:57.56 AM,759.593000,W,12.199400,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,-0.528836,W,177.404000,W,1.798000,W,28.975900,W,528.199000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:01:58.56 AM,801.935000,W,-39.005400,W,-2.498250,W,-3.154720,W,-2.826490,W,-2.826490,W,-4.467670,W,-6.108850,W,0.127636,W,177.864000,W,1.863650,W,30.420200,W,527.674000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:01:59.56 AM,771.409000,W,5.306450,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-5.452380,W,-1.185310,W,178.717000,W,1.601060,W,32.520900,W,528.199000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:02:00.56 AM,801.935000,W,-32.112500,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.857072,W,178.061000,W,1.601060,W,34.227700,W,528.331000,W,0.795399,W,5.720730,W,3.553580,W,TRUE
05/02/2016 10:02:01.56 AM,782.241000,W,-15.372400,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.528836,W,177.142000,W,1.535410,W,36.197100,W,529.053000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:02:02.56 AM,783.226000,W,-10.448900,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-5.124140,W,-0.528836,W,177.536000,W,1.469770,W,36.262800,W,528.396000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:02:03.56 AM,803.905000,W,-30.143000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.467670,W,-0.200600,W,177.601000,W,1.535410,W,36.591000,W,528.068000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:02:04.56 AM,772.394000,W,10.230000,W,-3.154720,W,-2.826490,W,-4.139430,W,-3.154720,W,-2.498250,W,-5.452380,W,-0.528836,W,177.667000,W,1.404120,W,35.146800,W,528.331000,W,0.861070,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:02:05.56 AM,807.844000,W,-40.974800,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-5.452380,W,-0.528836,W,177.995000,W,1.404120,W,34.359000,W,528.593000,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:02:06.56 AM,773.379000,W,1.367620,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,-5.124140,W,-0.200600,W,178.061000,W,1.404120,W,35.868900,W,527.477000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:02:07.56 AM,803.905000,W,-35.066600,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.154720,W,-2.498250,W,-4.795900,W,0.127636,W,178.389000,W,1.272820,W,32.455200,W,527.871000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:02:08.56 AM,776.333000,W,1.367620,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.498250,W,-4.467670,W,0.127636,W,177.470000,W,1.338470,W,33.177400,W,527.543000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:02:09.56 AM,805.874000,W,-37.036000,W,-2.498250,W,-3.811200,W,-1.513540,W,-3.482960,W,-2.826490,W,-5.124140,W,0.455872,W,177.667000,W,1.404120,W,35.081100,W,528.068000,W,0.861070,W,5.392370,W,3.225230,W,TRUE
05/02/2016 10:02:10.56 AM,773.379000,W,1.367620,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,-4.795900,W,0.127636,W,177.995000,W,1.404120,W,32.586500,W,528.659000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:02:11.56 AM,804.889000,W,-38.020700,W,-1.513540,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,-5.124140,W,-0.200600,W,177.404000,W,1.535410,W,32.520900,W,527.871000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:02:12.56 AM,776.333000,W,5.306450,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-4.467670,W,-0.528836,W,178.192000,W,1.469770,W,34.490300,W,527.871000,W,0.795399,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:02:13.56 AM,787.165000,W,-24.234800,W,-2.170020,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,0.127636,W,177.536000,W,1.404120,W,31.864400,W,527.214000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:02:14.56 AM,793.073000,W,-22.265400,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.795900,W,-0.528836,W,177.536000,W,1.272820,W,32.520900,W,527.608000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:02:15.56 AM,775.348000,W,3.337030,W,-2.170020,W,-4.467670,W,-2.498250,W,-3.154720,W,-3.154720,W,-4.139430,W,0.127636,W,177.273000,W,1.404120,W,32.258300,W,527.214000,W,0.664057,W,5.655050,W,2.962540,W,TRUE
05/02/2016 10:02:16.56 AM,801.935000,W,-40.974800,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-4.795900,W,-0.528836,W,178.455000,W,1.535410,W,31.601800,W,527.477000,W,0.664057,W,5.392370,W,3.290900,W,TRUE
05/02/2016 10:02:17.56 AM,781.256000,W,-8.479460,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.795900,W,0.127636,W,177.536000,W,1.404120,W,32.586500,W,527.805000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:02:18.56 AM,778.302000,W,4.321740,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.498250,W,-5.452380,W,0.127636,W,177.536000,W,1.404120,W,31.601800,W,527.805000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:02:19.56 AM,796.027000,W,-33.097200,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-5.124140,W,-0.528836,W,178.126000,W,1.404120,W,32.127000,W,528.068000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:02:20.56 AM,799.966000,W,-34.081900,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,0.784108,W,177.207000,W,1.469770,W,31.076700,W,527.148000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:02:21.56 AM,777.318000,W,-4.540630,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-6.437080,W,-1.185310,W,177.470000,W,1.601060,W,31.207900,W,527.937000,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:02:22.56 AM,759.593000,W,12.199400,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.170020,W,-5.452380,W,-0.857072,W,177.798000,W,1.666710,W,29.829400,W,527.214000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:02:23.56 AM,763.532000,W,10.230000,W,-3.482960,W,-4.795900,W,-3.811200,W,-2.826490,W,-3.154720,W,-5.124140,W,-0.200600,W,177.010000,W,1.666710,W,28.647700,W,527.608000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:02:24.56 AM,767.470000,W,-1.586510,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-4.467670,W,-1.513540,W,177.076000,W,1.666710,W,28.910300,W,527.740000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:02:25.56 AM,776.333000,W,-3.555920,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-4.795900,W,0.127636,W,177.404000,W,1.601060,W,27.991200,W,528.396000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:02:26.56 AM,772.394000,W,-11.433600,W,-2.826490,W,-3.482960,W,-1.841780,W,-4.139430,W,-2.826490,W,-4.795900,W,-0.528836,W,177.404000,W,1.798000,W,27.859900,W,528.659000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:02:27.56 AM,789.134000,W,-25.219500,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.528836,W,178.192000,W,1.732350,W,28.056900,W,528.856000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:02:28.56 AM,786.180000,W,-31.127700,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.528836,W,178.586000,W,1.666710,W,27.269100,W,529.513000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:02:29.56 AM,799.966000,W,-39.005400,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.482960,W,-0.200600,W,178.455000,W,1.272820,W,27.728600,W,529.578000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:02:30.56 AM,796.027000,W,-35.066600,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.482960,W,-0.200600,W,178.783000,W,1.207180,W,27.203500,W,530.563000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:02:31.56 AM,776.333000,W,-10.448900,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,0.127636,W,178.126000,W,1.338470,W,27.072200,W,530.760000,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:02:32.56 AM,762.547000,W,10.230000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.482960,W,-0.200600,W,179.242000,W,1.535410,W,27.400400,W,531.154000,W,0.467044,W,5.195360,W,3.093880,W,TRUE
05/02/2016 10:02:33.56 AM,764.516000,W,7.275860,W,-3.154720,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.857072,W,180.096000,W,1.338470,W,27.072200,W,531.680000,W,0.861070,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:02:34.56 AM,776.333000,W,-10.448900,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-1.841780,W,-2.170020,W,-0.528836,W,179.308000,W,1.272820,W,27.072200,W,532.205000,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:02:35.56 AM,796.027000,W,-39.005400,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-2.170020,W,-2.170020,W,0.127636,W,180.424000,W,1.338470,W,26.875200,W,532.205000,W,0.467044,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:02:36.56 AM,789.134000,W,-26.204200,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.170020,W,-0.200600,W,179.308000,W,1.272820,W,27.006500,W,532.337000,W,0.270031,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:02:37.56 AM,761.562000,W,-1.586510,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.170020,W,-0.528836,W,179.308000,W,1.272820,W,27.137800,W,532.731000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:02:38.56 AM,771.409000,W,-7.494760,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.841780,W,0.127636,W,180.358000,W,1.469770,W,26.678300,W,532.731000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:02:39.56 AM,797.012000,W,-39.005400,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-1.185310,W,-0.528836,W,180.293000,W,1.404120,W,26.743900,W,533.125000,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 10:02:40.56 AM,785.195000,W,-23.250100,W,-3.154720,W,-3.482960,W,-4.467670,W,-3.811200,W,-2.826490,W,-1.841780,W,0.127636,W,179.374000,W,1.404120,W,26.940900,W,533.125000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:02:41.56 AM,755.654000,W,11.214700,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,-1.513540,W,0.784108,W,179.177000,W,1.666710,W,26.743900,W,532.796000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:02:42.56 AM,784.211000,W,-21.280700,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-0.857072,W,-0.528836,W,180.621000,W,1.469770,W,26.940900,W,533.387000,W,0.532715,W,5.458040,W,3.356570,W,TRUE
05/02/2016 10:02:43.56 AM,796.027000,W,-37.036000,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,-2.826490,W,-1.513540,W,-0.200600,W,180.161000,W,1.535410,W,26.678300,W,532.928000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:02:44.56 AM,743.837000,W,8.260570,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.185310,W,-0.528836,W,180.490000,W,1.469770,W,27.072200,W,532.534000,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 10:02:45.56 AM,785.195000,W,-22.265400,W,-3.154720,W,-4.467670,W,-4.795900,W,-3.811200,W,-2.498250,W,-1.185310,W,0.127636,W,179.636000,W,1.404120,W,26.809600,W,532.928000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:02:46.56 AM,782.241000,W,-21.280700,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.185310,W,-0.528836,W,179.439000,W,1.272820,W,27.466100,W,532.337000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:02:47.56 AM,773.379000,W,-11.433600,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.857072,W,-0.528836,W,180.030000,W,1.338470,W,25.956200,W,532.468000,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:02:48.56 AM,785.195000,W,-21.280700,W,-4.795900,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.826490,W,-1.513540,W,0.127636,W,180.687000,W,1.469770,W,27.334800,W,531.943000,W,0.795399,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:02:49.56 AM,780.272000,W,-19.311300,W,-3.811200,W,-4.139430,W,-4.467670,W,-3.154720,W,-2.170020,W,-0.857072,W,-0.200600,W,178.717000,W,1.338470,W,26.153100,W,532.665000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:02:50.56 AM,767.470000,W,2.352320,W,-3.811200,W,-4.139430,W,-4.795900,W,-3.811200,W,-2.170020,W,-1.841780,W,-0.200600,W,179.833000,W,1.601060,W,27.006500,W,532.468000,W,0.467044,W,5.261030,W,3.225230,W,TRUE
05/02/2016 10:02:51.56 AM,793.073000,W,-36.051300,W,-4.139430,W,-4.467670,W,-4.139430,W,-3.811200,W,-2.170020,W,-1.841780,W,-0.528836,W,179.308000,W,1.404120,W,26.087500,W,532.205000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:02:52.56 AM,771.409000,W,-4.540630,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.170020,W,-1.513540,W,-0.200600,W,178.914000,W,1.207180,W,26.678300,W,532.140000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:02:53.56 AM,768.455000,W,-3.555920,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,-2.498250,W,-0.200600,W,179.177000,W,1.207180,W,26.415700,W,532.205000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:02:54.56 AM,797.996000,W,-37.036000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.170020,W,-1.185310,W,179.045000,W,1.272820,W,26.612600,W,531.745000,W,0.467044,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:02:55.56 AM,777.318000,W,-12.418300,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.170020,W,-0.200600,W,180.293000,W,1.338470,W,26.153100,W,531.220000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:02:56.56 AM,764.516000,W,7.275860,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.170020,W,-3.154720,W,-2.498250,W,-0.200600,W,178.652000,W,1.535410,W,26.940900,W,531.877000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:02:57.56 AM,794.058000,W,-32.112500,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-0.857072,W,178.980000,W,1.535410,W,26.481300,W,530.957000,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:02:58.56 AM,781.256000,W,-25.219500,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-2.498250,W,0.127636,W,178.455000,W,1.338470,W,26.612600,W,531.220000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:02:59.56 AM,748.761000,W,-74.454900,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,0.127636,W,177.864000,W,1.469770,W,16.896900,W,530.301000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:03:00.56 AM,770.425000,W,-101.042000,W,-3.154720,W,-3.154720,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.154720,W,0.455872,W,177.667000,W,1.338470,W,18.800600,W,530.169000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:03:01.56 AM,784.211000,W,-117.782000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.154720,W,-0.200600,W,177.339000,W,1.535410,W,20.573100,W,530.104000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:03:02.56 AM,761.562000,W,-83.317300,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,0.127636,W,177.601000,W,1.469770,W,21.492200,W,529.578000,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:03:03.56 AM,755.654000,W,-71.500800,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,-4.139430,W,-0.528836,W,177.010000,W,1.666710,W,22.017300,W,529.250000,W,0.861070,W,5.917740,W,3.619250,W,TRUE
05/02/2016 10:03:04.56 AM,778.302000,W,-105.966000,W,-3.154720,W,-1.185310,W,-3.154720,W,-3.154720,W,-2.826490,W,-5.124140,W,-0.857072,W,176.617000,W,1.601060,W,21.754800,W,528.659000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:03:05.56 AM,784.211000,W,-121.721000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,-4.795900,W,-0.528836,W,176.026000,W,1.666710,W,20.967000,W,528.331000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:03:06.56 AM,770.425000,W,-100.057000,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-5.124140,W,-1.185310,W,176.223000,W,1.798000,W,20.047900,W,528.002000,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:03:07.56 AM,752.700000,W,-73.470200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-5.124140,W,-1.185310,W,177.667000,W,1.732350,W,18.997600,W,528.396000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:03:08.56 AM,772.394000,W,-103.996000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-5.124140,W,-1.185310,W,177.273000,W,1.798000,W,18.341100,W,528.002000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:03:09.56 AM,784.211000,W,-111.874000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-5.780610,W,0.455872,W,177.207000,W,1.535410,W,17.750300,W,529.250000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:03:10.56 AM,752.700000,W,-72.485500,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.857072,W,176.157000,W,1.535410,W,17.225100,W,528.659000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:03:11.56 AM,780.272000,W,-108.920000,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.498250,W,-5.124140,W,-0.200600,W,177.207000,W,1.404120,W,16.896900,W,528.790000,W,0.664057,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:03:12.56 AM,771.409000,W,-108.920000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-5.452380,W,-0.857072,W,176.748000,W,1.338470,W,16.634300,W,528.856000,W,0.992412,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:03:13.56 AM,750.730000,W,-76.424300,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-4.795900,W,-0.200600,W,177.536000,W,1.338470,W,16.306000,W,528.396000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:03:14.56 AM,788.149000,W,-121.721000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-5.124140,W,0.127636,W,176.288000,W,1.272820,W,15.912200,W,527.937000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:03:15.56 AM,755.654000,W,-73.470200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-5.124140,W,-0.200600,W,177.142000,W,1.207180,W,15.846500,W,528.593000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:03:16.56 AM,786.180000,W,-122.706000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-5.452380,W,-0.857072,W,177.929000,W,1.075880,W,15.518300,W,529.513000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:03:17.56 AM,780.272000,W,-79.378400,W,-4.139430,W,-4.139430,W,-1.841780,W,-3.482960,W,-2.498250,W,-4.795900,W,0.127636,W,177.667000,W,1.207180,W,15.452600,W,531.417000,W,0.532715,W,4.998340,W,3.028210,W,TRUE
05/02/2016 10:03:18.56 AM,787.165000,W,-120.736000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.811200,W,-1.841780,W,-4.139430,W,0.127636,W,177.995000,W,0.813294,W,14.993100,W,529.316000,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 10:03:19.56 AM,754.669000,W,-72.485500,W,-2.498250,W,-3.811200,W,-4.467670,W,-2.826490,W,-2.826490,W,-4.467670,W,-0.528836,W,177.273000,W,1.141530,W,14.993100,W,529.381000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:03:20.56 AM,784.211000,W,-122.706000,W,-3.154720,W,-4.139430,W,-1.841780,W,-3.811200,W,-1.841780,W,-4.139430,W,0.455872,W,177.732000,W,1.207180,W,14.664900,W,529.184000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
