TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:03:21.56 AM,748.761000,W,-74.454900,W,-2.170020,W,-4.139430,W,-1.185310,W,-3.811200,W,-2.170020,W,-3.811200,W,0.127636,W,177.010000,W,1.338470,W,14.533600,W,529.184000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:03:22.56 AM,779.287000,W,-107.935000,W,-2.498250,W,-3.154720,W,-13.330000,W,-3.811200,W,-1.513540,W,-4.467670,W,-0.200600,W,178.586000,W,0.681999,W,14.402300,W,529.381000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:03:23.56 AM,760.578000,W,-85.286700,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,-6.765320,W,0.127636,W,179.177000,W,0.878941,W,13.942700,W,529.710000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:03:24.56 AM,765.501000,W,-102.027000,W,-2.170020,W,-3.482960,W,-0.528836,W,-4.139430,W,-2.498250,W,-5.124140,W,10.959400,W,178.258000,W,1.141530,W,13.811400,W,529.381000,W,0.664057,W,5.326700,W,2.962540,W,TRUE
05/02/2016 10:03:25.56 AM,775.348000,W,-104.981000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,-4.795900,W,1.112340,W,177.864000,W,0.288116,W,13.811400,W,529.184000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:03:26.56 AM,760.578000,W,-87.256100,W,-2.170020,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.795900,W,0.127636,W,178.520000,W,1.338470,W,14.008400,W,530.104000,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:03:27.56 AM,779.287000,W,-119.751000,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,-4.467670,W,-0.200600,W,178.061000,W,1.404120,W,13.811400,W,531.811000,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:03:28.56 AM,755.654000,W,-85.286700,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.139430,W,-0.200600,W,178.389000,W,1.207180,W,13.811400,W,529.381000,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:03:29.56 AM,779.287000,W,-114.828000,W,-2.498250,W,-3.811200,W,-1.841780,W,-3.154720,W,-2.826490,W,-4.795900,W,0.127636,W,177.076000,W,1.010230,W,13.680100,W,529.644000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:03:30.56 AM,759.593000,W,-89.225500,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.811200,W,0.784108,W,177.404000,W,1.207180,W,13.614500,W,529.447000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:03:31.56 AM,772.394000,W,-102.027000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-4.139430,W,0.127636,W,177.404000,W,1.404120,W,13.548900,W,529.710000,W,0.664057,W,5.326700,W,3.093880,W,TRUE
05/02/2016 10:03:32.56 AM,765.501000,W,-100.057000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.170020,W,-3.811200,W,-0.200600,W,178.258000,W,1.272820,W,13.417600,W,530.366000,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:03:33.56 AM,770.425000,W,-102.027000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,0.455872,W,178.126000,W,1.141530,W,13.483200,W,530.498000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:03:34.56 AM,767.470000,W,-94.149100,W,-2.170020,W,-3.154720,W,-8.078260,W,-5.124140,W,-2.498250,W,-3.811200,W,0.455872,W,177.470000,W,1.141530,W,13.286300,W,530.235000,W,0.598386,W,5.589380,W,2.896870,W,TRUE
05/02/2016 10:03:35.56 AM,765.501000,W,-95.133800,W,-2.498250,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,0.127636,W,177.864000,W,1.141530,W,13.286300,W,530.498000,W,0.532715,W,5.392370,W,2.962540,W,TRUE
05/02/2016 10:03:36.56 AM,766.486000,W,-101.042000,W,-2.170020,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.482960,W,1.112340,W,178.586000,W,1.075880,W,12.958000,W,530.760000,W,0.532715,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:03:37.56 AM,765.501000,W,-88.240800,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-1.513540,W,-3.482960,W,0.455872,W,179.242000,W,1.141530,W,13.023700,W,530.826000,W,0.401373,W,5.392370,W,2.962540,W,TRUE
05/02/2016 10:03:38.56 AM,776.333000,W,-103.996000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,0.784108,W,177.995000,W,1.075880,W,12.892400,W,531.023000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:03:39.56 AM,760.578000,W,-83.317300,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,0.455872,W,178.652000,W,0.813294,W,13.023700,W,531.023000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:03:40.56 AM,780.272000,W,-118.767000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,0.455872,W,178.586000,W,1.207180,W,12.958000,W,531.680000,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:03:41.56 AM,744.822000,W,-76.424300,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.811200,W,-0.200600,W,178.717000,W,1.141530,W,12.761100,W,531.483000,W,0.664057,W,5.195360,W,3.093880,W,TRUE
05/02/2016 10:03:42.56 AM,783.226000,W,-120.736000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,0.455872,W,179.308000,W,1.075880,W,12.761100,W,532.008000,W,0.335702,W,5.261030,W,3.093880,W,TRUE
05/02/2016 10:03:43.56 AM,754.669000,W,-80.363200,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,0.784108,W,178.323000,W,1.272820,W,12.629800,W,532.140000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:03:44.56 AM,777.318000,W,-108.920000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,0.784108,W,178.126000,W,1.075880,W,12.432800,W,532.337000,W,0.532715,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:03:45.56 AM,771.409000,W,-109.904000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.482960,W,0.127636,W,179.702000,W,1.141530,W,12.498500,W,532.074000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:03:46.56 AM,751.715000,W,-82.332600,W,-2.170020,W,-4.139430,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.170020,W,0.455872,W,178.849000,W,1.141530,W,12.498500,W,532.599000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:03:47.56 AM,784.211000,W,-119.751000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.170020,W,-2.826490,W,0.455872,W,178.980000,W,1.338470,W,12.564100,W,533.190000,W,0.401373,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:03:48.56 AM,751.715000,W,-72.485500,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,0.784108,W,179.111000,W,1.272820,W,12.367200,W,533.256000,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:03:49.56 AM,784.211000,W,-121.721000,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.139430,W,-2.498250,W,-2.826490,W,0.784108,W,179.636000,W,1.075880,W,12.367200,W,532.993000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:03:50.56 AM,751.715000,W,-85.286700,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.826490,W,0.127636,W,178.717000,W,1.469770,W,12.235900,W,533.190000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:03:51.56 AM,776.333000,W,-110.889000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-0.200600,W,178.783000,W,1.469770,W,12.235900,W,532.731000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:03:52.56 AM,762.547000,W,-92.179600,W,-2.498250,W,-4.139430,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.154720,W,0.784108,W,179.899000,W,1.338470,W,12.104600,W,533.584000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:03:53.56 AM,773.379000,W,-104.981000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,0.455872,W,178.783000,W,1.469770,W,12.235900,W,533.519000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:03:54.56 AM,758.608000,W,-90.210200,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.200600,W,178.980000,W,1.404120,W,12.432800,W,533.716000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:03:55.56 AM,784.211000,W,-122.706000,W,-1.841780,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,0.455872,W,179.899000,W,1.404120,W,12.170300,W,533.519000,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:03:56.56 AM,749.746000,W,-78.393700,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.826490,W,0.455872,W,180.161000,W,1.404120,W,12.170300,W,533.519000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:03:57.56 AM,761.562000,W,-99.072600,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,-2.498250,W,-0.200600,W,178.914000,W,1.535410,W,12.039000,W,533.190000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:03:58.56 AM,784.211000,W,-123.690000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,0.127636,W,179.374000,W,1.404120,W,11.907700,W,532.862000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:03:59.56 AM,747.776000,W,-80.363200,W,-2.826490,W,-3.154720,W,-3.154720,W,-4.139430,W,-2.498250,W,-2.498250,W,0.784108,W,178.980000,W,1.141530,W,6.787190,W,532.928000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:04:00.56 AM,748.761000,W,-84.302000,W,-1.841780,W,-4.467670,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.482960,W,0.784108,W,179.636000,W,1.207180,W,6.590250,W,532.468000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 10:04:01.56 AM,773.379000,W,-112.859000,W,-2.170020,W,-4.139430,W,-2.170020,W,-4.139430,W,-1.513540,W,-1.841780,W,0.784108,W,178.849000,W,1.207180,W,6.655900,W,532.271000,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:04:02.56 AM,1820.120000,W,-107.935000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.170020,W,-1.513540,W,0.784108,W,178.126000,W,1.141530,W,1044.870000,W,532.008000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:04:03.56 AM,1790.580000,W,-79.378400,W,-1.841780,W,-3.154720,W,6.035880,W,-2.826490,W,-3.154720,W,-3.154720,W,0.455872,W,179.111000,W,0.944588,W,1039.090000,W,531.811000,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:04:04.56 AM,1772.860000,W,-56.730200,W,-1.513540,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,0.127636,W,178.520000,W,1.272820,W,1032.980000,W,530.957000,W,0.401373,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:04:05.56 AM,1780.730000,W,-77.409000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.170020,W,-3.811200,W,-0.200600,W,177.864000,W,1.272820,W,1028.720000,W,530.760000,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:04:06.56 AM,1804.370000,W,-90.210200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.185310,W,-3.482960,W,0.455872,W,177.995000,W,1.075880,W,1032.790000,W,530.826000,W,0.598386,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:04:07.56 AM,1809.290000,W,-100.057000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.826490,W,0.127636,W,177.142000,W,1.141530,W,1031.150000,W,530.563000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:04:08.56 AM,1785.660000,W,-73.470200,W,-1.513540,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,0.127636,W,177.339000,W,1.404120,W,1028.060000,W,529.710000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:04:09.56 AM,1768.920000,W,-40.974800,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,0.455872,W,176.945000,W,1.338470,W,1026.550000,W,529.381000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:04:10.56 AM,1780.730000,W,-74.454900,W,-2.498250,W,-3.482960,W,-6.765320,W,-3.482960,W,-2.826490,W,-4.467670,W,0.455872,W,176.682000,W,1.732350,W,1024.120000,W,528.922000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:04:11.56 AM,1806.340000,W,-99.072600,W,-2.170020,W,-4.467670,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-0.200600,W,177.470000,W,1.075880,W,1022.610000,W,528.331000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:04:12.56 AM,1774.830000,W,-62.638400,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.467670,W,3.410000,W,177.404000,W,1.732350,W,1021.360000,W,528.331000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:04:13.56 AM,1774.830000,W,-67.561900,W,-2.498250,W,-3.811200,W,-6.765320,W,-3.154720,W,-2.826490,W,-4.139430,W,0.455872,W,177.470000,W,1.075880,W,1020.910000,W,528.396000,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:04:14.56 AM,1789.600000,W,-102.027000,W,0.455872,W,-3.482960,W,-3.482960,W,-1.841780,W,-3.154720,W,-3.482960,W,0.127636,W,178.061000,W,1.075880,W,1019.790000,W,529.775000,W,0.664057,W,5.655050,W,1.714790,W,TRUE
05/02/2016 10:04:15.56 AM,1770.890000,W,-60.669000,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.498250,W,-4.467670,W,-0.528836,W,176.617000,W,1.207180,W,1019.130000,W,530.957000,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:04:16.56 AM,1766.950000,W,-67.561900,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.200600,W,176.617000,W,1.338470,W,1018.480000,W,527.148000,W,0.926741,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:04:17.56 AM,1796.490000,W,-94.149100,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.467670,W,0.127636,W,175.960000,W,1.469770,W,1018.150000,W,526.229000,W,0.926741,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:04:18.56 AM,1783.690000,W,-79.378400,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.528836,W,177.010000,W,1.469770,W,1016.570000,W,527.017000,W,0.861070,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:04:19.56 AM,1756.120000,W,-52.791300,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,-4.795900,W,-0.200600,W,175.763000,W,1.601060,W,1015.780000,W,527.411000,W,0.992412,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:04:20.56 AM,1781.720000,W,-75.439600,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-4.467670,W,-0.200600,W,176.813000,W,1.469770,W,1015.590000,W,527.214000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:04:21.56 AM,1792.550000,W,-100.057000,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-4.795900,W,-0.528836,W,177.076000,W,1.535410,W,1014.410000,W,526.689000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:04:22.56 AM,1768.920000,W,-72.485500,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-5.124140,W,0.455872,W,176.026000,W,1.601060,W,1014.410000,W,527.411000,W,0.926741,W,5.589380,W,3.487910,W,TRUE
05/02/2016 10:04:23.56 AM,1759.070000,W,-47.867800,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-5.124140,W,-0.857072,W,179.439000,W,1.535410,W,1014.930000,W,527.214000,W,1.058080,W,5.720730,W,3.487910,W,TRUE
05/02/2016 10:04:24.56 AM,1766.950000,W,-71.500800,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.482960,W,-5.124140,W,-0.528836,W,177.470000,W,1.601060,W,1013.820000,W,525.901000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:04:25.56 AM,1791.570000,W,-94.149100,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-5.780610,W,-1.185310,W,177.929000,W,1.863650,W,1013.030000,W,526.098000,W,1.189420,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:04:26.56 AM,1782.700000,W,-89.225500,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.795900,W,-0.528836,W,177.273000,W,1.863650,W,1013.220000,W,526.557000,W,1.058080,W,6.180420,W,3.290900,W,TRUE
05/02/2016 10:04:27.56 AM,1758.090000,W,-57.714900,W,-9.062970,W,-5.780610,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.467670,W,-0.528836,W,176.091000,W,1.798000,W,1013.620000,W,527.148000,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:04:28.56 AM,1762.030000,W,-56.730200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-5.124140,W,-0.200600,W,176.945000,W,1.929300,W,1013.680000,W,527.346000,W,1.189420,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:04:29.56 AM,1769.900000,W,-80.363200,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.170020,W,-2.826490,W,-4.139430,W,-0.200600,W,176.223000,W,1.798000,W,1013.490000,W,527.477000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:04:30.56 AM,1788.610000,W,-99.072600,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.200600,W,176.223000,W,1.798000,W,1012.570000,W,527.477000,W,1.189420,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:04:31.56 AM,1780.730000,W,-88.240800,W,-0.857072,W,-4.795900,W,-3.154720,W,-2.826490,W,-2.498250,W,-4.467670,W,-0.528836,W,177.010000,W,1.798000,W,1013.090000,W,527.608000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:04:32.56 AM,1756.120000,W,-58.699600,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.170020,W,-4.467670,W,0.127636,W,176.617000,W,1.863650,W,1013.950000,W,528.396000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:04:33.56 AM,1754.150000,W,-50.821900,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.482960,W,-0.200600,W,176.485000,W,1.666710,W,1014.730000,W,529.053000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:04:34.56 AM,1764.980000,W,-77.409000,W,-2.826490,W,-3.811200,W,-14.643000,W,-4.467670,W,-3.154720,W,-2.826490,W,-0.200600,W,177.404000,W,1.863650,W,1014.600000,W,529.119000,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:04:35.56 AM,1783.690000,W,-94.149100,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,0.455872,W,176.945000,W,1.535410,W,1014.670000,W,529.578000,W,0.861070,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:04:36.56 AM,1763.990000,W,-103.011000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.826490,W,-0.200600,W,177.339000,W,1.666710,W,1014.930000,W,529.644000,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:04:37.56 AM,1753.160000,W,-61.653700,W,-2.826490,W,-4.139430,W,-4.467670,W,-3.482960,W,-2.498250,W,-2.498250,W,0.127636,W,177.536000,W,1.338470,W,1014.800000,W,529.710000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:04:38.56 AM,1761.040000,W,-64.607800,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.154720,W,-1.841780,W,-3.154720,W,0.455872,W,177.798000,W,1.798000,W,1015.060000,W,529.513000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:04:39.56 AM,1776.800000,W,-90.210200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,-0.200600,W,178.126000,W,1.798000,W,1016.970000,W,530.235000,W,0.861070,W,5.786400,W,2.962540,W,TRUE
05/02/2016 10:04:40.56 AM,1788.610000,W,-101.042000,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.170020,W,-2.826490,W,-0.200600,W,178.192000,W,1.666710,W,1016.240000,W,530.366000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:04:41.56 AM,1758.090000,W,-59.684300,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,0.127636,W,178.980000,W,1.732350,W,1017.160000,W,530.629000,W,0.861070,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:04:42.56 AM,1762.030000,W,-67.561900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.826490,W,-0.528836,W,178.455000,W,1.535410,W,1017.030000,W,530.826000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:04:43.56 AM,1788.610000,W,-101.042000,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,-2.826490,W,-2.498250,W,0.455872,W,178.980000,W,1.469770,W,1017.030000,W,530.957000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:04:44.56 AM,1763.010000,W,-68.546700,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-1.841780,W,-2.170020,W,0.127636,W,177.864000,W,1.535410,W,1017.690000,W,531.023000,W,0.861070,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:04:45.56 AM,1763.990000,W,-71.500800,W,-3.154720,W,-4.139430,W,-4.139430,W,-3.154720,W,-2.170020,W,-1.841780,W,-0.200600,W,178.520000,W,1.666710,W,1017.890000,W,531.154000,W,0.664057,W,6.049080,W,3.225230,W,TRUE
05/02/2016 10:04:46.56 AM,1785.660000,W,-99.072600,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.513540,W,-1.513540,W,177.929000,W,1.798000,W,1017.430000,W,531.680000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:04:47.56 AM,1759.070000,W,-56.730200,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.170020,W,0.127636,W,179.768000,W,1.666710,W,1017.950000,W,531.548000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:04:48.56 AM,1787.630000,W,-102.027000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.498250,W,-0.857072,W,178.586000,W,1.666710,W,1017.360000,W,531.286000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:04:49.56 AM,1753.160000,W,-56.730200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.826490,W,-0.528836,W,178.717000,W,1.666710,W,1017.100000,W,531.220000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:04:50.56 AM,1782.700000,W,-94.149100,W,-4.467670,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.498250,W,-0.528836,W,178.914000,W,1.666710,W,1016.900000,W,531.286000,W,0.729728,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:04:51.56 AM,1762.030000,W,-67.561900,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.170020,W,-2.498250,W,0.455872,W,178.323000,W,1.535410,W,1016.110000,W,531.023000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:04:52.56 AM,1771.870000,W,-88.240800,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-1.841780,W,-3.154720,W,-0.857072,W,178.323000,W,1.404120,W,1015.780000,W,530.826000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:04:53.56 AM,1763.990000,W,-75.439600,W,-4.139430,W,-3.154720,W,-4.467670,W,-3.154720,W,-2.170020,W,-2.170020,W,0.127636,W,178.520000,W,1.404120,W,1015.780000,W,530.563000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:04:54.56 AM,1768.920000,W,-77.409000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.498250,W,-2.826490,W,-0.528836,W,178.258000,W,1.601060,W,1016.240000,W,530.957000,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:04:55.56 AM,1769.900000,W,-78.393700,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.528836,W,178.126000,W,1.666710,W,1015.720000,W,530.695000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:04:56.56 AM,1768.920000,W,-79.378400,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,-2.826490,W,-0.857072,W,179.965000,W,1.601060,W,1016.840000,W,531.154000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:04:57.56 AM,1780.730000,W,-96.118500,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.826490,W,-2.170020,W,0.127636,W,178.323000,W,1.404120,W,1015.780000,W,531.089000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:04:58.56 AM,1764.980000,W,-68.546700,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.498250,W,-2.826490,W,-2.170020,W,-0.200600,W,178.520000,W,1.601060,W,1015.650000,W,530.826000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:04:59.56 AM,1782.700000,W,-111.874000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.498250,W,0.127636,W,179.965000,W,1.666710,W,1009.350000,W,531.220000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:05:00.56 AM,1743.320000,W,-62.638400,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.498250,W,-0.528836,W,178.455000,W,1.469770,W,1008.760000,W,531.023000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:05:01.56 AM,1775.810000,W,-101.042000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.498250,W,-1.185310,W,179.439000,W,1.535410,W,1009.150000,W,531.023000,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:05:02.56 AM,1763.010000,W,-84.302000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-0.857072,W,178.389000,W,1.535410,W,1008.760000,W,531.220000,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:05:03.56 AM,1757.100000,W,-83.317300,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-0.528836,W,178.455000,W,1.535410,W,1008.630000,W,531.023000,W,0.926741,W,6.049080,W,3.093880,W,TRUE
05/02/2016 10:05:04.56 AM,1768.920000,W,-94.149100,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.528836,W,179.439000,W,1.666710,W,1008.500000,W,531.023000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:05:05.56 AM,1758.090000,W,-77.409000,W,-2.170020,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,0.127636,W,179.045000,W,1.666710,W,1009.220000,W,531.220000,W,0.861070,W,5.720730,W,3.487910,W,TRUE
05/02/2016 10:05:06.56 AM,1775.810000,W,-101.042000,W,-5.452380,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-0.528836,W,178.192000,W,1.798000,W,1008.630000,W,531.154000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:05:07.56 AM,1750.210000,W,-72.485500,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.170020,W,-0.857072,W,178.455000,W,1.732350,W,1009.020000,W,531.154000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:05:08.56 AM,1777.780000,W,-105.966000,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.528836,W,177.798000,W,1.535410,W,1008.170000,W,530.957000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:05:09.56 AM,1753.160000,W,-71.500800,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,0.455872,W,177.732000,W,1.666710,W,1007.250000,W,530.366000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:05:10.56 AM,1778.770000,W,-103.011000,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.857072,W,178.126000,W,1.732350,W,1008.630000,W,530.957000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:05:11.56 AM,1746.270000,W,-66.577200,W,-2.826490,W,-4.139430,W,-4.139430,W,-3.811200,W,-2.498250,W,-3.811200,W,-0.200600,W,178.980000,W,1.601060,W,1008.630000,W,530.695000,W,0.664057,W,5.589380,W,2.896870,W,TRUE
05/02/2016 10:05:12.56 AM,1782.700000,W,-109.904000,W,-4.139430,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.857072,W,178.783000,W,1.666710,W,1008.100000,W,530.760000,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:05:13.56 AM,1746.270000,W,-61.653700,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.826490,W,0.127636,W,179.242000,W,1.732350,W,1007.580000,W,530.432000,W,0.926741,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:05:14.56 AM,1779.750000,W,-107.935000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.513540,W,-2.498250,W,-0.200600,W,178.061000,W,1.141530,W,1007.120000,W,530.366000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:05:15.56 AM,1743.320000,W,-61.653700,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,-2.826490,W,0.784108,W,178.061000,W,1.404120,W,1007.250000,W,530.301000,W,0.729728,W,5.655050,W,2.962540,W,TRUE
05/02/2016 10:05:16.56 AM,1779.750000,W,-102.027000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,0.784108,W,177.929000,W,1.404120,W,1007.510000,W,530.498000,W,0.532715,W,5.589380,W,2.962540,W,TRUE
05/02/2016 10:05:17.56 AM,1747.260000,W,-66.577200,W,-3.811200,W,-3.482960,W,-2.826490,W,-9.391210,W,-1.841780,W,-2.826490,W,0.784108,W,177.995000,W,1.207180,W,1006.920000,W,530.235000,W,0.598386,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:05:18.56 AM,1773.840000,W,-105.966000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,0.127636,W,177.995000,W,1.272820,W,1006.790000,W,530.104000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:05:19.56 AM,1743.320000,W,-63.623100,W,-3.154720,W,-2.826490,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.154720,W,0.127636,W,177.995000,W,1.535410,W,1005.810000,W,529.841000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:05:20.56 AM,1781.720000,W,-107.935000,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.498250,W,-2.498250,W,-0.857072,W,176.945000,W,1.535410,W,1006.400000,W,530.038000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:05:21.56 AM,1748.240000,W,-66.577200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,0.455872,W,176.813000,W,1.666710,W,1005.740000,W,529.447000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:05:22.56 AM,1774.830000,W,-102.027000,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.154720,W,0.455872,W,177.273000,W,1.732350,W,1006.330000,W,529.710000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:05:23.56 AM,1752.180000,W,-82.332600,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.200600,W,177.207000,W,1.798000,W,1004.620000,W,529.053000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:05:24.56 AM,1750.210000,W,-73.470200,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.200600,W,176.748000,W,1.666710,W,1004.430000,W,529.053000,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:05:25.56 AM,1776.800000,W,-104.981000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.528836,W,176.354000,W,1.666710,W,1004.170000,W,528.725000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:05:26.56 AM,1754.150000,W,-68.546700,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.467670,W,0.127636,W,176.485000,W,1.732350,W,1005.150000,W,529.053000,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 10:05:27.56 AM,1767.930000,W,-90.210200,W,-2.498250,W,-3.482960,W,-3.482960,W,-1.185310,W,-3.482960,W,-3.811200,W,-0.528836,W,176.288000,W,1.732350,W,1004.950000,W,528.922000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:05:28.56 AM,1766.950000,W,-99.072600,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.139430,W,-0.200600,W,176.617000,W,1.732350,W,1004.490000,W,528.790000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:05:29.56 AM,1746.270000,W,-62.638400,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.795900,W,-1.185310,W,176.091000,W,1.863650,W,1003.640000,W,528.396000,W,1.123750,W,6.114750,W,3.750600,W,TRUE
05/02/2016 10:05:30.56 AM,1770.890000,W,-114.828000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.528836,W,175.501000,W,1.929300,W,1002.200000,W,527.674000,W,1.189420,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:05:31.56 AM,1773.840000,W,-90.210200,W,-2.826490,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.857072,W,175.566000,W,1.798000,W,1002.660000,W,527.477000,W,1.189420,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:05:32.56 AM,1751.190000,W,-59.684300,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,-5.124140,W,-0.857072,W,176.617000,W,1.798000,W,1004.560000,W,528.068000,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:05:33.56 AM,1762.030000,W,-78.393700,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,-5.452380,W,-0.528836,W,176.748000,W,1.732350,W,1003.180000,W,528.068000,W,1.189420,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:05:34.56 AM,1778.770000,W,-104.981000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.795900,W,-0.200600,W,176.091000,W,1.601060,W,1003.250000,W,527.937000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:05:35.56 AM,1775.810000,W,-104.981000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-4.467670,W,-0.200600,W,176.157000,W,1.469770,W,1004.490000,W,528.134000,W,0.992412,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:05:36.56 AM,1762.030000,W,-90.210200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.528836,W,176.485000,W,1.404120,W,1005.080000,W,529.184000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:05:37.56 AM,1757.100000,W,-77.409000,W,-8.406500,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.170020,W,-4.795900,W,0.127636,W,176.420000,W,1.338470,W,1006.590000,W,529.316000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:05:38.56 AM,1750.210000,W,-65.592500,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,0.127636,W,177.207000,W,1.338470,W,1007.580000,W,530.104000,W,0.795399,W,5.392370,W,3.225230,W,TRUE
05/02/2016 10:05:39.56 AM,1750.210000,W,-64.607800,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-4.139430,W,0.127636,W,176.879000,W,1.338470,W,1007.910000,W,530.366000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:05:40.56 AM,1759.070000,W,-78.393700,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.170020,W,-2.826490,W,-3.154720,W,0.127636,W,176.617000,W,1.272820,W,1008.760000,W,530.629000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:05:41.56 AM,1769.900000,W,-93.164400,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,-2.826490,W,0.455872,W,177.404000,W,1.141530,W,1009.750000,W,531.483000,W,0.664057,W,5.261030,W,2.831200,W,TRUE
05/02/2016 10:05:42.56 AM,1785.660000,W,-106.950000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,-2.498250,W,0.455872,W,177.864000,W,1.075880,W,1011.390000,W,532.862000,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 10:05:43.56 AM,1774.830000,W,-93.164400,W,-2.498250,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.498250,W,-3.154720,W,0.127636,W,179.374000,W,1.469770,W,1011.520000,W,532.796000,W,0.926741,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:05:44.56 AM,1757.100000,W,-70.516100,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.200600,W,179.242000,W,1.404120,W,1011.780000,W,532.665000,W,0.992412,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:05:45.56 AM,1748.240000,W,-64.607800,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-1.841780,W,-0.200600,W,178.192000,W,1.732350,W,1011.060000,W,532.534000,W,1.058080,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:05:46.56 AM,1764.980000,W,-86.271400,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-1.185310,W,178.980000,W,1.798000,W,1011.780000,W,532.731000,W,1.123750,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:05:47.56 AM,1780.730000,W,-105.966000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.200600,W,178.258000,W,1.798000,W,1010.600000,W,532.140000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:05:48.56 AM,1768.920000,W,-94.149100,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.498250,W,-1.185310,W,180.161000,W,1.929300,W,1011.320000,W,532.271000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:05:49.56 AM,1745.290000,W,-68.546700,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.498250,W,-0.528836,W,179.702000,W,1.929300,W,1010.400000,W,531.680000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:05:50.56 AM,1765.960000,W,-94.149100,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.841780,W,-0.857072,W,178.980000,W,1.863650,W,1010.400000,W,531.548000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:05:51.56 AM,1773.840000,W,-103.996000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.170020,W,-0.857072,W,179.571000,W,1.863650,W,1008.890000,W,530.760000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:05:52.56 AM,1751.190000,W,-67.561900,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.513540,W,-0.857072,W,178.980000,W,1.732350,W,1009.610000,W,531.023000,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:05:53.56 AM,1762.030000,W,-84.302000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.513540,W,-0.528836,W,178.455000,W,1.929300,W,1008.370000,W,530.301000,W,1.123750,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:05:54.56 AM,1775.810000,W,-104.981000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.857072,W,-0.200600,W,177.601000,W,1.929300,W,1007.840000,W,529.907000,W,0.992412,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:05:55.56 AM,1745.290000,W,-66.577200,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,-0.528836,W,-1.185310,W,178.455000,W,1.929300,W,1008.040000,W,529.775000,W,1.058080,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:05:56.56 AM,1774.830000,W,-104.981000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,0.127636,W,-0.857072,W,178.323000,W,1.798000,W,1008.170000,W,529.907000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:05:57.56 AM,1751.190000,W,-75.439600,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.528836,W,-1.185310,W,178.455000,W,1.929300,W,1006.530000,W,529.184000,W,1.255100,W,6.311760,W,3.684920,W,TRUE
05/02/2016 10:05:58.56 AM,1759.070000,W,-85.286700,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.513540,W,178.980000,W,2.191880,W,1005.740000,W,528.922000,W,0.992412,W,6.311760,W,3.356570,W,TRUE
05/02/2016 10:05:59.56 AM,1761.040000,W,-90.210200,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,0.127636,W,-0.200600,W,177.798000,W,2.323180,W,1006.070000,W,528.593000,W,1.058080,W,6.377440,W,3.422240,W,TRUE
05/02/2016 10:06:00.56 AM,1742.330000,W,-67.561900,W,-3.154720,W,-3.482960,W,-12.345300,W,-4.467670,W,-3.811200,W,0.127636,W,-0.200600,W,177.273000,W,2.191880,W,1005.280000,W,528.265000,W,1.189420,W,6.311760,W,3.487910,W,TRUE
05/02/2016 10:06:01.56 AM,1766.950000,W,-96.118500,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-4.139430,W,-0.200600,W,-0.857072,W,178.389000,W,2.191880,W,1005.870000,W,528.462000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:06:02.56 AM,1753.160000,W,-76.424300,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.528836,W,-1.185310,W,177.536000,W,2.060590,W,1006.660000,W,528.462000,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:06:03.56 AM,1762.030000,W,-89.225500,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,0.455872,W,-1.185310,W,177.076000,W,2.060590,W,1006.270000,W,528.462000,W,1.255100,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:06:04.56 AM,1771.870000,W,-101.042000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,0.455872,W,0.127636,W,177.929000,W,2.126240,W,1006.990000,W,529.184000,W,1.189420,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:06:05.56 AM,1748.240000,W,-67.561900,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.528836,W,-1.185310,W,177.404000,W,2.126240,W,1006.070000,W,528.462000,W,1.123750,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:06:06.56 AM,1778.770000,W,-108.920000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-0.528836,W,-1.185310,W,177.536000,W,2.060590,W,1007.580000,W,529.250000,W,1.123750,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:06:07.56 AM,1754.150000,W,-79.378400,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,0.127636,W,-1.185310,W,178.192000,W,2.060590,W,1006.070000,W,528.987000,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:06:08.56 AM,1753.160000,W,-72.485500,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-0.200600,W,-0.857072,W,177.798000,W,2.191880,W,1007.120000,W,529.053000,W,1.189420,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:06:09.56 AM,1779.750000,W,-109.904000,W,-2.826490,W,-5.124140,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.185310,W,-0.857072,W,177.864000,W,2.126240,W,1006.330000,W,529.119000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:06:10.56 AM,1738.390000,W,-60.669000,W,-3.154720,W,-3.154720,W,-1.513540,W,-4.467670,W,-3.811200,W,0.455872,W,-0.857072,W,178.389000,W,2.126240,W,1006.590000,W,529.053000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:06:11.56 AM,1768.920000,W,-88.240800,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-0.528836,W,-1.185310,W,178.586000,W,2.126240,W,1006.460000,W,529.053000,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 10:06:12.56 AM,1770.890000,W,-94.149100,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-4.139430,W,-1.513540,W,-0.200600,W,177.798000,W,2.191880,W,1007.580000,W,529.578000,W,1.123750,W,6.377440,W,3.553580,W,TRUE
05/02/2016 10:06:13.56 AM,1745.290000,W,-68.546700,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.528836,W,-1.185310,W,177.798000,W,1.929300,W,1006.990000,W,529.250000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:06:14.56 AM,1776.800000,W,-108.920000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,0.127636,W,-1.185310,W,179.636000,W,1.798000,W,1006.730000,W,529.053000,W,1.255100,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:06:15.56 AM,1740.360000,W,-62.638400,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.811200,W,-0.200600,W,-1.185310,W,178.126000,W,2.060590,W,1006.000000,W,528.856000,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:06:16.56 AM,1768.920000,W,-99.072600,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.811200,W,-0.528836,W,-1.513540,W,178.061000,W,1.666710,W,1006.460000,W,529.053000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:06:17.56 AM,1759.070000,W,-83.317300,W,-2.498250,W,-3.811200,W,-1.513540,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.528836,W,178.258000,W,1.732350,W,1006.590000,W,529.316000,W,1.189420,W,6.311760,W,3.619250,W,TRUE
05/02/2016 10:06:18.56 AM,1751.190000,W,-70.516100,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-0.528836,W,-0.528836,W,177.798000,W,1.994940,W,1006.400000,W,529.184000,W,1.189420,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:06:19.56 AM,1778.770000,W,-109.904000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,0.455872,W,-0.528836,W,177.929000,W,1.994940,W,1006.400000,W,529.644000,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:06:20.56 AM,1740.360000,W,-63.623100,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-0.857072,W,-0.528836,W,177.601000,W,1.929300,W,1006.200000,W,529.644000,W,1.189420,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:06:21.56 AM,1760.060000,W,-89.225500,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-1.185310,W,-0.857072,W,177.601000,W,1.929300,W,1006.460000,W,529.644000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:06:22.56 AM,1777.780000,W,-108.920000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,0.455872,W,0.784108,W,177.404000,W,1.863650,W,1007.380000,W,529.907000,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:06:23.56 AM,1749.220000,W,-73.470200,W,-2.826490,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.200600,W,-0.200600,W,177.339000,W,1.863650,W,1008.370000,W,530.104000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:06:24.56 AM,1744.300000,W,-60.669000,W,-7.750030,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.498250,W,0.127636,W,-0.528836,W,178.389000,W,1.994940,W,1009.290000,W,530.826000,W,1.123750,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:06:25.56 AM,1757.100000,W,-81.347900,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.513540,W,-1.513540,W,178.389000,W,1.929300,W,1009.480000,W,530.957000,W,1.189420,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:06:26.56 AM,1775.810000,W,-103.011000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.857072,W,181.343000,W,1.994940,W,1010.340000,W,531.351000,W,0.992412,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:06:27.56 AM,1789.600000,W,-112.859000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.841780,W,-1.185310,W,185.151000,W,1.929300,W,1011.190000,W,531.877000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:06:28.56 AM,1782.700000,W,-103.996000,W,-0.528836,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,-0.200600,W,186.398000,W,1.863650,W,1012.240000,W,532.140000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:06:29.56 AM,1778.770000,W,-92.179600,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,-1.185310,W,187.973000,W,1.863650,W,1012.240000,W,532.008000,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:06:30.56 AM,1747.260000,W,-68.546700,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.170020,W,-0.857072,W,179.768000,W,1.732350,W,1011.450000,W,531.877000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:06:31.56 AM,1751.190000,W,-68.546700,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.826490,W,-0.200600,W,179.636000,W,1.732350,W,1010.470000,W,531.286000,W,1.189420,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:06:32.56 AM,1765.960000,W,-92.179600,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.811200,W,-2.826490,W,-2.826490,W,-1.185310,W,179.768000,W,1.798000,W,1011.060000,W,531.614000,W,1.123750,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:06:33.56 AM,1781.720000,W,-109.904000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.200600,W,178.980000,W,1.666710,W,1010.730000,W,531.548000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:06:34.56 AM,1749.220000,W,-63.623100,W,-2.498250,W,-4.139430,W,-2.826490,W,-2.826490,W,-3.154720,W,-1.841780,W,-0.200600,W,179.636000,W,1.666710,W,1012.170000,W,532.140000,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:06:35.56 AM,1766.950000,W,-92.179600,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.826490,W,-2.498250,W,-0.200600,W,179.768000,W,1.666710,W,1011.320000,W,531.811000,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:06:36.56 AM,1775.810000,W,-103.996000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-2.826490,W,-0.528836,W,179.571000,W,1.469770,W,1010.860000,W,531.680000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:06:37.56 AM,1755.130000,W,-71.500800,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.154720,W,-2.498250,W,-0.528836,W,178.783000,W,1.666710,W,1011.390000,W,531.811000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:06:38.56 AM,1781.720000,W,-101.042000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-0.528836,W,178.652000,W,1.666710,W,1012.240000,W,532.008000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:06:39.56 AM,1748.240000,W,-69.531400,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.170020,W,-1.841780,W,-0.528836,W,178.126000,W,1.798000,W,1011.980000,W,532.008000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:06:40.56 AM,1778.770000,W,-107.935000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,-0.528836,W,177.273000,W,1.798000,W,1011.580000,W,531.943000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:06:41.56 AM,1753.160000,W,-69.531400,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,-0.200600,W,178.061000,W,1.863650,W,1012.040000,W,532.140000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:06:42.56 AM,1769.900000,W,-97.103200,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-0.528836,W,177.010000,W,1.798000,W,1012.040000,W,532.337000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:06:43.56 AM,1765.960000,W,-95.133800,W,-2.826490,W,-3.482960,W,-5.124140,W,-2.498250,W,-3.154720,W,-3.154720,W,-0.200600,W,177.929000,W,1.863650,W,1011.520000,W,532.074000,W,1.255100,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:06:44.56 AM,1743.320000,W,-65.592500,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.841780,W,-0.200600,W,177.142000,W,1.798000,W,1011.520000,W,532.140000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:06:45.56 AM,1776.800000,W,-107.935000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.528836,W,176.813000,W,1.798000,W,1011.190000,W,532.074000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:06:46.56 AM,1762.030000,W,-83.317300,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.170020,W,-1.841780,W,176.617000,W,1.929300,W,1010.800000,W,532.205000,W,1.123750,W,6.311760,W,3.422240,W,TRUE
05/02/2016 10:06:47.56 AM,1746.270000,W,-63.623100,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,-1.513540,W,-0.857072,W,177.207000,W,2.060590,W,1009.680000,W,531.548000,W,1.123750,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:06:48.56 AM,1774.830000,W,-103.011000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-1.841780,W,-0.200600,W,177.142000,W,1.863650,W,1008.890000,W,531.351000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:06:49.56 AM,1768.920000,W,-103.996000,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.857072,W,-0.528836,W,174.975000,W,1.994940,W,1007.780000,W,530.892000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:06:50.56 AM,1749.220000,W,-76.424300,W,-1.841780,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.185310,W,-0.528836,W,175.763000,W,1.929300,W,1007.050000,W,530.629000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:06:51.56 AM,1742.330000,W,-69.531400,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.528836,W,-0.857072,W,175.041000,W,1.929300,W,1006.270000,W,530.169000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:06:52.56 AM,1769.900000,W,-105.966000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,-0.200600,W,-0.857072,W,174.384000,W,1.863650,W,1006.000000,W,530.366000,W,1.189420,W,6.311760,W,3.619250,W,TRUE
