TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:06:53.56 AM,1759.070000,W,-91.194900,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.795900,W,-0.528836,W,-0.528836,W,174.647000,W,2.060590,W,1005.280000,W,529.841000,W,1.058080,W,6.377440,W,3.684920,W,TRUE
05/02/2016 10:06:54.56 AM,1739.380000,W,-60.669000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.857072,W,-0.857072,W,173.006000,W,1.994940,W,1004.890000,W,529.447000,W,1.189420,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:06:55.56 AM,1760.060000,W,-92.179600,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,0.127636,W,-1.185310,W,173.531000,W,1.994940,W,1004.360000,W,529.250000,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:06:56.56 AM,1763.990000,W,-99.072600,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.154720,W,0.455872,W,0.455872,W,173.465000,W,2.060590,W,1003.510000,W,528.659000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:06:57.56 AM,1737.410000,W,-58.699600,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,0.127636,W,0.127636,W,172.743000,W,2.126240,W,1003.900000,W,528.922000,W,0.992412,W,6.246090,W,3.290900,W,TRUE
05/02/2016 10:06:58.56 AM,1770.890000,W,-106.950000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,1.112340,W,0.127636,W,173.006000,W,2.126240,W,1003.770000,W,528.922000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:06:59.56 AM,1745.290000,W,-75.439600,W,-2.498250,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.498250,W,2.097050,W,-0.200600,W,172.152000,W,1.994940,W,1003.050000,W,528.593000,W,0.992412,W,6.180420,W,3.225230,W,TRUE
05/02/2016 10:07:00.56 AM,1759.070000,W,-88.240800,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,1.112340,W,0.127636,W,173.006000,W,1.798000,W,1002.590000,W,528.593000,W,1.123750,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:07:01.56 AM,1749.220000,W,-82.332600,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,1.768820,W,0.127636,W,171.365000,W,1.929300,W,1002.260000,W,528.134000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:07:02.56 AM,1759.070000,W,-92.179600,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,1.112340,W,0.127636,W,171.759000,W,1.863650,W,1003.250000,W,528.528000,W,0.926741,W,5.983410,W,3.093880,W,TRUE
05/02/2016 10:07:03.56 AM,1743.320000,W,-66.577200,W,-2.170020,W,-2.498250,W,-9.062970,W,-3.482960,W,-3.482960,W,0.784108,W,0.127636,W,171.824000,W,1.929300,W,1002.660000,W,528.462000,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:07:04.56 AM,1770.890000,W,-106.950000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,1.440580,W,-0.528836,W,170.708000,W,2.126240,W,1001.280000,W,528.002000,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:07:05.56 AM,1735.440000,W,-63.623100,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,1.440580,W,-0.200600,W,171.036000,W,1.863650,W,1002.200000,W,528.199000,W,0.861070,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:07:06.56 AM,1769.900000,W,-105.966000,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,1.112340,W,0.455872,W,171.299000,W,1.863650,W,1001.280000,W,527.674000,W,0.926741,W,5.983410,W,3.159560,W,TRUE
05/02/2016 10:07:07.56 AM,1735.440000,W,-59.684300,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,1.768820,W,-0.200600,W,169.789000,W,1.994940,W,1001.210000,W,527.805000,W,0.992412,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:07:08.56 AM,1772.860000,W,-106.950000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.498250,W,1.440580,W,0.127636,W,170.380000,W,1.732350,W,1001.340000,W,527.871000,W,1.123750,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:07:09.56 AM,1735.440000,W,-63.623100,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,1.440580,W,-0.528836,W,171.102000,W,1.863650,W,1001.280000,W,527.740000,W,0.664057,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:07:10.56 AM,1766.950000,W,-103.011000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,1.440580,W,-0.528836,W,169.527000,W,1.798000,W,1000.690000,W,527.608000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:07:11.56 AM,1742.330000,W,-63.623100,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,1.112340,W,-0.528836,W,169.198000,W,1.929300,W,1001.470000,W,527.805000,W,0.795399,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:07:12.56 AM,1774.830000,W,-108.920000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,1.768820,W,0.455872,W,169.395000,W,1.798000,W,1000.820000,W,527.674000,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:07:13.56 AM,1731.500000,W,-59.684300,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.498250,W,1.768820,W,-0.200600,W,169.330000,W,1.601060,W,999.832000,W,527.017000,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:07:14.56 AM,1770.890000,W,-105.966000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,1.440580,W,0.127636,W,168.739000,W,1.863650,W,1000.550000,W,527.280000,W,0.795399,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:07:15.56 AM,1739.380000,W,-57.714900,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.826490,W,1.768820,W,0.455872,W,169.461000,W,1.863650,W,1000.360000,W,527.148000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:07:16.56 AM,1772.860000,W,-108.920000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,1.768820,W,0.127636,W,168.214000,W,1.798000,W,1001.410000,W,527.608000,W,0.598386,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:07:17.56 AM,1736.420000,W,-59.684300,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,1.768820,W,-0.528836,W,169.264000,W,1.863650,W,1001.150000,W,527.543000,W,0.861070,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:07:18.56 AM,1768.920000,W,-105.966000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.170020,W,2.753520,W,0.127636,W,167.951000,W,1.666710,W,1000.620000,W,527.543000,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:07:19.56 AM,1739.380000,W,-63.623100,W,-2.498250,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.498250,W,1.768820,W,0.127636,W,166.901000,W,1.601060,W,1000.420000,W,527.477000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:07:20.56 AM,1769.900000,W,-106.950000,W,-3.482960,W,-4.467670,W,-3.482960,W,0.455872,W,-3.482960,W,2.097050,W,-0.200600,W,167.163000,W,1.798000,W,1000.750000,W,527.674000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:07:21.56 AM,1735.440000,W,-60.669000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,1.768820,W,0.127636,W,166.376000,W,1.863650,W,1001.010000,W,527.674000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:07:22.56 AM,1770.890000,W,-105.966000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.170020,W,2.097050,W,-0.200600,W,166.507000,W,1.863650,W,1001.540000,W,528.265000,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:07:23.56 AM,1741.350000,W,-67.561900,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,1.440580,W,0.455872,W,167.951000,W,1.732350,W,1000.620000,W,527.214000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:07:24.56 AM,1762.030000,W,-91.194900,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,1.440580,W,0.455872,W,166.769000,W,1.994940,W,1001.280000,W,526.426000,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:07:25.56 AM,1752.180000,W,-81.347900,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.826490,W,1.440580,W,-0.528836,W,167.426000,W,1.732350,W,1001.740000,W,526.360000,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:07:26.56 AM,1740.360000,W,-67.561900,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,1.768820,W,-0.857072,W,167.295000,W,1.666710,W,1001.150000,W,527.017000,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:07:27.56 AM,1762.030000,W,-103.996000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,2.097050,W,-0.200600,W,167.557000,W,1.666710,W,1001.470000,W,527.477000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:07:28.56 AM,1735.440000,W,-59.684300,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,1.440580,W,-0.857072,W,168.279000,W,1.929300,W,1001.080000,W,527.083000,W,0.729728,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:07:29.56 AM,1759.070000,W,-89.225500,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.811200,W,1.112340,W,-0.857072,W,168.082000,W,1.798000,W,1001.870000,W,528.199000,W,0.926741,W,6.049080,W,3.225230,W,TRUE
05/02/2016 10:07:30.56 AM,1754.150000,W,-90.210200,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.811200,W,1.440580,W,-1.185310,W,167.032000,W,1.863650,W,1002.520000,W,529.381000,W,1.058080,W,6.180420,W,3.290900,W,TRUE
05/02/2016 10:07:31.56 AM,1736.420000,W,-60.669000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,1.440580,W,-0.857072,W,167.426000,W,1.994940,W,1003.440000,W,527.871000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:07:32.56 AM,1774.830000,W,-105.966000,W,-2.498250,W,-4.139430,W,-3.811200,W,-3.811200,W,-4.467670,W,0.784108,W,-1.185310,W,167.951000,W,1.994940,W,1003.900000,W,527.608000,W,1.123750,W,5.261030,W,4.735660,W,TRUE
05/02/2016 10:07:33.56 AM,1735.440000,W,-63.623100,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,1.768820,W,0.455872,W,166.901000,W,2.191880,W,1003.570000,W,528.725000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:07:34.56 AM,1762.030000,W,-97.103200,W,-4.139430,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.482960,W,0.784108,W,-0.857072,W,167.623000,W,2.191880,W,1004.300000,W,529.710000,W,0.992412,W,6.246090,W,3.684920,W,TRUE
05/02/2016 10:07:35.56 AM,1754.150000,W,-91.194900,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.811200,W,1.440580,W,-0.857072,W,167.032000,W,2.257530,W,1004.430000,W,529.513000,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:07:36.56 AM,1737.410000,W,-63.623100,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.811200,W,0.455872,W,-1.185310,W,168.411000,W,2.060590,W,1004.890000,W,530.038000,W,1.123750,W,6.377440,W,3.487910,W,TRUE
05/02/2016 10:07:37.56 AM,1768.920000,W,-111.874000,W,-3.154720,W,-3.482960,W,-3.811200,W,-10.375900,W,-4.467670,W,-0.200600,W,-1.841780,W,168.345000,W,2.191880,W,1005.350000,W,530.235000,W,0.926741,W,6.246090,W,3.684920,W,TRUE
05/02/2016 10:07:38.56 AM,1737.410000,W,-61.653700,W,-3.482960,W,-4.467670,W,-2.498250,W,-3.811200,W,-3.811200,W,0.784108,W,-0.857072,W,167.885000,W,2.323180,W,1006.130000,W,530.826000,W,1.123750,W,6.377440,W,3.619250,W,TRUE
05/02/2016 10:07:39.56 AM,1769.900000,W,-105.966000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-4.139430,W,-0.200600,W,-1.185310,W,168.870000,W,2.257530,W,1007.640000,W,531.286000,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:07:40.56 AM,1747.260000,W,-77.409000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.467670,W,-0.200600,W,-0.857072,W,168.345000,W,2.191880,W,1008.100000,W,532.074000,W,1.189420,W,6.443110,W,3.684920,W,TRUE
05/02/2016 10:07:41.56 AM,1755.130000,W,-86.271400,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,0.127636,W,-0.857072,W,169.001000,W,2.323180,W,1007.840000,W,532.140000,W,1.123750,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:07:42.56 AM,1759.070000,W,-94.149100,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.528836,W,-1.185310,W,169.592000,W,2.257530,W,1008.630000,W,532.468000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:07:43.56 AM,1739.380000,W,-67.561900,W,-3.811200,W,-4.139430,W,-3.811200,W,-2.498250,W,-3.482960,W,-0.528836,W,-1.513540,W,169.264000,W,2.191880,W,1009.020000,W,532.074000,W,1.123750,W,6.443110,W,3.750600,W,TRUE
05/02/2016 10:07:44.56 AM,1766.950000,W,-108.920000,W,-1.185310,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.139430,W,0.455872,W,-1.185310,W,169.789000,W,1.994940,W,1009.480000,W,527.017000,W,0.270031,W,6.246090,W,3.881940,W,TRUE
05/02/2016 10:07:45.56 AM,1740.360000,W,-67.561900,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,-0.528836,W,-0.528836,W,166.769000,W,1.994940,W,1009.610000,W,533.059000,W,1.058080,W,6.311760,W,3.816270,W,TRUE
05/02/2016 10:07:46.56 AM,1758.090000,W,-93.164400,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-4.467670,W,0.127636,W,-1.841780,W,168.936000,W,2.257530,W,1010.070000,W,532.928000,W,1.123750,W,6.443110,W,3.553580,W,TRUE
05/02/2016 10:07:47.56 AM,1766.950000,W,-107.935000,W,-3.811200,W,-3.811200,W,-5.124140,W,-4.467670,W,-3.811200,W,-0.528836,W,-1.185310,W,169.395000,W,2.257530,W,1010.270000,W,533.125000,W,0.992412,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:07:48.56 AM,1743.320000,W,-68.546700,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.857072,W,-1.185310,W,169.527000,W,2.191880,W,1010.600000,W,533.519000,W,1.058080,W,6.377440,W,3.619250,W,TRUE
05/02/2016 10:07:49.56 AM,1748.240000,W,-82.332600,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.857072,W,-0.528836,W,168.936000,W,2.257530,W,1010.470000,W,533.584000,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:07:50.56 AM,1771.870000,W,-112.859000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.857072,W,-0.200600,W,168.870000,W,1.798000,W,1010.730000,W,533.256000,W,0.795399,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:07:51.56 AM,1751.190000,W,-85.286700,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.528836,W,-0.528836,W,168.148000,W,1.929300,W,1010.860000,W,533.650000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:07:52.56 AM,1730.510000,W,-64.607800,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.185310,W,0.127636,W,167.754000,W,1.732350,W,1008.240000,W,532.862000,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:07:53.56 AM,1748.240000,W,-83.317300,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.154720,W,-2.826490,W,-0.857072,W,-0.857072,W,167.557000,W,1.732350,W,1008.500000,W,532.993000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:07:54.56 AM,1765.960000,W,-113.843000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-1.513540,W,-0.528836,W,167.754000,W,1.601060,W,1008.430000,W,532.993000,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:07:55.56 AM,1743.320000,W,-85.286700,W,-4.139430,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,-1.513540,W,-0.528836,W,167.951000,W,1.666710,W,1007.640000,W,532.862000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:07:56.56 AM,1731.500000,W,-64.607800,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,-1.841780,W,-0.200600,W,168.542000,W,1.535410,W,1007.050000,W,532.862000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:07:57.56 AM,1751.190000,W,-93.164400,W,-3.154720,W,-3.154720,W,-8.078260,W,-3.811200,W,-3.154720,W,-2.498250,W,-0.200600,W,167.360000,W,1.469770,W,1006.590000,W,532.337000,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:07:58.56 AM,1766.950000,W,-111.874000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-1.185310,W,-0.200600,W,167.623000,W,1.404120,W,1005.540000,W,532.271000,W,0.729728,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:07:59.56 AM,1754.150000,W,-91.194900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-0.200600,W,167.885000,W,1.404120,W,1005.220000,W,532.008000,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:08:00.56 AM,1738.390000,W,-67.561900,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.170020,W,-0.857072,W,168.214000,W,1.601060,W,1004.430000,W,531.417000,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:08:01.56 AM,1731.500000,W,-66.577200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.200600,W,166.244000,W,1.338470,W,1002.590000,W,530.695000,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:08:02.56 AM,1735.440000,W,-77.409000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.528836,W,167.032000,W,1.469770,W,998.060000,W,528.987000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:08:03.56 AM,1746.270000,W,-81.347900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.528836,W,166.835000,W,1.601060,W,1000.550000,W,529.578000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:08:04.56 AM,1754.150000,W,-93.164400,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.185310,W,-2.498250,W,-4.467670,W,0.127636,W,165.194000,W,1.929300,W,999.767000,W,529.119000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:08:05.56 AM,1756.120000,W,-94.149100,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.528836,W,163.881000,W,1.929300,W,999.439000,W,528.396000,W,1.123750,W,6.311760,W,3.619250,W,TRUE
05/02/2016 10:08:06.56 AM,1766.950000,W,-105.966000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-5.124140,W,-0.528836,W,165.063000,W,1.929300,W,1000.100000,W,528.462000,W,1.255100,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:08:07.56 AM,1762.030000,W,-103.011000,W,-2.170020,W,-4.795900,W,-3.154720,W,-3.482960,W,-2.170020,W,-4.795900,W,-0.857072,W,165.456000,W,1.732350,W,999.373000,W,527.214000,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:08:08.56 AM,1752.180000,W,-93.164400,W,-2.170020,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.528836,W,164.603000,W,1.469770,W,1000.100000,W,528.593000,W,0.861070,W,5.917740,W,3.093880,W,TRUE
05/02/2016 10:08:09.56 AM,1744.300000,W,-79.378400,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-4.795900,W,-0.200600,W,164.669000,W,1.535410,W,1001.080000,W,528.593000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:08:10.56 AM,1730.510000,W,-63.623100,W,-2.498250,W,-2.498250,W,-2.498250,W,-3.482960,W,-2.170020,W,-5.124140,W,0.127636,W,164.472000,W,1.469770,W,1001.410000,W,528.856000,W,0.992412,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:08:11.56 AM,1733.470000,W,-58.699600,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.857072,W,165.522000,W,1.338470,W,1002.520000,W,531.877000,W,0.861070,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:08:12.56 AM,1757.100000,W,-83.317300,W,-2.826490,W,-4.139430,W,-2.170020,W,-3.154720,W,-2.170020,W,-4.139430,W,0.127636,W,165.260000,W,1.272820,W,1003.900000,W,530.760000,W,0.729728,W,5.589380,W,2.962540,W,TRUE
05/02/2016 10:08:13.56 AM,1769.900000,W,-105.966000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.811200,W,0.127636,W,165.325000,W,1.338470,W,1005.350000,W,531.548000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:08:14.56 AM,1763.990000,W,-95.133800,W,-2.498250,W,-4.139430,W,-2.826490,W,-1.841780,W,-2.498250,W,-3.811200,W,0.455872,W,165.522000,W,1.338470,W,1006.400000,W,532.205000,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:08:15.56 AM,1740.360000,W,-66.577200,W,-1.841780,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-0.528836,W,165.588000,W,1.338470,W,1006.730000,W,532.468000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:08:16.56 AM,1750.210000,W,-78.393700,W,-2.170020,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.170020,W,-3.154720,W,0.784108,W,165.588000,W,1.338470,W,1007.320000,W,532.796000,W,0.861070,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:08:17.56 AM,1770.890000,W,-108.920000,W,-2.826490,W,-3.154720,W,-2.498250,W,-4.467670,W,-2.170020,W,-3.482960,W,0.784108,W,165.850000,W,1.207180,W,1008.960000,W,533.584000,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:08:18.56 AM,1733.470000,W,-56.730200,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.513540,W,-2.498250,W,0.127636,W,166.113000,W,1.338470,W,1009.420000,W,533.978000,W,0.664057,W,5.326700,W,2.962540,W,TRUE
05/02/2016 10:08:19.56 AM,1775.810000,W,-109.904000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.154720,W,0.784108,W,165.588000,W,1.338470,W,1009.420000,W,534.241000,W,0.795399,W,5.261030,W,2.962540,W,TRUE
05/02/2016 10:08:20.56 AM,1744.300000,W,-62.638400,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.154720,W,0.455872,W,166.047000,W,1.010230,W,1010.470000,W,534.438000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:08:21.56 AM,1777.780000,W,-115.813000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.170020,W,0.455872,W,166.572000,W,1.338470,W,1009.680000,W,534.372000,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:08:22.56 AM,1735.440000,W,-60.669000,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,1.112340,W,166.638000,W,1.207180,W,1009.090000,W,534.241000,W,0.795399,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:08:23.56 AM,1773.840000,W,-111.874000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.154720,W,0.127636,W,165.325000,W,1.207180,W,1009.550000,W,534.175000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:08:24.56 AM,1739.380000,W,-60.669000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,-2.826490,W,-0.200600,W,166.769000,W,1.338470,W,1008.890000,W,534.044000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:08:25.56 AM,1775.810000,W,-113.843000,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-1.841780,W,-1.841780,W,0.127636,W,166.179000,W,1.404120,W,1010.730000,W,534.701000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:08:26.56 AM,1734.450000,W,-58.699600,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.826490,W,0.455872,W,166.310000,W,1.272820,W,1009.940000,W,534.832000,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:08:27.56 AM,1775.810000,W,-113.843000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.498250,W,0.127636,W,167.820000,W,1.272820,W,1008.890000,W,534.701000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:08:28.56 AM,1738.390000,W,-61.653700,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,0.127636,W,167.492000,W,1.469770,W,1009.680000,W,534.438000,W,0.926741,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:08:29.56 AM,1773.840000,W,-112.859000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,0.455872,W,167.229000,W,1.404120,W,1009.290000,W,534.766000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:08:30.56 AM,1744.300000,W,-80.363200,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.200600,W,167.557000,W,1.404120,W,1008.960000,W,534.438000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:08:31.56 AM,1748.240000,W,-82.332600,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.200600,W,167.360000,W,1.535410,W,1008.630000,W,534.372000,W,0.926741,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:08:32.56 AM,1766.950000,W,-101.042000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.185310,W,167.098000,W,1.666710,W,1009.810000,W,534.832000,W,1.058080,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:08:33.56 AM,1739.380000,W,-61.653700,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-1.185310,W,167.885000,W,1.863650,W,1008.830000,W,534.372000,W,1.058080,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:08:34.56 AM,1767.930000,W,-103.996000,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.170020,W,-0.528836,W,167.951000,W,1.798000,W,1008.300000,W,534.438000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:08:35.56 AM,1759.070000,W,-98.087900,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,-0.857072,W,167.098000,W,1.798000,W,1009.350000,W,534.832000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:08:36.56 AM,1732.480000,W,-62.638400,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-1.513540,W,167.754000,W,1.994940,W,1008.960000,W,534.438000,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:08:37.56 AM,1765.960000,W,-108.920000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.528836,W,167.032000,W,1.798000,W,1008.430000,W,534.372000,W,1.189420,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:08:38.56 AM,1762.030000,W,-103.011000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.185310,W,-0.857072,W,166.769000,W,1.929300,W,1008.100000,W,534.175000,W,1.255100,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:08:39.56 AM,1742.330000,W,-75.439600,W,-1.841780,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.811200,W,-1.841780,W,-0.857072,W,166.704000,W,1.994940,W,1006.660000,W,533.913000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:08:40.56 AM,1729.530000,W,-62.638400,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.482960,W,-0.857072,W,-0.857072,W,166.572000,W,1.929300,W,1005.280000,W,533.584000,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:08:41.56 AM,1734.450000,W,-76.424300,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,-0.857072,W,-0.200600,W,166.244000,W,1.863650,W,1003.510000,W,532.731000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:08:42.56 AM,1755.130000,W,-99.072600,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.826490,W,-0.200600,W,-0.528836,W,165.391000,W,1.863650,W,1002.060000,W,532.074000,W,1.123750,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:08:43.56 AM,1760.060000,W,-107.935000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,0.127636,W,-0.857072,W,165.850000,W,2.060590,W,1000.490000,W,530.957000,W,1.058080,W,6.246090,W,3.356570,W,TRUE
05/02/2016 10:08:44.56 AM,1761.040000,W,-110.889000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,0.455872,W,-0.528836,W,164.537000,W,2.191880,W,999.439000,W,530.169000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:08:45.56 AM,1761.040000,W,-105.966000,W,-1.841780,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.154720,W,1.112340,W,0.455872,W,164.997000,W,1.929300,W,999.242000,W,529.841000,W,1.123750,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:08:46.56 AM,1758.090000,W,-104.981000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,1.768820,W,-0.200600,W,163.553000,W,1.863650,W,997.994000,W,528.922000,W,0.926741,W,6.114750,W,3.225230,W,TRUE
05/02/2016 10:08:47.56 AM,1759.070000,W,-104.981000,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,2.097050,W,-0.200600,W,162.699000,W,1.863650,W,997.535000,W,528.134000,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:08:48.56 AM,1761.040000,W,-107.935000,W,-3.154720,W,-2.826490,W,-3.482960,W,-1.841780,W,-3.154720,W,2.097050,W,0.127636,W,161.189000,W,1.601060,W,998.323000,W,528.987000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:08:49.56 AM,1763.990000,W,-103.996000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,1.440580,W,0.127636,W,163.487000,W,1.798000,W,1000.100000,W,528.265000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:08:50.56 AM,1760.060000,W,-104.981000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,0.784108,W,-0.857072,W,163.553000,W,1.994940,W,999.439000,W,529.316000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:08:51.56 AM,1763.990000,W,-107.935000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-5.452380,W,4.066470,W,-0.857072,W,163.356000,W,1.732350,W,1001.340000,W,529.972000,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:08:52.56 AM,1764.980000,W,-109.904000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.467670,W,0.784108,W,-0.857072,W,164.209000,W,2.257530,W,1002.520000,W,531.154000,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:08:53.56 AM,1762.030000,W,-107.935000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.467670,W,0.127636,W,-1.185310,W,163.947000,W,2.191880,W,1004.100000,W,532.140000,W,1.058080,W,6.443110,W,3.684920,W,TRUE
05/02/2016 10:08:54.56 AM,1764.980000,W,-106.950000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.200600,W,-0.857072,W,164.669000,W,2.191880,W,1006.200000,W,533.256000,W,1.058080,W,6.443110,W,3.487910,W,TRUE
05/02/2016 10:08:55.56 AM,1763.990000,W,-107.935000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.857072,W,-1.513540,W,165.194000,W,2.060590,W,1007.780000,W,534.175000,W,1.189420,W,6.443110,W,3.487910,W,TRUE
05/02/2016 10:08:56.56 AM,1763.010000,W,-107.935000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.528836,W,164.144000,W,1.863650,W,1007.710000,W,534.110000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:08:57.56 AM,1762.030000,W,-104.981000,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-0.857072,W,-0.200600,W,164.472000,W,1.863650,W,1007.970000,W,534.372000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:08:58.56 AM,1771.870000,W,-116.797000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.185310,W,0.455872,W,163.815000,W,1.666710,W,1008.830000,W,534.766000,W,0.664057,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:08:59.56 AM,1764.980000,W,-113.843000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.528836,W,0.127636,W,163.618000,W,1.666710,W,1007.710000,W,534.438000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:09:00.56 AM,1763.990000,W,-112.859000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-1.185310,W,-0.857072,W,164.734000,W,1.535410,W,1007.120000,W,534.110000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:09:01.56 AM,1752.180000,W,-101.042000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.513540,W,0.127636,W,163.421000,W,1.469770,W,1005.280000,W,533.584000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:09:02.56 AM,1743.320000,W,-89.225500,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,0.455872,W,162.437000,W,1.535410,W,1003.900000,W,533.190000,W,0.729728,W,5.720730,W,3.487910,W,TRUE
05/02/2016 10:09:03.56 AM,1734.450000,W,-74.454900,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.498250,W,-2.826490,W,-0.528836,W,164.537000,W,1.798000,W,1002.590000,W,532.271000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:09:04.56 AM,1726.580000,W,-61.653700,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,-2.826490,W,-0.200600,W,162.305000,W,1.338470,W,1001.600000,W,532.008000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:09:05.56 AM,1725.590000,W,-70.516100,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.841780,W,-2.498250,W,-3.154720,W,-0.528836,W,162.108000,W,1.601060,W,1000.750000,W,531.548000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:09:06.56 AM,1745.290000,W,-87.256100,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.170020,W,-3.154720,W,0.127636,W,161.912000,W,1.666710,W,1000.030000,W,531.089000,W,0.992412,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:09:07.56 AM,1757.100000,W,-103.011000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.528836,W,160.796000,W,1.666710,W,999.701000,W,530.760000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:09:08.56 AM,1763.010000,W,-110.889000,W,-0.528836,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.795900,W,0.127636,W,160.599000,W,1.732350,W,999.964000,W,530.301000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:09:09.56 AM,1760.060000,W,-107.935000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.200600,W,161.649000,W,1.732350,W,999.439000,W,529.775000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:09:10.56 AM,1753.160000,W,-96.118500,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-5.452380,W,-0.200600,W,161.518000,W,1.798000,W,1000.160000,W,529.578000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:09:11.56 AM,1740.360000,W,-76.424300,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.795900,W,-0.528836,W,161.583000,W,1.666710,W,999.439000,W,529.710000,W,1.058080,W,5.852070,W,3.619250,W,TRUE
05/02/2016 10:09:12.56 AM,1730.510000,W,-66.577200,W,-2.498250,W,-12.345300,W,-3.482960,W,-4.139430,W,-3.154720,W,-5.124140,W,-0.857072,W,161.977000,W,1.666710,W,1000.550000,W,529.972000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:09:13.56 AM,1734.450000,W,-63.623100,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-5.452380,W,-0.528836,W,163.290000,W,1.404120,W,1001.280000,W,529.513000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:09:14.56 AM,1734.450000,W,-95.133800,W,-0.857072,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.811200,W,-0.200600,W,162.634000,W,1.141530,W,1002.390000,W,531.943000,W,0.795399,W,4.604320,W,3.422240,W,TRUE
05/02/2016 10:09:15.56 AM,1769.900000,W,-109.904000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,0.127636,W,162.962000,W,1.338470,W,1003.110000,W,531.286000,W,0.795399,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:09:16.56 AM,1762.030000,W,-97.103200,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.498250,W,-4.467670,W,0.127636,W,163.750000,W,1.207180,W,1004.170000,W,532.271000,W,0.795399,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:09:17.56 AM,1738.390000,W,-64.607800,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.811200,W,0.127636,W,164.209000,W,1.141530,W,1004.820000,W,532.402000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:09:18.56 AM,1748.240000,W,-78.393700,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.200600,W,163.159000,W,1.272820,W,1005.540000,W,532.665000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:09:19.56 AM,1769.900000,W,-111.874000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.154720,W,0.455872,W,164.275000,W,1.404120,W,1006.070000,W,533.125000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:09:20.56 AM,1734.450000,W,-72.485500,W,-2.170020,W,-9.062970,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,0.127636,W,164.209000,W,1.207180,W,1005.480000,W,529.513000,W,1.255100,W,5.523710,W,2.502850,W,TRUE
05/02/2016 10:09:21.56 AM,1754.150000,W,-86.271400,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,0.784108,W,162.896000,W,1.338470,W,1005.870000,W,533.387000,W,0.598386,W,5.261030,W,2.962540,W,TRUE
05/02/2016 10:09:22.56 AM,1768.920000,W,-103.996000,W,-1.841780,W,-4.139430,W,-3.811200,W,-1.841780,W,-1.841780,W,-3.154720,W,1.440580,W,165.522000,W,1.272820,W,1006.530000,W,533.913000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:09:23.56 AM,1731.500000,W,-59.684300,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-0.528836,W,164.603000,W,1.075880,W,1005.350000,W,533.519000,W,0.729728,W,5.261030,W,3.028210,W,TRUE
05/02/2016 10:09:24.56 AM,1770.890000,W,-114.828000,W,-2.826490,W,-4.467670,W,-2.170020,W,-3.811200,W,-2.498250,W,-2.170020,W,0.784108,W,164.537000,W,1.272820,W,1006.730000,W,534.175000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:09:25.56 AM,1739.380000,W,-74.454900,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.170020,W,-2.170020,W,0.784108,W,164.012000,W,1.338470,W,1006.790000,W,534.110000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:09:26.56 AM,1762.030000,W,-102.027000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.170020,W,-3.154720,W,0.784108,W,164.800000,W,1.141530,W,1007.120000,W,534.372000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:09:27.56 AM,1750.210000,W,-82.332600,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-2.498250,W,-0.200600,W,165.653000,W,1.404120,W,1007.840000,W,534.963000,W,0.926741,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:09:28.56 AM,1766.950000,W,-107.935000,W,0.127636,W,-8.406500,W,-3.154720,W,-3.154720,W,-2.498250,W,-1.841780,W,0.455872,W,164.603000,W,1.404120,W,1008.240000,W,534.898000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:09:29.56 AM,1737.410000,W,-70.516100,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.811200,W,-1.841780,W,-2.826490,W,0.455872,W,164.734000,W,1.404120,W,1007.780000,W,534.766000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:09:30.56 AM,1774.830000,W,-114.828000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,0.127636,W,164.931000,W,1.404120,W,1008.500000,W,535.029000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:09:31.56 AM,1730.510000,W,-55.745400,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,0.784108,W,164.209000,W,1.404120,W,1008.370000,W,534.963000,W,0.861070,W,5.852070,W,3.093880,W,TRUE
05/02/2016 10:09:32.56 AM,1760.060000,W,-103.011000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-1.841780,W,-3.482960,W,-0.200600,W,164.340000,W,1.469770,W,1008.890000,W,535.095000,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:09:33.56 AM,1758.090000,W,-96.118500,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-2.826490,W,0.455872,W,164.340000,W,1.404120,W,1008.300000,W,534.832000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:09:34.56 AM,1732.480000,W,-58.699600,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-1.513540,W,-2.498250,W,0.784108,W,163.947000,W,1.207180,W,1007.450000,W,534.635000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:09:35.56 AM,1763.990000,W,-109.904000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,0.784108,W,163.093000,W,1.272820,W,1008.100000,W,534.701000,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:09:36.56 AM,1754.150000,W,-90.210200,W,-2.826490,W,-8.406500,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,0.127636,W,163.224000,W,1.141530,W,1006.660000,W,533.913000,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:09:37.56 AM,1735.440000,W,-68.546700,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.170020,W,-2.826490,W,0.455872,W,163.159000,W,1.272820,W,1007.050000,W,534.241000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:09:38.56 AM,1770.890000,W,-116.797000,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.826490,W,1.112340,W,163.093000,W,1.141530,W,1008.370000,W,534.438000,W,0.664057,W,5.458040,W,2.831200,W,TRUE
05/02/2016 10:09:39.56 AM,1757.100000,W,-92.179600,W,-1.841780,W,-3.482960,W,-4.795900,W,-5.452380,W,-2.826490,W,-2.170020,W,0.455872,W,162.240000,W,1.141530,W,1007.910000,W,534.110000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:09:40.56 AM,1728.550000,W,-55.745400,W,-2.170020,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,1.112340,W,162.568000,W,1.141530,W,1006.860000,W,533.716000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:09:41.56 AM,1758.090000,W,-102.027000,W,-2.498250,W,-4.139430,W,3.738230,W,-3.811200,W,-3.811200,W,-2.826490,W,0.784108,W,163.487000,W,2.126240,W,1006.590000,W,533.519000,W,0.664057,W,5.326700,W,2.896870,W,TRUE
05/02/2016 10:09:42.56 AM,1763.990000,W,-103.011000,W,-2.826490,W,-3.482960,W,-5.124140,W,-2.826490,W,-2.826490,W,-2.498250,W,0.455872,W,161.977000,W,1.338470,W,1006.530000,W,533.387000,W,0.664057,W,5.261030,W,2.962540,W,TRUE
05/02/2016 10:09:43.56 AM,1733.470000,W,-56.730200,W,0.784108,W,-3.811200,W,-1.841780,W,-3.811200,W,-1.841780,W,-3.811200,W,0.127636,W,163.487000,W,1.010230,W,1006.730000,W,533.519000,W,0.532715,W,5.326700,W,3.553580,W,TRUE
05/02/2016 10:09:44.56 AM,1757.100000,W,-101.042000,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.139430,W,-1.841780,W,-3.154720,W,1.112340,W,162.765000,W,1.272820,W,1006.130000,W,533.059000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:09:45.56 AM,1762.030000,W,-99.072600,W,-2.498250,W,-4.139430,W,-2.170020,W,-3.482960,W,-1.513540,W,-3.811200,W,0.784108,W,161.977000,W,1.338470,W,1006.790000,W,533.584000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:09:46.56 AM,1727.560000,W,-56.730200,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,0.127636,W,161.452000,W,1.338470,W,1005.810000,W,533.190000,W,0.729728,W,5.392370,W,3.225230,W,TRUE
05/02/2016 10:09:47.56 AM,1758.090000,W,-112.859000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,0.455872,W,161.452000,W,1.601060,W,1005.410000,W,532.993000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:09:48.56 AM,1748.240000,W,-89.225500,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,0.127636,W,161.518000,W,1.338470,W,1004.820000,W,533.125000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:09:49.56 AM,1739.380000,W,-63.623100,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.170020,W,-2.498250,W,0.127636,W,161.386000,W,1.338470,W,1005.610000,W,533.256000,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:09:50.56 AM,1768.920000,W,-115.813000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.139430,W,0.455872,W,160.992000,W,1.272820,W,1004.760000,W,532.928000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:09:51.56 AM,1735.440000,W,-65.592500,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.200600,W,160.533000,W,1.469770,W,1005.670000,W,533.322000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:09:52.56 AM,1755.130000,W,-91.194900,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-0.200600,W,161.977000,W,1.404120,W,1004.760000,W,532.665000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:09:53.56 AM,1760.060000,W,-96.118500,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.482960,W,0.784108,W,160.796000,W,1.404120,W,1005.480000,W,533.322000,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:09:54.56 AM,1731.500000,W,-65.592500,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.811200,W,-0.200600,W,162.043000,W,1.141530,W,1005.080000,W,533.059000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:09:55.56 AM,1773.840000,W,-114.828000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-0.200600,W,161.058000,W,1.338470,W,1005.540000,W,533.059000,W,0.795399,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:09:56.56 AM,1737.410000,W,-66.577200,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-4.139430,W,0.455872,W,159.811000,W,1.404120,W,1005.540000,W,533.190000,W,0.729728,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:09:57.56 AM,1746.270000,W,-82.332600,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.170020,W,-3.482960,W,0.127636,W,161.058000,W,1.207180,W,1005.610000,W,533.256000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:09:58.56 AM,1769.900000,W,-110.889000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,0.127636,W,159.942000,W,1.141530,W,1004.490000,W,532.796000,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:09:59.56 AM,1733.470000,W,-56.730200,W,-2.498250,W,-3.482960,W,-12.017100,W,-4.795900,W,-2.826490,W,-4.139430,W,-0.200600,W,159.680000,W,1.141530,W,1004.690000,W,532.731000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:10:00.56 AM,1768.920000,W,-116.797000,W,-1.513540,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,0.455872,W,160.402000,W,1.338470,W,1003.380000,W,532.665000,W,0.861070,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:10:01.56 AM,1728.550000,W,-58.699600,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,-4.139430,W,-0.200600,W,160.861000,W,1.272820,W,1004.030000,W,532.796000,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:10:02.56 AM,1765.960000,W,-111.874000,W,-1.841780,W,-2.826490,W,-2.498250,W,-2.826490,W,-2.170020,W,-2.498250,W,0.784108,W,159.548000,W,1.338470,W,1003.570000,W,532.534000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:10:03.56 AM,1741.350000,W,-75.439600,W,-2.170020,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.154720,W,0.127636,W,159.942000,W,1.272820,W,1003.380000,W,532.862000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:10:04.56 AM,1730.510000,W,-62.638400,W,-2.498250,W,-3.154720,W,-4.139430,W,-2.826490,W,-2.826490,W,-2.826490,W,0.455872,W,160.992000,W,1.535410,W,1001.930000,W,532.402000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:10:05.56 AM,1729.530000,W,-65.592500,W,-2.498250,W,-3.154720,W,-2.498250,W,-2.826490,W,-2.170020,W,-3.154720,W,0.455872,W,160.073000,W,1.338470,W,1004.620000,W,533.978000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:10:06.56 AM,1739.380000,W,-77.409000,W,-2.170020,W,-3.811200,W,-2.498250,W,-2.498250,W,-2.826490,W,-3.154720,W,-0.200600,W,160.599000,W,1.404120,W,1006.070000,W,534.766000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:10:07.56 AM,1759.070000,W,-103.011000,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.528836,W,163.159000,W,1.798000,W,1006.990000,W,535.423000,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:10:08.56 AM,1754.150000,W,-100.057000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.498250,W,-0.528836,W,162.240000,W,1.994940,W,1005.940000,W,534.832000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:10:09.56 AM,1731.500000,W,-74.454900,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.482960,W,-1.513540,W,-1.185310,W,161.518000,W,1.863650,W,1004.760000,W,534.175000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:10:10.56 AM,1756.120000,W,-103.011000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,-1.185310,W,-1.185310,W,162.502000,W,2.060590,W,1001.740000,W,532.534000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:10:11.56 AM,1733.470000,W,-74.454900,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.482960,W,1.112340,W,-0.857072,W,160.796000,W,1.994940,W,1000.290000,W,531.351000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:10:12.56 AM,1747.260000,W,-91.194900,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,1.440580,W,0.127636,W,159.745000,W,1.798000,W,998.979000,W,529.775000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:10:13.56 AM,1749.220000,W,-88.240800,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.482960,W,1.440580,W,-0.528836,W,160.205000,W,1.666710,W,1000.030000,W,528.528000,W,0.795399,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:10:14.56 AM,1739.380000,W,-72.485500,W,-4.795900,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,0.455872,W,-0.528836,W,160.861000,W,1.929300,W,1002.850000,W,528.265000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:10:15.56 AM,1757.100000,W,-100.057000,W,-4.467670,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,0.455872,W,-1.185310,W,162.240000,W,2.126240,W,1005.480000,W,533.453000,W,1.123750,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:10:16.56 AM,1750.210000,W,-84.302000,W,-3.811200,W,-3.482960,W,-10.047700,W,-4.795900,W,-3.811200,W,-1.185310,W,-1.185310,W,162.962000,W,1.798000,W,1008.300000,W,535.489000,W,0.992412,W,6.311760,W,3.619250,W,TRUE
05/02/2016 10:10:17.56 AM,1742.330000,W,-76.424300,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.185310,W,-1.185310,W,163.947000,W,2.126240,W,1009.290000,W,535.948000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:10:18.56 AM,1764.980000,W,-109.904000,W,-3.482960,W,-4.467670,W,-4.139430,W,-3.154720,W,-2.826490,W,-0.200600,W,-0.200600,W,162.568000,W,1.666710,W,1009.550000,W,536.277000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:10:19.56 AM,1743.320000,W,-82.332600,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.154720,W,-2.826490,W,-1.185310,W,0.455872,W,162.896000,W,1.601060,W,1008.690000,W,535.948000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:10:20.56 AM,1730.510000,W,-63.623100,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.154720,W,-2.170020,W,-0.200600,W,162.699000,W,1.469770,W,1007.450000,W,535.554000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:10:21.56 AM,1729.530000,W,-66.577200,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.826490,W,-2.826490,W,-0.200600,W,162.240000,W,1.469770,W,1005.810000,W,534.832000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:10:22.56 AM,1729.530000,W,-71.500800,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.200600,W,161.452000,W,1.601060,W,1004.030000,W,534.241000,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:10:23.56 AM,1725.590000,W,-66.577200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,0.455872,W,161.583000,W,1.404120,W,1002.660000,W,533.322000,W,0.795399,W,5.852070,W,3.225230,W,TRUE
