TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:10:24.56 AM,1725.590000,W,-61.653700,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.482960,W,-2.826490,W,-3.482960,W,0.127636,W,161.780000,W,1.601060,W,1001.470000,W,532.534000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:10:25.56 AM,1733.470000,W,-74.454900,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,-0.528836,W,161.124000,W,1.601060,W,1001.280000,W,532.402000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:10:26.56 AM,1762.030000,W,-108.920000,W,-3.482960,W,-3.482960,W,-1.841780,W,-4.467670,W,-3.811200,W,-4.467670,W,0.127636,W,159.286000,W,1.732350,W,1000.230000,W,531.811000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:10:27.56 AM,1759.070000,W,-103.996000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.200600,W,159.220000,W,1.929300,W,999.045000,W,531.154000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:10:28.56 AM,1734.450000,W,-71.500800,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.200600,W,159.745000,W,1.863650,W,998.323000,W,530.498000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:10:29.56 AM,1724.610000,W,-58.699600,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.795900,W,-0.857072,W,160.073000,W,1.798000,W,998.913000,W,530.301000,W,1.386440,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:10:30.56 AM,1755.130000,W,-98.087900,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,-1.185310,W,160.730000,W,1.798000,W,998.782000,W,529.184000,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:10:31.56 AM,1760.060000,W,-107.935000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.482960,W,-5.124140,W,-0.528836,W,160.073000,W,1.404120,W,998.126000,W,530.563000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:10:32.56 AM,1739.380000,W,-80.363200,W,-3.154720,W,-4.795900,W,-2.498250,W,-4.139430,W,-2.826490,W,-4.795900,W,-0.528836,W,160.467000,W,1.469770,W,998.191000,W,529.644000,W,0.926741,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:10:33.56 AM,1725.590000,W,-57.714900,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-1.185310,W,-4.795900,W,-0.528836,W,160.336000,W,1.469770,W,999.242000,W,530.169000,W,0.861070,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:10:34.56 AM,1753.160000,W,-87.256100,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,-5.124140,W,-0.200600,W,161.452000,W,1.338470,W,1001.600000,W,531.286000,W,0.861070,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:10:35.56 AM,1768.920000,W,-109.904000,W,-2.826490,W,-3.811200,W,-4.795900,W,-4.139430,W,-2.170020,W,-3.482960,W,-0.200600,W,159.417000,W,1.338470,W,1002.850000,W,532.074000,W,0.729728,W,5.458040,W,2.896870,W,TRUE
05/02/2016 10:10:36.56 AM,1743.320000,W,-78.393700,W,-3.154720,W,-3.482960,W,-1.841780,W,-6.765320,W,-3.154720,W,-3.482960,W,-0.200600,W,160.730000,W,1.141530,W,1002.590000,W,532.205000,W,0.729728,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:10:37.56 AM,1737.410000,W,-66.577200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.811200,W,0.455872,W,161.846000,W,1.207180,W,1003.900000,W,532.862000,W,0.795399,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:10:38.56 AM,1767.930000,W,-113.843000,W,-2.170020,W,-4.467670,W,-1.841780,W,-3.482960,W,-2.498250,W,-4.139430,W,0.127636,W,160.796000,W,1.338470,W,1003.440000,W,532.599000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:10:39.56 AM,1747.260000,W,-83.317300,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-1.841780,W,-3.482960,W,-0.200600,W,160.796000,W,1.338470,W,1004.950000,W,533.716000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:10:40.56 AM,1725.590000,W,-58.699600,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-2.498250,W,-3.154720,W,0.784108,W,160.861000,W,1.404120,W,1005.220000,W,534.241000,W,0.664057,W,5.326700,W,3.225230,W,TRUE
05/02/2016 10:10:41.56 AM,1762.030000,W,-105.966000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,0.127636,W,160.533000,W,1.207180,W,1006.000000,W,534.307000,W,0.729728,W,5.392370,W,2.962540,W,TRUE
05/02/2016 10:10:42.56 AM,1762.030000,W,-103.011000,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,-4.795900,W,2.425290,W,159.745000,W,0.944588,W,1006.460000,W,534.832000,W,0.467044,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:10:43.56 AM,1738.390000,W,-63.623100,W,-3.154720,W,-2.826490,W,-2.170020,W,-3.811200,W,-1.841780,W,-2.498250,W,1.112340,W,160.008000,W,1.207180,W,1007.510000,W,535.554000,W,0.598386,W,5.589380,W,2.962540,W,TRUE
05/02/2016 10:10:44.56 AM,1742.330000,W,-76.424300,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.826490,W,0.455872,W,160.270000,W,1.141530,W,1007.640000,W,535.686000,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:10:45.56 AM,1771.870000,W,-114.828000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,0.127636,W,160.467000,W,1.535410,W,1007.580000,W,536.014000,W,0.861070,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:10:46.56 AM,1762.030000,W,-108.920000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-0.528836,W,161.124000,W,1.535410,W,1008.100000,W,536.342000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:10:47.56 AM,1740.360000,W,-81.347900,W,-4.795900,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,-0.200600,W,160.927000,W,1.666710,W,1008.370000,W,536.408000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:10:48.56 AM,1726.580000,W,-61.653700,W,-1.841780,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-0.528836,W,160.927000,W,1.929300,W,1007.380000,W,536.014000,W,1.320770,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:10:49.56 AM,1732.480000,W,-70.516100,W,-2.170020,W,-4.139430,W,-2.498250,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.857072,W,161.386000,W,1.994940,W,1007.710000,W,536.342000,W,1.255100,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:10:50.56 AM,1751.190000,W,-99.072600,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.170020,W,-0.857072,W,160.073000,W,2.060590,W,1006.660000,W,535.948000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:10:51.56 AM,1759.070000,W,-114.828000,W,-3.482960,W,-4.467670,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.170020,W,-0.200600,W,159.811000,W,1.994940,W,1006.270000,W,535.554000,W,1.255100,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:10:52.56 AM,1758.090000,W,-107.935000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.185310,W,-2.498250,W,160.139000,W,2.126240,W,1005.080000,W,535.160000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:10:53.56 AM,1746.270000,W,-96.118500,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-1.513540,W,-0.528836,W,160.205000,W,1.863650,W,1004.100000,W,534.635000,W,0.729728,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:10:54.56 AM,1737.410000,W,-80.363200,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.826490,W,0.455872,W,0.127636,W,159.286000,W,1.798000,W,1002.330000,W,534.110000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:10:55.56 AM,1731.500000,W,-82.332600,W,0.127636,W,-8.406500,W,-3.482960,W,-3.811200,W,-3.811200,W,0.127636,W,-0.857072,W,158.892000,W,2.126240,W,1001.740000,W,533.190000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:10:56.56 AM,1723.620000,W,-59.684300,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,0.455872,W,-0.857072,W,157.644000,W,1.994940,W,1001.080000,W,532.599000,W,1.123750,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:10:57.56 AM,1721.650000,W,-60.669000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,1.440580,W,-0.528836,W,158.235000,W,1.994940,W,1001.080000,W,532.205000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:10:58.56 AM,1731.500000,W,-70.516100,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.482960,W,1.112340,W,-0.528836,W,157.054000,W,1.798000,W,999.635000,W,531.220000,W,0.926741,W,5.917740,W,3.093880,W,TRUE
05/02/2016 10:10:59.56 AM,1732.480000,W,-74.454900,W,-1.513540,W,-4.795900,W,-2.498250,W,-3.154720,W,-2.826490,W,1.440580,W,-0.857072,W,156.988000,W,1.929300,W,998.585000,W,530.826000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:11:00.56 AM,1739.380000,W,-83.317300,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,1.440580,W,-0.528836,W,156.003000,W,1.732350,W,998.848000,W,530.695000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:11:01.56 AM,1742.330000,W,-84.302000,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,1.440580,W,-0.200600,W,156.397000,W,1.798000,W,999.045000,W,528.987000,W,0.861070,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:11:02.56 AM,1745.290000,W,-84.302000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,1.440580,W,-0.528836,W,158.235000,W,1.929300,W,1000.290000,W,530.629000,W,0.795399,W,6.049080,W,3.093880,W,TRUE
05/02/2016 10:11:03.56 AM,1766.950000,W,-81.347900,W,-6.765320,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.482960,W,1.112340,W,-0.528836,W,157.973000,W,2.126240,W,1001.150000,W,529.644000,W,1.123750,W,6.049080,W,2.305830,W,TRUE
05/02/2016 10:11:04.56 AM,1736.420000,W,-76.424300,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,0.127636,W,-1.185310,W,159.286000,W,1.994940,W,1003.380000,W,533.059000,W,1.058080,W,6.311760,W,3.487910,W,TRUE
05/02/2016 10:11:05.56 AM,1731.500000,W,-67.561900,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.826490,W,-4.795900,W,-0.200600,W,-1.185310,W,159.745000,W,1.929300,W,1005.020000,W,534.175000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:11:06.56 AM,1721.650000,W,-62.638400,W,-4.467670,W,-3.154720,W,-5.124140,W,-3.154720,W,-4.467670,W,-0.200600,W,-0.857072,W,159.351000,W,2.388830,W,1006.400000,W,534.963000,W,1.189420,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:11:07.56 AM,1728.550000,W,-61.653700,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.811200,W,-1.185310,W,-1.513540,W,160.402000,W,2.060590,W,1007.180000,W,535.554000,W,0.992412,W,6.311760,W,3.487910,W,TRUE
05/02/2016 10:11:08.56 AM,1726.580000,W,-61.653700,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-1.185310,W,-0.857072,W,159.351000,W,2.060590,W,1008.170000,W,536.211000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:11:09.56 AM,1721.650000,W,-64.607800,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-1.185310,W,-0.528836,W,159.680000,W,1.929300,W,1007.640000,W,535.817000,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:11:10.56 AM,1728.550000,W,-66.577200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.528836,W,160.336000,W,1.535410,W,1006.530000,W,535.489000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:11:11.56 AM,1727.560000,W,-72.485500,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-1.513540,W,-0.200600,W,160.467000,W,1.732350,W,1006.270000,W,535.554000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:11:12.56 AM,1737.410000,W,-84.302000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-0.857072,W,-0.528836,W,159.680000,W,1.666710,W,1005.870000,W,535.620000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:11:13.56 AM,1756.120000,W,-106.950000,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-1.513540,W,-0.200600,W,159.023000,W,1.404120,W,1005.610000,W,535.292000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:11:14.56 AM,1763.010000,W,-114.828000,W,-4.467670,W,-2.826490,W,-4.139430,W,-3.154720,W,-2.826490,W,-2.826490,W,0.455872,W,159.745000,W,1.535410,W,1005.080000,W,535.226000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:11:15.56 AM,1745.290000,W,-92.179600,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,-3.154720,W,-0.528836,W,159.680000,W,1.601060,W,1003.900000,W,534.504000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:11:16.56 AM,1731.500000,W,-68.546700,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.170020,W,-2.170020,W,-0.200600,W,160.664000,W,1.666710,W,1002.390000,W,533.781000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:11:17.56 AM,1724.610000,W,-64.607800,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.498250,W,-2.826490,W,0.127636,W,159.614000,W,1.404120,W,1001.280000,W,533.387000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:11:18.56 AM,1746.270000,W,-94.149100,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.154720,W,0.455872,W,158.957000,W,1.535410,W,1000.160000,W,532.862000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:11:19.56 AM,1760.060000,W,-113.843000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,0.455872,W,160.139000,W,1.732350,W,999.045000,W,532.271000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:11:20.56 AM,1744.300000,W,-95.133800,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.857072,W,159.089000,W,1.863650,W,998.585000,W,531.877000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:11:21.56 AM,1718.700000,W,-63.623100,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.528836,W,157.907000,W,1.732350,W,999.110000,W,531.614000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:11:22.56 AM,1735.440000,W,-77.409000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,0.127636,W,157.644000,W,1.732350,W,998.257000,W,531.089000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:11:23.56 AM,1764.980000,W,-111.874000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-5.124140,W,-0.200600,W,157.841000,W,1.798000,W,999.701000,W,531.483000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:11:24.56 AM,1732.480000,W,-68.546700,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.811200,W,-5.124140,W,-1.513540,W,157.513000,W,1.666710,W,998.979000,W,530.957000,W,1.123750,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:11:25.56 AM,1741.350000,W,-81.347900,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,-0.200600,W,159.089000,W,1.863650,W,999.176000,W,531.023000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:11:26.56 AM,1753.160000,W,-102.027000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.795900,W,-0.200600,W,158.760000,W,1.798000,W,999.635000,W,530.826000,W,1.255100,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:11:27.56 AM,1723.620000,W,-58.699600,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.811200,W,-5.452380,W,-0.528836,W,158.367000,W,1.798000,W,998.782000,W,529.841000,W,1.058080,W,6.311760,W,3.422240,W,TRUE
05/02/2016 10:11:28.56 AM,1763.990000,W,-109.904000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.170020,W,-5.780610,W,-0.528836,W,159.154000,W,1.601060,W,999.373000,W,530.760000,W,1.123750,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:11:29.56 AM,1724.610000,W,-55.745400,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.811200,W,-4.795900,W,-0.528836,W,158.629000,W,1.601060,W,999.176000,W,530.760000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:11:30.56 AM,1767.930000,W,-115.813000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-5.124140,W,-1.185310,W,157.579000,W,1.732350,W,999.439000,W,531.614000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:11:31.56 AM,1721.650000,W,-58.699600,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-5.452380,W,-1.185310,W,159.089000,W,1.732350,W,999.767000,W,531.680000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:11:32.56 AM,1764.980000,W,-109.904000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,-5.124140,W,-0.528836,W,157.973000,W,1.601060,W,998.848000,W,531.417000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:11:33.56 AM,1721.650000,W,-51.806600,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.200600,W,157.316000,W,1.601060,W,999.176000,W,531.154000,W,0.861070,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:11:34.56 AM,1758.090000,W,-109.904000,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-4.139430,W,-0.857072,W,157.513000,W,1.601060,W,998.585000,W,531.023000,W,0.992412,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:11:35.56 AM,1730.510000,W,-65.592500,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-4.139430,W,0.127636,W,157.448000,W,1.601060,W,999.307000,W,531.154000,W,0.926741,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:11:36.56 AM,1753.160000,W,-96.118500,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.811200,W,-4.795900,W,-0.200600,W,157.973000,W,1.601060,W,998.913000,W,530.498000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:11:37.56 AM,1745.290000,W,-78.393700,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.857072,W,157.776000,W,1.535410,W,1000.100000,W,531.023000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:11:38.56 AM,1735.440000,W,-75.439600,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.528836,W,157.251000,W,1.535410,W,1000.230000,W,530.826000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:11:39.56 AM,1754.150000,W,-103.011000,W,-2.826490,W,-3.482960,W,-3.811200,W,-8.734740,W,-2.826490,W,-4.795900,W,-0.200600,W,157.054000,W,1.535410,W,998.454000,W,530.235000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:11:40.56 AM,1734.450000,W,-78.393700,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.139430,W,-0.200600,W,157.644000,W,1.404120,W,997.732000,W,529.841000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:11:41.56 AM,1748.240000,W,-86.271400,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.200600,W,157.513000,W,1.601060,W,998.454000,W,530.038000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:11:42.56 AM,1737.410000,W,-86.271400,W,-3.154720,W,-0.857072,W,-4.139430,W,-3.482960,W,-2.826490,W,-4.795900,W,-0.200600,W,157.054000,W,1.469770,W,998.913000,W,530.563000,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:11:43.56 AM,1738.390000,W,-78.393700,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-5.124140,W,-0.200600,W,156.332000,W,1.404120,W,999.635000,W,530.498000,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:11:44.56 AM,1758.090000,W,-99.072600,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.200600,W,157.382000,W,1.207180,W,999.439000,W,529.644000,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:11:45.56 AM,1726.580000,W,-56.730200,W,-2.498250,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.795900,W,0.127636,W,157.054000,W,1.338470,W,999.307000,W,531.351000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:11:46.56 AM,1761.040000,W,-101.042000,W,-3.154720,W,-3.811200,W,-8.078260,W,-5.780610,W,-2.170020,W,-3.482960,W,-0.200600,W,158.760000,W,1.075880,W,1000.230000,W,531.680000,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:11:47.56 AM,1758.090000,W,-107.935000,W,-2.498250,W,-2.826490,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.811200,W,0.127636,W,158.498000,W,0.813294,W,1000.230000,W,531.351000,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:11:48.56 AM,1730.510000,W,-72.485500,W,-2.170020,W,-3.811200,W,-2.498250,W,-4.139430,W,-2.498250,W,-3.811200,W,0.127636,W,156.988000,W,1.338470,W,1001.080000,W,532.337000,W,0.795399,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:11:49.56 AM,1723.620000,W,-58.699600,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.467670,W,0.127636,W,157.054000,W,1.207180,W,1002.660000,W,532.862000,W,0.861070,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:11:50.56 AM,1738.390000,W,-83.317300,W,-2.170020,W,-3.811200,W,-1.841780,W,-3.811200,W,-3.154720,W,-3.154720,W,0.455872,W,157.644000,W,1.207180,W,1003.180000,W,533.716000,W,0.861070,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:11:51.56 AM,1755.130000,W,-102.027000,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.154720,W,-2.498250,W,-3.154720,W,0.455872,W,157.776000,W,2.191880,W,1004.490000,W,533.913000,W,0.795399,W,5.195360,W,3.093880,W,TRUE
05/02/2016 10:11:52.56 AM,1764.980000,W,-113.843000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,-2.826490,W,0.455872,W,158.301000,W,1.404120,W,1005.350000,W,534.635000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:11:53.56 AM,1762.030000,W,-108.920000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.826490,W,0.455872,W,159.351000,W,1.404120,W,1005.480000,W,534.898000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:11:54.56 AM,1757.100000,W,-107.935000,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.498250,W,-0.528836,W,159.023000,W,1.601060,W,1006.460000,W,535.554000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:11:55.56 AM,1756.120000,W,-108.920000,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,-0.528836,W,159.614000,W,1.863650,W,1006.530000,W,535.883000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:11:56.56 AM,1757.100000,W,-105.966000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.498250,W,0.127636,W,159.417000,W,1.929300,W,1006.130000,W,535.686000,W,1.123750,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:11:57.56 AM,1758.090000,W,-110.889000,W,-2.826490,W,-2.498250,W,-2.170020,W,-3.154720,W,-3.482960,W,-2.170020,W,-0.200600,W,159.417000,W,1.863650,W,1005.150000,W,535.095000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:11:58.56 AM,1756.120000,W,-114.828000,W,-2.170020,W,-3.154720,W,-2.170020,W,-3.154720,W,-3.811200,W,-1.841780,W,-0.528836,W,159.220000,W,1.994940,W,1003.440000,W,534.241000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:11:59.56 AM,1756.120000,W,-112.859000,W,-2.498250,W,-4.467670,W,-10.375900,W,-3.811200,W,-3.482960,W,-0.857072,W,-0.857072,W,160.008000,W,1.863650,W,1001.740000,W,533.650000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:12:00.56 AM,1743.320000,W,-95.133800,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.200600,W,158.170000,W,2.060590,W,1000.290000,W,532.731000,W,1.123750,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:12:01.56 AM,1727.560000,W,-72.485500,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.811200,W,0.784108,W,-0.528836,W,158.892000,W,1.994940,W,998.651000,W,531.483000,W,0.992412,W,6.311760,W,3.487910,W,TRUE
05/02/2016 10:12:02.56 AM,1718.700000,W,-61.653700,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.154720,W,1.768820,W,0.127636,W,157.710000,W,1.994940,W,998.126000,W,530.563000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:12:03.56 AM,1726.580000,W,-69.531400,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,0.784108,W,-0.528836,W,156.528000,W,1.863650,W,997.666000,W,529.972000,W,0.598386,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:12:04.56 AM,1743.320000,W,-90.210200,W,-3.811200,W,-2.170020,W,-3.811200,W,-3.482960,W,-1.841780,W,1.768820,W,-0.200600,W,156.791000,W,1.798000,W,997.075000,W,528.922000,W,0.664057,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:12:05.56 AM,1757.100000,W,-104.981000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,1.440580,W,-1.513540,W,156.332000,W,1.863650,W,997.797000,W,528.922000,W,0.861070,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:12:06.56 AM,1752.180000,W,-101.042000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-4.139430,W,1.112340,W,-1.513540,W,156.922000,W,1.929300,W,1000.100000,W,530.826000,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:12:07.56 AM,1736.420000,W,-80.363200,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,0.455872,W,-0.857072,W,158.629000,W,2.191880,W,1002.720000,W,532.402000,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:12:08.56 AM,1724.610000,W,-62.638400,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.139430,W,0.127636,W,-1.185310,W,158.235000,W,2.257530,W,1003.840000,W,533.387000,W,1.255100,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:12:09.56 AM,1721.650000,W,-62.638400,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.795900,W,-0.200600,W,-1.185310,W,158.629000,W,2.388830,W,1005.220000,W,534.241000,W,1.058080,W,6.443110,W,3.816270,W,TRUE
05/02/2016 10:12:10.56 AM,1725.590000,W,-64.607800,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,-1.185310,W,-1.841780,W,159.220000,W,2.060590,W,1005.810000,W,534.635000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:12:11.56 AM,1728.550000,W,-72.485500,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.857072,W,-0.857072,W,159.417000,W,1.863650,W,1006.070000,W,534.635000,W,0.664057,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:12:12.56 AM,1730.510000,W,-76.424300,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-0.857072,W,-0.200600,W,159.417000,W,1.863650,W,1005.940000,W,534.504000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:12:13.56 AM,1730.510000,W,-81.347900,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.170020,W,-0.200600,W,-0.528836,W,159.351000,W,1.535410,W,1005.480000,W,534.438000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:12:14.56 AM,1733.470000,W,-79.378400,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.826490,W,-1.841780,W,0.127636,W,159.220000,W,1.338470,W,1005.020000,W,534.372000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:12:15.56 AM,1728.550000,W,-71.500800,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.170020,W,-0.528836,W,158.629000,W,1.469770,W,1004.950000,W,534.438000,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:12:16.56 AM,1724.610000,W,-70.516100,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.857072,W,-2.826490,W,-2.498250,W,-0.528836,W,159.548000,W,1.469770,W,1001.670000,W,532.862000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:12:17.56 AM,1725.590000,W,-68.546700,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.528836,W,158.235000,W,1.666710,W,1001.150000,W,532.862000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:12:18.56 AM,1717.710000,W,-64.607800,W,-2.826490,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.482960,W,-0.200600,W,157.776000,W,1.469770,W,999.767000,W,532.337000,W,0.861070,W,5.523710,W,3.356570,W,TRUE
05/02/2016 10:12:19.56 AM,1717.710000,W,-61.653700,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.811200,W,-0.200600,W,157.841000,W,1.666710,W,998.060000,W,531.417000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:12:20.56 AM,1715.740000,W,-60.669000,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.528836,W,157.054000,W,1.666710,W,996.353000,W,530.498000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:12:21.56 AM,5355.230000,W,-48.852500,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-5.124140,W,3522.100000,W,155.478000,W,1.863650,W,992.874000,W,528.856000,W,1.123750,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:12:22.56 AM,5740.250000,W,-51.806600,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,-5.124140,W,3942.570000,W,156.922000,W,1.863650,W,993.596000,W,528.528000,W,1.189420,W,6.049080,W,3.684920,W,TRUE
05/02/2016 10:12:23.56 AM,5751.080000,W,-74.454900,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,3938.630000,W,157.448000,W,1.732350,W,993.793000,W,528.199000,W,1.189420,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:12:24.56 AM,5741.230000,W,-73.470200,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.482960,W,-5.452380,W,3937.650000,W,157.776000,W,1.601060,W,994.515000,W,528.856000,W,1.123750,W,5.786400,W,3.553580,W,TRUE
05/02/2016 10:12:25.56 AM,5715.630000,W,-35.066600,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.139430,W,3934.360000,W,156.003000,W,1.601060,W,994.843000,W,529.710000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:12:26.56 AM,5725.480000,W,-46.883100,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,-5.124140,W,3932.400000,W,157.776000,W,1.469770,W,995.106000,W,529.119000,W,0.861070,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:12:27.56 AM,5725.480000,W,-80.363200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.467670,W,3921.890000,W,156.791000,W,1.469770,W,993.268000,W,528.659000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:12:28.56 AM,5691.010000,W,-36.051300,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.811200,W,-4.795900,W,3920.580000,W,156.594000,W,1.469770,W,994.055000,W,528.134000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:12:29.56 AM,5724.490000,W,-67.561900,W,-2.498250,W,-4.795900,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.467670,W,3921.890000,W,157.841000,W,1.338470,W,994.843000,W,528.462000,W,0.992412,W,5.523710,W,3.356570,W,TRUE
05/02/2016 10:12:30.56 AM,5710.700000,W,-52.791300,W,-2.826490,W,-10.047700,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,3920.580000,W,157.119000,W,1.469770,W,995.631000,W,529.381000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:12:31.56 AM,5710.700000,W,-56.730200,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.139430,W,3918.610000,W,156.660000,W,1.338470,W,995.894000,W,532.665000,W,0.992412,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:12:32.56 AM,5721.540000,W,-60.669000,W,-1.185310,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-4.139430,W,3915.000000,W,157.907000,W,1.338470,W,995.894000,W,531.089000,W,0.926741,W,5.392370,W,1.255100,W,TRUE
05/02/2016 10:12:33.56 AM,5695.930000,W,-45.898400,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,3912.370000,W,157.841000,W,1.469770,W,996.025000,W,530.498000,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 10:12:34.56 AM,5703.810000,W,-67.561900,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.467670,W,3907.450000,W,156.069000,W,1.207180,W,998.454000,W,530.301000,W,0.795399,W,5.261030,W,3.093880,W,TRUE
05/02/2016 10:12:35.56 AM,5672.300000,W,-30.143000,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.811200,W,3905.480000,W,157.054000,W,1.207180,W,995.894000,W,529.972000,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:12:36.56 AM,5711.690000,W,-84.302000,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.811200,W,-2.170020,W,-3.811200,W,3904.820000,W,157.316000,W,0.878941,W,996.813000,W,530.432000,W,0.795399,W,5.326700,W,3.028210,W,TRUE
05/02/2016 10:12:37.56 AM,5671.320000,W,-33.097200,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.467670,W,-2.826490,W,-3.482960,W,3901.870000,W,158.104000,W,1.338470,W,997.075000,W,530.366000,W,0.795399,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:12:38.56 AM,5684.120000,W,-74.454900,W,-3.154720,W,-3.482960,W,-1.841780,W,-4.467670,W,-2.498250,W,-3.154720,W,3900.230000,W,157.251000,W,1.207180,W,997.403000,W,530.563000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:12:39.56 AM,5691.010000,W,-63.623100,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.154720,W,3901.870000,W,156.332000,W,1.141530,W,998.782000,W,531.614000,W,0.861070,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:12:40.56 AM,5659.500000,W,-30.143000,W,-1.841780,W,-3.482960,W,-2.170020,W,-3.482960,W,-2.170020,W,-4.467670,W,3896.620000,W,157.382000,W,1.338470,W,998.388000,W,531.351000,W,0.664057,W,5.261030,W,3.290900,W,TRUE
05/02/2016 10:12:41.56 AM,5671.320000,W,-59.684300,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,-4.139430,W,3891.690000,W,158.038000,W,1.141530,W,998.126000,W,531.745000,W,0.795399,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:12:42.56 AM,5684.120000,W,-82.332600,W,-2.498250,W,-3.482960,W,-1.841780,W,-3.154720,W,-3.482960,W,-2.826490,W,3893.990000,W,157.579000,W,1.272820,W,999.176000,W,532.731000,W,0.729728,W,5.261030,W,2.896870,W,TRUE
05/02/2016 10:12:43.56 AM,5684.120000,W,-86.271400,W,-2.170020,W,-2.826490,W,-2.170020,W,-3.811200,W,-2.826490,W,-2.498250,W,3894.320000,W,158.104000,W,1.141530,W,1000.420000,W,532.993000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:12:44.56 AM,5676.240000,W,-88.240800,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.170020,W,3893.990000,W,156.725000,W,1.469770,W,1001.010000,W,533.453000,W,0.926741,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:12:45.56 AM,5675.260000,W,-87.256100,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.811200,W,-4.139430,W,-2.498250,W,3894.650000,W,157.710000,W,1.666710,W,1002.200000,W,534.241000,W,0.992412,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:12:46.56 AM,5660.480000,W,-74.454900,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,3892.020000,W,157.710000,W,1.798000,W,1001.740000,W,534.044000,W,1.255100,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:12:47.56 AM,5640.790000,W,-50.821900,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,-1.841780,W,3888.080000,W,158.432000,W,1.798000,W,1000.880000,W,533.716000,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:12:48.56 AM,5634.880000,W,-42.944200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-1.185310,W,3885.130000,W,157.185000,W,1.666710,W,999.570000,W,532.928000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:12:49.56 AM,5636.850000,W,-53.776000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.467670,W,-0.857072,W,3880.210000,W,157.251000,W,1.798000,W,996.681000,W,531.811000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:12:50.56 AM,5664.420000,W,-78.393700,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-4.795900,W,-0.200600,W,3878.240000,W,157.513000,W,2.126240,W,995.303000,W,531.089000,W,1.189420,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:12:51.56 AM,5671.320000,W,-77.409000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,0.784108,W,3877.580000,W,156.594000,W,1.994940,W,993.465000,W,529.710000,W,1.123750,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:12:52.56 AM,5647.680000,W,-39.990100,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,1.440580,W,3880.210000,W,155.741000,W,2.060590,W,992.874000,W,528.593000,W,0.926741,W,5.917740,W,3.225230,W,TRUE
05/02/2016 10:12:53.56 AM,5665.410000,W,-41.959500,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,2.097050,W,3886.110000,W,154.690000,W,1.798000,W,992.874000,W,528.134000,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:12:54.56 AM,5697.900000,W,-72.485500,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,0.784108,W,3890.380000,W,155.872000,W,1.666710,W,993.333000,W,527.411000,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:12:55.56 AM,5692.980000,W,-59.684300,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,0.455872,W,3900.880000,W,155.938000,W,1.863650,W,995.303000,W,528.856000,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:12:56.56 AM,5676.240000,W,-35.066600,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,-0.200600,W,3907.450000,W,157.841000,W,1.994940,W,997.075000,W,530.432000,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:12:57.56 AM,5700.860000,W,-62.638400,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.139430,W,0.455872,W,3919.270000,W,157.054000,W,2.126240,W,999.767000,W,532.074000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:12:58.56 AM,5707.750000,W,-83.317300,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.528836,W,3925.170000,W,158.629000,W,2.257530,W,1000.820000,W,532.796000,W,1.123750,W,6.443110,W,3.684920,W,TRUE
05/02/2016 10:12:59.56 AM,5683.130000,W,-45.898400,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-0.528836,W,3931.740000,W,158.235000,W,1.863650,W,1002.130000,W,533.584000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:13:00.56 AM,5684.120000,W,-59.684300,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-0.528836,W,3930.430000,W,158.629000,W,1.601060,W,1001.010000,W,533.387000,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:13:01.56 AM,5692.000000,W,-86.271400,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.857072,W,3920.250000,W,158.104000,W,1.601060,W,997.797000,W,532.140000,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:13:02.56 AM,5692.980000,W,-74.454900,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.528836,W,3924.190000,W,158.498000,W,1.404120,W,998.585000,W,532.402000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:13:03.56 AM,5665.410000,W,-41.959500,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.170020,W,-3.154720,W,-2.170020,W,3916.310000,W,158.104000,W,1.666710,W,996.944000,W,532.008000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:13:04.56 AM,5674.270000,W,-58.699600,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,3907.780000,W,157.382000,W,1.404120,W,994.318000,W,530.695000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:13:05.56 AM,5709.720000,W,-73.470200,W,-2.826490,W,-4.795900,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,3907.120000,W,157.185000,W,1.601060,W,994.252000,W,530.038000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:13:06.56 AM,5689.040000,W,-63.623100,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,3898.590000,W,155.150000,W,1.798000,W,992.020000,W,528.790000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:13:07.56 AM,5674.270000,W,-31.127700,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.811200,W,-4.139430,W,3899.240000,W,157.054000,W,1.863650,W,992.808000,W,528.265000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:13:08.56 AM,5683.130000,W,-31.127700,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-4.467670,W,3903.510000,W,156.725000,W,1.535410,W,993.662000,W,529.250000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:13:09.56 AM,5699.870000,W,-50.821900,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,3908.760000,W,156.528000,W,1.272820,W,994.581000,W,528.331000,W,0.795399,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:13:10.56 AM,5709.720000,W,-65.592500,W,-2.826490,W,-1.513540,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,3913.030000,W,157.054000,W,1.141530,W,995.500000,W,531.220000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:13:11.56 AM,5716.610000,W,-71.500800,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,3920.910000,W,157.185000,W,1.272820,W,997.666000,W,531.023000,W,0.729728,W,5.326700,W,3.225230,W,TRUE
05/02/2016 10:13:12.56 AM,5715.630000,W,-68.546700,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.498250,W,-3.482960,W,3926.490000,W,158.498000,W,1.272820,W,999.439000,W,532.074000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:13:13.56 AM,5661.470000,W,-59.684300,W,0.455872,W,-3.811200,W,-2.170020,W,-2.826490,W,-2.826490,W,-2.826490,W,3931.740000,W,157.644000,W,1.207180,W,1001.210000,W,532.993000,W,0.598386,W,5.326700,W,2.305830,W,TRUE
05/02/2016 10:13:14.56 AM,5693.960000,W,-56.730200,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.498250,W,-2.498250,W,3928.780000,W,157.907000,W,1.207180,W,1000.290000,W,532.731000,W,0.598386,W,5.326700,W,3.225230,W,TRUE
05/02/2016 10:13:15.56 AM,5653.590000,W,-33.097200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.498250,W,-2.498250,W,3845.740000,W,158.038000,W,1.272820,W,1000.880000,W,533.190000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:13:16.56 AM,5477.330000,W,-38.020700,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.826490,W,3727.250000,W,157.382000,W,1.601060,W,1002.720000,W,533.913000,W,0.926741,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:13:17.56 AM,5493.080000,W,-70.516100,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,3722.980000,W,158.760000,W,1.666710,W,1002.330000,W,533.913000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:13:18.56 AM,2515.330000,W,-85.286700,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,652.333000,W,160.270000,W,1.732350,W,1005.940000,W,534.963000,W,1.123750,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:13:19.56 AM,1742.330000,W,-88.240800,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.513540,W,3.081760,W,158.432000,W,1.798000,W,1006.000000,W,535.554000,W,1.123750,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:13:20.56 AM,1724.610000,W,-62.638400,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,1.440580,W,158.432000,W,1.929300,W,1005.740000,W,535.029000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:13:21.56 AM,5018.460000,W,-80.363200,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,3318.590000,W,157.251000,W,1.929300,W,1001.740000,W,533.781000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:13:22.56 AM,5715.630000,W,-92.179600,W,-2.498250,W,-3.482960,W,-11.688900,W,-6.108850,W,-3.811200,W,-2.170020,W,3929.770000,W,158.892000,W,1.863650,W,1001.410000,W,533.453000,W,1.189420,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:13:23.56 AM,5692.000000,W,-64.607800,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.467670,W,-1.841780,W,3928.460000,W,158.104000,W,1.929300,W,1000.690000,W,532.928000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:13:24.56 AM,5675.260000,W,-41.959500,W,-2.498250,W,-3.811200,W,-2.170020,W,-3.811200,W,-3.811200,W,-1.513540,W,3925.830000,W,157.907000,W,2.060590,W,1000.360000,W,532.665000,W,1.123750,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:13:25.56 AM,5701.840000,W,-88.240800,W,-2.170020,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.811200,W,-0.857072,W,3919.920000,W,158.038000,W,1.994940,W,998.782000,W,531.811000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:13:26.56 AM,5682.150000,W,-74.454900,W,-1.841780,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,-0.857072,W,3915.330000,W,157.382000,W,2.257530,W,997.863000,W,531.286000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:13:27.56 AM,5668.360000,W,-41.959500,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.811200,W,-0.528836,W,3916.640000,W,158.367000,W,1.798000,W,998.519000,W,531.351000,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:13:28.56 AM,5682.150000,W,-71.500800,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-4.467670,W,-0.857072,W,3909.750000,W,157.579000,W,1.994940,W,996.747000,W,530.892000,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:13:29.56 AM,5692.000000,W,-81.347900,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.811200,W,-3.811200,W,-1.185310,W,3907.120000,W,157.841000,W,2.060590,W,996.419000,W,530.498000,W,1.320770,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:13:30.56 AM,5669.350000,W,-46.883100,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,0.127636,W,3902.200000,W,156.528000,W,2.126240,W,995.237000,W,529.972000,W,1.058080,W,6.049080,W,3.684920,W,TRUE
05/02/2016 10:13:31.56 AM,5656.550000,W,-39.005400,W,-2.170020,W,-3.154720,W,-3.154720,W,-2.826490,W,-4.467670,W,0.784108,W,3899.240000,W,156.332000,W,2.060590,W,994.515000,W,529.578000,W,1.189420,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:13:32.56 AM,5688.060000,W,-78.393700,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.826490,W,1.440580,W,3898.260000,W,156.003000,W,2.126240,W,994.121000,W,529.316000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:13:33.56 AM,5677.220000,W,-68.546700,W,-3.154720,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.139430,W,0.784108,W,3897.600000,W,155.609000,W,1.994940,W,994.187000,W,528.987000,W,1.189420,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:13:34.56 AM,5658.520000,W,-34.081900,W,-2.826490,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.482960,W,1.440580,W,3895.960000,W,155.872000,W,1.863650,W,993.859000,W,528.462000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:13:35.56 AM,5681.160000,W,-70.516100,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,1.440580,W,3893.010000,W,155.019000,W,1.929300,W,993.399000,W,528.134000,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:13:36.56 AM,5674.270000,W,-70.516100,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,1.440580,W,3890.380000,W,155.281000,W,1.732350,W,992.611000,W,527.214000,W,0.861070,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:13:37.56 AM,5662.450000,W,-32.112500,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,1.112340,W,3892.020000,W,155.216000,W,1.863650,W,993.399000,W,527.214000,W,0.926741,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:13:38.56 AM,5671.320000,W,-51.806600,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1.112340,W,3887.100000,W,155.216000,W,1.929300,W,992.152000,W,526.623000,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:13:39.56 AM,5685.100000,W,-76.424300,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,2.425290,W,3886.770000,W,153.443000,W,1.798000,W,992.283000,W,526.360000,W,0.664057,W,5.720730,W,3.028210,W,TRUE
05/02/2016 10:13:40.56 AM,5665.410000,W,-42.944200,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.498250,W,2.425290,W,3887.100000,W,153.771000,W,1.732350,W,992.480000,W,526.557000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:13:41.56 AM,5657.530000,W,-42.944200,W,-2.170020,W,-3.811200,W,-8.078260,W,-4.467670,W,-2.498250,W,1.768820,W,3888.080000,W,153.903000,W,1.863650,W,993.136000,W,526.163000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:13:42.56 AM,5689.040000,W,-69.531400,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,2.097050,W,3888.740000,W,154.165000,W,1.863650,W,993.530000,W,525.310000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:13:43.56 AM,5676.240000,W,-63.623100,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,1.440580,W,3889.070000,W,154.362000,W,1.863650,W,993.596000,W,526.295000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:13:44.56 AM,5655.560000,W,-23.250100,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,2.097050,W,3889.070000,W,154.493000,W,1.929300,W,993.990000,W,526.426000,W,0.992412,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:13:45.56 AM,5687.070000,W,-62.638400,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.513540,W,-3.811200,W,1.440580,W,3889.720000,W,154.625000,W,1.863650,W,994.712000,W,526.952000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:13:46.56 AM,5681.160000,W,-64.607800,W,-3.154720,W,-1.513540,W,-3.811200,W,-3.482960,W,-4.795900,W,0.127636,W,3889.400000,W,155.150000,W,1.994940,W,994.975000,W,528.199000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:13:47.56 AM,5656.550000,W,-32.112500,W,7.677060,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.795900,W,1.112340,W,3889.400000,W,155.478000,W,1.994940,W,995.303000,W,527.543000,W,0.926741,W,6.246090,W,3.684920,W,TRUE
05/02/2016 10:13:48.56 AM,5668.360000,W,-46.883100,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,1.112340,W,3891.370000,W,155.281000,W,1.929300,W,996.156000,W,525.704000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:13:49.56 AM,5693.960000,W,-80.363200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,0.784108,W,3894.320000,W,155.478000,W,2.060590,W,996.550000,W,528.790000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:13:50.56 AM,5653.590000,W,-60.669000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,0.127636,W,3897.270000,W,155.347000,W,1.994940,W,997.732000,W,529.447000,W,0.992412,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:13:51.56 AM,5647.680000,W,-30.143000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-4.467670,W,0.127636,W,3894.650000,W,155.938000,W,1.994940,W,997.403000,W,529.250000,W,1.189420,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:13:52.56 AM,5665.410000,W,-51.806600,W,-3.482960,W,-4.795900,W,-3.154720,W,-3.482960,W,-5.124140,W,0.127636,W,3895.960000,W,155.216000,W,2.126240,W,998.323000,W,530.038000,W,1.123750,W,6.311760,W,3.684920,W,TRUE
05/02/2016 10:13:53.56 AM,5692.000000,W,-82.332600,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,0.127636,W,3900.560000,W,156.397000,W,2.257530,W,999.635000,W,530.760000,W,1.058080,W,6.508780,W,3.684920,W,TRUE
05/02/2016 10:13:54.56 AM,5677.220000,W,-72.485500,W,-3.482960,W,-3.154720,W,-4.139430,W,-4.139430,W,-4.795900,W,0.127636,W,3901.870000,W,157.054000,W,2.126240,W,1000.100000,W,531.220000,W,1.255100,W,6.443110,W,3.816270,W,TRUE
