TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:13:55.56 AM,5651.620000,W,-42.944200,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.482960,W,-4.467670,W,-0.528836,W,3903.510000,W,156.791000,W,2.257530,W,1000.620000,W,531.483000,W,1.123750,W,6.377440,W,3.553580,W,TRUE
05/02/2016 10:13:56.56 AM,5657.530000,W,-49.837200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.857072,W,3902.850000,W,157.579000,W,2.257530,W,1000.750000,W,531.745000,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:13:57.56 AM,5687.070000,W,-89.225500,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.200600,W,3905.810000,W,158.367000,W,1.929300,W,1001.470000,W,531.745000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:13:58.56 AM,5665.410000,W,-72.485500,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.200600,W,3905.480000,W,156.857000,W,1.798000,W,1000.950000,W,531.548000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:13:59.56 AM,5649.650000,W,-44.913700,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.200600,W,3904.820000,W,157.251000,W,1.732350,W,1001.280000,W,531.548000,W,0.795399,W,5.917740,W,3.159560,W,TRUE
05/02/2016 10:14:00.56 AM,5670.330000,W,-79.378400,W,-4.139430,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.826490,W,-1.185310,W,3905.150000,W,157.973000,W,1.666710,W,1001.150000,W,531.548000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:14:01.56 AM,5672.300000,W,-86.271400,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,0.127636,W,3903.510000,W,157.973000,W,1.601060,W,1001.210000,W,531.417000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:14:02.56 AM,5643.740000,W,-43.929000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.528836,W,3902.530000,W,157.119000,W,1.732350,W,1001.010000,W,531.548000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:14:03.56 AM,5663.440000,W,-71.500800,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.528836,W,3900.230000,W,158.301000,W,1.601060,W,1000.290000,W,531.548000,W,0.532715,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:14:04.56 AM,5668.360000,W,-89.225500,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.185310,W,3898.260000,W,157.185000,W,1.666710,W,999.964000,W,531.417000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:14:05.56 AM,5644.730000,W,-55.745400,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.528836,W,3897.270000,W,156.857000,W,1.404120,W,999.767000,W,531.483000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:14:06.56 AM,5646.700000,W,-57.714900,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-1.185310,W,3896.620000,W,157.907000,W,1.535410,W,999.701000,W,531.548000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:14:07.56 AM,5664.420000,W,-90.210200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.170020,W,3888.410000,W,158.432000,W,1.469770,W,997.535000,W,530.629000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:14:08.56 AM,5652.610000,W,-71.500800,W,-3.811200,W,-3.811200,W,-2.826490,W,-6.108850,W,-1.841780,W,-2.498250,W,3888.740000,W,157.841000,W,1.535410,W,997.863000,W,530.826000,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:14:09.56 AM,5632.910000,W,-40.974800,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.185310,W,3887.430000,W,157.907000,W,1.469770,W,997.863000,W,530.695000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:14:10.56 AM,5660.480000,W,-80.363200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.826490,W,-1.841780,W,3884.470000,W,157.907000,W,1.666710,W,997.141000,W,530.760000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:14:11.56 AM,5648.670000,W,-78.393700,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,3878.240000,W,157.644000,W,1.535410,W,995.697000,W,529.972000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:14:12.56 AM,5617.160000,W,-38.020700,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,3873.310000,W,157.579000,W,1.601060,W,994.646000,W,529.316000,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:14:13.56 AM,5640.790000,W,-60.669000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.498250,W,3872.000000,W,157.119000,W,1.404120,W,994.055000,W,529.250000,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:14:14.56 AM,5661.470000,W,-86.271400,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3869.370000,W,156.660000,W,1.404120,W,993.530000,W,529.184000,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:14:15.56 AM,5677.220000,W,-53.776000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.170020,W,-3.482960,W,-3.154720,W,3835.240000,W,157.448000,W,1.601060,W,993.465000,W,528.987000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:14:16.56 AM,5445.820000,W,-35.066600,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,3690.810000,W,156.791000,W,1.732350,W,992.742000,W,528.659000,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:14:17.56 AM,5453.700000,W,-46.883100,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.795900,W,3685.230000,W,155.019000,W,1.798000,W,992.086000,W,528.396000,W,0.861070,W,5.917740,W,3.684920,W,TRUE
05/02/2016 10:14:18.56 AM,2740.830000,W,-69.531400,W,-3.811200,W,-2.170020,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,794.131000,W,157.907000,W,1.929300,W,995.762000,W,529.184000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:14:19.56 AM,1748.240000,W,-102.027000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.795900,W,3.081760,W,154.756000,W,1.863650,W,996.287000,W,529.184000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:14:20.56 AM,1728.550000,W,-77.409000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,1.440580,W,154.428000,W,1.732350,W,995.631000,W,528.593000,W,1.189420,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:14:21.56 AM,4768.340000,W,-53.776000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-5.780610,W,3141.350000,W,153.903000,W,1.798000,W,991.167000,W,526.689000,W,1.189420,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:14:22.56 AM,5655.560000,W,-37.036000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,3876.920000,W,156.069000,W,1.732350,W,991.364000,W,527.148000,W,1.058080,W,5.786400,W,3.553580,W,TRUE
05/02/2016 10:14:23.56 AM,5678.210000,W,-69.531400,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,3878.560000,W,154.822000,W,1.272820,W,991.692000,W,527.148000,W,1.058080,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:14:24.56 AM,5686.090000,W,-73.470200,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,-5.124140,W,3878.560000,W,156.003000,W,1.535410,W,992.152000,W,527.477000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:14:25.56 AM,5673.290000,W,-62.638400,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.139430,W,3878.240000,W,156.528000,W,1.338470,W,992.414000,W,526.689000,W,0.729728,W,5.392370,W,3.290900,W,TRUE
05/02/2016 10:14:26.56 AM,5662.450000,W,-46.883100,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,3881.520000,W,157.054000,W,1.929300,W,994.252000,W,528.659000,W,0.795399,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:14:27.56 AM,5652.610000,W,-30.143000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,3888.080000,W,155.609000,W,1.010230,W,995.303000,W,529.578000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:14:28.56 AM,5650.640000,W,-37.036000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,3887.430000,W,155.544000,W,1.404120,W,995.368000,W,529.644000,W,0.795399,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:14:29.56 AM,5678.210000,W,-63.623100,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,3894.980000,W,156.003000,W,1.272820,W,997.272000,W,530.695000,W,0.861070,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:14:30.56 AM,5687.070000,W,-84.302000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,3893.990000,W,156.397000,W,1.272820,W,997.403000,W,531.286000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:14:31.56 AM,5676.240000,W,-80.363200,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.498250,W,3896.950000,W,156.660000,W,1.207180,W,997.863000,W,531.614000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:14:32.56 AM,5657.530000,W,-52.791300,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,3901.870000,W,156.922000,W,1.141530,W,999.373000,W,532.205000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:14:33.56 AM,5651.620000,W,-40.974800,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,3901.540000,W,155.938000,W,1.272820,W,999.832000,W,532.862000,W,0.926741,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:14:34.56 AM,5684.120000,W,-83.317300,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,3902.850000,W,157.316000,W,1.338470,W,1000.360000,W,533.125000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:14:35.56 AM,5673.290000,W,-70.516100,W,-2.498250,W,-3.154720,W,-1.185310,W,-3.811200,W,-3.482960,W,-2.826490,W,3903.180000,W,158.038000,W,1.535410,W,1001.010000,W,533.453000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:14:36.56 AM,5651.620000,W,-44.913700,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3904.170000,W,156.922000,W,1.469770,W,1001.210000,W,533.650000,W,0.795399,W,5.589380,W,3.422240,W,TRUE
05/02/2016 10:14:37.56 AM,5686.090000,W,-94.149100,W,-1.841780,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,3901.540000,W,156.922000,W,1.732350,W,1000.690000,W,533.387000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:14:38.56 AM,5650.640000,W,-43.929000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,3904.820000,W,156.200000,W,1.666710,W,1001.800000,W,534.175000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:14:39.56 AM,5699.870000,W,-101.042000,W,-1.841780,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,3903.840000,W,156.791000,W,1.666710,W,1001.540000,W,534.307000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:14:40.56 AM,5644.730000,W,-37.036000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.170020,W,3904.490000,W,156.200000,W,1.666710,W,1001.800000,W,534.241000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:14:41.56 AM,5672.300000,W,-87.256100,W,-2.498250,W,-3.482960,W,-1.841780,W,-3.154720,W,-3.482960,W,-3.154720,W,3899.240000,W,156.332000,W,1.732350,W,1001.080000,W,533.913000,W,1.058080,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:14:42.56 AM,5646.700000,W,-49.837200,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.498250,W,3897.270000,W,156.594000,W,1.601060,W,1000.820000,W,533.847000,W,1.058080,W,5.720730,W,3.553580,W,TRUE
05/02/2016 10:14:43.56 AM,5666.390000,W,-76.424300,W,-2.498250,W,-3.482960,W,-7.093560,W,-6.437080,W,-3.811200,W,-2.826490,W,3895.630000,W,156.988000,W,1.666710,W,1000.290000,W,533.978000,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:14:44.56 AM,5652.610000,W,-58.699600,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,3894.650000,W,156.332000,W,1.732350,W,999.964000,W,533.781000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:14:45.56 AM,5653.590000,W,-66.577200,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.154720,W,-2.498250,W,3894.980000,W,156.922000,W,1.732350,W,1000.100000,W,533.781000,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:14:46.56 AM,5670.330000,W,-81.347900,W,0.127636,W,-8.078260,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,3897.930000,W,156.003000,W,1.469770,W,1000.880000,W,533.978000,W,1.123750,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:14:47.56 AM,5639.810000,W,-46.883100,W,-2.826490,W,-3.811200,W,0.127636,W,-4.467670,W,-3.811200,W,-2.498250,W,3894.320000,W,156.069000,W,1.601060,W,1000.230000,W,534.110000,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:14:48.56 AM,5677.220000,W,-96.118500,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.467670,W,-1.841780,W,3894.650000,W,156.332000,W,1.469770,W,1000.420000,W,533.978000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:14:49.56 AM,5629.960000,W,-39.990100,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.826490,W,3890.380000,W,157.316000,W,1.863650,W,999.439000,W,533.716000,W,0.992412,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:14:50.56 AM,5666.390000,W,-90.210200,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,3889.720000,W,156.003000,W,1.732350,W,999.439000,W,533.781000,W,1.058080,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:14:51.56 AM,5626.020000,W,-38.020700,W,-3.154720,W,-3.811200,W,-2.498250,W,-0.528836,W,-3.811200,W,-2.498250,W,3886.770000,W,156.791000,W,1.732350,W,998.651000,W,533.650000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:14:52.56 AM,5662.450000,W,-88.240800,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,3890.710000,W,155.938000,W,1.666710,W,999.767000,W,533.847000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:14:53.56 AM,5629.960000,W,-42.944200,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,3887.750000,W,156.135000,W,1.732350,W,999.570000,W,533.781000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:14:54.56 AM,5666.390000,W,-83.317300,W,-1.513540,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.498250,W,3891.690000,W,157.054000,W,1.863650,W,1000.490000,W,534.175000,W,0.992412,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:14:55.56 AM,5631.930000,W,-42.944200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.170020,W,3888.080000,W,157.382000,W,1.601060,W,999.570000,W,533.716000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:14:56.56 AM,5662.450000,W,-88.240800,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.170020,W,3890.380000,W,157.119000,W,1.601060,W,1000.490000,W,533.650000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:14:57.56 AM,5635.870000,W,-48.852500,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.498250,W,3888.410000,W,155.872000,W,1.469770,W,999.767000,W,533.453000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:14:58.56 AM,5650.640000,W,-73.470200,W,-1.841780,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.498250,W,3888.080000,W,156.266000,W,1.469770,W,999.635000,W,533.584000,W,1.123750,W,5.917740,W,3.619250,W,TRUE
05/02/2016 10:14:59.56 AM,5644.730000,W,-63.623100,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,3886.110000,W,156.003000,W,1.732350,W,999.373000,W,533.190000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:15:00.56 AM,5642.760000,W,-64.607800,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.811200,W,-2.826490,W,3889.070000,W,156.791000,W,1.666710,W,1000.360000,W,533.781000,W,1.189420,W,5.852070,W,3.619250,W,TRUE
05/02/2016 10:15:01.56 AM,5654.580000,W,-77.409000,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.826490,W,3887.750000,W,156.266000,W,1.798000,W,999.964000,W,533.519000,W,1.123750,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:15:02.56 AM,5645.710000,W,-56.730200,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.498250,W,3890.050000,W,156.397000,W,1.732350,W,1000.550000,W,533.847000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:15:03.56 AM,5648.670000,W,-69.531400,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,3886.110000,W,156.922000,W,1.929300,W,999.635000,W,533.322000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 10:15:04.56 AM,5646.700000,W,-84.302000,W,-1.841780,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.154720,W,-2.498250,W,3883.820000,W,156.857000,W,1.666710,W,998.913000,W,532.928000,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:15:05.56 AM,5615.190000,W,-39.990100,W,2.425290,W,-6.437080,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,3880.860000,W,156.069000,W,1.863650,W,998.454000,W,532.993000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:15:06.56 AM,5644.730000,W,-81.347900,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.170020,W,3878.560000,W,156.725000,W,1.929300,W,997.994000,W,532.862000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:15:07.56 AM,5642.760000,W,-85.286700,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-1.841780,W,3875.610000,W,155.806000,W,1.929300,W,997.403000,W,532.796000,W,1.123750,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:15:08.56 AM,5622.080000,W,-55.745400,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.170020,W,3874.950000,W,156.135000,W,1.929300,W,997.075000,W,532.337000,W,1.123750,W,5.852070,W,3.619250,W,TRUE
05/02/2016 10:15:09.56 AM,5607.310000,W,-41.959500,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-1.185310,W,3867.080000,W,157.579000,W,2.060590,W,995.434000,W,531.548000,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:15:10.56 AM,5593.520000,W,-47.867800,W,-1.185310,W,-3.811200,W,-2.826490,W,-4.467670,W,-4.139430,W,-1.185310,W,3866.090000,W,156.922000,W,1.994940,W,994.646000,W,531.023000,W,0.861070,W,6.180420,W,3.290900,W,TRUE
05/02/2016 10:15:11.56 AM,5622.080000,W,-62.638400,W,-2.498250,W,-3.811200,W,-2.498250,W,-4.139430,W,-3.811200,W,-0.528836,W,3860.510000,W,155.216000,W,1.798000,W,993.399000,W,530.498000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:15:12.56 AM,5639.810000,W,-77.409000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,-4.467670,W,-0.857072,W,3860.180000,W,156.463000,W,1.994940,W,993.793000,W,530.629000,W,1.123750,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:15:13.56 AM,5639.810000,W,-84.302000,W,-4.139430,W,-2.826490,W,-2.826490,W,-3.154720,W,-4.467670,W,-0.200600,W,3856.240000,W,155.150000,W,2.191880,W,992.677000,W,529.775000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:15:14.56 AM,5641.780000,W,-84.302000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.482960,W,0.784108,W,3853.950000,W,154.756000,W,2.060590,W,992.020000,W,529.184000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:15:15.56 AM,5708.740000,W,-67.561900,W,-3.811200,W,-3.811200,W,-13.330000,W,-5.124140,W,-3.154720,W,0.784108,W,3844.100000,W,155.084000,W,1.929300,W,991.167000,W,528.396000,W,1.058080,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:15:16.56 AM,5473.390000,W,-73.470200,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,1.112340,W,3683.920000,W,153.837000,W,1.863650,W,991.036000,W,528.068000,W,0.992412,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:15:17.56 AM,5460.590000,W,-59.684300,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,2.753520,W,3681.290000,W,152.787000,W,1.929300,W,991.101000,W,527.674000,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:15:18.56 AM,2922.010000,W,-29.158300,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,1.440580,W,923.127000,W,154.625000,W,1.732350,W,994.581000,W,528.659000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:15:19.56 AM,1716.730000,W,-56.730200,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,1.440580,W,3.410000,W,152.064000,W,1.732350,W,995.368000,W,528.659000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:15:20.56 AM,1719.680000,W,-59.684300,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.154720,W,-3.482960,W,1.768820,W,1.440580,W,153.771000,W,1.732350,W,995.565000,W,527.937000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:15:21.56 AM,4574.350000,W,-74.454900,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.467670,W,1.440580,W,3019.240000,W,153.246000,W,1.863650,W,992.874000,W,527.543000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:15:22.56 AM,5680.180000,W,-76.424300,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.795900,W,1.112340,W,3880.210000,W,154.428000,W,1.863650,W,993.399000,W,528.987000,W,0.926741,W,6.180420,W,3.290900,W,TRUE
05/02/2016 10:15:23.56 AM,5677.220000,W,-77.409000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,0.784108,W,3879.550000,W,151.605000,W,2.585770,W,993.793000,W,529.119000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:15:24.56 AM,5656.550000,W,-56.730200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,0.127636,W,3880.210000,W,155.281000,W,2.126240,W,994.581000,W,529.775000,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:15:25.56 AM,5640.790000,W,-37.036000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.795900,W,0.455872,W,3883.160000,W,154.822000,W,2.191880,W,995.171000,W,530.104000,W,1.123750,W,6.246090,W,3.881940,W,TRUE
05/02/2016 10:15:26.56 AM,5635.870000,W,-32.112500,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.528836,W,3882.830000,W,155.216000,W,2.126240,W,995.762000,W,530.826000,W,1.123750,W,6.377440,W,3.619250,W,TRUE
05/02/2016 10:15:27.56 AM,5664.420000,W,-69.531400,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,-0.528836,W,3887.430000,W,155.150000,W,2.191880,W,997.403000,W,531.680000,W,1.058080,W,6.377440,W,3.619250,W,TRUE
05/02/2016 10:15:28.56 AM,5671.320000,W,-84.302000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.528836,W,3887.430000,W,155.216000,W,2.323180,W,997.600000,W,531.811000,W,1.058080,W,6.311760,W,3.750600,W,TRUE
05/02/2016 10:15:29.56 AM,5641.780000,W,-55.745400,W,-3.811200,W,-4.795900,W,-2.826490,W,-3.811200,W,-4.139430,W,-0.528836,W,3885.790000,W,155.609000,W,2.454470,W,997.403000,W,531.680000,W,1.058080,W,6.246090,W,3.750600,W,TRUE
05/02/2016 10:15:30.56 AM,5630.940000,W,-37.036000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.528836,W,3887.750000,W,156.332000,W,2.191880,W,998.257000,W,532.271000,W,1.058080,W,6.246090,W,3.750600,W,TRUE
05/02/2016 10:15:31.56 AM,5662.450000,W,-84.302000,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.200600,W,-4.467670,W,-1.513540,W,3888.410000,W,154.690000,W,2.257530,W,998.651000,W,532.205000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:15:32.56 AM,5665.410000,W,-90.210200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.200600,W,3893.010000,W,154.756000,W,2.191880,W,999.570000,W,532.796000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:15:33.56 AM,5638.820000,W,-56.730200,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,3890.380000,W,155.544000,W,1.929300,W,999.045000,W,532.402000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:15:34.56 AM,5626.020000,W,-42.944200,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.467670,W,-0.200600,W,3890.710000,W,155.084000,W,1.601060,W,999.176000,W,532.599000,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:15:35.56 AM,5651.620000,W,-77.409000,W,-3.154720,W,-4.467670,W,-2.498250,W,-3.811200,W,-3.811200,W,-0.857072,W,3890.710000,W,154.756000,W,1.798000,W,999.110000,W,532.599000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:15:36.56 AM,5661.470000,W,-91.194900,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-1.513540,W,3890.380000,W,154.887000,W,1.469770,W,998.782000,W,532.862000,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:15:37.56 AM,5635.870000,W,-66.577200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-0.857072,W,3887.750000,W,155.609000,W,1.732350,W,998.126000,W,532.534000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:15:38.56 AM,5622.080000,W,-42.944200,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,3884.470000,W,155.741000,W,1.535410,W,997.732000,W,532.402000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:15:39.56 AM,5637.840000,W,-71.500800,W,-3.482960,W,-3.811200,W,-6.437080,W,-5.452380,W,-3.482960,W,-0.857072,W,3882.180000,W,156.069000,W,1.732350,W,996.944000,W,532.074000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:15:40.56 AM,5655.560000,W,-93.164400,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.170020,W,3882.180000,W,156.200000,W,1.666710,W,996.747000,W,532.140000,W,0.729728,W,5.917740,W,3.159560,W,TRUE
05/02/2016 10:15:41.56 AM,5632.910000,W,-65.592500,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,3879.220000,W,154.887000,W,1.601060,W,995.828000,W,531.614000,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 10:15:42.56 AM,5614.200000,W,-42.944200,W,-2.498250,W,-3.482960,W,-4.467670,W,-3.811200,W,-2.826490,W,-2.826490,W,3875.940000,W,155.478000,W,1.469770,W,995.303000,W,531.417000,W,0.664057,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:15:43.56 AM,5630.940000,W,-62.638400,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.170020,W,3872.660000,W,155.478000,W,1.535410,W,994.581000,W,531.154000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:15:44.56 AM,5651.620000,W,-89.225500,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,3870.030000,W,154.756000,W,1.666710,W,994.252000,W,531.023000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:15:45.56 AM,5629.960000,W,-58.699600,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,3865.110000,W,155.544000,W,1.469770,W,992.742000,W,530.301000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:15:46.56 AM,5613.220000,W,-38.020700,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,3863.470000,W,154.756000,W,1.404120,W,992.546000,W,530.498000,W,0.795399,W,5.589380,W,3.553580,W,TRUE
05/02/2016 10:15:47.56 AM,5643.740000,W,-75.439600,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.154720,W,-2.826490,W,-3.154720,W,3860.180000,W,154.822000,W,1.469770,W,991.889000,W,529.578000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:15:48.56 AM,3196.750000,W,-60.669000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,1089.210000,W,157.316000,W,1.601060,W,994.318000,W,530.760000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:15:49.56 AM,1723.620000,W,-73.470200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,3.738230,W,153.771000,W,1.798000,W,994.252000,W,530.235000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:15:50.56 AM,1710.820000,W,-57.714900,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,2.425290,W,153.640000,W,1.798000,W,993.793000,W,530.104000,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:15:51.56 AM,1730.510000,W,-83.317300,W,-3.154720,W,-3.482960,W,-4.467670,W,-3.811200,W,-2.498250,W,-4.467670,W,1.440580,W,153.968000,W,1.863650,W,993.859000,W,529.841000,W,1.058080,W,5.983410,W,3.684920,W,TRUE
05/02/2016 10:15:52.56 AM,1751.190000,W,-103.011000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,-5.452380,W,-0.528836,W,152.984000,W,1.863650,W,993.530000,W,529.184000,W,1.123750,W,6.311760,W,3.356570,W,TRUE
05/02/2016 10:15:53.56 AM,1740.360000,W,-95.133800,W,-3.482960,W,-10.375900,W,-2.498250,W,-3.482960,W,-3.154720,W,-4.795900,W,-0.528836,W,153.115000,W,1.798000,W,993.793000,W,529.053000,W,1.123750,W,6.049080,W,3.684920,W,TRUE
05/02/2016 10:15:54.56 AM,1720.670000,W,-65.592500,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.811200,W,-5.124140,W,0.455872,W,153.968000,W,1.798000,W,992.349000,W,528.002000,W,1.058080,W,6.377440,W,3.553580,W,TRUE
05/02/2016 10:15:55.56 AM,1716.730000,W,-56.730200,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,-0.528836,W,154.953000,W,1.535410,W,993.924000,W,529.316000,W,1.123750,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:15:56.56 AM,1753.160000,W,-100.057000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.795900,W,0.127636,W,153.377000,W,1.404120,W,994.646000,W,529.775000,W,1.123750,W,5.786400,W,3.619250,W,TRUE
05/02/2016 10:15:57.56 AM,1743.320000,W,-98.087900,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.528836,W,154.428000,W,1.404120,W,995.171000,W,529.775000,W,0.926741,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:15:58.56 AM,1714.760000,W,-55.745400,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.139430,W,-0.200600,W,154.428000,W,1.535410,W,995.434000,W,530.104000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:15:59.56 AM,1749.220000,W,-94.149100,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,-4.795900,W,0.127636,W,153.903000,W,1.404120,W,995.697000,W,529.053000,W,0.861070,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:16:00.56 AM,1741.350000,W,-79.378400,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.826490,W,-4.795900,W,0.127636,W,155.150000,W,1.535410,W,996.156000,W,529.513000,W,0.992412,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:16:01.56 AM,1730.510000,W,-66.577200,W,-2.498250,W,-3.154720,W,-1.841780,W,-3.811200,W,-2.826490,W,-4.795900,W,0.127636,W,154.362000,W,1.272820,W,995.565000,W,532.534000,W,0.992412,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:16:02.56 AM,1751.190000,W,-106.950000,W,-2.826490,W,-0.200600,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.139430,W,0.455872,W,154.428000,W,1.272820,W,994.843000,W,531.548000,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:16:03.56 AM,1715.740000,W,-54.760700,W,-2.498250,W,-3.811200,W,4.394700,W,-2.826490,W,-3.154720,W,-4.467670,W,0.784108,W,154.493000,W,0.944588,W,995.237000,W,530.301000,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:16:04.56 AM,1754.150000,W,-103.996000,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-5.452380,W,-0.200600,W,156.003000,W,0.944588,W,996.353000,W,531.286000,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:16:05.56 AM,1715.740000,W,-54.760700,W,-1.513540,W,-3.811200,W,-1.841780,W,-3.482960,W,-1.841780,W,-3.811200,W,0.784108,W,154.428000,W,1.272820,W,997.075000,W,532.993000,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:16:06.56 AM,1749.220000,W,-103.996000,W,-3.482960,W,-3.811200,W,-2.170020,W,-1.841780,W,-2.170020,W,-4.795900,W,0.455872,W,153.574000,W,1.469770,W,996.156000,W,534.504000,W,0.467044,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:16:07.56 AM,1714.760000,W,-55.745400,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,-4.467670,W,-0.200600,W,155.347000,W,1.207180,W,996.681000,W,531.023000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:16:08.56 AM,1756.120000,W,-104.981000,W,-2.826490,W,-3.811200,W,-2.170020,W,-2.826490,W,-2.826490,W,-3.482960,W,0.127636,W,154.165000,W,1.010230,W,997.075000,W,531.417000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:16:09.56 AM,1715.740000,W,-54.760700,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-1.841780,W,-3.482960,W,0.127636,W,154.362000,W,1.338470,W,996.616000,W,531.220000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:16:10.56 AM,1754.150000,W,-105.966000,W,-3.482960,W,-4.139430,W,-1.513540,W,-3.811200,W,-2.170020,W,-4.139430,W,-0.200600,W,154.822000,W,1.141530,W,997.469000,W,531.351000,W,0.795399,W,5.326700,W,3.159560,W,TRUE
05/02/2016 10:16:11.56 AM,1721.650000,W,-69.531400,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.482960,W,-0.528836,W,154.100000,W,1.141530,W,997.535000,W,531.745000,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 10:16:12.56 AM,1734.450000,W,-76.424300,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.170020,W,-3.482960,W,0.127636,W,155.544000,W,1.272820,W,998.651000,W,532.074000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:16:13.56 AM,1749.220000,W,-99.072600,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.826490,W,-2.826490,W,-3.482960,W,0.784108,W,154.428000,W,1.207180,W,999.176000,W,532.534000,W,0.729728,W,5.261030,W,2.962540,W,TRUE
05/02/2016 10:16:14.56 AM,1722.640000,W,-54.760700,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.811200,W,0.784108,W,154.296000,W,1.207180,W,999.832000,W,532.468000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:16:15.56 AM,1749.220000,W,-95.133800,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,0.455872,W,155.412000,W,1.141530,W,999.570000,W,532.665000,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 10:16:16.56 AM,1737.410000,W,-103.996000,W,-0.528836,W,-4.795900,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,-0.528836,W,155.150000,W,0.878941,W,1000.230000,W,532.993000,W,1.714790,W,5.720730,W,4.407300,W,TRUE
05/02/2016 10:16:17.56 AM,1726.580000,W,-74.454900,W,-2.498250,W,-3.154720,W,-3.154720,W,-4.139430,W,-2.170020,W,-2.826490,W,0.127636,W,154.428000,W,1.010230,W,1001.470000,W,533.387000,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 10:16:18.56 AM,1717.710000,W,-61.653700,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,0.455872,W,154.625000,W,1.272820,W,1001.870000,W,533.913000,W,0.664057,W,5.326700,W,3.028210,W,TRUE
05/02/2016 10:16:19.56 AM,1746.270000,W,-116.797000,W,-2.826490,W,-3.482960,W,-2.826490,W,-4.467670,W,-2.498250,W,-2.170020,W,-0.200600,W,155.084000,W,1.535410,W,1002.660000,W,534.307000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:16:20.56 AM,1752.180000,W,-108.920000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.170020,W,0.127636,W,155.019000,W,1.404120,W,1002.000000,W,534.110000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:16:21.56 AM,1740.360000,W,-90.210200,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.498250,W,0.127636,W,155.412000,W,1.601060,W,1002.060000,W,534.241000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:16:22.56 AM,1732.480000,W,-81.347900,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.498250,W,0.127636,W,155.872000,W,1.798000,W,1002.720000,W,534.701000,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:16:23.56 AM,1723.620000,W,-69.531400,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.170020,W,-0.528836,W,155.150000,W,1.863650,W,1002.330000,W,534.504000,W,1.255100,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:16:24.56 AM,1714.760000,W,-57.714900,W,-2.170020,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,-1.185310,W,155.019000,W,1.863650,W,1002.590000,W,534.372000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:16:25.56 AM,1720.670000,W,-65.592500,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.200600,W,154.690000,W,1.994940,W,1001.470000,W,533.781000,W,1.189420,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:16:26.56 AM,1736.420000,W,-89.225500,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.513540,W,-0.200600,W,154.428000,W,1.994940,W,1000.490000,W,533.584000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:16:27.56 AM,1748.240000,W,-103.996000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.513540,W,-0.857072,W,154.231000,W,1.929300,W,999.439000,W,533.059000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:16:28.56 AM,1750.210000,W,-110.889000,W,-1.513540,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,0.455872,W,0.127636,W,153.837000,W,1.994940,W,999.176000,W,532.928000,W,0.795399,W,5.983410,W,3.159560,W,TRUE
05/02/2016 10:16:29.56 AM,1730.510000,W,-85.286700,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.857072,W,-1.513540,W,154.625000,W,2.126240,W,998.323000,W,532.599000,W,1.123750,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:16:30.56 AM,1711.810000,W,-58.699600,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.200600,W,-0.857072,W,153.968000,W,2.126240,W,997.863000,W,532.074000,W,1.386440,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:16:31.56 AM,1736.420000,W,-96.118500,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,0.784108,W,-0.528836,W,153.377000,W,2.191880,W,996.484000,W,531.417000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:16:32.56 AM,1744.300000,W,-109.904000,W,-3.154720,W,-3.154720,W,-2.826490,W,-4.467670,W,-3.482960,W,0.784108,W,-0.200600,W,152.787000,W,2.191880,W,994.712000,W,530.629000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:16:33.56 AM,1723.620000,W,-78.393700,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,2.097050,W,0.455872,W,153.312000,W,2.060590,W,994.778000,W,530.432000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:16:34.56 AM,1709.840000,W,-53.776000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,1.440580,W,-0.200600,W,152.721000,W,2.060590,W,993.990000,W,530.038000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:16:35.56 AM,1749.220000,W,-103.011000,W,-2.826490,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.498250,W,0.455872,W,-0.528836,W,152.327000,W,1.863650,W,994.581000,W,530.169000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:16:36.56 AM,1740.360000,W,-100.057000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,1.768820,W,-0.200600,W,152.918000,W,1.798000,W,993.202000,W,529.250000,W,0.861070,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:16:37.56 AM,1715.740000,W,-66.577200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1.768820,W,0.127636,W,151.933000,W,1.732350,W,993.399000,W,529.119000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:16:38.56 AM,1710.820000,W,-58.699600,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,1.768820,W,-0.200600,W,151.539000,W,1.798000,W,992.939000,W,528.659000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:16:39.56 AM,1747.260000,W,-103.011000,W,-3.482960,W,-3.482960,W,-1.841780,W,-3.154720,W,-3.811200,W,1.768820,W,0.127636,W,151.145000,W,1.732350,W,993.727000,W,529.184000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:16:40.56 AM,1742.330000,W,-100.057000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,2.425290,W,-0.857072,W,153.115000,W,1.601060,W,993.202000,W,527.608000,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:16:41.56 AM,1711.810000,W,-57.714900,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,1.440580,W,-0.528836,W,152.655000,W,1.666710,W,993.924000,W,528.725000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:16:42.56 AM,1731.500000,W,-81.347900,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,0.784108,W,-0.200600,W,152.721000,W,1.994940,W,994.252000,W,528.987000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:16:43.56 AM,1750.210000,W,-108.920000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,1.112340,W,-1.185310,W,153.443000,W,1.929300,W,994.384000,W,530.038000,W,0.795399,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:16:44.56 AM,1719.680000,W,-72.485500,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,1.112340,W,-0.200600,W,153.115000,W,1.994940,W,995.697000,W,530.169000,W,0.861070,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:16:45.56 AM,1719.680000,W,-65.592500,W,-4.139430,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,1.112340,W,-0.857072,W,153.968000,W,2.191880,W,996.353000,W,530.563000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:16:46.56 AM,1750.210000,W,-110.889000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.467670,W,0.455872,W,-1.513540,W,154.559000,W,1.994940,W,996.878000,W,528.396000,W,0.861070,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:16:47.56 AM,1714.760000,W,-58.699600,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,0.455872,W,-0.857072,W,154.493000,W,2.126240,W,998.454000,W,531.614000,W,1.255100,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:16:48.56 AM,1754.150000,W,-111.874000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-4.139430,W,0.784108,W,-1.513540,W,153.706000,W,2.126240,W,998.979000,W,531.614000,W,0.926741,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:16:49.56 AM,1715.740000,W,-55.745400,W,-4.467670,W,-3.811200,W,-5.452380,W,-3.482960,W,-3.482960,W,0.455872,W,-0.857072,W,154.165000,W,2.191880,W,999.701000,W,531.877000,W,1.058080,W,6.377440,W,3.619250,W,TRUE
05/02/2016 10:16:50.56 AM,1735.440000,W,-90.210200,W,-4.795900,W,-4.139430,W,-1.513540,W,-7.750030,W,-3.811200,W,0.784108,W,-0.857072,W,154.822000,W,2.060590,W,998.191000,W,531.023000,W,1.123750,W,6.311760,W,3.487910,W,TRUE
05/02/2016 10:16:51.56 AM,1742.330000,W,-109.904000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,0.784108,W,-0.857072,W,153.443000,W,1.404120,W,999.832000,W,531.089000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:16:52.56 AM,1716.730000,W,-58.699600,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,-5.124140,W,0.127636,W,-1.185310,W,154.690000,W,1.994940,W,997.075000,W,530.432000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:16:53.56 AM,1730.510000,W,-77.409000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,1.112340,W,-1.185310,W,153.312000,W,1.994940,W,996.813000,W,527.411000,W,1.452110,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:16:54.56 AM,1757.100000,W,-109.904000,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.811200,W,1.768820,W,-0.528836,W,154.034000,W,1.929300,W,996.747000,W,531.089000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:16:55.56 AM,1725.590000,W,-74.454900,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.139430,W,1.112340,W,-0.528836,W,153.968000,W,1.929300,W,996.091000,W,531.154000,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:16:56.56 AM,1715.740000,W,-60.669000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,0.784108,W,-0.857072,W,153.706000,W,1.994940,W,995.565000,W,529.841000,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:16:57.56 AM,1748.240000,W,-103.996000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,0.784108,W,-1.185310,W,152.852000,W,1.863650,W,995.106000,W,529.184000,W,0.861070,W,6.311760,W,3.356570,W,TRUE
05/02/2016 10:16:58.56 AM,1735.440000,W,-84.302000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.139430,W,1.440580,W,-0.200600,W,154.100000,W,1.798000,W,995.171000,W,528.987000,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:16:59.56 AM,1713.770000,W,-56.730200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,1.768820,W,-1.185310,W,153.180000,W,1.929300,W,995.368000,W,529.447000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:17:00.56 AM,1748.240000,W,-104.981000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,1.440580,W,-1.185310,W,153.443000,W,1.863650,W,994.909000,W,529.053000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:17:01.56 AM,1741.350000,W,-96.118500,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,1.440580,W,-0.528836,W,154.034000,W,1.863650,W,994.975000,W,528.659000,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:17:02.56 AM,1712.790000,W,-55.745400,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.811200,W,2.097050,W,-0.200600,W,153.246000,W,1.798000,W,994.449000,W,528.068000,W,0.795399,W,5.852070,W,2.962540,W,TRUE
05/02/2016 10:17:03.56 AM,1748.240000,W,-106.950000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,1.440580,W,-0.857072,W,152.787000,W,1.863650,W,994.187000,W,528.068000,W,0.729728,W,5.852070,W,3.093880,W,TRUE
05/02/2016 10:17:04.56 AM,1734.450000,W,-82.332600,W,-3.482960,W,-3.482960,W,-4.467670,W,-2.498250,W,-3.154720,W,2.097050,W,0.127636,W,152.721000,W,1.732350,W,995.171000,W,528.790000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:17:05.56 AM,1716.730000,W,-66.577200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,1.112340,W,-0.528836,W,151.014000,W,1.798000,W,994.384000,W,528.725000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:17:06.56 AM,1753.160000,W,-110.889000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,1.440580,W,0.455872,W,152.196000,W,1.535410,W,994.778000,W,529.316000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:17:07.56 AM,1725.590000,W,-73.470200,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.826490,W,1.768820,W,0.455872,W,151.408000,W,1.601060,W,994.318000,W,529.710000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:17:08.56 AM,1718.700000,W,-67.561900,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.826490,W,1.440580,W,0.455872,W,151.736000,W,1.732350,W,993.202000,W,529.381000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:17:09.56 AM,1755.130000,W,-114.828000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,1.440580,W,-0.200600,W,152.064000,W,1.732350,W,994.252000,W,529.644000,W,0.664057,W,5.458040,W,2.896870,W,TRUE
05/02/2016 10:17:10.56 AM,1713.770000,W,-58.699600,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,2.097050,W,0.455872,W,152.393000,W,1.601060,W,994.318000,W,529.710000,W,0.729728,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:17:11.56 AM,1734.450000,W,-89.225500,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,1.440580,W,-0.200600,W,151.999000,W,1.863650,W,994.187000,W,529.513000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:17:12.56 AM,1743.320000,W,-95.133800,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,1.440580,W,0.127636,W,152.064000,W,1.798000,W,994.449000,W,529.578000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:17:13.56 AM,1720.670000,W,-71.500800,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,2.425290,W,0.455872,W,151.671000,W,1.732350,W,993.662000,W,529.447000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:17:14.56 AM,1746.270000,W,-91.194900,W,-3.154720,W,-4.795900,W,-3.811200,W,-3.154720,W,-2.826490,W,1.440580,W,0.127636,W,151.999000,W,1.732350,W,992.742000,W,529.381000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:17:15.56 AM,1714.760000,W,-57.714900,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,1.768820,W,0.455872,W,151.342000,W,1.666710,W,993.924000,W,529.841000,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:17:16.56 AM,1753.160000,W,-111.874000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.826490,W,1.768820,W,0.784108,W,151.802000,W,1.666710,W,993.662000,W,529.381000,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:17:17.56 AM,1708.850000,W,-54.760700,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,1.440580,W,0.127636,W,152.590000,W,1.601060,W,993.530000,W,529.381000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:17:18.56 AM,1741.350000,W,-101.042000,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,-2.498250,W,1.440580,W,-0.200600,W,151.145000,W,1.732350,W,992.939000,W,529.316000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:17:19.56 AM,1711.810000,W,-63.623100,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,1.768820,W,-0.200600,W,151.342000,W,1.863650,W,992.414000,W,529.381000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:17:20.56 AM,1733.470000,W,-91.194900,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,2.097050,W,0.127636,W,151.342000,W,1.798000,W,992.874000,W,529.447000,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:17:21.56 AM,1729.530000,W,-76.424300,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,1.768820,W,0.127636,W,151.211000,W,1.863650,W,993.005000,W,529.578000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:17:22.56 AM,1728.550000,W,-79.378400,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,1.768820,W,-0.857072,W,150.948000,W,1.666710,W,993.465000,W,529.513000,W,0.401373,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:17:23.56 AM,1739.380000,W,-94.149100,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.139430,W,-2.498250,W,1.440580,W,-0.200600,W,151.474000,W,1.666710,W,992.217000,W,529.119000,W,0.532715,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:17:24.56 AM,1719.680000,W,-71.500800,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,2.425290,W,-0.200600,W,150.161000,W,1.798000,W,992.611000,W,529.316000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:17:25.56 AM,1745.290000,W,-103.996000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,1.768820,W,0.455872,W,150.883000,W,1.601060,W,992.742000,W,529.053000,W,0.532715,W,5.655050,W,3.093880,W,TRUE
