TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:17:26.56 AM,1707.870000,W,-55.745400,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,1.440580,W,-0.528836,W,151.014000,W,1.732350,W,992.546000,W,528.790000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:17:27.56 AM,1750.210000,W,-111.874000,W,-2.170020,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.482960,W,1.768820,W,0.127636,W,150.095000,W,1.666710,W,993.136000,W,529.250000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:17:28.56 AM,1711.810000,W,-55.745400,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.826490,W,2.097050,W,0.127636,W,150.752000,W,1.601060,W,993.990000,W,529.447000,W,0.729728,W,5.720730,W,2.962540,W,TRUE
05/02/2016 10:17:29.56 AM,1741.350000,W,-103.996000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,1.440580,W,0.127636,W,151.211000,W,1.666710,W,992.742000,W,528.659000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:17:30.56 AM,1711.810000,W,-62.638400,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,2.425290,W,0.455872,W,150.555000,W,1.601060,W,992.874000,W,528.987000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:17:31.56 AM,1739.380000,W,-100.057000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,1.440580,W,-0.200600,W,150.752000,W,1.798000,W,993.924000,W,528.922000,W,0.664057,W,5.917740,W,3.093880,W,TRUE
05/02/2016 10:17:32.56 AM,1720.670000,W,-62.638400,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,1.768820,W,-0.528836,W,150.489000,W,1.798000,W,993.793000,W,528.528000,W,0.861070,W,5.983410,W,3.093880,W,TRUE
05/02/2016 10:17:33.56 AM,1744.300000,W,-104.981000,W,-4.139430,W,-4.467670,W,-3.154720,W,-2.826490,W,-3.482960,W,1.440580,W,-0.528836,W,151.408000,W,1.666710,W,993.530000,W,527.608000,W,0.729728,W,5.852070,W,3.093880,W,TRUE
05/02/2016 10:17:34.56 AM,1707.870000,W,-55.745400,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,2.097050,W,-0.857072,W,151.671000,W,1.732350,W,993.399000,W,528.265000,W,0.795399,W,6.049080,W,3.225230,W,TRUE
05/02/2016 10:17:35.56 AM,1749.220000,W,-100.057000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,1.112340,W,-0.528836,W,152.524000,W,1.929300,W,994.318000,W,528.922000,W,0.795399,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:17:36.56 AM,1730.510000,W,-85.286700,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.811200,W,1.440580,W,-0.200600,W,152.327000,W,1.732350,W,995.828000,W,529.841000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:17:37.56 AM,1713.770000,W,-55.745400,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,1.768820,W,-0.857072,W,153.509000,W,1.994940,W,995.828000,W,530.892000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:17:38.56 AM,1750.210000,W,-107.935000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,1.440580,W,-0.857072,W,153.115000,W,2.060590,W,996.419000,W,531.877000,W,0.861070,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:17:39.56 AM,1723.620000,W,-66.577200,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,0.784108,W,-0.857072,W,152.918000,W,1.994940,W,997.469000,W,527.674000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:17:40.56 AM,1735.440000,W,-83.317300,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,0.455872,W,-0.528836,W,153.640000,W,2.388830,W,997.732000,W,531.351000,W,0.861070,W,6.311760,W,3.487910,W,TRUE
05/02/2016 10:17:41.56 AM,1736.420000,W,-97.103200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-5.124140,W,0.784108,W,-0.857072,W,153.903000,W,2.126240,W,997.994000,W,531.154000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:17:42.56 AM,1715.740000,W,-57.714900,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,0.784108,W,-0.857072,W,153.771000,W,1.994940,W,998.782000,W,532.140000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:17:43.56 AM,1753.160000,W,-109.904000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,0.784108,W,-0.857072,W,153.771000,W,2.191880,W,999.307000,W,532.468000,W,1.058080,W,6.377440,W,3.684920,W,TRUE
05/02/2016 10:17:44.56 AM,1717.710000,W,-74.454900,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,-4.467670,W,0.127636,W,-0.857072,W,154.296000,W,1.994940,W,999.176000,W,532.534000,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:17:45.56 AM,1757.100000,W,-106.950000,W,-4.467670,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.811200,W,0.127636,W,-1.513540,W,154.231000,W,2.126240,W,999.898000,W,533.059000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:17:46.56 AM,1718.700000,W,-58.699600,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,0.455872,W,-2.170020,W,153.903000,W,2.191880,W,999.701000,W,533.256000,W,0.926741,W,6.443110,W,3.553580,W,TRUE
05/02/2016 10:17:47.56 AM,1759.070000,W,-112.859000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,0.127636,W,-0.528836,W,154.362000,W,2.191880,W,999.635000,W,533.256000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:17:48.56 AM,1713.770000,W,-54.760700,W,-3.482960,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,0.784108,W,-0.857072,W,153.640000,W,2.126240,W,999.242000,W,533.190000,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:17:49.56 AM,1759.070000,W,-112.859000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,0.455872,W,-1.185310,W,153.509000,W,2.126240,W,999.832000,W,533.125000,W,1.058080,W,6.443110,W,3.487910,W,TRUE
05/02/2016 10:17:50.56 AM,1714.760000,W,-53.776000,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.200600,W,-0.857072,W,154.296000,W,2.191880,W,1000.030000,W,533.322000,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:17:51.56 AM,1755.130000,W,-117.782000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,0.127636,W,-0.857072,W,154.034000,W,2.126240,W,999.635000,W,533.322000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:17:52.56 AM,1717.710000,W,-60.669000,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,-4.467670,W,0.455872,W,-0.857072,W,153.771000,W,2.191880,W,998.848000,W,533.387000,W,1.058080,W,6.377440,W,3.684920,W,TRUE
05/02/2016 10:17:53.56 AM,1747.260000,W,-102.027000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.200600,W,-1.513540,W,154.953000,W,2.257530,W,999.701000,W,533.650000,W,0.992412,W,6.377440,W,3.553580,W,TRUE
05/02/2016 10:17:54.56 AM,1717.710000,W,-63.623100,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,0.127636,W,-1.185310,W,154.100000,W,2.191880,W,999.570000,W,533.650000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:17:55.56 AM,1747.260000,W,-105.966000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.200600,W,-1.185310,W,155.412000,W,2.257530,W,999.045000,W,533.453000,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:17:56.56 AM,1711.810000,W,-54.760700,W,-4.139430,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.857072,W,-1.841780,W,154.625000,W,2.060590,W,998.782000,W,533.387000,W,0.926741,W,6.377440,W,3.619250,W,TRUE
05/02/2016 10:17:57.56 AM,1751.190000,W,-106.950000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.200600,W,-1.185310,W,153.574000,W,2.323180,W,999.701000,W,533.913000,W,0.992412,W,6.443110,W,3.619250,W,TRUE
05/02/2016 10:17:58.56 AM,1707.870000,W,-92.179600,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.200600,W,-1.185310,W,153.968000,W,2.323180,W,999.964000,W,533.913000,W,1.189420,W,7.099820,W,4.538650,W,TRUE
05/02/2016 10:17:59.56 AM,1713.770000,W,-56.730200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.139430,W,-0.528836,W,-0.857072,W,154.953000,W,2.191880,W,1001.080000,W,534.175000,W,0.992412,W,6.246090,W,3.684920,W,TRUE
05/02/2016 10:18:00.56 AM,1737.410000,W,-91.194900,W,-4.467670,W,-3.482960,W,-5.452380,W,-2.826490,W,-4.139430,W,-0.528836,W,-0.857072,W,154.100000,W,2.060590,W,1001.540000,W,534.504000,W,1.058080,W,6.377440,W,3.553580,W,TRUE
05/02/2016 10:18:01.56 AM,1747.260000,W,-112.859000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-1.185310,W,-1.185310,W,154.559000,W,2.257530,W,1001.870000,W,534.569000,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:18:02.56 AM,1727.560000,W,-84.302000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.200600,W,-1.185310,W,154.362000,W,1.994940,W,1001.600000,W,534.372000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:18:03.56 AM,1710.820000,W,-61.653700,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.528836,W,-1.185310,W,152.852000,W,1.732350,W,1000.100000,W,533.781000,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:18:04.56 AM,1733.470000,W,-88.240800,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.528836,W,-0.528836,W,154.428000,W,1.863650,W,1002.660000,W,535.160000,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:18:05.56 AM,1747.260000,W,-107.935000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.811200,W,-2.826490,W,-0.528836,W,-0.528836,W,154.887000,W,1.798000,W,1002.460000,W,534.766000,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:18:06.56 AM,1712.790000,W,-57.714900,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.857072,W,0.127636,W,154.428000,W,1.798000,W,1002.330000,W,534.701000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:18:07.56 AM,1750.210000,W,-110.889000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.857072,W,-1.185310,W,154.756000,W,1.601060,W,1002.790000,W,535.292000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:18:08.56 AM,1714.760000,W,-66.577200,W,-4.139430,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.154720,W,-1.185310,W,0.455872,W,154.231000,W,1.863650,W,1002.390000,W,534.963000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:18:09.56 AM,1750.210000,W,-111.874000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.200600,W,-0.200600,W,153.968000,W,1.601060,W,1002.330000,W,535.095000,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:18:10.56 AM,1716.730000,W,-65.592500,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-1.513540,W,-0.857072,W,154.165000,W,1.469770,W,1002.590000,W,535.226000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:18:11.56 AM,1753.160000,W,-116.797000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.857072,W,0.127636,W,155.281000,W,1.469770,W,1001.800000,W,534.766000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:18:12.56 AM,1708.850000,W,-57.714900,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.513540,W,-0.528836,W,154.034000,W,1.601060,W,1002.130000,W,535.029000,W,0.729728,W,5.786400,W,3.028210,W,TRUE
05/02/2016 10:18:13.56 AM,1751.190000,W,-113.843000,W,-3.154720,W,-4.139430,W,-4.467670,W,-3.482960,W,-3.154720,W,-0.857072,W,-0.528836,W,153.640000,W,1.535410,W,1002.200000,W,535.160000,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:18:14.56 AM,1730.510000,W,-80.363200,W,-3.482960,W,-3.811200,W,-3.154720,W,-7.750030,W,-2.498250,W,-0.857072,W,-0.200600,W,154.362000,W,1.601060,W,1002.330000,W,534.963000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:18:15.56 AM,1721.650000,W,-74.454900,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.528836,W,-0.857072,W,153.771000,W,1.666710,W,1002.980000,W,535.292000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:18:16.56 AM,1751.190000,W,-111.874000,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.826490,W,-0.857072,W,0.455872,W,154.690000,W,1.601060,W,1003.440000,W,535.357000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:18:17.56 AM,1754.150000,W,-112.859000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.528836,W,-0.528836,W,154.428000,W,1.798000,W,1004.100000,W,535.423000,W,0.664057,W,5.917740,W,3.159560,W,TRUE
05/02/2016 10:18:18.56 AM,1730.510000,W,-83.317300,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,0.127636,W,-1.185310,W,153.903000,W,1.798000,W,1003.510000,W,535.357000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:18:19.56 AM,1708.850000,W,-54.760700,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.154720,W,-0.857072,W,-1.185310,W,153.837000,W,1.732350,W,1002.980000,W,535.029000,W,0.861070,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:18:20.56 AM,1710.820000,W,-57.714900,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.528836,W,153.574000,W,1.863650,W,1002.920000,W,534.832000,W,0.729728,W,6.180420,W,3.290900,W,TRUE
05/02/2016 10:18:21.56 AM,1719.680000,W,-67.561900,W,-2.498250,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.795900,W,-0.200600,W,-1.185310,W,154.953000,W,2.191880,W,1002.200000,W,534.898000,W,1.058080,W,6.311760,W,3.422240,W,TRUE
05/02/2016 10:18:22.56 AM,1722.640000,W,-71.500800,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,-0.528836,W,-0.528836,W,154.165000,W,2.126240,W,1002.330000,W,534.832000,W,0.992412,W,6.443110,W,3.553580,W,TRUE
05/02/2016 10:18:23.56 AM,1725.590000,W,-70.516100,W,-3.482960,W,-4.139430,W,-5.124140,W,-2.498250,W,-3.154720,W,-0.857072,W,-1.185310,W,153.968000,W,1.863650,W,1001.280000,W,534.372000,W,1.189420,W,6.311760,W,3.619250,W,TRUE
05/02/2016 10:18:24.56 AM,1730.510000,W,-84.302000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.200600,W,-1.513540,W,152.984000,W,2.126240,W,1000.420000,W,533.519000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:18:25.56 AM,1737.410000,W,-95.133800,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.795900,W,0.127636,W,-1.841780,W,153.574000,W,2.060590,W,999.176000,W,532.665000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:18:26.56 AM,1750.210000,W,-113.843000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,0.455872,W,-1.841780,W,153.509000,W,2.191880,W,997.075000,W,531.483000,W,0.992412,W,6.311760,W,3.422240,W,TRUE
05/02/2016 10:18:27.56 AM,1746.270000,W,-106.950000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.139430,W,0.784108,W,-0.528836,W,152.327000,W,1.994940,W,997.863000,W,531.745000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:18:28.56 AM,1718.700000,W,-63.623100,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,0.455872,W,-1.185310,W,151.539000,W,2.388830,W,997.207000,W,531.351000,W,1.123750,W,6.443110,W,3.487910,W,TRUE
05/02/2016 10:18:29.56 AM,1707.870000,W,-58.699600,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,0.784108,W,-1.513540,W,151.671000,W,2.191880,W,997.207000,W,528.199000,W,0.926741,W,6.311760,W,3.290900,W,TRUE
05/02/2016 10:18:30.56 AM,1734.450000,W,-95.133800,W,-3.811200,W,-3.811200,W,-1.185310,W,-2.826490,W,-3.811200,W,0.127636,W,-1.185310,W,152.064000,W,2.257530,W,995.762000,W,530.366000,W,0.992412,W,6.311760,W,3.487910,W,TRUE
05/02/2016 10:18:31.56 AM,1753.160000,W,-107.935000,W,-3.482960,W,-3.482960,W,-4.795900,W,-2.170020,W,-3.811200,W,0.784108,W,-0.857072,W,152.721000,W,2.126240,W,995.434000,W,524.390000,W,1.517780,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:18:32.56 AM,1711.810000,W,-57.714900,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.811200,W,0.784108,W,-0.200600,W,151.736000,W,2.060590,W,995.434000,W,529.972000,W,0.992412,W,6.311760,W,3.487910,W,TRUE
05/02/2016 10:18:33.56 AM,1722.640000,W,-76.424300,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.811200,W,1.440580,W,-0.857072,W,152.721000,W,1.994940,W,995.894000,W,531.286000,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:18:34.56 AM,1748.240000,W,-113.843000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,1.112340,W,-0.857072,W,153.115000,W,1.929300,W,995.434000,W,530.760000,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:18:35.56 AM,1708.850000,W,-56.730200,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.811200,W,1.768820,W,0.127636,W,151.999000,W,1.929300,W,994.975000,W,530.301000,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:18:36.56 AM,1735.440000,W,-95.133800,W,-3.811200,W,-4.467670,W,-3.482960,W,-2.826490,W,-4.139430,W,0.784108,W,-1.185310,W,151.999000,W,1.863650,W,993.136000,W,529.381000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:18:37.56 AM,1726.580000,W,-81.347900,W,-4.139430,W,-1.513540,W,-3.811200,W,-3.811200,W,-3.811200,W,1.112340,W,-0.528836,W,151.474000,W,1.929300,W,994.515000,W,529.710000,W,0.861070,W,6.246090,W,3.225230,W,TRUE
05/02/2016 10:18:38.56 AM,1724.610000,W,-71.500800,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.139430,W,-4.467670,W,1.112340,W,-0.528836,W,152.261000,W,1.929300,W,995.040000,W,529.710000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:18:39.56 AM,1747.260000,W,-103.996000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.139430,W,1.112340,W,-0.200600,W,151.408000,W,1.863650,W,994.843000,W,529.775000,W,0.926741,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:18:40.56 AM,1713.770000,W,-65.592500,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,1.440580,W,-0.528836,W,152.261000,W,1.929300,W,994.843000,W,530.235000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:18:41.56 AM,1745.290000,W,-105.966000,W,-3.811200,W,-0.528836,W,-3.482960,W,-3.154720,W,-3.811200,W,1.112340,W,-0.857072,W,152.458000,W,1.929300,W,993.727000,W,530.301000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:18:42.56 AM,1714.760000,W,-60.669000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,0.455872,W,-1.185310,W,151.933000,W,1.929300,W,993.727000,W,529.972000,W,0.992412,W,6.180420,W,3.290900,W,TRUE
05/02/2016 10:18:43.56 AM,1748.240000,W,-103.996000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,0.455872,W,-1.513540,W,152.393000,W,2.060590,W,994.449000,W,528.987000,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:18:44.56 AM,1718.700000,W,-78.393700,W,-2.170020,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,0.784108,W,-0.857072,W,152.327000,W,2.060590,W,993.662000,W,526.163000,W,1.977480,W,6.311760,W,3.422240,W,TRUE
05/02/2016 10:18:45.56 AM,1728.550000,W,-82.332600,W,-3.811200,W,-4.795900,W,-10.047700,W,-0.857072,W,-3.482960,W,-0.200600,W,-1.185310,W,152.721000,W,2.454470,W,994.515000,W,529.972000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:18:46.56 AM,1741.350000,W,-103.011000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.467670,W,0.784108,W,-1.185310,W,151.999000,W,1.994940,W,994.384000,W,530.301000,W,1.058080,W,6.311760,W,3.290900,W,TRUE
05/02/2016 10:18:47.56 AM,1712.790000,W,-61.653700,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,0.784108,W,-1.513540,W,153.443000,W,2.257530,W,995.631000,W,530.892000,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:18:48.56 AM,1729.530000,W,-84.302000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.200600,W,-1.513540,W,152.393000,W,2.257530,W,996.747000,W,531.745000,W,0.926741,W,6.443110,W,3.619250,W,TRUE
05/02/2016 10:18:49.56 AM,1748.240000,W,-106.950000,W,-4.139430,W,-1.841780,W,-3.154720,W,-3.154720,W,-4.467670,W,-0.200600,W,-1.513540,W,152.261000,W,2.257530,W,997.666000,W,532.337000,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:18:50.56 AM,1719.680000,W,-75.439600,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,-0.200600,W,-0.528836,W,153.180000,W,2.257530,W,997.929000,W,532.599000,W,0.992412,W,6.377440,W,3.684920,W,TRUE
05/02/2016 10:18:51.56 AM,1715.740000,W,-64.607800,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.467670,W,-0.857072,W,-1.185310,W,153.180000,W,2.126240,W,998.323000,W,532.665000,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:18:52.56 AM,1747.260000,W,-107.935000,W,-3.811200,W,-3.811200,W,-5.452380,W,-3.482960,W,-4.467670,W,-1.185310,W,-1.185310,W,153.509000,W,2.126240,W,1000.230000,W,533.781000,W,1.123750,W,6.574450,W,3.816270,W,TRUE
05/02/2016 10:18:53.56 AM,1741.350000,W,-102.027000,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.857072,W,-1.841780,W,154.493000,W,2.191880,W,1001.470000,W,534.044000,W,0.926741,W,6.443110,W,3.619250,W,TRUE
05/02/2016 10:18:54.56 AM,1712.790000,W,-61.653700,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,-1.513540,W,152.590000,W,2.323180,W,1002.260000,W,534.701000,W,1.189420,W,6.311760,W,3.619250,W,TRUE
05/02/2016 10:18:55.56 AM,1745.290000,W,-100.057000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.857072,W,-1.185310,W,153.771000,W,2.126240,W,1002.980000,W,535.292000,W,1.123750,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:18:56.56 AM,1738.390000,W,-93.164400,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.139430,W,-0.528836,W,-1.841780,W,153.509000,W,2.126240,W,1002.720000,W,535.423000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 10:18:57.56 AM,1721.650000,W,-66.577200,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-0.528836,W,-0.528836,W,153.903000,W,2.060590,W,1003.710000,W,535.620000,W,0.795399,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:18:58.56 AM,1745.290000,W,-107.935000,W,-4.467670,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,-1.185310,W,-0.528836,W,153.509000,W,2.060590,W,1003.180000,W,535.423000,W,0.795399,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:18:59.56 AM,1718.700000,W,-68.546700,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.185310,W,-0.528836,W,152.918000,W,1.994940,W,1003.640000,W,535.883000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:19:00.56 AM,1738.390000,W,-97.103200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.139430,W,-0.528836,W,-0.857072,W,154.231000,W,2.060590,W,1001.740000,W,535.292000,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:19:01.56 AM,1724.610000,W,-73.470200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.528836,W,153.377000,W,1.929300,W,1002.850000,W,535.686000,W,0.861070,W,5.983410,W,3.159560,W,TRUE
05/02/2016 10:19:02.56 AM,1733.470000,W,-91.194900,W,-3.811200,W,-4.139430,W,-14.314700,W,-4.795900,W,-3.482960,W,-1.185310,W,-0.528836,W,153.443000,W,1.863650,W,1003.770000,W,535.883000,W,0.729728,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:19:03.56 AM,1747.260000,W,-103.011000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.857072,W,154.362000,W,1.863650,W,1003.380000,W,535.948000,W,0.795399,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:19:04.56 AM,1711.810000,W,-60.669000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-0.857072,W,-1.185310,W,153.049000,W,2.060590,W,1003.180000,W,535.883000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:19:05.56 AM,1745.290000,W,-105.966000,W,-1.841780,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,-1.513540,W,-0.857072,W,155.019000,W,1.994940,W,1003.840000,W,535.948000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:19:06.56 AM,1750.210000,W,-108.920000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.467670,W,-0.200600,W,-0.857072,W,153.574000,W,2.060590,W,1002.660000,W,535.489000,W,0.795399,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:19:07.56 AM,1710.820000,W,-55.745400,W,-2.826490,W,-3.482960,W,-4.139430,W,-2.170020,W,-3.482960,W,-0.857072,W,-1.513540,W,152.918000,W,2.191880,W,1002.390000,W,535.620000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:19:08.56 AM,1720.670000,W,-77.409000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.467670,W,-0.857072,W,-1.841780,W,153.115000,W,2.191880,W,1000.420000,W,534.438000,W,1.123750,W,6.114750,W,3.684920,W,TRUE
05/02/2016 10:19:09.56 AM,1746.270000,W,-107.935000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.528836,W,-1.513540,W,153.115000,W,2.191880,W,1000.550000,W,534.832000,W,1.123750,W,6.246090,W,3.684920,W,TRUE
05/02/2016 10:19:10.56 AM,1752.180000,W,-117.782000,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.154720,W,-4.467670,W,-1.185310,W,-1.185310,W,152.984000,W,1.994940,W,1000.820000,W,535.095000,W,1.255100,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:19:11.56 AM,1745.290000,W,-107.935000,W,-2.170020,W,-3.482960,W,-4.139430,W,-2.826490,W,-4.795900,W,-0.200600,W,-0.857072,W,154.428000,W,2.191880,W,999.373000,W,533.519000,W,1.649120,W,7.165490,W,3.487910,W,TRUE
05/02/2016 10:19:12.56 AM,1733.470000,W,-85.286700,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.200600,W,-1.185310,W,152.918000,W,2.257530,W,999.439000,W,534.044000,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:19:13.56 AM,1728.550000,W,-80.363200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,0.127636,W,-1.185310,W,152.524000,W,2.060590,W,998.388000,W,533.387000,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:19:14.56 AM,1726.580000,W,-71.500800,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.139430,W,0.127636,W,-1.185310,W,152.984000,W,1.994940,W,998.454000,W,533.190000,W,0.861070,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:19:15.56 AM,1729.530000,W,-74.454900,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,0.784108,W,-2.170020,W,153.115000,W,2.060590,W,997.338000,W,530.169000,W,0.992412,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:19:16.56 AM,1734.450000,W,-83.317300,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,0.784108,W,-0.857072,W,151.605000,W,1.929300,W,996.025000,W,531.877000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:19:17.56 AM,1748.240000,W,-101.042000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,1.440580,W,-0.528836,W,151.539000,W,1.732350,W,994.055000,W,530.301000,W,0.926741,W,5.983410,W,3.159560,W,TRUE
05/02/2016 10:19:18.56 AM,1745.290000,W,-104.981000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,1.768820,W,-0.200600,W,151.014000,W,1.732350,W,992.152000,W,528.593000,W,0.926741,W,5.917740,W,3.159560,W,TRUE
05/02/2016 10:19:19.56 AM,1753.160000,W,-111.874000,W,-3.811200,W,-4.139430,W,-3.482960,W,-10.047700,W,-3.154720,W,1.768820,W,0.784108,W,150.358000,W,1.601060,W,993.136000,W,530.695000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:19:20.56 AM,1751.190000,W,-114.828000,W,-2.170020,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.154720,W,2.425290,W,-0.200600,W,150.489000,W,1.929300,W,992.152000,W,530.235000,W,0.729728,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:19:21.56 AM,1753.160000,W,-115.813000,W,-2.826490,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,1.768820,W,-0.857072,W,151.145000,W,1.929300,W,992.874000,W,530.892000,W,0.926741,W,5.786400,W,3.028210,W,TRUE
05/02/2016 10:19:22.56 AM,1749.220000,W,-118.767000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.154720,W,1.440580,W,1.112340,W,151.145000,W,1.798000,W,992.742000,W,531.286000,W,0.926741,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:19:23.56 AM,1751.190000,W,-116.797000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,0.127636,W,-0.528836,W,153.377000,W,1.929300,W,993.333000,W,531.745000,W,1.058080,W,6.114750,W,3.159560,W,TRUE
05/02/2016 10:19:24.56 AM,1749.220000,W,-115.813000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,0.784108,W,-1.841780,W,151.802000,W,2.126240,W,994.515000,W,532.599000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:19:25.56 AM,1746.270000,W,-108.920000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,1.112340,W,-0.857072,W,152.852000,W,2.060590,W,993.793000,W,532.534000,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:19:26.56 AM,1738.390000,W,-102.027000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.857072,W,-1.841780,W,153.640000,W,2.126240,W,995.762000,W,533.519000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:19:27.56 AM,1737.410000,W,-94.149100,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-0.857072,W,-0.857072,W,152.984000,W,1.929300,W,996.878000,W,533.650000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:19:28.56 AM,1730.510000,W,-87.256100,W,-2.826490,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.528836,W,-1.185310,W,153.640000,W,1.863650,W,997.403000,W,534.372000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:19:29.56 AM,1724.610000,W,-73.470200,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.841780,W,-0.200600,W,153.640000,W,1.929300,W,999.045000,W,535.095000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:19:30.56 AM,1709.840000,W,-59.684300,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-1.513540,W,-0.528836,W,153.509000,W,1.929300,W,999.307000,W,535.357000,W,1.123750,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:19:31.56 AM,1712.790000,W,-57.714900,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,-1.841780,W,-0.528836,W,153.706000,W,1.929300,W,1000.490000,W,535.751000,W,1.058080,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:19:32.56 AM,1706.880000,W,-53.776000,W,-2.826490,W,-2.826490,W,-2.170020,W,-3.482960,W,-3.811200,W,-1.513540,W,-0.857072,W,153.968000,W,1.863650,W,1000.880000,W,536.145000,W,1.123750,W,6.180420,W,3.290900,W,TRUE
05/02/2016 10:19:33.56 AM,1705.900000,W,-53.776000,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.528836,W,153.312000,W,1.798000,W,1000.290000,W,535.751000,W,1.058080,W,6.180420,W,3.750600,W,TRUE
05/02/2016 10:19:34.56 AM,1710.820000,W,-61.653700,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.170020,W,-0.528836,W,153.903000,W,1.798000,W,1000.420000,W,536.014000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:19:35.56 AM,1720.670000,W,-65.592500,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.154720,W,-0.200600,W,153.574000,W,1.732350,W,1001.150000,W,536.080000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:19:36.56 AM,1725.590000,W,-80.363200,W,-2.826490,W,-3.482960,W,-12.345300,W,-4.795900,W,-2.498250,W,-2.826490,W,0.127636,W,153.049000,W,1.535410,W,999.898000,W,535.686000,W,0.729728,W,5.852070,W,3.093880,W,TRUE
05/02/2016 10:19:37.56 AM,1741.350000,W,-100.057000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,0.455872,W,152.655000,W,1.404120,W,999.439000,W,535.226000,W,0.861070,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:19:38.56 AM,1751.190000,W,-118.767000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.170020,W,-2.498250,W,0.784108,W,152.721000,W,1.338470,W,998.716000,W,534.963000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:19:39.56 AM,1742.330000,W,-101.042000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,0.455872,W,152.393000,W,1.272820,W,998.126000,W,534.569000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:19:40.56 AM,1712.790000,W,-55.745400,W,-1.513540,W,-4.795900,W,-2.170020,W,-3.482960,W,-2.170020,W,-3.154720,W,1.440580,W,152.458000,W,1.207180,W,998.126000,W,534.307000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:19:41.56 AM,1721.650000,W,-75.439600,W,-2.170020,W,-3.811200,W,1.768820,W,-3.154720,W,0.127636,W,-3.154720,W,0.784108,W,153.837000,W,2.126240,W,997.863000,W,534.044000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:19:42.56 AM,1754.150000,W,-114.828000,W,-15.299500,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.154720,W,0.455872,W,153.640000,W,1.404120,W,997.403000,W,534.175000,W,0.795399,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:19:43.56 AM,1727.560000,W,-74.454900,W,-1.513540,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,1.112340,W,151.671000,W,1.207180,W,997.207000,W,534.372000,W,0.795399,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:19:44.56 AM,1717.710000,W,-72.485500,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,0.127636,W,151.999000,W,1.338470,W,996.747000,W,533.781000,W,0.598386,W,5.326700,W,2.962540,W,TRUE
05/02/2016 10:19:45.56 AM,1761.040000,W,-118.767000,W,-2.498250,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.170020,W,-3.811200,W,0.127636,W,152.327000,W,1.338470,W,996.353000,W,533.781000,W,0.664057,W,5.326700,W,2.962540,W,TRUE
05/02/2016 10:19:46.56 AM,1715.740000,W,-58.699600,W,-2.826490,W,-9.719440,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,0.784108,W,152.524000,W,1.338470,W,996.813000,W,533.847000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:19:47.56 AM,1738.390000,W,-101.042000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.811200,W,0.455872,W,152.261000,W,1.272820,W,996.484000,W,533.913000,W,0.795399,W,5.326700,W,3.028210,W,TRUE
05/02/2016 10:19:48.56 AM,1736.420000,W,-88.240800,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.200600,W,152.787000,W,1.141530,W,996.747000,W,533.650000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:19:49.56 AM,1723.620000,W,-71.500800,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.200600,W,151.999000,W,1.141530,W,996.681000,W,533.650000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:19:50.56 AM,1752.180000,W,-107.935000,W,-3.482960,W,-3.482960,W,-6.108850,W,-3.811200,W,-2.170020,W,-3.482960,W,0.784108,W,152.524000,W,1.141530,W,996.156000,W,533.519000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:19:51.56 AM,1712.790000,W,-61.653700,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.498250,W,0.127636,W,153.180000,W,1.010230,W,997.207000,W,534.110000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:19:52.56 AM,1758.090000,W,-116.797000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.841780,W,-3.482960,W,0.784108,W,152.130000,W,1.075880,W,998.388000,W,534.504000,W,0.795399,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:19:53.56 AM,1715.740000,W,-58.699600,W,-2.170020,W,-3.811200,W,-2.170020,W,-3.811200,W,-2.170020,W,-3.811200,W,0.127636,W,152.196000,W,1.338470,W,998.257000,W,534.569000,W,0.795399,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:19:54.56 AM,1751.190000,W,-113.843000,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,0.127636,W,152.721000,W,1.207180,W,998.126000,W,534.569000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:19:55.56 AM,1717.710000,W,-62.638400,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-1.841780,W,-3.811200,W,0.455872,W,150.817000,W,1.141530,W,998.848000,W,534.898000,W,0.795399,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:19:56.56 AM,1745.290000,W,-103.996000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-1.513540,W,-3.154720,W,-0.200600,W,151.342000,W,1.272820,W,998.257000,W,534.044000,W,0.729728,W,5.326700,W,2.896870,W,TRUE
05/02/2016 10:19:57.56 AM,1722.640000,W,-62.638400,W,-1.841780,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,0.127636,W,152.064000,W,1.207180,W,999.045000,W,532.402000,W,0.401373,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:19:58.56 AM,1755.130000,W,-103.011000,W,-4.795900,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.811200,W,-0.200600,W,151.999000,W,1.010230,W,998.585000,W,534.766000,W,0.664057,W,4.801330,W,3.947610,W,TRUE
05/02/2016 10:19:59.56 AM,1722.640000,W,-68.546700,W,-3.154720,W,-3.811200,W,-1.841780,W,-2.826490,W,-2.170020,W,-3.154720,W,0.455872,W,152.524000,W,1.141530,W,998.716000,W,534.898000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:20:00.56 AM,1700.970000,W,-84.302000,W,2.425290,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.154720,W,0.455872,W,151.736000,W,1.207180,W,999.110000,W,535.095000,W,0.598386,W,5.458040,W,2.108820,W,TRUE
05/02/2016 10:20:01.56 AM,1770.890000,W,-102.027000,W,-3.482960,W,-2.826490,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,0.455872,W,151.999000,W,1.207180,W,998.848000,W,534.701000,W,0.532715,W,5.786400,W,1.649120,W,TRUE
05/02/2016 10:20:02.56 AM,1737.410000,W,-65.592500,W,-5.452380,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.841780,W,-3.482960,W,0.455872,W,152.196000,W,1.141530,W,997.666000,W,534.372000,W,0.729728,W,4.735660,W,1.911810,W,TRUE
05/02/2016 10:20:03.56 AM,1748.240000,W,-110.889000,W,-2.498250,W,-4.139430,W,-4.795900,W,-2.498250,W,-3.482960,W,-1.841780,W,0.784108,W,151.605000,W,1.404120,W,997.666000,W,534.504000,W,0.729728,W,5.261030,W,2.962540,W,TRUE
05/02/2016 10:20:04.56 AM,1719.680000,W,-66.577200,W,-2.826490,W,-3.154720,W,-2.498250,W,-8.734740,W,-2.170020,W,-3.154720,W,-0.857072,W,153.903000,W,0.813294,W,998.257000,W,534.438000,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:20:05.56 AM,1751.190000,W,-107.935000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-1.841780,W,-3.811200,W,0.127636,W,152.327000,W,1.207180,W,998.716000,W,534.766000,W,0.795399,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:20:06.56 AM,1723.620000,W,-76.424300,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,0.784108,W,153.574000,W,1.207180,W,998.848000,W,534.832000,W,0.664057,W,5.261030,W,3.159560,W,TRUE
05/02/2016 10:20:07.56 AM,1741.350000,W,-95.133800,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.170020,W,-3.154720,W,0.455872,W,151.868000,W,1.338470,W,998.651000,W,535.226000,W,0.729728,W,5.326700,W,2.896870,W,TRUE
05/02/2016 10:20:08.56 AM,1739.380000,W,-95.133800,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.498250,W,-2.826490,W,0.455872,W,151.736000,W,1.404120,W,997.863000,W,534.766000,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:20:09.56 AM,1710.820000,W,-56.730200,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,0.455872,W,151.671000,W,1.272820,W,998.782000,W,535.423000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:20:10.56 AM,1754.150000,W,-115.813000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,0.127636,W,152.458000,W,1.404120,W,1000.030000,W,535.883000,W,0.992412,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:20:11.56 AM,1712.790000,W,-61.653700,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.826490,W,-0.528836,W,151.277000,W,1.535410,W,1000.100000,W,536.080000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:20:12.56 AM,1753.160000,W,-113.843000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.826490,W,1.112340,W,151.408000,W,1.666710,W,1000.160000,W,536.080000,W,0.926741,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:20:13.56 AM,1724.610000,W,-74.454900,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.170020,W,0.127636,W,152.590000,W,1.469770,W,1001.540000,W,536.671000,W,0.926741,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:20:14.56 AM,1739.380000,W,-95.133800,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.498250,W,-2.498250,W,-0.200600,W,153.180000,W,1.404120,W,1000.750000,W,536.408000,W,0.926741,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:20:15.56 AM,1739.380000,W,-96.118500,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.528836,W,151.802000,W,1.666710,W,1001.870000,W,536.868000,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:20:16.56 AM,1724.610000,W,-76.424300,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.200600,W,152.327000,W,1.666710,W,1001.740000,W,537.065000,W,1.123750,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:20:17.56 AM,1745.290000,W,-99.072600,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.826490,W,-3.482960,W,-2.826490,W,0.127636,W,153.180000,W,1.601060,W,1002.330000,W,537.262000,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:20:18.56 AM,1725.590000,W,-76.424300,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.170020,W,-0.528836,W,152.458000,W,1.601060,W,1002.130000,W,536.999000,W,1.058080,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:20:19.56 AM,1733.470000,W,-92.179600,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.200600,W,152.590000,W,1.666710,W,1002.000000,W,537.065000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:20:20.56 AM,1747.260000,W,-104.981000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-2.826490,W,0.127636,W,152.918000,W,1.666710,W,1001.800000,W,536.933000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:20:21.56 AM,1711.810000,W,-59.684300,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.528836,W,151.999000,W,1.732350,W,1001.670000,W,536.999000,W,0.992412,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:20:22.56 AM,1751.190000,W,-114.828000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,0.127636,W,152.721000,W,1.666710,W,1001.870000,W,536.868000,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:20:23.56 AM,1741.350000,W,-95.133800,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,0.455872,W,153.246000,W,1.535410,W,1002.520000,W,537.196000,W,1.123750,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:20:24.56 AM,1712.790000,W,-55.745400,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.498250,W,-0.528836,W,152.196000,W,1.601060,W,1002.060000,W,536.999000,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:20:25.56 AM,1732.480000,W,-89.225500,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,-2.498250,W,0.127636,W,151.933000,W,1.535410,W,1002.200000,W,536.737000,W,0.861070,W,5.523710,W,3.356570,W,TRUE
05/02/2016 10:20:26.56 AM,1757.100000,W,-117.782000,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.170020,W,-2.826490,W,1.112340,W,152.590000,W,1.404120,W,1001.540000,W,536.342000,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:20:27.56 AM,1751.190000,W,-105.966000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,0.455872,W,151.539000,W,1.404120,W,1000.750000,W,536.080000,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:20:28.56 AM,1714.760000,W,-66.577200,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.170020,W,-2.170020,W,0.455872,W,151.277000,W,1.141530,W,1000.100000,W,535.554000,W,0.532715,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:20:29.56 AM,1715.740000,W,-58.699600,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.170020,W,-3.482960,W,0.455872,W,152.327000,W,1.141530,W,999.701000,W,534.963000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:20:30.56 AM,1731.500000,W,-88.240800,W,-2.826490,W,-3.811200,W,-8.078260,W,-3.811200,W,-1.185310,W,-2.498250,W,0.127636,W,151.605000,W,0.419410,W,999.570000,W,534.766000,W,0.664057,W,5.326700,W,3.028210,W,TRUE
05/02/2016 10:20:31.56 AM,1752.180000,W,-110.889000,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-0.200600,W,151.211000,W,1.075880,W,998.585000,W,534.504000,W,0.729728,W,5.720730,W,2.896870,W,TRUE
05/02/2016 10:20:32.56 AM,1752.180000,W,-110.889000,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.154720,W,-2.170020,W,-3.482960,W,-0.200600,W,152.130000,W,1.207180,W,997.994000,W,534.110000,W,0.795399,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:20:33.56 AM,1717.710000,W,-63.623100,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.154720,W,-2.170020,W,-3.154720,W,0.455872,W,151.408000,W,1.207180,W,998.126000,W,533.913000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:20:34.56 AM,1719.680000,W,-62.638400,W,-1.841780,W,-3.482960,W,-1.841780,W,-3.811200,W,-2.826490,W,-4.139430,W,0.455872,W,151.999000,W,1.338470,W,997.600000,W,533.584000,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:20:35.56 AM,1748.240000,W,-107.935000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-1.513540,W,-3.811200,W,0.784108,W,151.474000,W,1.207180,W,997.338000,W,533.387000,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:20:36.56 AM,1753.160000,W,-111.874000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.139430,W,0.455872,W,151.014000,W,1.404120,W,996.287000,W,532.731000,W,0.729728,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:20:37.56 AM,1724.610000,W,-74.454900,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.170020,W,-4.139430,W,-0.200600,W,150.752000,W,1.207180,W,995.434000,W,532.205000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:20:38.56 AM,1708.850000,W,-52.791300,W,-2.498250,W,-3.482960,W,-8.078260,W,-3.482960,W,-2.498250,W,-3.811200,W,0.455872,W,151.145000,W,1.338470,W,993.399000,W,531.417000,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:20:39.56 AM,1728.550000,W,-81.347900,W,-0.857072,W,-3.811200,W,-2.498250,W,-7.750030,W,6.035880,W,-3.154720,W,1.112340,W,151.145000,W,2.060590,W,991.823000,W,530.235000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:20:40.56 AM,1746.270000,W,-113.843000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.811200,W,0.784108,W,151.080000,W,1.404120,W,991.823000,W,533.978000,W,1.058080,W,5.523710,W,3.487910,W,TRUE
05/02/2016 10:20:41.56 AM,1743.320000,W,-100.057000,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.154720,W,-5.124140,W,-0.200600,W,150.752000,W,1.535410,W,991.823000,W,529.381000,W,0.861070,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:20:42.56 AM,1707.870000,W,-55.745400,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.467670,W,-0.528836,W,150.817000,W,1.535410,W,990.773000,W,529.644000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:20:43.56 AM,1715.740000,W,-73.470200,W,-5.452380,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.170020,W,-5.452380,W,0.455872,W,149.964000,W,1.404120,W,991.036000,W,530.169000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:20:44.56 AM,1741.350000,W,-103.996000,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-5.124140,W,-0.200600,W,150.226000,W,1.469770,W,991.627000,W,529.972000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:20:45.56 AM,1738.390000,W,-95.133800,W,-2.498250,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.826490,W,-5.124140,W,-0.200600,W,150.489000,W,1.535410,W,990.117000,W,529.316000,W,0.992412,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:20:46.56 AM,1704.910000,W,-52.791300,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.795900,W,-0.857072,W,151.342000,W,1.404120,W,991.298000,W,530.432000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:20:47.56 AM,1732.480000,W,-82.332600,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,-5.124140,W,-0.528836,W,151.802000,W,1.404120,W,993.071000,W,530.432000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:20:48.56 AM,1753.160000,W,-113.843000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-5.452380,W,-0.857072,W,151.605000,W,1.666710,W,992.414000,W,529.775000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:20:49.56 AM,1707.870000,W,-57.714900,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.795900,W,-0.200600,W,150.423000,W,1.863650,W,992.152000,W,529.316000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:20:50.56 AM,1728.550000,W,-85.286700,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.826490,W,-5.780610,W,-0.200600,W,150.620000,W,1.732350,W,991.036000,W,528.922000,W,1.320770,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:20:51.56 AM,1738.390000,W,-95.133800,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,-0.528836,W,149.832000,W,1.798000,W,992.217000,W,529.184000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:20:52.56 AM,1711.810000,W,-62.638400,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.467670,W,-0.528836,W,150.226000,W,1.798000,W,992.152000,W,528.922000,W,1.123750,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:20:53.56 AM,1751.190000,W,-109.904000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-5.124140,W,-0.528836,W,151.145000,W,1.732350,W,992.020000,W,529.053000,W,1.255100,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:20:54.56 AM,1708.850000,W,-54.760700,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-5.452380,W,-0.528836,W,151.408000,W,1.863650,W,992.611000,W,529.053000,W,1.255100,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:20:55.56 AM,1747.260000,W,-111.874000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-5.124140,W,-0.528836,W,150.948000,W,1.732350,W,992.086000,W,529.250000,W,1.123750,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:20:56.56 AM,1703.930000,W,-52.791300,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-5.124140,W,-0.528836,W,150.948000,W,1.732350,W,992.349000,W,529.447000,W,1.189420,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:20:57.56 AM,1746.270000,W,-105.966000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-5.452380,W,-0.200600,W,151.802000,W,1.732350,W,992.152000,W,529.578000,W,0.992412,W,5.852070,W,3.356570,W,TRUE
