TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:20:58.56 AM,1705.900000,W,-51.806600,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.452380,W,-1.185310,W,150.555000,W,1.666710,W,992.152000,W,529.972000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:20:59.56 AM,1745.290000,W,-111.874000,W,-2.498250,W,-5.124140,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.795900,W,-0.857072,W,150.292000,W,1.666710,W,991.627000,W,530.038000,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:21:00.56 AM,1706.880000,W,-55.745400,W,-2.170020,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.154720,W,-5.124140,W,-0.528836,W,150.292000,W,1.535410,W,990.379000,W,529.316000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:21:01.56 AM,1739.380000,W,-99.072600,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-5.124140,W,-0.200600,W,149.964000,W,1.535410,W,990.117000,W,528.790000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:21:02.56 AM,1730.510000,W,-86.271400,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-4.467670,W,0.127636,W,150.029000,W,1.601060,W,990.970000,W,529.447000,W,0.861070,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:21:03.56 AM,1711.810000,W,-57.714900,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.200600,W,150.620000,W,1.469770,W,991.430000,W,529.053000,W,0.795399,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:21:04.56 AM,1747.260000,W,-107.935000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-4.795900,W,-0.528836,W,150.555000,W,1.469770,W,991.823000,W,528.199000,W,0.861070,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:21:05.56 AM,1724.610000,W,-82.332600,W,-3.154720,W,-3.154720,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.811200,W,0.127636,W,150.752000,W,1.272820,W,993.005000,W,531.483000,W,1.517780,W,5.852070,W,2.896870,W,TRUE
05/02/2016 10:21:06.56 AM,1721.650000,W,-71.500800,W,-2.826490,W,-3.482960,W,-2.498250,W,-4.139430,W,-4.795900,W,-7.750030,W,-0.857072,W,151.736000,W,1.863650,W,993.859000,W,531.023000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:21:07.56 AM,1750.210000,W,-108.920000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,-4.139430,W,-0.200600,W,151.014000,W,1.075880,W,993.990000,W,530.957000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:21:08.56 AM,1729.530000,W,-76.424300,W,-2.498250,W,-4.139430,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.139430,W,0.127636,W,151.933000,W,1.207180,W,994.055000,W,531.286000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:21:09.56 AM,1716.730000,W,-60.669000,W,-2.498250,W,-3.482960,W,-3.154720,W,-1.513540,W,-2.498250,W,-3.482960,W,0.127636,W,151.736000,W,1.338470,W,995.040000,W,531.877000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:21:10.56 AM,1750.210000,W,-110.889000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,0.455872,W,151.277000,W,1.272820,W,995.434000,W,531.943000,W,0.664057,W,5.589380,W,2.962540,W,TRUE
05/02/2016 10:21:11.56 AM,1730.510000,W,-87.256100,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.154720,W,0.784108,W,151.868000,W,1.207180,W,997.010000,W,532.599000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:21:12.56 AM,1709.840000,W,-62.638400,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.154720,W,0.784108,W,151.671000,W,1.338470,W,996.025000,W,532.599000,W,0.664057,W,5.589380,W,2.765530,W,TRUE
05/02/2016 10:21:13.56 AM,1760.060000,W,-108.920000,W,-7.093560,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,0.455872,W,151.342000,W,1.666710,W,996.813000,W,532.796000,W,0.598386,W,5.523710,W,4.341630,W,TRUE
05/02/2016 10:21:14.56 AM,1727.560000,W,-83.317300,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.154720,W,0.455872,W,151.671000,W,1.141530,W,997.272000,W,533.519000,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:21:15.56 AM,1715.740000,W,-63.623100,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-1.841780,W,-2.498250,W,0.455872,W,152.458000,W,1.272820,W,997.929000,W,533.519000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:21:16.56 AM,1749.220000,W,-113.843000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-1.513540,W,-2.498250,W,0.455872,W,151.211000,W,1.272820,W,998.585000,W,533.978000,W,0.795399,W,5.523710,W,2.962540,W,TRUE
05/02/2016 10:21:17.56 AM,1716.730000,W,-71.500800,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.154720,W,0.455872,W,151.868000,W,1.404120,W,999.964000,W,533.978000,W,0.861070,W,5.326700,W,3.225230,W,TRUE
05/02/2016 10:21:18.56 AM,1732.480000,W,-86.271400,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,0.455872,W,151.999000,W,1.404120,W,1000.100000,W,534.438000,W,0.598386,W,5.786400,W,2.962540,W,TRUE
05/02/2016 10:21:19.56 AM,1739.380000,W,-99.072600,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.170020,W,0.127636,W,151.802000,W,1.404120,W,1000.750000,W,534.701000,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:21:20.56 AM,1713.770000,W,-57.714900,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.826490,W,-1.841780,W,-0.200600,W,152.261000,W,1.469770,W,1000.230000,W,534.569000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:21:21.56 AM,1751.190000,W,-115.813000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,-0.200600,W,152.130000,W,1.666710,W,1000.750000,W,534.832000,W,0.992412,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:21:22.56 AM,1709.840000,W,-61.653700,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,0.127636,W,152.787000,W,1.601060,W,999.373000,W,534.372000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:21:23.56 AM,1747.260000,W,-112.859000,W,-2.498250,W,-3.811200,W,-3.154720,W,-14.314700,W,-2.826490,W,-2.498250,W,0.127636,W,151.736000,W,1.732350,W,999.635000,W,534.438000,W,0.992412,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:21:24.56 AM,1715.740000,W,-64.607800,W,-2.826490,W,0.455872,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.200600,W,152.458000,W,1.601060,W,1000.360000,W,534.635000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:21:25.56 AM,1752.180000,W,-111.874000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-2.498250,W,-0.528836,W,152.261000,W,1.798000,W,1001.340000,W,535.029000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:21:26.56 AM,1708.850000,W,-58.699600,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.528836,W,151.999000,W,1.732350,W,1001.600000,W,535.160000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:21:27.56 AM,1743.320000,W,-103.996000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-0.528836,W,152.721000,W,1.666710,W,1001.010000,W,535.292000,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:21:28.56 AM,1732.480000,W,-88.240800,W,-1.513540,W,-4.795900,W,-2.498250,W,-3.154720,W,-2.826490,W,-2.826490,W,-0.200600,W,152.130000,W,1.601060,W,1000.290000,W,534.766000,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:21:29.56 AM,1722.640000,W,-78.393700,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.498250,W,-0.857072,W,152.130000,W,1.601060,W,1000.950000,W,534.701000,W,1.058080,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:21:30.56 AM,1750.210000,W,-111.874000,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,-0.528836,W,151.736000,W,1.404120,W,1001.010000,W,534.898000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:21:31.56 AM,1708.850000,W,-53.776000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,-0.200600,W,151.671000,W,1.601060,W,1000.950000,W,534.963000,W,0.992412,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:21:32.56 AM,1744.300000,W,-108.920000,W,-2.170020,W,-9.719440,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.154720,W,0.455872,W,151.080000,W,1.469770,W,1000.880000,W,534.963000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:21:33.56 AM,1710.820000,W,-60.669000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.170020,W,-0.200600,W,152.655000,W,1.732350,W,1000.290000,W,534.241000,W,0.992412,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:21:34.56 AM,1743.320000,W,-104.981000,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,-0.200600,W,152.655000,W,1.732350,W,1000.100000,W,534.701000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:21:35.56 AM,1715.740000,W,-61.653700,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.498250,W,-0.857072,W,152.196000,W,1.732350,W,1000.620000,W,534.963000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:21:36.56 AM,1736.420000,W,-100.057000,W,-0.200600,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,0.127636,W,152.327000,W,1.601060,W,1000.690000,W,535.029000,W,1.189420,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:21:37.56 AM,1722.640000,W,-76.424300,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.200600,W,152.064000,W,1.798000,W,1000.100000,W,534.832000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:21:38.56 AM,1732.480000,W,-92.179600,W,-2.498250,W,-4.139430,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.498250,W,-0.528836,W,152.064000,W,1.798000,W,999.373000,W,534.701000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:21:39.56 AM,1722.640000,W,-74.454900,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,-0.200600,W,151.933000,W,1.732350,W,999.504000,W,534.832000,W,1.123750,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:21:40.56 AM,1731.500000,W,-89.225500,W,-2.170020,W,-8.406500,W,-3.154720,W,-13.658300,W,-3.482960,W,-2.498250,W,0.127636,W,152.984000,W,1.732350,W,999.832000,W,534.963000,W,1.058080,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:21:41.56 AM,1727.560000,W,-88.240800,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.826490,W,0.127636,W,151.999000,W,1.798000,W,999.570000,W,535.226000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:21:42.56 AM,1728.550000,W,-86.271400,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.528836,W,151.474000,W,1.732350,W,999.964000,W,535.489000,W,1.123750,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:21:43.56 AM,1733.470000,W,-90.210200,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-1.185310,W,151.868000,W,1.863650,W,999.898000,W,534.766000,W,1.189420,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:21:44.56 AM,1721.650000,W,-84.302000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,0.127636,W,151.999000,W,1.929300,W,999.898000,W,535.160000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:21:45.56 AM,1746.270000,W,-108.920000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.498250,W,-1.185310,W,152.721000,W,1.798000,W,1000.490000,W,535.292000,W,1.189420,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:21:46.56 AM,1712.790000,W,-64.607800,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,-0.857072,W,152.918000,W,1.863650,W,998.782000,W,534.569000,W,1.058080,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:21:47.56 AM,1749.220000,W,-115.813000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,0.127636,W,152.393000,W,1.732350,W,999.767000,W,535.160000,W,1.123750,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:21:48.56 AM,1712.790000,W,-63.623100,W,-11.032400,W,-4.467670,W,-2.826490,W,-2.826490,W,-3.811200,W,-2.826490,W,-0.857072,W,152.261000,W,1.863650,W,1000.100000,W,535.226000,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:21:49.56 AM,1731.500000,W,-90.210200,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,-1.185310,W,152.458000,W,1.994940,W,1000.690000,W,535.226000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:21:50.56 AM,1751.190000,W,-110.889000,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.826490,W,-0.200600,W,153.049000,W,1.798000,W,999.898000,W,535.095000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:21:51.56 AM,1707.870000,W,-57.714900,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.185310,W,152.590000,W,1.666710,W,999.964000,W,535.029000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:21:52.56 AM,1739.380000,W,-92.179600,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,0.127636,W,153.180000,W,1.535410,W,1000.490000,W,535.357000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:21:53.56 AM,1753.160000,W,-111.874000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.170020,W,-0.528836,W,152.918000,W,1.666710,W,1000.950000,W,535.554000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:21:54.56 AM,1710.820000,W,-60.669000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.528836,W,152.064000,W,1.535410,W,1001.410000,W,535.357000,W,1.058080,W,6.114750,W,3.159560,W,TRUE
05/02/2016 10:21:55.56 AM,1728.550000,W,-76.424300,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,-0.200600,W,153.312000,W,1.469770,W,1001.410000,W,535.423000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:21:56.56 AM,1753.160000,W,-116.797000,W,-9.062970,W,-5.124140,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,-0.200600,W,152.787000,W,1.666710,W,1000.750000,W,535.423000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:21:57.56 AM,1745.290000,W,-101.042000,W,-2.498250,W,-3.811200,W,-2.826490,W,-1.513540,W,-2.826490,W,-2.826490,W,0.127636,W,151.999000,W,1.404120,W,1001.080000,W,535.423000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:21:58.56 AM,1712.790000,W,-58.699600,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,0.127636,W,151.933000,W,1.272820,W,1001.150000,W,535.160000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:21:59.56 AM,1724.610000,W,-79.378400,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.498250,W,-2.826490,W,-2.826490,W,0.455872,W,151.868000,W,1.075880,W,1000.290000,W,534.701000,W,0.926741,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:22:00.56 AM,1753.160000,W,-113.843000,W,-2.826490,W,-4.139430,W,-1.841780,W,-3.811200,W,-2.498250,W,-3.154720,W,0.784108,W,151.999000,W,1.272820,W,1000.160000,W,534.766000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:22:01.56 AM,1737.410000,W,-91.194900,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.498250,W,0.127636,W,151.802000,W,1.272820,W,998.848000,W,534.110000,W,0.795399,W,5.458040,W,2.831200,W,TRUE
05/02/2016 10:22:02.56 AM,1708.850000,W,-54.760700,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.826490,W,-2.170020,W,-2.826490,W,1.440580,W,151.671000,W,1.404120,W,999.832000,W,534.504000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:22:03.56 AM,1738.390000,W,-91.194900,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.482960,W,0.455872,W,151.933000,W,1.338470,W,999.373000,W,534.307000,W,0.532715,W,5.129690,W,2.962540,W,TRUE
05/02/2016 10:22:04.56 AM,1756.120000,W,-110.889000,W,-2.498250,W,-11.688900,W,-1.841780,W,-3.154720,W,-2.170020,W,-2.826490,W,0.455872,W,151.999000,W,1.075880,W,999.373000,W,533.716000,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 10:22:05.56 AM,1710.820000,W,-54.760700,W,-2.498250,W,-3.482960,W,-1.185310,W,-2.498250,W,-1.513540,W,-2.826490,W,0.455872,W,152.327000,W,2.191880,W,998.979000,W,533.650000,W,0.795399,W,5.261030,W,2.896870,W,TRUE
05/02/2016 10:22:06.56 AM,1751.190000,W,-103.011000,W,-1.841780,W,-3.811200,W,-1.185310,W,-3.811200,W,-2.498250,W,-3.811200,W,0.455872,W,151.408000,W,1.469770,W,998.913000,W,533.781000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:22:07.56 AM,1738.390000,W,-88.240800,W,-3.154720,W,-3.482960,W,-2.498250,W,-4.467670,W,-2.170020,W,-3.154720,W,0.127636,W,151.145000,W,1.272820,W,999.176000,W,533.716000,W,0.532715,W,5.589380,W,2.896870,W,TRUE
05/02/2016 10:22:08.56 AM,1722.640000,W,-76.424300,W,-2.170020,W,-1.841780,W,-1.841780,W,-3.154720,W,-2.498250,W,-2.498250,W,0.127636,W,151.474000,W,1.141530,W,998.191000,W,533.519000,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:22:09.56 AM,1754.150000,W,-108.920000,W,3.738230,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,0.127636,W,151.736000,W,1.469770,W,998.913000,W,533.716000,W,0.664057,W,5.326700,W,3.028210,W,TRUE
05/02/2016 10:22:10.56 AM,1720.670000,W,-53.776000,W,-3.482960,W,-4.467670,W,-2.826490,W,-3.482960,W,-1.841780,W,-3.482960,W,0.455872,W,151.408000,W,0.944588,W,998.388000,W,533.519000,W,-0.649363,W,6.771460,W,3.816270,W,TRUE
05/02/2016 10:22:11.56 AM,1737.410000,W,-96.118500,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.154720,W,0.455872,W,151.145000,W,1.272820,W,998.519000,W,533.387000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:22:12.56 AM,1744.300000,W,-99.072600,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,0.784108,W,151.868000,W,1.075880,W,998.913000,W,533.387000,W,0.664057,W,5.129690,W,2.896870,W,TRUE
05/02/2016 10:22:13.56 AM,1714.760000,W,-57.714900,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.482960,W,-0.200600,W,151.868000,W,1.207180,W,998.519000,W,533.190000,W,0.795399,W,5.392370,W,2.962540,W,TRUE
05/02/2016 10:22:14.56 AM,1749.220000,W,-113.843000,W,-2.498250,W,-3.154720,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.811200,W,0.455872,W,150.883000,W,1.338470,W,998.782000,W,532.993000,W,0.532715,W,5.392370,W,2.962540,W,TRUE
05/02/2016 10:22:15.56 AM,1719.680000,W,-69.531400,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.185310,W,-3.482960,W,0.127636,W,151.342000,W,1.207180,W,998.454000,W,532.928000,W,0.664057,W,5.326700,W,3.028210,W,TRUE
05/02/2016 10:22:16.56 AM,1731.500000,W,-82.332600,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.200600,W,150.226000,W,1.141530,W,999.176000,W,532.796000,W,0.729728,W,5.261030,W,3.028210,W,TRUE
05/02/2016 10:22:17.56 AM,1747.260000,W,-103.996000,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,-1.841780,W,-2.498250,W,0.127636,W,150.555000,W,1.338470,W,998.716000,W,532.665000,W,0.532715,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:22:18.56 AM,1712.790000,W,-60.669000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.482960,W,0.127636,W,150.489000,W,1.404120,W,999.045000,W,532.599000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:22:19.56 AM,1753.160000,W,-125.660000,W,-2.498250,W,-3.154720,W,-2.498250,W,-2.826490,W,-2.170020,W,-3.154720,W,-0.200600,W,151.080000,W,1.272820,W,998.585000,W,532.205000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:22:20.56 AM,1716.730000,W,-63.623100,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.482960,W,0.455872,W,150.029000,W,1.207180,W,998.388000,W,532.205000,W,0.795399,W,5.261030,W,3.093880,W,TRUE
05/02/2016 10:22:21.56 AM,1725.590000,W,-84.302000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,-1.841780,W,-3.482960,W,0.784108,W,150.686000,W,1.272820,W,997.994000,W,531.483000,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:22:22.56 AM,1750.210000,W,-109.904000,W,-1.185310,W,-4.139430,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.154720,W,-0.200600,W,150.883000,W,1.272820,W,997.535000,W,531.286000,W,0.664057,W,5.326700,W,3.093880,W,TRUE
05/02/2016 10:22:23.56 AM,1708.850000,W,-53.776000,W,-2.170020,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-0.200600,W,150.423000,W,1.141530,W,997.994000,W,531.417000,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:22:24.56 AM,1725.590000,W,-79.378400,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,-0.200600,W,150.752000,W,1.338470,W,999.045000,W,531.220000,W,0.795399,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:22:25.56 AM,1747.260000,W,-104.981000,W,-1.841780,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.170020,W,-4.139430,W,-0.200600,W,150.226000,W,1.338470,W,998.257000,W,530.826000,W,0.795399,W,5.589380,W,2.962540,W,TRUE
05/02/2016 10:22:26.56 AM,1750.210000,W,-111.874000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,0.455872,W,149.898000,W,1.272820,W,997.338000,W,530.366000,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:22:27.56 AM,1737.410000,W,-91.194900,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.467670,W,0.127636,W,149.570000,W,1.075880,W,996.813000,W,530.169000,W,0.795399,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:22:28.56 AM,1732.480000,W,-81.347900,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.139430,W,0.127636,W,149.767000,W,1.469770,W,996.025000,W,529.316000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:22:29.56 AM,1729.530000,W,-80.363200,W,-2.826490,W,-4.139430,W,-3.154720,W,-2.498250,W,-2.826490,W,-4.139430,W,-0.200600,W,149.439000,W,1.469770,W,995.106000,W,528.199000,W,0.926741,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:22:30.56 AM,1727.560000,W,-81.347900,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,-4.467670,W,-0.200600,W,149.242000,W,1.601060,W,992.480000,W,527.937000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:22:31.56 AM,1734.450000,W,-95.133800,W,-1.841780,W,-4.467670,W,-3.811200,W,-3.154720,W,-2.498250,W,-5.780610,W,-0.857072,W,149.964000,W,1.798000,W,992.742000,W,528.265000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:22:32.56 AM,1742.330000,W,-103.996000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-5.452380,W,0.127636,W,149.176000,W,1.929300,W,992.217000,W,527.280000,W,1.255100,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:22:33.56 AM,1747.260000,W,-109.904000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-5.124140,W,-0.528836,W,148.716000,W,1.666710,W,991.955000,W,527.674000,W,0.992412,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:22:34.56 AM,1741.350000,W,-114.828000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.795900,W,-0.857072,W,148.913000,W,1.798000,W,991.889000,W,528.068000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:22:35.56 AM,1743.320000,W,-111.874000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-4.139430,W,-0.200600,W,150.292000,W,1.863650,W,992.349000,W,528.725000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:22:36.56 AM,1744.300000,W,-114.828000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.841780,W,-3.811200,W,0.784108,W,151.145000,W,1.798000,W,992.546000,W,528.856000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:22:37.56 AM,1745.290000,W,-112.859000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.200600,W,150.292000,W,1.666710,W,993.859000,W,529.710000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:22:38.56 AM,1734.450000,W,-104.981000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,-2.498250,W,-0.528836,W,150.489000,W,1.469770,W,993.136000,W,529.381000,W,0.664057,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:22:39.56 AM,1706.880000,W,-68.546700,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.200600,W,150.686000,W,1.404120,W,993.530000,W,529.447000,W,0.729728,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:22:40.56 AM,1704.910000,W,-58.699600,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.482960,W,0.127636,W,151.014000,W,1.666710,W,993.793000,W,529.513000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:22:41.56 AM,1729.530000,W,-104.981000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-0.200600,W,151.999000,W,1.732350,W,994.252000,W,529.513000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:22:42.56 AM,1737.410000,W,-105.966000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,-2.170020,W,-0.200600,W,150.620000,W,1.798000,W,995.303000,W,530.169000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:22:43.56 AM,1701.960000,W,-55.745400,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.200600,W,151.539000,W,1.666710,W,994.975000,W,529.841000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:22:44.56 AM,1723.620000,W,-93.164400,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-1.841780,W,-0.857072,W,150.555000,W,1.469770,W,995.828000,W,530.169000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:22:45.56 AM,1740.360000,W,-106.950000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.841780,W,-2.826490,W,-1.513540,W,151.539000,W,1.535410,W,996.156000,W,530.104000,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:22:46.56 AM,1701.960000,W,-54.760700,W,-3.811200,W,-3.811200,W,-4.467670,W,-2.170020,W,-2.826490,W,-1.841780,W,-0.200600,W,150.423000,W,1.601060,W,997.272000,W,530.366000,W,0.664057,W,5.786400,W,3.028210,W,TRUE
05/02/2016 10:22:47.56 AM,1730.510000,W,-100.057000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,-2.498250,W,-0.200600,W,150.620000,W,1.732350,W,997.469000,W,530.432000,W,0.729728,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:22:48.56 AM,1724.610000,W,-86.271400,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.826490,W,-1.841780,W,0.127636,W,150.883000,W,1.535410,W,997.732000,W,529.972000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:22:49.56 AM,1715.740000,W,-70.516100,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.826490,W,-0.857072,W,151.080000,W,1.404120,W,997.403000,W,529.907000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:22:50.56 AM,1743.320000,W,-110.889000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.200600,W,152.196000,W,1.469770,W,996.353000,W,529.907000,W,0.664057,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:22:51.56 AM,1702.940000,W,-61.653700,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.857072,W,-0.200600,W,150.423000,W,1.601060,W,996.813000,W,529.841000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:22:52.56 AM,1742.330000,W,-109.904000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,-0.200600,W,152.196000,W,1.601060,W,996.944000,W,529.710000,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:22:53.56 AM,1709.840000,W,-64.607800,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.826490,W,-0.200600,W,151.802000,W,1.601060,W,994.975000,W,529.184000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:22:54.56 AM,1733.470000,W,-97.103200,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.528836,W,151.080000,W,1.666710,W,995.500000,W,529.710000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:22:55.56 AM,1722.640000,W,-90.210200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,-0.528836,W,151.802000,W,1.732350,W,995.171000,W,528.922000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:22:56.56 AM,1702.940000,W,-63.623100,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.811200,W,-2.170020,W,-2.826490,W,0.455872,W,150.226000,W,1.338470,W,994.778000,W,528.790000,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:22:57.56 AM,1740.360000,W,-107.935000,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.154720,W,0.127636,W,151.408000,W,1.469770,W,993.924000,W,528.396000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:22:58.56 AM,1713.770000,W,-72.485500,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,150.948000,W,1.404120,W,994.318000,W,528.528000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:22:59.56 AM,1704.910000,W,-64.607800,W,-2.498250,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.528836,W,150.489000,W,1.601060,W,992.874000,W,527.674000,W,0.795399,W,5.917740,W,3.225230,W,TRUE
05/02/2016 10:23:00.56 AM,1736.420000,W,-104.981000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,0.455872,W,150.161000,W,1.798000,W,991.823000,W,527.543000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:23:01.56 AM,1719.680000,W,-87.256100,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.498250,W,-4.139430,W,-0.200600,W,149.570000,W,1.732350,W,991.955000,W,527.083000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:23:02.56 AM,1697.030000,W,-56.730200,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.200600,W,148.257000,W,1.863650,W,991.955000,W,526.820000,W,0.992412,W,6.049080,W,3.750600,W,TRUE
05/02/2016 10:23:03.56 AM,1732.480000,W,-96.118500,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.467670,W,-0.528836,W,148.060000,W,1.732350,W,991.298000,W,526.229000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:23:04.56 AM,1737.410000,W,-103.996000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.826490,W,-5.124140,W,-0.857072,W,148.913000,W,1.863650,W,990.839000,W,525.769000,W,0.992412,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:23:05.56 AM,1715.740000,W,-73.470200,W,-3.811200,W,-2.170020,W,-4.139430,W,-3.482960,W,-2.826490,W,-4.795900,W,-0.857072,W,149.242000,W,1.798000,W,991.627000,W,525.507000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:23:06.56 AM,1700.970000,W,-57.714900,W,-3.482960,W,-4.467670,W,-3.154720,W,-4.139430,W,-3.811200,W,-4.467670,W,-0.857072,W,148.979000,W,1.732350,W,991.233000,W,524.719000,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:23:07.56 AM,1736.420000,W,-97.103200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-5.452380,W,-0.857072,W,150.686000,W,1.404120,W,991.758000,W,525.244000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:23:08.56 AM,1731.500000,W,-96.118500,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-5.124140,W,-0.857072,W,149.964000,W,1.601060,W,991.495000,W,525.835000,W,0.926741,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:23:09.56 AM,1709.840000,W,-68.546700,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.467670,W,-0.200600,W,150.555000,W,1.666710,W,990.970000,W,525.244000,W,0.992412,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:23:10.56 AM,1703.930000,W,-59.684300,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.795900,W,-0.528836,W,149.439000,W,1.338470,W,991.823000,W,524.193000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:23:11.56 AM,1713.770000,W,-70.516100,W,-2.498250,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.200600,W,149.701000,W,1.207180,W,992.414000,W,525.966000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:23:12.56 AM,1735.440000,W,-96.118500,W,-3.154720,W,-4.139430,W,-9.062970,W,-3.482960,W,-2.170020,W,-4.139430,W,0.455872,W,149.701000,W,1.141530,W,994.055000,W,527.017000,W,0.795399,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:23:13.56 AM,1742.330000,W,-103.996000,W,-4.795900,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,0.127636,W,150.029000,W,1.272820,W,995.237000,W,527.608000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:23:14.56 AM,1740.360000,W,-101.042000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,0.127636,W,151.014000,W,1.207180,W,996.025000,W,528.265000,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 10:23:15.56 AM,1733.470000,W,-92.179600,W,-3.154720,W,-6.437080,W,-1.841780,W,-4.139430,W,-2.498250,W,-3.154720,W,0.127636,W,151.802000,W,1.075880,W,997.272000,W,529.053000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:23:16.56 AM,1726.580000,W,-82.332600,W,-2.170020,W,-3.811200,W,-2.170020,W,-3.482960,W,-1.841780,W,-3.154720,W,0.455872,W,151.014000,W,1.272820,W,998.519000,W,529.513000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:23:17.56 AM,1721.650000,W,-76.424300,W,-1.185310,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.154720,W,-0.200600,W,151.605000,W,1.272820,W,999.898000,W,530.235000,W,0.926741,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:23:18.56 AM,1713.770000,W,-66.577200,W,-2.498250,W,-4.139430,W,-4.139430,W,-2.498250,W,-3.154720,W,-2.826490,W,-0.200600,W,151.014000,W,1.535410,W,1000.100000,W,530.563000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:23:19.56 AM,1707.870000,W,-60.669000,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-0.528836,W,150.620000,W,1.535410,W,999.701000,W,530.629000,W,1.255100,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:23:20.56 AM,1708.850000,W,-61.653700,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,-0.528836,W,151.868000,W,1.732350,W,999.964000,W,530.826000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:23:21.56 AM,1715.740000,W,-74.454900,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,-0.857072,W,151.014000,W,1.863650,W,999.242000,W,530.695000,W,1.189420,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:23:22.56 AM,1732.480000,W,-93.164400,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-0.528836,W,149.964000,W,1.994940,W,996.287000,W,529.841000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:23:23.56 AM,1739.380000,W,-107.935000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,-1.513540,W,-1.841780,W,150.817000,W,1.994940,W,997.797000,W,529.972000,W,0.992412,W,6.246090,W,3.290900,W,TRUE
05/02/2016 10:23:24.56 AM,1724.610000,W,-90.210200,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.811200,W,-0.857072,W,-0.200600,W,151.605000,W,1.994940,W,997.666000,W,529.907000,W,1.189420,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:23:25.56 AM,1702.940000,W,-61.653700,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.513540,W,-0.528836,W,150.226000,W,1.732350,W,996.550000,W,529.053000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:23:26.56 AM,1732.480000,W,-101.042000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-4.467670,W,-0.200600,W,-0.857072,W,150.095000,W,1.798000,W,996.813000,W,529.644000,W,0.729728,W,5.917740,W,3.159560,W,TRUE
05/02/2016 10:23:27.56 AM,1722.640000,W,-86.271400,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.139430,W,-0.528836,W,-0.528836,W,150.292000,W,1.732350,W,994.843000,W,528.922000,W,1.189420,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:23:28.56 AM,1716.730000,W,-68.546700,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,-0.528836,W,-1.513540,W,150.948000,W,2.191880,W,993.990000,W,528.331000,W,1.189420,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:23:29.56 AM,1738.390000,W,-108.920000,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.857072,W,-0.857072,W,150.095000,W,2.388830,W,994.121000,W,528.265000,W,1.189420,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:23:30.56 AM,1700.970000,W,-63.623100,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.857072,W,-1.185310,W,150.161000,W,2.126240,W,993.596000,W,528.002000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:23:31.56 AM,1737.410000,W,-107.935000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.857072,W,150.620000,W,2.191880,W,993.268000,W,528.199000,W,1.189420,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:23:32.56 AM,1707.870000,W,-70.516100,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,1.112340,W,-0.857072,W,149.439000,W,2.191880,W,993.136000,W,527.411000,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:23:33.56 AM,1732.480000,W,-102.027000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.200600,W,-0.200600,W,149.635000,W,2.191880,W,993.530000,W,527.805000,W,1.058080,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:23:34.56 AM,1705.900000,W,-70.516100,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.482960,W,1.112340,W,0.127636,W,149.832000,W,2.060590,W,993.399000,W,527.674000,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:23:35.56 AM,1738.390000,W,-104.981000,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.498250,W,-3.482960,W,0.784108,W,-0.857072,W,150.095000,W,2.126240,W,992.742000,W,527.608000,W,1.058080,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:23:36.56 AM,1700.970000,W,-57.714900,W,-8.734740,W,-6.108850,W,-3.811200,W,-3.811200,W,-3.154720,W,0.455872,W,-0.200600,W,149.307000,W,1.994940,W,993.399000,W,528.002000,W,1.189420,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:23:37.56 AM,1737.410000,W,-107.935000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,0.127636,W,-1.185310,W,149.439000,W,2.191880,W,992.480000,W,527.477000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:23:38.56 AM,1703.930000,W,-58.699600,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,0.455872,W,0.127636,W,150.686000,W,2.060590,W,992.742000,W,527.674000,W,1.058080,W,6.311760,W,3.356570,W,TRUE
05/02/2016 10:23:39.56 AM,1724.610000,W,-92.179600,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-4.467670,W,0.784108,W,-0.528836,W,149.767000,W,2.126240,W,991.692000,W,527.083000,W,1.123750,W,6.246090,W,3.290900,W,TRUE
05/02/2016 10:23:40.56 AM,1730.510000,W,-93.164400,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.811200,W,0.455872,W,-0.857072,W,150.489000,W,1.929300,W,992.677000,W,527.477000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:23:41.56 AM,1697.030000,W,-56.730200,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,0.455872,W,-0.528836,W,149.307000,W,1.994940,W,992.086000,W,527.608000,W,0.926741,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:23:42.56 AM,1734.450000,W,-108.920000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,0.127636,W,-1.185310,W,149.964000,W,1.994940,W,992.611000,W,527.477000,W,1.123750,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:23:43.56 AM,1703.930000,W,-61.653700,W,-2.498250,W,-4.795900,W,-3.154720,W,-3.482960,W,-3.482960,W,0.784108,W,0.127636,W,150.292000,W,2.060590,W,992.349000,W,527.346000,W,1.255100,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:23:44.56 AM,1726.580000,W,-95.133800,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,0.784108,W,-1.185310,W,150.358000,W,1.994940,W,992.808000,W,527.740000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:23:45.56 AM,1716.730000,W,-80.363200,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,0.127636,W,-0.857072,W,149.701000,W,2.060590,W,992.480000,W,527.411000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:23:46.56 AM,1713.770000,W,-75.439600,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.482960,W,-0.200600,W,-0.528836,W,149.832000,W,1.929300,W,992.152000,W,527.214000,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:23:47.56 AM,1716.730000,W,-80.363200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,0.455872,W,-1.513540,W,149.767000,W,2.126240,W,990.970000,W,527.083000,W,1.058080,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:23:48.56 AM,1726.580000,W,-100.057000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,1.440580,W,-0.528836,W,149.242000,W,2.060590,W,990.510000,W,526.820000,W,0.992412,W,6.049080,W,3.225230,W,TRUE
05/02/2016 10:23:49.56 AM,1696.050000,W,-56.730200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-0.200600,W,-0.200600,W,146.616000,W,1.994940,W,990.904000,W,526.492000,W,1.123750,W,5.917740,W,3.225230,W,TRUE
05/02/2016 10:23:50.56 AM,1721.650000,W,-94.149100,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,0.127636,W,-0.200600,W,144.712000,W,1.863650,W,989.723000,W,525.966000,W,0.861070,W,6.049080,W,3.159560,W,TRUE
05/02/2016 10:23:51.56 AM,1720.670000,W,-93.164400,W,-4.139430,W,-4.139430,W,-1.841780,W,-3.482960,W,-3.482960,W,1.112340,W,-0.528836,W,143.793000,W,1.798000,W,989.460000,W,525.638000,W,0.729728,W,5.917740,W,3.159560,W,TRUE
05/02/2016 10:23:52.56 AM,1701.960000,W,-65.592500,W,-3.154720,W,-2.498250,W,-2.826490,W,-2.826490,W,-2.826490,W,1.112340,W,-0.528836,W,145.106000,W,1.666710,W,988.410000,W,524.719000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:23:53.56 AM,1697.030000,W,-54.760700,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.154720,W,1.768820,W,-0.200600,W,144.581000,W,1.732350,W,988.738000,W,524.653000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:23:54.56 AM,1695.070000,W,-56.730200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,1.112340,W,-0.528836,W,142.349000,W,1.863650,W,988.410000,W,524.193000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:23:55.56 AM,1695.070000,W,-58.699600,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,0.784108,W,-0.200600,W,144.187000,W,2.060590,W,989.854000,W,524.587000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:23:56.56 AM,1700.970000,W,-56.730200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,0.784108,W,-0.857072,W,146.287000,W,1.929300,W,991.561000,W,526.689000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:23:57.56 AM,1699.000000,W,-58.699600,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,0.127636,W,-1.185310,W,145.500000,W,2.191880,W,993.136000,W,527.148000,W,0.992412,W,6.508780,W,3.487910,W,TRUE
05/02/2016 10:23:58.56 AM,1699.990000,W,-57.714900,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,0.455872,W,-1.513540,W,146.025000,W,2.257530,W,994.515000,W,528.002000,W,0.992412,W,6.377440,W,3.487910,W,TRUE
05/02/2016 10:23:59.56 AM,1705.900000,W,-68.546700,W,-3.811200,W,-3.811200,W,-4.467670,W,-2.826490,W,-4.139430,W,0.455872,W,-1.185310,W,146.616000,W,2.060590,W,996.419000,W,528.987000,W,1.058080,W,6.443110,W,3.487910,W,TRUE
05/02/2016 10:24:00.56 AM,1713.770000,W,-81.347900,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.482960,W,-4.795900,W,-0.528836,W,-1.185310,W,147.535000,W,2.257530,W,997.403000,W,529.775000,W,1.058080,W,6.443110,W,3.750600,W,TRUE
05/02/2016 10:24:01.56 AM,1724.610000,W,-95.133800,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,-4.139430,W,-1.185310,W,-2.170020,W,148.651000,W,1.929300,W,998.782000,W,530.366000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:24:02.56 AM,1727.560000,W,-105.966000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,0.127636,W,0.127636,W,146.287000,W,1.666710,W,998.126000,W,530.235000,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:24:03.56 AM,1728.550000,W,-103.996000,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,-0.528836,W,-0.200600,W,146.813000,W,1.732350,W,997.797000,W,530.104000,W,0.664057,W,5.917740,W,3.093880,W,TRUE
05/02/2016 10:24:04.56 AM,1715.740000,W,-85.286700,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-1.513540,W,0.127636,W,146.484000,W,1.535410,W,996.681000,W,529.841000,W,0.664057,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:24:05.56 AM,1699.990000,W,-59.684300,W,-2.826490,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.498250,W,-1.841780,W,-0.200600,W,146.091000,W,1.732350,W,995.171000,W,529.644000,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:24:06.56 AM,1702.940000,W,-62.638400,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.857072,W,146.091000,W,1.535410,W,994.187000,W,528.593000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:24:07.56 AM,1710.820000,W,-78.393700,W,-8.406500,W,-4.795900,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,0.455872,W,146.550000,W,1.732350,W,991.955000,W,527.740000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:24:08.56 AM,1716.730000,W,-85.286700,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.139430,W,-0.528836,W,145.697000,W,1.732350,W,990.904000,W,526.952000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:24:09.56 AM,1727.560000,W,-96.118500,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.200600,W,144.252000,W,1.863650,W,990.445000,W,526.360000,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:24:10.56 AM,1730.510000,W,-97.103200,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.528836,W,145.106000,W,1.929300,W,989.460000,W,525.310000,W,1.189420,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:24:11.56 AM,1726.580000,W,-97.103200,W,-0.857072,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.498250,W,-5.452380,W,-0.200600,W,144.843000,W,1.732350,W,989.920000,W,524.719000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:24:12.56 AM,1720.670000,W,-85.286700,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.154720,W,-5.124140,W,-0.528836,W,144.121000,W,1.732350,W,990.642000,W,526.492000,W,0.926741,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:24:13.56 AM,1705.900000,W,-60.669000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-5.124140,W,-0.528836,W,144.909000,W,1.535410,W,991.233000,W,526.360000,W,0.926741,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:24:14.56 AM,1702.940000,W,-55.745400,W,-2.170020,W,-3.811200,W,-3.811200,W,-3.154720,W,-1.841780,W,-4.139430,W,0.127636,W,145.106000,W,1.601060,W,992.217000,W,525.507000,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:24:15.56 AM,1722.640000,W,-81.347900,W,-2.498250,W,-5.452380,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.795900,W,0.127636,W,144.384000,W,1.010230,W,992.217000,W,526.623000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:24:16.56 AM,1738.390000,W,-103.996000,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.154720,W,-4.467670,W,0.127636,W,145.368000,W,1.338470,W,993.136000,W,527.148000,W,0.861070,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:24:17.56 AM,1723.620000,W,-88.240800,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,-1.841780,W,-4.795900,W,0.455872,W,146.091000,W,1.404120,W,994.646000,W,527.871000,W,0.795399,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:24:18.56 AM,1700.970000,W,-58.699600,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,0.127636,W,145.565000,W,1.338470,W,995.040000,W,528.331000,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:24:19.56 AM,1721.650000,W,-83.317300,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,0.455872,W,145.894000,W,1.338470,W,995.697000,W,528.659000,W,0.926741,W,5.458040,W,2.896870,W,TRUE
05/02/2016 10:24:20.56 AM,1739.380000,W,-104.981000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.154720,W,0.455872,W,146.944000,W,1.010230,W,996.484000,W,529.250000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:24:21.56 AM,1716.730000,W,-74.454900,W,-2.826490,W,-4.467670,W,-4.139430,W,-2.826490,W,-2.170020,W,-3.154720,W,0.455872,W,146.813000,W,1.404120,W,996.813000,W,529.381000,W,0.729728,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:24:22.56 AM,1703.930000,W,-61.653700,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.154720,W,1.440580,W,145.894000,W,1.141530,W,997.338000,W,529.775000,W,0.664057,W,5.261030,W,2.962540,W,TRUE
05/02/2016 10:24:23.56 AM,1737.410000,W,-103.996000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.841780,W,-2.826490,W,0.455872,W,146.944000,W,1.338470,W,998.060000,W,530.301000,W,0.664057,W,5.655050,W,2.962540,W,TRUE
05/02/2016 10:24:24.56 AM,1726.580000,W,-97.103200,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,0.455872,W,146.681000,W,1.338470,W,998.651000,W,530.366000,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:24:25.56 AM,1704.910000,W,-64.607800,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,-2.498250,W,0.127636,W,146.484000,W,1.535410,W,998.454000,W,530.760000,W,0.992412,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:24:26.56 AM,1714.760000,W,-78.393700,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,-0.200600,W,146.484000,W,1.404120,W,998.782000,W,531.286000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:24:27.56 AM,1736.420000,W,-107.935000,W,-2.498250,W,-4.139430,W,-2.170020,W,-3.154720,W,-2.826490,W,-2.498250,W,-0.857072,W,146.944000,W,1.798000,W,998.716000,W,530.760000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:24:28.56 AM,1723.620000,W,-93.164400,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.513540,W,0.127636,W,146.091000,W,1.863650,W,998.848000,W,531.089000,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:24:29.56 AM,1704.910000,W,-62.638400,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.498250,W,-0.528836,W,147.338000,W,1.863650,W,998.257000,W,531.220000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
