TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:24:30.56 AM,1703.930000,W,-66.577200,W,-1.841780,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.170020,W,-0.857072,W,146.747000,W,2.126240,W,997.535000,W,530.498000,W,0.926741,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:24:31.56 AM,1728.550000,W,-98.087900,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-1.513540,W,-0.857072,W,146.813000,W,1.929300,W,997.075000,W,530.169000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:24:32.56 AM,1730.510000,W,-131.568000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.841780,W,-0.857072,W,146.025000,W,1.994940,W,996.353000,W,530.169000,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:24:33.56 AM,1717.710000,W,-89.225500,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.528836,W,146.353000,W,1.798000,W,995.500000,W,529.513000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:24:34.56 AM,1698.020000,W,-61.653700,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,-0.857072,W,-0.200600,W,145.500000,W,1.929300,W,994.843000,W,529.053000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:24:35.56 AM,1718.700000,W,-84.302000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-0.200600,W,0.455872,W,146.681000,W,1.666710,W,995.500000,W,529.250000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:24:36.56 AM,1727.560000,W,-102.027000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.857072,W,-1.185310,W,146.222000,W,1.994940,W,993.268000,W,528.528000,W,1.255100,W,6.377440,W,3.422240,W,TRUE
05/02/2016 10:24:37.56 AM,1702.940000,W,-65.592500,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.200600,W,-1.185310,W,145.631000,W,2.257530,W,992.020000,W,527.411000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:24:38.56 AM,1710.820000,W,-75.439600,W,0.784108,W,-8.406500,W,-3.482960,W,-2.826490,W,-3.811200,W,0.784108,W,-1.185310,W,146.156000,W,2.126240,W,991.823000,W,527.805000,W,1.189420,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:24:39.56 AM,1729.530000,W,-106.950000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.170020,W,-3.811200,W,-0.200600,W,-0.528836,W,145.631000,W,1.994940,W,992.020000,W,527.871000,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:24:40.56 AM,1694.080000,W,-58.699600,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,-2.826490,W,0.784108,W,-0.528836,W,144.975000,W,2.060590,W,991.955000,W,527.608000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:24:41.56 AM,1728.550000,W,-103.996000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,0.784108,W,-0.200600,W,145.171000,W,2.126240,W,991.627000,W,527.477000,W,1.058080,W,6.377440,W,3.487910,W,TRUE
05/02/2016 10:24:42.56 AM,1705.900000,W,-71.500800,W,-3.482960,W,-1.841780,W,-3.154720,W,-3.811200,W,-3.154720,W,0.127636,W,-0.200600,W,145.040000,W,2.060590,W,990.904000,W,527.214000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:24:43.56 AM,1715.740000,W,-85.286700,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.154720,W,1.440580,W,0.127636,W,145.303000,W,1.929300,W,990.445000,W,526.820000,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:24:44.56 AM,1711.810000,W,-82.332600,W,-4.139430,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.811200,W,0.784108,W,-0.200600,W,144.646000,W,1.863650,W,990.839000,W,527.017000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:24:45.56 AM,1712.790000,W,-80.363200,W,-3.482960,W,-3.482960,W,-4.467670,W,-2.170020,W,-3.154720,W,0.784108,W,0.127636,W,144.975000,W,1.863650,W,990.182000,W,526.755000,W,1.189420,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:24:46.56 AM,1711.810000,W,-80.363200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,1.768820,W,-0.200600,W,144.515000,W,1.863650,W,990.773000,W,526.886000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:24:47.56 AM,1717.710000,W,-83.317300,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,1.112340,W,-0.200600,W,145.500000,W,1.732350,W,989.985000,W,526.163000,W,1.123750,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:24:48.56 AM,1703.930000,W,-71.500800,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,1.768820,W,0.455872,W,144.318000,W,1.863650,W,988.738000,W,525.966000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:24:49.56 AM,1729.530000,W,-103.996000,W,-2.170020,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.482960,W,0.455872,W,0.784108,W,144.055000,W,1.994940,W,990.051000,W,526.295000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:24:50.56 AM,1690.140000,W,-53.776000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,0.784108,W,0.127636,W,144.581000,W,1.929300,W,990.117000,W,526.689000,W,0.992412,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:24:51.56 AM,1710.820000,W,-94.149100,W,-2.498250,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.482960,W,0.784108,W,-0.200600,W,145.697000,W,1.929300,W,990.051000,W,526.557000,W,1.123750,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:24:52.56 AM,1723.620000,W,-99.072600,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,0.455872,W,0.127636,W,144.581000,W,1.929300,W,990.117000,W,527.083000,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:24:53.56 AM,1690.140000,W,-51.806600,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.154720,W,2.097050,W,-0.200600,W,144.712000,W,2.126240,W,990.314000,W,527.148000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:24:54.56 AM,1711.810000,W,-86.271400,W,-1.841780,W,-4.467670,W,-3.154720,W,-3.811200,W,-2.498250,W,1.112340,W,-0.528836,W,144.055000,W,1.798000,W,991.101000,W,527.411000,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:24:55.56 AM,1732.480000,W,-108.920000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,0.127636,W,-0.528836,W,144.121000,W,1.994940,W,991.955000,W,527.805000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:24:56.56 AM,1727.560000,W,-102.027000,W,-2.170020,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,0.127636,W,-0.528836,W,145.434000,W,1.994940,W,991.758000,W,528.134000,W,1.255100,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:24:57.56 AM,1698.020000,W,-63.623100,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.528836,W,-0.200600,W,146.025000,W,1.929300,W,991.758000,W,528.396000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:24:58.56 AM,1698.020000,W,-61.653700,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,-0.200600,W,-1.185310,W,145.959000,W,2.126240,W,991.823000,W,528.396000,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:24:59.56 AM,1714.760000,W,-90.210200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-4.139430,W,0.127636,W,-1.185310,W,146.681000,W,2.191880,W,992.217000,W,528.790000,W,1.123750,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:25:00.56 AM,1734.450000,W,-109.904000,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.826490,W,0.455872,W,-1.185310,W,146.813000,W,1.929300,W,993.268000,W,529.381000,W,1.058080,W,6.377440,W,3.487910,W,TRUE
05/02/2016 10:25:01.56 AM,1725.590000,W,-91.194900,W,-2.170020,W,-4.467670,W,-2.826490,W,-2.826490,W,-2.826490,W,-0.528836,W,-0.857072,W,146.484000,W,1.863650,W,994.318000,W,529.513000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:25:02.56 AM,1695.070000,W,-55.745400,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-0.528836,W,-0.528836,W,146.681000,W,1.994940,W,994.646000,W,529.710000,W,0.992412,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:25:03.56 AM,1715.740000,W,-83.317300,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.513540,W,-0.528836,W,146.550000,W,1.994940,W,995.434000,W,530.235000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:25:04.56 AM,1741.350000,W,-113.843000,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-1.185310,W,-0.528836,W,147.797000,W,1.929300,W,995.434000,W,530.563000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:25:05.56 AM,1709.840000,W,-76.424300,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.513540,W,-0.528836,W,146.419000,W,1.863650,W,995.237000,W,530.366000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:25:06.56 AM,1704.910000,W,-74.454900,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,-1.185310,W,-0.528836,W,147.600000,W,1.863650,W,994.646000,W,530.432000,W,0.992412,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:25:07.56 AM,1735.440000,W,-111.874000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-1.185310,W,-0.200600,W,145.959000,W,1.929300,W,994.646000,W,530.104000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:25:08.56 AM,1696.050000,W,-55.745400,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-0.857072,W,147.535000,W,1.929300,W,995.106000,W,530.366000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:25:09.56 AM,1724.610000,W,-97.103200,W,2.097050,W,-7.421790,W,-3.482960,W,-3.811200,W,-4.139430,W,-1.185310,W,-0.857072,W,146.813000,W,1.929300,W,995.500000,W,530.235000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:25:10.56 AM,1714.760000,W,-81.347900,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.139430,W,-1.185310,W,-0.857072,W,147.404000,W,1.994940,W,995.106000,W,530.169000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:25:11.56 AM,1713.770000,W,-84.302000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.795900,W,-1.841780,W,-0.857072,W,146.419000,W,1.929300,W,994.843000,W,530.038000,W,0.729728,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:25:12.56 AM,1724.610000,W,-95.133800,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.811200,W,-4.467670,W,-2.170020,W,-1.185310,W,146.287000,W,2.060590,W,995.631000,W,530.169000,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:25:13.56 AM,1704.910000,W,-65.592500,W,-2.498250,W,-4.139430,W,-2.498250,W,-3.482960,W,-3.482960,W,-1.185310,W,-0.528836,W,147.075000,W,1.863650,W,995.237000,W,529.972000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:25:14.56 AM,1737.410000,W,-111.874000,W,-2.826490,W,-3.482960,W,-2.170020,W,-5.124140,W,-3.482960,W,-1.513540,W,-0.528836,W,146.681000,W,1.929300,W,996.091000,W,530.301000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:25:15.56 AM,1694.080000,W,-58.699600,W,-2.170020,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.811200,W,-1.513540,W,-0.857072,W,146.484000,W,1.929300,W,994.515000,W,530.038000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:25:16.56 AM,1731.500000,W,-108.920000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.154720,W,-4.139430,W,-1.513540,W,-0.528836,W,146.353000,W,2.126240,W,994.975000,W,529.972000,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:25:17.56 AM,1697.030000,W,-79.378400,W,-2.170020,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.811200,W,-0.857072,W,-0.528836,W,145.828000,W,1.929300,W,995.434000,W,530.301000,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:25:18.56 AM,1723.620000,W,-101.042000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-0.857072,W,-0.857072,W,145.828000,W,2.126240,W,995.500000,W,530.366000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:25:19.56 AM,1718.700000,W,-88.240800,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.513540,W,-0.857072,W,146.353000,W,1.929300,W,995.762000,W,530.366000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:25:20.56 AM,1701.960000,W,-68.546700,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,-1.185310,W,-0.200600,W,145.959000,W,1.994940,W,994.646000,W,530.235000,W,1.123750,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:25:21.56 AM,1733.470000,W,-112.859000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-1.513540,W,-0.857072,W,146.878000,W,2.060590,W,995.762000,W,530.432000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:25:22.56 AM,1711.810000,W,-78.393700,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-1.513540,W,-0.857072,W,145.959000,W,2.126240,W,996.091000,W,530.760000,W,1.189420,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:25:23.56 AM,1697.030000,W,-55.745400,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.811200,W,-4.139430,W,-1.841780,W,-0.857072,W,145.565000,W,1.994940,W,996.550000,W,530.826000,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:25:24.56 AM,1721.650000,W,-97.103200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.513540,W,-1.513540,W,146.813000,W,1.863650,W,996.813000,W,530.892000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:25:25.56 AM,1737.410000,W,-108.920000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-1.841780,W,-0.528836,W,146.156000,W,1.798000,W,997.600000,W,531.220000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:25:26.56 AM,1713.770000,W,-76.424300,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,-0.857072,W,146.813000,W,1.994940,W,997.666000,W,531.220000,W,1.123750,W,6.246090,W,3.684920,W,TRUE
05/02/2016 10:25:27.56 AM,1696.050000,W,-56.730200,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.170020,W,-1.185310,W,147.141000,W,1.929300,W,997.797000,W,531.023000,W,1.189420,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:25:28.56 AM,1720.670000,W,-84.302000,W,-2.170020,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,-2.498250,W,-0.528836,W,147.141000,W,1.732350,W,998.126000,W,531.351000,W,1.255100,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:25:29.56 AM,1735.440000,W,-111.874000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-1.841780,W,-0.528836,W,146.419000,W,1.929300,W,997.469000,W,531.154000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:25:30.56 AM,1724.610000,W,-90.210200,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.170020,W,-0.200600,W,146.091000,W,1.798000,W,998.191000,W,531.286000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:25:31.56 AM,1698.020000,W,-56.730200,W,-2.170020,W,-3.811200,W,-2.498250,W,-2.826490,W,-3.482960,W,-2.498250,W,0.127636,W,145.959000,W,1.863650,W,997.863000,W,531.023000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:25:32.56 AM,1709.840000,W,-79.378400,W,-2.170020,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-1.185310,W,146.484000,W,1.732350,W,996.419000,W,530.760000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:25:33.56 AM,1737.410000,W,-108.920000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.528836,W,145.762000,W,1.666710,W,998.257000,W,531.351000,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:25:34.56 AM,1723.620000,W,-87.256100,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.857072,W,145.894000,W,1.666710,W,997.403000,W,530.957000,W,1.123750,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:25:35.56 AM,1696.050000,W,-57.714900,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.170020,W,-0.528836,W,146.025000,W,1.666710,W,997.797000,W,531.154000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:25:36.56 AM,1723.620000,W,-88.240800,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.528836,W,145.631000,W,1.469770,W,997.929000,W,530.826000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:25:37.56 AM,1739.380000,W,-106.950000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.482960,W,-0.200600,W,146.353000,W,1.535410,W,998.060000,W,531.023000,W,0.926741,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:25:38.56 AM,1705.900000,W,-66.577200,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,0.127636,W,145.434000,W,1.469770,W,997.666000,W,530.826000,W,0.926741,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:25:39.56 AM,1705.900000,W,-62.638400,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.170020,W,0.127636,W,145.237000,W,1.272820,W,997.075000,W,530.695000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:25:40.56 AM,1729.530000,W,-102.027000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,0.455872,W,144.909000,W,1.404120,W,996.681000,W,529.972000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:25:41.56 AM,1714.760000,W,-82.332600,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,0.127636,W,145.040000,W,1.272820,W,996.091000,W,530.038000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:25:42.56 AM,1712.790000,W,-73.470200,W,-1.841780,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,1.112340,W,145.565000,W,1.338470,W,996.681000,W,530.301000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:25:43.56 AM,1734.450000,W,-101.042000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.841780,W,-2.498250,W,0.455872,W,144.449000,W,1.338470,W,996.681000,W,530.169000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:25:44.56 AM,1698.020000,W,-60.669000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,0.784108,W,145.237000,W,1.338470,W,997.141000,W,530.366000,W,0.926741,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:25:45.56 AM,1735.440000,W,-106.950000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.170020,W,-2.170020,W,0.127636,W,145.040000,W,1.404120,W,996.944000,W,530.169000,W,0.795399,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:25:46.56 AM,1699.000000,W,-54.760700,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.826490,W,0.455872,W,145.303000,W,1.469770,W,997.207000,W,530.235000,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:25:47.56 AM,1733.470000,W,-106.950000,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.154720,W,0.784108,W,145.762000,W,1.404120,W,996.878000,W,529.972000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:25:48.56 AM,1698.020000,W,-56.730200,W,1.768820,W,-6.765320,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,0.127636,W,145.565000,W,1.207180,W,996.813000,W,530.104000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:25:49.56 AM,1737.410000,W,-107.935000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.170020,W,-0.200600,W,146.550000,W,1.338470,W,997.338000,W,529.972000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:25:50.56 AM,1707.870000,W,-69.531400,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.826490,W,0.784108,W,144.975000,W,1.601060,W,997.075000,W,529.972000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:25:51.56 AM,1709.840000,W,-74.454900,W,-2.498250,W,-3.811200,W,-2.498250,W,-2.826490,W,-2.826490,W,-3.154720,W,-0.200600,W,145.237000,W,1.535410,W,997.338000,W,530.038000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:25:52.56 AM,1732.480000,W,-106.950000,W,-0.200600,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.200600,W,145.500000,W,1.732350,W,998.519000,W,530.498000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:25:53.56 AM,1703.930000,W,-69.531400,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.200600,W,145.237000,W,1.601060,W,998.257000,W,530.563000,W,1.123750,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:25:54.56 AM,1699.990000,W,-66.577200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.528836,W,145.631000,W,1.863650,W,996.813000,W,529.907000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:25:55.56 AM,1716.730000,W,-87.256100,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.154720,W,-4.467670,W,-1.513540,W,-0.528836,W,146.156000,W,1.994940,W,996.222000,W,529.513000,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:25:56.56 AM,1727.560000,W,-103.011000,W,-3.154720,W,-3.482960,W,-5.452380,W,-3.811200,W,-3.482960,W,-2.170020,W,-0.200600,W,146.156000,W,2.060590,W,995.565000,W,528.659000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:25:57.56 AM,1726.580000,W,-103.011000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.811200,W,-2.826490,W,-1.513540,W,-0.857072,W,146.419000,W,2.060590,W,995.697000,W,529.316000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:25:58.56 AM,1713.770000,W,-86.271400,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,-1.185310,W,-0.528836,W,145.828000,W,1.994940,W,994.318000,W,528.199000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:25:59.56 AM,1702.940000,W,-69.531400,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.528836,W,-0.528836,W,145.631000,W,1.863650,W,993.005000,W,527.608000,W,0.992412,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:26:00.56 AM,1697.030000,W,-59.684300,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.185310,W,-1.185310,W,146.156000,W,2.191880,W,992.283000,W,527.346000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:26:01.56 AM,1702.940000,W,-68.546700,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,0.127636,W,-0.528836,W,145.303000,W,2.257530,W,991.364000,W,526.689000,W,1.123750,W,6.311760,W,3.422240,W,TRUE
05/02/2016 10:26:02.56 AM,1728.550000,W,-103.011000,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,1.112340,W,-0.200600,W,145.631000,W,2.060590,W,990.839000,W,526.886000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:26:03.56 AM,1719.680000,W,-95.133800,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,0.784108,W,-0.528836,W,145.368000,W,1.994940,W,990.117000,W,526.557000,W,0.992412,W,6.049080,W,3.225230,W,TRUE
05/02/2016 10:26:04.56 AM,1693.100000,W,-58.699600,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.811200,W,1.440580,W,0.127636,W,145.106000,W,1.798000,W,989.460000,W,525.901000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:26:05.56 AM,1707.870000,W,-76.424300,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,1.440580,W,-0.200600,W,144.646000,W,1.929300,W,988.672000,W,525.507000,W,0.992412,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:26:06.56 AM,1725.590000,W,-102.027000,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.154720,W,-2.498250,W,1.440580,W,0.455872,W,144.318000,W,1.863650,W,988.738000,W,525.441000,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:26:07.56 AM,1698.020000,W,-56.730200,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,1.768820,W,-0.200600,W,143.727000,W,1.732350,W,989.066000,W,525.244000,W,0.861070,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:26:08.56 AM,1724.610000,W,-92.179600,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,1.768820,W,0.127636,W,143.793000,W,1.732350,W,988.935000,W,524.784000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:26:09.56 AM,1700.970000,W,-77.409000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,1.112340,W,0.455872,W,143.924000,W,1.863650,W,989.132000,W,524.653000,W,0.729728,W,5.852070,W,3.093880,W,TRUE
05/02/2016 10:26:10.56 AM,1709.840000,W,-76.424300,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,1.440580,W,-0.200600,W,143.268000,W,1.863650,W,988.475000,W,524.916000,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:26:11.56 AM,1718.700000,W,-85.286700,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,2.425290,W,-0.200600,W,143.465000,W,1.732350,W,989.198000,W,524.916000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:26:12.56 AM,1703.930000,W,-63.623100,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,2.097050,W,0.455872,W,143.530000,W,1.732350,W,988.935000,W,524.719000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:26:13.56 AM,1719.680000,W,-89.225500,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,2.097050,W,0.127636,W,143.202000,W,1.732350,W,989.066000,W,524.784000,W,0.664057,W,5.655050,W,2.962540,W,TRUE
05/02/2016 10:26:14.56 AM,1709.840000,W,-72.485500,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,2.097050,W,0.127636,W,143.727000,W,1.535410,W,989.263000,W,525.178000,W,0.532715,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:26:15.56 AM,1709.840000,W,-74.454900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,1.440580,W,-0.528836,W,142.677000,W,1.666710,W,989.460000,W,525.113000,W,0.664057,W,5.523710,W,2.896870,W,TRUE
05/02/2016 10:26:16.56 AM,1713.770000,W,-82.332600,W,-3.482960,W,-3.811200,W,-7.421790,W,-6.108850,W,-3.154720,W,2.097050,W,-0.200600,W,142.414000,W,1.732350,W,988.213000,W,525.113000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:26:17.56 AM,1704.910000,W,-81.347900,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,1.112340,W,0.127636,W,142.808000,W,1.601060,W,985.784000,W,524.259000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:26:18.56 AM,1714.760000,W,-84.302000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,1.768820,W,-0.528836,W,142.546000,W,1.798000,W,987.359000,W,524.587000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:26:19.56 AM,1710.820000,W,-82.332600,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,1.440580,W,0.127636,W,142.349000,W,1.798000,W,987.163000,W,524.193000,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:26:20.56 AM,1710.820000,W,-78.393700,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,0.784108,W,-0.200600,W,142.939000,W,1.863650,W,986.900000,W,523.734000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:26:21.56 AM,1718.700000,W,-89.225500,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,1.440580,W,-0.857072,W,143.530000,W,1.863650,W,987.556000,W,523.602000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:26:22.56 AM,1694.080000,W,-54.760700,W,-4.467670,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,2.097050,W,0.127636,W,143.399000,W,1.929300,W,988.147000,W,524.193000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:26:23.56 AM,1727.560000,W,-107.935000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,1.440580,W,-0.200600,W,143.924000,W,1.732350,W,988.147000,W,524.719000,W,0.861070,W,5.852070,W,3.028210,W,TRUE
05/02/2016 10:26:24.56 AM,1699.990000,W,-59.684300,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,1.112340,W,-0.528836,W,143.793000,W,1.929300,W,988.541000,W,524.719000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:26:25.56 AM,1714.760000,W,-83.317300,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,0.784108,W,-1.185310,W,143.727000,W,2.060590,W,988.869000,W,525.375000,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:26:26.56 AM,1726.580000,W,-101.042000,W,-3.811200,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.811200,W,1.440580,W,-1.185310,W,144.843000,W,1.994940,W,989.263000,W,526.032000,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:26:27.56 AM,1697.030000,W,-67.561900,W,-3.811200,W,-2.826490,W,-4.139430,W,-2.826490,W,-4.139430,W,0.127636,W,-0.200600,W,144.055000,W,1.994940,W,989.591000,W,526.492000,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:26:28.56 AM,1700.970000,W,-66.577200,W,-0.857072,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,0.455872,W,-0.857072,W,144.318000,W,2.257530,W,990.642000,W,527.083000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:26:29.56 AM,1729.530000,W,-104.981000,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.467670,W,0.784108,W,-0.857072,W,144.646000,W,2.060590,W,991.758000,W,528.002000,W,0.992412,W,6.377440,W,3.553580,W,TRUE
05/02/2016 10:26:30.56 AM,1725.590000,W,-99.072600,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.857072,W,144.581000,W,1.994940,W,992.480000,W,528.462000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:26:31.56 AM,1710.820000,W,-79.378400,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,0.127636,W,-1.185310,W,145.303000,W,2.126240,W,993.530000,W,528.922000,W,1.058080,W,6.377440,W,3.487910,W,TRUE
05/02/2016 10:26:32.56 AM,1701.960000,W,-67.561900,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.528836,W,-2.170020,W,146.025000,W,1.994940,W,994.778000,W,530.104000,W,1.058080,W,6.311760,W,3.619250,W,TRUE
05/02/2016 10:26:33.56 AM,1695.070000,W,-57.714900,W,-3.811200,W,-3.811200,W,-3.154720,W,-11.688900,W,-4.467670,W,-0.857072,W,-1.185310,W,145.040000,W,2.257530,W,997.075000,W,530.629000,W,1.123750,W,6.443110,W,3.750600,W,TRUE
05/02/2016 10:26:34.56 AM,1705.900000,W,-72.485500,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,-1.185310,W,-1.185310,W,145.697000,W,2.257530,W,997.535000,W,531.286000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:26:35.56 AM,1729.530000,W,-100.057000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.528836,W,-1.185310,W,144.843000,W,2.060590,W,998.388000,W,531.483000,W,0.795399,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:26:36.56 AM,1733.470000,W,-104.981000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.482960,W,-0.528836,W,-0.200600,W,145.237000,W,1.732350,W,997.863000,W,531.483000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:26:37.56 AM,1719.680000,W,-91.194900,W,-4.795900,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,0.127636,W,-0.200600,W,146.156000,W,1.601060,W,997.929000,W,531.614000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:26:38.56 AM,1699.990000,W,-65.592500,W,-4.795900,W,-3.482960,W,-4.467670,W,-3.154720,W,-2.170020,W,-0.857072,W,0.455872,W,145.500000,W,1.535410,W,996.681000,W,531.220000,W,0.598386,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:26:39.56 AM,1699.990000,W,-64.607800,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.154720,W,-2.498250,W,-1.185310,W,-0.857072,W,145.434000,W,1.404120,W,995.894000,W,530.826000,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:26:40.56 AM,1731.500000,W,-105.966000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.513540,W,-0.200600,W,145.171000,W,1.535410,W,996.156000,W,530.892000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:26:41.56 AM,1718.700000,W,-91.194900,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,-1.513540,W,-1.185310,W,145.565000,W,1.404120,W,995.697000,W,531.023000,W,0.598386,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:26:42.56 AM,1694.080000,W,-61.653700,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.482960,W,-2.498250,W,-1.841780,W,-0.857072,W,145.303000,W,1.404120,W,994.187000,W,530.432000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:26:43.56 AM,1704.910000,W,-75.439600,W,-2.826490,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.498250,W,-2.826490,W,0.127636,W,145.434000,W,1.469770,W,993.268000,W,529.841000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:26:44.56 AM,1727.560000,W,-103.996000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.170020,W,-1.513540,W,-0.200600,W,145.500000,W,1.666710,W,992.677000,W,529.841000,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:26:45.56 AM,1721.650000,W,-98.087900,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.498250,W,-0.857072,W,144.843000,W,1.601060,W,991.561000,W,529.119000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:26:46.56 AM,1705.900000,W,-70.516100,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.170020,W,-2.170020,W,0.455872,W,145.500000,W,1.338470,W,991.233000,W,529.184000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:26:47.56 AM,1697.030000,W,-59.684300,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,0.127636,W,145.237000,W,1.601060,W,991.036000,W,529.053000,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:26:48.56 AM,1726.580000,W,-103.996000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.170020,W,-3.154720,W,0.127636,W,144.187000,W,1.732350,W,989.985000,W,528.659000,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:26:49.56 AM,1716.730000,W,-90.210200,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,0.127636,W,144.384000,W,1.601060,W,989.723000,W,528.396000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:26:50.56 AM,1695.070000,W,-58.699600,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-0.200600,W,148.454000,W,1.666710,W,989.526000,W,527.937000,W,0.861070,W,5.786400,W,3.553580,W,TRUE
05/02/2016 10:26:51.56 AM,1745.290000,W,-106.950000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,-3.811200,W,0.127636,W,158.564000,W,1.863650,W,989.001000,W,527.871000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:26:52.56 AM,1715.740000,W,-68.546700,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,-4.139430,W,-0.200600,W,155.019000,W,1.798000,W,989.198000,W,527.805000,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:26:53.56 AM,1725.590000,W,-94.149100,W,-3.154720,W,-3.482960,W,-6.108850,W,-3.482960,W,-2.826490,W,-5.124140,W,-0.200600,W,148.388000,W,1.863650,W,988.607000,W,527.674000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:26:54.56 AM,1712.790000,W,-83.317300,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.200600,W,149.570000,W,1.666710,W,987.950000,W,527.148000,W,0.992412,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:26:55.56 AM,1716.730000,W,-78.393700,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,-4.467670,W,-0.857072,W,148.585000,W,1.732350,W,988.147000,W,527.477000,W,1.058080,W,5.852070,W,3.619250,W,TRUE
05/02/2016 10:26:56.56 AM,1722.640000,W,-81.347900,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-5.780610,W,-0.200600,W,149.307000,W,1.798000,W,988.279000,W,527.674000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:26:57.56 AM,1726.580000,W,-89.225500,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-4.139430,W,-0.528836,W,148.257000,W,1.863650,W,988.410000,W,527.608000,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 10:26:58.56 AM,1704.910000,W,-72.485500,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.528836,W,149.570000,W,1.798000,W,988.016000,W,527.346000,W,0.795399,W,5.917740,W,3.750600,W,TRUE
05/02/2016 10:26:59.56 AM,1739.380000,W,-106.950000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-4.795900,W,-1.185310,W,148.979000,W,1.601060,W,988.804000,W,527.674000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:27:00.56 AM,1698.020000,W,-52.791300,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.528836,W,149.439000,W,1.798000,W,988.672000,W,527.740000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:27:01.56 AM,1729.530000,W,-103.996000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.528836,W,148.848000,W,1.732350,W,988.672000,W,528.068000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:27:02.56 AM,1713.770000,W,-80.363200,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.200600,W,148.782000,W,1.666710,W,989.066000,W,527.740000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:27:03.56 AM,1704.910000,W,-58.699600,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.795900,W,-0.200600,W,149.898000,W,1.732350,W,989.723000,W,528.199000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:27:04.56 AM,1721.650000,W,-92.179600,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,-4.467670,W,0.127636,W,150.095000,W,1.863650,W,989.854000,W,528.987000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:27:05.56 AM,1741.350000,W,-111.874000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,0.455872,W,149.898000,W,1.798000,W,990.379000,W,529.184000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:27:06.56 AM,1734.450000,W,-102.027000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,-0.528836,W,151.342000,W,1.732350,W,990.248000,W,529.381000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:27:07.56 AM,1717.710000,W,-81.347900,W,-4.795900,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.811200,W,-0.200600,W,152.196000,W,1.601060,W,990.970000,W,529.578000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:27:08.56 AM,1699.000000,W,-53.776000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,0.127636,W,151.539000,W,1.601060,W,990.839000,W,529.841000,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:27:09.56 AM,1698.020000,W,-56.730200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.154720,W,1.112340,W,152.261000,W,1.404120,W,991.233000,W,530.235000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:27:10.56 AM,1721.650000,W,-85.286700,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.498250,W,0.784108,W,151.671000,W,1.338470,W,990.314000,W,529.775000,W,0.532715,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:27:11.56 AM,1736.420000,W,-111.874000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,-0.857072,W,152.393000,W,1.601060,W,991.692000,W,530.301000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:27:12.56 AM,1741.350000,W,-110.889000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.170020,W,-2.498250,W,-0.528836,W,153.377000,W,1.666710,W,992.283000,W,530.695000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:27:13.56 AM,1710.820000,W,-71.500800,W,-3.154720,W,-3.482960,W,-4.139430,W,-1.513540,W,-2.826490,W,-2.170020,W,-1.185310,W,152.984000,W,1.469770,W,992.480000,W,530.629000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:27:14.56 AM,1699.990000,W,-57.714900,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.826490,W,-1.841780,W,-0.528836,W,152.721000,W,1.601060,W,993.268000,W,531.286000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:27:15.56 AM,1726.580000,W,-91.194900,W,1.440580,W,-6.765320,W,-3.811200,W,-2.826490,W,-1.841780,W,-2.170020,W,0.127636,W,152.984000,W,1.469770,W,993.465000,W,531.154000,W,0.795399,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:27:16.56 AM,1746.270000,W,-117.782000,W,-3.482960,W,-4.467670,W,-2.826490,W,-3.811200,W,-2.498250,W,-1.841780,W,-0.200600,W,152.852000,W,1.535410,W,994.712000,W,531.483000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:27:17.56 AM,1718.700000,W,-83.317300,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.154720,W,0.455872,W,152.590000,W,1.404120,W,994.843000,W,531.811000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:27:18.56 AM,1704.910000,W,-62.638400,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.170020,W,-0.857072,W,0.127636,W,152.984000,W,1.469770,W,994.843000,W,531.548000,W,0.729728,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:27:19.56 AM,1732.480000,W,-103.996000,W,-1.185310,W,-4.467670,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.185310,W,0.127636,W,154.165000,W,1.469770,W,995.171000,W,531.548000,W,0.926741,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:27:20.56 AM,1732.480000,W,-98.087900,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-1.513540,W,0.127636,W,153.115000,W,1.535410,W,994.318000,W,531.548000,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:27:21.56 AM,1700.970000,W,-55.745400,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-1.841780,W,0.127636,W,153.049000,W,1.469770,W,995.762000,W,532.074000,W,0.598386,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:27:22.56 AM,1722.640000,W,-94.149100,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.139430,W,-2.498250,W,-1.841780,W,-0.528836,W,153.377000,W,1.732350,W,995.894000,W,532.008000,W,0.664057,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:27:23.56 AM,1745.290000,W,-112.859000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,-0.857072,W,0.127636,W,153.377000,W,1.469770,W,996.353000,W,532.074000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:27:24.56 AM,1702.940000,W,-60.669000,W,-3.482960,W,-3.811200,W,-4.795900,W,-3.811200,W,-2.498250,W,-0.857072,W,0.127636,W,154.034000,W,1.535410,W,995.894000,W,532.008000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:27:25.56 AM,1724.610000,W,-95.133800,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,-1.185310,W,0.455872,W,154.493000,W,1.666710,W,996.287000,W,532.140000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:27:26.56 AM,1737.410000,W,-104.981000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-1.185310,W,0.455872,W,153.837000,W,1.601060,W,996.484000,W,531.811000,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:27:27.56 AM,1703.930000,W,-60.669000,W,-3.811200,W,-1.513540,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.528836,W,0.455872,W,154.100000,W,1.666710,W,996.484000,W,532.205000,W,0.795399,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:27:28.56 AM,1738.390000,W,-109.904000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,-1.185310,W,0.127636,W,154.296000,W,1.601060,W,996.025000,W,531.943000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:27:29.56 AM,1684.230000,W,-71.500800,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-0.528836,W,0.127636,W,154.034000,W,1.666710,W,996.484000,W,532.074000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:27:30.56 AM,1730.510000,W,-95.133800,W,-3.482960,W,-3.154720,W,-4.795900,W,-3.154720,W,-2.498250,W,-0.528836,W,-0.200600,W,154.822000,W,1.404120,W,995.828000,W,531.614000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:27:31.56 AM,1718.700000,W,-79.378400,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.498250,W,-2.826490,W,-1.513540,W,-0.528836,W,153.903000,W,1.666710,W,996.025000,W,531.745000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:27:32.56 AM,1728.550000,W,-99.072600,W,-4.467670,W,-2.498250,W,-4.795900,W,-3.811200,W,-2.170020,W,-1.185310,W,-0.200600,W,153.968000,W,1.601060,W,995.434000,W,531.680000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:27:33.56 AM,1706.880000,W,-66.577200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-1.185310,W,-0.528836,W,154.559000,W,1.535410,W,995.697000,W,531.680000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:27:34.56 AM,1740.360000,W,-110.889000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.528836,W,155.084000,W,1.469770,W,994.581000,W,531.351000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:27:35.56 AM,1707.870000,W,-64.607800,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-1.513540,W,-0.200600,W,154.756000,W,1.404120,W,994.187000,W,530.957000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:27:36.56 AM,1729.530000,W,-93.164400,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.170020,W,-0.528836,W,155.150000,W,1.469770,W,993.333000,W,530.695000,W,0.664057,W,5.786400,W,3.028210,W,TRUE
05/02/2016 10:27:37.56 AM,1730.510000,W,-103.996000,W,-3.482960,W,-4.139430,W,-4.139430,W,-2.498250,W,-3.482960,W,-1.185310,W,0.784108,W,155.478000,W,1.404120,W,993.530000,W,530.629000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:27:38.56 AM,1699.990000,W,-60.669000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.528836,W,155.084000,W,1.469770,W,993.399000,W,530.366000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:27:39.56 AM,1735.440000,W,-103.996000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,-2.498250,W,-0.528836,W,155.609000,W,1.601060,W,992.480000,W,530.169000,W,0.861070,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:27:40.56 AM,1731.500000,W,-98.087900,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.528836,W,155.347000,W,1.666710,W,991.692000,W,529.775000,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:27:41.56 AM,1703.930000,W,-59.684300,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,0.127636,W,155.609000,W,1.798000,W,990.970000,W,529.710000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:27:42.56 AM,1724.610000,W,-93.164400,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.528836,W,155.412000,W,1.732350,W,989.526000,W,528.593000,W,0.795399,W,5.589380,W,2.896870,W,TRUE
05/02/2016 10:27:43.56 AM,1729.530000,W,-103.996000,W,-3.154720,W,-1.513540,W,-4.139430,W,-3.811200,W,-2.498250,W,-2.170020,W,0.455872,W,154.887000,W,1.469770,W,989.132000,W,528.528000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:27:44.56 AM,1700.970000,W,-62.638400,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.200600,W,155.084000,W,1.469770,W,988.410000,W,528.659000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:27:45.56 AM,1731.500000,W,-96.118500,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,-3.482960,W,-0.528836,W,155.412000,W,1.601060,W,989.198000,W,528.790000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:27:46.56 AM,1729.530000,W,-98.087900,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.811200,W,0.455872,W,154.362000,W,1.535410,W,987.819000,W,528.002000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:27:47.56 AM,1703.930000,W,-60.669000,W,-3.154720,W,1.440580,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.811200,W,-0.200600,W,154.165000,W,1.666710,W,988.147000,W,528.134000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:27:48.56 AM,1724.610000,W,-85.286700,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.139430,W,-0.200600,W,154.493000,W,1.732350,W,987.359000,W,527.346000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:27:49.56 AM,1735.440000,W,-105.966000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.139430,W,-0.528836,W,155.150000,W,1.863650,W,987.097000,W,526.820000,W,0.926741,W,5.852070,W,3.684920,W,TRUE
05/02/2016 10:27:50.56 AM,1709.840000,W,-74.454900,W,-3.154720,W,-4.467670,W,-3.482960,W,-1.513540,W,-2.498250,W,-4.467670,W,-0.857072,W,154.362000,W,1.798000,W,986.703000,W,526.360000,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:27:51.56 AM,1707.870000,W,-64.607800,W,-2.498250,W,-4.467670,W,-3.811200,W,-3.154720,W,-2.826490,W,-4.795900,W,0.127636,W,155.544000,W,1.666710,W,986.506000,W,525.901000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:27:52.56 AM,1740.360000,W,-107.935000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-5.124140,W,-1.185310,W,154.165000,W,1.732350,W,986.572000,W,526.032000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:27:53.56 AM,1721.650000,W,-75.439600,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-5.124140,W,-0.528836,W,155.872000,W,1.732350,W,986.900000,W,525.704000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:27:54.56 AM,1708.850000,W,-58.699600,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-5.124140,W,-0.200600,W,155.938000,W,1.732350,W,987.031000,W,525.375000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:27:55.56 AM,1739.380000,W,-105.966000,W,-11.360600,W,-6.108850,W,-3.482960,W,-3.482960,W,-3.811200,W,-5.124140,W,-1.185310,W,156.594000,W,1.732350,W,986.966000,W,525.638000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:27:56.56 AM,1725.590000,W,-89.225500,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.826490,W,-5.124140,W,-0.528836,W,155.412000,W,1.798000,W,986.900000,W,526.755000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:27:57.56 AM,1703.930000,W,-57.714900,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-5.452380,W,-0.200600,W,155.675000,W,1.732350,W,987.688000,W,526.098000,W,0.926741,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:27:58.56 AM,1743.320000,W,-106.950000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.528836,W,155.872000,W,1.535410,W,988.082000,W,526.426000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:27:59.56 AM,1720.670000,W,-66.577200,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.498250,W,-2.498250,W,-4.795900,W,0.127636,W,156.003000,W,1.469770,W,988.147000,W,526.229000,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:28:00.56 AM,1731.500000,W,-86.271400,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.528836,W,155.544000,W,1.469770,W,987.950000,W,524.981000,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:28:01.56 AM,1732.480000,W,-96.118500,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-5.124140,W,-0.857072,W,156.069000,W,1.338470,W,988.279000,W,525.572000,W,0.861070,W,5.655050,W,3.093880,W,TRUE
