TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:28:02.56 AM,1707.870000,W,-59.684300,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,-2.170020,W,-4.467670,W,-0.200600,W,157.054000,W,1.207180,W,988.935000,W,531.877000,W,0.992412,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:28:03.56 AM,1745.290000,W,-107.935000,W,-3.482960,W,-2.826490,W,2.753520,W,-1.185310,W,-2.170020,W,-4.467670,W,0.455872,W,157.776000,W,1.601060,W,988.475000,W,526.623000,W,0.926741,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:28:04.56 AM,1723.620000,W,-74.454900,W,-1.513540,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,-4.467670,W,0.127636,W,156.725000,W,1.338470,W,989.591000,W,526.952000,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:28:05.56 AM,1728.550000,W,-78.393700,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.139430,W,-0.528836,W,156.528000,W,1.141530,W,990.051000,W,527.148000,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:28:06.56 AM,1738.390000,W,-100.057000,W,-2.498250,W,-4.467670,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,0.127636,W,158.170000,W,1.207180,W,990.510000,W,527.346000,W,0.795399,W,5.589380,W,2.962540,W,TRUE
05/02/2016 10:28:07.56 AM,1710.820000,W,-60.669000,W,-2.826490,W,-3.154720,W,0.784108,W,-5.452380,W,-1.841780,W,-3.811200,W,0.127636,W,156.922000,W,1.338470,W,991.298000,W,527.937000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:28:08.56 AM,1744.300000,W,-105.966000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.811200,W,0.455872,W,157.054000,W,1.272820,W,991.692000,W,528.068000,W,0.795399,W,5.326700,W,3.028210,W,TRUE
05/02/2016 10:28:09.56 AM,1713.770000,W,-58.699600,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.154720,W,-0.200600,W,158.695000,W,1.338470,W,991.955000,W,528.134000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:28:10.56 AM,1748.240000,W,-108.920000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.200600,W,158.498000,W,1.141530,W,992.217000,W,528.265000,W,0.861070,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:28:11.56 AM,1707.870000,W,-59.684300,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,0.455872,W,158.104000,W,1.207180,W,992.349000,W,528.725000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:28:12.56 AM,1747.260000,W,-104.981000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,0.784108,W,158.629000,W,1.272820,W,992.677000,W,528.725000,W,0.729728,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:28:13.56 AM,1715.740000,W,-64.607800,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-1.841780,W,-3.811200,W,0.455872,W,158.104000,W,1.338470,W,992.152000,W,528.659000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:28:14.56 AM,1737.410000,W,-102.027000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.811200,W,0.127636,W,158.564000,W,1.338470,W,992.086000,W,528.593000,W,0.664057,W,5.326700,W,3.028210,W,TRUE
05/02/2016 10:28:15.56 AM,1717.710000,W,-64.607800,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.826490,W,-3.811200,W,0.455872,W,158.695000,W,1.338470,W,991.955000,W,528.790000,W,0.598386,W,5.458040,W,3.356570,W,TRUE
05/02/2016 10:28:16.56 AM,1741.350000,W,-100.057000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,-3.811200,W,0.455872,W,158.104000,W,1.207180,W,993.005000,W,529.250000,W,0.664057,W,5.261030,W,2.962540,W,TRUE
05/02/2016 10:28:17.56 AM,1719.680000,W,-67.561900,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.482960,W,-0.200600,W,157.710000,W,1.141530,W,993.268000,W,529.250000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:28:18.56 AM,1740.360000,W,-104.981000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,0.784108,W,158.104000,W,1.010230,W,992.611000,W,529.250000,W,0.532715,W,5.392370,W,2.896870,W,TRUE
05/02/2016 10:28:19.56 AM,1713.770000,W,-62.638400,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.811200,W,0.455872,W,158.432000,W,1.207180,W,993.136000,W,529.447000,W,0.335702,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:28:20.56 AM,1747.260000,W,-107.935000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.498250,W,0.455872,W,158.957000,W,1.338470,W,993.071000,W,529.053000,W,0.861070,W,5.326700,W,3.093880,W,TRUE
05/02/2016 10:28:21.56 AM,1713.770000,W,-66.577200,W,0.127636,W,-3.482960,W,-3.811200,W,-3.154720,W,-1.841780,W,-3.154720,W,0.455872,W,158.957000,W,1.404120,W,993.727000,W,529.710000,W,0.664057,W,5.392370,W,2.962540,W,TRUE
05/02/2016 10:28:22.56 AM,1752.180000,W,-111.874000,W,-2.170020,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.498250,W,-3.482960,W,0.127636,W,160.402000,W,1.272820,W,994.712000,W,530.104000,W,0.664057,W,5.392370,W,2.896870,W,TRUE
05/02/2016 10:28:23.56 AM,1711.810000,W,-58.699600,W,-2.498250,W,-3.482960,W,1.440580,W,-2.826490,W,-1.841780,W,-2.826490,W,0.127636,W,159.286000,W,0.747646,W,994.712000,W,530.104000,W,0.664057,W,5.261030,W,3.093880,W,TRUE
05/02/2016 10:28:24.56 AM,1747.260000,W,-105.966000,W,-2.826490,W,-3.482960,W,-7.421790,W,-3.811200,W,-1.513540,W,-4.467670,W,0.127636,W,157.776000,W,0.944588,W,994.187000,W,529.907000,W,0.729728,W,5.326700,W,3.093880,W,TRUE
05/02/2016 10:28:25.56 AM,1717.710000,W,-58.699600,W,-1.841780,W,-4.139430,W,-2.170020,W,-3.154720,W,-2.498250,W,-2.498250,W,0.455872,W,159.614000,W,1.338470,W,994.909000,W,529.907000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:28:26.56 AM,1745.290000,W,-109.904000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,-2.826490,W,0.455872,W,160.467000,W,1.272820,W,993.793000,W,529.907000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:28:27.56 AM,1717.710000,W,-68.546700,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-1.185310,W,-3.154720,W,0.455872,W,159.023000,W,1.272820,W,994.318000,W,530.038000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:28:28.56 AM,1734.450000,W,-88.240800,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.154720,W,0.784108,W,160.599000,W,1.207180,W,993.990000,W,529.513000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:28:29.56 AM,1741.350000,W,-100.057000,W,-2.170020,W,-4.467670,W,-2.498250,W,-3.154720,W,-1.841780,W,-3.154720,W,0.127636,W,159.745000,W,1.272820,W,993.990000,W,529.841000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:28:30.56 AM,1718.700000,W,-70.516100,W,-2.170020,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.482960,W,0.127636,W,159.680000,W,1.338470,W,994.187000,W,529.972000,W,0.532715,W,5.458040,W,2.831200,W,TRUE
05/02/2016 10:28:31.56 AM,1746.270000,W,-108.920000,W,-2.826490,W,-3.811200,W,-2.826490,W,-1.185310,W,-1.841780,W,-2.826490,W,0.455872,W,158.892000,W,1.272820,W,993.924000,W,529.972000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:28:32.56 AM,1712.790000,W,-58.699600,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.498250,W,0.455872,W,158.892000,W,1.272820,W,994.055000,W,529.907000,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:28:33.56 AM,1748.240000,W,-111.874000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,0.455872,W,159.417000,W,1.141530,W,994.121000,W,529.841000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:28:34.56 AM,1718.700000,W,-68.546700,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,0.455872,W,159.417000,W,1.141530,W,993.924000,W,529.841000,W,0.664057,W,5.523710,W,2.896870,W,TRUE
05/02/2016 10:28:35.56 AM,1738.390000,W,-90.210200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,0.455872,W,159.745000,W,1.272820,W,994.581000,W,529.841000,W,0.664057,W,5.261030,W,3.028210,W,TRUE
05/02/2016 10:28:36.56 AM,1742.330000,W,-95.133800,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.154720,W,0.455872,W,160.533000,W,1.075880,W,993.924000,W,529.447000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:28:37.56 AM,1719.680000,W,-67.561900,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,1.112340,W,160.205000,W,1.010230,W,994.712000,W,529.907000,W,0.664057,W,5.129690,W,3.093880,W,TRUE
05/02/2016 10:28:38.56 AM,1749.220000,W,-107.935000,W,-2.498250,W,-4.139430,W,-3.154720,W,-2.826490,W,-2.170020,W,-2.826490,W,0.127636,W,159.811000,W,1.075880,W,993.399000,W,529.513000,W,0.598386,W,5.458040,W,2.896870,W,TRUE
05/02/2016 10:28:39.56 AM,1720.670000,W,-68.546700,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-1.513540,W,-0.200600,W,157.644000,W,1.272820,W,993.924000,W,529.841000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:28:40.56 AM,1729.530000,W,-89.225500,W,-2.498250,W,-4.139430,W,-1.841780,W,-4.467670,W,-2.170020,W,-2.498250,W,1.112340,W,161.189000,W,1.798000,W,992.939000,W,529.053000,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 10:28:41.56 AM,1738.390000,W,-99.072600,W,-2.498250,W,-3.811200,W,-4.467670,W,-5.124140,W,-0.528836,W,-3.482960,W,0.784108,W,157.579000,W,1.929300,W,991.495000,W,528.922000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:28:42.56 AM,1721.650000,W,-72.485500,W,-2.170020,W,-3.482960,W,-2.498250,W,-2.826490,W,-1.841780,W,-3.154720,W,0.784108,W,157.841000,W,2.914000,W,992.939000,W,529.381000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:28:43.56 AM,1747.260000,W,-103.011000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-2.498250,W,0.784108,W,160.927000,W,1.272820,W,993.662000,W,530.104000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:28:44.56 AM,1717.710000,W,-68.546700,W,-2.498250,W,-4.467670,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.482960,W,1.112340,W,160.599000,W,1.207180,W,993.990000,W,529.972000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:28:45.56 AM,1748.240000,W,-108.920000,W,-2.170020,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.482960,W,0.455872,W,160.533000,W,1.207180,W,993.727000,W,530.301000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:28:46.56 AM,1719.680000,W,-67.561900,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.498250,W,0.455872,W,160.205000,W,1.207180,W,993.859000,W,530.432000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:28:47.56 AM,1746.270000,W,-103.011000,W,-1.841780,W,-4.139430,W,-2.498250,W,-2.498250,W,-2.498250,W,-2.826490,W,0.784108,W,160.073000,W,1.272820,W,993.990000,W,530.301000,W,0.861070,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:28:48.56 AM,1719.680000,W,-76.424300,W,-1.841780,W,-3.811200,W,-2.170020,W,-4.139430,W,-2.498250,W,-2.826490,W,0.127636,W,160.402000,W,1.207180,W,993.662000,W,530.235000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:28:49.56 AM,1737.410000,W,-95.133800,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.170020,W,-2.498250,W,-0.528836,W,160.861000,W,1.207180,W,993.990000,W,530.366000,W,0.795399,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:28:50.56 AM,1731.500000,W,-89.225500,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.826490,W,0.127636,W,161.058000,W,1.207180,W,993.859000,W,530.498000,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:28:51.56 AM,1725.590000,W,-74.454900,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.498250,W,0.455872,W,161.321000,W,1.338470,W,994.778000,W,530.629000,W,0.861070,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:28:52.56 AM,1739.380000,W,-105.966000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,-2.498250,W,0.127636,W,160.730000,W,1.272820,W,994.384000,W,530.892000,W,0.861070,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:28:53.56 AM,1712.790000,W,-60.669000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-2.826490,W,0.127636,W,161.255000,W,1.469770,W,994.778000,W,530.826000,W,0.926741,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:28:54.56 AM,1747.260000,W,-109.904000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.498250,W,0.127636,W,161.386000,W,1.404120,W,994.646000,W,530.957000,W,0.992412,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:28:55.56 AM,1719.680000,W,-69.531400,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,0.127636,W,162.043000,W,1.535410,W,994.646000,W,531.023000,W,0.992412,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:28:56.56 AM,1731.500000,W,-85.286700,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.200600,W,161.518000,W,1.601060,W,995.106000,W,531.154000,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:28:57.56 AM,1739.380000,W,-106.950000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.528836,W,161.649000,W,1.863650,W,993.202000,W,530.760000,W,1.123750,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:28:58.56 AM,1709.840000,W,-68.546700,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.200600,W,161.452000,W,1.929300,W,994.121000,W,530.760000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:28:59.56 AM,1727.560000,W,-87.256100,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,-0.528836,W,161.452000,W,1.863650,W,994.843000,W,531.089000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:29:00.56 AM,1741.350000,W,-102.027000,W,-3.482960,W,-10.047700,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.841780,W,-0.200600,W,163.553000,W,1.798000,W,994.843000,W,531.089000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:29:01.56 AM,1710.820000,W,-61.653700,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.482960,W,-2.170020,W,-0.857072,W,161.715000,W,1.798000,W,993.268000,W,530.366000,W,1.058080,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:29:02.56 AM,1737.410000,W,-99.072600,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,-0.528836,W,161.649000,W,1.994940,W,993.596000,W,530.366000,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:29:03.56 AM,1732.480000,W,-98.087900,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.467670,W,-2.826490,W,-0.528836,W,162.108000,W,1.863650,W,993.662000,W,530.366000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:29:04.56 AM,1709.840000,W,-60.669000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,-1.841780,W,-0.528836,W,162.174000,W,1.863650,W,993.530000,W,529.972000,W,1.123750,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:29:05.56 AM,1744.300000,W,-104.981000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-1.513540,W,-1.185310,W,162.043000,W,2.126240,W,994.252000,W,530.366000,W,1.189420,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:29:06.56 AM,1725.590000,W,-82.332600,W,-2.170020,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.811200,W,-1.185310,W,-0.200600,W,162.765000,W,1.994940,W,993.005000,W,529.972000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:29:07.56 AM,1716.730000,W,-69.531400,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-1.185310,W,0.455872,W,162.240000,W,1.994940,W,992.939000,W,529.578000,W,1.123750,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:29:08.56 AM,1742.330000,W,-104.981000,W,-5.452380,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-1.513540,W,-0.528836,W,162.831000,W,1.798000,W,993.465000,W,529.775000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:29:09.56 AM,1715.740000,W,-68.546700,W,-3.154720,W,-3.482960,W,-1.513540,W,-3.811200,W,-3.811200,W,-0.200600,W,-0.857072,W,161.846000,W,2.060590,W,993.071000,W,529.644000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:29:10.56 AM,1736.420000,W,-100.057000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,-4.139430,W,-0.528836,W,-0.528836,W,162.174000,W,1.994940,W,992.874000,W,529.775000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:29:11.56 AM,1716.730000,W,-71.500800,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.857072,W,162.174000,W,1.863650,W,991.889000,W,529.250000,W,0.992412,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:29:12.56 AM,1732.480000,W,-98.087900,W,-3.482960,W,-4.139430,W,-7.750030,W,-3.811200,W,-2.826490,W,-0.200600,W,-0.200600,W,161.649000,W,1.994940,W,991.955000,W,529.250000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:29:13.56 AM,1732.480000,W,-94.149100,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.513540,W,-0.200600,W,162.043000,W,2.060590,W,992.217000,W,529.316000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:29:14.56 AM,1713.770000,W,-64.607800,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-1.513540,W,-0.200600,W,163.159000,W,1.994940,W,992.611000,W,529.710000,W,1.123750,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:29:15.56 AM,1742.330000,W,-105.966000,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.811200,W,-1.513540,W,-0.200600,W,161.649000,W,1.929300,W,992.742000,W,529.775000,W,0.926741,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:29:16.56 AM,1726.580000,W,-83.317300,W,-3.811200,W,-1.841780,W,-2.826490,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.857072,W,162.831000,W,1.732350,W,992.742000,W,529.710000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:29:17.56 AM,1714.760000,W,-65.592500,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.185310,W,-1.185310,W,162.962000,W,1.929300,W,993.071000,W,529.644000,W,0.926741,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:29:18.56 AM,1738.390000,W,-103.011000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-1.841780,W,-0.857072,W,162.371000,W,2.060590,W,993.399000,W,530.104000,W,0.992412,W,5.852070,W,3.619250,W,TRUE
05/02/2016 10:29:19.56 AM,1730.510000,W,-92.179600,W,-4.139430,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.170020,W,-0.857072,W,162.108000,W,1.929300,W,992.742000,W,529.381000,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:29:20.56 AM,1711.810000,W,-65.592500,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.185310,W,-1.185310,W,163.881000,W,1.929300,W,991.692000,W,528.987000,W,0.861070,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:29:21.56 AM,1743.320000,W,-109.904000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-1.513540,W,-1.841780,W,162.699000,W,1.732350,W,991.692000,W,529.184000,W,1.058080,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:29:22.56 AM,1711.810000,W,-67.561900,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.513540,W,-0.857072,W,163.487000,W,1.732350,W,992.349000,W,529.316000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:29:23.56 AM,1723.620000,W,-83.317300,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-1.185310,W,-1.841780,W,162.437000,W,1.798000,W,992.939000,W,529.578000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:29:24.56 AM,1746.270000,W,-105.966000,W,-2.826490,W,-5.124140,W,-2.826490,W,-3.154720,W,-3.482960,W,-0.857072,W,-1.841780,W,162.962000,W,1.929300,W,993.071000,W,529.775000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:29:25.56 AM,1709.840000,W,-64.607800,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-4.139430,W,-1.841780,W,-0.528836,W,162.568000,W,1.863650,W,992.349000,W,529.513000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:29:26.56 AM,1745.290000,W,-109.904000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.467670,W,-1.513540,W,-0.857072,W,162.371000,W,1.994940,W,991.758000,W,529.513000,W,1.058080,W,6.180420,W,3.290900,W,TRUE
05/02/2016 10:29:27.56 AM,1706.880000,W,-58.699600,W,-2.826490,W,-4.467670,W,-3.154720,W,-4.139430,W,-3.482960,W,-1.841780,W,-0.200600,W,162.371000,W,2.060590,W,991.955000,W,529.578000,W,1.255100,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:29:28.56 AM,1740.360000,W,-108.920000,W,-2.498250,W,-3.811200,W,-2.170020,W,-2.826490,W,-3.482960,W,-1.185310,W,-0.528836,W,162.699000,W,1.994940,W,991.561000,W,529.447000,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:29:29.56 AM,1708.850000,W,-60.669000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-1.513540,W,-0.528836,W,162.962000,W,2.060590,W,991.823000,W,529.578000,W,1.123750,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:29:30.56 AM,1742.330000,W,-111.874000,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.841780,W,-0.200600,W,161.977000,W,2.191880,W,991.233000,W,529.316000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:29:31.56 AM,1710.820000,W,-63.623100,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-4.139430,W,-1.513540,W,-1.185310,W,162.437000,W,2.126240,W,990.445000,W,529.053000,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:29:32.56 AM,1738.390000,W,-107.935000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.154720,W,-1.185310,W,0.784108,W,161.255000,W,2.060590,W,989.985000,W,528.922000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:29:33.56 AM,1714.760000,W,-74.454900,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.841780,W,-0.857072,W,161.780000,W,2.060590,W,990.445000,W,528.987000,W,0.992412,W,6.180420,W,3.225230,W,TRUE
05/02/2016 10:29:34.56 AM,1734.450000,W,-97.103200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.200600,W,-0.200600,W,162.962000,W,1.798000,W,990.445000,W,529.250000,W,0.795399,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:29:35.56 AM,1725.590000,W,-86.271400,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.811200,W,-0.528836,W,0.127636,W,162.896000,W,1.929300,W,989.854000,W,528.790000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:29:36.56 AM,1710.820000,W,-61.653700,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-0.857072,W,-0.200600,W,162.962000,W,1.994940,W,989.132000,W,528.725000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:29:37.56 AM,1742.330000,W,-104.981000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,-0.528836,W,-0.528836,W,161.780000,W,2.257530,W,989.001000,W,528.725000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:29:38.56 AM,1728.550000,W,-94.149100,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.200600,W,-1.513540,W,161.255000,W,1.994940,W,988.279000,W,528.331000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:29:39.56 AM,1707.870000,W,-63.623100,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.528836,W,162.437000,W,2.060590,W,987.753000,W,527.740000,W,1.123750,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:29:40.56 AM,1721.650000,W,-83.317300,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.482960,W,0.127636,W,-0.200600,W,161.649000,W,2.126240,W,985.850000,W,527.346000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:29:41.56 AM,1744.300000,W,-106.950000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,1.440580,W,-0.528836,W,162.765000,W,2.060590,W,985.981000,W,526.886000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:29:42.56 AM,1734.450000,W,-97.103200,W,-3.154720,W,-2.498250,W,-2.826490,W,-2.826490,W,-4.139430,W,1.112340,W,0.127636,W,161.583000,W,2.060590,W,985.587000,W,526.360000,W,0.992412,W,6.049080,W,3.159560,W,TRUE
05/02/2016 10:29:43.56 AM,1718.700000,W,-73.470200,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.170020,W,-2.826490,W,2.097050,W,0.127636,W,160.992000,W,1.994940,W,985.193000,W,526.032000,W,0.729728,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:29:44.56 AM,1709.840000,W,-55.745400,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,2.097050,W,0.127636,W,159.483000,W,1.732350,W,985.390000,W,525.704000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:29:45.56 AM,1720.670000,W,-76.424300,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.826490,W,1.440580,W,-0.200600,W,160.073000,W,1.601060,W,985.850000,W,525.638000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:29:46.56 AM,1736.420000,W,-95.133800,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,1.440580,W,-0.528836,W,159.220000,W,1.732350,W,984.930000,W,524.784000,W,0.795399,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:29:47.56 AM,1745.290000,W,-105.966000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,1.440580,W,-0.200600,W,160.533000,W,1.994940,W,986.112000,W,525.441000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:29:48.56 AM,1737.410000,W,-97.103200,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.811200,W,1.768820,W,-1.513540,W,161.255000,W,1.929300,W,986.047000,W,525.769000,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:29:49.56 AM,1725.590000,W,-82.332600,W,-4.467670,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.482960,W,0.784108,W,-1.185310,W,162.305000,W,1.994940,W,987.491000,W,525.966000,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:29:50.56 AM,1710.820000,W,-61.653700,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.482960,W,0.127636,W,-1.841780,W,162.108000,W,1.929300,W,988.082000,W,527.214000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:29:51.56 AM,2911.180000,W,-103.996000,W,-3.811200,W,-3.482960,W,-4.467670,W,-2.826490,W,-4.467670,W,0.127636,W,1855.320000,W,160.205000,W,1.929300,W,986.900000,W,527.543000,W,0.926741,W,6.311760,W,3.619250,W,TRUE
05/02/2016 10:29:52.56 AM,5731.380000,W,-69.531400,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,0.455872,W,3954.390000,W,162.174000,W,2.191880,W,985.915000,W,527.411000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:29:53.56 AM,5740.250000,W,-86.271400,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,0.784108,W,3955.700000,W,162.831000,W,1.994940,W,987.294000,W,528.068000,W,1.123750,W,6.443110,W,3.750600,W,TRUE
05/02/2016 10:29:54.56 AM,5715.630000,W,-59.684300,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.467670,W,0.127636,W,3952.750000,W,163.684000,W,2.060590,W,987.819000,W,528.659000,W,1.058080,W,6.311760,W,3.750600,W,TRUE
05/02/2016 10:29:55.56 AM,5698.890000,W,-39.005400,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.795900,W,-3.811200,W,-1.185310,W,3952.090000,W,163.159000,W,1.601060,W,988.213000,W,529.316000,W,1.189420,W,6.443110,W,3.684920,W,TRUE
05/02/2016 10:29:56.56 AM,5711.690000,W,-66.577200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,-0.528836,W,3949.790000,W,163.093000,W,2.388830,W,989.001000,W,529.184000,W,1.058080,W,6.508780,W,3.816270,W,TRUE
05/02/2016 10:29:57.56 AM,5724.490000,W,-86.271400,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-5.124140,W,-1.513540,W,3950.450000,W,163.093000,W,2.257530,W,989.591000,W,529.710000,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:29:58.56 AM,5692.980000,W,-54.760700,W,-3.154720,W,-13.330000,W,-3.154720,W,-2.826490,W,-4.467670,W,-1.185310,W,3945.520000,W,163.684000,W,1.929300,W,989.657000,W,530.104000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:29:59.56 AM,5683.130000,W,-49.837200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.528836,W,3940.270000,W,163.159000,W,2.126240,W,988.935000,W,529.447000,W,0.926741,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:30:00.56 AM,5708.740000,W,-89.225500,W,-4.139430,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.528836,W,3936.660000,W,163.421000,W,1.863650,W,988.935000,W,529.775000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:30:01.56 AM,5673.290000,W,-60.669000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,0.127636,W,3929.770000,W,162.634000,W,1.798000,W,988.082000,W,529.447000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:30:02.56 AM,5659.500000,W,-47.867800,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,3927.140000,W,162.699000,W,1.798000,W,988.016000,W,529.578000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:30:03.56 AM,5682.150000,W,-84.302000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.200600,W,3923.530000,W,162.896000,W,1.863650,W,987.753000,W,529.644000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:30:04.56 AM,5678.210000,W,-88.240800,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.185310,W,3917.620000,W,163.356000,W,1.732350,W,987.491000,W,529.710000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:30:05.56 AM,5660.480000,W,-70.516100,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,-0.857072,W,3914.340000,W,162.962000,W,1.601060,W,986.900000,W,529.513000,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:30:06.56 AM,5646.700000,W,-55.745400,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.857072,W,3903.840000,W,162.568000,W,1.666710,W,985.521000,W,528.987000,W,0.861070,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:30:07.56 AM,5639.810000,W,-43.929000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-1.513540,W,3904.490000,W,164.406000,W,1.338470,W,986.112000,W,529.316000,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:30:08.56 AM,5640.790000,W,-61.653700,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.498250,W,-2.170020,W,3893.330000,W,163.356000,W,1.404120,W,984.471000,W,528.528000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:30:09.56 AM,5661.470000,W,-84.302000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,3891.040000,W,162.699000,W,1.601060,W,984.668000,W,528.725000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:30:10.56 AM,5653.590000,W,-89.225500,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,3882.180000,W,162.371000,W,1.666710,W,983.421000,W,528.002000,W,0.729728,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:30:11.56 AM,5635.870000,W,-74.454900,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,3873.310000,W,163.224000,W,1.535410,W,981.648000,W,527.214000,W,0.861070,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:30:12.56 AM,5625.040000,W,-58.699600,W,-3.154720,W,-4.795900,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,3868.060000,W,161.518000,W,1.732350,W,981.254000,W,526.952000,W,0.992412,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:30:13.56 AM,5617.160000,W,-42.944200,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,3864.120000,W,161.977000,W,1.535410,W,981.057000,W,526.295000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:30:14.56 AM,5617.160000,W,-42.944200,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,3861.500000,W,161.255000,W,1.732350,W,981.057000,W,526.295000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:30:15.56 AM,5642.760000,W,-70.516100,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,3856.900000,W,160.467000,W,1.863650,W,980.466000,W,526.229000,W,1.189420,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:30:16.56 AM,5646.700000,W,-73.470200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,3855.260000,W,160.270000,W,1.798000,W,980.466000,W,525.507000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:30:17.56 AM,5627.000000,W,-47.867800,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,3854.270000,W,161.255000,W,1.863650,W,980.401000,W,525.244000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:30:18.56 AM,5608.290000,W,-28.173600,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.795900,W,3855.260000,W,160.927000,W,1.798000,W,979.679000,W,524.784000,W,1.189420,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:30:19.56 AM,5640.790000,W,-46.883100,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.467670,W,3861.820000,W,161.912000,W,1.732350,W,980.926000,W,525.244000,W,1.123750,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:30:20.56 AM,5662.450000,W,-75.439600,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,-4.795900,W,3864.780000,W,161.912000,W,1.601060,W,980.138000,W,525.310000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:30:21.56 AM,5667.380000,W,-74.454900,W,-3.154720,W,-3.811200,W,-4.795900,W,-3.811200,W,-3.811200,W,-5.452380,W,3875.940000,W,162.108000,W,1.601060,W,981.451000,W,525.769000,W,0.992412,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:30:22.56 AM,5651.620000,W,-48.852500,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.467670,W,3880.860000,W,161.518000,W,1.469770,W,980.992000,W,524.325000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:30:23.56 AM,5662.450000,W,-30.143000,W,-2.826490,W,-3.154720,W,-2.826490,W,-4.467670,W,-2.498250,W,-4.139430,W,3891.370000,W,162.831000,W,1.207180,W,982.567000,W,527.805000,W,0.992412,W,6.114750,W,3.028210,W,TRUE
05/02/2016 10:30:24.56 AM,5678.210000,W,-65.592500,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,3896.950000,W,161.649000,W,1.272820,W,983.224000,W,527.937000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:30:25.56 AM,5695.930000,W,-78.393700,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.811200,W,3902.530000,W,163.421000,W,1.207180,W,984.077000,W,527.214000,W,0.729728,W,5.392370,W,3.225230,W,TRUE
05/02/2016 10:30:26.56 AM,5673.290000,W,-46.883100,W,-2.498250,W,-4.467670,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,3905.810000,W,162.962000,W,1.141530,W,984.340000,W,527.740000,W,0.795399,W,5.261030,W,2.962540,W,TRUE
05/02/2016 10:30:27.56 AM,5663.440000,W,-35.066600,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,3909.090000,W,162.831000,W,1.075880,W,984.537000,W,528.002000,W,0.795399,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:30:28.56 AM,5698.890000,W,-78.393700,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,3913.360000,W,162.962000,W,1.141530,W,985.587000,W,528.659000,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:30:29.56 AM,5689.040000,W,-75.439600,W,-2.498250,W,-3.482960,W,-4.795900,W,-3.482960,W,-3.154720,W,-3.154720,W,3916.970000,W,162.896000,W,1.272820,W,986.178000,W,529.053000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:30:30.56 AM,5661.470000,W,-45.898400,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.170020,W,-2.498250,W,3915.660000,W,163.224000,W,1.141530,W,985.653000,W,528.856000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:30:31.56 AM,5683.130000,W,-60.669000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,-2.498250,W,3922.550000,W,163.881000,W,1.338470,W,986.834000,W,529.644000,W,0.729728,W,5.392370,W,3.225230,W,TRUE
05/02/2016 10:30:32.56 AM,5705.780000,W,-86.271400,W,-3.154720,W,-3.154720,W,-1.841780,W,-3.811200,W,-2.498250,W,-2.826490,W,3925.830000,W,164.209000,W,1.141530,W,987.819000,W,529.841000,W,0.532715,W,5.523710,W,2.962540,W,TRUE
05/02/2016 10:30:33.56 AM,5677.220000,W,-44.913700,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.841780,W,3928.780000,W,164.472000,W,1.141530,W,988.410000,W,530.498000,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:30:34.56 AM,5697.900000,W,-75.439600,W,-2.826490,W,-3.482960,W,-2.826490,W,-4.139430,W,-2.170020,W,-2.170020,W,3928.130000,W,163.093000,W,1.272820,W,988.279000,W,530.235000,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:30:35.56 AM,5690.030000,W,-74.454900,W,-2.498250,W,-3.482960,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.154720,W,3928.780000,W,164.275000,W,1.338470,W,988.213000,W,530.301000,W,0.795399,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:30:36.56 AM,5655.560000,W,-51.806600,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.498250,W,3927.470000,W,164.406000,W,1.207180,W,988.082000,W,530.366000,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:30:37.56 AM,5702.830000,W,-92.179600,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,3928.460000,W,164.275000,W,1.404120,W,988.344000,W,530.563000,W,0.992412,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:30:38.56 AM,5671.320000,W,-45.898400,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.170020,W,3930.100000,W,164.406000,W,1.469770,W,989.066000,W,530.695000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:30:39.56 AM,5701.840000,W,-88.240800,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,3930.430000,W,163.750000,W,1.601060,W,989.001000,W,530.760000,W,0.992412,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:30:40.56 AM,5674.270000,W,-63.623100,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,3926.490000,W,164.669000,W,1.732350,W,988.279000,W,530.432000,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:30:41.56 AM,5677.220000,W,-59.684300,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.170020,W,3927.140000,W,164.800000,W,1.666710,W,989.066000,W,530.892000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:30:42.56 AM,5692.000000,W,-85.286700,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.170020,W,3925.830000,W,164.669000,W,1.469770,W,988.804000,W,530.563000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:30:43.56 AM,5663.440000,W,-42.944200,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.841780,W,3926.490000,W,164.340000,W,1.798000,W,988.738000,W,530.760000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:30:44.56 AM,5690.030000,W,-81.347900,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.170020,W,3924.850000,W,164.406000,W,1.929300,W,988.935000,W,530.563000,W,1.123750,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:30:45.56 AM,5912.570000,W,-81.347900,W,-1.841780,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.498250,W,4207.460000,W,165.063000,W,1.929300,W,988.016000,W,530.432000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:30:46.56 AM,5450.740000,W,-47.867800,W,-9.391210,W,-5.124140,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.170020,W,3715.430000,W,165.325000,W,1.929300,W,988.279000,W,530.498000,W,1.189420,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:30:47.56 AM,5463.540000,W,-82.332600,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.482960,W,-2.826490,W,-1.841780,W,3711.160000,W,166.047000,W,1.798000,W,987.950000,W,530.498000,W,1.189420,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:30:48.56 AM,5054.890000,W,-58.699600,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,2747.790000,W,166.638000,W,1.732350,W,989.329000,W,530.826000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:30:49.56 AM,1729.530000,W,-83.317300,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-1.513540,W,2.753520,W,164.931000,W,2.060590,W,990.117000,W,530.957000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:30:50.56 AM,1710.820000,W,-59.684300,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-1.185310,W,1.440580,W,164.931000,W,1.798000,W,988.607000,W,530.235000,W,1.123750,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:30:51.56 AM,2407.010000,W,-121.721000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,-1.513540,W,1335.720000,W,164.012000,W,1.798000,W,986.506000,W,529.184000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:30:52.56 AM,5672.300000,W,-76.424300,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,-0.200600,W,3902.530000,W,164.997000,W,1.929300,W,983.158000,W,527.805000,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:30:53.56 AM,5679.190000,W,-86.271400,W,-2.826490,W,-3.154720,W,-2.826490,W,-4.139430,W,-4.139430,W,-0.857072,W,3899.570000,W,164.144000,W,2.060590,W,982.370000,W,527.214000,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:30:54.56 AM,5677.220000,W,-81.347900,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,1.112340,W,3899.900000,W,163.618000,W,2.191880,W,982.239000,W,526.952000,W,1.255100,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:30:55.56 AM,5660.480000,W,-65.592500,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.482960,W,0.455872,W,3893.990000,W,164.406000,W,1.994940,W,980.729000,W,526.032000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:30:56.56 AM,5657.530000,W,-48.852500,W,-3.154720,W,-13.330000,W,-3.482960,W,-3.482960,W,-2.826490,W,1.112340,W,3892.350000,W,163.093000,W,1.929300,W,980.598000,W,525.835000,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:30:57.56 AM,5640.790000,W,-38.020700,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,1.440580,W,3885.790000,W,163.553000,W,1.994940,W,979.219000,W,524.916000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:30:58.56 AM,5638.820000,W,-34.081900,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2.097050,W,3886.440000,W,161.583000,W,1.666710,W,979.088000,W,524.390000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:30:59.56 AM,5668.360000,W,-60.669000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,1.440580,W,3888.410000,W,161.386000,W,1.732350,W,979.613000,W,524.325000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:31:00.56 AM,5680.180000,W,-74.454900,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,1.768820,W,3884.800000,W,161.452000,W,1.732350,W,978.694000,W,523.668000,W,0.467044,W,5.392370,W,3.225230,W,TRUE
05/02/2016 10:31:01.56 AM,5673.290000,W,-67.561900,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,1.440580,W,3888.080000,W,160.599000,W,1.666710,W,979.350000,W,523.340000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:31:02.56 AM,5655.560000,W,-43.929000,W,-3.482960,W,-3.482960,W,-1.185310,W,-3.811200,W,-3.811200,W,1.768820,W,3887.430000,W,161.583000,W,1.666710,W,980.270000,W,523.668000,W,0.926741,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:31:03.56 AM,5646.700000,W,-28.173600,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,2.097050,W,3887.430000,W,163.093000,W,1.863650,W,980.401000,W,523.537000,W,0.992412,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:31:04.56 AM,5663.440000,W,-48.852500,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,1.112340,W,3889.400000,W,162.831000,W,1.732350,W,981.189000,W,525.901000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:31:05.56 AM,5663.440000,W,-79.378400,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.154720,W,-5.124140,W,1.112340,W,3893.010000,W,163.881000,W,2.060590,W,982.436000,W,525.375000,W,0.992412,W,6.640120,W,3.356570,W,TRUE
05/02/2016 10:31:06.56 AM,5670.330000,W,-64.607800,W,-5.124140,W,-3.482960,W,-4.467670,W,-3.154720,W,-4.139430,W,0.455872,W,3894.980000,W,163.618000,W,2.126240,W,983.421000,W,522.683000,W,1.452110,W,6.377440,W,3.422240,W,TRUE
05/02/2016 10:31:07.56 AM,5649.650000,W,-34.081900,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.139430,W,0.455872,W,3894.320000,W,163.290000,W,2.060590,W,983.421000,W,526.623000,W,1.058080,W,6.311760,W,3.619250,W,TRUE
05/02/2016 10:31:08.56 AM,5661.470000,W,-47.867800,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,0.127636,W,3897.270000,W,163.750000,W,2.323180,W,984.668000,W,527.280000,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:31:09.56 AM,5678.210000,W,-82.332600,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.795900,W,0.455872,W,3898.920000,W,164.866000,W,2.126240,W,985.521000,W,527.608000,W,0.992412,W,6.311760,W,3.750600,W,TRUE
05/02/2016 10:31:10.56 AM,5671.320000,W,-77.409000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,0.455872,W,3899.240000,W,164.406000,W,2.060590,W,985.259000,W,528.331000,W,0.992412,W,6.311760,W,3.684920,W,TRUE
05/02/2016 10:31:11.56 AM,5643.740000,W,-49.837200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,-0.528836,W,3894.980000,W,164.997000,W,1.994940,W,984.734000,W,523.668000,W,2.174490,W,6.311760,W,3.422240,W,TRUE
05/02/2016 10:31:12.56 AM,5646.700000,W,-40.974800,W,-4.139430,W,-3.154720,W,-4.139430,W,-3.482960,W,-4.139430,W,0.127636,W,3903.840000,W,164.603000,W,2.191880,W,987.031000,W,529.053000,W,1.255100,W,6.443110,W,3.750600,W,TRUE
05/02/2016 10:31:13.56 AM,5674.270000,W,-82.332600,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.528836,W,3902.850000,W,165.325000,W,2.191880,W,987.163000,W,529.250000,W,1.189420,W,6.443110,W,3.816270,W,TRUE
05/02/2016 10:31:14.56 AM,5673.290000,W,-80.363200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,0.127636,W,3905.480000,W,164.931000,W,2.060590,W,987.885000,W,529.447000,W,0.861070,W,6.311760,W,3.487910,W,TRUE
05/02/2016 10:31:15.56 AM,5650.640000,W,-52.791300,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.795900,W,0.127636,W,3906.790000,W,165.260000,W,2.060590,W,988.541000,W,529.578000,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:31:16.56 AM,5661.470000,W,-66.577200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-0.857072,W,3907.450000,W,165.063000,W,1.863650,W,988.541000,W,529.972000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:31:17.56 AM,5669.350000,W,-87.256100,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,-0.200600,W,3906.140000,W,164.931000,W,1.863650,W,988.213000,W,529.578000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:31:18.56 AM,5643.740000,W,-47.867800,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.200600,W,3906.790000,W,165.456000,W,1.863650,W,988.541000,W,530.104000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:31:19.56 AM,5666.390000,W,-82.332600,W,-3.154720,W,-4.795900,W,-3.811200,W,-9.719440,W,-3.482960,W,-0.200600,W,3904.820000,W,164.931000,W,1.798000,W,988.541000,W,529.841000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:31:20.56 AM,5656.550000,W,-71.500800,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,0.127636,W,3904.820000,W,164.275000,W,1.601060,W,988.279000,W,529.710000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:31:21.56 AM,5640.790000,W,-49.837200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-0.528836,W,3904.820000,W,164.012000,W,1.535410,W,988.738000,W,530.038000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:31:22.56 AM,5672.300000,W,-95.133800,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.200600,W,3906.460000,W,164.537000,W,1.666710,W,988.935000,W,530.366000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:31:23.56 AM,5639.810000,W,-43.929000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.857072,W,3906.140000,W,164.931000,W,1.601060,W,989.001000,W,530.169000,W,0.598386,W,5.852070,W,3.028210,W,TRUE
05/02/2016 10:31:24.56 AM,5678.210000,W,-93.164400,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.528836,W,3907.780000,W,164.209000,W,1.469770,W,989.526000,W,530.563000,W,0.598386,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:31:25.56 AM,5637.840000,W,-41.959500,W,-4.139430,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-0.528836,W,3905.150000,W,164.275000,W,1.666710,W,989.198000,W,530.498000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:31:26.56 AM,5673.290000,W,-91.194900,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.857072,W,3905.150000,W,164.537000,W,1.666710,W,989.460000,W,530.366000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:31:27.56 AM,5650.640000,W,-63.623100,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.528836,W,3904.170000,W,165.325000,W,1.601060,W,989.198000,W,530.169000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:31:28.56 AM,5644.730000,W,-50.821900,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,0.455872,W,3905.810000,W,164.800000,W,1.666710,W,989.920000,W,530.629000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:31:29.56 AM,5668.360000,W,-85.286700,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-0.528836,W,3906.140000,W,163.881000,W,1.601060,W,990.117000,W,530.760000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:31:30.56 AM,5680.180000,W,-91.194900,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.200600,W,3906.140000,W,164.340000,W,1.732350,W,990.314000,W,530.695000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:31:31.56 AM,5655.560000,W,-60.669000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.139430,W,-0.200600,W,3903.840000,W,163.881000,W,1.863650,W,990.117000,W,530.760000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:31:32.56 AM,5636.850000,W,-39.990100,W,-3.811200,W,-3.482960,W,-4.139430,W,-4.139430,W,-5.124140,W,-0.200600,W,3901.540000,W,164.406000,W,1.929300,W,989.723000,W,530.563000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
