TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:31:33.56 AM,5646.700000,W,-38.020700,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-4.139430,W,-0.528836,W,3900.230000,W,164.800000,W,2.126240,W,989.657000,W,530.826000,W,1.123750,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:31:34.56 AM,5654.580000,W,-64.607800,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.528836,W,3896.290000,W,164.537000,W,2.060590,W,988.804000,W,530.038000,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 10:31:35.56 AM,5678.210000,W,-89.225500,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.795900,W,0.127636,W,3895.960000,W,164.537000,W,2.126240,W,989.001000,W,530.038000,W,1.189420,W,6.180420,W,3.750600,W,TRUE
05/02/2016 10:31:36.56 AM,5671.320000,W,-83.317300,W,-1.841780,W,-4.139430,W,-4.139430,W,-3.154720,W,-4.139430,W,0.127636,W,3895.300000,W,164.275000,W,2.126240,W,988.869000,W,525.178000,W,0.532715,W,6.508780,W,3.816270,W,TRUE
05/02/2016 10:31:37.56 AM,5648.670000,W,-50.821900,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.811200,W,0.127636,W,3888.410000,W,164.406000,W,2.191880,W,987.163000,W,529.381000,W,1.189420,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:31:38.56 AM,5638.820000,W,-31.127700,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,0.455872,W,3889.400000,W,164.537000,W,1.994940,W,987.425000,W,529.381000,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:31:39.56 AM,5652.610000,W,-52.791300,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,0.455872,W,3887.430000,W,164.275000,W,2.126240,W,986.900000,W,528.987000,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:31:40.56 AM,5665.410000,W,-74.454900,W,-2.826490,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.811200,W,0.784108,W,3880.210000,W,164.012000,W,2.126240,W,985.456000,W,528.199000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:31:41.56 AM,5677.220000,W,-85.286700,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,0.127636,W,3878.890000,W,164.866000,W,1.994940,W,985.324000,W,527.937000,W,1.189420,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:31:42.56 AM,5663.440000,W,-63.623100,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,0.455872,W,3876.590000,W,164.078000,W,2.060590,W,984.668000,W,526.886000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:31:43.56 AM,5636.850000,W,-35.066600,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,3873.310000,W,162.634000,W,1.994940,W,983.880000,W,524.916000,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:31:44.56 AM,5633.900000,W,-30.143000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,1.112340,W,3871.670000,W,162.765000,W,1.929300,W,983.421000,W,527.674000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:31:45.56 AM,5867.270000,W,-49.837200,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,1.440580,W,4191.700000,W,162.568000,W,1.732350,W,982.436000,W,526.032000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:31:46.56 AM,5482.250000,W,-79.378400,W,-2.498250,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.482960,W,2.097050,W,3692.450000,W,162.108000,W,1.929300,W,982.436000,W,525.769000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:31:47.56 AM,5485.210000,W,-75.439600,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.482960,W,1.440580,W,3686.870000,W,162.240000,W,1.798000,W,981.583000,W,524.653000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:31:48.56 AM,5124.800000,W,-0.601800,W,-3.482960,W,-3.482960,W,-3.811200,W,-12.345300,W,-3.482960,W,1.768820,W,2921.100000,W,162.174000,W,1.863650,W,982.567000,W,525.507000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:31:49.56 AM,1732.480000,W,-81.347900,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,2.425290,W,3.738230,W,160.270000,W,1.601060,W,985.127000,W,526.623000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:31:50.56 AM,1749.220000,W,-103.011000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,1.768820,W,1.440580,W,161.386000,W,1.666710,W,984.734000,W,526.755000,W,0.795399,W,5.852070,W,3.093880,W,TRUE
05/02/2016 10:31:51.56 AM,2312.480000,W,-83.317300,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,0.784108,W,1190.310000,W,159.680000,W,1.666710,W,983.749000,W,526.032000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:31:52.56 AM,5680.180000,W,-80.363200,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,2.097050,W,3879.550000,W,160.599000,W,1.798000,W,980.663000,W,525.244000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:31:53.56 AM,5639.810000,W,-33.097200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,2.097050,W,3877.910000,W,160.927000,W,1.666710,W,980.598000,W,524.522000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:31:54.56 AM,5668.360000,W,-69.531400,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,1.768820,W,3874.950000,W,162.108000,W,1.666710,W,980.532000,W,524.193000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:31:55.56 AM,5656.550000,W,-57.714900,W,-3.811200,W,-3.482960,W,-2.498250,W,-4.467670,W,-3.482960,W,1.768820,W,3874.300000,W,162.765000,W,1.732350,W,980.729000,W,524.653000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:31:56.56 AM,5641.780000,W,-35.066600,W,-2.826490,W,-7.750030,W,-3.811200,W,-9.719440,W,-3.811200,W,2.425290,W,3875.280000,W,162.108000,W,1.732350,W,980.992000,W,525.113000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:31:57.56 AM,5670.330000,W,-81.347900,W,-3.482960,W,-4.795900,W,-4.139430,W,-3.482960,W,-3.482960,W,1.440580,W,3874.630000,W,162.174000,W,1.929300,W,981.386000,W,525.310000,W,0.926741,W,5.917740,W,3.159560,W,TRUE
05/02/2016 10:31:58.56 AM,5648.670000,W,-44.913700,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,1.440580,W,3874.950000,W,162.437000,W,1.863650,W,981.583000,W,526.032000,W,0.861070,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:31:59.56 AM,5638.820000,W,-30.143000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.139430,W,0.455872,W,3875.610000,W,162.699000,W,1.994940,W,981.976000,W,527.214000,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:32:00.56 AM,5666.390000,W,-78.393700,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,1.112340,W,3875.610000,W,163.618000,W,2.191880,W,982.633000,W,525.901000,W,0.795399,W,6.246090,W,3.750600,W,TRUE
05/02/2016 10:32:01.56 AM,5648.670000,W,-61.653700,W,-2.498250,W,-4.795900,W,-3.482960,W,-3.482960,W,-4.467670,W,0.455872,W,3873.640000,W,164.078000,W,2.388830,W,981.845000,W,526.820000,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:32:02.56 AM,5631.930000,W,-32.112500,W,-2.826490,W,-2.826490,W,-4.139430,W,-3.811200,W,-4.467670,W,1.112340,W,3875.610000,W,163.487000,W,2.191880,W,982.961000,W,527.083000,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:32:03.56 AM,5663.440000,W,-78.393700,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,0.455872,W,3874.950000,W,164.800000,W,2.126240,W,982.764000,W,527.411000,W,1.189420,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:32:04.56 AM,5640.790000,W,-62.638400,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.795900,W,0.455872,W,3875.280000,W,163.684000,W,2.191880,W,983.224000,W,527.674000,W,0.992412,W,6.311760,W,3.356570,W,TRUE
05/02/2016 10:32:05.56 AM,5625.040000,W,-32.112500,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.795900,W,0.455872,W,3876.590000,W,165.456000,W,2.257530,W,983.880000,W,528.134000,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:32:06.56 AM,5662.450000,W,-74.454900,W,-10.047700,W,-4.795900,W,-3.811200,W,-3.482960,W,-4.139430,W,0.455872,W,3880.860000,W,164.537000,W,2.060590,W,985.193000,W,528.396000,W,1.189420,W,6.246090,W,3.750600,W,TRUE
05/02/2016 10:32:07.56 AM,5646.700000,W,-65.592500,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.139430,W,-4.139430,W,-0.200600,W,3880.210000,W,164.603000,W,2.388830,W,985.062000,W,529.184000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:32:08.56 AM,5632.910000,W,-39.005400,W,-3.811200,W,-4.139430,W,-4.467670,W,-3.811200,W,-4.139430,W,-0.200600,W,3884.470000,W,165.653000,W,2.257530,W,986.375000,W,529.841000,W,1.123750,W,6.246090,W,3.816270,W,TRUE
05/02/2016 10:32:09.56 AM,5649.650000,W,-72.485500,W,-4.139430,W,-4.467670,W,-8.078260,W,-4.467670,W,-4.795900,W,-1.185310,W,3884.470000,W,165.194000,W,2.454470,W,986.572000,W,529.775000,W,1.189420,W,6.377440,W,3.553580,W,TRUE
05/02/2016 10:32:10.56 AM,5652.610000,W,-88.240800,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.528836,W,3880.210000,W,164.866000,W,2.060590,W,985.653000,W,529.710000,W,1.123750,W,6.246090,W,3.750600,W,TRUE
05/02/2016 10:32:11.56 AM,5637.840000,W,-72.485500,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.467670,W,0.127636,W,3880.860000,W,164.472000,W,2.060590,W,986.047000,W,530.038000,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:32:12.56 AM,5630.940000,W,-50.821900,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.467670,W,-0.857072,W,3886.110000,W,165.719000,W,1.929300,W,987.294000,W,530.563000,W,0.795399,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:32:13.56 AM,5620.110000,W,-46.883100,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.841780,W,-3.482960,W,-0.528836,W,3886.770000,W,165.063000,W,1.929300,W,987.491000,W,530.235000,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:32:14.56 AM,5638.820000,W,-71.500800,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,3886.440000,W,165.128000,W,1.798000,W,986.966000,W,530.366000,W,0.926741,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:32:15.56 AM,5643.740000,W,-86.271400,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.528836,W,3883.160000,W,164.997000,W,1.601060,W,986.309000,W,530.366000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:32:16.56 AM,5648.670000,W,-94.149100,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.513540,W,3882.500000,W,165.719000,W,1.601060,W,985.981000,W,529.972000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:32:17.56 AM,5644.730000,W,-88.240800,W,-3.482960,W,-3.811200,W,-5.124140,W,-2.498250,W,-3.482960,W,-1.513540,W,3880.530000,W,164.931000,W,1.338470,W,985.653000,W,530.235000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:32:18.56 AM,5632.910000,W,-72.485500,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,3879.550000,W,164.669000,W,1.601060,W,985.259000,W,529.907000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:32:19.56 AM,5615.190000,W,-59.684300,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,-2.826490,W,-2.498250,W,3873.310000,W,163.815000,W,1.535410,W,983.880000,W,529.447000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:32:20.56 AM,5607.310000,W,-45.898400,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-1.513540,W,3867.730000,W,164.340000,W,1.732350,W,982.633000,W,528.856000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:32:21.56 AM,5608.290000,W,-48.852500,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,3862.480000,W,165.260000,W,1.535410,W,981.583000,W,528.396000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:32:22.56 AM,5627.990000,W,-72.485500,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,3859.530000,W,163.815000,W,1.338470,W,980.270000,W,527.937000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:32:23.56 AM,5638.820000,W,-86.271400,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.841780,W,-3.154720,W,3859.530000,W,163.750000,W,1.469770,W,980.532000,W,527.805000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:32:24.56 AM,5628.970000,W,-70.516100,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,3857.890000,W,164.472000,W,1.601060,W,980.138000,W,527.346000,W,0.795399,W,5.786400,W,3.553580,W,TRUE
05/02/2016 10:32:25.56 AM,5612.230000,W,-42.944200,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,3855.590000,W,163.553000,W,1.732350,W,979.941000,W,526.952000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:32:26.56 AM,5610.260000,W,-42.944200,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.513540,W,-3.482960,W,-3.811200,W,3854.270000,W,163.290000,W,1.601060,W,979.547000,W,526.689000,W,0.992412,W,5.917740,W,3.684920,W,TRUE
05/02/2016 10:32:27.56 AM,5646.700000,W,-80.363200,W,1.768820,W,-10.047700,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,3855.920000,W,162.699000,W,1.732350,W,980.335000,W,526.492000,W,0.861070,W,5.917740,W,3.619250,W,TRUE
05/02/2016 10:32:28.56 AM,5637.840000,W,-59.684300,W,-3.154720,W,-3.154720,W,-4.467670,W,-3.811200,W,-2.826490,W,-4.795900,W,3853.950000,W,162.765000,W,1.798000,W,979.876000,W,526.229000,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:32:29.56 AM,5611.250000,W,-32.112500,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,3852.630000,W,163.093000,W,1.732350,W,979.482000,W,525.966000,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:32:30.56 AM,5623.070000,W,-69.531400,W,-3.154720,W,-3.811200,W,-5.780610,W,-3.154720,W,-4.467670,W,-4.139430,W,3850.340000,W,162.568000,W,1.601060,W,979.154000,W,525.310000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:32:31.56 AM,5643.740000,W,-80.363200,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,3849.680000,W,162.371000,W,1.798000,W,979.088000,W,525.178000,W,1.255100,W,5.852070,W,3.619250,W,TRUE
05/02/2016 10:32:32.56 AM,5628.970000,W,-57.714900,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-5.124140,W,3849.350000,W,164.472000,W,1.732350,W,979.088000,W,524.522000,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:32:33.56 AM,5617.160000,W,-37.036000,W,-3.154720,W,-3.154720,W,-2.170020,W,-4.139430,W,-3.154720,W,-5.124140,W,3850.990000,W,163.487000,W,1.535410,W,979.744000,W,526.229000,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:32:34.56 AM,5614.200000,W,-34.081900,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,3853.950000,W,163.093000,W,1.207180,W,980.073000,W,525.966000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:32:35.56 AM,5630.940000,W,-52.791300,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.811200,W,-4.467670,W,3854.270000,W,163.290000,W,1.404120,W,980.204000,W,525.178000,W,0.861070,W,5.458040,W,3.290900,W,TRUE
05/02/2016 10:32:36.56 AM,5651.620000,W,-72.485500,W,-15.627700,W,-4.467670,W,-2.826490,W,-3.482960,W,-2.498250,W,-4.139430,W,3857.560000,W,163.553000,W,1.404120,W,981.123000,W,527.148000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:32:37.56 AM,5652.610000,W,-77.409000,W,-1.513540,W,-3.811200,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.811200,W,3859.200000,W,164.340000,W,0.944588,W,981.320000,W,526.820000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:32:38.56 AM,5658.520000,W,-75.439600,W,-1.513540,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.826490,W,-4.139430,W,3868.720000,W,164.472000,W,1.075880,W,984.077000,W,528.068000,W,0.795399,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:32:39.56 AM,5651.620000,W,-58.699600,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,3874.950000,W,164.669000,W,1.272820,W,985.850000,W,529.119000,W,0.795399,W,5.392370,W,3.290900,W,TRUE
05/02/2016 10:32:40.56 AM,5629.960000,W,-41.959500,W,-1.841780,W,-3.482960,W,-1.841780,W,-2.826490,W,-2.498250,W,-3.482960,W,3875.280000,W,164.537000,W,1.075880,W,985.653000,W,528.922000,W,0.861070,W,5.326700,W,2.896870,W,TRUE
05/02/2016 10:32:41.56 AM,5629.960000,W,-42.944200,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,3877.910000,W,165.391000,W,1.404120,W,986.637000,W,529.710000,W,0.795399,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:32:42.56 AM,5655.560000,W,-80.363200,W,-2.826490,W,-2.826490,W,-1.513540,W,-3.811200,W,-2.826490,W,-2.498250,W,3878.890000,W,164.734000,W,1.141530,W,986.900000,W,530.038000,W,0.664057,W,5.129690,W,3.159560,W,TRUE
05/02/2016 10:32:43.56 AM,5654.580000,W,-84.302000,W,-2.498250,W,-4.139430,W,-2.826490,W,-9.062970,W,-2.498250,W,-2.826490,W,3879.550000,W,164.800000,W,1.272820,W,987.294000,W,530.104000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:32:44.56 AM,5630.940000,W,-51.806600,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,3883.160000,W,165.194000,W,1.272820,W,988.213000,W,530.301000,W,0.861070,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:32:45.56 AM,5782.590000,W,-73.470200,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.498250,W,4232.070000,W,164.340000,W,1.272820,W,987.753000,W,530.498000,W,0.861070,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:32:46.56 AM,5490.130000,W,-90.210200,W,-2.498250,W,-3.811200,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.482960,W,3716.420000,W,164.931000,W,1.469770,W,989.263000,W,531.286000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:32:47.56 AM,5452.710000,W,-48.852500,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,3709.190000,W,165.982000,W,1.535410,W,988.279000,W,530.301000,W,0.992412,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:32:48.56 AM,5406.430000,W,-52.791300,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.811200,W,-2.498250,W,-2.826490,W,3464.660000,W,166.113000,W,1.666710,W,988.344000,W,530.760000,W,1.123750,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:32:49.56 AM,1746.270000,W,-101.042000,W,-2.498250,W,-4.467670,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,4.394700,W,165.653000,W,1.666710,W,992.480000,W,532.205000,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:32:50.56 AM,1711.810000,W,-61.653700,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-2.826490,W,1.768820,W,164.931000,W,1.666710,W,991.627000,W,531.811000,W,1.320770,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:32:51.56 AM,1947.150000,W,-135.507000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.139430,W,-3.154720,W,607.036000,W,165.128000,W,1.798000,W,990.707000,W,531.483000,W,1.189420,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:32:52.56 AM,5663.440000,W,-74.454900,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-1.841780,W,3902.200000,W,165.456000,W,1.798000,W,988.147000,W,530.695000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:32:53.56 AM,5632.910000,W,-44.913700,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,3898.920000,W,166.179000,W,1.863650,W,987.819000,W,530.826000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:32:54.56 AM,5664.420000,W,-106.950000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-4.467670,W,-2.498250,W,3893.660000,W,165.850000,W,1.863650,W,987.031000,W,530.169000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:32:55.56 AM,5649.650000,W,-72.485500,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,3894.650000,W,166.310000,W,1.863650,W,987.425000,W,530.169000,W,1.058080,W,5.917740,W,3.684920,W,TRUE
05/02/2016 10:32:56.56 AM,5627.000000,W,-46.883100,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-1.841780,W,3890.380000,W,165.653000,W,1.798000,W,986.769000,W,530.301000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:32:57.56 AM,5663.440000,W,-92.179600,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.185310,W,3891.690000,W,166.244000,W,1.863650,W,987.163000,W,530.169000,W,1.189420,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:32:58.56 AM,5642.760000,W,-72.485500,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-1.513540,W,3887.100000,W,164.866000,W,1.732350,W,986.309000,W,529.316000,W,1.123750,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:32:59.56 AM,5628.970000,W,-44.913700,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-1.185310,W,3888.080000,W,165.260000,W,1.994940,W,986.572000,W,529.513000,W,1.123750,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:33:00.56 AM,5652.610000,W,-85.286700,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-0.528836,W,3879.220000,W,166.113000,W,1.929300,W,984.471000,W,528.659000,W,1.255100,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:33:01.56 AM,5650.640000,W,-83.317300,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-1.185310,W,3879.880000,W,165.391000,W,1.994940,W,984.668000,W,528.790000,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:33:02.56 AM,5625.040000,W,-52.791300,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,0.455872,W,3874.630000,W,165.522000,W,1.732350,W,983.683000,W,528.068000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:33:03.56 AM,5619.130000,W,-46.883100,W,-2.826490,W,-2.498250,W,-2.826490,W,-3.482960,W,-4.467670,W,-0.857072,W,3872.660000,W,165.456000,W,2.126240,W,983.486000,W,528.002000,W,1.255100,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:33:04.56 AM,5632.910000,W,-69.531400,W,-3.154720,W,-3.482960,W,-0.528836,W,-7.093560,W,-3.482960,W,-0.200600,W,3865.430000,W,164.931000,W,2.060590,W,981.583000,W,526.952000,W,1.189420,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:33:05.56 AM,5655.560000,W,-81.347900,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,0.127636,W,3866.750000,W,165.916000,W,1.863650,W,981.845000,W,526.689000,W,1.189420,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:33:06.56 AM,5640.790000,W,-71.500800,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.154720,W,0.784108,W,3861.820000,W,164.603000,W,1.929300,W,980.663000,W,526.295000,W,1.058080,W,6.049080,W,3.225230,W,TRUE
05/02/2016 10:33:07.56 AM,5627.000000,W,-60.669000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,1.768820,W,3857.890000,W,163.618000,W,1.863650,W,979.613000,W,525.441000,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:33:08.56 AM,5625.040000,W,-52.791300,W,-2.826490,W,-9.391210,W,-3.482960,W,-3.482960,W,-3.482960,W,1.768820,W,3855.260000,W,162.962000,W,1.732350,W,978.760000,W,524.653000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:33:09.56 AM,5630.940000,W,-56.730200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,2.097050,W,3851.650000,W,163.487000,W,1.732350,W,977.709000,W,523.996000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:33:10.56 AM,5641.780000,W,-76.424300,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,1.440580,W,3850.990000,W,163.618000,W,1.601060,W,978.169000,W,522.749000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:33:11.56 AM,5630.940000,W,-58.699600,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,0.784108,W,3852.960000,W,163.815000,W,1.798000,W,978.957000,W,524.653000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:33:12.56 AM,5621.100000,W,-40.974800,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.139430,W,0.455872,W,3861.500000,W,164.275000,W,2.191880,W,981.845000,W,526.032000,W,1.123750,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:33:13.56 AM,5651.620000,W,-77.409000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.811200,W,0.127636,W,3871.010000,W,164.866000,W,2.191880,W,984.274000,W,527.805000,W,1.123750,W,6.443110,W,3.619250,W,TRUE
05/02/2016 10:33:14.56 AM,5620.110000,W,-46.883100,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.857072,W,3863.470000,W,165.785000,W,2.126240,W,986.900000,W,529.119000,W,1.189420,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:33:15.56 AM,1748.240000,W,-105.966000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.185310,W,4.394700,W,166.047000,W,1.863650,W,991.430000,W,531.023000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:33:16.56 AM,1718.700000,W,-66.577200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,-0.857072,W,2.097050,W,165.194000,W,1.535410,W,990.839000,W,530.826000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:33:17.56 AM,1741.350000,W,-104.981000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,1.440580,W,165.456000,W,1.666710,W,988.475000,W,530.104000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:33:18.56 AM,1709.840000,W,-66.577200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,0.784108,W,164.734000,W,1.601060,W,985.784000,W,528.593000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:33:19.56 AM,1733.470000,W,-101.042000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,0.784108,W,163.815000,W,1.666710,W,983.552000,W,527.608000,W,0.926741,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:33:20.56 AM,1719.680000,W,-74.454900,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-4.139430,W,0.784108,W,162.568000,W,1.601060,W,981.976000,W,526.098000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:33:21.56 AM,1721.650000,W,-71.500800,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.513540,W,-2.498250,W,-4.795900,W,0.127636,W,162.831000,W,1.863650,W,981.911000,W,525.244000,W,1.255100,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:33:22.56 AM,1745.290000,W,-103.996000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-6.108850,W,-0.528836,W,162.699000,W,1.535410,W,982.042000,W,525.901000,W,0.795399,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:33:23.56 AM,1722.640000,W,-75.439600,W,-3.811200,W,-4.795900,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.139430,W,-0.528836,W,163.947000,W,1.338470,W,984.143000,W,525.441000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:33:24.56 AM,1719.680000,W,-70.516100,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,-3.811200,W,-0.200600,W,164.012000,W,1.141530,W,985.718000,W,527.608000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:33:25.56 AM,1736.420000,W,-94.149100,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,0.127636,W,164.078000,W,1.207180,W,987.688000,W,528.922000,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:33:26.56 AM,1749.220000,W,-105.966000,W,-2.170020,W,-4.139430,W,-2.826490,W,-2.826490,W,-2.498250,W,-2.498250,W,0.784108,W,164.209000,W,1.272820,W,989.591000,W,529.775000,W,0.598386,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:33:27.56 AM,1735.440000,W,-84.302000,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-1.841780,W,-3.154720,W,0.455872,W,164.997000,W,1.404120,W,991.233000,W,530.695000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:33:28.56 AM,1717.710000,W,-63.623100,W,-2.498250,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.170020,W,-0.528836,W,165.588000,W,1.732350,W,990.445000,W,530.957000,W,0.992412,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:33:29.56 AM,1721.650000,W,-71.500800,W,-2.826490,W,-4.467670,W,-2.498250,W,-1.841780,W,-3.482960,W,-2.170020,W,-0.200600,W,165.260000,W,1.929300,W,991.167000,W,531.220000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:33:30.56 AM,1727.560000,W,-86.271400,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.857072,W,165.325000,W,1.994940,W,990.510000,W,530.957000,W,1.123750,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:33:31.56 AM,1740.360000,W,-103.996000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-1.841780,W,0.127636,W,164.472000,W,1.929300,W,988.869000,W,529.775000,W,1.123750,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:33:32.56 AM,1738.390000,W,-103.011000,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.841780,W,-4.139430,W,-0.528836,W,0.127636,W,165.063000,W,1.863650,W,987.294000,W,529.250000,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 10:33:33.56 AM,1718.700000,W,-77.409000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.528836,W,-1.185310,W,165.653000,W,2.126240,W,984.865000,W,527.280000,W,0.861070,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:33:34.56 AM,1709.840000,W,-67.561900,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,1.768820,W,0.127636,W,163.947000,W,1.929300,W,983.355000,W,526.492000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:33:35.56 AM,1728.550000,W,-92.179600,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,1.440580,W,-0.200600,W,162.765000,W,1.863650,W,982.502000,W,525.441000,W,0.992412,W,5.983410,W,3.159560,W,TRUE
05/02/2016 10:33:36.56 AM,1735.440000,W,-97.103200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,2.425290,W,-0.200600,W,161.452000,W,1.929300,W,982.173000,W,524.653000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:33:37.56 AM,1711.810000,W,-63.623100,W,-3.482960,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,0.784108,W,-0.528836,W,163.093000,W,2.060590,W,983.749000,W,524.916000,W,0.992412,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:33:38.56 AM,1724.610000,W,-77.409000,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,1.112340,W,-0.528836,W,164.669000,W,2.060590,W,985.127000,W,525.310000,W,1.058080,W,6.311760,W,3.356570,W,TRUE
05/02/2016 10:33:39.56 AM,1741.350000,W,-103.011000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-0.200600,W,-0.857072,W,164.669000,W,2.126240,W,987.885000,W,527.674000,W,1.123750,W,6.377440,W,3.553580,W,TRUE
05/02/2016 10:33:40.56 AM,1735.440000,W,-93.164400,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.857072,W,-1.185310,W,165.916000,W,1.929300,W,989.132000,W,528.790000,W,1.189420,W,6.311760,W,3.619250,W,TRUE
05/02/2016 10:33:41.56 AM,1716.730000,W,-69.531400,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,-0.200600,W,-1.185310,W,165.588000,W,2.257530,W,990.904000,W,529.775000,W,1.189420,W,6.443110,W,3.487910,W,TRUE
05/02/2016 10:33:42.56 AM,1719.680000,W,-70.516100,W,-4.139430,W,-2.498250,W,-4.139430,W,-3.811200,W,-4.139430,W,-0.528836,W,-1.185310,W,165.325000,W,2.060590,W,991.495000,W,530.235000,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:33:43.56 AM,1730.510000,W,-88.240800,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.857072,W,-0.200600,W,165.653000,W,1.863650,W,991.364000,W,530.169000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:33:44.56 AM,1742.330000,W,-103.011000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.185310,W,-0.528836,W,164.734000,W,1.601060,W,991.430000,W,530.235000,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:33:45.56 AM,1741.350000,W,-108.920000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.200600,W,-0.857072,W,164.406000,W,1.601060,W,990.576000,W,529.841000,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 10:33:46.56 AM,1741.350000,W,-107.935000,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.482960,W,-1.841780,W,-1.841780,W,0.455872,W,163.618000,W,1.601060,W,990.117000,W,529.972000,W,0.664057,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:33:47.56 AM,1740.360000,W,-105.966000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.170020,W,0.127636,W,164.603000,W,1.469770,W,988.082000,W,528.856000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:33:48.56 AM,1741.350000,W,-104.981000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.841780,W,-3.154720,W,-0.857072,W,164.472000,W,1.863650,W,986.637000,W,528.068000,W,0.598386,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:33:49.56 AM,1742.330000,W,-104.981000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,0.127636,W,164.209000,W,1.601060,W,985.193000,W,527.411000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:33:50.56 AM,1740.360000,W,-102.027000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,0.127636,W,163.750000,W,1.666710,W,983.683000,W,526.557000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:33:51.56 AM,1740.360000,W,-103.996000,W,-0.200600,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,0.127636,W,162.831000,W,1.929300,W,983.618000,W,526.295000,W,1.058080,W,6.049080,W,3.750600,W,TRUE
05/02/2016 10:33:52.56 AM,1739.380000,W,-99.072600,W,-3.154720,W,-3.811200,W,-9.062970,W,-5.124140,W,-2.826490,W,-4.467670,W,-0.528836,W,162.305000,W,1.798000,W,983.486000,W,525.769000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:33:53.56 AM,1734.450000,W,-93.164400,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-5.452380,W,-0.528836,W,163.028000,W,1.732350,W,983.421000,W,524.916000,W,1.320770,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:33:54.56 AM,1725.590000,W,-81.347900,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-5.124140,W,-0.857072,W,164.012000,W,1.863650,W,982.239000,W,524.193000,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:33:55.56 AM,1722.640000,W,-70.516100,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-5.452380,W,-0.528836,W,163.553000,W,1.601060,W,983.224000,W,525.507000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:33:56.56 AM,1717.710000,W,-62.638400,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.795900,W,-0.528836,W,162.831000,W,1.338470,W,984.602000,W,525.638000,W,0.926741,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:33:57.56 AM,1711.810000,W,-58.699600,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-5.124140,W,-0.528836,W,163.093000,W,1.469770,W,984.537000,W,524.522000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:33:58.56 AM,993.953000,W,21.061800,W,-2.826490,W,-3.482960,W,-4.795900,W,-4.139430,W,-2.498250,W,-4.139430,W,0.127636,W,162.962000,W,1.207180,W,259.069000,W,525.901000,W,0.598386,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:33:59.56 AM,910.253000,W,-11.433600,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-4.467670,W,-0.528836,W,163.290000,W,1.404120,W,159.286000,W,526.557000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:34:00.56 AM,910.253000,W,-18.326500,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,0.127636,W,163.553000,W,1.207180,W,158.957000,W,525.704000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:34:01.56 AM,910.253000,W,-18.326500,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,0.127636,W,164.340000,W,1.272820,W,155.872000,W,527.608000,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:34:02.56 AM,900.406000,W,-8.479460,W,-2.498250,W,-3.811200,W,-1.841780,W,-3.811200,W,-2.170020,W,-3.482960,W,0.455872,W,165.785000,W,0.813294,W,153.706000,W,528.134000,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 10:34:03.56 AM,878.742000,W,10.230000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.482960,W,-0.200600,W,164.734000,W,1.075880,W,152.984000,W,528.725000,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:34:04.56 AM,878.742000,W,21.061800,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.498250,W,0.455872,W,164.537000,W,1.207180,W,155.150000,W,529.447000,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 10:34:05.56 AM,878.742000,W,21.061800,W,-1.841780,W,-3.482960,W,-2.498250,W,-2.498250,W,-2.498250,W,-2.826490,W,0.784108,W,164.406000,W,1.404120,W,155.544000,W,529.775000,W,0.729728,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:34:06.56 AM,886.620000,W,7.275860,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-0.528836,W,165.719000,W,1.601060,W,150.423000,W,530.432000,W,0.992412,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:34:07.56 AM,898.437000,W,-14.387700,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.528836,W,165.982000,W,1.732350,W,149.110000,W,530.169000,W,0.795399,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:34:08.56 AM,785.195000,W,-29.158300,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,0.127636,W,166.244000,W,1.798000,W,36.853600,W,530.366000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:34:09.56 AM,763.532000,W,-8.479460,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.170020,W,-0.200600,W,164.997000,W,1.863650,W,28.385100,W,530.104000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:34:10.56 AM,748.761000,W,11.214700,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.170020,W,-0.200600,W,166.113000,W,1.929300,W,28.516400,W,529.447000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:34:11.56 AM,765.501000,W,-8.479460,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,-0.200600,W,165.982000,W,1.863650,W,30.354500,W,529.250000,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:34:12.56 AM,788.149000,W,-38.020700,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-1.185310,W,-1.513540,W,165.719000,W,1.929300,W,33.046100,W,529.447000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:34:13.56 AM,772.394000,W,-20.296000,W,-1.513540,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.811200,W,-1.185310,W,-0.857072,W,165.850000,W,1.994940,W,35.212400,W,528.659000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:34:14.56 AM,756.639000,W,4.321740,W,-2.170020,W,-3.154720,W,-3.154720,W,-4.467670,W,-3.154720,W,-0.857072,W,-0.528836,W,165.063000,W,1.798000,W,36.197100,W,528.199000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:34:15.56 AM,761.562000,W,-3.555920,W,-1.841780,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-1.185310,W,-0.528836,W,164.734000,W,1.666710,W,35.672000,W,527.871000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:34:16.56 AM,778.302000,W,-29.158300,W,-3.154720,W,-4.139430,W,-2.170020,W,-3.154720,W,-3.154720,W,0.127636,W,-1.185310,W,165.063000,W,1.994940,W,34.227700,W,527.214000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:34:17.56 AM,784.211000,W,-37.036000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-0.200600,W,-0.857072,W,164.866000,W,1.798000,W,33.571200,W,526.886000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:34:18.56 AM,777.318000,W,-27.188900,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.200600,W,-0.857072,W,164.472000,W,1.994940,W,34.030800,W,525.704000,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:34:19.56 AM,757.623000,W,-0.601800,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,0.784108,W,0.127636,W,164.866000,W,1.994940,W,32.455200,W,525.835000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:34:20.56 AM,750.730000,W,8.260570,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1.768820,W,-0.528836,W,164.472000,W,1.732350,W,33.505600,W,525.704000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:34:21.56 AM,777.318000,W,-27.188900,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,0.784108,W,-0.528836,W,163.553000,W,1.929300,W,32.192700,W,525.178000,W,0.926741,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:34:22.56 AM,781.256000,W,-35.066600,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,0.455872,W,-0.200600,W,162.896000,W,1.798000,W,32.389600,W,524.587000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:34:23.56 AM,758.608000,W,-0.601800,W,-2.498250,W,-4.467670,W,-3.482960,W,-2.826490,W,-2.498250,W,1.112340,W,-0.528836,W,162.634000,W,1.601060,W,33.571200,W,524.587000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:34:24.56 AM,750.730000,W,5.306450,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,1.440580,W,-0.200600,W,162.568000,W,1.666710,W,31.076700,W,524.259000,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:34:25.56 AM,786.180000,W,-37.036000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,0.784108,W,0.127636,W,161.386000,W,1.404120,W,33.111700,W,525.047000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:34:26.56 AM,752.700000,W,-0.601800,W,-2.498250,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,2.425290,W,0.127636,W,161.058000,W,1.601060,W,31.798800,W,523.931000,W,0.467044,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:34:27.56 AM,766.486000,W,-15.372400,W,-0.528836,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,1.768820,W,0.127636,W,163.093000,W,1.601060,W,32.389600,W,523.405000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:34:28.56 AM,775.348000,W,-24.234800,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,1.440580,W,-0.200600,W,163.947000,W,1.601060,W,31.864400,W,523.734000,W,0.729728,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:34:29.56 AM,747.776000,W,9.245280,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,0.455872,W,0.127636,W,163.553000,W,1.863650,W,31.930100,W,524.259000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:34:30.56 AM,782.241000,W,-39.005400,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,0.127636,W,-0.528836,W,164.340000,W,1.666710,W,31.864400,W,524.325000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:34:31.56 AM,750.730000,W,10.230000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,0.784108,W,-0.528836,W,164.537000,W,1.863650,W,31.404900,W,524.587000,W,0.664057,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:34:32.56 AM,784.211000,W,-38.020700,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,1.440580,W,-0.528836,W,163.553000,W,1.863650,W,30.814100,W,524.325000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:34:33.56 AM,747.776000,W,7.275860,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,1.112340,W,0.127636,W,163.750000,W,1.798000,W,29.829400,W,524.784000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:34:34.56 AM,781.256000,W,-36.051300,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,1.440580,W,-0.857072,W,164.275000,W,1.732350,W,28.450800,W,524.850000,W,0.664057,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:34:35.56 AM,748.761000,W,8.260570,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,1.112340,W,-0.857072,W,162.765000,W,1.798000,W,29.501100,W,525.507000,W,0.795399,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:34:36.56 AM,774.363000,W,-26.204200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,1.440580,W,-0.528836,W,163.290000,W,1.666710,W,28.253800,W,526.360000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:34:37.56 AM,759.593000,W,-11.433600,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,0.455872,W,-0.857072,W,164.406000,W,1.798000,W,28.122500,W,525.047000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:34:38.56 AM,763.532000,W,-5.525340,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,0.784108,W,-1.185310,W,163.815000,W,1.863650,W,29.238500,W,520.844000,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:34:39.56 AM,773.379000,W,-30.143000,W,-3.482960,W,-3.811200,W,-2.170020,W,-3.154720,W,-3.482960,W,0.784108,W,-1.185310,W,165.260000,W,1.929300,W,28.253800,W,525.638000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:34:40.56 AM,743.837000,W,8.260570,W,-4.467670,W,-3.154720,W,-4.139430,W,-3.154720,W,-5.124140,W,0.455872,W,-1.185310,W,165.194000,W,1.732350,W,28.188200,W,526.032000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:34:41.56 AM,762.547000,W,-11.433600,W,-3.811200,W,-3.482960,W,-5.452380,W,-2.826490,W,-4.467670,W,0.784108,W,-1.185310,W,165.194000,W,1.994940,W,27.859900,W,526.557000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:34:42.56 AM,781.256000,W,-35.066600,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,0.455872,W,-1.513540,W,164.340000,W,1.929300,W,28.516400,W,527.083000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:34:43.56 AM,760.578000,W,-11.433600,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,0.127636,W,-0.857072,W,165.785000,W,1.863650,W,28.319500,W,527.674000,W,0.861070,W,6.311760,W,3.487910,W,TRUE
05/02/2016 10:34:44.56 AM,748.761000,W,10.230000,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.482960,W,0.127636,W,-0.857072,W,165.785000,W,1.994940,W,27.925600,W,528.528000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:34:45.56 AM,771.409000,W,-8.479460,W,-0.528836,W,-4.795900,W,-4.795900,W,-2.826490,W,-3.811200,W,-0.200600,W,-1.185310,W,166.769000,W,2.257530,W,28.385100,W,524.850000,W,2.240160,W,6.640120,W,3.553580,W,TRUE
05/02/2016 10:34:46.56 AM,775.348000,W,-22.265400,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.857072,W,-1.185310,W,165.982000,W,1.994940,W,28.122500,W,528.659000,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:34:47.56 AM,771.409000,W,-33.097200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.857072,W,-1.185310,W,165.260000,W,1.994940,W,27.794300,W,529.381000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:34:48.56 AM,764.516000,W,-19.311300,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.528836,W,0.127636,W,166.441000,W,1.798000,W,28.122500,W,529.644000,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:34:49.56 AM,752.700000,W,-2.571220,W,-3.482960,W,-3.154720,W,-4.795900,W,-3.154720,W,-2.826490,W,-1.185310,W,-1.513540,W,165.391000,W,1.601060,W,27.859900,W,529.775000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:34:50.56 AM,743.837000,W,10.230000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.185310,W,-0.857072,W,165.653000,W,1.535410,W,26.284400,W,529.775000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:34:51.56 AM,754.669000,W,-4.540630,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-0.528836,W,0.127636,W,166.310000,W,1.469770,W,27.400400,W,529.513000,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:34:52.56 AM,776.333000,W,-30.143000,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,-1.513540,W,-0.528836,W,165.916000,W,1.535410,W,26.875200,W,529.710000,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 10:34:53.56 AM,780.272000,W,-37.036000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.857072,W,-0.528836,W,165.522000,W,1.535410,W,26.481300,W,529.381000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:34:54.56 AM,773.379000,W,-30.143000,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.170020,W,-1.841780,W,-0.528836,W,165.128000,W,1.469770,W,26.809600,W,528.462000,W,0.401373,W,5.523710,W,3.356570,W,TRUE
05/02/2016 10:34:55.56 AM,769.440000,W,-23.250100,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.857072,W,-2.498250,W,-0.200600,W,164.734000,W,1.404120,W,26.678300,W,528.199000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:34:56.56 AM,766.486000,W,-21.280700,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.200600,W,164.669000,W,1.601060,W,25.956200,W,527.740000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:34:57.56 AM,762.547000,W,-13.403000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,0.784108,W,163.947000,W,1.469770,W,26.415700,W,527.214000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:34:58.56 AM,759.593000,W,-9.464170,W,-2.498250,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,0.127636,W,164.406000,W,1.469770,W,26.284400,W,526.229000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:34:59.56 AM,756.639000,W,-3.555920,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-4.139430,W,-0.200600,W,163.356000,W,1.601060,W,26.875200,W,525.572000,W,0.926741,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:35:00.56 AM,754.669000,W,-1.586510,W,-2.826490,W,-3.482960,W,-3.154720,W,-10.375900,W,-3.154720,W,-4.795900,W,-0.528836,W,163.684000,W,1.666710,W,26.415700,W,525.113000,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:35:01.56 AM,755.654000,W,1.367620,W,-2.498250,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.154720,W,-5.452380,W,-0.528836,W,163.487000,W,1.732350,W,26.678300,W,524.522000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:35:02.56 AM,753.685000,W,1.367620,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-6.108850,W,-1.185310,W,164.340000,W,1.666710,W,27.400400,W,523.471000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:35:03.56 AM,754.669000,W,1.367620,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-5.780610,W,-0.200600,W,163.159000,W,1.601060,W,27.072200,W,524.587000,W,0.598386,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:35:04.56 AM,758.608000,W,1.367620,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.154720,W,-5.452380,W,0.455872,W,164.012000,W,1.469770,W,27.137800,W,524.456000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
