TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:35:05.56 AM,751.715000,W,-4.540630,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.467670,W,-0.528836,W,164.997000,W,1.207180,W,27.269100,W,530.104000,W,-0.518021,W,5.129690,W,3.487910,W,TRUE
05/02/2016 10:35:06.56 AM,761.562000,W,-6.510050,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-4.795900,W,-0.528836,W,164.406000,W,1.207180,W,26.875200,W,525.375000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:35:07.56 AM,765.501000,W,-14.387700,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.154720,W,0.127636,W,165.916000,W,1.272820,W,27.072200,W,526.426000,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:35:08.56 AM,773.379000,W,-19.311300,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,0.784108,W,165.194000,W,0.944588,W,27.203500,W,524.522000,W,0.335702,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:35:09.56 AM,776.333000,W,-28.173600,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.154720,W,0.455872,W,166.047000,W,0.944588,W,27.006500,W,527.608000,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:35:10.56 AM,778.302000,W,-30.143000,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.154720,W,-0.200600,W,165.982000,W,1.469770,W,27.269100,W,528.068000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:35:11.56 AM,778.302000,W,-23.250100,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.170020,W,-0.857072,W,166.638000,W,1.798000,W,26.940900,W,528.265000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:35:12.56 AM,752.700000,W,2.352320,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.857072,W,166.704000,W,1.929300,W,27.269100,W,527.871000,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:35:13.56 AM,726.113000,W,-79.378400,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-1.841780,W,-0.857072,W,166.244000,W,1.994940,W,7.378010,W,526.886000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:35:14.56 AM,739.899000,W,-100.057000,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.498250,W,-0.200600,W,166.244000,W,1.994940,W,6.984130,W,526.032000,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 10:35:15.56 AM,751.715000,W,-113.843000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.513540,W,-1.185310,W,165.850000,W,1.994940,W,7.049780,W,525.113000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:35:16.56 AM,739.899000,W,-98.087900,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,-0.528836,W,-0.857072,W,164.340000,W,1.994940,W,7.181070,W,524.062000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:35:17.56 AM,725.128000,W,-76.424300,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,0.455872,W,-0.528836,W,163.618000,W,1.863650,W,6.984130,W,523.340000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:35:18.56 AM,726.113000,W,-80.363200,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,1.440580,W,0.127636,W,163.093000,W,1.798000,W,7.115430,W,521.829000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:35:19.56 AM,739.899000,W,-100.057000,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,1.440580,W,-0.200600,W,162.699000,W,1.535410,W,6.655900,W,522.026000,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 10:35:20.56 AM,748.761000,W,-111.874000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,0.784108,W,-0.528836,W,164.012000,W,1.666710,W,6.984130,W,522.158000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:35:21.56 AM,749.746000,W,-114.828000,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,0.455872,W,-0.528836,W,164.144000,W,1.929300,W,7.181070,W,523.011000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:35:22.56 AM,746.792000,W,-109.904000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.139430,W,-0.200600,W,-0.528836,W,163.947000,W,2.060590,W,7.378010,W,523.865000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:35:23.56 AM,739.899000,W,-96.118500,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.200600,W,-1.185310,W,164.800000,W,1.994940,W,7.181070,W,525.047000,W,0.795399,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:35:24.56 AM,734.975000,W,-92.179600,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.200600,W,-1.185310,W,165.456000,W,2.060590,W,7.312370,W,525.966000,W,1.058080,W,6.049080,W,3.684920,W,TRUE
05/02/2016 10:35:25.56 AM,732.021000,W,-87.256100,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-1.185310,W,-1.841780,W,166.244000,W,2.060590,W,7.640600,W,527.017000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:35:26.56 AM,741.868000,W,-100.057000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.811200,W,-1.185310,W,-1.513540,W,166.704000,W,1.994940,W,7.509310,W,527.543000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:35:27.56 AM,751.715000,W,-112.859000,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,-1.185310,W,-0.857072,W,166.310000,W,1.732350,W,7.443660,W,527.740000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:35:28.56 AM,748.761000,W,-115.813000,W,-3.482960,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.482960,W,-0.857072,W,-0.528836,W,165.194000,W,1.798000,W,7.246720,W,527.871000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:35:29.56 AM,739.899000,W,-101.042000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-1.185310,W,0.127636,W,166.047000,W,1.535410,W,7.246720,W,527.937000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:35:30.56 AM,727.097000,W,-85.286700,W,-2.498250,W,-3.811200,W,-2.498250,W,-2.498250,W,-2.498250,W,-1.185310,W,-0.200600,W,166.179000,W,1.338470,W,7.181070,W,527.740000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:35:31.56 AM,722.174000,W,-73.470200,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.185310,W,-0.857072,W,166.179000,W,1.469770,W,7.049780,W,527.871000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:35:32.56 AM,732.021000,W,-89.225500,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.826490,W,-1.185310,W,0.127636,W,165.063000,W,1.601060,W,6.918480,W,527.805000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:35:33.56 AM,754.669000,W,-116.797000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,-1.513540,W,0.127636,W,165.588000,W,1.404120,W,6.918480,W,527.740000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:35:34.56 AM,745.807000,W,-104.981000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-0.200600,W,164.603000,W,1.404120,W,6.984130,W,527.346000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:35:35.56 AM,722.174000,W,-71.500800,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-0.200600,W,165.063000,W,1.338470,W,6.984130,W,527.411000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:35:36.56 AM,733.990000,W,-85.286700,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.528836,W,165.325000,W,1.601060,W,6.984130,W,526.557000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:35:37.56 AM,753.685000,W,-119.751000,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.857072,W,164.603000,W,1.666710,W,6.984130,W,526.426000,W,0.467044,W,5.392370,W,3.225230,W,TRUE
05/02/2016 10:35:38.56 AM,740.883000,W,-102.027000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,0.127636,W,165.325000,W,1.207180,W,6.655900,W,526.229000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:35:39.56 AM,718.235000,W,-73.470200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,0.127636,W,164.144000,W,1.207180,W,6.918480,W,526.098000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:35:40.56 AM,744.822000,W,-104.981000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,0.127636,W,164.275000,W,1.469770,W,6.918480,W,525.310000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:35:41.56 AM,749.746000,W,-113.843000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.200600,W,164.209000,W,1.469770,W,6.918480,W,525.178000,W,0.729728,W,5.655050,W,3.487910,W,TRUE
05/02/2016 10:35:42.56 AM,735.960000,W,-88.240800,W,-3.482960,W,-5.124140,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,1.112340,W,164.144000,W,1.535410,W,7.049780,W,524.784000,W,0.729728,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:35:43.56 AM,724.143000,W,-72.485500,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,-4.795900,W,-0.200600,W,163.290000,W,1.601060,W,7.115430,W,524.587000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:35:44.56 AM,734.975000,W,-86.271400,W,-3.154720,W,-13.001800,W,-3.482960,W,-3.154720,W,-3.154720,W,-5.452380,W,0.455872,W,162.502000,W,1.732350,W,7.115430,W,524.193000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 10:35:45.56 AM,753.685000,W,-117.782000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-5.124140,W,-0.528836,W,162.896000,W,1.666710,W,7.049780,W,523.931000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:35:46.56 AM,748.761000,W,-111.874000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-5.124140,W,-0.857072,W,164.144000,W,1.732350,W,7.246720,W,523.668000,W,1.123750,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:35:47.56 AM,732.021000,W,-88.240800,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-6.437080,W,-0.528836,W,163.356000,W,1.666710,W,7.312370,W,523.471000,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:35:48.56 AM,720.204000,W,-71.500800,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.467670,W,-4.795900,W,-0.857072,W,163.553000,W,1.732350,W,7.049780,W,524.784000,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:35:49.56 AM,732.021000,W,-86.271400,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.528836,W,162.896000,W,1.535410,W,6.918480,W,524.325000,W,0.926741,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:35:50.56 AM,758.608000,W,-113.843000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.467670,W,-0.528836,W,163.684000,W,1.535410,W,6.984130,W,524.653000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:35:51.56 AM,755.654000,W,-108.920000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.200600,W,163.947000,W,1.338470,W,6.918480,W,525.375000,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:35:52.56 AM,738.914000,W,-89.225500,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,0.127636,W,163.618000,W,0.091174,W,7.771900,W,526.098000,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:35:53.56 AM,730.052000,W,-72.485500,W,-4.795900,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.811200,W,-0.528836,W,164.537000,W,1.010230,W,6.984130,W,525.835000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:35:54.56 AM,738.914000,W,-78.393700,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.170020,W,-3.811200,W,0.127636,W,165.194000,W,1.141530,W,6.852840,W,526.820000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:35:55.56 AM,753.685000,W,-107.935000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,0.784108,W,164.734000,W,1.141530,W,6.852840,W,527.477000,W,0.532715,W,5.392370,W,2.962540,W,TRUE
05/02/2016 10:35:56.56 AM,764.516000,W,-119.751000,W,-2.498250,W,-4.139430,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,0.784108,W,165.325000,W,1.338470,W,6.918480,W,528.199000,W,0.401373,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:35:57.56 AM,749.746000,W,-107.935000,W,-2.498250,W,-3.154720,W,0.127636,W,-5.780610,W,-2.170020,W,-3.154720,W,0.784108,W,165.456000,W,1.141530,W,6.787190,W,528.987000,W,0.598386,W,5.523710,W,2.896870,W,TRUE
05/02/2016 10:35:58.56 AM,734.975000,W,-87.256100,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.154720,W,0.455872,W,166.179000,W,1.207180,W,6.787190,W,529.184000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:35:59.56 AM,726.113000,W,-74.454900,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-1.513540,W,-3.154720,W,0.784108,W,165.391000,W,1.338470,W,6.852840,W,529.841000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:36:00.56 AM,742.853000,W,-97.103200,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,0.455872,W,166.572000,W,1.404120,W,7.115430,W,530.104000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:36:01.56 AM,758.608000,W,-117.782000,W,-2.498250,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-0.200600,W,165.522000,W,1.469770,W,7.246720,W,530.104000,W,0.729728,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:36:02.56 AM,746.792000,W,-101.042000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.498250,W,0.127636,W,166.113000,W,1.666710,W,7.312370,W,530.629000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:36:03.56 AM,730.052000,W,-77.409000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,-0.857072,W,166.835000,W,1.601060,W,7.312370,W,530.498000,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:36:04.56 AM,729.067000,W,-77.409000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.498250,W,-0.528836,W,166.244000,W,1.798000,W,7.378010,W,530.366000,W,0.926741,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:36:05.56 AM,757.623000,W,-111.874000,W,-2.170020,W,-4.467670,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.170020,W,-0.528836,W,166.441000,W,1.798000,W,7.443660,W,530.169000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 10:36:06.56 AM,760.578000,W,-120.736000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,-1.841780,W,-0.200600,W,166.507000,W,1.994940,W,7.443660,W,529.775000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:36:07.56 AM,751.715000,W,-111.874000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.170020,W,-0.857072,W,166.835000,W,1.929300,W,7.443660,W,529.447000,W,0.992412,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:36:08.56 AM,734.975000,W,-90.210200,W,-2.826490,W,-3.811200,W,-1.185310,W,-4.139430,W,-3.482960,W,-1.841780,W,0.784108,W,166.244000,W,1.863650,W,7.312370,W,528.922000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:36:09.56 AM,725.128000,W,-72.485500,W,-2.170020,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-1.513540,W,-0.528836,W,166.572000,W,1.732350,W,7.312370,W,528.068000,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:36:10.56 AM,733.990000,W,-90.210200,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-1.513540,W,-1.513540,W,165.719000,W,2.191880,W,7.378010,W,527.740000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:36:11.56 AM,752.700000,W,-118.767000,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.811200,W,-4.139430,W,-0.528836,W,-1.513540,W,164.997000,W,1.994940,W,7.443660,W,527.346000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:36:12.56 AM,750.730000,W,-110.889000,W,-2.498250,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.482960,W,0.127636,W,-0.857072,W,164.800000,W,1.863650,W,7.509310,W,527.214000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:36:13.56 AM,735.960000,W,-90.210200,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,0.127636,W,-0.200600,W,164.997000,W,1.994940,W,7.509310,W,526.295000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:36:14.56 AM,725.128000,W,-74.454900,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,1.112340,W,-0.200600,W,163.947000,W,1.863650,W,7.574950,W,526.098000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:36:15.56 AM,731.036000,W,-82.332600,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.170020,W,1.768820,W,0.455872,W,164.209000,W,1.666710,W,7.312370,W,525.835000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:36:16.56 AM,1762.030000,W,-83.317300,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,2.753520,W,-0.200600,W,163.684000,W,1.732350,W,1015.920000,W,524.916000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:36:17.56 AM,1766.950000,W,-99.072600,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.841780,W,2.097050,W,-0.200600,W,162.371000,W,1.732350,W,1010.400000,W,525.047000,W,0.729728,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:36:18.56 AM,1767.930000,W,-104.981000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,1.112340,W,-1.185310,W,162.765000,W,1.863650,W,1005.280000,W,524.325000,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:36:19.56 AM,1766.950000,W,-102.027000,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,0.455872,W,-0.528836,W,163.684000,W,1.863650,W,1004.360000,W,525.047000,W,0.795399,W,5.852070,W,3.028210,W,TRUE
05/02/2016 10:36:20.56 AM,1763.010000,W,-100.057000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,2.097050,W,-0.200600,W,165.522000,W,1.929300,W,1003.640000,W,526.689000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:36:21.56 AM,1757.100000,W,-99.072600,W,-2.826490,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,0.455872,W,-1.185310,W,165.063000,W,2.191880,W,1003.840000,W,526.295000,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:36:22.56 AM,1747.260000,W,-89.225500,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.154720,W,-4.139430,W,0.784108,W,-0.857072,W,164.931000,W,2.323180,W,1003.710000,W,527.477000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:36:23.56 AM,1739.380000,W,-74.454900,W,-3.482960,W,-3.482960,W,-4.795900,W,-3.482960,W,-4.139430,W,0.455872,W,-1.513540,W,166.310000,W,2.060590,W,1003.640000,W,528.002000,W,0.926741,W,6.311760,W,3.487910,W,TRUE
05/02/2016 10:36:24.56 AM,1729.530000,W,-63.623100,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,0.455872,W,-0.857072,W,165.128000,W,2.257530,W,1005.220000,W,528.725000,W,1.058080,W,6.508780,W,3.487910,W,TRUE
05/02/2016 10:36:25.56 AM,1729.530000,W,-66.577200,W,-1.513540,W,-4.139430,W,-5.124140,W,-2.826490,W,-3.811200,W,-0.200600,W,-1.513540,W,167.229000,W,2.191880,W,1005.540000,W,528.199000,W,2.043150,W,7.165490,W,3.422240,W,TRUE
05/02/2016 10:36:26.56 AM,1745.290000,W,-91.194900,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.200600,W,-1.185310,W,165.785000,W,2.060590,W,1003.180000,W,529.119000,W,1.058080,W,6.377440,W,3.750600,W,TRUE
05/02/2016 10:36:27.56 AM,1756.120000,W,-108.920000,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.139430,W,-1.185310,W,-1.185310,W,166.769000,W,2.060590,W,1003.770000,W,529.119000,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:36:28.56 AM,1736.420000,W,-95.133800,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.857072,W,-1.185310,W,166.901000,W,2.126240,W,1003.570000,W,529.513000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:36:29.56 AM,1726.580000,W,-63.623100,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.528836,W,-0.200600,W,166.113000,W,1.929300,W,1005.670000,W,530.432000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:36:30.56 AM,1755.130000,W,-109.904000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,0.127636,W,-0.857072,W,165.391000,W,1.929300,W,1002.980000,W,529.907000,W,0.729728,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:36:31.56 AM,1739.380000,W,-86.271400,W,-3.154720,W,-3.811200,W,-2.170020,W,-4.139430,W,-3.154720,W,-0.528836,W,-0.857072,W,166.113000,W,1.929300,W,1004.030000,W,530.038000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:36:32.56 AM,1731.500000,W,-76.424300,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.528836,W,-0.528836,W,165.916000,W,1.863650,W,1002.850000,W,530.104000,W,0.598386,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:36:33.56 AM,1751.190000,W,-105.966000,W,-4.139430,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.200600,W,166.507000,W,1.929300,W,1003.050000,W,530.038000,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:36:34.56 AM,1720.670000,W,-61.653700,W,-3.482960,W,-1.841780,W,-4.139430,W,-3.811200,W,-2.498250,W,-0.528836,W,-0.528836,W,167.163000,W,1.798000,W,1002.130000,W,529.775000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:36:35.56 AM,1756.120000,W,-111.874000,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.857072,W,166.638000,W,1.666710,W,1001.800000,W,529.644000,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:36:36.56 AM,1723.620000,W,-63.623100,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.857072,W,-0.200600,W,166.047000,W,1.601060,W,1002.200000,W,529.907000,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:36:37.56 AM,1755.130000,W,-111.874000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-1.185310,W,-0.200600,W,165.850000,W,1.601060,W,1001.010000,W,529.513000,W,0.532715,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:36:38.56 AM,1721.650000,W,-67.561900,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.200600,W,0.127636,W,165.653000,W,1.469770,W,1001.080000,W,529.710000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:36:39.56 AM,1753.160000,W,-108.920000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,-1.185310,W,0.127636,W,166.441000,W,1.404120,W,1000.950000,W,529.578000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:36:40.56 AM,1726.580000,W,-73.470200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.185310,W,0.455872,W,165.850000,W,1.601060,W,1000.100000,W,529.513000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:36:41.56 AM,1748.240000,W,-102.027000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.200600,W,0.127636,W,166.113000,W,1.601060,W,1000.290000,W,529.972000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:36:42.56 AM,1732.480000,W,-85.286700,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-1.185310,W,-0.200600,W,166.113000,W,1.666710,W,999.635000,W,529.710000,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:36:43.56 AM,1726.580000,W,-77.409000,W,-2.826490,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.482960,W,-1.513540,W,-0.857072,W,165.916000,W,1.601060,W,999.242000,W,529.644000,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:36:44.56 AM,1754.150000,W,-106.950000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-0.857072,W,-0.528836,W,165.522000,W,1.601060,W,999.701000,W,529.775000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:36:45.56 AM,1718.700000,W,-63.623100,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,-0.857072,W,-0.200600,W,165.456000,W,1.535410,W,999.635000,W,529.710000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:36:46.56 AM,1749.220000,W,-106.950000,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.185310,W,-2.826490,W,-1.513540,W,-0.200600,W,165.785000,W,1.404120,W,998.454000,W,529.710000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:36:47.56 AM,1730.510000,W,-82.332600,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,0.127636,W,165.588000,W,1.535410,W,998.191000,W,529.513000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:36:48.56 AM,1721.650000,W,-74.454900,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.154720,W,0.127636,W,165.391000,W,1.469770,W,997.272000,W,529.316000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:36:49.56 AM,1751.190000,W,-108.920000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-1.841780,W,-0.528836,W,165.325000,W,1.601060,W,996.616000,W,528.922000,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:36:50.56 AM,1721.650000,W,-67.561900,W,-3.811200,W,-3.482960,W,-4.467670,W,-4.139430,W,-2.826490,W,-1.513540,W,-0.200600,W,165.982000,W,1.535410,W,995.500000,W,528.462000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:36:51.56 AM,1728.550000,W,-80.363200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,-2.826490,W,0.127636,W,165.456000,W,1.666710,W,994.384000,W,528.331000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:36:52.56 AM,1749.220000,W,-110.889000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.200600,W,165.916000,W,1.732350,W,995.303000,W,528.659000,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:36:53.56 AM,1716.730000,W,-96.118500,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.528836,W,164.866000,W,1.732350,W,991.692000,W,527.083000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:36:54.56 AM,1719.680000,W,-75.439600,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,-1.841780,W,-2.498250,W,-0.200600,W,165.916000,W,1.404120,W,990.445000,W,526.689000,W,0.729728,W,5.720730,W,3.028210,W,TRUE
05/02/2016 10:36:55.56 AM,1747.260000,W,-109.904000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.811200,W,-0.200600,W,166.047000,W,1.535410,W,989.263000,W,526.229000,W,0.598386,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:36:56.56 AM,1725.590000,W,-81.347900,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.154720,W,0.455872,W,165.194000,W,1.601060,W,988.475000,W,525.966000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:36:57.56 AM,1710.820000,W,-58.699600,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,0.127636,W,164.537000,W,1.469770,W,988.410000,W,525.901000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:36:58.56 AM,1739.380000,W,-100.057000,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.139430,W,-2.170020,W,-4.467670,W,0.127636,W,164.406000,W,1.732350,W,987.950000,W,525.638000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:36:59.56 AM,1739.380000,W,-103.996000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.139430,W,-0.857072,W,164.209000,W,1.666710,W,987.491000,W,525.244000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:37:00.56 AM,1721.650000,W,-75.439600,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.467670,W,-1.185310,W,163.815000,W,1.601060,W,989.591000,W,525.901000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:37:01.56 AM,1713.770000,W,-62.638400,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.528836,W,162.699000,W,1.863650,W,989.329000,W,525.507000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:37:02.56 AM,1729.530000,W,-78.393700,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-5.452380,W,-0.528836,W,163.224000,W,1.732350,W,989.198000,W,525.047000,W,1.255100,W,6.377440,W,3.553580,W,TRUE
05/02/2016 10:37:03.56 AM,1752.180000,W,-103.996000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,-5.780610,W,-0.528836,W,162.765000,W,1.601060,W,989.985000,W,524.784000,W,1.189420,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:37:04.56 AM,1748.240000,W,-98.087900,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.795900,W,-0.528836,W,164.472000,W,1.798000,W,990.117000,W,525.113000,W,1.058080,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:37:05.56 AM,1739.380000,W,-83.317300,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.795900,W,0.127636,W,163.093000,W,1.469770,W,990.773000,W,525.769000,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:37:06.56 AM,1731.500000,W,-69.531400,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.795900,W,0.127636,W,163.881000,W,1.469770,W,991.495000,W,525.572000,W,0.992412,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:37:07.56 AM,1727.560000,W,-62.638400,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.154720,W,0.127636,W,164.406000,W,1.272820,W,992.349000,W,529.972000,W,1.123750,W,5.458040,W,3.290900,W,TRUE
05/02/2016 10:37:08.56 AM,1724.610000,W,-61.653700,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.811200,W,-0.200600,W,164.603000,W,1.666710,W,993.399000,W,527.083000,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:37:09.56 AM,1733.470000,W,-73.470200,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,0.127636,W,164.931000,W,1.207180,W,995.565000,W,528.396000,W,0.729728,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:37:10.56 AM,1742.330000,W,-86.271400,W,-2.170020,W,-3.482960,W,-1.185310,W,-2.826490,W,-1.841780,W,-3.482960,W,0.784108,W,165.391000,W,1.207180,W,995.040000,W,528.856000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:37:11.56 AM,1757.100000,W,-125.660000,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.482960,W,-2.170020,W,-3.811200,W,0.455872,W,165.128000,W,1.404120,W,997.338000,W,527.871000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:37:12.56 AM,1758.090000,W,-109.904000,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.154720,W,-1.841780,W,-2.498250,W,0.127636,W,166.704000,W,1.141530,W,998.060000,W,529.972000,W,0.861070,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:37:13.56 AM,1750.210000,W,-102.027000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,-2.498250,W,-0.200600,W,165.916000,W,1.338470,W,998.979000,W,530.760000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:37:14.56 AM,1736.420000,W,-85.286700,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.498250,W,-0.857072,W,166.113000,W,1.404120,W,998.913000,W,530.957000,W,0.926741,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:37:15.56 AM,1725.590000,W,-68.546700,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,0.455872,W,165.850000,W,1.666710,W,1000.030000,W,531.680000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:37:16.56 AM,1721.650000,W,-63.623100,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.857072,W,166.441000,W,1.798000,W,999.767000,W,531.745000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:37:17.56 AM,1742.330000,W,-87.256100,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.811200,W,-2.826490,W,-0.200600,W,166.113000,W,1.863650,W,1001.080000,W,531.943000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:37:18.56 AM,1758.090000,W,-110.889000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.498250,W,-0.200600,W,166.179000,W,1.929300,W,1000.820000,W,532.140000,W,1.189420,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:37:19.56 AM,1745.290000,W,-99.072600,W,-2.498250,W,-3.811200,W,-2.498250,W,-2.498250,W,-4.139430,W,-2.498250,W,0.127636,W,166.769000,W,1.863650,W,999.504000,W,531.351000,W,1.189420,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:37:20.56 AM,1728.550000,W,-72.485500,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.528836,W,165.260000,W,1.994940,W,998.848000,W,531.089000,W,1.189420,W,6.246090,W,3.750600,W,TRUE
05/02/2016 10:37:21.56 AM,1723.620000,W,-72.485500,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,-1.513540,W,-0.528836,W,165.916000,W,2.060590,W,997.403000,W,530.432000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:37:22.56 AM,1753.160000,W,-110.889000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.857072,W,166.113000,W,2.191880,W,997.075000,W,530.235000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:37:23.56 AM,1733.470000,W,-89.225500,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.857072,W,166.113000,W,2.126240,W,996.025000,W,529.841000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:37:24.56 AM,1717.710000,W,-62.638400,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.185310,W,-0.528836,W,166.441000,W,1.929300,W,995.762000,W,529.513000,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:37:25.56 AM,1750.210000,W,-111.874000,W,-2.170020,W,-3.811200,W,-3.482960,W,-4.139430,W,-4.467670,W,-0.857072,W,-0.200600,W,164.931000,W,1.863650,W,995.500000,W,529.250000,W,0.664057,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:37:26.56 AM,1728.550000,W,-75.439600,W,-2.826490,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.811200,W,0.127636,W,-0.528836,W,165.653000,W,1.732350,W,994.646000,W,528.987000,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:37:27.56 AM,1716.730000,W,-83.317300,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-0.200600,W,-0.857072,W,165.128000,W,2.257530,W,994.581000,W,529.119000,W,1.123750,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:37:28.56 AM,1746.270000,W,-103.011000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.857072,W,-1.513540,W,165.982000,W,1.929300,W,993.596000,W,528.725000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:37:29.56 AM,1713.770000,W,-61.653700,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,0.127636,W,-0.857072,W,165.785000,W,1.994940,W,993.136000,W,528.396000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:37:30.56 AM,1750.210000,W,-109.904000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.200600,W,-1.513540,W,165.456000,W,1.798000,W,992.020000,W,528.068000,W,0.992412,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:37:31.56 AM,1722.640000,W,-70.516100,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-0.200600,W,-0.528836,W,164.734000,W,2.126240,W,991.627000,W,527.543000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:37:32.56 AM,1721.650000,W,-73.470200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,1.440580,W,-0.200600,W,165.325000,W,1.994940,W,990.642000,W,527.280000,W,1.123750,W,6.246090,W,3.684920,W,TRUE
05/02/2016 10:37:33.56 AM,1753.160000,W,-108.920000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,0.784108,W,-0.528836,W,164.472000,W,1.929300,W,991.430000,W,527.214000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:37:34.56 AM,1726.580000,W,-75.439600,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,2.097050,W,-0.200600,W,165.391000,W,1.863650,W,992.546000,W,527.674000,W,0.861070,W,5.917740,W,3.225230,W,TRUE
05/02/2016 10:37:35.56 AM,1729.530000,W,-76.424300,W,-3.154720,W,-3.482960,W,-0.528836,W,-6.108850,W,-3.154720,W,0.784108,W,-0.857072,W,164.734000,W,1.798000,W,992.874000,W,527.280000,W,1.123750,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:37:36.56 AM,1747.260000,W,-107.935000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,1.112340,W,0.127636,W,163.881000,W,1.929300,W,990.839000,W,526.557000,W,0.926741,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:37:37.56 AM,1733.470000,W,-78.393700,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.811200,W,1.440580,W,-0.528836,W,164.144000,W,1.798000,W,991.889000,W,526.492000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:37:38.56 AM,1718.700000,W,-58.699600,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,1.440580,W,-0.200600,W,163.553000,W,1.863650,W,990.576000,W,525.835000,W,0.729728,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:37:39.56 AM,1740.360000,W,-89.225500,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,1.768820,W,-0.528836,W,163.159000,W,1.732350,W,991.101000,W,525.769000,W,0.532715,W,5.720730,W,2.962540,W,TRUE
05/02/2016 10:37:40.56 AM,1752.180000,W,-106.950000,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.170020,W,2.097050,W,-0.857072,W,162.305000,W,1.601060,W,990.970000,W,526.163000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:37:41.56 AM,1735.440000,W,-84.302000,W,-4.795900,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.170020,W,1.768820,W,-0.528836,W,162.437000,W,1.732350,W,991.233000,W,524.719000,W,0.795399,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:37:42.56 AM,1718.700000,W,-59.684300,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,1.440580,W,-0.200600,W,163.618000,W,1.863650,W,992.874000,W,526.032000,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:37:43.56 AM,1730.510000,W,-99.072600,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,1.440580,W,-1.185310,W,163.159000,W,1.863650,W,993.136000,W,525.966000,W,0.926741,W,6.049080,W,3.159560,W,TRUE
05/02/2016 10:37:44.56 AM,1748.240000,W,-97.103200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,0.784108,W,-0.528836,W,165.456000,W,1.929300,W,993.596000,W,527.214000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:37:45.56 AM,1723.620000,W,-61.653700,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,0.784108,W,-0.857072,W,164.209000,W,1.929300,W,993.202000,W,527.411000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:37:46.56 AM,1746.270000,W,-98.087900,W,-2.170020,W,-3.811200,W,-3.811200,W,2.097050,W,-4.139430,W,0.127636,W,-0.857072,W,165.325000,W,2.126240,W,995.040000,W,520.187000,W,2.043150,W,6.377440,W,3.028210,W,TRUE
05/02/2016 10:37:47.56 AM,1740.360000,W,-90.210200,W,-2.826490,W,-3.482960,W,9.646480,W,-4.467670,W,-3.811200,W,1.112340,W,-0.857072,W,163.947000,W,1.666710,W,994.646000,W,527.805000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:37:48.56 AM,1724.610000,W,-62.638400,W,-4.795900,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,0.784108,W,-0.857072,W,164.537000,W,2.126240,W,994.449000,W,528.068000,W,1.123750,W,6.377440,W,3.356570,W,TRUE
05/02/2016 10:37:49.56 AM,1755.130000,W,-111.874000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,0.127636,W,-0.857072,W,165.063000,W,1.994940,W,994.646000,W,528.331000,W,0.861070,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:37:50.56 AM,1723.620000,W,-67.561900,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.811200,W,0.784108,W,-1.185310,W,164.931000,W,2.191880,W,995.500000,W,528.987000,W,0.926741,W,6.377440,W,3.619250,W,TRUE
05/02/2016 10:37:51.56 AM,1750.210000,W,-102.027000,W,-3.482960,W,-4.467670,W,-4.139430,W,-3.154720,W,-3.811200,W,0.455872,W,-0.857072,W,165.325000,W,1.994940,W,995.500000,W,528.659000,W,1.255100,W,6.377440,W,3.553580,W,TRUE
05/02/2016 10:37:52.56 AM,1735.440000,W,-85.286700,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,0.455872,W,-1.841780,W,165.916000,W,2.060590,W,996.156000,W,529.250000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:37:53.56 AM,1734.450000,W,-79.378400,W,-3.811200,W,-3.811200,W,-4.795900,W,-2.826490,W,-4.467670,W,0.455872,W,-1.185310,W,165.128000,W,2.257530,W,996.419000,W,529.447000,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:37:54.56 AM,1744.300000,W,-99.072600,W,-4.139430,W,-3.811200,W,-4.795900,W,-4.139430,W,-4.139430,W,0.455872,W,-1.513540,W,165.194000,W,1.994940,W,997.075000,W,529.841000,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:37:55.56 AM,1722.640000,W,-68.546700,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,0.127636,W,-1.185310,W,165.325000,W,1.994940,W,997.338000,W,529.907000,W,1.058080,W,6.311760,W,3.619250,W,TRUE
05/02/2016 10:37:56.56 AM,1751.190000,W,-103.996000,W,-4.467670,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.467670,W,0.784108,W,-1.185310,W,165.719000,W,1.994940,W,996.156000,W,529.775000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:37:57.56 AM,1720.670000,W,-61.653700,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,0.127636,W,-1.841780,W,166.310000,W,1.929300,W,997.929000,W,530.169000,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:37:58.56 AM,1753.160000,W,-107.935000,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-0.857072,W,-1.185310,W,165.588000,W,2.126240,W,996.813000,W,529.907000,W,0.992412,W,6.508780,W,3.553580,W,TRUE
05/02/2016 10:37:59.56 AM,1722.640000,W,-60.669000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,0.127636,W,-1.513540,W,166.572000,W,1.994940,W,997.666000,W,530.169000,W,1.058080,W,6.377440,W,3.553580,W,TRUE
05/02/2016 10:38:00.56 AM,1762.030000,W,-108.920000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.795900,W,-0.200600,W,-1.185310,W,166.441000,W,2.126240,W,997.732000,W,530.498000,W,1.189420,W,6.640120,W,3.684920,W,TRUE
05/02/2016 10:38:01.56 AM,1732.480000,W,-77.409000,W,-3.482960,W,-3.482960,W,-5.124140,W,-3.482960,W,-4.139430,W,-0.528836,W,-1.185310,W,166.966000,W,2.060590,W,998.388000,W,530.563000,W,1.058080,W,6.640120,W,3.750600,W,TRUE
05/02/2016 10:38:02.56 AM,1743.320000,W,-89.225500,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.857072,W,-1.185310,W,165.588000,W,1.798000,W,999.045000,W,530.498000,W,0.992412,W,6.574450,W,3.487910,W,TRUE
05/02/2016 10:38:03.56 AM,1745.290000,W,-100.057000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,-1.185310,W,-2.170020,W,166.507000,W,2.126240,W,998.979000,W,530.760000,W,1.123750,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:38:04.56 AM,1722.640000,W,-64.607800,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,-0.528836,W,-1.841780,W,166.966000,W,2.257530,W,999.570000,W,530.826000,W,0.926741,W,6.311760,W,3.619250,W,TRUE
05/02/2016 10:38:05.56 AM,1750.210000,W,-103.011000,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.811200,W,-0.200600,W,-0.857072,W,166.507000,W,2.126240,W,999.570000,W,530.957000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:38:06.56 AM,1731.500000,W,-87.256100,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.857072,W,-1.185310,W,166.244000,W,2.060590,W,1000.290000,W,530.892000,W,1.058080,W,6.311760,W,3.487910,W,TRUE
05/02/2016 10:38:07.56 AM,1723.620000,W,-65.592500,W,-3.482960,W,1.440580,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,-1.185310,W,166.113000,W,2.060590,W,1000.550000,W,531.286000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:38:08.56 AM,1755.130000,W,-111.874000,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,0.455872,W,-0.857072,W,166.835000,W,2.060590,W,1000.100000,W,530.760000,W,0.795399,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:38:09.56 AM,1725.590000,W,-70.516100,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.857072,W,165.325000,W,1.863650,W,1000.100000,W,530.760000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:38:10.56 AM,1747.260000,W,-98.087900,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,0.127636,W,-0.857072,W,166.638000,W,1.732350,W,999.570000,W,530.892000,W,0.795399,W,5.917740,W,3.159560,W,TRUE
05/02/2016 10:38:11.56 AM,1738.390000,W,-95.133800,W,-3.811200,W,-3.482960,W,-4.467670,W,-2.826490,W,-4.139430,W,-0.857072,W,-0.528836,W,166.244000,W,1.732350,W,999.307000,W,530.366000,W,0.795399,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:38:12.56 AM,1722.640000,W,-65.592500,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-0.528836,W,0.127636,W,166.507000,W,1.732350,W,1000.230000,W,530.760000,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:38:13.56 AM,1751.190000,W,-111.874000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.200600,W,-0.857072,W,165.260000,W,1.666710,W,1000.030000,W,530.760000,W,0.664057,W,5.983410,W,3.159560,W,TRUE
05/02/2016 10:38:14.56 AM,1719.680000,W,-64.607800,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.857072,W,165.785000,W,1.732350,W,999.701000,W,530.957000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:38:15.56 AM,1757.100000,W,-110.889000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.185310,W,0.127636,W,167.032000,W,1.798000,W,1000.030000,W,530.957000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:38:16.56 AM,1721.650000,W,-68.546700,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-0.528836,W,-0.528836,W,165.260000,W,1.666710,W,999.898000,W,530.629000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:38:17.56 AM,1750.210000,W,-109.904000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-1.185310,W,-0.857072,W,165.850000,W,1.404120,W,999.570000,W,530.892000,W,0.598386,W,5.917740,W,3.093880,W,TRUE
05/02/2016 10:38:18.56 AM,1725.590000,W,-78.393700,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-1.185310,W,-0.528836,W,165.850000,W,1.666710,W,999.176000,W,530.826000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:38:19.56 AM,1737.410000,W,-92.179600,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.185310,W,-0.857072,W,165.325000,W,1.732350,W,998.979000,W,530.695000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:38:20.56 AM,1750.210000,W,-105.966000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.200600,W,166.769000,W,1.601060,W,998.257000,W,530.498000,W,0.401373,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:38:21.56 AM,1717.710000,W,-65.592500,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,-3.154720,W,-1.841780,W,0.127636,W,166.901000,W,1.601060,W,996.878000,W,530.169000,W,0.532715,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:38:22.56 AM,1749.220000,W,-107.935000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.170020,W,-0.200600,W,166.572000,W,1.601060,W,997.075000,W,529.972000,W,0.664057,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:38:23.56 AM,1733.470000,W,-87.256100,W,-4.467670,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.826490,W,-1.513540,W,-0.528836,W,165.785000,W,1.535410,W,997.797000,W,530.104000,W,0.926741,W,5.786400,W,3.028210,W,TRUE
05/02/2016 10:38:24.56 AM,1725.590000,W,-78.393700,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.513540,W,0.455872,W,165.785000,W,1.469770,W,997.535000,W,530.038000,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:38:25.56 AM,1750.210000,W,-106.950000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.170020,W,-3.154720,W,-0.200600,W,165.785000,W,1.404120,W,997.207000,W,529.972000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:38:26.56 AM,1717.710000,W,-60.669000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.200600,W,165.588000,W,1.469770,W,996.681000,W,529.775000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:38:27.56 AM,1753.160000,W,-114.828000,W,-3.811200,W,-4.139430,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.498250,W,0.127636,W,165.522000,W,1.338470,W,996.025000,W,529.119000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:38:28.56 AM,1725.590000,W,-80.363200,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.200600,W,165.719000,W,1.535410,W,995.237000,W,529.316000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:38:29.56 AM,1728.550000,W,-81.347900,W,-2.826490,W,-3.482960,W,-3.482960,W,-0.857072,W,-4.139430,W,-2.498250,W,-0.528836,W,165.391000,W,1.601060,W,994.187000,W,528.987000,W,0.992412,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:38:30.56 AM,1748.240000,W,-105.966000,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,-0.200600,W,166.704000,W,1.601060,W,993.990000,W,528.331000,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:38:31.56 AM,1725.590000,W,-70.516100,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,0.127636,W,165.653000,W,1.272820,W,993.268000,W,528.528000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:38:32.56 AM,1733.470000,W,-83.317300,W,-3.482960,W,-1.841780,W,-3.811200,W,-3.154720,W,-2.170020,W,-1.841780,W,-0.200600,W,164.997000,W,1.666710,W,993.465000,W,528.528000,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:38:33.56 AM,1745.290000,W,-105.966000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,0.455872,W,165.063000,W,1.601060,W,992.611000,W,528.265000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:38:34.56 AM,1715.740000,W,-63.623100,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,0.455872,W,165.522000,W,1.601060,W,993.005000,W,528.265000,W,0.992412,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:38:35.56 AM,1748.240000,W,-104.981000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,0.127636,W,164.537000,W,1.601060,W,991.889000,W,528.134000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:38:36.56 AM,1729.530000,W,-78.393700,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.528836,W,164.537000,W,1.601060,W,992.677000,W,528.396000,W,0.992412,W,5.852070,W,3.619250,W,TRUE
05/02/2016 10:38:37.56 AM,1747.260000,W,-102.027000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,0.127636,W,164.603000,W,1.601060,W,992.742000,W,528.331000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
