TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:38:38.56 AM,1718.700000,W,-71.500800,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.528836,W,165.260000,W,1.732350,W,992.086000,W,528.068000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:38:39.56 AM,1753.160000,W,-107.935000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,-4.139430,W,-0.857072,W,164.734000,W,1.732350,W,991.692000,W,528.199000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:38:40.56 AM,1720.670000,W,-63.623100,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,-0.200600,W,165.194000,W,1.798000,W,990.773000,W,528.002000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:38:41.56 AM,1752.180000,W,-104.981000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.482960,W,-0.528836,W,164.866000,W,1.798000,W,991.364000,W,527.937000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:38:42.56 AM,1723.620000,W,-76.424300,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.200600,W,164.472000,W,1.732350,W,989.723000,W,527.214000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:38:43.56 AM,1721.650000,W,-73.470200,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.795900,W,-0.200600,W,164.669000,W,1.732350,W,989.723000,W,527.346000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:38:44.56 AM,1750.210000,W,-105.966000,W,-2.498250,W,-5.124140,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.528836,W,164.340000,W,1.798000,W,990.510000,W,527.346000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:38:45.56 AM,1722.640000,W,-66.577200,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-5.124140,W,-0.528836,W,163.815000,W,1.732350,W,988.804000,W,526.689000,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:38:46.56 AM,1738.390000,W,-85.286700,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,-4.467670,W,0.127636,W,163.159000,W,1.929300,W,990.576000,W,527.083000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:38:47.56 AM,1740.360000,W,-103.011000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.467670,W,-1.185310,W,163.421000,W,1.798000,W,987.425000,W,525.769000,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:38:48.56 AM,1719.680000,W,-64.607800,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-5.124140,W,-0.528836,W,163.159000,W,1.863650,W,989.001000,W,526.098000,W,1.189420,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:38:49.56 AM,1736.420000,W,-90.210200,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-5.124140,W,-1.185310,W,162.765000,W,1.798000,W,989.198000,W,525.901000,W,1.189420,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:38:50.56 AM,1727.560000,W,-105.966000,W,-3.154720,W,-3.482960,W,2.097050,W,-10.047700,W,-3.482960,W,-4.795900,W,-0.200600,W,163.750000,W,1.798000,W,989.526000,W,526.229000,W,1.255100,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:38:51.56 AM,1727.560000,W,-67.561900,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.139430,W,-0.528836,W,163.553000,W,1.535410,W,989.920000,W,526.886000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:38:52.56 AM,1727.560000,W,-69.531400,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-5.124140,W,-0.528836,W,163.750000,W,1.338470,W,990.182000,W,526.426000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:38:53.56 AM,1757.100000,W,-109.904000,W,-3.482960,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.857072,W,163.618000,W,1.535410,W,991.036000,W,527.083000,W,0.926741,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:38:54.56 AM,1730.510000,W,-78.393700,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-5.124140,W,-0.200600,W,163.815000,W,1.535410,W,990.707000,W,526.295000,W,1.058080,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:38:55.56 AM,1725.590000,W,-67.561900,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,-4.467670,W,-0.200600,W,164.275000,W,1.338470,W,991.298000,W,527.017000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:38:56.56 AM,1738.390000,W,-107.935000,W,1.768820,W,-4.139430,W,-1.841780,W,-3.154720,W,-2.170020,W,-4.467670,W,0.127636,W,164.144000,W,1.141530,W,991.495000,W,527.543000,W,0.795399,W,5.261030,W,3.422240,W,TRUE
05/02/2016 10:38:57.56 AM,1728.550000,W,-66.577200,W,-0.528836,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.513540,W,-5.780610,W,0.127636,W,162.962000,W,0.944588,W,991.495000,W,528.134000,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:38:58.56 AM,1754.150000,W,-101.042000,W,-6.765320,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,-4.795900,W,0.127636,W,164.472000,W,1.272820,W,992.480000,W,528.265000,W,0.861070,W,5.720730,W,2.962540,W,TRUE
05/02/2016 10:38:59.56 AM,1745.290000,W,-93.164400,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,0.455872,W,164.340000,W,1.404120,W,994.252000,W,528.987000,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 10:39:00.56 AM,1724.610000,W,-63.623100,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,-4.139430,W,1.112340,W,164.537000,W,1.338470,W,994.975000,W,529.775000,W,0.926741,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:39:01.56 AM,1757.100000,W,-105.966000,W,-1.841780,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.170020,W,-2.498250,W,0.127636,W,164.603000,W,1.272820,W,993.662000,W,529.447000,W,0.729728,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:39:02.56 AM,1738.390000,W,-79.378400,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.154720,W,-2.498250,W,-3.811200,W,-1.185310,W,165.194000,W,1.272820,W,994.843000,W,529.775000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:39:03.56 AM,1736.420000,W,-75.439600,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-1.841780,W,-3.482960,W,0.784108,W,165.325000,W,1.404120,W,996.419000,W,530.498000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:39:04.56 AM,1756.120000,W,-107.935000,W,-3.154720,W,-3.482960,W,-5.780610,W,-3.154720,W,-2.826490,W,-2.826490,W,0.127636,W,164.537000,W,1.272820,W,997.338000,W,531.220000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:39:05.56 AM,1721.650000,W,-59.684300,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.482960,W,0.784108,W,164.866000,W,1.207180,W,997.272000,W,531.089000,W,0.729728,W,5.392370,W,2.962540,W,TRUE
05/02/2016 10:39:06.56 AM,1761.040000,W,-109.904000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.154720,W,-2.170020,W,-2.826490,W,0.127636,W,164.669000,W,1.207180,W,997.403000,W,531.351000,W,0.598386,W,5.195360,W,3.093880,W,TRUE
05/02/2016 10:39:07.56 AM,1724.610000,W,-58.699600,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.467670,W,-1.513540,W,-3.482960,W,-0.528836,W,165.260000,W,1.338470,W,997.141000,W,531.351000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:39:08.56 AM,1755.130000,W,-108.920000,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,-2.498250,W,-3.154720,W,0.784108,W,164.866000,W,1.207180,W,997.535000,W,531.417000,W,0.467044,W,5.261030,W,3.159560,W,TRUE
05/02/2016 10:39:09.56 AM,1736.420000,W,-78.393700,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-2.498250,W,0.784108,W,165.260000,W,1.075880,W,996.944000,W,531.417000,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 10:39:10.56 AM,1738.390000,W,-79.378400,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,0.455872,W,165.391000,W,1.141530,W,996.419000,W,531.089000,W,0.729728,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:39:11.56 AM,1762.030000,W,-111.874000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,0.455872,W,165.325000,W,1.010230,W,997.075000,W,530.957000,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:39:12.56 AM,1724.610000,W,-60.669000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-2.826490,W,0.455872,W,165.785000,W,1.010230,W,997.141000,W,531.351000,W,0.729728,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:39:13.56 AM,1743.320000,W,-80.363200,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.170020,W,-3.482960,W,0.455872,W,165.063000,W,1.207180,W,996.681000,W,530.826000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:39:14.56 AM,1764.980000,W,-111.874000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.811200,W,-0.200600,W,165.391000,W,1.141530,W,996.287000,W,530.760000,W,0.729728,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:39:15.56 AM,1745.290000,W,-85.286700,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.811200,W,-2.170020,W,-4.139430,W,-0.200600,W,165.194000,W,1.338470,W,996.025000,W,530.498000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:39:16.56 AM,883.666000,W,33.863000,W,-2.170020,W,-3.482960,W,-2.498250,W,-2.826490,W,-2.170020,W,-3.811200,W,0.455872,W,164.734000,W,1.338470,W,161.977000,W,529.578000,W,0.598386,W,5.589380,W,2.896870,W,TRUE
05/02/2016 10:39:17.56 AM,897.452000,W,3.337030,W,-1.513540,W,-3.811200,W,-2.826490,W,-3.811200,W,-1.841780,W,-3.811200,W,0.127636,W,164.537000,W,1.272820,W,159.220000,W,529.316000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:39:18.56 AM,919.115000,W,-23.250100,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,-4.139430,W,-0.200600,W,164.866000,W,1.141530,W,158.432000,W,528.922000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:39:19.56 AM,902.375000,W,-5.525340,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,-4.467670,W,-0.200600,W,164.931000,W,1.404120,W,156.135000,W,527.871000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:39:20.56 AM,870.865000,W,32.878300,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-6.108850,W,0.784108,W,166.901000,W,0.485058,W,152.196000,W,528.659000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:39:21.56 AM,893.513000,W,1.367620,W,-0.857072,W,-5.124140,W,-2.170020,W,-3.811200,W,-2.170020,W,-4.467670,W,-0.200600,W,164.472000,W,1.207180,W,150.620000,W,528.396000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:39:22.56 AM,912.223000,W,-27.188900,W,2.753520,W,-7.093560,W,-3.482960,W,-3.482960,W,-2.170020,W,-4.467670,W,0.127636,W,164.012000,W,1.404120,W,151.539000,W,531.811000,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:39:23.56 AM,871.849000,W,28.939400,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.826490,W,-4.795900,W,-0.200600,W,164.734000,W,1.338470,W,151.014000,W,528.396000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:39:24.56 AM,895.482000,W,2.352320,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.139430,W,0.127636,W,164.800000,W,1.404120,W,151.211000,W,526.952000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:39:25.56 AM,907.299000,W,-15.372400,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.200600,W,164.275000,W,1.469770,W,150.948000,W,526.295000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:39:26.56 AM,746.792000,W,11.214700,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,-5.124140,W,-0.200600,W,164.472000,W,1.601060,W,28.975900,W,526.426000,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:39:27.56 AM,787.165000,W,-38.020700,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-5.452380,W,-0.857072,W,163.618000,W,1.272820,W,29.304200,W,525.966000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:39:28.56 AM,751.715000,W,17.122900,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.467670,W,0.127636,W,164.406000,W,1.469770,W,30.617100,W,526.492000,W,0.795399,W,5.392370,W,3.225230,W,TRUE
05/02/2016 10:39:29.56 AM,785.195000,W,-34.081900,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,-4.467670,W,0.127636,W,164.866000,W,1.338470,W,32.324000,W,526.557000,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:39:30.56 AM,762.547000,W,-3.555920,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,-4.467670,W,-0.857072,W,165.194000,W,1.338470,W,34.162100,W,526.492000,W,0.664057,W,5.458040,W,3.356570,W,TRUE
05/02/2016 10:39:31.56 AM,780.272000,W,-18.326500,W,-2.498250,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.154720,W,-4.795900,W,-0.200600,W,164.144000,W,1.338470,W,35.934500,W,526.295000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:39:32.56 AM,782.241000,W,-17.341800,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-5.124140,W,-0.200600,W,165.128000,W,1.272820,W,36.525400,W,526.952000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:39:33.56 AM,779.287000,W,-21.280700,W,-2.170020,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.826490,W,-4.795900,W,-0.200600,W,164.406000,W,1.141530,W,36.394100,W,530.563000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:39:34.56 AM,768.455000,W,-2.571220,W,-2.826490,W,-5.780610,W,-1.841780,W,-3.482960,W,-2.826490,W,-4.467670,W,0.127636,W,164.144000,W,0.878941,W,36.262800,W,527.083000,W,0.598386,W,5.326700,W,3.225230,W,TRUE
05/02/2016 10:39:35.56 AM,792.088000,W,-37.036000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,-4.139430,W,0.127636,W,164.734000,W,1.338470,W,34.424700,W,529.972000,W,0.861070,W,5.326700,W,3.159560,W,TRUE
05/02/2016 10:39:36.56 AM,759.593000,W,9.245280,W,-2.170020,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,-3.811200,W,0.127636,W,165.785000,W,1.732350,W,35.146800,W,528.199000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:39:37.56 AM,781.256000,W,-23.250100,W,-2.498250,W,-4.139430,W,-2.170020,W,-3.154720,W,-2.498250,W,-4.139430,W,0.784108,W,164.669000,W,1.338470,W,34.949800,W,528.659000,W,0.729728,W,5.523710,W,2.962540,W,TRUE
05/02/2016 10:39:38.56 AM,782.241000,W,-31.127700,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.811200,W,0.127636,W,164.866000,W,1.141530,W,33.308700,W,529.184000,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 10:39:39.56 AM,755.654000,W,7.275860,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,0.455872,W,165.325000,W,1.272820,W,33.768200,W,529.381000,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 10:39:40.56 AM,776.333000,W,-11.433600,W,-2.498250,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.811200,W,-0.528836,W,165.063000,W,1.141530,W,34.687200,W,529.841000,W,0.664057,W,5.326700,W,3.028210,W,TRUE
05/02/2016 10:39:41.56 AM,787.165000,W,-37.036000,W,-1.841780,W,-3.154720,W,-3.154720,W,-2.498250,W,-2.826490,W,-3.811200,W,0.455872,W,164.931000,W,1.207180,W,32.324000,W,530.104000,W,0.532715,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:39:42.56 AM,770.425000,W,-7.494760,W,-2.826490,W,-3.482960,W,2.753520,W,-2.170020,W,-2.498250,W,-2.826490,W,1.112340,W,165.588000,W,0.353763,W,33.768200,W,530.563000,W,0.598386,W,5.261030,W,3.028210,W,TRUE
05/02/2016 10:39:43.56 AM,755.654000,W,9.245280,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.154720,W,-0.200600,W,165.391000,W,1.207180,W,33.702500,W,531.023000,W,0.598386,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:39:44.56 AM,779.287000,W,-21.280700,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.154720,W,0.455872,W,165.391000,W,1.207180,W,32.324000,W,531.548000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:39:45.56 AM,793.073000,W,-42.944200,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,-2.826490,W,0.784108,W,165.785000,W,1.338470,W,33.965100,W,532.074000,W,0.795399,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:39:46.56 AM,776.333000,W,-25.219500,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.498250,W,-0.528836,W,165.260000,W,1.601060,W,32.520900,W,532.599000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:39:47.56 AM,759.593000,W,-1.586510,W,-6.437080,W,-5.452380,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,0.127636,W,165.982000,W,1.929300,W,33.046100,W,532.665000,W,0.992412,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:39:48.56 AM,753.685000,W,7.275860,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-0.200600,W,165.850000,W,1.666710,W,32.717800,W,532.993000,W,0.795399,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:39:49.56 AM,776.333000,W,-23.250100,W,-3.154720,W,-3.154720,W,-0.857072,W,-3.811200,W,-3.482960,W,-1.841780,W,-0.528836,W,166.441000,W,1.929300,W,32.192700,W,532.796000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:39:50.56 AM,788.149000,W,-39.990100,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,-0.857072,W,165.850000,W,1.929300,W,32.192700,W,533.059000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:39:51.56 AM,768.455000,W,-8.479460,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.811200,W,-2.498250,W,-0.857072,W,166.769000,W,1.798000,W,30.748400,W,532.205000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:39:52.56 AM,751.715000,W,12.199400,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.170020,W,-2.498250,W,167.098000,W,1.863650,W,29.632400,W,532.008000,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:39:53.56 AM,777.318000,W,-29.158300,W,-2.170020,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-1.513540,W,-0.528836,W,166.113000,W,1.666710,W,28.779000,W,531.877000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:39:54.56 AM,785.195000,W,-39.005400,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.170020,W,-0.528836,W,167.229000,W,1.798000,W,27.991200,W,531.351000,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:39:55.56 AM,755.654000,W,-0.601800,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.528836,W,165.456000,W,1.929300,W,28.319500,W,530.760000,W,0.861070,W,5.983410,W,3.093880,W,TRUE
05/02/2016 10:39:56.56 AM,751.715000,W,5.306450,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.185310,W,-1.185310,W,165.522000,W,1.601060,W,28.647700,W,530.760000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:39:57.56 AM,787.165000,W,-39.005400,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-0.200600,W,-1.513540,W,166.507000,W,1.994940,W,28.319500,W,530.432000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:39:58.56 AM,769.440000,W,-18.326500,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,0.455872,W,-0.528836,W,165.063000,W,1.929300,W,28.122500,W,529.381000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:39:59.56 AM,747.776000,W,15.153500,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.200600,W,-1.185310,W,165.456000,W,1.929300,W,28.122500,W,529.907000,W,0.795399,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:40:00.56 AM,787.165000,W,-40.974800,W,-2.498250,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.482960,W,-0.528836,W,-1.185310,W,165.916000,W,2.060590,W,28.056900,W,529.381000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:40:01.56 AM,746.792000,W,10.230000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.154720,W,-2.826490,W,-0.528836,W,-1.513540,W,164.669000,W,2.060590,W,27.925600,W,529.578000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:40:02.56 AM,781.256000,W,-37.036000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,0.127636,W,-0.857072,W,163.750000,W,1.863650,W,27.991200,W,529.119000,W,0.861070,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:40:03.56 AM,755.654000,W,0.382908,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,1.112340,W,-0.857072,W,165.522000,W,1.798000,W,27.794300,W,529.250000,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:40:04.56 AM,782.241000,W,-33.097200,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-0.528836,W,-0.528836,W,164.931000,W,1.863650,W,28.122500,W,529.119000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:40:05.56 AM,748.761000,W,6.291160,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,0.127636,W,-0.200600,W,164.537000,W,1.929300,W,27.728600,W,528.987000,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:40:06.56 AM,784.211000,W,-42.944200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,0.784108,W,0.127636,W,164.866000,W,1.732350,W,27.466100,W,528.790000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:40:07.56 AM,742.853000,W,19.092400,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-0.200600,W,-0.528836,W,165.128000,W,1.863650,W,27.728600,W,528.659000,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:40:08.56 AM,778.302000,W,-34.081900,W,-0.528836,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.200600,W,0.127636,W,165.194000,W,2.060590,W,27.728600,W,528.790000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:40:09.56 AM,748.761000,W,3.337030,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.528836,W,-1.185310,W,164.537000,W,1.994940,W,27.728600,W,528.790000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:40:10.56 AM,773.379000,W,-25.219500,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-4.467670,W,0.127636,W,-0.200600,W,164.866000,W,1.929300,W,27.400400,W,528.593000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:40:11.56 AM,758.608000,W,-7.494760,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,1.112340,W,-0.200600,W,164.340000,W,1.863650,W,27.531700,W,528.331000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:40:12.56 AM,772.394000,W,-25.219500,W,-4.795900,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,0.455872,W,-1.513540,W,165.260000,W,1.863650,W,27.531700,W,528.331000,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:40:13.56 AM,752.700000,W,3.337030,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,0.127636,W,-0.200600,W,165.194000,W,1.732350,W,27.466100,W,528.265000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:40:14.56 AM,778.302000,W,-31.127700,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.811200,W,-2.826490,W,0.784108,W,-0.200600,W,164.800000,W,1.798000,W,27.597400,W,528.462000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:40:15.56 AM,744.822000,W,13.184100,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,0.455872,W,-0.200600,W,164.144000,W,1.535410,W,27.597400,W,527.477000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:40:16.56 AM,783.226000,W,-36.051300,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,1.440580,W,-0.200600,W,165.063000,W,1.666710,W,27.531700,W,527.148000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:40:17.56 AM,766.486000,W,-20.296000,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,1.112340,W,-0.200600,W,163.290000,W,1.666710,W,27.072200,W,526.886000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:40:18.56 AM,742.853000,W,12.199400,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,1.440580,W,0.127636,W,163.750000,W,1.994940,W,27.663000,W,526.623000,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:40:19.56 AM,767.470000,W,-19.311300,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,2.097050,W,-0.857072,W,163.093000,W,1.535410,W,27.137800,W,526.492000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:40:20.56 AM,780.272000,W,-38.020700,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,2.097050,W,0.127636,W,162.240000,W,1.404120,W,27.663000,W,526.623000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:40:21.56 AM,764.516000,W,-18.326500,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,1.768820,W,-0.857072,W,163.224000,W,1.535410,W,27.137800,W,525.572000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:40:22.56 AM,749.746000,W,11.214700,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,1.440580,W,-0.857072,W,164.209000,W,1.732350,W,28.122500,W,526.492000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:40:23.56 AM,755.654000,W,0.382908,W,-4.139430,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.811200,W,0.784108,W,-0.857072,W,165.128000,W,1.798000,W,28.779000,W,526.952000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:40:24.56 AM,788.149000,W,-36.051300,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,0.455872,W,-1.185310,W,164.209000,W,1.863650,W,30.814100,W,528.265000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:40:25.56 AM,776.333000,W,-27.188900,W,-3.482960,W,-3.482960,W,-1.841780,W,-3.482960,W,-3.811200,W,0.784108,W,-1.185310,W,165.325000,W,1.994940,W,30.223200,W,528.134000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:40:26.56 AM,752.700000,W,7.275860,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,0.455872,W,-1.513540,W,164.472000,W,1.994940,W,31.076700,W,529.316000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:40:27.56 AM,764.516000,W,-7.494760,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.200600,W,-0.857072,W,164.997000,W,1.929300,W,30.420200,W,529.513000,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:40:28.56 AM,784.211000,W,-36.051300,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.139430,W,-0.200600,W,-1.185310,W,164.997000,W,1.929300,W,28.516400,W,530.038000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:40:29.56 AM,751.715000,W,5.306450,W,-2.826490,W,-2.170020,W,-3.154720,W,-3.811200,W,-3.811200,W,-0.528836,W,-0.528836,W,164.931000,W,1.994940,W,28.385100,W,530.563000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:40:30.56 AM,771.409000,W,-33.097200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,0.127636,W,-0.857072,W,166.310000,W,2.126240,W,28.319500,W,530.760000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:40:31.56 AM,777.318000,W,-24.234800,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.185310,W,166.310000,W,2.191880,W,28.582100,W,531.089000,W,1.189420,W,6.246090,W,3.684920,W,TRUE
05/02/2016 10:40:32.56 AM,744.822000,W,11.214700,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.482960,W,-0.857072,W,-1.185310,W,165.982000,W,2.060590,W,28.122500,W,531.614000,W,0.926741,W,6.508780,W,3.684920,W,TRUE
05/02/2016 10:40:33.56 AM,783.226000,W,-38.020700,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-1.185310,W,-0.528836,W,164.997000,W,2.191880,W,28.647700,W,532.140000,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:40:34.56 AM,761.562000,W,-4.540630,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,-0.857072,W,-1.841780,W,168.082000,W,5.474250,W,28.647700,W,532.271000,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:40:35.56 AM,768.455000,W,-13.403000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.857072,W,-1.841780,W,165.785000,W,5.671190,W,28.516400,W,532.271000,W,1.189420,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:40:36.56 AM,777.318000,W,-27.188900,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-0.200600,W,-1.841780,W,166.441000,W,5.474250,W,28.253800,W,532.599000,W,1.123750,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:40:37.56 AM,816.706000,W,-4.540630,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.139430,W,-1.513540,W,-1.513540,W,165.850000,W,57.598100,W,28.385100,W,532.402000,W,1.123750,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:40:38.56 AM,796.027000,W,-44.913700,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.139430,W,-1.513540,W,-1.841780,W,166.244000,W,15.518300,W,28.122500,W,532.928000,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:40:39.56 AM,767.470000,W,-9.464170,W,-2.826490,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.857072,W,165.982000,W,11.054300,W,28.450800,W,532.599000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:40:40.56 AM,776.333000,W,-20.296000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-0.857072,W,-0.857072,W,166.638000,W,9.741310,W,27.925600,W,532.928000,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:40:41.56 AM,790.119000,W,-39.990100,W,-2.826490,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.528836,W,167.229000,W,9.544370,W,28.253800,W,532.731000,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:40:42.56 AM,762.547000,W,-4.540630,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.528836,W,-0.857072,W,167.295000,W,8.887900,W,27.728600,W,532.862000,W,0.532715,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:40:43.56 AM,771.409000,W,-15.372400,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,0.127636,W,0.127636,W,166.901000,W,8.756610,W,27.794300,W,532.599000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:40:44.56 AM,656.198000,W,-29.158300,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-1.185310,W,-0.200600,W,29.435500,W,8.690960,W,27.400400,W,532.993000,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:40:45.56 AM,589.238000,W,11.214700,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.826490,W,-1.841780,W,-0.528836,W,-0.105767,W,8.690960,W,27.597400,W,532.468000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:40:46.56 AM,609.917000,W,-0.601800,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-0.200600,W,-0.200600,W,-0.105767,W,8.559660,W,27.466100,W,532.731000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:40:47.56 AM,608.932000,W,-9.464170,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.857072,W,-0.200600,W,-0.302709,W,8.494020,W,27.269100,W,532.337000,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:40:48.56 AM,589.238000,W,20.077100,W,-3.482960,W,-3.482960,W,-4.795900,W,-3.154720,W,-3.154720,W,-1.841780,W,-0.200600,W,-0.171414,W,8.494020,W,27.203500,W,532.205000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:40:49.56 AM,616.810000,W,-17.341800,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-1.185310,W,-0.857072,W,-0.302709,W,8.362720,W,27.269100,W,532.599000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:40:50.56 AM,624.688000,W,15.153500,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-1.841780,W,0.127636,W,-0.368356,W,40.923700,W,27.269100,W,532.337000,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:40:51.56 AM,625.672000,W,1.367620,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-2.826490,W,-1.841780,W,-0.200600,W,-0.171414,W,13.745800,W,27.466100,W,532.271000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:40:52.56 AM,597.116000,W,8.260570,W,-3.154720,W,-4.139430,W,-4.139430,W,-3.154720,W,-3.482960,W,-1.513540,W,-0.200600,W,-0.368356,W,8.231430,W,27.269100,W,532.140000,W,0.664057,W,5.326700,W,3.028210,W,TRUE
05/02/2016 10:40:53.56 AM,614.841000,W,-2.571220,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-1.841780,W,-0.200600,W,-0.171414,W,8.428370,W,27.400400,W,532.074000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:40:54.56 AM,835.415000,W,-40.974800,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.841780,W,-0.528836,W,-0.368356,W,233.730000,W,27.137800,W,531.877000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:40:55.56 AM,655.214000,W,-17.341800,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-1.513540,W,0.127636,W,-0.237062,W,41.120700,W,27.400400,W,531.877000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:40:56.56 AM,591.208000,W,21.061800,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-0.200600,W,-0.237062,W,9.019190,W,27.137800,W,532.796000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:40:57.56 AM,600.070000,W,3.337030,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-1.513540,W,-0.857072,W,-0.105767,W,8.756610,W,27.728600,W,532.205000,W,0.467044,W,5.458040,W,3.290900,W,TRUE
05/02/2016 10:40:58.56 AM,617.795000,W,-15.372400,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-1.185310,W,0.455872,W,-0.368356,W,8.625310,W,27.269100,W,532.534000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:40:59.56 AM,789.134000,W,-17.341800,W,-2.498250,W,-4.139430,W,-3.154720,W,-1.513540,W,-3.482960,W,-1.185310,W,-0.200600,W,-0.302709,W,204.648000,W,27.531700,W,532.140000,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:41:00.56 AM,590.223000,W,20.077100,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.857072,W,0.127636,W,-0.171414,W,9.347430,W,27.137800,W,532.337000,W,0.664057,W,5.786400,W,3.028210,W,TRUE
05/02/2016 10:41:01.56 AM,597.116000,W,4.321740,W,-4.139430,W,-4.139430,W,-4.139430,W,-3.154720,W,-2.826490,W,-1.185310,W,-0.528836,W,-0.105767,W,8.953550,W,27.728600,W,532.731000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:41:02.56 AM,611.887000,W,-14.387700,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,-1.185310,W,0.127636,W,-0.302709,W,8.559660,W,27.663000,W,532.731000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:41:03.56 AM,616.810000,W,-9.464170,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-0.857072,W,-0.857072,W,-0.171414,W,8.559660,W,27.597400,W,532.205000,W,0.401373,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:41:04.56 AM,592.192000,W,19.092400,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.528836,W,-0.528836,W,0.025527,W,8.231430,W,27.728600,W,532.337000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:41:05.56 AM,586.284000,W,18.107700,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.200600,W,-1.185310,W,-0.171414,W,5.933770,W,27.728600,W,532.205000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:41:06.56 AM,605.978000,W,-3.555920,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.185310,W,-1.513540,W,-0.105767,W,6.130720,W,28.122500,W,532.402000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:41:07.56 AM,615.825000,W,-9.464170,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.857072,W,-0.040120,W,6.130720,W,28.319500,W,532.534000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:41:08.56 AM,611.887000,W,1.367620,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,-1.185310,W,-1.185310,W,0.091174,W,6.130720,W,28.385100,W,532.140000,W,0.664057,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:41:09.56 AM,591.208000,W,23.031200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-1.513540,W,-1.185310,W,0.156822,W,6.327660,W,28.647700,W,532.402000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:41:10.56 AM,593.177000,W,15.153500,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.528836,W,-1.513540,W,0.550705,W,6.590250,W,28.253800,W,531.811000,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:41:11.56 AM,607.948000,W,-6.510050,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-1.185310,W,-0.528836,W,0.353763,W,6.458950,W,28.582100,W,531.614000,W,1.123750,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:41:12.56 AM,616.810000,W,-5.525340,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,-1.185310,W,-0.528836,W,0.353763,W,6.393310,W,28.385100,W,531.811000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:41:13.56 AM,594.162000,W,17.122900,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-0.528836,W,3.081760,W,0.222469,W,6.918480,W,28.647700,W,531.417000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:41:14.56 AM,609.917000,W,8.260570,W,-4.467670,W,-4.795900,W,-4.467670,W,-3.154720,W,-3.482960,W,-0.857072,W,-1.185310,W,0.288116,W,27.269100,W,28.450800,W,531.417000,W,0.992412,W,6.246090,W,3.750600,W,TRUE
05/02/2016 10:41:15.56 AM,623.703000,W,-14.387700,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.185310,W,-1.513540,W,0.288116,W,12.104600,W,28.779000,W,527.543000,W,0.926741,W,6.049080,W,4.078950,W,TRUE
05/02/2016 10:41:16.56 AM,593.177000,W,19.092400,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.200600,W,-1.185310,W,0.419410,W,9.741310,W,28.319500,W,526.886000,W,0.532715,W,6.049080,W,4.144620,W,TRUE
05/02/2016 10:41:17.56 AM,616.810000,W,-15.372400,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,-0.200600,W,-0.528836,W,0.222469,W,9.544370,W,28.975900,W,530.563000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:41:18.56 AM,590.223000,W,14.168800,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,-0.200600,W,-1.513540,W,0.353763,W,9.216140,W,28.385100,W,530.760000,W,0.926741,W,6.246090,W,3.750600,W,TRUE
05/02/2016 10:41:19.56 AM,611.887000,W,-5.525340,W,-3.154720,W,-3.154720,W,-4.795900,W,-3.811200,W,-4.467670,W,-1.185310,W,-1.185310,W,0.419410,W,8.887900,W,28.779000,W,531.286000,W,0.926741,W,6.377440,W,3.750600,W,TRUE
05/02/2016 10:41:20.56 AM,611.887000,W,-11.433600,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.482960,W,-0.857072,W,-1.185310,W,0.353763,W,9.150490,W,28.253800,W,530.432000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:41:21.56 AM,593.177000,W,8.260570,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.154720,W,-4.139430,W,-0.528836,W,-0.857072,W,0.353763,W,8.953550,W,28.647700,W,530.957000,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:41:22.56 AM,589.238000,W,18.107700,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-1.513540,W,-0.857072,W,-0.040120,W,8.690960,W,28.122500,W,531.351000,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:41:23.56 AM,604.009000,W,6.291160,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.857072,W,0.127636,W,-0.105767,W,8.297080,W,27.991200,W,531.089000,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:41:24.56 AM,614.841000,W,-5.525340,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.498250,W,-0.200600,W,-0.528836,W,-0.302709,W,8.297080,W,27.597400,W,531.351000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:41:25.56 AM,613.856000,W,-10.448900,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-1.185310,W,-0.528836,W,-0.237062,W,8.297080,W,27.466100,W,531.154000,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:41:26.56 AM,613.856000,W,-12.418300,W,-3.811200,W,0.127636,W,-4.139430,W,-3.154720,W,-2.170020,W,-2.170020,W,0.127636,W,-0.302709,W,8.231430,W,27.334800,W,530.892000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:41:27.56 AM,604.994000,W,-7.494760,W,-3.811200,W,-3.811200,W,-4.467670,W,-2.170020,W,-2.826490,W,-2.170020,W,0.127636,W,-0.237062,W,8.165780,W,27.400400,W,530.235000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:41:28.56 AM,603.024000,W,7.275860,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.498250,W,0.127636,W,-0.302709,W,13.155000,W,27.400400,W,530.104000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:41:29.56 AM,596.131000,W,20.077100,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-0.528836,W,-0.368356,W,13.286300,W,27.269100,W,529.841000,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:41:30.56 AM,599.085000,W,22.046500,W,-2.498250,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,-0.200600,W,-0.302709,W,13.286300,W,27.531700,W,528.987000,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:41:31.56 AM,613.856000,W,7.275860,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-1.841780,W,-3.482960,W,0.455872,W,-0.171414,W,13.417600,W,27.203500,W,528.725000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:41:32.56 AM,619.764000,W,-5.525340,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.811200,W,0.127636,W,0.156822,W,13.548900,W,27.466100,W,528.331000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:41:33.56 AM,614.841000,W,-5.525340,W,-3.811200,W,-3.482960,W,-5.780610,W,-2.826490,W,-3.154720,W,-4.467670,W,0.455872,W,0.222469,W,13.614500,W,27.334800,W,527.805000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:41:34.56 AM,606.963000,W,7.275860,W,-7.093560,W,-5.452380,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,0.127636,W,0.156822,W,13.811400,W,27.925600,W,527.214000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:41:35.56 AM,588.254000,W,20.077100,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.528836,W,0.222469,W,8.494020,W,27.728600,W,526.755000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:41:36.56 AM,605.978000,W,11.214700,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.795900,W,-0.528836,W,0.419410,W,10.791700,W,27.794300,W,525.966000,W,1.123750,W,5.917740,W,3.619250,W,TRUE
05/02/2016 10:41:37.56 AM,596.131000,W,-81.347900,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-5.124140,W,-0.200600,W,0.288116,W,10.791700,W,6.524600,W,525.901000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:41:38.56 AM,583.330000,W,-110.889000,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.482960,W,-2.826490,W,-5.452380,W,-0.200600,W,0.419410,W,10.857300,W,2.914000,W,525.441000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:41:39.56 AM,561.667000,W,-70.516100,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-5.452380,W,-0.528836,W,0.091174,W,8.297080,W,2.520120,W,526.229000,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:41:40.56 AM,590.223000,W,-68.546700,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-5.452380,W,-0.528836,W,0.091174,W,18.538000,W,2.585770,W,526.229000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:41:41.56 AM,601.055000,W,-91.194900,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.528836,W,-0.105767,W,18.669300,W,2.520120,W,526.557000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:41:42.56 AM,585.299000,W,-88.240800,W,-6.108850,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.498250,W,-4.795900,W,0.127636,W,-0.105767,W,13.548900,W,2.520120,W,525.638000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:41:43.56 AM,551.819000,W,-65.592500,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.139430,W,-0.200600,W,-0.105767,W,13.351900,W,2.454470,W,530.104000,W,-0.977718,W,4.867000,W,3.553580,W,TRUE
05/02/2016 10:41:44.56 AM,591.208000,W,-79.378400,W,-1.841780,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,-4.139430,W,-0.200600,W,-0.105767,W,13.286300,W,2.388830,W,527.740000,W,0.861070,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:41:45.56 AM,597.116000,W,-96.118500,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.498250,W,-4.467670,W,1.112340,W,-0.171414,W,13.351900,W,2.388830,W,528.331000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:41:46.56 AM,570.529000,W,-68.546700,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.811200,W,-0.200600,W,-0.105767,W,13.548900,W,2.388830,W,528.725000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:41:47.56 AM,588.254000,W,-79.378400,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,0.784108,W,0.025527,W,13.548900,W,2.323180,W,529.119000,W,0.532715,W,5.326700,W,3.225230,W,TRUE
05/02/2016 10:41:48.56 AM,591.208000,W,-95.133800,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.200600,W,-0.368356,W,13.351900,W,2.257530,W,529.184000,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:41:49.56 AM,567.575000,W,-62.638400,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-1.841780,W,-4.139430,W,0.127636,W,-0.171414,W,13.417600,W,2.257530,W,529.578000,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:41:50.56 AM,599.085000,W,-96.118500,W,-4.139430,W,-2.826490,W,-13.330000,W,-4.467670,W,-2.826490,W,-3.154720,W,0.127636,W,-0.302709,W,13.483200,W,2.388830,W,529.841000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:41:51.56 AM,575.452000,W,-74.454900,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-1.513540,W,-3.154720,W,0.455872,W,-0.171414,W,13.548900,W,2.388830,W,529.578000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:41:52.56 AM,586.284000,W,-69.531400,W,13.913500,W,-2.170020,W,-2.826490,W,-2.826490,W,-2.170020,W,-3.482960,W,0.455872,W,-0.237062,W,13.089300,W,2.388830,W,530.235000,W,0.401373,W,5.392370,W,2.896870,W,TRUE
05/02/2016 10:41:53.56 AM,598.101000,W,-97.103200,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,0.784108,W,-0.105767,W,13.155000,W,2.388830,W,530.301000,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 10:41:54.56 AM,571.514000,W,-65.592500,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-1.841780,W,-3.811200,W,0.127636,W,-0.237062,W,13.286300,W,2.454470,W,530.563000,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:41:55.56 AM,589.238000,W,-91.194900,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.154720,W,-1.841780,W,-2.498250,W,0.127636,W,-0.237062,W,8.165780,W,2.257530,W,530.695000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:41:56.56 AM,586.284000,W,-95.133800,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.498250,W,0.784108,W,-0.237062,W,8.362720,W,2.454470,W,531.351000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:41:57.56 AM,565.605000,W,-69.531400,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.200600,W,-0.171414,W,8.494020,W,2.585770,W,531.483000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:41:58.56 AM,628.627000,W,-98.087900,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.528836,W,-0.171414,W,40.858100,W,2.585770,W,531.680000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:41:59.56 AM,593.177000,W,-102.027000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.528836,W,0.091174,W,14.205300,W,2.585770,W,531.548000,W,0.926741,W,5.917740,W,3.225230,W,TRUE
05/02/2016 10:42:00.56 AM,567.575000,W,-76.424300,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-0.200600,W,0.156822,W,8.953550,W,2.651420,W,531.745000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:42:01.56 AM,583.330000,W,-78.393700,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.826490,W,-0.200600,W,0.091174,W,14.074000,W,2.717060,W,531.877000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:42:02.56 AM,597.116000,W,-96.118500,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,0.127636,W,0.485058,W,13.877100,W,2.848360,W,531.877000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:42:03.56 AM,591.208000,W,-94.149100,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-1.185310,W,0.353763,W,13.877100,W,3.045300,W,531.614000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:42:04.56 AM,581.361000,W,-81.347900,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,-1.185310,W,0.419410,W,14.074000,W,2.914000,W,531.745000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:42:05.56 AM,572.498000,W,-65.592500,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.170020,W,-0.857072,W,0.288116,W,14.008400,W,2.914000,W,531.483000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:42:06.56 AM,597.116000,W,-91.194900,W,-1.185310,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-1.185310,W,-0.200600,W,0.288116,W,14.008400,W,2.979650,W,531.548000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:42:07.56 AM,587.269000,W,-91.194900,W,-3.154720,W,-3.154720,W,0.784108,W,-9.062970,W,-3.482960,W,-1.841780,W,-0.528836,W,0.353763,W,14.008400,W,2.848360,W,531.089000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:42:08.56 AM,569.544000,W,-62.638400,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,-1.513540,W,-0.528836,W,0.156822,W,13.811400,W,2.782710,W,530.169000,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:42:09.56 AM,597.116000,W,-91.194900,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-1.185310,W,-0.200600,W,0.091174,W,13.745800,W,3.045300,W,530.366000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:42:10.56 AM,582.345000,W,-84.302000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.200600,W,-1.513540,W,0.156822,W,13.811400,W,2.848360,W,530.038000,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:42:11.56 AM,585.299000,W,-77.409000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,-0.857072,W,-0.528836,W,0.091174,W,13.811400,W,2.848360,W,529.710000,W,1.189420,W,6.311760,W,3.750600,W,TRUE
05/02/2016 10:42:12.56 AM,589.238000,W,-93.164400,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,-0.857072,W,-0.528836,W,0.485058,W,14.074000,W,2.979650,W,529.775000,W,1.058080,W,6.443110,W,3.553580,W,TRUE
