TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:42:13.56 AM,569.544000,W,-65.592500,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.528836,W,-0.857072,W,0.485058,W,13.942700,W,2.979650,W,529.710000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:42:14.56 AM,594.162000,W,-98.087900,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.200600,W,-1.513540,W,0.485058,W,14.008400,W,3.110950,W,529.316000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:42:15.56 AM,565.605000,W,-63.623100,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.200600,W,-0.528836,W,0.419410,W,13.614500,W,2.979650,W,529.119000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:42:16.56 AM,588.254000,W,-95.133800,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,0.127636,W,-0.857072,W,0.288116,W,8.756610,W,2.979650,W,528.462000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:42:17.56 AM,572.498000,W,-88.240800,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,-0.200600,W,-0.528836,W,0.419410,W,8.625310,W,2.914000,W,528.331000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:42:18.56 AM,578.406000,W,-97.103200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-0.200600,W,-0.528836,W,0.156822,W,8.559660,W,2.979650,W,528.199000,W,0.926741,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:42:19.56 AM,709.373000,W,-115.813000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,1.112340,W,-0.200600,W,0.222469,W,129.744000,W,3.045300,W,528.265000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:42:20.56 AM,595.147000,W,-69.531400,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,0.784108,W,0.127636,W,0.091174,W,43.812200,W,2.979650,W,527.477000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:42:21.56 AM,598.101000,W,-99.072600,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,0.455872,W,-0.200600,W,0.288116,W,16.831200,W,3.110950,W,527.411000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:42:22.56 AM,576.437000,W,-77.409000,W,-2.826490,W,-4.795900,W,-3.154720,W,-3.482960,W,-3.482960,W,1.440580,W,-0.200600,W,0.091174,W,13.745800,W,2.782710,W,527.411000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:42:23.56 AM,590.223000,W,-82.332600,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,0.784108,W,0.455872,W,0.091174,W,13.483200,W,2.848360,W,526.886000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:42:24.56 AM,586.284000,W,-91.194900,W,-3.482960,W,-3.811200,W,-3.811200,W,-5.124140,W,-3.482960,W,0.784108,W,-0.200600,W,0.025527,W,13.548900,W,2.848360,W,527.280000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:42:25.56 AM,571.514000,W,-66.577200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,1.440580,W,0.127636,W,-0.040120,W,13.614500,W,2.914000,W,527.148000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:42:26.56 AM,595.147000,W,-95.133800,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,0.455872,W,0.127636,W,-0.040120,W,13.614500,W,2.782710,W,526.886000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:42:27.56 AM,566.590000,W,-65.592500,W,-2.826490,W,-3.811200,W,-4.139430,W,-4.139430,W,-2.826490,W,1.440580,W,-0.200600,W,-0.105767,W,13.614500,W,2.848360,W,526.492000,W,0.598386,W,5.786400,W,3.028210,W,TRUE
05/02/2016 10:42:28.56 AM,591.208000,W,-90.210200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,2.097050,W,-0.200600,W,-0.040120,W,13.811400,W,2.848360,W,526.426000,W,0.467044,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:42:29.56 AM,584.315000,W,-87.256100,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,1.440580,W,-0.200600,W,-0.237062,W,13.417600,W,2.717060,W,526.229000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:42:30.56 AM,576.437000,W,-67.561900,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,1.768820,W,-0.200600,W,0.025527,W,13.023700,W,2.782710,W,526.426000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:42:31.56 AM,594.162000,W,-93.164400,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,1.768820,W,0.127636,W,-0.302709,W,13.351900,W,2.651420,W,525.769000,W,0.532715,W,5.261030,W,3.159560,W,TRUE
05/02/2016 10:42:32.56 AM,567.575000,W,-66.577200,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.154720,W,1.768820,W,-0.200600,W,-0.368356,W,13.351900,W,2.782710,W,525.310000,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:42:33.56 AM,594.162000,W,-86.271400,W,-4.139430,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,1.440580,W,-0.528836,W,-0.105767,W,13.220600,W,2.782710,W,524.850000,W,0.926741,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:42:34.56 AM,587.269000,W,-90.210200,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.498250,W,0.784108,W,-1.185310,W,0.025527,W,13.351900,W,2.782710,W,525.966000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:42:35.56 AM,569.544000,W,-61.653700,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,1.440580,W,-0.528836,W,0.025527,W,13.548900,W,2.914000,W,525.704000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:42:36.56 AM,596.131000,W,-93.164400,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,1.112340,W,-1.185310,W,0.025527,W,13.745800,W,2.914000,W,526.229000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:42:37.56 AM,573.483000,W,-87.256100,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.482960,W,1.440580,W,-0.528836,W,0.288116,W,8.756610,W,2.914000,W,527.937000,W,0.795399,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:42:38.56 AM,566.590000,W,-72.485500,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.482960,W,0.784108,W,-1.185310,W,0.156822,W,8.756610,W,2.914000,W,522.814000,W,0.992412,W,6.377440,W,3.356570,W,TRUE
05/02/2016 10:42:39.56 AM,587.269000,W,-102.027000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.498250,W,-2.994240,W,9.741310,W,3.045300,W,527.608000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:42:40.56 AM,665.061000,W,-99.072600,W,-3.482960,W,-3.811200,W,-1.841780,W,-3.482960,W,-4.467670,W,0.127636,W,-1.513540,W,0.288116,W,96.395600,W,3.110950,W,528.002000,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:42:41.56 AM,642.413000,W,-83.317300,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.467670,W,-0.200600,W,-1.513540,W,0.091174,W,84.185200,W,3.110950,W,528.659000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:42:42.56 AM,598.101000,W,-103.011000,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.139430,W,-0.200600,W,-1.185310,W,0.353763,W,18.341100,W,3.045300,W,528.790000,W,0.729728,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:42:43.56 AM,573.483000,W,-78.393700,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.528836,W,-1.185310,W,0.091174,W,13.942700,W,3.045300,W,529.381000,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:42:44.56 AM,582.345000,W,-77.409000,W,-3.811200,W,-3.811200,W,-2.498250,W,-2.498250,W,-4.139430,W,-0.857072,W,-1.185310,W,0.156822,W,13.811400,W,3.045300,W,529.972000,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:42:45.56 AM,589.238000,W,-97.103200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.200600,W,-1.841780,W,0.025527,W,14.074000,W,2.979650,W,530.104000,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:42:46.56 AM,568.559000,W,-67.561900,W,-3.811200,W,-3.154720,W,-5.124140,W,-3.811200,W,-4.139430,W,-1.185310,W,-1.185310,W,0.091174,W,14.074000,W,3.110950,W,530.760000,W,0.926741,W,6.114750,W,3.750600,W,TRUE
05/02/2016 10:42:47.56 AM,585.299000,W,-82.332600,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.139430,W,-1.185310,W,-0.857072,W,0.288116,W,14.467900,W,3.176590,W,530.629000,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:42:48.56 AM,592.192000,W,-95.133800,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.857072,W,-1.185310,W,0.419410,W,13.745800,W,3.176590,W,531.154000,W,0.795399,W,6.114750,W,3.816270,W,TRUE
05/02/2016 10:42:49.56 AM,565.605000,W,-66.577200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.200600,W,-2.498250,W,0.353763,W,13.942700,W,3.110950,W,531.154000,W,1.123750,W,6.311760,W,3.816270,W,TRUE
05/02/2016 10:42:50.56 AM,590.223000,W,-84.302000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-1.513540,W,-0.857072,W,0.156822,W,13.942700,W,3.045300,W,530.892000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:42:51.56 AM,580.376000,W,-97.103200,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.139430,W,-1.185310,W,-1.841780,W,0.156822,W,13.942700,W,2.979650,W,531.286000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:42:52.56 AM,572.498000,W,-69.531400,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.200600,W,-0.857072,W,0.091174,W,13.942700,W,2.782710,W,531.614000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:42:53.56 AM,581.361000,W,-78.393700,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.857072,W,-0.200600,W,-0.105767,W,13.745800,W,2.848360,W,531.745000,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:42:54.56 AM,591.208000,W,-96.118500,W,-4.467670,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.154720,W,-0.857072,W,0.127636,W,-0.237062,W,13.220600,W,2.585770,W,531.548000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:42:55.56 AM,577.422000,W,-82.332600,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-1.513540,W,-1.185310,W,-0.171414,W,13.811400,W,2.585770,W,531.154000,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:42:56.56 AM,574.468000,W,-69.531400,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.185310,W,-0.528836,W,-0.171414,W,13.286300,W,2.651420,W,531.417000,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:42:57.56 AM,593.177000,W,-95.133800,W,-4.139430,W,-4.139430,W,-4.467670,W,-3.154720,W,-3.154720,W,-1.185310,W,-0.200600,W,-0.237062,W,13.220600,W,2.651420,W,531.089000,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 10:42:58.56 AM,608.932000,W,-94.149100,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.170020,W,-1.513540,W,-0.528836,W,-0.434003,W,41.252000,W,2.520120,W,531.089000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:42:59.56 AM,566.590000,W,-67.561900,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-1.513540,W,0.127636,W,-0.302709,W,14.533600,W,2.388830,W,530.629000,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:43:00.56 AM,573.483000,W,-77.409000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-1.841780,W,0.127636,W,-0.237062,W,8.625310,W,2.388830,W,530.563000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:43:01.56 AM,657.183000,W,-96.118500,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-1.841780,W,-2.498250,W,0.127636,W,-0.237062,W,81.559300,W,2.454470,W,529.972000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:43:02.56 AM,655.214000,W,-105.966000,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.826490,W,-2.826490,W,-0.200600,W,-0.237062,W,66.788700,W,2.520120,W,530.038000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:43:03.56 AM,593.177000,W,-100.057000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.467670,W,-0.528836,W,0.091174,W,23.658500,W,2.520120,W,528.659000,W,0.729728,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:43:04.56 AM,589.238000,W,-82.332600,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.154720,W,-2.170020,W,-3.154720,W,-0.200600,W,-0.237062,W,23.789800,W,2.388830,W,528.856000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:43:05.56 AM,559.697000,W,-67.561900,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.811200,W,0.127636,W,-0.040120,W,8.690960,W,2.454470,W,528.331000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:43:06.56 AM,583.330000,W,-88.240800,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.467670,W,0.127636,W,0.025527,W,8.822250,W,2.848360,W,528.265000,W,0.861070,W,5.983410,W,3.684920,W,TRUE
05/02/2016 10:43:07.56 AM,587.269000,W,-102.027000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.139430,W,0.127636,W,0.091174,W,8.559660,W,2.585770,W,527.543000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:43:08.56 AM,790.119000,W,-136.492000,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,-4.795900,W,-0.528836,W,0.156822,W,208.455000,W,2.782710,W,526.755000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:43:09.56 AM,620.749000,W,-78.393700,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,-4.467670,W,0.127636,W,0.288116,W,66.066600,W,2.717060,W,526.098000,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:43:10.56 AM,634.535000,W,-86.271400,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-5.452380,W,-1.185310,W,0.353763,W,68.167300,W,2.914000,W,525.769000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:43:11.56 AM,653.244000,W,-98.087900,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-5.780610,W,-0.857072,W,0.419410,W,74.338200,W,2.782710,W,525.310000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:43:12.56 AM,640.443000,W,-100.057000,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.857072,W,0.288116,W,63.572000,W,2.651420,W,525.375000,W,0.926741,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:43:13.56 AM,630.596000,W,-95.133800,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,-6.108850,W,-0.200600,W,0.091174,W,57.335500,W,2.520120,W,525.375000,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:43:14.56 AM,625.672000,W,-87.256100,W,-2.170020,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.467670,W,-0.528836,W,-0.040120,W,59.830100,W,2.651420,W,525.835000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:43:15.56 AM,620.749000,W,-80.363200,W,-1.513540,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-4.795900,W,-0.528836,W,-0.171414,W,58.320200,W,2.520120,W,528.199000,W,1.320770,W,6.049080,W,3.093880,W,TRUE
05/02/2016 10:43:16.56 AM,608.932000,W,-72.485500,W,-2.498250,W,-3.482960,W,-1.185310,W,-3.811200,W,-2.498250,W,-3.811200,W,-0.200600,W,-0.105767,W,53.002800,W,2.257530,W,527.674000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:43:17.56 AM,612.871000,W,-74.454900,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,0.127636,W,-0.237062,W,53.002800,W,2.323180,W,528.528000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:43:18.56 AM,633.550000,W,-85.286700,W,-3.811200,W,-3.482960,W,-1.841780,W,-3.811200,W,-2.170020,W,-3.811200,W,0.127636,W,-0.237062,W,66.329200,W,2.323180,W,529.250000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:43:19.56 AM,643.397000,W,-88.240800,W,-2.826490,W,-3.811200,W,-4.795900,W,-3.482960,W,-2.170020,W,-2.826490,W,0.127636,W,-0.105767,W,70.333700,W,2.257530,W,530.038000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:43:20.56 AM,588.254000,W,-90.210200,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,-1.841780,W,-2.498250,W,0.784108,W,-0.368356,W,8.231430,W,2.520120,W,530.432000,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:43:21.56 AM,592.192000,W,-97.103200,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,0.127636,W,-0.105767,W,8.100130,W,2.454470,W,531.023000,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:43:22.56 AM,590.223000,W,-103.011000,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,0.127636,W,0.091174,W,8.231430,W,2.717060,W,531.680000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:43:23.56 AM,585.299000,W,-97.103200,W,-2.170020,W,-3.811200,W,-2.170020,W,-3.154720,W,-2.826490,W,-2.826490,W,-0.200600,W,0.288116,W,8.428370,W,2.848360,W,531.877000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:43:24.56 AM,736.945000,W,-114.828000,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.185310,W,0.353763,W,163.553000,W,2.782710,W,532.074000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:43:25.56 AM,625.672000,W,-74.454900,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-0.528836,W,0.419410,W,70.661900,W,2.914000,W,532.074000,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:43:26.56 AM,636.504000,W,-92.179600,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.170020,W,-0.528836,W,0.288116,W,63.046800,W,2.848360,W,531.943000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:43:27.56 AM,638.474000,W,-103.996000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.841780,W,0.127636,W,0.353763,W,61.208700,W,2.979650,W,531.220000,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:43:28.56 AM,626.657000,W,-96.118500,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.498250,W,-4.139430,W,-1.841780,W,-1.185310,W,0.353763,W,56.810400,W,2.979650,W,530.957000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:43:29.56 AM,606.963000,W,-73.470200,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,-1.513540,W,-0.857072,W,0.288116,W,54.184500,W,3.110950,W,530.826000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:43:30.56 AM,641.428000,W,-98.087900,W,-2.826490,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.811200,W,-1.185310,W,-0.200600,W,0.222469,W,59.305000,W,2.979650,W,530.366000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:43:31.56 AM,655.214000,W,-100.057000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.513540,W,-0.528836,W,0.288116,W,79.130400,W,2.717060,W,529.710000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:43:32.56 AM,636.504000,W,-87.256100,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.200600,W,-0.200600,W,0.156822,W,78.277000,W,2.782710,W,529.316000,W,1.123750,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:43:33.56 AM,637.489000,W,-88.240800,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.528836,W,-1.185310,W,0.419410,W,68.298600,W,3.176590,W,529.119000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:43:34.56 AM,651.275000,W,-103.011000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,0.455872,W,-1.185310,W,0.419410,W,73.156500,W,3.045300,W,528.331000,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:43:35.56 AM,625.672000,W,-91.194900,W,-3.154720,W,-3.482960,W,-2.170020,W,-2.826490,W,-3.482960,W,-0.200600,W,-0.528836,W,0.288116,W,62.587300,W,2.979650,W,528.134000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:43:36.56 AM,565.605000,W,-72.485500,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,0.455872,W,-0.857072,W,0.222469,W,9.019190,W,2.914000,W,527.148000,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:43:37.56 AM,587.269000,W,-93.164400,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,0.784108,W,-0.200600,W,0.288116,W,9.019190,W,3.045300,W,526.492000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:43:38.56 AM,585.299000,W,-105.966000,W,-2.498250,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,0.784108,W,-0.200600,W,0.091174,W,8.822250,W,2.914000,W,526.557000,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:43:39.56 AM,565.605000,W,-76.424300,W,-2.826490,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.154720,W,1.768820,W,-0.200600,W,0.091174,W,8.887900,W,2.979650,W,526.229000,W,0.795399,W,5.589380,W,3.422240,W,TRUE
05/02/2016 10:43:40.56 AM,710.357000,W,-91.194900,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,2.097050,W,-0.528836,W,0.025527,W,147.535000,W,2.848360,W,525.704000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:43:41.56 AM,655.214000,W,-100.057000,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,1.440580,W,0.455872,W,-0.237062,W,78.342600,W,2.848360,W,525.178000,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:43:42.56 AM,654.229000,W,-100.057000,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.154720,W,1.440580,W,0.455872,W,-0.171414,W,80.509000,W,2.717060,W,525.441000,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:43:43.56 AM,632.565000,W,-85.286700,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,1.440580,W,0.127636,W,-0.237062,W,72.697000,W,2.651420,W,525.047000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:43:44.56 AM,628.627000,W,-87.256100,W,-3.811200,W,-4.139430,W,-4.139430,W,-2.498250,W,-2.826490,W,1.440580,W,-0.200600,W,-0.105767,W,59.830100,W,2.914000,W,524.193000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:43:45.56 AM,637.489000,W,-100.057000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,1.112340,W,-0.857072,W,0.025527,W,55.694400,W,2.848360,W,524.719000,W,0.598386,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:43:46.56 AM,618.780000,W,-81.347900,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.482960,W,1.112340,W,-0.528836,W,0.025527,W,58.188900,W,2.914000,W,525.244000,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:43:47.56 AM,629.611000,W,-88.240800,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,1.440580,W,-0.528836,W,-0.040120,W,56.416500,W,2.914000,W,525.966000,W,0.795399,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:43:48.56 AM,623.703000,W,-99.072600,W,-2.498250,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.482960,W,1.112340,W,-0.857072,W,0.025527,W,49.786100,W,3.045300,W,527.214000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:43:49.56 AM,613.856000,W,-76.424300,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,0.455872,W,-1.185310,W,0.288116,W,57.007300,W,2.848360,W,526.360000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:43:50.56 AM,661.122000,W,-105.966000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,0.784108,W,-0.857072,W,0.091174,W,71.581000,W,2.979650,W,521.369000,W,1.386440,W,6.574450,W,3.750600,W,TRUE
05/02/2016 10:43:51.56 AM,640.443000,W,-82.332600,W,-2.826490,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.811200,W,0.784108,W,-0.857072,W,0.288116,W,78.408300,W,3.176590,W,527.017000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:43:52.56 AM,587.269000,W,-100.057000,W,-3.811200,W,-3.154720,W,1.112340,W,-6.437080,W,-3.811200,W,0.784108,W,-0.857072,W,1.863650,W,4.752130,W,2.520120,W,526.820000,W,0.729728,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:43:53.56 AM,566.590000,W,-74.454900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.467670,W,0.455872,W,-1.513540,W,0.288116,W,9.216140,W,3.176590,W,527.083000,W,0.664057,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:43:54.56 AM,587.269000,W,-94.149100,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,0.455872,W,-1.185310,W,0.222469,W,9.084840,W,2.979650,W,527.083000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:43:55.56 AM,573.483000,W,-88.240800,W,-3.482960,W,-3.154720,W,-5.124140,W,-3.811200,W,-4.139430,W,-0.528836,W,-1.513540,W,0.091174,W,9.019190,W,3.110950,W,527.608000,W,0.926741,W,5.852070,W,3.750600,W,TRUE
05/02/2016 10:43:56.56 AM,684.755000,W,-90.210200,W,-4.139430,W,-3.154720,W,-4.139430,W,-2.826490,W,-4.795900,W,0.127636,W,-1.185310,W,0.156822,W,121.932000,W,3.045300,W,527.805000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:43:57.56 AM,647.336000,W,-102.027000,W,-3.811200,W,-4.467670,W,-4.139430,W,-3.482960,W,-3.811200,W,0.455872,W,-1.513540,W,0.288116,W,75.388500,W,3.045300,W,527.871000,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:43:58.56 AM,626.657000,W,-78.393700,W,-4.467670,W,-4.139430,W,-4.795900,W,-3.154720,W,-3.482960,W,-0.200600,W,-1.185310,W,0.353763,W,72.237400,W,3.110950,W,527.937000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:43:59.56 AM,651.275000,W,-101.042000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.467670,W,-0.857072,W,-0.857072,W,0.288116,W,70.858900,W,3.045300,W,528.593000,W,0.795399,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:44:00.56 AM,622.718000,W,-80.363200,W,-3.811200,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.811200,W,0.127636,W,-1.185310,W,0.288116,W,69.480300,W,3.110950,W,528.856000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:44:01.56 AM,638.474000,W,-103.011000,W,-3.154720,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.811200,W,-0.200600,W,-2.170020,W,0.222469,W,58.385900,W,3.045300,W,528.922000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:44:02.56 AM,606.963000,W,-78.393700,W,-3.482960,W,-3.154720,W,-4.795900,W,-3.811200,W,-3.811200,W,0.455872,W,-1.513540,W,0.353763,W,51.886800,W,3.242240,W,529.184000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:44:03.56 AM,636.504000,W,-99.072600,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-1.185310,W,-1.513540,W,0.288116,W,54.644000,W,3.110950,W,529.250000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:44:04.56 AM,629.611000,W,-92.179600,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.528836,W,-1.513540,W,0.419410,W,65.541400,W,3.110950,W,530.235000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:44:05.56 AM,647.336000,W,-97.103200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.528836,W,-0.857072,W,0.419410,W,72.368700,W,3.110950,W,530.563000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:44:06.56 AM,630.596000,W,-95.133800,W,2.097050,W,-4.139430,W,-3.154720,W,-3.811200,W,-4.467670,W,0.127636,W,-1.513540,W,0.288116,W,77.883100,W,3.176590,W,530.038000,W,0.926741,W,6.640120,W,-1.174730,W,TRUE
05/02/2016 10:44:07.56 AM,673.923000,W,-99.072600,W,-1.513540,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.185310,W,-0.857072,W,0.288116,W,92.391100,W,3.110950,W,524.390000,W,1.452110,W,6.837130,W,3.881940,W,TRUE
05/02/2016 10:44:08.56 AM,565.605000,W,-67.561900,W,-4.795900,W,-3.482960,W,-4.467670,W,-3.811200,W,-4.139430,W,-0.857072,W,-1.513540,W,0.288116,W,9.413080,W,3.110950,W,533.650000,W,0.992412,W,6.180420,W,3.881940,W,TRUE
05/02/2016 10:44:09.56 AM,591.208000,W,-100.057000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.467670,W,0.127636,W,-1.513540,W,0.288116,W,9.084840,W,3.176590,W,532.993000,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:44:10.56 AM,617.795000,W,-94.149100,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,-0.528836,W,-1.185310,W,0.222469,W,39.742100,W,3.110950,W,529.972000,W,1.189420,W,6.377440,W,3.553580,W,TRUE
05/02/2016 10:44:11.56 AM,571.514000,W,-71.500800,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,0.455872,W,-0.857072,W,0.353763,W,19.391500,W,3.176590,W,529.775000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:44:12.56 AM,728.082000,W,-126.644000,W,-3.811200,W,-3.154720,W,-6.765320,W,-3.482960,W,-3.482960,W,0.127636,W,-0.857072,W,0.222469,W,171.036000,W,2.914000,W,529.775000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:44:13.56 AM,636.504000,W,-91.194900,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.528836,W,-0.857072,W,0.222469,W,63.309400,W,3.110950,W,529.250000,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:44:14.56 AM,609.917000,W,-79.378400,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.154720,W,-3.811200,W,0.455872,W,-0.857072,W,0.288116,W,55.497400,W,3.045300,W,529.513000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:44:15.56 AM,629.611000,W,-103.996000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.139430,W,0.127636,W,-1.185310,W,0.288116,W,52.740200,W,3.045300,W,529.447000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 10:44:16.56 AM,615.825000,W,-82.332600,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.200600,W,-0.857072,W,0.091174,W,51.296000,W,3.110950,W,529.381000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:44:17.56 AM,626.657000,W,-88.240800,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.154720,W,-4.139430,W,0.127636,W,-1.513540,W,0.222469,W,64.950600,W,3.045300,W,529.447000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:44:18.56 AM,659.153000,W,-103.011000,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.154720,W,-4.467670,W,-0.528836,W,-2.170020,W,0.156822,W,77.489200,W,3.110950,W,529.184000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:44:19.56 AM,634.535000,W,-79.378400,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.200600,W,-1.513540,W,0.222469,W,75.388500,W,3.045300,W,529.447000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:44:20.56 AM,674.908000,W,-104.981000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.139430,W,-0.200600,W,-1.185310,W,0.288116,W,95.870400,W,3.110950,W,528.922000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:44:21.56 AM,662.107000,W,-94.149100,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,0.127636,W,-1.185310,W,0.222469,W,90.946900,W,3.045300,W,528.922000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:44:22.56 AM,650.290000,W,-102.027000,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.139430,W,-1.185310,W,-1.185310,W,0.156822,W,76.241900,W,3.110950,W,529.316000,W,0.795399,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:44:23.56 AM,621.734000,W,-75.439600,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.200600,W,-1.185310,W,0.353763,W,67.117000,W,2.979650,W,529.841000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:44:24.56 AM,590.223000,W,-101.042000,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.139430,W,-4.139430,W,-0.857072,W,-0.857072,W,0.222469,W,8.953550,W,3.110950,W,529.841000,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:44:25.56 AM,555.758000,W,-81.347900,W,0.455872,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,0.127636,W,-1.185310,W,0.222469,W,8.887900,W,2.979650,W,530.563000,W,0.992412,W,7.625180,W,2.962540,W,TRUE
05/02/2016 10:44:26.56 AM,566.590000,W,-71.500800,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,-0.857072,W,-1.841780,W,0.485058,W,9.019190,W,3.242240,W,530.169000,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 10:44:27.56 AM,587.269000,W,-96.118500,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.185310,W,0.288116,W,8.690960,W,3.176590,W,531.351000,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:44:28.56 AM,673.923000,W,-106.950000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,-1.185310,W,-0.857072,W,0.222469,W,94.491900,W,2.979650,W,531.417000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:44:29.56 AM,638.474000,W,-95.133800,W,-3.482960,W,-3.811200,W,-4.467670,W,-10.375900,W,-3.811200,W,-1.185310,W,-1.185310,W,-0.040120,W,68.298600,W,2.914000,W,531.154000,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:44:30.56 AM,635.520000,W,-103.996000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.857072,W,-0.528836,W,-0.105767,W,72.959600,W,2.717060,W,530.957000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:44:31.56 AM,638.474000,W,-84.302000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.857072,W,0.455872,W,-0.302709,W,81.362400,W,2.520120,W,531.023000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:44:32.56 AM,632.565000,W,-82.332600,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.841780,W,0.127636,W,-0.302709,W,78.736500,W,2.585770,W,530.892000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:44:33.56 AM,644.382000,W,-84.302000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,-1.513540,W,0.455872,W,-0.237062,W,85.826400,W,2.520120,W,530.957000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:44:34.56 AM,636.504000,W,-87.256100,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.170020,W,-0.528836,W,-0.171414,W,76.307600,W,2.454470,W,530.235000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:44:35.56 AM,628.627000,W,-87.256100,W,-3.154720,W,-1.841780,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.200600,W,-0.237062,W,66.263600,W,2.520120,W,529.710000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:44:36.56 AM,621.734000,W,-83.317300,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,-2.498250,W,-0.200600,W,-0.237062,W,58.123300,W,2.257530,W,529.578000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:44:37.56 AM,610.902000,W,-77.409000,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.467670,W,-2.498250,W,-4.139430,W,-0.200600,W,-0.105767,W,54.381400,W,2.388830,W,528.528000,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:44:38.56 AM,607.948000,W,-73.470200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,-4.467670,W,0.127636,W,0.156822,W,52.871500,W,2.717060,W,527.740000,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:44:39.56 AM,605.978000,W,-73.470200,W,-3.154720,W,-9.062970,W,-3.811200,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.200600,W,0.419410,W,51.427300,W,2.717060,W,527.346000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:44:40.56 AM,564.621000,W,-70.516100,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-5.124140,W,-0.528836,W,0.353763,W,8.756610,W,2.651420,W,526.229000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:44:41.56 AM,562.651000,W,-65.592500,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-5.780610,W,-0.857072,W,0.550705,W,8.297080,W,2.717060,W,525.507000,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 10:44:42.56 AM,568.559000,W,-77.409000,W,-1.513540,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-5.452380,W,-0.857072,W,0.025527,W,8.625310,W,2.520120,W,526.295000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:44:43.56 AM,570.529000,W,-79.378400,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.826490,W,-5.124140,W,-0.528836,W,-0.040120,W,8.362720,W,2.520120,W,526.163000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:44:44.56 AM,644.382000,W,-86.271400,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.154720,W,-2.826490,W,-4.467670,W,0.455872,W,-0.171414,W,79.655600,W,2.520120,W,531.811000,W,0.467044,W,5.523710,W,3.422240,W,TRUE
05/02/2016 10:44:45.56 AM,634.535000,W,-87.256100,W,-1.841780,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,-4.795900,W,0.455872,W,-0.171414,W,69.283300,W,2.388830,W,529.053000,W,0.598386,W,5.392370,W,3.290900,W,TRUE
05/02/2016 10:44:46.56 AM,647.336000,W,-89.225500,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.170020,W,-4.467670,W,0.127636,W,-0.171414,W,82.215800,W,2.388830,W,530.498000,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 10:44:47.56 AM,650.290000,W,-88.240800,W,-3.811200,W,-2.826490,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,0.455872,W,-0.171414,W,88.124100,W,2.388830,W,531.023000,W,0.401373,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:44:48.56 AM,649.305000,W,-87.256100,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-1.841780,W,0.455872,W,-0.434003,W,90.750000,W,2.323180,W,531.680000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:44:49.56 AM,651.275000,W,-84.302000,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.482960,W,-0.200600,W,-0.171414,W,92.588100,W,2.454470,W,532.665000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:44:50.56 AM,655.214000,W,-92.179600,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.482960,W,-0.528836,W,0.025527,W,84.776100,W,2.585770,W,532.993000,W,0.861070,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:44:51.56 AM,652.260000,W,-102.027000,W,-3.482960,W,-3.811200,W,-1.841780,W,-3.811200,W,-3.154720,W,-2.826490,W,-0.528836,W,0.156822,W,69.545900,W,2.848360,W,532.665000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:44:52.56 AM,639.458000,W,-102.027000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.826490,W,-0.528836,W,0.288116,W,60.158400,W,2.848360,W,533.059000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:44:53.56 AM,629.611000,W,-93.164400,W,-2.498250,W,-3.811200,W,-0.857072,W,-4.139430,W,-3.811200,W,-3.154720,W,-0.857072,W,0.288116,W,60.946100,W,2.914000,W,532.665000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:44:54.56 AM,614.841000,W,-77.409000,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.811200,W,-2.826490,W,-0.200600,W,0.288116,W,59.698800,W,2.782710,W,532.796000,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:44:55.56 AM,636.504000,W,-96.118500,W,-1.185310,W,-2.498250,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.826490,W,-0.528836,W,0.288116,W,55.825600,W,2.848360,W,532.534000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:44:56.56 AM,592.192000,W,-104.981000,W,-1.185310,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-1.841780,W,0.222469,W,8.953550,W,2.848360,W,532.205000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:44:57.56 AM,570.529000,W,-78.393700,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.857072,W,0.222469,W,8.953550,W,3.045300,W,532.271000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:44:58.56 AM,565.605000,W,-67.561900,W,-3.154720,W,-4.467670,W,-3.154720,W,-4.139430,W,-3.482960,W,-0.200600,W,-0.528836,W,0.288116,W,8.756610,W,2.914000,W,531.680000,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:44:59.56 AM,584.315000,W,-88.240800,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-0.200600,W,-0.528836,W,0.156822,W,8.690960,W,2.914000,W,530.826000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:45:00.56 AM,647.336000,W,-105.966000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.185310,W,-2.170020,W,0.288116,W,66.394900,W,2.979650,W,530.498000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:45:01.56 AM,632.565000,W,-99.072600,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,0.455872,W,-0.857072,W,0.353763,W,59.830100,W,3.045300,W,530.038000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:45:02.56 AM,619.764000,W,-86.271400,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.139430,W,-4.139430,W,0.784108,W,-0.857072,W,0.353763,W,55.169200,W,3.045300,W,529.381000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:45:03.56 AM,630.596000,W,-79.378400,W,-3.154720,W,-3.811200,W,-4.795900,W,-3.154720,W,-2.826490,W,0.784108,W,-0.528836,W,0.222469,W,73.813000,W,3.045300,W,528.922000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:45:04.56 AM,655.214000,W,-92.179600,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.841780,W,0.784108,W,-0.857072,W,0.156822,W,81.625000,W,2.979650,W,528.462000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:45:05.56 AM,673.923000,W,-103.996000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,0.784108,W,-0.200600,W,-0.040120,W,90.224800,W,2.914000,W,528.331000,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:45:06.56 AM,670.969000,W,-102.027000,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.139430,W,-2.170020,W,1.112340,W,0.127636,W,0.156822,W,95.804800,W,2.848360,W,527.740000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:45:07.56 AM,638.474000,W,-84.302000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,0.784108,W,-0.528836,W,-0.237062,W,81.428100,W,2.782710,W,527.346000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:45:08.56 AM,644.382000,W,-97.103200,W,-2.498250,W,-3.811200,W,-3.811200,W,-4.467670,W,-2.826490,W,0.455872,W,-0.200600,W,-0.237062,W,67.182600,W,2.717060,W,526.952000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:45:09.56 AM,642.413000,W,-105.966000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,1.768820,W,-0.528836,W,-0.237062,W,64.885000,W,2.717060,W,526.755000,W,0.598386,W,5.720730,W,3.028210,W,TRUE
05/02/2016 10:45:10.56 AM,625.672000,W,-86.271400,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.154720,W,0.784108,W,-0.528836,W,-0.040120,W,61.208700,W,2.848360,W,526.098000,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:45:11.56 AM,616.810000,W,-79.378400,W,-1.841780,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,1.768820,W,-0.857072,W,-0.105767,W,55.366100,W,2.848360,W,527.017000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:45:12.56 AM,593.177000,W,-98.087900,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,1.112340,W,-0.857072,W,0.025527,W,8.625310,W,2.848360,W,526.886000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:45:13.56 AM,573.483000,W,-86.271400,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,1.440580,W,-0.857072,W,0.025527,W,8.362720,W,2.782710,W,527.477000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:45:14.56 AM,601.055000,W,-71.500800,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.811200,W,1.112340,W,-0.857072,W,0.025527,W,41.120700,W,2.979650,W,528.002000,W,0.795399,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:45:15.56 AM,598.101000,W,-99.072600,W,-8.078260,W,-7.093560,W,-4.139430,W,-3.811200,W,-4.467670,W,0.455872,W,-1.185310,W,0.288116,W,13.942700,W,3.045300,W,528.462000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:45:16.56 AM,700.510000,W,-113.843000,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,0.455872,W,-1.185310,W,-0.040120,W,125.543000,W,3.110950,W,527.280000,W,1.123750,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:45:17.56 AM,646.351000,W,-82.332600,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.795900,W,-0.200600,W,-1.513540,W,0.025527,W,87.598900,W,3.110950,W,529.710000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:45:18.56 AM,671.954000,W,-97.103200,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,0.127636,W,-1.185310,W,0.353763,W,90.750000,W,3.045300,W,529.972000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:45:19.56 AM,655.214000,W,-100.057000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.200600,W,-1.185310,W,0.288116,W,76.241900,W,3.110950,W,529.972000,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:45:20.56 AM,630.596000,W,-85.286700,W,-3.811200,W,-3.482960,W,-3.482960,W,1.768820,W,-2.826490,W,-0.528836,W,-0.857072,W,0.353763,W,69.808500,W,2.979650,W,530.826000,W,1.058080,W,6.377440,W,3.619250,W,TRUE
05/02/2016 10:45:21.56 AM,622.718000,W,-80.363200,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,-4.139430,W,-0.200600,W,-1.513540,W,0.419410,W,61.471300,W,3.110950,W,531.417000,W,0.729728,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:45:22.56 AM,636.504000,W,-103.996000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.528836,W,-0.857072,W,0.288116,W,57.401200,W,2.651420,W,531.548000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:45:23.56 AM,624.688000,W,-98.087900,W,-4.139430,W,-3.811200,W,-2.498250,W,-3.811200,W,-4.467670,W,-1.185310,W,-1.513540,W,0.419410,W,55.956900,W,3.110950,W,531.943000,W,1.189420,W,6.180420,W,3.750600,W,TRUE
05/02/2016 10:45:24.56 AM,610.902000,W,-75.439600,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,-0.857072,W,-1.513540,W,0.288116,W,56.022600,W,3.045300,W,532.205000,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:45:25.56 AM,626.657000,W,-93.164400,W,-4.139430,W,-3.811200,W,-4.139430,W,-2.826490,W,-4.139430,W,-0.528836,W,-1.185310,W,0.156822,W,53.199800,W,3.045300,W,532.468000,W,0.861070,W,5.917740,W,3.684920,W,TRUE
05/02/2016 10:45:26.56 AM,629.611000,W,-104.981000,W,-2.826490,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,-1.185310,W,-0.857072,W,-0.105767,W,51.492900,W,2.782710,W,531.745000,W,0.795399,W,5.983410,W,3.159560,W,TRUE
05/02/2016 10:45:27.56 AM,604.009000,W,-77.409000,W,-4.467670,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,0.127636,W,0.127636,W,-0.040120,W,40.332900,W,2.848360,W,531.745000,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:45:28.56 AM,583.330000,W,-85.286700,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.513540,W,-0.528836,W,-0.040120,W,8.559660,W,2.782710,W,531.614000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:45:29.56 AM,572.498000,W,-104.981000,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.857072,W,-1.185310,W,-0.105767,W,8.625310,W,2.454470,W,531.811000,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:45:30.56 AM,566.590000,W,-74.454900,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-0.857072,W,0.127636,W,-0.105767,W,8.690960,W,2.520120,W,531.614000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:45:31.56 AM,603.024000,W,-87.256100,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,-0.857072,W,-0.528836,W,-0.368356,W,51.033400,W,2.651420,W,531.351000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:45:32.56 AM,633.550000,W,-102.027000,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.154720,W,-0.857072,W,-0.200600,W,-0.302709,W,58.451500,W,2.388830,W,531.483000,W,0.401373,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:45:33.56 AM,620.749000,W,-79.378400,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-1.513540,W,-0.200600,W,-0.302709,W,68.823800,W,2.585770,W,530.695000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:45:34.56 AM,636.504000,W,-96.118500,W,-4.139430,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.170020,W,-0.200600,W,-0.434003,W,62.193400,W,2.388830,W,530.760000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:45:35.56 AM,626.657000,W,-100.057000,W,-11.688900,W,-4.467670,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.826490,W,-0.200600,W,-0.237062,W,57.663800,W,2.585770,W,530.169000,W,0.598386,W,5.392370,W,3.290900,W,TRUE
05/02/2016 10:45:36.56 AM,604.009000,W,-73.470200,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-1.841780,W,-0.528836,W,-0.237062,W,54.644000,W,2.454470,W,530.301000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:45:37.56 AM,627.642000,W,-103.011000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-2.498250,W,-2.170020,W,0.455872,W,-0.302709,W,50.508200,W,2.454470,W,530.038000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:45:38.56 AM,613.856000,W,-87.256100,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.826490,W,-2.826490,W,-2.498250,W,0.127636,W,-0.368356,W,50.836500,W,2.520120,W,529.841000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:45:39.56 AM,628.627000,W,-85.286700,W,-4.139430,W,-4.467670,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.170020,W,-0.528836,W,-0.237062,W,59.436200,W,2.520120,W,529.710000,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:45:40.56 AM,654.229000,W,-103.996000,W,-3.482960,W,-2.498250,W,-3.154720,W,-8.078260,W,-3.154720,W,-2.498250,W,-0.200600,W,-0.105767,W,74.666400,W,2.388830,W,528.790000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:45:41.56 AM,637.489000,W,-88.240800,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-0.528836,W,-0.040120,W,78.802200,W,2.520120,W,529.119000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:45:42.56 AM,657.183000,W,-89.225500,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.170020,W,-0.200600,W,-0.499650,W,88.518000,W,2.257530,W,528.331000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:45:43.56 AM,605.978000,W,-93.164400,W,0.455872,W,-6.437080,W,-4.139430,W,-3.154720,W,-2.498250,W,-3.482960,W,0.127636,W,-0.237062,W,22.279900,W,2.388830,W,527.674000,W,0.598386,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:45:44.56 AM,583.330000,W,-99.072600,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.482960,W,-0.200600,W,-0.171414,W,7.771900,W,2.454470,W,527.871000,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:45:45.56 AM,576.437000,W,-90.210200,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.811200,W,-0.200600,W,0.025527,W,8.034490,W,2.520120,W,527.148000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:45:46.56 AM,560.682000,W,-71.500800,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.200600,W,0.156822,W,7.771900,W,2.848360,W,527.346000,W,0.861070,W,5.917740,W,3.619250,W,TRUE
05/02/2016 10:45:47.56 AM,677.862000,W,-94.149100,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.795900,W,-0.200600,W,0.288116,W,139.920000,W,2.979650,W,526.623000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:45:48.56 AM,617.795000,W,-78.393700,W,-2.498250,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,-5.452380,W,-0.200600,W,0.353763,W,57.204200,W,2.782710,W,526.229000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
