TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:45:49.56 AM,621.734000,W,-82.332600,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-5.124140,W,-0.200600,W,0.156822,W,54.118800,W,2.717060,W,525.441000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:45:50.56 AM,626.657000,W,-88.240800,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-5.452380,W,-0.200600,W,0.091174,W,52.805900,W,2.651420,W,526.557000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:45:51.56 AM,634.535000,W,-94.149100,W,-11.688900,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.498250,W,-4.139430,W,-0.200600,W,-0.105767,W,52.937200,W,2.454470,W,526.952000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:45:52.56 AM,650.290000,W,-97.103200,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.200600,W,-0.237062,W,50.705200,W,2.388830,W,528.462000,W,0.532715,W,4.013280,W,3.159560,W,TRUE
05/02/2016 10:45:53.56 AM,644.382000,W,-98.087900,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.467670,W,-0.528836,W,-0.040120,W,61.668300,W,2.388830,W,528.396000,W,0.401373,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:45:54.56 AM,660.137000,W,-94.149100,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.482960,W,0.127636,W,-0.105767,W,76.570200,W,2.388830,W,529.316000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:45:55.56 AM,636.504000,W,-89.225500,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.154720,W,0.455872,W,-0.105767,W,80.115100,W,2.454470,W,530.235000,W,0.467044,W,5.392370,W,2.896870,W,TRUE
05/02/2016 10:45:56.56 AM,658.168000,W,-86.271400,W,-2.170020,W,-4.139430,W,-3.154720,W,-3.154720,W,-1.841780,W,-2.170020,W,0.127636,W,-0.302709,W,89.962200,W,2.388830,W,531.023000,W,0.598386,W,5.589380,W,2.962540,W,TRUE
05/02/2016 10:45:57.56 AM,652.260000,W,-87.256100,W,-2.170020,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.498250,W,-2.826490,W,-0.528836,W,-0.040120,W,91.669000,W,2.585770,W,531.745000,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:45:58.56 AM,658.168000,W,-90.210200,W,-2.170020,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-0.857072,W,0.288116,W,93.704100,W,2.914000,W,532.534000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:45:59.56 AM,575.452000,W,-77.409000,W,-3.811200,W,-2.170020,W,-3.154720,W,-4.467670,W,-3.482960,W,-2.170020,W,-0.200600,W,0.288116,W,10.923000,W,2.782710,W,532.140000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:46:00.56 AM,572.498000,W,-82.332600,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.498250,W,-0.857072,W,0.091174,W,8.034490,W,3.045300,W,531.680000,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:46:01.56 AM,570.529000,W,-79.378400,W,-2.498250,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.170020,W,-1.513540,W,-1.513540,W,0.288116,W,7.837540,W,2.848360,W,531.154000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:46:02.56 AM,571.514000,W,-79.378400,W,-1.513540,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.200600,W,0.288116,W,7.903190,W,3.045300,W,530.301000,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:46:03.56 AM,772.394000,W,-127.629000,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.528836,W,0.025527,W,207.339000,W,2.848360,W,529.447000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:46:04.56 AM,622.718000,W,-87.256100,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.200600,W,-0.857072,W,0.353763,W,61.668300,W,2.979650,W,529.184000,W,1.058080,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:46:05.56 AM,633.550000,W,-87.256100,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,0.784108,W,-0.528836,W,0.288116,W,71.252700,W,3.045300,W,528.462000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:46:06.56 AM,622.718000,W,-81.347900,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.170020,W,1.112340,W,0.127636,W,0.156822,W,63.637700,W,2.914000,W,527.608000,W,0.598386,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:46:07.56 AM,615.825000,W,-78.393700,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,1.768820,W,-0.200600,W,-0.040120,W,56.416500,W,2.848360,W,526.689000,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:46:08.56 AM,608.932000,W,-76.424300,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,1.768820,W,0.127636,W,-0.171414,W,52.674600,W,2.848360,W,526.295000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:46:09.56 AM,605.978000,W,-72.485500,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,3.081760,W,-0.200600,W,-0.237062,W,49.720500,W,2.717060,W,525.244000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:46:10.56 AM,604.994000,W,-72.485500,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,0.784108,W,-0.200600,W,0.025527,W,49.064000,W,2.717060,W,526.163000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:46:11.56 AM,607.948000,W,-73.470200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,0.455872,W,-0.857072,W,0.222469,W,50.836500,W,3.045300,W,527.083000,W,0.664057,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:46:12.56 AM,624.688000,W,-77.409000,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.467670,W,1.112340,W,-1.513540,W,0.025527,W,66.066600,W,3.176590,W,528.725000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:46:13.56 AM,627.642000,W,-77.409000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.528836,W,-0.200600,W,0.222469,W,69.939800,W,3.110950,W,529.710000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:46:14.56 AM,637.489000,W,-81.347900,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,0.127636,W,-1.185310,W,0.288116,W,77.948800,W,3.242240,W,530.498000,W,0.861070,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:46:15.56 AM,560.682000,W,-70.516100,W,-2.498250,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.857072,W,-1.513540,W,2.257530,W,6.721540,W,2.782710,W,531.680000,W,0.992412,W,6.377440,W,3.553580,W,TRUE
05/02/2016 10:46:16.56 AM,561.667000,W,-68.546700,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.154720,W,-4.139430,W,-1.185310,W,-1.185310,W,0.222469,W,8.231430,W,3.176590,W,531.943000,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:46:17.56 AM,563.636000,W,-72.485500,W,-3.154720,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-1.185310,W,-0.857072,W,-0.040120,W,7.968840,W,2.782710,W,531.943000,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:46:18.56 AM,596.131000,W,-75.439600,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.185310,W,-0.528836,W,-0.171414,W,40.923700,W,2.717060,W,531.745000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:46:19.56 AM,573.483000,W,-78.393700,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.185310,W,-0.528836,W,-0.368356,W,13.023700,W,2.585770,W,531.943000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:46:20.56 AM,647.336000,W,-94.149100,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,-2.498250,W,-2.170020,W,-0.528836,W,-0.368356,W,80.509000,W,2.388830,W,531.154000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:46:21.56 AM,634.535000,W,-90.210200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-1.841780,W,0.127636,W,-0.368356,W,70.858900,W,2.520120,W,531.286000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:46:22.56 AM,636.504000,W,-87.256100,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-1.841780,W,-0.528836,W,-0.171414,W,74.272500,W,2.520120,W,530.498000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:46:23.56 AM,640.443000,W,-86.271400,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-0.857072,W,-0.302709,W,78.080000,W,2.520120,W,530.104000,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:46:24.56 AM,650.290000,W,-83.317300,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.154720,W,0.127636,W,-0.368356,W,90.881300,W,2.520120,W,529.316000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:46:25.56 AM,654.229000,W,-82.332600,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.528836,W,0.025527,W,92.259800,W,2.651420,W,528.922000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:46:26.56 AM,656.198000,W,-88.240800,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,-0.857072,W,0.222469,W,91.472100,W,2.651420,W,528.528000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:46:27.56 AM,669.000000,W,-98.087900,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.170020,W,-3.482960,W,-0.528836,W,0.156822,W,90.159100,W,2.651420,W,527.674000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:46:28.56 AM,676.877000,W,-101.042000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.795900,W,0.127636,W,0.353763,W,96.986400,W,2.651420,W,527.411000,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:46:29.56 AM,655.214000,W,-98.087900,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.482960,W,-5.452380,W,-0.528836,W,0.288116,W,85.629500,W,2.782710,W,526.952000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:46:30.56 AM,625.672000,W,-80.363200,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.811200,W,-2.826490,W,-5.124140,W,-0.200600,W,0.419410,W,69.742900,W,2.782710,W,526.163000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:46:31.56 AM,571.514000,W,-74.454900,W,-2.498250,W,-3.482960,W,2.425290,W,-6.108850,W,-2.826490,W,-5.452380,W,-0.200600,W,0.288116,W,8.100130,W,2.520120,W,527.148000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:46:32.56 AM,589.238000,W,-96.118500,W,-1.841780,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.154720,W,-4.467670,W,-0.857072,W,0.025527,W,7.640600,W,2.585770,W,527.017000,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:46:33.56 AM,589.238000,W,-103.996000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.139430,W,0.127636,W,-0.040120,W,7.837540,W,2.257530,W,527.477000,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:46:34.56 AM,579.391000,W,-91.194900,W,-2.170020,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.498250,W,-5.124140,W,-0.528836,W,-0.040120,W,7.574950,W,2.388830,W,526.886000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:46:35.56 AM,782.241000,W,-115.813000,W,-1.841780,W,-3.482960,W,9.974720,W,-2.498250,W,-2.498250,W,-3.811200,W,-0.200600,W,-0.368356,W,229.528000,W,2.257530,W,528.068000,W,0.729728,W,5.458040,W,3.356570,W,TRUE
05/02/2016 10:46:36.56 AM,627.642000,W,-83.317300,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.811200,W,-0.200600,W,-0.237062,W,65.213200,W,2.585770,W,528.199000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:46:37.56 AM,638.474000,W,-98.087900,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,0.455872,W,-0.105767,W,62.784300,W,1.338470,W,528.922000,W,0.401373,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:46:38.56 AM,641.428000,W,-103.996000,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.841780,W,-2.170020,W,-3.811200,W,-0.200600,W,-0.105767,W,60.814800,W,1.404120,W,529.710000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:46:39.56 AM,624.688000,W,-90.210200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,0.127636,W,-0.302709,W,56.285200,W,1.338470,W,530.169000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:46:40.56 AM,610.902000,W,-73.470200,W,-4.795900,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.154720,W,0.455872,W,-0.237062,W,48.867000,W,1.338470,W,536.211000,W,0.664057,W,4.735660,W,2.962540,W,TRUE
05/02/2016 10:46:41.56 AM,634.535000,W,-104.981000,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.170020,W,-3.154720,W,-0.200600,W,-0.368356,W,49.523500,W,1.272820,W,531.154000,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 10:46:42.56 AM,624.688000,W,-97.103200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.154720,W,0.784108,W,-0.368356,W,51.296000,W,1.338470,W,531.417000,W,0.401373,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:46:43.56 AM,609.917000,W,-73.470200,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.826490,W,0.455872,W,-0.368356,W,54.906600,W,1.404120,W,531.943000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:46:44.56 AM,648.321000,W,-97.103200,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.170020,W,0.127636,W,-0.105767,W,66.263600,W,1.469770,W,532.468000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:46:45.56 AM,656.198000,W,-105.966000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,-0.200600,W,-0.105767,W,77.357900,W,1.601060,W,532.337000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:46:46.56 AM,654.229000,W,-92.179600,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.857072,W,0.091174,W,86.548500,W,1.601060,W,532.402000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:46:47.56 AM,566.590000,W,-71.500800,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.528836,W,0.419410,W,8.165780,W,1.863650,W,532.731000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:46:48.56 AM,589.238000,W,-98.087900,W,-2.498250,W,0.127636,W,-4.139430,W,-2.498250,W,-3.154720,W,-2.826490,W,-0.857072,W,0.091174,W,8.165780,W,1.863650,W,532.337000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:46:49.56 AM,586.284000,W,-101.042000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-0.200600,W,0.419410,W,8.100130,W,1.732350,W,532.468000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:46:50.56 AM,563.636000,W,-71.500800,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.528836,W,0.353763,W,7.771900,W,1.994940,W,532.402000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:46:51.56 AM,768.455000,W,-108.920000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-1.513540,W,-0.857072,W,0.419410,W,194.735000,W,1.994940,W,532.140000,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:46:52.56 AM,650.290000,W,-106.950000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.170020,W,-0.857072,W,0.485058,W,68.955100,W,1.994940,W,531.877000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:46:53.56 AM,630.596000,W,-92.179600,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-1.841780,W,-0.857072,W,0.485058,W,63.178100,W,1.863650,W,531.614000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:46:54.56 AM,615.825000,W,-75.439600,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-1.513540,W,0.127636,W,0.353763,W,61.011800,W,1.798000,W,530.957000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:46:55.56 AM,638.474000,W,-98.087900,W,-4.139430,W,-4.139430,W,-1.185310,W,-3.811200,W,-3.154720,W,-0.528836,W,-0.528836,W,0.222469,W,58.385900,W,2.060590,W,530.432000,W,0.926741,W,6.049080,W,3.159560,W,TRUE
05/02/2016 10:46:56.56 AM,630.596000,W,-102.027000,W,-7.421790,W,-5.780610,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.200600,W,-0.200600,W,0.222469,W,53.396700,W,1.929300,W,529.972000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:46:57.56 AM,618.780000,W,-88.240800,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-1.185310,W,-1.185310,W,0.550705,W,53.462300,W,2.060590,W,529.775000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:46:58.56 AM,610.902000,W,-70.516100,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.857072,W,0.419410,W,53.593600,W,1.994940,W,529.053000,W,0.926741,W,6.311760,W,3.619250,W,TRUE
05/02/2016 10:46:59.56 AM,626.657000,W,-95.133800,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-0.200600,W,-0.857072,W,0.288116,W,52.018100,W,1.929300,W,528.002000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:47:00.56 AM,636.504000,W,-105.966000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.528836,W,-0.528836,W,0.288116,W,55.169200,W,1.994940,W,527.674000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:47:01.56 AM,641.428000,W,-98.087900,W,-3.482960,W,-4.795900,W,-3.482960,W,-3.154720,W,-2.826490,W,0.784108,W,-0.200600,W,0.222469,W,70.793200,W,1.994940,W,527.280000,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:47:02.56 AM,640.443000,W,-86.271400,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,1.440580,W,0.127636,W,0.156822,W,81.821900,W,1.798000,W,526.426000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:47:03.56 AM,561.667000,W,-68.546700,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,1.112340,W,0.455872,W,-0.040120,W,8.165780,W,1.798000,W,526.098000,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:47:04.56 AM,563.636000,W,-71.500800,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.482960,W,2.097050,W,-0.528836,W,-0.237062,W,7.574950,W,1.601060,W,525.704000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:47:05.56 AM,580.376000,W,-85.286700,W,-2.498250,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.826490,W,1.112340,W,0.455872,W,-0.105767,W,7.509310,W,1.601060,W,526.163000,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:47:06.56 AM,4592.080000,W,-67.561900,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.467670,W,1.768820,W,3946.180000,W,-0.040120,W,7.640600,W,1.666710,W,524.062000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:47:07.56 AM,4784.090000,W,-104.981000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,0.784108,W,3944.210000,W,0.025527,W,192.109000,W,1.929300,W,524.850000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:47:08.56 AM,4637.370000,W,-68.546700,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.811200,W,0.784108,W,3943.230000,W,0.156822,W,73.616000,W,1.863650,W,526.689000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:47:09.56 AM,4630.480000,W,-60.669000,W,-3.482960,W,-3.482960,W,-3.154720,W,-5.780610,W,-22.192400,W,-7.093560,W,3949.460000,W,0.419410,W,70.793200,W,2.060590,W,527.083000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:47:10.56 AM,4624.570000,W,-53.776000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-4.139430,W,0.127636,W,3948.150000,W,0.222469,W,73.222200,W,2.323180,W,528.002000,W,0.861070,W,6.049080,W,3.684920,W,TRUE
05/02/2016 10:47:11.56 AM,4627.530000,W,-63.623100,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.795900,W,0.455872,W,3948.480000,W,0.222469,W,63.440700,W,1.929300,W,528.659000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:47:12.56 AM,4627.530000,W,-79.378400,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.795900,W,0.455872,W,3950.450000,W,0.353763,W,56.416500,W,2.060590,W,529.447000,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:47:13.56 AM,4613.740000,W,-79.378400,W,-3.154720,W,-13.658300,W,-3.811200,W,-2.498250,W,-3.811200,W,-0.528836,W,3948.480000,W,0.288116,W,55.366100,W,1.994940,W,529.841000,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:47:14.56 AM,4600.940000,W,-62.638400,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-1.185310,W,-7.750030,W,3947.490000,W,0.681999,W,54.972200,W,2.126240,W,530.235000,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:47:15.56 AM,4576.320000,W,-51.806600,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-5.124140,W,-0.857072,W,3942.570000,W,0.222469,W,51.230300,W,2.126240,W,530.235000,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:47:16.56 AM,4590.110000,W,-65.592500,W,-2.826490,W,-4.139430,W,-2.498250,W,-4.139430,W,-4.139430,W,-0.200600,W,3944.540000,W,0.353763,W,48.144900,W,1.994940,W,530.760000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:47:17.56 AM,4600.940000,W,-85.286700,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.826490,W,-4.139430,W,-1.185310,W,3943.560000,W,0.222469,W,57.269900,W,1.798000,W,530.892000,W,0.795399,W,5.786400,W,3.553580,W,TRUE
05/02/2016 10:47:18.56 AM,4602.910000,W,-85.286700,W,-3.811200,W,-3.811200,W,-2.498250,W,-2.498250,W,-3.482960,W,-0.200600,W,3940.600000,W,-0.105767,W,59.305000,W,1.732350,W,530.826000,W,0.664057,W,5.655050,W,3.487910,W,TRUE
05/02/2016 10:47:19.56 AM,4536.930000,W,-78.393700,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.528836,W,3936.330000,W,-0.237062,W,8.100130,W,1.732350,W,530.629000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:47:20.56 AM,4517.240000,W,-68.546700,W,-3.811200,W,-3.482960,W,-2.498250,W,-4.139430,W,-3.154720,W,-0.528836,W,3925.830000,W,-0.237062,W,8.034490,W,1.535410,W,530.038000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:47:21.56 AM,4532.990000,W,-67.561900,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,-2.826490,W,-1.841780,W,3919.590000,W,-0.302709,W,34.687200,W,1.404120,W,529.775000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:47:22.56 AM,4514.280000,W,-66.577200,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,-2.170020,W,3904.490000,W,-0.171414,W,22.673800,W,1.469770,W,528.265000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:47:23.56 AM,4578.290000,W,-81.347900,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-1.513540,W,3898.590000,W,-0.368356,W,107.884000,W,1.535410,W,528.265000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:47:24.56 AM,4549.730000,W,-72.485500,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,3893.660000,W,-0.105767,W,55.694400,W,1.601060,W,528.134000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:47:25.56 AM,4558.600000,W,-72.485500,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.826490,W,3887.430000,W,-0.171414,W,65.278800,W,1.338470,W,527.477000,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:47:26.56 AM,4555.640000,W,-72.485500,W,-2.498250,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,3879.880000,W,0.288116,W,64.688000,W,1.469770,W,526.689000,W,0.861070,W,5.917740,W,3.750600,W,TRUE
05/02/2016 10:47:27.56 AM,4549.730000,W,-73.470200,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,3871.340000,W,0.156822,W,54.972200,W,1.666710,W,525.507000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:47:28.56 AM,4554.660000,W,-71.500800,W,-2.826490,W,-2.498250,W,-2.826490,W,-4.139430,W,-3.482960,W,-4.467670,W,3869.700000,W,0.288116,W,53.462300,W,1.666710,W,525.244000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:47:29.56 AM,4557.610000,W,-72.485500,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.795900,W,3864.780000,W,0.288116,W,61.208700,W,1.863650,W,524.522000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:47:30.56 AM,4564.500000,W,-74.454900,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,-5.780610,W,3866.090000,W,0.222469,W,66.001000,W,1.732350,W,525.638000,W,0.861070,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:47:31.56 AM,4577.310000,W,-76.424300,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,-5.124140,W,3866.420000,W,0.222469,W,74.009900,W,1.535410,W,525.113000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:47:32.56 AM,4588.140000,W,-75.439600,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.139430,W,3874.950000,W,-0.171414,W,86.417200,W,1.404120,W,530.235000,W,1.255100,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:47:33.56 AM,4599.950000,W,-77.409000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.482960,W,3884.470000,W,-0.040120,W,91.012600,W,1.338470,W,526.689000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:47:34.56 AM,4611.770000,W,-77.409000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,3895.630000,W,-0.171414,W,93.835400,W,1.338470,W,527.805000,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 10:47:35.56 AM,4536.930000,W,-76.424300,W,-2.170020,W,-3.811200,W,-3.154720,W,-7.421790,W,-3.154720,W,-3.482960,W,3908.760000,W,-0.302709,W,7.509310,W,1.338470,W,528.462000,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 10:47:36.56 AM,4538.900000,W,-81.347900,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-2.498250,W,3916.970000,W,-0.171414,W,7.443660,W,1.272820,W,528.922000,W,0.729728,W,5.326700,W,3.093880,W,TRUE
05/02/2016 10:47:37.56 AM,4538.900000,W,-83.317300,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,3922.550000,W,-0.171414,W,7.115430,W,1.404120,W,529.250000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:47:38.56 AM,4546.780000,W,-84.302000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,3930.100000,W,0.025527,W,7.771900,W,1.469770,W,530.366000,W,0.926741,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:47:39.56 AM,4652.140000,W,-92.179600,W,-2.170020,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,3930.100000,W,0.288116,W,118.387000,W,1.666710,W,530.104000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:47:40.56 AM,4625.560000,W,-88.240800,W,-5.780610,W,-6.765320,W,-1.841780,W,-3.482960,W,-3.154720,W,-2.170020,W,3931.740000,W,0.288116,W,94.557500,W,1.732350,W,530.366000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:47:41.56 AM,4614.720000,W,-85.286700,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.467670,W,-2.498250,W,3930.750000,W,0.485058,W,89.174400,W,1.929300,W,530.038000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:47:42.56 AM,4596.020000,W,-75.439600,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,-2.498250,W,3928.460000,W,0.288116,W,76.176300,W,1.863650,W,529.578000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:47:43.56 AM,4593.060000,W,-70.516100,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.857072,W,3927.800000,W,0.288116,W,78.670900,W,1.929300,W,529.053000,W,1.058080,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:47:44.56 AM,4581.240000,W,-63.623100,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.811200,W,-0.857072,W,3925.830000,W,0.288116,W,71.515300,W,1.929300,W,528.856000,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:47:45.56 AM,4597.000000,W,-73.470200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,0.127636,W,3926.490000,W,0.156822,W,64.294100,W,1.863650,W,528.462000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:47:46.56 AM,4598.970000,W,-83.317300,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,0.127636,W,3921.890000,W,0.156822,W,58.123300,W,1.798000,W,528.199000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:47:47.56 AM,4582.230000,W,-73.470200,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.200600,W,3919.920000,W,0.550705,W,55.037900,W,1.994940,W,527.674000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:47:48.56 AM,4560.570000,W,-51.806600,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,0.455872,W,3915.980000,W,0.288116,W,50.836500,W,1.929300,W,527.083000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:47:49.56 AM,4577.310000,W,-67.561900,W,-4.467670,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.482960,W,0.127636,W,3913.690000,W,0.156822,W,48.998300,W,2.126240,W,526.623000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:47:50.56 AM,4587.150000,W,-81.347900,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,1.112340,W,3910.400000,W,0.156822,W,52.477600,W,1.994940,W,526.295000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:47:51.56 AM,4530.040000,W,-83.317300,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,1.768820,W,3908.110000,W,0.222469,W,7.903190,W,1.929300,W,525.638000,W,0.992412,W,5.917740,W,3.159560,W,TRUE
05/02/2016 10:47:52.56 AM,4519.210000,W,-48.852500,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,1.768820,W,3907.120000,W,0.025527,W,7.903190,W,1.863650,W,525.244000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:47:53.56 AM,4532.010000,W,-53.776000,W,-2.170020,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.811200,W,1.112340,W,3904.820000,W,0.091174,W,7.771900,W,1.929300,W,524.850000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:47:54.56 AM,4539.890000,W,-67.561900,W,-3.154720,W,-3.482960,W,-5.124140,W,-3.811200,W,-3.154720,W,2.097050,W,3902.530000,W,-0.040120,W,7.837540,W,1.798000,W,524.128000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:47:55.56 AM,4651.160000,W,-77.409000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,1.768820,W,3904.490000,W,-0.237062,W,116.352000,W,1.535410,W,524.390000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:47:56.56 AM,4600.940000,W,-67.561900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,0.455872,W,3905.810000,W,-0.171414,W,66.657400,W,1.732350,W,522.946000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:47:57.56 AM,4610.790000,W,-71.500800,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,1.440580,W,3910.400000,W,0.156822,W,68.036000,W,2.060590,W,524.259000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:47:58.56 AM,4620.630000,W,-72.485500,W,-3.482960,W,-4.139430,W,-3.811200,W,-5.124140,W,-3.482960,W,1.112340,W,3911.390000,W,0.156822,W,83.069200,W,1.798000,W,525.835000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:47:59.56 AM,4628.510000,W,-72.485500,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-4.467670,W,0.784108,W,3917.950000,W,0.222469,W,87.927100,W,1.994940,W,525.244000,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:48:00.56 AM,4422.710000,W,-87.256100,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,0.784108,W,3715.430000,W,0.156822,W,93.178900,W,1.994940,W,527.083000,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:48:01.56 AM,4413.840000,W,-73.470200,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,0.455872,W,3712.150000,W,0.288116,W,94.688800,W,2.126240,W,527.871000,W,0.992412,W,6.311760,W,3.619250,W,TRUE
05/02/2016 10:48:02.56 AM,4415.810000,W,-72.485500,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.528836,W,3718.390000,W,0.222469,W,88.977500,W,2.126240,W,525.047000,W,3.947610,W,6.180420,W,3.881940,W,TRUE
05/02/2016 10:48:03.56 AM,642.413000,W,-88.240800,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.857072,W,4.066470,W,0.353763,W,77.029700,W,2.191880,W,530.957000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:48:04.56 AM,639.458000,W,-89.225500,W,-3.482960,W,-4.139430,W,-4.139430,W,-4.139430,W,-3.811200,W,-1.185310,W,0.784108,W,0.222469,W,76.964100,W,2.060590,W,531.286000,W,0.795399,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:48:05.56 AM,633.550000,W,-89.225500,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.528836,W,0.784108,W,-0.040120,W,70.399300,W,1.732350,W,531.680000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:48:06.56 AM,4583.210000,W,-70.516100,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.528836,W,3938.960000,W,-0.171414,W,59.567500,W,1.601060,W,529.907000,W,0.532715,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:48:07.56 AM,4536.930000,W,-76.424300,W,-4.139430,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.185310,W,3937.650000,W,-0.105767,W,7.837540,W,1.535410,W,529.447000,W,0.467044,W,5.523710,W,3.356570,W,TRUE
05/02/2016 10:48:08.56 AM,4538.900000,W,-81.347900,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.513540,W,3932.720000,W,-0.237062,W,7.640600,W,1.469770,W,528.659000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:48:09.56 AM,4540.870000,W,-82.332600,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.841780,W,3925.830000,W,-0.237062,W,7.574950,W,1.272820,W,528.331000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:48:10.56 AM,4540.870000,W,-79.378400,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,3917.950000,W,-0.171414,W,7.706250,W,1.469770,W,527.280000,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:48:11.56 AM,4631.460000,W,-74.454900,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,3913.690000,W,0.025527,W,102.501000,W,1.535410,W,526.886000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:48:12.56 AM,4601.920000,W,-70.516100,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,3907.120000,W,0.091174,W,77.948800,W,1.601060,W,525.901000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 10:48:13.56 AM,4600.940000,W,-60.669000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,3902.530000,W,0.419410,W,89.108800,W,1.666710,W,525.375000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:48:14.56 AM,4605.860000,W,-55.745400,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.467670,W,3902.200000,W,0.419410,W,88.386700,W,1.732350,W,524.390000,W,1.123750,W,5.786400,W,3.684920,W,TRUE
05/02/2016 10:48:15.56 AM,4606.850000,W,-57.714900,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.154720,W,-5.124140,W,3901.540000,W,0.485058,W,93.572800,W,1.732350,W,523.668000,W,1.123750,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:48:16.56 AM,4606.850000,W,-58.699600,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,-5.452380,W,3904.820000,W,-0.040120,W,90.881300,W,1.535410,W,524.390000,W,0.926741,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:48:17.56 AM,4592.080000,W,-57.714900,W,-2.498250,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.467670,W,3910.070000,W,-0.040120,W,75.125900,W,1.535410,W,524.325000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:48:18.56 AM,4589.120000,W,-53.776000,W,-2.170020,W,-3.154720,W,-2.170020,W,-3.482960,W,-3.154720,W,-4.139430,W,3912.040000,W,-0.237062,W,64.097200,W,1.338470,W,526.557000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:48:19.56 AM,4589.120000,W,-57.714900,W,-1.513540,W,-3.482960,W,-2.170020,W,-3.154720,W,-2.826490,W,-4.795900,W,3914.340000,W,-0.237062,W,58.911100,W,1.469770,W,526.098000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:48:20.56 AM,4591.090000,W,-67.561900,W,-1.841780,W,-3.482960,W,-2.498250,W,-3.811200,W,-1.841780,W,-3.811200,W,3916.640000,W,-0.171414,W,57.795100,W,1.338470,W,526.689000,W,0.532715,W,5.326700,W,3.225230,W,TRUE
05/02/2016 10:48:21.56 AM,4590.110000,W,-74.454900,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.811200,W,3918.610000,W,-0.171414,W,54.578400,W,1.469770,W,527.477000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:48:22.56 AM,4594.050000,W,-79.378400,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.826490,W,3924.190000,W,-0.171414,W,51.886800,W,1.338470,W,526.360000,W,0.729728,W,5.392370,W,2.896870,W,TRUE
05/02/2016 10:48:23.56 AM,4539.890000,W,-73.470200,W,-2.826490,W,-3.811200,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.154720,W,3926.810000,W,-0.237062,W,7.312370,W,1.272820,W,528.528000,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:48:24.56 AM,4529.060000,W,-63.623100,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.170020,W,3927.470000,W,-0.237062,W,7.574950,W,1.272820,W,528.790000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:48:25.56 AM,4558.600000,W,-54.760700,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,3927.140000,W,-0.237062,W,40.726800,W,1.469770,W,529.250000,W,0.861070,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:48:26.56 AM,4537.920000,W,-58.699600,W,-1.841780,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.826490,W,3930.100000,W,0.156822,W,13.680100,W,1.666710,W,529.644000,W,0.926741,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:48:27.56 AM,4748.650000,W,-112.859000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.498250,W,3925.170000,W,0.156822,W,204.123000,W,1.666710,W,529.250000,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:48:28.56 AM,4598.970000,W,-84.302000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.498250,W,3923.530000,W,0.222469,W,76.570200,W,1.863650,W,529.316000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:48:29.56 AM,4602.910000,W,-77.409000,W,-2.826490,W,-3.811200,W,-2.498250,W,-4.139430,W,-3.811200,W,-2.498250,W,3922.550000,W,0.353763,W,92.325500,W,1.798000,W,528.987000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:48:30.56 AM,4582.230000,W,-69.531400,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.170020,W,3917.300000,W,0.288116,W,79.393000,W,1.929300,W,528.790000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:48:31.56 AM,4585.180000,W,-80.363200,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-1.841780,W,3914.340000,W,0.288116,W,71.121400,W,1.994940,W,528.725000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:48:32.56 AM,4586.170000,W,-85.286700,W,-2.498250,W,-3.154720,W,-2.170020,W,-4.467670,W,-3.811200,W,-1.513540,W,3912.700000,W,0.419410,W,70.727600,W,1.929300,W,528.331000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:48:33.56 AM,4570.410000,W,-77.409000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,-1.513540,W,3907.780000,W,0.222469,W,67.510800,W,1.929300,W,528.002000,W,0.992412,W,5.983410,W,3.750600,W,TRUE
05/02/2016 10:48:34.56 AM,4551.700000,W,-64.607800,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-1.513540,W,3902.850000,W,0.353763,W,59.567500,W,1.994940,W,527.477000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 10:48:35.56 AM,4542.840000,W,-55.745400,W,-2.826490,W,-9.062970,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.857072,W,3898.920000,W,0.288116,W,55.234800,W,1.929300,W,526.557000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:48:36.56 AM,4547.760000,W,-63.623100,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.467670,W,-0.528836,W,3893.010000,W,0.550705,W,51.886800,W,1.994940,W,526.426000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:48:37.56 AM,4556.630000,W,-71.500800,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-0.200600,W,3892.350000,W,0.485058,W,48.867000,W,1.994940,W,525.966000,W,1.123750,W,5.852070,W,3.750600,W,TRUE
05/02/2016 10:48:38.56 AM,4559.580000,W,-78.393700,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,0.455872,W,3890.380000,W,0.288116,W,49.260900,W,1.798000,W,525.704000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:48:39.56 AM,4514.280000,W,-73.470200,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,0.784108,W,3887.430000,W,0.156822,W,8.034490,W,1.929300,W,525.047000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:48:40.56 AM,4498.530000,W,-64.607800,W,-3.154720,W,-3.482960,W,-13.330000,W,-4.795900,W,-2.170020,W,0.784108,W,3878.240000,W,0.222469,W,8.034490,W,1.863650,W,523.668000,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:48:41.56 AM,4496.560000,W,-57.714900,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1.440580,W,3877.910000,W,0.025527,W,7.837540,W,1.732350,W,523.405000,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:48:42.56 AM,4497.540000,W,-54.760700,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,2.097050,W,3877.250000,W,-0.105767,W,7.640600,W,1.798000,W,523.143000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:48:43.56 AM,4575.340000,W,-58.699600,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,2.753520,W,3877.580000,W,-0.237062,W,81.231100,W,1.666710,W,522.355000,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:48:44.56 AM,4557.610000,W,-57.714900,W,-2.826490,W,-1.841780,W,-3.482960,W,-4.139430,W,-3.482960,W,1.440580,W,3878.890000,W,-0.040120,W,67.379600,W,1.863650,W,523.208000,W,0.992412,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:48:45.56 AM,4558.600000,W,-64.607800,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.795900,W,1.440580,W,3882.500000,W,0.091174,W,62.521700,W,1.863650,W,523.602000,W,0.795399,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:48:46.56 AM,4587.150000,W,-72.485500,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,0.127636,W,3888.080000,W,0.288116,W,82.084500,W,1.994940,W,525.507000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:48:47.56 AM,4600.940000,W,-74.454900,W,-2.498250,W,-4.467670,W,-3.811200,W,-4.139430,W,-4.467670,W,0.455872,W,3893.330000,W,0.156822,W,89.305700,W,1.994940,W,526.820000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:48:48.56 AM,4594.050000,W,-76.424300,W,-4.467670,W,-6.765320,W,-3.811200,W,-3.811200,W,-4.467670,W,-0.200600,W,3893.660000,W,0.353763,W,89.830900,W,1.994940,W,527.346000,W,0.926741,W,6.311760,W,3.553580,W,TRUE
05/02/2016 10:48:49.56 AM,4587.150000,W,-73.470200,W,-1.185310,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.795900,W,-1.513540,W,3899.240000,W,0.288116,W,89.634000,W,1.929300,W,528.134000,W,0.992412,W,5.983410,W,3.684920,W,TRUE
05/02/2016 10:48:50.56 AM,4573.370000,W,-69.531400,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.528836,W,3899.570000,W,-0.040120,W,90.356100,W,1.732350,W,528.134000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:48:51.56 AM,4549.730000,W,-72.485500,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-0.528836,W,3898.590000,W,-0.237062,W,73.287800,W,1.535410,W,528.002000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:48:52.56 AM,4553.670000,W,-81.347900,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.528836,W,3893.330000,W,-0.237062,W,70.071100,W,1.338470,W,527.740000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:48:53.56 AM,4555.640000,W,-78.393700,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.170020,W,3888.410000,W,-0.237062,W,67.313900,W,1.535410,W,527.411000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:48:54.56 AM,4543.830000,W,-72.485500,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,3884.470000,W,-0.105767,W,59.436200,W,1.469770,W,526.623000,W,0.729728,W,5.589380,W,3.422240,W,TRUE
05/02/2016 10:48:55.56 AM,4473.910000,W,-53.776000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,3874.300000,W,-0.237062,W,7.771900,W,1.338470,W,525.507000,W,0.729728,W,5.392370,W,3.356570,W,TRUE
05/02/2016 10:48:56.56 AM,4474.900000,W,-56.730200,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,3867.730000,W,0.025527,W,7.837540,W,1.469770,W,524.587000,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:48:57.56 AM,4486.710000,W,-66.577200,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,3864.780000,W,0.288116,W,7.837540,W,1.601060,W,523.799000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:48:58.56 AM,4496.560000,W,-67.561900,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-4.795900,W,3862.480000,W,0.288116,W,7.968840,W,1.929300,W,523.405000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:48:59.56 AM,4551.700000,W,-71.500800,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-5.124140,W,3859.530000,W,0.353763,W,63.112500,W,1.798000,W,522.683000,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:49:00.56 AM,4381.350000,W,-72.485500,W,-1.841780,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.498250,W,-4.795900,W,3688.520000,W,0.091174,W,63.506400,W,1.469770,W,523.208000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:49:01.56 AM,4392.180000,W,-68.546700,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-5.124140,W,3692.130000,W,-0.105767,W,70.727600,W,1.666710,W,522.946000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:49:02.56 AM,4400.060000,W,-72.485500,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-4.467670,W,3700.000000,W,0.419410,W,81.428100,W,1.338470,W,524.587000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:49:03.56 AM,663.091000,W,-92.179600,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.154720,W,-4.467670,W,6.035880,W,-0.171414,W,82.609700,W,1.338470,W,526.557000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:49:04.56 AM,675.893000,W,-92.179600,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.170020,W,-3.482960,W,2.097050,W,-0.105767,W,99.874900,W,1.338470,W,527.871000,W,0.467044,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:49:05.56 AM,673.923000,W,-92.179600,W,-26.787700,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,1.440580,W,-0.368356,W,97.708600,W,1.338470,W,528.462000,W,0.401373,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:49:06.56 AM,4608.820000,W,-74.454900,W,-2.826490,W,-3.154720,W,-2.498250,W,-4.139430,W,-2.170020,W,-2.826490,W,3914.340000,W,-0.237062,W,82.281500,W,1.207180,W,528.199000,W,0.598386,W,5.326700,W,3.093880,W,TRUE
05/02/2016 10:49:07.56 AM,4598.970000,W,-81.347900,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.498250,W,3914.010000,W,-0.237062,W,79.327300,W,1.404120,W,528.462000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 10:49:08.56 AM,4591.090000,W,-80.363200,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,3912.370000,W,0.091174,W,77.751800,W,1.798000,W,529.053000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:49:09.56 AM,4579.280000,W,-82.332600,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.498250,W,3911.390000,W,0.091174,W,68.036000,W,1.732350,W,529.513000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:49:10.56 AM,4564.500000,W,-83.317300,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.482960,W,-4.139430,W,-2.826490,W,3909.750000,W,0.353763,W,41.317600,W,1.929300,W,529.447000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:49:11.56 AM,4520.190000,W,-82.332600,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.498250,W,3904.820000,W,0.222469,W,8.428370,W,1.929300,W,529.119000,W,1.058080,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:49:12.56 AM,4522.160000,W,-103.011000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.811200,W,-1.513540,W,3903.840000,W,0.288116,W,8.100130,W,1.929300,W,529.447000,W,1.123750,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:49:13.56 AM,4515.270000,W,-82.332600,W,-2.826490,W,-8.406500,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,3898.920000,W,0.353763,W,8.231430,W,2.060590,W,528.265000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:49:14.56 AM,4527.090000,W,-81.347900,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,-0.857072,W,3891.040000,W,0.288116,W,46.109900,W,1.929300,W,527.937000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:49:15.56 AM,4565.490000,W,-80.363200,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,-0.200600,W,3887.750000,W,0.550705,W,64.031500,W,2.060590,W,527.280000,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:49:16.56 AM,4560.570000,W,-80.363200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,0.127636,W,3881.850000,W,0.288116,W,54.972200,W,1.929300,W,526.360000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:49:17.56 AM,4551.700000,W,-79.378400,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,1.112340,W,3879.550000,W,0.091174,W,48.473200,W,1.929300,W,526.098000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:49:18.56 AM,4563.520000,W,-79.378400,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.482960,W,1.440580,W,3876.270000,W,-0.040120,W,59.305000,W,1.798000,W,525.047000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:49:19.56 AM,4577.310000,W,-77.409000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,1.768820,W,3875.280000,W,-0.105767,W,67.904700,W,1.666710,W,524.719000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:49:20.56 AM,4583.210000,W,-72.485500,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,2.097050,W,3873.640000,W,-0.171414,W,78.736500,W,1.666710,W,523.996000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:49:21.56 AM,4587.150000,W,-71.500800,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,1.440580,W,3873.640000,W,-0.105767,W,85.104300,W,1.929300,W,523.996000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:49:22.56 AM,4599.950000,W,-68.546700,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,1.440580,W,3880.210000,W,0.156822,W,98.627600,W,1.929300,W,525.572000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
