TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:49:23.56 AM,4592.080000,W,-69.531400,W,-5.452380,W,-4.467670,W,-4.139430,W,-3.811200,W,-4.467670,W,0.784108,W,3882.180000,W,0.419410,W,88.452300,W,1.929300,W,526.229000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:49:24.56 AM,4581.240000,W,-69.531400,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,1.112340,W,3886.440000,W,0.156822,W,79.524300,W,2.060590,W,527.477000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:49:25.56 AM,4585.180000,W,-76.424300,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,0.455872,W,3892.020000,W,0.288116,W,76.438900,W,2.060590,W,528.134000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:49:26.56 AM,4519.210000,W,-73.470200,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,-4.467670,W,-0.528836,W,3888.740000,W,0.156822,W,17.487700,W,2.126240,W,528.396000,W,1.123750,W,6.246090,W,3.816270,W,TRUE
05/02/2016 10:49:27.56 AM,4504.440000,W,-74.454900,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-4.467670,W,-0.200600,W,3890.380000,W,0.419410,W,8.034490,W,1.994940,W,529.184000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:49:28.56 AM,4503.450000,W,-78.393700,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.528836,W,3892.350000,W,0.156822,W,7.968840,W,1.994940,W,529.119000,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:49:29.56 AM,4536.930000,W,-84.302000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.528836,W,3894.650000,W,-0.040120,W,41.317600,W,1.666710,W,529.381000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 10:49:30.56 AM,4506.410000,W,-83.317300,W,-3.154720,W,-4.139430,W,-4.139430,W,-3.154720,W,-3.154720,W,-1.185310,W,3892.680000,W,-0.237062,W,13.483200,W,1.535410,W,529.053000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:49:31.56 AM,4604.880000,W,-86.271400,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.528836,W,3890.050000,W,-0.237062,W,118.519000,W,1.666710,W,529.053000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:49:32.56 AM,4566.470000,W,-84.302000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-1.513540,W,3885.790000,W,-0.237062,W,79.589900,W,1.469770,W,528.790000,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 10:49:33.56 AM,4581.240000,W,-82.332600,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.513540,W,3883.490000,W,-0.302709,W,94.754400,W,1.404120,W,528.396000,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:49:34.56 AM,4582.230000,W,-87.256100,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.170020,W,3885.130000,W,-0.368356,W,87.270700,W,1.601060,W,528.725000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:49:35.56 AM,4575.340000,W,-83.317300,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,3878.890000,W,-0.171414,W,83.397500,W,1.601060,W,527.937000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:49:36.56 AM,4570.410000,W,-81.347900,W,-3.482960,W,-3.811200,W,-3.482960,W,-0.200600,W,-2.498250,W,-4.139430,W,3874.950000,W,-0.302709,W,80.246400,W,1.338470,W,527.543000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:49:37.56 AM,4559.580000,W,-78.393700,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,3870.030000,W,-0.040120,W,67.510800,W,1.601060,W,526.689000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:49:38.56 AM,4554.660000,W,-77.409000,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.826490,W,-4.139430,W,3866.090000,W,0.222469,W,60.027100,W,1.666710,W,526.032000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:49:39.56 AM,4552.690000,W,-77.409000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,3864.120000,W,0.419410,W,60.749200,W,1.863650,W,525.638000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:49:40.56 AM,4551.700000,W,-79.378400,W,-2.826490,W,-3.482960,W,-1.185310,W,-4.467670,W,-3.811200,W,-5.124140,W,3860.840000,W,0.353763,W,58.123300,W,1.732350,W,524.850000,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:49:41.56 AM,4547.760000,W,-73.470200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-5.124140,W,3862.480000,W,0.288116,W,50.114300,W,1.732350,W,524.784000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:49:42.56 AM,4506.410000,W,-72.485500,W,-4.139430,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.811200,W,-5.452380,W,3867.080000,W,0.222469,W,11.185600,W,1.601060,W,525.769000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:49:43.56 AM,4498.530000,W,-68.546700,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-5.124140,W,3867.400000,W,-0.171414,W,7.509310,W,1.601060,W,525.638000,W,0.861070,W,5.523710,W,3.356570,W,TRUE
05/02/2016 10:49:44.56 AM,4482.770000,W,-70.516100,W,-0.857072,W,-3.811200,W,-2.498250,W,-12.673600,W,-2.170020,W,-4.139430,W,3868.720000,W,-0.105767,W,7.509310,W,1.338470,W,527.280000,W,4.078950,W,7.099820,W,7.034140,W,TRUE
05/02/2016 10:49:45.56 AM,4500.500000,W,-63.623100,W,-2.498250,W,-3.154720,W,-2.498250,W,-4.139430,W,-2.498250,W,-3.811200,W,3877.250000,W,-0.040120,W,7.903190,W,1.272820,W,527.543000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:49:46.56 AM,4698.420000,W,-98.087900,W,-2.498250,W,-4.467670,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.139430,W,3878.560000,W,-0.171414,W,214.758000,W,1.272820,W,527.740000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:49:47.56 AM,4550.720000,W,-61.653700,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,3884.470000,W,-0.302709,W,65.672700,W,1.469770,W,528.790000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:49:48.56 AM,4547.760000,W,-54.760700,W,-1.841780,W,-2.170020,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.811200,W,3886.440000,W,-0.302709,W,64.622400,W,1.272820,W,529.250000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:49:49.56 AM,4535.950000,W,-57.714900,W,-2.170020,W,-2.826490,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,3886.110000,W,-0.302709,W,58.911100,W,1.338470,W,529.710000,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:49:50.56 AM,4527.090000,W,-56.730200,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,3890.380000,W,-0.171414,W,51.492900,W,1.469770,W,530.563000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:49:51.56 AM,4544.810000,W,-63.623100,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,3888.740000,W,0.288116,W,69.874200,W,1.535410,W,530.760000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:49:52.56 AM,4560.570000,W,-71.500800,W,-2.498250,W,-12.017100,W,-9.062970,W,-5.124140,W,-3.482960,W,-2.498250,W,3891.370000,W,0.288116,W,82.937900,W,1.666710,W,530.957000,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:49:53.56 AM,4560.570000,W,-70.516100,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-1.513540,W,3888.410000,W,0.353763,W,85.629500,W,1.994940,W,531.154000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:49:54.56 AM,4566.470000,W,-71.500800,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.811200,W,-1.513540,W,3884.470000,W,0.288116,W,93.901000,W,1.929300,W,530.432000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:49:55.56 AM,4574.350000,W,-74.454900,W,-2.826490,W,-3.811200,W,-1.513540,W,-3.811200,W,-3.482960,W,-1.185310,W,3880.860000,W,0.353763,W,104.142000,W,1.929300,W,530.038000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:49:56.56 AM,4552.690000,W,-71.500800,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-0.857072,W,3873.640000,W,0.156822,W,85.563800,W,1.798000,W,529.053000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:49:57.56 AM,4538.900000,W,-62.638400,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-0.528836,W,3871.340000,W,0.485058,W,73.287800,W,1.929300,W,528.725000,W,1.255100,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:49:58.56 AM,4471.940000,W,-50.821900,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-0.200600,W,3867.080000,W,0.288116,W,9.347430,W,1.863650,W,527.871000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:49:59.56 AM,4473.910000,W,-49.837200,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.811200,W,0.784108,W,3864.780000,W,0.222469,W,8.100130,W,1.994940,W,527.346000,W,0.926741,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:50:00.56 AM,4304.540000,W,-47.867800,W,-3.154720,W,-3.811200,W,-5.452380,W,-3.482960,W,-3.154720,W,1.112340,W,3692.780000,W,0.091174,W,8.034490,W,1.798000,W,526.360000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:50:01.56 AM,4295.680000,W,-48.852500,W,-2.170020,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,0.784108,W,3689.170000,W,-0.040120,W,7.706250,W,1.863650,W,525.835000,W,0.926741,W,5.589380,W,3.553580,W,TRUE
05/02/2016 10:50:02.56 AM,4568.440000,W,-91.194900,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,1.440580,W,3684.250000,W,-0.105767,W,275.284000,W,1.732350,W,525.244000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:50:03.56 AM,634.535000,W,-86.271400,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,1.440580,W,6.035880,W,-0.105767,W,58.976700,W,1.732350,W,526.623000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:50:04.56 AM,634.535000,W,-99.072600,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,1.440580,W,2.097050,W,-0.105767,W,53.396700,W,1.929300,W,525.375000,W,0.598386,W,5.786400,W,3.028210,W,TRUE
05/02/2016 10:50:05.56 AM,635.520000,W,-103.996000,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,0.784108,W,0.455872,W,-0.105767,W,53.331100,W,1.994940,W,526.557000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:50:06.56 AM,4563.520000,W,-68.546700,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-5.124140,W,0.784108,W,3884.470000,W,0.025527,W,54.447100,W,1.929300,W,526.820000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:50:07.56 AM,4546.780000,W,-49.837200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,-4.139430,W,0.127636,W,3889.400000,W,0.091174,W,50.836500,W,1.994940,W,520.910000,W,0.270031,W,6.377440,W,3.553580,W,TRUE
05/02/2016 10:50:08.56 AM,4564.500000,W,-57.714900,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.200600,W,-4.467670,W,1.112340,W,3889.070000,W,0.222469,W,62.062100,W,2.060590,W,525.638000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:50:09.56 AM,4594.050000,W,-78.393700,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.811200,W,0.127636,W,3889.070000,W,0.288116,W,75.322900,W,2.388830,W,527.543000,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:50:10.56 AM,4585.180000,W,-73.470200,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-4.467670,W,0.784108,W,3886.770000,W,0.091174,W,79.196100,W,1.994940,W,527.674000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:50:11.56 AM,4585.180000,W,-64.607800,W,-8.406500,W,-4.139430,W,-4.139430,W,-3.811200,W,-5.124140,W,0.127636,W,3891.370000,W,0.091174,W,88.583600,W,2.060590,W,528.528000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:50:12.56 AM,4589.120000,W,-62.638400,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,-4.795900,W,0.455872,W,3895.630000,W,0.156822,W,92.653700,W,2.060590,W,529.119000,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:50:13.56 AM,4604.880000,W,-86.271400,W,-1.841780,W,-4.139430,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.857072,W,3894.650000,W,0.288116,W,87.336300,W,1.994940,W,529.381000,W,1.058080,W,6.443110,W,4.801330,W,TRUE
05/02/2016 10:50:14.56 AM,4522.160000,W,-82.332600,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.795900,W,-0.857072,W,3900.230000,W,0.288116,W,8.822250,W,2.060590,W,530.235000,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:50:15.56 AM,4516.250000,W,-79.378400,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-5.124140,W,-1.185310,W,3902.530000,W,0.222469,W,8.231430,W,1.994940,W,530.563000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:50:16.56 AM,4504.440000,W,-69.531400,W,-3.482960,W,-2.170020,W,-3.154720,W,-3.154720,W,-4.467670,W,-0.528836,W,3905.150000,W,0.091174,W,8.231430,W,1.863650,W,530.892000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:50:17.56 AM,4492.620000,W,-53.776000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.857072,W,3903.510000,W,0.025527,W,7.706250,W,1.732350,W,530.563000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:50:18.56 AM,4722.060000,W,-86.271400,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,-1.185310,W,3902.200000,W,-0.040120,W,226.377000,W,1.469770,W,530.563000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:50:19.56 AM,4573.370000,W,-80.363200,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.498250,W,-2.826490,W,-0.528836,W,3901.540000,W,-0.171414,W,70.530600,W,1.338470,W,530.366000,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:50:20.56 AM,4571.400000,W,-86.271400,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.528836,W,3899.240000,W,-0.237062,W,69.808500,W,1.469770,W,530.498000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:50:21.56 AM,4565.490000,W,-85.286700,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.857072,W,3898.590000,W,-0.302709,W,68.364300,W,1.469770,W,530.366000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:50:22.56 AM,4538.900000,W,-72.485500,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.826490,W,-1.185310,W,3893.990000,W,-0.302709,W,58.911100,W,1.469770,W,529.972000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:50:23.56 AM,4526.100000,W,-59.684300,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,3888.740000,W,-0.171414,W,57.007300,W,1.469770,W,529.513000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:50:24.56 AM,4527.090000,W,-59.684300,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,3883.160000,W,-0.237062,W,55.366100,W,1.535410,W,528.987000,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:50:25.56 AM,4538.900000,W,-75.439600,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,3879.220000,W,0.025527,W,50.770800,W,1.469770,W,528.790000,W,0.926741,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:50:26.56 AM,4541.860000,W,-84.302000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-2.498250,W,3876.590000,W,-0.499650,W,47.685400,W,1.272820,W,528.265000,W,0.729728,W,5.326700,W,3.159560,W,TRUE
05/02/2016 10:50:27.56 AM,4543.830000,W,-83.317300,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,3868.720000,W,-0.237062,W,58.648500,W,1.404120,W,527.214000,W,0.926741,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:50:28.56 AM,4546.780000,W,-72.485500,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.482960,W,3868.390000,W,0.025527,W,62.062100,W,1.469770,W,527.346000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 10:50:29.56 AM,4542.840000,W,-59.684300,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,3868.060000,W,0.156822,W,69.414600,W,1.732350,W,526.820000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:50:30.56 AM,4471.940000,W,-69.531400,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.467670,W,3862.810000,W,0.288116,W,8.165780,W,1.666710,W,526.360000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:50:31.56 AM,4479.820000,W,-50.821900,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.795900,W,3860.510000,W,0.353763,W,7.837540,W,1.798000,W,525.901000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:50:32.56 AM,586.284000,W,-86.271400,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.795900,W,5.707650,W,0.550705,W,7.706250,W,1.732350,W,526.689000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:50:33.56 AM,625.672000,W,-99.072600,W,-2.826490,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.154720,W,-5.452380,W,2.097050,W,0.353763,W,40.529900,W,1.732350,W,526.295000,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:50:34.56 AM,595.147000,W,-100.057000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,1.112340,W,0.222469,W,13.351900,W,1.601060,W,527.543000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:50:35.56 AM,653.244000,W,-101.042000,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.482960,W,-3.482960,W,-4.795900,W,0.784108,W,0.091174,W,67.707800,W,1.469770,W,527.477000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:50:36.56 AM,648.321000,W,-100.057000,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-4.795900,W,0.784108,W,-0.040120,W,62.259100,W,1.338470,W,529.119000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:50:37.56 AM,650.290000,W,-102.027000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.154720,W,-1.513540,W,-3.811200,W,0.784108,W,-0.040120,W,66.591800,W,1.338470,W,528.856000,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 10:50:38.56 AM,654.229000,W,-103.011000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,-4.139430,W,0.784108,W,-0.237062,W,67.313900,W,1.338470,W,529.644000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:50:39.56 AM,666.046000,W,-102.027000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-1.841780,W,-3.154720,W,1.440580,W,-0.171414,W,78.802200,W,1.404120,W,530.498000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:50:40.56 AM,672.938000,W,-102.027000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.154720,W,0.784108,W,-0.237062,W,88.518000,W,1.404120,W,530.892000,W,0.467044,W,5.195360,W,3.093880,W,TRUE
05/02/2016 10:50:41.56 AM,671.954000,W,-97.103200,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,0.455872,W,0.025527,W,92.653700,W,1.338470,W,531.745000,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:50:42.56 AM,659.153000,W,-94.149100,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.482960,W,0.127636,W,0.288116,W,87.008100,W,1.798000,W,532.468000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:50:43.56 AM,654.229000,W,-89.225500,W,-2.826490,W,-3.482960,W,-10.375900,W,-4.139430,W,-3.154720,W,-3.482960,W,-1.185310,W,0.288116,W,89.699600,W,1.863650,W,532.599000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:50:44.56 AM,640.443000,W,-83.317300,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,-0.200600,W,0.222469,W,82.347100,W,1.863650,W,532.665000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:50:45.56 AM,620.749000,W,-77.409000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.170020,W,-1.185310,W,0.419410,W,65.541400,W,1.798000,W,532.402000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:50:46.56 AM,562.651000,W,-74.454900,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-1.185310,W,-0.857072,W,0.288116,W,8.428370,W,1.994940,W,531.483000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:50:47.56 AM,567.575000,W,-74.454900,W,-3.154720,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.857072,W,0.091174,W,7.968840,W,1.863650,W,530.826000,W,0.992412,W,6.311760,W,3.619250,W,TRUE
05/02/2016 10:50:48.56 AM,565.605000,W,-78.393700,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,0.455872,W,-0.528836,W,0.353763,W,8.297080,W,2.126240,W,529.447000,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:50:49.56 AM,568.559000,W,-81.347900,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.811200,W,-4.139430,W,0.784108,W,-0.200600,W,0.288116,W,8.165780,W,1.994940,W,528.659000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:50:50.56 AM,772.394000,W,-123.690000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,0.127636,W,-0.200600,W,0.222469,W,201.431000,W,1.732350,W,528.134000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:50:51.56 AM,624.688000,W,-82.332600,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,1.112340,W,-0.528836,W,0.091174,W,67.642100,W,1.929300,W,526.952000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:50:52.56 AM,610.902000,W,-80.363200,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,0.784108,W,-0.200600,W,0.025527,W,56.679100,W,1.666710,W,526.032000,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:50:53.56 AM,607.948000,W,-76.424300,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,2.097050,W,0.784108,W,-0.237062,W,54.381400,W,1.666710,W,526.163000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:50:54.56 AM,605.978000,W,-77.409000,W,-3.482960,W,-3.154720,W,-7.093560,W,-3.811200,W,-3.482960,W,0.455872,W,-0.528836,W,0.091174,W,51.821200,W,1.863650,W,526.426000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:50:55.56 AM,604.994000,W,-75.439600,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.139430,W,1.112340,W,-0.528836,W,0.091174,W,50.573900,W,1.863650,W,527.674000,W,0.729728,W,5.983410,W,3.225230,W,TRUE
05/02/2016 10:50:56.56 AM,607.948000,W,-77.409000,W,-4.467670,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.467670,W,1.112340,W,-0.528836,W,0.156822,W,53.331100,W,2.060590,W,527.608000,W,0.795399,W,5.786400,W,3.553580,W,TRUE
05/02/2016 10:50:57.56 AM,629.611000,W,-85.286700,W,-15.299500,W,-5.452380,W,-5.124140,W,-3.154720,W,-3.811200,W,-0.200600,W,-0.857072,W,0.288116,W,70.005400,W,2.060590,W,529.381000,W,1.058080,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:50:58.56 AM,637.489000,W,-88.240800,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,-0.200600,W,-0.857072,W,0.156822,W,75.979300,W,1.929300,W,530.235000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:50:59.56 AM,649.305000,W,-93.164400,W,-3.154720,W,-3.811200,W,-5.452380,W,-5.124140,W,-4.139430,W,-1.185310,W,-1.185310,W,0.156822,W,84.382200,W,1.863650,W,531.220000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:51:00.56 AM,666.046000,W,-99.072600,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,-1.185310,W,-1.185310,W,0.156822,W,97.249000,W,2.126240,W,531.614000,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:51:01.56 AM,656.198000,W,-100.057000,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.467670,W,-0.857072,W,-0.528836,W,0.288116,W,87.467600,W,2.060590,W,532.468000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:51:02.56 AM,572.498000,W,-90.210200,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.826490,W,-1.513540,W,-0.528836,W,-0.237062,W,8.100130,W,1.601060,W,531.745000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:51:03.56 AM,574.468000,W,-90.210200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,-1.185310,W,-0.857072,W,-0.434003,W,7.771900,W,1.469770,W,531.614000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:51:04.56 AM,578.406000,W,-95.133800,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.841780,W,-0.528836,W,-0.302709,W,7.443660,W,1.535410,W,531.154000,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 10:51:05.56 AM,580.376000,W,-97.103200,W,-3.811200,W,-3.482960,W,-11.360600,W,-3.811200,W,-2.498250,W,-1.841780,W,0.455872,W,-0.171414,W,7.509310,W,1.469770,W,530.760000,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:51:06.56 AM,733.006000,W,-121.721000,W,-4.139430,W,-3.482960,W,-5.124140,W,-3.154720,W,-3.154720,W,-2.498250,W,0.455872,W,-0.171414,W,154.231000,W,1.469770,W,529.972000,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:51:07.56 AM,642.413000,W,-100.057000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.040120,W,70.399300,W,1.666710,W,529.053000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:51:08.56 AM,641.428000,W,-100.057000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,0.127636,W,-0.237062,W,67.051300,W,1.469770,W,528.659000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:51:09.56 AM,652.260000,W,-99.072600,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,0.127636,W,0.025527,W,77.357900,W,1.535410,W,527.674000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:51:10.56 AM,655.214000,W,-98.087900,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,0.127636,W,-0.105767,W,82.872300,W,1.732350,W,526.820000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:51:11.56 AM,657.183000,W,-99.072600,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-4.795900,W,-0.528836,W,0.288116,W,79.130400,W,1.601060,W,526.360000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:51:12.56 AM,656.198000,W,-98.087900,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.826490,W,-5.452380,W,-1.185310,W,0.485058,W,77.686200,W,1.863650,W,525.507000,W,1.058080,W,5.983410,W,3.750600,W,TRUE
05/02/2016 10:51:13.56 AM,648.321000,W,-95.133800,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,-5.452380,W,-0.200600,W,0.025527,W,73.025200,W,1.666710,W,526.295000,W,0.795399,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:51:14.56 AM,636.504000,W,-95.133800,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.795900,W,-0.200600,W,0.025527,W,59.633200,W,1.404120,W,526.229000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:51:15.56 AM,627.642000,W,-89.225500,W,-3.154720,W,-3.154720,W,-17.268900,W,-1.841780,W,-0.857072,W,-4.467670,W,0.784108,W,-0.302709,W,52.018100,W,1.404120,W,527.477000,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:51:16.56 AM,627.642000,W,-88.240800,W,-3.811200,W,-3.811200,W,-7.421790,W,-3.482960,W,-2.498250,W,-3.811200,W,0.455872,W,-0.105767,W,51.492900,W,1.469770,W,528.593000,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:51:17.56 AM,627.642000,W,-90.210200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.841780,W,-3.811200,W,0.127636,W,-0.040120,W,51.886800,W,1.338470,W,528.593000,W,0.729728,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:51:18.56 AM,588.254000,W,-87.256100,W,-1.841780,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.170020,W,-3.482960,W,0.784108,W,-0.171414,W,7.378010,W,1.469770,W,530.104000,W,0.401373,W,5.261030,W,2.962540,W,TRUE
05/02/2016 10:51:19.56 AM,592.192000,W,-98.087900,W,-0.857072,W,-4.467670,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,0.784108,W,-0.434003,W,7.246720,W,1.272820,W,531.220000,W,0.532715,W,5.392370,W,2.962540,W,TRUE
05/02/2016 10:51:20.56 AM,594.162000,W,-99.072600,W,-2.170020,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.170020,W,0.455872,W,-0.302709,W,7.574950,W,1.338470,W,531.745000,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:51:21.56 AM,586.284000,W,-98.087900,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,-2.498250,W,0.784108,W,-0.040120,W,7.640600,W,1.601060,W,532.534000,W,0.532715,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:51:22.56 AM,697.556000,W,-110.889000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.200600,W,0.222469,W,125.412000,W,1.732350,W,532.928000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:51:23.56 AM,634.535000,W,-84.302000,W,-2.170020,W,-2.498250,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.200600,W,0.288116,W,77.751800,W,1.601060,W,532.796000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:51:24.56 AM,633.550000,W,-82.332600,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,-0.857072,W,0.485058,W,73.156500,W,1.798000,W,532.468000,W,0.795399,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:51:25.56 AM,654.229000,W,-97.103200,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.498250,W,-0.200600,W,0.222469,W,77.423600,W,1.863650,W,532.599000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:51:26.56 AM,651.275000,W,-102.027000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-0.528836,W,0.353763,W,71.777900,W,1.863650,W,532.337000,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:51:27.56 AM,631.581000,W,-93.164400,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,-2.170020,W,-0.857072,W,0.288116,W,62.784300,W,1.994940,W,531.220000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:51:28.56 AM,612.871000,W,-76.424300,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,-1.841780,W,-0.857072,W,0.353763,W,55.169200,W,1.994940,W,530.760000,W,0.861070,W,6.049080,W,3.225230,W,TRUE
05/02/2016 10:51:29.56 AM,610.902000,W,-74.454900,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.170020,W,-0.200600,W,0.091174,W,52.805900,W,1.929300,W,530.432000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:51:30.56 AM,616.810000,W,-80.363200,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-0.528836,W,-0.528836,W,0.091174,W,52.608900,W,1.863650,W,530.038000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:51:31.56 AM,623.703000,W,-91.194900,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,-1.185310,W,-0.857072,W,0.222469,W,51.361600,W,2.126240,W,529.316000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:51:32.56 AM,642.413000,W,-99.072600,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,0.127636,W,-0.528836,W,0.288116,W,60.289700,W,1.929300,W,529.316000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:51:33.56 AM,653.244000,W,-103.996000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,0.784108,W,-0.200600,W,0.156822,W,74.272500,W,1.863650,W,528.396000,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:51:34.56 AM,586.284000,W,-101.042000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,1.112340,W,0.455872,W,0.156822,W,8.034490,W,1.863650,W,527.871000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:51:35.56 AM,576.437000,W,-92.179600,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,1.112340,W,-0.528836,W,-0.105767,W,7.903190,W,1.863650,W,526.886000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:51:36.56 AM,599.085000,W,-78.393700,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,1.440580,W,0.127636,W,-0.237062,W,40.201600,W,1.732350,W,527.214000,W,0.664057,W,5.458040,W,3.356570,W,TRUE
05/02/2016 10:51:37.56 AM,572.498000,W,-70.516100,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,1.112340,W,0.455872,W,-0.040120,W,15.518300,W,1.535410,W,527.543000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:51:38.56 AM,749.746000,W,-96.118500,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,1.440580,W,-0.528836,W,-0.237062,W,194.013000,W,1.601060,W,526.689000,W,0.729728,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:51:39.56 AM,637.489000,W,-101.042000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,1.768820,W,-1.185310,W,-0.171414,W,54.447100,W,1.863650,W,526.689000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:51:40.56 AM,625.672000,W,-88.240800,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.811200,W,0.784108,W,-0.857072,W,-0.040120,W,55.300500,W,1.863650,W,527.083000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:51:41.56 AM,609.917000,W,-72.485500,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.154720,W,-3.482960,W,1.440580,W,-1.185310,W,0.091174,W,53.331100,W,1.929300,W,528.856000,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:51:42.56 AM,630.596000,W,-102.027000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,0.784108,W,-0.857072,W,0.288116,W,51.230300,W,1.929300,W,528.068000,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:51:43.56 AM,628.627000,W,-98.087900,W,-3.482960,W,-3.154720,W,-5.780610,W,-3.154720,W,-4.467670,W,0.784108,W,-1.841780,W,0.419410,W,54.315800,W,2.126240,W,529.119000,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:51:44.56 AM,608.932000,W,-76.424300,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.811200,W,0.455872,W,-0.857072,W,0.025527,W,64.819300,W,2.060590,W,529.710000,W,0.992412,W,6.180420,W,3.947610,W,TRUE
05/02/2016 10:51:45.56 AM,648.321000,W,-102.027000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,0.127636,W,-0.857072,W,-0.040120,W,65.410100,W,2.323180,W,530.235000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:51:46.56 AM,647.336000,W,-100.057000,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-4.467670,W,-0.200600,W,-1.513540,W,0.156822,W,73.287800,W,1.994940,W,530.826000,W,0.992412,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:51:47.56 AM,651.275000,W,-86.271400,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-4.467670,W,-0.200600,W,-1.513540,W,0.025527,W,89.371400,W,2.126240,W,530.957000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:51:48.56 AM,666.046000,W,-103.996000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,-1.185310,W,0.222469,W,88.780500,W,1.929300,W,531.417000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:51:49.56 AM,654.229000,W,-98.087900,W,-4.467670,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,-0.200600,W,-0.857072,W,0.288116,W,88.255400,W,2.060590,W,531.877000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:51:50.56 AM,565.605000,W,-73.470200,W,-3.482960,W,-3.482960,W,-4.795900,W,-3.811200,W,-4.467670,W,-0.857072,W,-0.200600,W,0.156822,W,8.165780,W,2.060590,W,531.745000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:51:51.56 AM,592.192000,W,-98.087900,W,-4.139430,W,-4.467670,W,0.455872,W,-3.154720,W,-3.154720,W,-0.528836,W,-1.513540,W,0.025527,W,8.362720,W,2.060590,W,532.402000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:51:52.56 AM,587.269000,W,-100.057000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.467670,W,-0.528836,W,-1.185310,W,0.419410,W,8.297080,W,1.929300,W,532.731000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:51:53.56 AM,568.559000,W,-85.286700,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,-1.513540,W,-1.185310,W,0.353763,W,7.968840,W,1.929300,W,533.059000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:51:54.56 AM,668.015000,W,-86.271400,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.139430,W,-0.200600,W,-1.513540,W,0.025527,W,106.505000,W,2.060590,W,533.190000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:51:55.56 AM,647.336000,W,-100.057000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.528836,W,-0.200600,W,0.025527,W,70.727600,W,1.929300,W,533.716000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:51:56.56 AM,653.244000,W,-108.920000,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.857072,W,-0.200600,W,-0.105767,W,73.025200,W,1.732350,W,533.256000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:51:57.56 AM,653.244000,W,-99.072600,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.528836,W,-0.302709,W,81.428100,W,1.732350,W,533.781000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:51:58.56 AM,648.321000,W,-86.271400,W,-3.482960,W,-4.139430,W,-4.467670,W,-3.154720,W,-2.826490,W,-1.513540,W,-0.528836,W,-0.171414,W,88.058400,W,1.404120,W,533.519000,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:51:59.56 AM,656.198000,W,-88.240800,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.498250,W,-1.841780,W,-0.200600,W,-0.302709,W,94.294900,W,1.469770,W,532.993000,W,0.532715,W,5.392370,W,2.831200,W,TRUE
05/02/2016 10:52:00.56 AM,669.000000,W,-100.057000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.841780,W,-1.513540,W,-0.302709,W,88.386700,W,1.469770,W,532.862000,W,0.335702,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:52:01.56 AM,652.260000,W,-103.996000,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.154720,W,-1.841780,W,0.127636,W,-0.368356,W,75.060300,W,1.601060,W,532.928000,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:52:02.56 AM,640.443000,W,-98.087900,W,-4.139430,W,-3.154720,W,-4.467670,W,-4.467670,W,-2.826490,W,-2.826490,W,-0.528836,W,-0.302709,W,70.399300,W,1.535410,W,532.337000,W,0.795399,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:52:03.56 AM,628.627000,W,-84.302000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.528836,W,-0.171414,W,68.298600,W,1.601060,W,532.140000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:52:04.56 AM,618.780000,W,-80.363200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.528836,W,-0.105767,W,59.633200,W,1.535410,W,531.286000,W,0.598386,W,5.589380,W,2.962540,W,TRUE
05/02/2016 10:52:05.56 AM,628.627000,W,-95.133800,W,-0.528836,W,-8.406500,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,0.784108,W,-0.368356,W,52.740200,W,1.469770,W,530.957000,W,0.598386,W,5.392370,W,3.290900,W,TRUE
05/02/2016 10:52:06.56 AM,591.208000,W,-104.981000,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.498250,W,-3.154720,W,-0.200600,W,-0.040120,W,7.968840,W,1.404120,W,530.695000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:52:07.56 AM,580.376000,W,-94.149100,W,-2.498250,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.170020,W,-4.467670,W,-0.200600,W,-0.105767,W,7.837540,W,1.601060,W,531.023000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:52:08.56 AM,561.667000,W,-74.454900,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-4.467670,W,-0.200600,W,0.091174,W,7.771900,W,1.666710,W,530.169000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:52:09.56 AM,565.605000,W,-73.470200,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.200600,W,0.222469,W,7.640600,W,1.601060,W,529.513000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:52:10.56 AM,668.015000,W,-98.087900,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.139430,W,-0.528836,W,0.288116,W,88.189700,W,1.732350,W,528.987000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:52:11.56 AM,654.229000,W,-104.981000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-5.124140,W,-1.185310,W,0.353763,W,67.707800,W,1.863650,W,528.922000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:52:12.56 AM,641.428000,W,-98.087900,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-5.124140,W,-0.528836,W,0.419410,W,63.112500,W,1.929300,W,528.987000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:52:13.56 AM,651.275000,W,-92.179600,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,-5.124140,W,-1.185310,W,0.288116,W,78.802200,W,1.666710,W,529.316000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:52:14.56 AM,648.321000,W,-93.164400,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-5.124140,W,-0.528836,W,0.156822,W,84.776100,W,1.469770,W,529.381000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:52:15.56 AM,660.137000,W,-83.317300,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.795900,W,-0.857072,W,0.025527,W,90.750000,W,1.535410,W,529.250000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:52:16.56 AM,667.030000,W,-93.164400,W,5.379410,W,-0.528836,W,-2.498250,W,-3.811200,W,-2.170020,W,-3.811200,W,-0.200600,W,-0.171414,W,92.325500,W,1.272820,W,530.301000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:52:17.56 AM,674.908000,W,-103.011000,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.482960,W,-2.826490,W,-5.124140,W,0.127636,W,-0.171414,W,86.285900,W,1.469770,W,531.483000,W,0.467044,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:52:18.56 AM,653.244000,W,-102.027000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,-4.467670,W,0.127636,W,-0.105767,W,72.106200,W,1.272820,W,531.877000,W,0.729728,W,5.392370,W,3.225230,W,TRUE
05/02/2016 10:52:19.56 AM,635.520000,W,-87.256100,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.811200,W,0.455872,W,-0.171414,W,71.843600,W,1.338470,W,532.796000,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 10:52:20.56 AM,633.550000,W,-81.347900,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,0.455872,W,-0.302709,W,68.298600,W,1.272820,W,533.190000,W,0.532715,W,5.195360,W,2.962540,W,TRUE
05/02/2016 10:52:21.56 AM,644.382000,W,-104.981000,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.467670,W,0.127636,W,-0.302709,W,56.613400,W,1.272820,W,533.387000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:52:22.56 AM,580.376000,W,-90.210200,W,-2.826490,W,-3.811200,W,-4.795900,W,-3.811200,W,-2.826490,W,-1.841780,W,0.784108,W,-0.105767,W,7.968840,W,1.141530,W,533.387000,W,0.729728,W,5.523710,W,2.962540,W,TRUE
05/02/2016 10:52:23.56 AM,564.621000,W,-70.516100,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.154720,W,0.455872,W,-0.302709,W,7.443660,W,1.338470,W,533.584000,W,0.532715,W,5.458040,W,2.896870,W,TRUE
05/02/2016 10:52:24.56 AM,593.177000,W,-97.103200,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,0.127636,W,-0.302709,W,7.509310,W,1.469770,W,534.044000,W,0.729728,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:52:25.56 AM,588.254000,W,-101.042000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.200600,W,-0.105767,W,7.378010,W,1.469770,W,534.504000,W,0.598386,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:52:26.56 AM,635.520000,W,-85.286700,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,0.127636,W,-0.105767,W,74.075600,W,1.666710,W,534.766000,W,0.795399,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:52:27.56 AM,633.550000,W,-84.302000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,0.127636,W,0.156822,W,65.278800,W,1.601060,W,534.832000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:52:28.56 AM,644.382000,W,-103.996000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.528836,W,0.156822,W,58.057700,W,1.798000,W,535.095000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:52:29.56 AM,636.504000,W,-105.966000,W,-0.857072,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,-0.200600,W,0.288116,W,54.118800,W,1.863650,W,535.357000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:52:30.56 AM,622.718000,W,-91.194900,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.857072,W,0.419410,W,51.558600,W,1.994940,W,534.635000,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 10:52:31.56 AM,627.642000,W,-87.256100,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.528836,W,0.419410,W,61.405700,W,1.732350,W,535.029000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:52:32.56 AM,634.535000,W,-82.332600,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.498250,W,-0.200600,W,0.288116,W,75.454200,W,1.798000,W,534.832000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:52:33.56 AM,644.382000,W,-86.271400,W,-2.826490,W,-4.139430,W,-2.826490,W,-2.826490,W,-3.154720,W,-1.185310,W,-0.200600,W,0.419410,W,83.069200,W,1.732350,W,534.175000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:52:34.56 AM,663.091000,W,-91.194900,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-0.528836,W,-0.200600,W,0.288116,W,92.785000,W,1.863650,W,533.584000,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:52:35.56 AM,673.923000,W,-100.057000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.185310,W,-0.857072,W,0.485058,W,96.461300,W,2.060590,W,532.796000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:52:36.56 AM,666.046000,W,-102.027000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.200600,W,-0.200600,W,0.288116,W,82.609700,W,1.863650,W,532.534000,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:52:37.56 AM,650.290000,W,-103.011000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,0.127636,W,-0.200600,W,0.156822,W,69.808500,W,1.929300,W,531.548000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:52:38.56 AM,578.406000,W,-95.133800,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,1.440580,W,-0.200600,W,0.288116,W,8.100130,W,2.126240,W,530.629000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:52:39.56 AM,569.544000,W,-79.378400,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,1.440580,W,0.127636,W,0.156822,W,7.771900,W,1.863650,W,530.563000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:52:40.56 AM,589.238000,W,-70.516100,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,1.768820,W,-0.200600,W,0.025527,W,40.004700,W,1.666710,W,530.104000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:52:41.56 AM,583.330000,W,-83.317300,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.154720,W,1.112340,W,0.455872,W,-0.171414,W,13.614500,W,1.601060,W,529.578000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:52:42.56 AM,707.403000,W,-111.874000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,1.112340,W,-0.528836,W,-0.040120,W,125.543000,W,1.535410,W,529.250000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:52:43.56 AM,656.198000,W,-103.011000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,1.440580,W,0.784108,W,-0.171414,W,80.246400,W,1.601060,W,528.593000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:52:44.56 AM,655.214000,W,-92.179600,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,1.440580,W,-0.528836,W,-0.040120,W,89.634000,W,1.863650,W,528.593000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:52:45.56 AM,647.336000,W,-89.225500,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,1.440580,W,-0.857072,W,-0.105767,W,82.544100,W,1.863650,W,528.725000,W,0.729728,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:52:46.56 AM,654.229000,W,-102.027000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,0.455872,W,-0.200600,W,0.156822,W,71.449700,W,1.929300,W,530.235000,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:52:47.56 AM,647.336000,W,-103.011000,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.139430,W,0.455872,W,-0.528836,W,0.156822,W,70.530600,W,2.126240,W,525.441000,W,0.926741,W,6.180420,W,3.290900,W,TRUE
05/02/2016 10:52:48.56 AM,622.718000,W,-84.302000,W,-3.154720,W,-4.467670,W,-3.811200,W,-2.826490,W,-4.139430,W,-0.200600,W,-1.513540,W,0.025527,W,65.344500,W,2.060590,W,528.265000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:52:49.56 AM,622.718000,W,-80.363200,W,-3.482960,W,-3.482960,W,-4.467670,W,-2.826490,W,-3.811200,W,0.455872,W,-1.185310,W,0.288116,W,57.138600,W,1.929300,W,531.811000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:52:50.56 AM,638.474000,W,-107.935000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,0.455872,W,-1.513540,W,0.419410,W,51.952500,W,2.060590,W,532.337000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:52:51.56 AM,627.642000,W,-101.042000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.200600,W,-0.857072,W,0.288116,W,51.952500,W,2.126240,W,532.862000,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 10:52:52.56 AM,604.994000,W,-71.500800,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.467670,W,-0.200600,W,-0.857072,W,0.025527,W,52.608900,W,2.126240,W,533.125000,W,0.926741,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:52:53.56 AM,623.703000,W,-92.179600,W,-3.482960,W,-4.139430,W,-3.154720,W,-0.857072,W,-4.139430,W,-0.200600,W,-1.185310,W,0.353763,W,39.873400,W,1.994940,W,534.044000,W,1.189420,W,6.574450,W,3.750600,W,TRUE
05/02/2016 10:52:54.56 AM,587.269000,W,-98.087900,W,-3.154720,W,-3.482960,W,-11.032400,W,-3.154720,W,-4.795900,W,-1.185310,W,-1.841780,W,0.288116,W,8.231430,W,2.126240,W,533.650000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:52:55.56 AM,561.667000,W,-68.546700,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.185310,W,0.485058,W,8.494020,W,1.994940,W,533.716000,W,1.189420,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:52:56.56 AM,589.238000,W,-96.118500,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,0.127636,W,-0.857072,W,0.222469,W,8.494020,W,2.060590,W,534.241000,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:52:57.56 AM,591.208000,W,-100.057000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.139430,W,-0.857072,W,-0.857072,W,0.091174,W,29.041600,W,1.994940,W,534.110000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
