TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:52:58.56 AM,622.718000,W,-79.378400,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-1.185310,W,-0.857072,W,0.156822,W,66.657400,W,1.994940,W,534.438000,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:52:59.56 AM,645.367000,W,-104.981000,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-0.200600,W,-1.185310,W,0.091174,W,59.173700,W,1.994940,W,534.372000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 10:53:00.56 AM,611.887000,W,-81.347900,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.513540,W,-1.185310,W,0.156822,W,50.705200,W,1.863650,W,534.766000,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:53:01.56 AM,640.443000,W,-93.164400,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.200600,W,0.025527,W,62.784300,W,1.863650,W,534.372000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:53:02.56 AM,653.244000,W,-107.935000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,-0.857072,W,-0.528836,W,-0.105767,W,76.373200,W,1.666710,W,534.569000,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:53:03.56 AM,638.474000,W,-81.347900,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.857072,W,0.127636,W,-0.105767,W,83.331800,W,1.863650,W,534.766000,W,0.467044,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:53:04.56 AM,675.893000,W,-104.981000,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,-1.185310,W,-0.171414,W,90.946900,W,1.666710,W,534.569000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:53:05.56 AM,671.954000,W,-104.981000,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.513540,W,-0.528836,W,-0.368356,W,102.041000,W,1.535410,W,534.898000,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:53:06.56 AM,647.336000,W,-88.240800,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.482960,W,-1.185310,W,-0.200600,W,-0.434003,W,84.644800,W,1.535410,W,534.175000,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:53:07.56 AM,652.260000,W,-103.996000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-1.841780,W,-0.200600,W,-0.302709,W,73.156500,W,1.535410,W,534.569000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:53:08.56 AM,628.627000,W,-90.210200,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-0.857072,W,0.455872,W,-0.171414,W,68.758100,W,1.469770,W,534.110000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:53:09.56 AM,580.376000,W,-75.439600,W,-7.421790,W,-3.811200,W,-4.139430,W,-2.498250,W,-2.826490,W,-2.498250,W,0.127636,W,-0.368356,W,18.012900,W,1.338470,W,534.241000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:53:10.56 AM,591.208000,W,-102.027000,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.498250,W,-2.170020,W,-0.200600,W,-0.237062,W,7.706250,W,1.535410,W,534.438000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:53:11.56 AM,569.544000,W,-83.317300,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.170020,W,0.455872,W,-0.368356,W,7.640600,W,1.469770,W,534.110000,W,0.467044,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:53:12.56 AM,576.437000,W,-77.409000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,-0.528836,W,-0.237062,W,7.706250,W,1.469770,W,533.781000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:53:13.56 AM,676.877000,W,-103.996000,W,-4.467670,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.170020,W,-0.200600,W,-0.237062,W,118.781000,W,1.469770,W,533.387000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:53:14.56 AM,626.657000,W,-87.256100,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.040120,W,63.309400,W,1.535410,W,533.125000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:53:15.56 AM,620.749000,W,-80.363200,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.105767,W,59.501900,W,1.469770,W,532.796000,W,0.401373,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:53:16.56 AM,640.443000,W,-101.042000,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.170020,W,-2.498250,W,0.127636,W,-0.368356,W,56.022600,W,1.338470,W,531.811000,W,0.401373,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:53:17.56 AM,626.657000,W,-100.057000,W,1.440580,W,-7.421790,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.154720,W,0.455872,W,-0.237062,W,52.083800,W,1.338470,W,531.943000,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 10:53:18.56 AM,604.994000,W,-76.424300,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.528836,W,-0.105767,W,51.230300,W,1.404120,W,531.351000,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:53:19.56 AM,618.780000,W,-78.393700,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.528836,W,0.156822,W,56.022600,W,1.666710,W,531.089000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:53:20.56 AM,660.137000,W,-103.996000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,0.455872,W,0.091174,W,74.797700,W,1.666710,W,530.498000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:53:21.56 AM,664.076000,W,-105.966000,W,-3.154720,W,-4.467670,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.139430,W,0.127636,W,0.222469,W,81.493700,W,1.732350,W,529.578000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:53:22.56 AM,665.061000,W,-106.950000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-5.124140,W,-1.185310,W,0.419410,W,85.169900,W,1.601060,W,529.316000,W,0.795399,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:53:23.56 AM,680.816000,W,-107.935000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-5.780610,W,-0.857072,W,0.419410,W,97.971200,W,1.929300,W,529.053000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:53:24.56 AM,669.000000,W,-104.981000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,-5.124140,W,0.127636,W,0.288116,W,87.861500,W,1.666710,W,529.447000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:53:25.56 AM,596.131000,W,-101.042000,W,-3.154720,W,-11.032400,W,-2.826490,W,-3.482960,W,-2.498250,W,-5.124140,W,-0.528836,W,-0.105767,W,10.857300,W,1.469770,W,528.922000,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:53:26.56 AM,600.070000,W,-102.027000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.170020,W,-4.467670,W,0.127636,W,-0.040120,W,7.771900,W,1.469770,W,534.569000,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:53:27.56 AM,596.131000,W,-102.027000,W,-2.498250,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.170020,W,-3.811200,W,-0.200600,W,-0.105767,W,7.115430,W,1.338470,W,532.599000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:53:28.56 AM,596.131000,W,-98.087900,W,-2.170020,W,-3.482960,W,-2.826490,W,-2.826490,W,-1.841780,W,-4.139430,W,0.127636,W,-0.171414,W,7.574950,W,1.338470,W,533.256000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:53:29.56 AM,818.675000,W,-128.614000,W,-1.513540,W,-4.139430,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.154720,W,0.784108,W,-0.237062,W,239.638000,W,1.404120,W,534.504000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:53:30.56 AM,646.351000,W,-101.042000,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,0.784108,W,-0.171414,W,59.764500,W,1.469770,W,535.029000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 10:53:31.56 AM,649.305000,W,-100.057000,W,-2.498250,W,-4.139430,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.498250,W,0.127636,W,0.025527,W,60.814800,W,1.404120,W,535.029000,W,0.992412,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:53:32.56 AM,640.443000,W,-102.027000,W,-2.170020,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.528836,W,0.156822,W,55.234800,W,1.863650,W,535.554000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:53:33.56 AM,639.458000,W,-103.011000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,-0.528836,W,0.288116,W,54.381400,W,1.863650,W,535.226000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:53:34.56 AM,642.413000,W,-95.133800,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.170020,W,-1.185310,W,0.288116,W,61.602600,W,2.126240,W,535.095000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:53:35.56 AM,652.260000,W,-101.042000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,-0.528836,W,0.222469,W,66.197900,W,1.863650,W,534.766000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:53:36.56 AM,653.244000,W,-96.118500,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.513540,W,-0.200600,W,0.156822,W,71.055800,W,1.929300,W,533.781000,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 10:53:37.56 AM,656.198000,W,-96.118500,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-0.200600,W,-1.185310,W,0.485058,W,92.916300,W,1.732350,W,533.190000,W,1.123750,W,6.311760,W,3.619250,W,TRUE
05/02/2016 10:53:38.56 AM,659.153000,W,-92.179600,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,0.127636,W,-0.857072,W,0.419410,W,86.811100,W,2.126240,W,532.074000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:53:39.56 AM,649.305000,W,-89.225500,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,0.455872,W,-1.185310,W,0.091174,W,81.953200,W,2.060590,W,531.614000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:53:40.56 AM,649.305000,W,-88.240800,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,1.440580,W,-0.528836,W,-0.105767,W,78.933500,W,1.863650,W,530.169000,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:53:41.56 AM,581.361000,W,-84.302000,W,-2.498250,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.154720,W,1.768820,W,0.127636,W,-0.040120,W,8.887900,W,1.863650,W,529.578000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:53:42.56 AM,585.299000,W,-89.225500,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,1.440580,W,0.784108,W,-0.105767,W,7.771900,W,1.666710,W,529.250000,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:53:43.56 AM,594.162000,W,-99.072600,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,2.425290,W,-0.528836,W,-0.171414,W,7.246720,W,1.666710,W,528.725000,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:53:44.56 AM,628.627000,W,-104.981000,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,1.112340,W,-0.857072,W,0.091174,W,40.923700,W,1.863650,W,529.447000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:53:45.56 AM,585.299000,W,-91.194900,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,0.784108,W,-0.857072,W,-0.105767,W,13.811400,W,1.929300,W,529.513000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:53:46.56 AM,666.046000,W,-82.332600,W,-3.811200,W,-3.482960,W,-8.078260,W,-4.139430,W,-3.811200,W,0.784108,W,-1.185310,W,0.025527,W,104.536000,W,1.929300,W,531.943000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:53:47.56 AM,671.954000,W,-107.935000,W,-2.826490,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.811200,W,0.455872,W,-0.528836,W,0.222469,W,74.994600,W,1.994940,W,530.563000,W,0.992412,W,5.786400,W,5.392370,W,TRUE
05/02/2016 10:53:48.56 AM,652.260000,W,-103.996000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-0.200600,W,-1.185310,W,0.156822,W,78.670900,W,2.060590,W,528.462000,W,0.992412,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:53:49.56 AM,634.535000,W,-82.332600,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.467670,W,0.127636,W,-1.185310,W,0.222469,W,77.817500,W,1.929300,W,532.074000,W,0.992412,W,6.114750,W,3.750600,W,TRUE
05/02/2016 10:53:50.56 AM,653.244000,W,-98.087900,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.467670,W,0.127636,W,-0.528836,W,0.288116,W,77.357900,W,1.994940,W,532.205000,W,0.992412,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:53:51.56 AM,658.168000,W,-101.042000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,-0.528836,W,-1.185310,W,0.288116,W,80.115100,W,2.126240,W,532.993000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:53:52.56 AM,624.688000,W,-82.332600,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,-0.857072,W,-0.857072,W,0.288116,W,67.904700,W,2.060590,W,533.387000,W,1.189420,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:53:53.56 AM,625.672000,W,-85.286700,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.200600,W,-1.841780,W,0.091174,W,59.830100,W,2.060590,W,533.978000,W,1.058080,W,6.311760,W,3.487910,W,TRUE
05/02/2016 10:53:54.56 AM,638.474000,W,-108.920000,W,-3.154720,W,-4.139430,W,-1.841780,W,-3.154720,W,-5.124140,W,-1.513540,W,-1.185310,W,0.353763,W,57.401200,W,2.126240,W,534.175000,W,1.058080,W,6.311760,W,3.684920,W,TRUE
05/02/2016 10:53:55.56 AM,614.841000,W,-85.286700,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.528836,W,-1.513540,W,0.353763,W,54.906600,W,2.060590,W,534.963000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:53:56.56 AM,622.718000,W,-93.164400,W,-3.482960,W,-3.811200,W,-5.452380,W,-3.811200,W,-4.467670,W,-0.857072,W,-1.185310,W,0.288116,W,48.341900,W,2.191880,W,534.766000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:53:57.56 AM,583.330000,W,-99.072600,W,-3.811200,W,-4.467670,W,-4.795900,W,-2.826490,W,-3.811200,W,-0.528836,W,-1.841780,W,0.288116,W,8.953550,W,2.060590,W,534.898000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:53:58.56 AM,567.575000,W,-70.516100,W,-4.139430,W,-3.154720,W,-4.467670,W,-3.811200,W,-4.467670,W,-0.528836,W,-0.857072,W,0.288116,W,8.165780,W,2.126240,W,535.292000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:53:59.56 AM,595.147000,W,-104.981000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.200600,W,-1.841780,W,0.091174,W,8.100130,W,2.126240,W,535.357000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:54:00.56 AM,562.651000,W,-67.561900,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-0.528836,W,-1.513540,W,0.353763,W,7.968840,W,2.060590,W,535.489000,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:54:01.56 AM,818.675000,W,-139.446000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-1.185310,W,-0.857072,W,0.222469,W,220.994000,W,1.929300,W,535.160000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:54:02.56 AM,625.672000,W,-88.240800,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.528836,W,0.025527,W,63.309400,W,1.798000,W,535.160000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:54:03.56 AM,626.657000,W,-90.210200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-0.857072,W,-0.857072,W,-0.040120,W,57.926400,W,1.863650,W,535.292000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:54:04.56 AM,641.428000,W,-109.904000,W,-3.811200,W,-2.826490,W,-4.795900,W,-3.482960,W,-2.498250,W,-0.528836,W,-0.857072,W,-0.040120,W,57.598100,W,1.732350,W,535.095000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:54:05.56 AM,616.810000,W,-87.256100,W,-4.139430,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.154720,W,-1.185310,W,-0.200600,W,-0.237062,W,54.118800,W,1.798000,W,535.226000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:54:06.56 AM,609.917000,W,-74.454900,W,-4.139430,W,-2.498250,W,-3.811200,W,-13.658300,W,-2.826490,W,-0.857072,W,-0.200600,W,-0.302709,W,50.508200,W,1.601060,W,535.160000,W,0.467044,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:54:07.56 AM,641.428000,W,-102.027000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-0.528836,W,-0.200600,W,-0.302709,W,57.007300,W,1.535410,W,535.292000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:54:08.56 AM,646.351000,W,-103.996000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.513540,W,0.127636,W,-0.368356,W,64.688000,W,1.535410,W,534.635000,W,0.401373,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:54:09.56 AM,641.428000,W,-96.118500,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.139430,W,-2.498250,W,-1.841780,W,-1.185310,W,-0.237062,W,66.591800,W,1.338470,W,534.569000,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:54:10.56 AM,646.351000,W,-87.256100,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.841780,W,-0.200600,W,-0.237062,W,85.104300,W,1.535410,W,533.650000,W,0.729728,W,5.392370,W,3.290900,W,TRUE
05/02/2016 10:54:11.56 AM,652.260000,W,-87.256100,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,-0.200600,W,-0.302709,W,89.043100,W,1.535410,W,533.716000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:54:12.56 AM,666.046000,W,-98.087900,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.857072,W,-0.171414,W,86.417200,W,1.666710,W,533.453000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:54:13.56 AM,591.208000,W,-102.027000,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.170020,W,0.127636,W,-0.368356,W,7.903190,W,1.404120,W,533.125000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:54:14.56 AM,588.254000,W,-103.996000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,0.455872,W,-0.040120,W,7.706250,W,1.535410,W,531.811000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:54:15.56 AM,584.315000,W,-98.087900,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,-0.040120,W,7.706250,W,1.535410,W,531.877000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:54:16.56 AM,577.422000,W,-92.179600,W,-2.498250,W,-4.467670,W,-3.482960,W,-1.513540,W,-2.826490,W,-5.124140,W,0.127636,W,0.091174,W,7.837540,W,1.601060,W,530.695000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:54:17.56 AM,785.195000,W,-135.507000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.498250,W,-5.452380,W,-0.857072,W,0.156822,W,201.759000,W,1.666710,W,530.038000,W,1.123750,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:54:18.56 AM,632.565000,W,-87.256100,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-5.124140,W,0.127636,W,0.353763,W,67.051300,W,1.798000,W,529.775000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:54:19.56 AM,622.718000,W,-83.317300,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-5.124140,W,-1.185310,W,0.222469,W,59.173700,W,1.798000,W,529.381000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:54:20.56 AM,620.749000,W,-84.302000,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.795900,W,-0.200600,W,0.156822,W,56.744700,W,1.601060,W,529.841000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:54:21.56 AM,619.764000,W,-76.424300,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,-4.795900,W,-0.528836,W,0.025527,W,56.022600,W,1.535410,W,528.987000,W,0.861070,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:54:22.56 AM,611.887000,W,-80.363200,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-1.841780,W,-4.467670,W,0.455872,W,-0.171414,W,51.492900,W,1.338470,W,531.417000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:54:23.56 AM,612.871000,W,-77.409000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-4.139430,W,-0.200600,W,0.091174,W,50.311300,W,1.535410,W,532.468000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:54:24.56 AM,622.718000,W,-77.409000,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,0.127636,W,-0.171414,W,57.729400,W,1.338470,W,533.453000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:54:25.56 AM,617.795000,W,-77.409000,W,-1.841780,W,-3.811200,W,-7.421790,W,-3.482960,W,-2.826490,W,-3.154720,W,0.455872,W,-0.237062,W,56.547800,W,1.272820,W,534.110000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:54:26.56 AM,626.657000,W,-75.439600,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,0.784108,W,-0.368356,W,63.900300,W,1.338470,W,535.489000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:54:27.56 AM,640.443000,W,-88.240800,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,0.455872,W,-0.171414,W,83.660100,W,1.535410,W,536.211000,W,0.729728,W,5.917740,W,3.093880,W,TRUE
05/02/2016 10:54:28.56 AM,653.244000,W,-85.286700,W,-1.841780,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-0.200600,W,0.091174,W,89.043100,W,1.469770,W,536.474000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:54:29.56 AM,569.544000,W,-69.531400,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.528836,W,0.222469,W,8.100130,W,1.798000,W,536.539000,W,0.926741,W,6.180420,W,3.356570,W,TRUE
05/02/2016 10:54:30.56 AM,574.468000,W,-72.485500,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.528836,W,0.288116,W,8.165780,W,1.863650,W,536.408000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:54:31.56 AM,572.498000,W,-75.439600,W,-2.498250,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,0.455872,W,0.288116,W,8.297080,W,1.929300,W,535.948000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:54:32.56 AM,578.406000,W,-81.347900,W,-2.826490,W,-3.482960,W,-2.498250,W,-4.139430,W,-3.154720,W,-2.170020,W,-0.857072,W,0.419410,W,8.034490,W,1.863650,W,535.489000,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 10:54:33.56 AM,723.159000,W,-101.042000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-0.528836,W,-0.857072,W,0.288116,W,151.211000,W,1.863650,W,535.160000,W,0.861070,W,6.180420,W,3.290900,W,TRUE
05/02/2016 10:54:34.56 AM,657.183000,W,-103.996000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,-0.528836,W,-0.200600,W,0.091174,W,73.287800,W,1.732350,W,534.766000,W,0.926741,W,6.377440,W,3.422240,W,TRUE
05/02/2016 10:54:35.56 AM,651.275000,W,-106.950000,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.857072,W,0.419410,W,69.217700,W,1.929300,W,533.781000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:54:36.56 AM,648.321000,W,-105.966000,W,-11.360600,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.200600,W,-0.528836,W,0.353763,W,68.758100,W,2.060590,W,533.190000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:54:37.56 AM,631.581000,W,-96.118500,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,0.455872,W,-0.200600,W,0.156822,W,58.451500,W,1.863650,W,532.074000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:54:38.56 AM,610.902000,W,-77.409000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,1.768820,W,0.127636,W,0.222469,W,51.296000,W,1.929300,W,531.680000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:54:39.56 AM,615.825000,W,-78.393700,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.498250,W,0.784108,W,0.127636,W,0.091174,W,50.967800,W,1.798000,W,531.351000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:54:40.56 AM,642.413000,W,-102.027000,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,1.768820,W,-0.200600,W,-0.237062,W,54.315800,W,1.732350,W,531.023000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:54:41.56 AM,637.489000,W,-104.981000,W,-3.154720,W,-2.826490,W,-3.154720,W,-4.139430,W,-3.154720,W,1.440580,W,0.784108,W,-0.368356,W,54.512700,W,1.666710,W,530.432000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:54:42.56 AM,634.535000,W,-87.256100,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,1.440580,W,-0.528836,W,-0.368356,W,66.460500,W,1.601060,W,530.563000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:54:43.56 AM,647.336000,W,-83.317300,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,0.784108,W,-0.528836,W,-0.368356,W,84.185200,W,1.863650,W,529.644000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:54:44.56 AM,671.954000,W,-103.011000,W,-3.482960,W,1.112340,W,-3.154720,W,-3.482960,W,-4.139430,W,0.455872,W,-0.200600,W,-0.040120,W,90.750000,W,1.994940,W,529.972000,W,0.795399,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:54:45.56 AM,587.269000,W,-100.057000,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.482960,W,1.112340,W,-0.528836,W,0.025527,W,8.165780,W,1.732350,W,530.169000,W,0.598386,W,5.917740,W,3.225230,W,TRUE
05/02/2016 10:54:46.56 AM,567.575000,W,-76.424300,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,0.455872,W,-0.528836,W,0.222469,W,7.968840,W,1.929300,W,532.599000,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:54:47.56 AM,570.529000,W,-76.424300,W,10.631200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.467670,W,0.784108,W,-1.841780,W,0.222469,W,8.231430,W,2.126240,W,531.154000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:54:48.56 AM,626.657000,W,-105.966000,W,-5.780610,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,0.784108,W,-1.185310,W,0.288116,W,41.711500,W,1.929300,W,531.811000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 10:54:49.56 AM,589.238000,W,-103.011000,W,-2.826490,W,-3.811200,W,-8.078260,W,-4.467670,W,-4.139430,W,-0.528836,W,-0.857072,W,0.156822,W,14.008400,W,1.929300,W,532.731000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:54:50.56 AM,618.780000,W,-79.378400,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,0.127636,W,-1.185310,W,0.222469,W,60.289700,W,2.257530,W,533.322000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:54:51.56 AM,626.657000,W,-79.378400,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.200600,W,-1.841780,W,0.156822,W,63.769000,W,2.060590,W,533.716000,W,0.861070,W,6.311760,W,3.487910,W,TRUE
05/02/2016 10:54:52.56 AM,653.244000,W,-108.920000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.200600,W,-0.857072,W,0.288116,W,62.915500,W,2.126240,W,534.504000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:54:53.56 AM,639.458000,W,-104.981000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.185310,W,0.127636,W,0.878941,W,60.683500,W,2.126240,W,535.160000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 10:54:54.56 AM,637.489000,W,-90.210200,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.467670,W,-0.528836,W,-1.185310,W,0.288116,W,72.237400,W,1.994940,W,535.489000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 10:54:55.56 AM,649.305000,W,-83.317300,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.857072,W,-0.857072,W,0.288116,W,89.174400,W,2.126240,W,535.489000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:54:56.56 AM,668.015000,W,-97.103200,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-1.185310,W,-0.528836,W,0.025527,W,92.128600,W,2.060590,W,535.554000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:54:57.56 AM,678.847000,W,-105.966000,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,-0.857072,W,-0.528836,W,0.025527,W,93.507100,W,1.666710,W,535.554000,W,0.664057,W,5.786400,W,3.553580,W,TRUE
05/02/2016 10:54:58.56 AM,668.015000,W,-104.981000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-1.185310,W,-0.528836,W,-0.040120,W,88.386700,W,1.601060,W,535.686000,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:54:59.56 AM,652.260000,W,-100.057000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.185310,W,-0.528836,W,-0.368356,W,81.165500,W,1.338470,W,535.686000,W,0.598386,W,5.720730,W,3.028210,W,TRUE
05/02/2016 10:55:00.56 AM,582.345000,W,-82.332600,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.528836,W,-0.857072,W,-0.237062,W,22.739500,W,1.469770,W,535.292000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:55:01.56 AM,588.254000,W,-74.454900,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.498250,W,-0.200600,W,-0.302709,W,31.930100,W,1.404120,W,534.504000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:55:02.56 AM,562.651000,W,-69.531400,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,-2.826490,W,0.127636,W,-0.171414,W,7.574950,W,1.469770,W,534.438000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:55:03.56 AM,564.621000,W,-72.485500,W,-3.482960,W,-3.811200,W,-4.795900,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.200600,W,-0.105767,W,7.640600,W,1.601060,W,533.781000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:55:04.56 AM,567.575000,W,-72.485500,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.170020,W,-3.154720,W,0.127636,W,-0.565298,W,7.378010,W,1.338470,W,533.387000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:55:05.56 AM,572.498000,W,-74.454900,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-1.841780,W,-3.482960,W,-0.200600,W,-0.302709,W,7.640600,W,1.535410,W,532.796000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:55:06.56 AM,650.290000,W,-92.179600,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,-4.139430,W,-0.200600,W,-0.040120,W,75.913700,W,1.666710,W,532.205000,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 10:55:07.56 AM,632.565000,W,-90.210200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.200600,W,0.156822,W,58.779800,W,1.863650,W,531.351000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:55:08.56 AM,648.321000,W,-96.118500,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.200600,W,0.419410,W,64.885000,W,1.863650,W,530.826000,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:55:09.56 AM,665.061000,W,-101.042000,W,-3.154720,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.154720,W,-4.795900,W,-1.185310,W,0.288116,W,78.605200,W,1.732350,W,530.563000,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:55:10.56 AM,672.938000,W,-100.057000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-6.108850,W,-1.185310,W,0.353763,W,86.942400,W,1.666710,W,529.972000,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:55:11.56 AM,676.877000,W,-103.011000,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-5.124140,W,-0.200600,W,0.091174,W,85.498200,W,1.535410,W,530.432000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:55:12.56 AM,675.893000,W,-101.042000,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.498250,W,-5.124140,W,-0.528836,W,-0.171414,W,89.240100,W,1.469770,W,530.892000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:55:13.56 AM,665.061000,W,-105.966000,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.200600,W,-0.237062,W,78.539600,W,1.535410,W,532.337000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:55:14.56 AM,654.229000,W,-103.996000,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.170020,W,-4.795900,W,-0.200600,W,-0.105767,W,66.132300,W,1.469770,W,532.796000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:55:15.56 AM,650.290000,W,-102.027000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,-0.200600,W,-0.105767,W,62.915500,W,1.338470,W,533.453000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:55:16.56 AM,646.351000,W,-101.042000,W,-2.170020,W,-3.811200,W,-2.826490,W,-2.826490,W,-1.841780,W,-2.826490,W,0.127636,W,-0.302709,W,57.860700,W,1.338470,W,534.307000,W,0.467044,W,5.392370,W,2.962540,W,TRUE
05/02/2016 10:55:17.56 AM,623.703000,W,-94.149100,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,-2.826490,W,0.127636,W,-0.302709,W,32.061400,W,1.469770,W,535.226000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:55:18.56 AM,589.238000,W,-92.179600,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,-0.040120,W,7.837540,W,1.666710,W,535.489000,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:55:19.56 AM,593.177000,W,-95.133800,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.857072,W,0.222469,W,7.574950,W,1.863650,W,535.620000,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:55:20.56 AM,592.192000,W,-101.042000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,-1.841780,W,0.419410,W,7.771900,W,2.060590,W,535.489000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:55:21.56 AM,616.810000,W,-105.966000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,-1.841780,W,-1.185310,W,0.353763,W,46.372500,W,1.929300,W,535.160000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:55:22.56 AM,651.275000,W,-103.996000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,-0.528836,W,0.353763,W,64.622400,W,1.929300,W,534.569000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:55:23.56 AM,646.351000,W,-104.981000,W,-2.170020,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.857072,W,-0.528836,W,0.288116,W,59.108000,W,2.060590,W,533.847000,W,0.926741,W,6.114750,W,3.225230,W,TRUE
05/02/2016 10:55:24.56 AM,640.443000,W,-106.950000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-0.528836,W,-0.528836,W,0.288116,W,54.775300,W,2.060590,W,533.256000,W,1.189420,W,6.180420,W,3.684920,W,TRUE
05/02/2016 10:55:25.56 AM,633.550000,W,-103.996000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.528836,W,-0.528836,W,0.353763,W,53.856200,W,2.126240,W,532.599000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:55:26.56 AM,626.657000,W,-95.133800,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,0.455872,W,-0.200600,W,0.222469,W,53.068500,W,2.126240,W,531.680000,W,1.058080,W,5.852070,W,3.750600,W,TRUE
05/02/2016 10:55:27.56 AM,617.795000,W,-81.347900,W,-2.170020,W,-4.467670,W,-3.811200,W,-3.154720,W,-2.826490,W,0.784108,W,-0.857072,W,0.288116,W,54.512700,W,1.994940,W,531.154000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 10:55:28.56 AM,624.688000,W,-74.454900,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,0.455872,W,0.127636,W,0.353763,W,67.642100,W,1.929300,W,530.366000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:55:29.56 AM,652.260000,W,-92.179600,W,-3.154720,W,-3.482960,W,-3.154720,W,-9.719440,W,-3.154720,W,1.440580,W,0.127636,W,0.025527,W,80.968500,W,1.863650,W,529.972000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:55:30.56 AM,667.030000,W,-104.981000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,0.127636,W,-0.200600,W,-0.171414,W,84.776100,W,1.929300,W,529.119000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:55:31.56 AM,671.954000,W,-104.981000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.498250,W,1.440580,W,-0.528836,W,-0.171414,W,91.931600,W,1.798000,W,528.922000,W,0.532715,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:55:32.56 AM,652.260000,W,-96.118500,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,1.768820,W,0.127636,W,-0.368356,W,87.336300,W,1.666710,W,528.725000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 10:55:33.56 AM,576.437000,W,-69.531400,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,1.440580,W,-0.200600,W,-0.105767,W,17.684600,W,1.798000,W,527.608000,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:55:34.56 AM,577.422000,W,-81.347900,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.154720,W,0.784108,W,-0.857072,W,-0.105767,W,8.100130,W,1.929300,W,528.528000,W,0.664057,W,5.917740,W,3.225230,W,TRUE
05/02/2016 10:55:35.56 AM,593.177000,W,-101.042000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,1.440580,W,-0.528836,W,0.091174,W,7.640600,W,1.929300,W,530.235000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:55:36.56 AM,580.376000,W,-93.164400,W,-3.154720,W,-3.811200,W,-4.467670,W,-4.139430,W,-4.467670,W,0.127636,W,-0.528836,W,0.025527,W,7.837540,W,1.863650,W,529.381000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:55:37.56 AM,682.786000,W,-108.920000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-0.200600,W,-0.857072,W,0.222469,W,139.132000,W,1.994940,W,528.396000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:55:38.56 AM,623.703000,W,-79.378400,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,-4.795900,W,-0.200600,W,-1.185310,W,-0.040120,W,63.309400,W,1.929300,W,531.089000,W,1.255100,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:55:39.56 AM,636.504000,W,-102.027000,W,-3.154720,W,-4.139430,W,-3.482960,W,-4.139430,W,-4.467670,W,0.784108,W,-0.857072,W,0.288116,W,57.007300,W,2.191880,W,531.680000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:55:40.56 AM,626.657000,W,-101.042000,W,-2.498250,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,0.127636,W,-0.200600,W,0.091174,W,50.311300,W,1.994940,W,532.140000,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:55:41.56 AM,610.902000,W,-79.378400,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,-4.139430,W,-0.200600,W,-1.513540,W,0.222469,W,53.331100,W,2.191880,W,532.796000,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:55:42.56 AM,618.780000,W,-82.332600,W,-4.139430,W,-3.482960,W,-6.108850,W,-3.482960,W,-5.124140,W,0.127636,W,-1.185310,W,0.353763,W,62.784300,W,1.994940,W,533.256000,W,1.123750,W,6.311760,W,3.684920,W,TRUE
05/02/2016 10:55:43.56 AM,644.382000,W,-100.057000,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.467670,W,-1.185310,W,-1.513540,W,0.353763,W,60.814800,W,2.126240,W,533.847000,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 10:55:44.56 AM,654.229000,W,-103.996000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.811200,W,-4.139430,W,-1.185310,W,-1.513540,W,0.353763,W,75.257200,W,1.929300,W,533.978000,W,0.926741,W,6.311760,W,3.750600,W,TRUE
05/02/2016 10:55:45.56 AM,647.336000,W,-87.256100,W,-3.154720,W,-3.811200,W,-4.139430,W,-4.467670,W,-3.482960,W,-1.841780,W,-1.185310,W,0.288116,W,90.290400,W,1.994940,W,534.372000,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 10:55:46.56 AM,669.000000,W,-102.027000,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.154720,W,-0.857072,W,-0.857072,W,0.288116,W,89.830900,W,1.929300,W,534.504000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:55:47.56 AM,658.168000,W,-103.996000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-1.513540,W,-0.200600,W,0.091174,W,84.185200,W,1.863650,W,534.307000,W,0.664057,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:55:48.56 AM,644.382000,W,-79.378400,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,-0.857072,W,0.455872,W,-0.105767,W,89.240100,W,1.666710,W,534.438000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:55:49.56 AM,595.147000,W,-101.042000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.513540,W,-0.200600,W,-0.171414,W,10.726000,W,1.666710,W,534.832000,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:55:50.56 AM,571.514000,W,-85.286700,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.482960,W,-1.185310,W,-0.200600,W,-0.302709,W,7.706250,W,1.666710,W,534.307000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:55:51.56 AM,584.315000,W,-91.194900,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-1.185310,W,-0.528836,W,-0.237062,W,7.837540,W,1.601060,W,534.701000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:55:52.56 AM,613.856000,W,-102.027000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-4.139430,W,-0.857072,W,-0.200600,W,-0.237062,W,41.448900,W,1.601060,W,534.569000,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 10:55:53.56 AM,570.529000,W,-73.470200,W,-4.139430,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-1.185310,W,-0.200600,W,-0.368356,W,13.811400,W,1.469770,W,534.044000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:55:54.56 AM,690.663000,W,-110.889000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.841780,W,-0.200600,W,-0.499650,W,108.737000,W,1.535410,W,534.898000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:55:55.56 AM,630.596000,W,-80.363200,W,-3.154720,W,-2.170020,W,-3.811200,W,-3.811200,W,-2.498250,W,-2.170020,W,0.127636,W,-0.302709,W,71.121400,W,1.535410,W,535.160000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:55:56.56 AM,657.183000,W,-107.935000,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.154720,W,-1.185310,W,-0.200600,W,-0.171414,W,75.651100,W,1.666710,W,535.160000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:55:57.56 AM,646.351000,W,-83.317300,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.185310,W,0.127636,W,-0.368356,W,86.614200,W,1.666710,W,535.095000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:55:58.56 AM,671.954000,W,-108.920000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.857072,W,-0.200600,W,-0.302709,W,88.714900,W,1.469770,W,535.095000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:55:59.56 AM,654.229000,W,-86.271400,W,-4.795900,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-1.513540,W,-0.200600,W,-0.171414,W,90.750000,W,1.732350,W,535.357000,W,0.532715,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:56:00.56 AM,662.107000,W,-105.966000,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.528836,W,0.455872,W,-0.237062,W,85.892100,W,1.666710,W,534.963000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:56:01.56 AM,629.611000,W,-77.409000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.185310,W,-0.200600,W,-0.368356,W,72.368700,W,1.535410,W,535.029000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:56:02.56 AM,650.290000,W,-105.966000,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.200600,W,-0.302709,W,65.672700,W,1.535410,W,535.095000,W,0.467044,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:56:03.56 AM,618.780000,W,-75.439600,W,-7.421790,W,-6.765320,W,-3.482960,W,-3.154720,W,-2.170020,W,-2.170020,W,-0.200600,W,-0.171414,W,61.405700,W,1.535410,W,534.898000,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:56:04.56 AM,640.443000,W,-110.889000,W,-2.498250,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.498250,W,-1.185310,W,-0.200600,W,-0.302709,W,55.169200,W,1.469770,W,534.832000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:56:05.56 AM,564.621000,W,-72.485500,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-2.498250,W,0.127636,W,-0.105767,W,8.887900,W,1.601060,W,534.438000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:56:06.56 AM,590.223000,W,-97.103200,W,-2.498250,W,-4.139430,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.170020,W,-0.200600,W,-0.171414,W,7.640600,W,1.338470,W,534.569000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:56:07.56 AM,576.437000,W,-84.302000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-1.513540,W,-0.857072,W,-0.368356,W,7.968840,W,1.469770,W,534.438000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:56:08.56 AM,582.345000,W,-87.256100,W,-2.498250,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.170020,W,-0.528836,W,-0.105767,W,7.706250,W,1.338470,W,534.241000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:56:09.56 AM,834.431000,W,-164.063000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.170020,W,-0.857072,W,-0.171414,W,242.789000,W,1.469770,W,533.781000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:56:10.56 AM,626.657000,W,-77.409000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.200600,W,-0.105767,W,71.777900,W,1.404120,W,534.110000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:56:11.56 AM,648.321000,W,-105.966000,W,-3.482960,W,1.768820,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,-0.857072,W,-0.237062,W,64.885000,W,1.338470,W,533.781000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:56:12.56 AM,616.810000,W,-80.363200,W,-3.154720,W,-4.467670,W,-3.482960,W,-6.765320,W,-2.498250,W,-3.154720,W,-0.528836,W,-0.237062,W,56.810400,W,1.535410,W,533.453000,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:56:13.56 AM,629.611000,W,-96.118500,W,-3.482960,W,-3.154720,W,-4.795900,W,-3.154720,W,-3.811200,W,-3.811200,W,-0.528836,W,0.091174,W,51.492900,W,1.535410,W,532.928000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:56:14.56 AM,631.581000,W,-102.027000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.170020,W,0.455872,W,-0.237062,W,55.760000,W,1.404120,W,532.337000,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:56:15.56 AM,606.963000,W,-72.485500,W,-3.482960,W,-3.811200,W,-4.795900,W,-3.154720,W,-2.826490,W,-3.154720,W,0.127636,W,-0.105767,W,53.593600,W,1.404120,W,532.402000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:56:16.56 AM,632.565000,W,-98.087900,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.841780,W,-3.482960,W,0.455872,W,-0.237062,W,51.755500,W,1.469770,W,532.205000,W,0.861070,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:56:17.56 AM,646.351000,W,-103.996000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,0.127636,W,-0.040120,W,65.410100,W,1.469770,W,532.205000,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:56:18.56 AM,642.413000,W,-84.302000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.795900,W,-0.200600,W,0.025527,W,83.266200,W,1.535410,W,530.563000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 10:56:19.56 AM,664.076000,W,-95.133800,W,-2.498250,W,-14.314700,W,-2.826490,W,-3.482960,W,-2.498250,W,-5.124140,W,-0.200600,W,0.091174,W,88.058400,W,1.732350,W,531.089000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:56:20.56 AM,669.984000,W,-109.904000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.170020,W,-4.139430,W,-0.200600,W,0.288116,W,85.826400,W,1.666710,W,530.366000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 10:56:21.56 AM,580.376000,W,-98.087900,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.467670,W,-0.528836,W,0.288116,W,8.494020,W,1.666710,W,529.578000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 10:56:22.56 AM,570.529000,W,-83.317300,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.826490,W,-5.124140,W,-1.185310,W,0.353763,W,7.706250,W,1.798000,W,529.184000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 10:56:23.56 AM,567.575000,W,-72.485500,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-5.780610,W,-0.857072,W,0.222469,W,8.100130,W,1.863650,W,528.790000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:56:24.56 AM,568.559000,W,-70.516100,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-6.108850,W,-0.200600,W,0.091174,W,7.640600,W,1.666710,W,530.169000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:56:25.56 AM,837.385000,W,-122.706000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-5.452380,W,-0.857072,W,-0.105767,W,259.332000,W,1.666710,W,529.316000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:56:26.56 AM,638.474000,W,-92.179600,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-4.795900,W,0.127636,W,-0.040120,W,59.567500,W,1.404120,W,530.301000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:56:27.56 AM,634.535000,W,-98.087900,W,-5.780610,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,-3.811200,W,0.127636,W,-0.105767,W,53.199800,W,1.272820,W,530.957000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:56:28.56 AM,637.489000,W,-100.057000,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,-4.139430,W,0.127636,W,-0.171414,W,53.724900,W,1.338470,W,531.745000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:56:29.56 AM,639.458000,W,-103.011000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,0.455872,W,-0.171414,W,53.199800,W,1.338470,W,532.665000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:56:30.56 AM,644.382000,W,-107.935000,W,-2.498250,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.498250,W,-3.154720,W,0.455872,W,-0.368356,W,52.215100,W,1.404120,W,533.650000,W,0.401373,W,5.392370,W,2.962540,W,TRUE
05/02/2016 10:56:31.56 AM,644.382000,W,-107.935000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.154720,W,0.784108,W,-0.237062,W,56.285200,W,1.272820,W,534.241000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:56:32.56 AM,662.107000,W,-104.981000,W,-2.498250,W,-3.811200,W,-2.498250,W,-4.139430,W,-2.826490,W,-4.139430,W,0.127636,W,-0.105767,W,78.211300,W,1.404120,W,534.438000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
