TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 10:56:33.56 AM,669.000000,W,-104.981000,W,-1.841780,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,-0.200600,W,0.288116,W,86.023400,W,1.601060,W,535.095000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:56:34.56 AM,661.122000,W,-103.011000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.154720,W,-2.498250,W,0.127636,W,0.222469,W,84.316500,W,1.798000,W,535.095000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:56:35.56 AM,669.000000,W,-103.011000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.200600,W,0.353763,W,91.012600,W,1.863650,W,534.766000,W,0.729728,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:56:36.56 AM,660.137000,W,-102.027000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.841780,W,-0.857072,W,0.288116,W,84.710400,W,1.929300,W,534.438000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:56:37.56 AM,587.269000,W,-99.072600,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.841780,W,-0.528836,W,0.288116,W,8.231430,W,1.863650,W,534.044000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:56:38.56 AM,586.284000,W,-98.087900,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-1.513540,W,-0.528836,W,0.156822,W,7.771900,W,2.126240,W,533.190000,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:56:39.56 AM,585.299000,W,-100.057000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.857072,W,-0.857072,W,0.353763,W,8.034490,W,1.994940,W,532.665000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:56:40.56 AM,585.299000,W,-99.072600,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.482960,W,-0.528836,W,-1.185310,W,0.353763,W,8.100130,W,2.191880,W,531.680000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:56:41.56 AM,774.363000,W,-136.492000,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.482960,W,0.455872,W,-0.857072,W,0.025527,W,184.822000,W,2.060590,W,531.351000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:56:42.56 AM,642.413000,W,-93.164400,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,0.784108,W,0.127636,W,0.025527,W,74.403800,W,1.994940,W,530.695000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:56:43.56 AM,653.244000,W,-89.225500,W,-2.826490,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.154720,W,1.112340,W,0.127636,W,-0.040120,W,88.714900,W,1.863650,W,529.841000,W,0.926741,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:56:44.56 AM,637.489000,W,-83.317300,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,1.440580,W,0.455872,W,-0.237062,W,80.443400,W,1.666710,W,529.775000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:56:45.56 AM,640.443000,W,-95.133800,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,1.440580,W,0.784108,W,-0.302709,W,67.510800,W,1.798000,W,529.250000,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:56:46.56 AM,651.275000,W,-103.011000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,1.112340,W,-0.528836,W,-0.237062,W,67.970400,W,1.732350,W,528.528000,W,0.532715,W,5.852070,W,3.225230,W,TRUE
05/02/2016 10:56:47.56 AM,648.321000,W,-102.027000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,0.455872,W,-0.857072,W,-0.171414,W,63.900300,W,1.863650,W,528.987000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 10:56:48.56 AM,620.749000,W,-87.256100,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,1.112340,W,-1.185310,W,0.025527,W,55.169200,W,1.666710,W,529.578000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:56:49.56 AM,610.902000,W,-73.470200,W,-3.482960,W,-3.482960,W,-8.406500,W,-5.124140,W,-3.482960,W,0.127636,W,-0.200600,W,0.156822,W,51.755500,W,1.863650,W,531.023000,W,0.729728,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:56:50.56 AM,626.657000,W,-92.179600,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,2.425290,W,-1.185310,W,1.601060,W,52.215100,W,2.388830,W,530.629000,W,0.795399,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:56:51.56 AM,636.504000,W,-107.935000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.200600,W,-1.185310,W,0.156822,W,51.558600,W,1.994940,W,531.286000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:56:52.56 AM,635.520000,W,-130.583000,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.200600,W,-1.185310,W,0.288116,W,55.628700,W,2.191880,W,532.468000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:56:53.56 AM,577.422000,W,-90.210200,W,-3.811200,W,-3.811200,W,-5.124140,W,-3.811200,W,-3.811200,W,-0.528836,W,-0.857072,W,0.091174,W,8.690960,W,1.929300,W,532.665000,W,0.992412,W,6.246090,W,3.422240,W,TRUE
05/02/2016 10:56:54.56 AM,560.682000,W,-76.424300,W,-2.498250,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.467670,W,-0.528836,W,-1.185310,W,0.288116,W,8.100130,W,1.929300,W,533.781000,W,0.598386,W,6.049080,W,3.881940,W,TRUE
05/02/2016 10:56:55.56 AM,583.330000,W,-72.485500,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,-0.857072,W,-1.185310,W,0.419410,W,34.293400,W,1.929300,W,534.241000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 10:56:56.56 AM,588.254000,W,-76.424300,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.467670,W,-1.185310,W,-1.513540,W,0.156822,W,24.052400,W,2.060590,W,534.963000,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:56:57.56 AM,639.458000,W,-98.087900,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.857072,W,-1.185310,W,0.222469,W,82.084500,W,1.798000,W,534.963000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:56:58.56 AM,644.382000,W,-104.981000,W,-2.498250,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.482960,W,-0.857072,W,-0.857072,W,0.091174,W,59.895800,W,1.732350,W,534.701000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:56:59.56 AM,635.520000,W,-104.981000,W,-2.170020,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-1.513540,W,-0.528836,W,-0.171414,W,52.608900,W,1.666710,W,535.029000,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:57:00.56 AM,626.657000,W,-98.087900,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.857072,W,-0.528836,W,-0.237062,W,52.608900,W,1.666710,W,535.029000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:57:01.56 AM,625.672000,W,-83.317300,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.513540,W,-0.200600,W,-0.171414,W,66.657400,W,1.404120,W,534.766000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:57:02.56 AM,635.520000,W,-80.363200,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,0.127636,W,-0.237062,W,74.141200,W,1.404120,W,534.504000,W,0.467044,W,5.655050,W,3.028210,W,TRUE
05/02/2016 10:57:03.56 AM,660.137000,W,-99.072600,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.185310,W,-0.200600,W,-0.368356,W,80.640300,W,1.469770,W,534.175000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 10:57:04.56 AM,680.816000,W,-104.981000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,0.455872,W,-0.171414,W,98.036800,W,1.404120,W,533.584000,W,0.401373,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:57:05.56 AM,669.000000,W,-105.966000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.811200,W,0.455872,W,0.025527,W,87.992800,W,1.469770,W,533.125000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:57:06.56 AM,651.275000,W,-102.027000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-1.841780,W,-2.826490,W,0.455872,W,-0.368356,W,78.736500,W,1.272820,W,532.993000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:57:07.56 AM,640.443000,W,-96.118500,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,0.127636,W,-0.171414,W,74.666400,W,1.404120,W,532.205000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:57:08.56 AM,621.734000,W,-85.286700,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,-4.467670,W,-0.200600,W,0.025527,W,65.278800,W,1.469770,W,531.548000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:57:09.56 AM,561.667000,W,-69.531400,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.139430,W,-0.200600,W,0.222469,W,7.640600,W,1.732350,W,531.023000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:57:10.56 AM,562.651000,W,-68.546700,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.528836,W,0.156822,W,7.640600,W,1.732350,W,530.104000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:57:11.56 AM,559.697000,W,-70.516100,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-5.452380,W,-0.528836,W,0.288116,W,7.903190,W,1.732350,W,529.775000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:57:12.56 AM,569.544000,W,-76.424300,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-5.124140,W,-1.185310,W,0.353763,W,7.771900,W,1.798000,W,529.381000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:57:13.56 AM,705.434000,W,-93.164400,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-5.124140,W,-0.528836,W,0.091174,W,134.143000,W,1.601060,W,529.775000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:57:14.56 AM,657.183000,W,-94.149100,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-5.452380,W,0.127636,W,-0.105767,W,82.150200,W,1.404120,W,529.447000,W,0.861070,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:57:15.56 AM,656.198000,W,-92.179600,W,-1.841780,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.467670,W,0.127636,W,-0.105767,W,86.679800,W,1.207180,W,531.877000,W,0.664057,W,5.326700,W,2.962540,W,TRUE
05/02/2016 10:57:16.56 AM,650.290000,W,-87.256100,W,-2.498250,W,-3.482960,W,-4.467670,W,-3.811200,W,-2.498250,W,-3.811200,W,0.127636,W,-0.105767,W,82.544100,W,1.404120,W,532.008000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:57:17.56 AM,626.657000,W,-81.347900,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.170020,W,-3.482960,W,-0.200600,W,-0.237062,W,64.097200,W,1.404120,W,533.190000,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 10:57:18.56 AM,616.810000,W,-74.454900,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,0.127636,W,-0.434003,W,55.891300,W,1.272820,W,533.978000,W,0.598386,W,5.589380,W,2.896870,W,TRUE
05/02/2016 10:57:19.56 AM,618.780000,W,-80.363200,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-0.200600,W,-0.171414,W,57.926400,W,1.404120,W,534.504000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:57:20.56 AM,621.734000,W,-86.271400,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.826490,W,-0.528836,W,0.091174,W,55.563100,W,1.601060,W,535.686000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:57:21.56 AM,621.734000,W,-93.164400,W,-1.841780,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.857072,W,0.288116,W,49.917400,W,1.798000,W,535.620000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:57:22.56 AM,630.596000,W,-103.996000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.841780,W,-0.528836,W,0.353763,W,52.149400,W,1.994940,W,535.751000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 10:57:23.56 AM,648.321000,W,-106.950000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-1.841780,W,-0.528836,W,0.222469,W,64.622400,W,1.863650,W,535.226000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:57:24.56 AM,653.244000,W,-107.935000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,-1.185310,W,-1.185310,W,0.288116,W,67.970400,W,1.929300,W,534.372000,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 10:57:25.56 AM,592.192000,W,-102.027000,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.154720,W,-0.857072,W,-0.528836,W,0.025527,W,7.903190,W,1.929300,W,533.519000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:57:26.56 AM,593.177000,W,-100.057000,W,-3.154720,W,-3.811200,W,-4.795900,W,-7.093560,W,-3.482960,W,-0.200600,W,-0.857072,W,0.288116,W,8.100130,W,2.060590,W,532.665000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:57:27.56 AM,590.223000,W,-97.103200,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,0.127636,W,-0.857072,W,0.222469,W,8.034490,W,1.863650,W,532.140000,W,0.861070,W,6.114750,W,3.684920,W,TRUE
05/02/2016 10:57:28.56 AM,587.269000,W,-93.164400,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,1.112340,W,-0.528836,W,-0.040120,W,7.903190,W,1.798000,W,531.023000,W,0.664057,W,5.983410,W,3.159560,W,TRUE
05/02/2016 10:57:29.56 AM,699.526000,W,-97.103200,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.154720,W,0.784108,W,0.127636,W,-0.171414,W,123.377000,W,1.732350,W,530.301000,W,0.861070,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:57:30.56 AM,654.229000,W,-99.072600,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,1.768820,W,0.127636,W,-0.237062,W,74.732000,W,1.732350,W,529.972000,W,0.467044,W,5.589380,W,2.962540,W,TRUE
05/02/2016 10:57:31.56 AM,645.367000,W,-95.133800,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.482960,W,2.097050,W,0.455872,W,-0.171414,W,66.591800,W,1.863650,W,528.396000,W,0.861070,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:57:32.56 AM,641.428000,W,-98.087900,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,0.455872,W,-0.857072,W,-0.105767,W,62.784300,W,1.994940,W,529.972000,W,0.729728,W,5.983410,W,3.159560,W,TRUE
05/02/2016 10:57:33.56 AM,647.336000,W,-99.072600,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,1.440580,W,-0.857072,W,0.156822,W,59.633200,W,1.994940,W,527.346000,W,1.123750,W,6.246090,W,3.487910,W,TRUE
05/02/2016 10:57:34.56 AM,636.504000,W,-103.011000,W,-3.811200,W,-3.482960,W,-4.467670,W,-2.826490,W,-3.811200,W,-0.528836,W,-1.185310,W,0.156822,W,54.250100,W,2.191880,W,532.402000,W,0.926741,W,6.246090,W,3.356570,W,TRUE
05/02/2016 10:57:35.56 AM,633.550000,W,-105.966000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,-0.528836,W,-1.185310,W,0.222469,W,48.013600,W,1.994940,W,533.125000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:57:36.56 AM,638.474000,W,-105.966000,W,-4.139430,W,-2.498250,W,-4.795900,W,-4.139430,W,-3.811200,W,-0.200600,W,-1.185310,W,0.288116,W,52.083800,W,2.060590,W,533.978000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:57:37.56 AM,645.367000,W,-104.981000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-0.200600,W,-1.185310,W,0.222469,W,62.193400,W,-2.469070,W,534.701000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:57:38.56 AM,648.321000,W,-104.981000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.467670,W,-0.857072,W,-0.528836,W,0.288116,W,66.920000,W,2.191880,W,534.832000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 10:57:39.56 AM,653.244000,W,-104.981000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.857072,W,-1.185310,W,0.222469,W,75.913700,W,1.929300,W,535.226000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:57:40.56 AM,666.046000,W,-102.027000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.857072,W,-0.200600,W,-0.105767,W,94.163600,W,1.732350,W,535.292000,W,0.532715,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:57:41.56 AM,563.636000,W,-71.500800,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.857072,W,-0.200600,W,-0.434003,W,7.903190,W,1.732350,W,535.489000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 10:57:42.56 AM,571.514000,W,-76.424300,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.811200,W,-2.826490,W,-1.185310,W,-0.200600,W,-0.237062,W,7.509310,W,1.469770,W,535.226000,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 10:57:43.56 AM,589.238000,W,-101.042000,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.826490,W,-1.513540,W,-0.200600,W,-0.434003,W,7.771900,W,1.404120,W,534.832000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:57:44.56 AM,589.238000,W,-105.966000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-1.841780,W,-0.200600,W,-0.237062,W,7.640600,W,1.469770,W,534.701000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:57:45.56 AM,690.663000,W,-113.843000,W,-4.139430,W,-4.467670,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,0.127636,W,-0.434003,W,113.530000,W,1.404120,W,534.044000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:57:46.56 AM,650.290000,W,-97.103200,W,-3.482960,W,-3.811200,W,-10.047700,W,-4.467670,W,-1.513540,W,-2.498250,W,-0.528836,W,-0.171414,W,82.741000,W,1.601060,W,533.519000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:57:47.56 AM,645.367000,W,-83.317300,W,-2.826490,W,-4.795900,W,-4.467670,W,-3.482960,W,-1.513540,W,-3.482960,W,-0.857072,W,-0.171414,W,85.366900,W,1.535410,W,533.190000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:57:48.56 AM,647.336000,W,-83.317300,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-2.498250,W,0.455872,W,-0.499650,W,88.780500,W,1.404120,W,532.599000,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:57:49.56 AM,650.290000,W,-90.210200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,0.455872,W,0.025527,W,80.902900,W,1.601060,W,532.140000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 10:57:50.56 AM,647.336000,W,-100.057000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.200600,W,-0.237062,W,66.788700,W,1.469770,W,531.614000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:57:51.56 AM,650.290000,W,-103.996000,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.528836,W,-0.040120,W,65.738400,W,1.666710,W,531.351000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:57:52.56 AM,637.489000,W,-101.042000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,0.127636,W,0.156822,W,59.633200,W,1.601060,W,530.826000,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:57:53.56 AM,619.764000,W,-93.164400,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.528836,W,0.156822,W,51.099100,W,1.863650,W,530.366000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 10:57:54.56 AM,605.978000,W,-72.485500,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.795900,W,-1.185310,W,0.353763,W,47.685400,W,1.798000,W,529.841000,W,0.992412,W,6.049080,W,3.750600,W,TRUE
05/02/2016 10:57:55.56 AM,612.871000,W,-74.454900,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-5.452380,W,-0.857072,W,0.419410,W,51.952500,W,1.666710,W,529.447000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:57:56.56 AM,634.535000,W,-84.302000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-5.124140,W,-1.185310,W,0.222469,W,54.315800,W,1.732350,W,530.498000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:57:57.56 AM,596.131000,W,-103.996000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-5.780610,W,-0.528836,W,0.091174,W,7.509310,W,1.601060,W,530.104000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 10:57:58.56 AM,590.223000,W,-103.011000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.528836,W,-0.040120,W,7.706250,W,1.469770,W,529.447000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:57:59.56 AM,603.024000,W,-88.240800,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.811200,W,-0.200600,W,-0.237062,W,39.413800,W,1.404120,W,533.584000,W,0.467044,W,4.210290,W,0.598386,W,TRUE
05/02/2016 10:58:00.56 AM,575.452000,W,-67.561900,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.811200,W,0.127636,W,-0.302709,W,15.977800,W,1.338470,W,531.286000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:58:01.56 AM,737.929000,W,-92.179600,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.811200,W,0.455872,W,-0.237062,W,191.584000,W,1.404120,W,531.811000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:58:02.56 AM,650.290000,W,-103.011000,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.154720,W,-2.170020,W,-3.154720,W,-0.200600,W,-0.237062,W,63.440700,W,1.338470,W,532.665000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:58:03.56 AM,646.351000,W,-104.981000,W,-2.498250,W,-3.482960,W,-3.154720,W,-0.528836,W,-2.826490,W,-3.154720,W,0.455872,W,-0.237062,W,57.335500,W,1.404120,W,533.125000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:58:04.56 AM,648.321000,W,-104.981000,W,-1.841780,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,0.784108,W,-0.434003,W,64.425400,W,1.338470,W,533.978000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:58:05.56 AM,646.351000,W,-96.118500,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-1.841780,W,-3.482960,W,1.112340,W,-0.237062,W,69.611600,W,1.601060,W,534.701000,W,0.664057,W,5.392370,W,2.962540,W,TRUE
05/02/2016 10:58:06.56 AM,638.474000,W,-80.363200,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,-3.811200,W,-0.528836,W,-0.040120,W,75.454200,W,1.338470,W,535.292000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 10:58:07.56 AM,669.000000,W,-94.149100,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,0.127636,W,-0.171414,W,89.108800,W,1.535410,W,535.686000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:58:08.56 AM,676.877000,W,-107.935000,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,-0.528836,W,0.091174,W,88.911800,W,1.666710,W,535.751000,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 10:58:09.56 AM,654.229000,W,-100.057000,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-0.857072,W,0.288116,W,81.165500,W,1.732350,W,535.817000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:58:10.56 AM,634.535000,W,-80.363200,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,0.127636,W,0.156822,W,74.141200,W,1.863650,W,535.226000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:58:11.56 AM,652.260000,W,-103.011000,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.154720,W,-0.857072,W,0.353763,W,70.990200,W,1.863650,W,535.489000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:58:12.56 AM,640.443000,W,-103.996000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.170020,W,-0.528836,W,0.550705,W,60.617900,W,1.994940,W,535.686000,W,1.058080,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:58:13.56 AM,572.498000,W,-83.317300,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-1.841780,W,-1.185310,W,0.485058,W,8.625310,W,1.929300,W,535.357000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:58:14.56 AM,567.575000,W,-71.500800,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-1.185310,W,-1.185310,W,0.419410,W,8.297080,W,1.863650,W,535.226000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:58:15.56 AM,590.223000,W,-95.133800,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.154720,W,-3.811200,W,-1.185310,W,-0.857072,W,0.353763,W,8.690960,W,1.732350,W,534.504000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:58:16.56 AM,593.177000,W,-103.996000,W,-1.841780,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-1.841780,W,-0.200600,W,0.222469,W,8.297080,W,1.863650,W,534.110000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:58:17.56 AM,665.061000,W,-105.966000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-1.185310,W,-0.528836,W,0.156822,W,87.992800,W,1.798000,W,533.190000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 10:58:18.56 AM,643.397000,W,-97.103200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.467670,W,-0.200600,W,-1.513540,W,0.419410,W,75.257200,W,2.191880,W,532.928000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:58:19.56 AM,648.321000,W,-93.164400,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,0.127636,W,-0.528836,W,0.353763,W,81.887600,W,2.126240,W,532.337000,W,1.058080,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:58:20.56 AM,656.198000,W,-93.164400,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,0.455872,W,-0.200600,W,0.091174,W,90.553000,W,1.929300,W,531.548000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:58:21.56 AM,652.260000,W,-87.256100,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,1.440580,W,-0.857072,W,0.222469,W,90.881300,W,1.929300,W,530.629000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 10:58:22.56 AM,648.321000,W,-103.996000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1.440580,W,-0.528836,W,-0.171414,W,90.027800,W,1.929300,W,529.775000,W,0.664057,W,5.852070,W,3.159560,W,TRUE
05/02/2016 10:58:23.56 AM,635.520000,W,-80.363200,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,1.768820,W,0.127636,W,-0.171414,W,76.767100,W,1.601060,W,529.644000,W,0.795399,W,5.392370,W,3.093880,W,TRUE
05/02/2016 10:58:24.56 AM,621.734000,W,-77.409000,W,-3.811200,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,1.440580,W,-0.528836,W,-0.040120,W,65.147600,W,1.732350,W,528.987000,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:58:25.56 AM,620.749000,W,-75.439600,W,-4.139430,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.811200,W,0.784108,W,-0.528836,W,-0.105767,W,63.965900,W,1.929300,W,529.972000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:58:26.56 AM,617.795000,W,-78.393700,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,0.455872,W,-1.185310,W,0.091174,W,58.976700,W,1.929300,W,531.023000,W,0.729728,W,6.049080,W,3.356570,W,TRUE
05/02/2016 10:58:27.56 AM,609.917000,W,-79.378400,W,-5.780610,W,-5.124140,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.200600,W,-0.857072,W,0.288116,W,50.573900,W,2.126240,W,531.745000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:58:28.56 AM,618.780000,W,-84.302000,W,-3.811200,W,-2.170020,W,-3.482960,W,-4.139430,W,-3.811200,W,0.127636,W,-1.513540,W,0.156822,W,50.114300,W,2.191880,W,532.731000,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:58:29.56 AM,582.345000,W,-91.194900,W,-3.154720,W,-4.467670,W,-3.811200,W,-2.826490,W,-4.139430,W,-0.528836,W,-1.185310,W,0.156822,W,8.165780,W,2.060590,W,533.781000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 10:58:30.56 AM,587.269000,W,-100.057000,W,-2.498250,W,-4.139430,W,-4.795900,W,-3.811200,W,-3.811200,W,-0.857072,W,-1.841780,W,0.156822,W,8.231430,W,2.126240,W,537.853000,W,1.058080,W,5.917740,W,3.816270,W,TRUE
05/02/2016 10:58:31.56 AM,589.238000,W,-104.981000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.467670,W,-0.857072,W,-1.513540,W,0.353763,W,8.362720,W,2.060590,W,534.504000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 10:58:32.56 AM,589.238000,W,-103.011000,W,-2.826490,W,-4.139430,W,-4.139430,W,-3.154720,W,-4.467670,W,-0.857072,W,-1.185310,W,0.288116,W,8.362720,W,1.929300,W,534.635000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:58:33.56 AM,652.260000,W,-99.072600,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-1.185310,W,-1.513540,W,0.156822,W,78.736500,W,1.929300,W,534.832000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:58:34.56 AM,632.565000,W,-88.240800,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.528836,W,-0.302709,W,70.202400,W,1.666710,W,535.292000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 10:58:35.56 AM,609.917000,W,-74.454900,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.826490,W,-0.528836,W,-0.200600,W,-0.040120,W,57.729400,W,1.535410,W,535.160000,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 10:58:36.56 AM,631.581000,W,-85.286700,W,-13.001800,W,-6.108850,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.513540,W,-0.528836,W,-0.237062,W,66.394900,W,1.601060,W,534.701000,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 10:58:37.56 AM,652.260000,W,-96.118500,W,-3.154720,W,-3.811200,W,-4.467670,W,1.440580,W,-2.826490,W,-1.513540,W,-0.857072,W,-0.237062,W,78.736500,W,1.469770,W,534.438000,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:58:38.56 AM,658.168000,W,-97.103200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,0.455872,W,-0.302709,W,82.675400,W,1.666710,W,534.175000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:58:39.56 AM,668.015000,W,-102.027000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,0.127636,W,-0.302709,W,89.568300,W,1.469770,W,533.781000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:58:40.56 AM,678.847000,W,-103.996000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,0.127636,W,-0.237062,W,96.461300,W,1.666710,W,533.716000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:58:41.56 AM,655.214000,W,-104.981000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-0.200600,W,-0.105767,W,74.666400,W,1.404120,W,533.059000,W,0.467044,W,5.326700,W,3.225230,W,TRUE
05/02/2016 10:58:42.56 AM,636.504000,W,-98.087900,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,0.127636,W,-0.040120,W,63.965900,W,1.469770,W,532.271000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:58:43.56 AM,622.718000,W,-86.271400,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.200600,W,0.222469,W,58.517200,W,1.732350,W,531.877000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 10:58:44.56 AM,606.963000,W,-76.424300,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.467670,W,-0.528836,W,0.156822,W,53.265400,W,1.535410,W,531.548000,W,1.123750,W,5.852070,W,3.553580,W,TRUE
05/02/2016 10:58:45.56 AM,562.651000,W,-71.500800,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.467670,W,-0.528836,W,0.353763,W,8.165780,W,1.601060,W,530.235000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:58:46.56 AM,572.498000,W,-78.393700,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-5.452380,W,0.127636,W,0.353763,W,7.903190,W,1.732350,W,529.775000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:58:47.56 AM,574.468000,W,-78.393700,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-5.780610,W,-0.200600,W,0.419410,W,7.771900,W,1.732350,W,528.987000,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 10:58:48.56 AM,581.361000,W,-81.347900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-6.108850,W,-0.200600,W,0.288116,W,7.771900,W,1.601060,W,530.235000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 10:58:49.56 AM,636.504000,W,-85.286700,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-5.124140,W,-0.857072,W,0.156822,W,64.753700,W,1.469770,W,529.316000,W,0.795399,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:58:50.56 AM,644.382000,W,-85.286700,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,0.127636,W,-0.105767,W,71.712300,W,1.469770,W,530.366000,W,0.532715,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:58:51.56 AM,637.489000,W,-82.332600,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.498250,W,-4.139430,W,-0.200600,W,-0.105767,W,74.272500,W,1.404120,W,531.745000,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 10:58:52.56 AM,651.275000,W,-88.240800,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.139430,W,0.127636,W,-0.237062,W,83.331800,W,1.469770,W,533.059000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:58:53.56 AM,658.168000,W,-93.164400,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.200600,W,-0.368356,W,86.614200,W,1.469770,W,533.913000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:58:54.56 AM,669.984000,W,-101.042000,W,-2.498250,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.498250,W,-3.154720,W,0.127636,W,-0.237062,W,98.955900,W,1.535410,W,534.701000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 10:58:55.56 AM,658.168000,W,-98.087900,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,-2.498250,W,0.455872,W,-0.040120,W,83.003600,W,1.601060,W,535.292000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 10:58:56.56 AM,633.550000,W,-89.225500,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.528836,W,0.156822,W,69.545900,W,1.666710,W,535.686000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 10:58:57.56 AM,622.718000,W,-83.317300,W,-2.498250,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.826490,W,-0.528836,W,0.419410,W,59.108000,W,1.929300,W,535.226000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 10:58:58.56 AM,614.841000,W,-77.409000,W,-3.482960,W,-4.139430,W,-2.498250,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.528836,W,0.288116,W,54.644000,W,1.863650,W,535.160000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 10:58:59.56 AM,613.856000,W,-80.363200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.513540,W,-0.528836,W,0.222469,W,52.477600,W,1.994940,W,535.226000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 10:59:00.56 AM,619.764000,W,-92.179600,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.170020,W,-1.185310,W,0.419410,W,35.475000,W,1.863650,W,534.044000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 10:59:01.56 AM,595.147000,W,-102.027000,W,-2.498250,W,-3.482960,W,-1.513540,W,-3.811200,W,-3.482960,W,-1.185310,W,0.127636,W,0.288116,W,8.100130,W,1.863650,W,533.847000,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:59:02.56 AM,593.177000,W,-104.981000,W,-3.154720,W,-4.467670,W,-3.154720,W,-2.826490,W,-2.826490,W,-0.528836,W,-1.185310,W,0.025527,W,7.837540,W,1.863650,W,532.731000,W,0.729728,W,6.049080,W,3.159560,W,TRUE
05/02/2016 10:59:03.56 AM,618.780000,W,-102.027000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.185310,W,-1.185310,W,0.353763,W,41.711500,W,1.994940,W,532.534000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:59:04.56 AM,582.345000,W,-90.210200,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,0.784108,W,-1.513540,W,0.222469,W,14.205300,W,1.929300,W,532.205000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:59:05.56 AM,745.807000,W,-117.782000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,0.127636,W,-0.200600,W,0.156822,W,176.551000,W,1.994940,W,531.417000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 10:59:06.56 AM,630.596000,W,-82.332600,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,0.784108,W,0.127636,W,-0.040120,W,71.843600,W,1.994940,W,530.695000,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:59:07.56 AM,641.428000,W,-84.302000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.170020,W,1.768820,W,-0.200600,W,-0.040120,W,82.937900,W,1.798000,W,530.235000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 10:59:08.56 AM,627.642000,W,-80.363200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,1.440580,W,-0.200600,W,-0.237062,W,69.020700,W,1.666710,W,529.710000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:59:09.56 AM,618.780000,W,-75.439600,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,1.768820,W,-0.528836,W,-0.368356,W,57.335500,W,1.863650,W,529.250000,W,0.401373,W,5.720730,W,3.093880,W,TRUE
05/02/2016 10:59:10.56 AM,620.749000,W,-81.347900,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.498250,W,0.784108,W,-0.857072,W,0.091174,W,55.760000,W,1.732350,W,528.725000,W,0.729728,W,5.786400,W,3.093880,W,TRUE
05/02/2016 10:59:11.56 AM,618.780000,W,-80.363200,W,-3.154720,W,-4.139430,W,-4.467670,W,-3.482960,W,-3.154720,W,0.784108,W,-0.200600,W,0.091174,W,56.547800,W,2.060590,W,530.892000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:59:12.56 AM,615.825000,W,-76.424300,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,0.455872,W,-0.857072,W,0.288116,W,52.871500,W,2.257530,W,530.104000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 10:59:13.56 AM,604.009000,W,-72.485500,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.139430,W,-0.200600,W,-1.185310,W,0.156822,W,48.473200,W,2.060590,W,532.534000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 10:59:14.56 AM,623.703000,W,-81.347900,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,0.455872,W,-1.185310,W,0.288116,W,62.521700,W,2.060590,W,533.453000,W,1.123750,W,6.180420,W,3.422240,W,TRUE
05/02/2016 10:59:15.56 AM,638.474000,W,-92.179600,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,-1.185310,W,0.156822,W,71.712300,W,2.060590,W,534.241000,W,1.058080,W,6.311760,W,3.487910,W,TRUE
05/02/2016 10:59:16.56 AM,603.024000,W,-103.011000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.467670,W,-1.185310,W,-0.528836,W,0.288116,W,22.476900,W,1.994940,W,534.766000,W,0.795399,W,6.180420,W,3.553580,W,TRUE
05/02/2016 10:59:17.56 AM,591.208000,W,-103.996000,W,-4.139430,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.154720,W,-0.200600,W,-0.528836,W,-0.105767,W,7.968840,W,1.601060,W,535.160000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 10:59:18.56 AM,593.177000,W,-100.057000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.841780,W,-0.200600,W,-0.237062,W,7.903190,W,1.469770,W,534.569000,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 10:59:19.56 AM,585.299000,W,-87.256100,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.826490,W,-2.170020,W,-0.528836,W,-0.171414,W,7.246720,W,1.338470,W,534.372000,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 10:59:20.56 AM,682.786000,W,-92.179600,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.498250,W,0.127636,W,-0.105767,W,143.859000,W,1.404120,W,533.650000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:59:21.56 AM,615.825000,W,-77.409000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.528836,W,-0.171414,W,61.077400,W,1.798000,W,533.453000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:59:22.56 AM,631.581000,W,-80.363200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,0.127636,W,-0.499650,W,75.257200,W,1.272820,W,532.928000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:59:23.56 AM,625.672000,W,-80.363200,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.154720,W,-0.200600,W,0.025527,W,68.298600,W,1.666710,W,531.943000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 10:59:24.56 AM,622.718000,W,-78.393700,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.841780,W,-3.811200,W,-0.528836,W,0.222469,W,67.445200,W,1.601060,W,531.351000,W,1.123750,W,6.114750,W,3.290900,W,TRUE
05/02/2016 10:59:25.56 AM,621.734000,W,-78.393700,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,-5.124140,W,-0.200600,W,0.091174,W,64.885000,W,1.732350,W,530.629000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:59:26.56 AM,608.932000,W,-74.454900,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-5.780610,W,-0.528836,W,0.288116,W,53.921900,W,1.666710,W,530.104000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 10:59:27.56 AM,605.978000,W,-72.485500,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-5.452380,W,-1.513540,W,0.353763,W,48.998300,W,1.798000,W,529.578000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 10:59:28.56 AM,609.917000,W,-75.439600,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-5.452380,W,-0.857072,W,0.091174,W,50.114300,W,1.601060,W,530.235000,W,0.861070,W,5.655050,W,3.422240,W,TRUE
05/02/2016 10:59:29.56 AM,628.627000,W,-89.225500,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.857072,W,-0.040120,W,54.906600,W,1.732350,W,529.972000,W,0.992412,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:59:30.56 AM,650.290000,W,-104.981000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.811200,W,-0.528836,W,-0.105767,W,58.188900,W,1.469770,W,529.907000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 10:59:31.56 AM,660.137000,W,-104.981000,W,-1.841780,W,-3.482960,W,-7.421790,W,2.425290,W,-1.185310,W,-4.139430,W,0.127636,W,-0.237062,W,72.434400,W,1.338470,W,531.286000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 10:59:32.56 AM,572.498000,W,-70.516100,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.154720,W,-0.200600,W,-0.368356,W,12.301600,W,1.338470,W,531.680000,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 10:59:33.56 AM,584.315000,W,-85.286700,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.154720,W,-1.841780,W,-4.467670,W,-0.200600,W,-0.237062,W,7.640600,W,1.535410,W,532.140000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 10:59:34.56 AM,593.177000,W,-103.996000,W,-1.841780,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,0.127636,W,-0.171414,W,7.640600,W,1.338470,W,532.205000,W,0.598386,W,5.655050,W,2.962540,W,TRUE
05/02/2016 10:59:35.56 AM,553.789000,W,-81.347900,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.200600,W,-0.302709,W,7.378010,W,1.404120,W,532.993000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 10:59:36.56 AM,775.348000,W,-101.042000,W,-1.841780,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.139430,W,0.455872,W,-0.434003,W,211.081000,W,1.404120,W,533.453000,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 10:59:37.56 AM,641.428000,W,-104.981000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,0.127636,W,-0.171414,W,56.613400,W,1.469770,W,533.453000,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:59:38.56 AM,611.887000,W,-71.500800,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,0.784108,W,-0.171414,W,53.856200,W,1.338470,W,533.190000,W,0.598386,W,5.326700,W,3.356570,W,TRUE
05/02/2016 10:59:39.56 AM,642.413000,W,-108.920000,W,-20.879500,W,-1.513540,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.482960,W,0.455872,W,-0.237062,W,53.856200,W,1.338470,W,534.110000,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:59:40.56 AM,608.932000,W,-71.500800,W,-2.826490,W,-3.811200,W,1.768820,W,-3.482960,W,-2.170020,W,-3.154720,W,-0.200600,W,-0.237062,W,54.906600,W,1.272820,W,530.826000,W,0.467044,W,5.261030,W,2.896870,W,TRUE
05/02/2016 10:59:41.56 AM,650.290000,W,-106.950000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,-1.513540,W,-0.105767,W,59.173700,W,1.469770,W,534.110000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 10:59:42.56 AM,626.657000,W,-76.424300,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,-0.200600,W,-0.302709,W,65.738400,W,1.338470,W,534.044000,W,0.401373,W,5.458040,W,2.896870,W,TRUE
05/02/2016 10:59:43.56 AM,677.862000,W,-109.904000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,0.127636,W,-0.237062,W,87.139400,W,1.404120,W,534.635000,W,0.467044,W,5.392370,W,2.831200,W,TRUE
05/02/2016 10:59:44.56 AM,656.198000,W,-87.256100,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.811200,W,0.455872,W,-0.302709,W,89.305700,W,1.404120,W,534.569000,W,0.401373,W,5.326700,W,3.028210,W,TRUE
05/02/2016 10:59:45.56 AM,660.137000,W,-101.042000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-1.841780,W,-3.482960,W,0.127636,W,-0.237062,W,81.953200,W,4.226950,W,534.438000,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:59:46.56 AM,674.908000,W,-103.996000,W,-2.826490,W,-3.482960,W,-5.452380,W,-3.482960,W,-3.154720,W,-3.154720,W,0.455872,W,-0.105767,W,86.351600,W,1.338470,W,534.044000,W,0.532715,W,5.392370,W,2.962540,W,TRUE
05/02/2016 10:59:47.56 AM,638.474000,W,-81.347900,W,-5.452380,W,-2.826490,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.482960,W,0.784108,W,-0.368356,W,78.539600,W,1.272820,W,533.978000,W,0.532715,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:59:48.56 AM,615.825000,W,-103.011000,W,-7.421790,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.498250,W,-3.811200,W,0.127636,W,-0.171414,W,8.100130,W,1.272820,W,533.913000,W,0.532715,W,4.341630,W,4.275960,W,TRUE
05/02/2016 10:59:49.56 AM,587.269000,W,-94.149100,W,-1.513540,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.811200,W,0.455872,W,-0.171414,W,7.049780,W,1.338470,W,533.913000,W,0.532715,W,5.195360,W,3.093880,W,TRUE
05/02/2016 10:59:50.56 AM,563.636000,W,-78.393700,W,-1.841780,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,0.127636,W,-0.237062,W,7.181070,W,1.469770,W,531.286000,W,0.795399,W,5.392370,W,3.159560,W,TRUE
05/02/2016 10:59:51.56 AM,599.085000,W,-104.981000,W,-4.139430,W,-4.139430,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.826490,W,0.455872,W,-0.237062,W,7.706250,W,1.404120,W,540.874000,W,1.911810,W,4.867000,W,3.159560,W,TRUE
05/02/2016 10:59:52.56 AM,827.538000,W,-117.782000,W,-2.170020,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.498250,W,-2.498250,W,0.455872,W,-0.171414,W,265.109000,W,1.207180,W,534.307000,W,0.401373,W,5.458040,W,3.028210,W,TRUE
05/02/2016 10:59:53.56 AM,654.229000,W,-103.011000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.811200,W,0.455872,W,-1.024830,W,68.758100,W,1.863650,W,534.372000,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 10:59:54.56 AM,650.290000,W,-95.133800,W,0.127636,W,-4.139430,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.154720,W,0.127636,W,-0.237062,W,79.130400,W,1.338470,W,534.963000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 10:59:55.56 AM,652.260000,W,-88.240800,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.826490,W,0.455872,W,-0.368356,W,77.554900,W,1.404120,W,535.160000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 10:59:56.56 AM,657.183000,W,-105.966000,W,-2.826490,W,-3.482960,W,-3.154720,W,0.455872,W,-2.170020,W,-3.482960,W,0.127636,W,-0.171414,W,75.585500,W,1.338470,W,535.489000,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 10:59:57.56 AM,633.550000,W,-88.240800,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,0.455872,W,-0.368356,W,69.545900,W,1.404120,W,535.357000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 10:59:58.56 AM,631.581000,W,-88.240800,W,-12.673600,W,-5.780610,W,-2.170020,W,-3.154720,W,-1.841780,W,-3.482960,W,0.127636,W,-0.040120,W,56.810400,W,1.601060,W,535.883000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 10:59:59.56 AM,642.413000,W,-108.920000,W,-1.841780,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,0.455872,W,0.222469,W,53.593600,W,1.732350,W,536.014000,W,0.729728,W,5.983410,W,3.225230,W,TRUE
05/02/2016 11:00:00.56 AM,631.581000,W,-98.087900,W,-1.841780,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,-0.528836,W,0.156822,W,55.234800,W,1.732350,W,536.211000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:00:01.56 AM,612.871000,W,-77.409000,W,-2.170020,W,-4.139430,W,-1.841780,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.528836,W,0.288116,W,53.528000,W,1.863650,W,536.014000,W,1.189420,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:00:02.56 AM,616.810000,W,-82.332600,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.528836,W,0.353763,W,49.654800,W,1.863650,W,535.751000,W,1.123750,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:00:03.56 AM,646.351000,W,-104.981000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,-0.857072,W,0.288116,W,59.895800,W,1.863650,W,535.292000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:00:04.56 AM,594.162000,W,-103.996000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-1.841780,W,-0.528836,W,0.419410,W,9.150490,W,1.929300,W,535.095000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:00:05.56 AM,590.223000,W,-102.027000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-1.185310,W,-0.857072,W,0.288116,W,8.559660,W,1.994940,W,534.504000,W,1.123750,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:00:06.56 AM,579.391000,W,-89.225500,W,-1.841780,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.513540,W,-0.857072,W,0.288116,W,8.362720,W,1.994940,W,534.307000,W,0.729728,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:00:07.56 AM,597.116000,W,-74.454900,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.857072,W,-1.185310,W,0.222469,W,41.448900,W,1.732350,W,533.584000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:00:08.56 AM,589.238000,W,-80.363200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.200600,W,-0.857072,W,0.419410,W,14.336600,W,2.060590,W,533.190000,W,1.058080,W,6.114750,W,3.684920,W,TRUE
