TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:00:09.56 AM,673.923000,W,-103.996000,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.154720,W,-1.185310,W,-0.857072,W,0.419410,W,87.664500,W,2.126240,W,532.796000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:00:10.56 AM,650.290000,W,-105.966000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,0.455872,W,-0.857072,W,0.288116,W,68.298600,W,1.994940,W,532.402000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:00:11.56 AM,634.535000,W,-86.271400,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,-0.528836,W,0.222469,W,72.565700,W,1.929300,W,532.008000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:00:12.56 AM,646.351000,W,-89.225500,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,0.127636,W,0.127636,W,0.156822,W,77.029700,W,1.929300,W,531.089000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:00:13.56 AM,669.000000,W,-107.935000,W,-3.482960,W,-3.482960,W,-6.437080,W,-3.811200,W,-2.826490,W,1.112340,W,-0.528836,W,0.091174,W,85.760800,W,1.994940,W,531.023000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:00:14.56 AM,667.030000,W,-104.981000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,1.112340,W,0.127636,W,-0.171414,W,91.012600,W,1.929300,W,530.760000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:00:15.56 AM,645.367000,W,-85.286700,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,2.097050,W,0.127636,W,-0.040120,W,87.139400,W,1.863650,W,530.235000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:00:16.56 AM,649.305000,W,-96.118500,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,1.440580,W,-0.857072,W,-0.105767,W,72.697000,W,1.929300,W,530.104000,W,0.664057,W,5.720730,W,3.028210,W,TRUE
05/02/2016 11:00:17.56 AM,648.321000,W,-102.027000,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,1.440580,W,0.127636,W,-0.302709,W,66.001000,W,1.732350,W,530.038000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:00:18.56 AM,626.657000,W,-83.317300,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.826490,W,2.097050,W,0.127636,W,-0.105767,W,65.475800,W,1.863650,W,529.907000,W,0.467044,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:00:19.56 AM,623.703000,W,-82.332600,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,1.768820,W,-0.200600,W,-0.171414,W,56.613400,W,1.732350,W,528.856000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:00:20.56 AM,595.147000,W,-103.011000,W,-3.482960,W,-3.154720,W,-1.513540,W,-4.139430,W,-3.154720,W,1.440580,W,-0.857072,W,-0.040120,W,7.903190,W,1.798000,W,529.184000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:00:21.56 AM,583.330000,W,-96.118500,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,0.784108,W,-0.857072,W,0.091174,W,7.968840,W,1.929300,W,529.513000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:00:22.56 AM,561.667000,W,-67.561900,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,-0.857072,W,0.222469,W,7.837540,W,1.994940,W,531.089000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:00:23.56 AM,588.254000,W,-90.210200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,0.127636,W,-1.513540,W,0.222469,W,7.968840,W,1.994940,W,528.462000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:00:24.56 AM,826.553000,W,-152.247000,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-0.528836,W,-12.673600,W,-0.528836,W,0.288116,W,223.882000,W,2.388830,W,531.351000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:00:25.56 AM,626.657000,W,-80.363200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,0.455872,W,-0.857072,W,0.222469,W,69.349000,W,1.994940,W,532.534000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:00:26.56 AM,653.244000,W,-102.027000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,0.455872,W,-0.857072,W,0.156822,W,69.283300,W,1.994940,W,532.468000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:00:27.56 AM,642.413000,W,-99.072600,W,-3.154720,W,-1.185310,W,-3.482960,W,-3.154720,W,-4.467670,W,0.455872,W,-1.185310,W,0.025527,W,67.379600,W,1.994940,W,532.928000,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:00:28.56 AM,614.841000,W,-81.347900,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,0.127636,W,-1.185310,W,0.288116,W,54.906600,W,1.929300,W,532.993000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:00:29.56 AM,634.535000,W,-105.966000,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-4.139430,W,0.127636,W,-1.185310,W,0.222469,W,49.917400,W,2.060590,W,533.059000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:00:30.56 AM,610.902000,W,-76.424300,W,-2.498250,W,-3.482960,W,-4.139430,W,-4.139430,W,-4.467670,W,-0.528836,W,-0.857072,W,0.288116,W,53.593600,W,2.126240,W,533.584000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:00:31.56 AM,633.550000,W,-99.072600,W,-0.200600,W,-8.078260,W,-3.154720,W,-3.482960,W,-3.482960,W,0.127636,W,-0.528836,W,0.419410,W,54.250100,W,1.994940,W,533.913000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:00:32.56 AM,630.596000,W,-105.966000,W,-2.826490,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.139430,W,-0.200600,W,-1.513540,W,0.288116,W,52.280700,W,2.060590,W,533.913000,W,1.123750,W,6.377440,W,3.750600,W,TRUE
05/02/2016 11:00:33.56 AM,625.672000,W,-76.424300,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,-4.467670,W,-0.528836,W,-1.513540,W,0.353763,W,70.071100,W,2.060590,W,534.569000,W,0.861070,W,6.377440,W,3.619250,W,TRUE
05/02/2016 11:00:34.56 AM,668.015000,W,-101.042000,W,-4.139430,W,-4.467670,W,-4.139430,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.841780,W,0.288116,W,87.467600,W,1.994940,W,534.504000,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:00:35.56 AM,677.862000,W,-108.920000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-1.185310,W,-1.185310,W,0.353763,W,93.769700,W,2.257530,W,535.292000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:00:36.56 AM,564.621000,W,-68.546700,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.139430,W,-1.185310,W,-1.841780,W,0.353763,W,8.297080,W,2.060590,W,534.963000,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:00:37.56 AM,593.177000,W,-105.966000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.513540,W,-1.185310,W,0.288116,W,8.231430,W,2.191880,W,535.489000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:00:38.56 AM,569.544000,W,-84.302000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.857072,W,-0.857072,W,0.353763,W,8.165780,W,1.994940,W,535.357000,W,0.795399,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:00:39.56 AM,581.361000,W,-86.271400,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.841780,W,-1.185310,W,-0.040120,W,8.165780,W,1.863650,W,535.029000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:00:40.56 AM,770.425000,W,-134.522000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.528836,W,-0.171414,W,179.177000,W,1.798000,W,535.095000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:00:41.56 AM,624.688000,W,-77.409000,W,-4.467670,W,-3.154720,W,-4.467670,W,-3.811200,W,-2.498250,W,-1.185310,W,-0.857072,W,0.025527,W,67.117000,W,1.732350,W,535.029000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:00:42.56 AM,639.458000,W,-109.904000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-0.200600,W,-0.528836,W,0.091174,W,56.153900,W,1.732350,W,535.226000,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:00:43.56 AM,611.887000,W,-78.393700,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.857072,W,-0.528836,W,-0.105767,W,57.926400,W,1.666710,W,535.423000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:00:44.56 AM,652.260000,W,-103.996000,W,-4.467670,W,-3.482960,W,-5.124140,W,-2.498250,W,-3.811200,W,-1.185310,W,-0.528836,W,-0.237062,W,65.541400,W,1.601060,W,535.423000,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:00:45.56 AM,634.535000,W,-85.286700,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.200600,W,-0.528836,W,-0.368356,W,71.055800,W,1.732350,W,535.160000,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:00:46.56 AM,666.046000,W,-105.966000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-1.185310,W,-0.528836,W,-0.237062,W,80.902900,W,1.666710,W,534.898000,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:00:47.56 AM,666.046000,W,-98.087900,W,-3.482960,W,-3.154720,W,-5.124140,W,-2.826490,W,-3.154720,W,-1.185310,W,-0.528836,W,-0.237062,W,103.945000,W,1.666710,W,535.029000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:00:48.56 AM,671.954000,W,-105.966000,W,-4.795900,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,0.127636,W,-0.200600,W,-0.237062,W,89.371400,W,1.732350,W,534.701000,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:00:49.56 AM,636.504000,W,-83.317300,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-1.841780,W,-1.185310,W,-0.528836,W,-0.302709,W,77.620500,W,1.601060,W,534.963000,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:00:50.56 AM,656.198000,W,-107.935000,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.826490,W,-1.185310,W,-0.528836,W,-0.105767,W,75.257200,W,1.535410,W,534.832000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:00:51.56 AM,620.749000,W,-78.393700,W,-3.482960,W,-3.482960,W,-4.795900,W,-3.482960,W,-3.482960,W,-1.185310,W,-0.200600,W,-0.105767,W,68.692500,W,1.535410,W,534.832000,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:00:52.56 AM,594.162000,W,-104.981000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.185310,W,-0.857072,W,-0.368356,W,7.771900,W,1.732350,W,534.635000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:00:53.56 AM,561.667000,W,-68.546700,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.811200,W,-2.826490,W,-1.513540,W,0.127636,W,-0.368356,W,7.640600,W,1.798000,W,534.701000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:00:54.56 AM,592.192000,W,-105.966000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-1.841780,W,-0.857072,W,-0.171414,W,7.509310,W,1.666710,W,534.307000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:00:55.56 AM,554.774000,W,-67.561900,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.154720,W,-0.200600,W,0.127636,W,-0.237062,W,8.034490,W,1.535410,W,534.701000,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:00:56.56 AM,724.143000,W,-111.874000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.185310,W,0.127636,W,-0.237062,W,140.248000,W,1.535410,W,534.241000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:00:57.56 AM,634.535000,W,-84.302000,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,-0.857072,W,0.455872,W,-0.302709,W,75.651100,W,1.535410,W,533.978000,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:00:58.56 AM,652.260000,W,-100.057000,W,-2.826490,W,-3.811200,W,-7.750030,W,-4.139430,W,-3.154720,W,-1.185310,W,-0.528836,W,-0.368356,W,78.605200,W,1.535410,W,533.781000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:00:59.56 AM,648.321000,W,-104.981000,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.154720,W,-2.498250,W,-0.857072,W,-0.528836,W,-0.171414,W,75.257200,W,1.535410,W,533.650000,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:01:00.56 AM,611.887000,W,-78.393700,W,-4.467670,W,-3.154720,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.170020,W,0.455872,W,-0.302709,W,58.976700,W,1.404120,W,533.190000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:01:01.56 AM,619.764000,W,-91.194900,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.170020,W,-0.528836,W,-0.237062,W,51.624200,W,1.404120,W,533.190000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:01:02.56 AM,630.596000,W,-105.966000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,-2.170020,W,-0.200600,W,-0.237062,W,52.280700,W,1.469770,W,532.665000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:01:03.56 AM,620.749000,W,-89.225500,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.200600,W,-0.040120,W,53.987500,W,1.404120,W,532.534000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:01:04.56 AM,605.978000,W,-74.454900,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,-0.200600,W,-0.171414,W,50.180000,W,1.601060,W,532.534000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:01:05.56 AM,643.397000,W,-106.950000,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.154720,W,-1.841780,W,-2.498250,W,0.127636,W,-0.434003,W,57.663800,W,1.469770,W,532.008000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:01:06.56 AM,650.290000,W,-103.011000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.811200,W,-1.841780,W,-1.841780,W,0.127636,W,-0.171414,W,73.616000,W,1.535410,W,531.680000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:01:07.56 AM,637.489000,W,-81.347900,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.513540,W,-3.482960,W,0.127636,W,-0.237062,W,78.736500,W,1.535410,W,531.614000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:01:08.56 AM,583.330000,W,-87.256100,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,0.127636,W,0.156822,W,7.771900,W,1.732350,W,531.351000,W,0.664057,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:01:09.56 AM,592.192000,W,-104.981000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,-0.200600,W,-0.105767,W,7.640600,W,1.601060,W,530.629000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:01:10.56 AM,603.024000,W,-89.225500,W,-2.170020,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.857072,W,0.091174,W,36.788000,W,1.601060,W,530.629000,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:01:11.56 AM,578.406000,W,-70.516100,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-4.139430,W,-0.857072,W,0.156822,W,20.573100,W,1.798000,W,530.366000,W,1.058080,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:01:12.56 AM,670.969000,W,-104.981000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,-4.467670,W,-0.200600,W,0.091174,W,105.521000,W,1.732350,W,530.235000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:01:13.56 AM,630.596000,W,-93.164400,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-0.857072,W,0.222469,W,64.294100,W,1.863650,W,530.301000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:01:14.56 AM,617.795000,W,-79.378400,W,-2.826490,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.154720,W,-5.452380,W,-0.857072,W,0.353763,W,55.169200,W,1.666710,W,529.972000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:01:15.56 AM,651.275000,W,-105.966000,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,-0.200600,W,0.485058,W,61.733900,W,1.798000,W,530.038000,W,0.729728,W,5.917740,W,3.619250,W,TRUE
05/02/2016 11:01:16.56 AM,628.627000,W,-86.271400,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-6.108850,W,-0.200600,W,0.419410,W,61.799500,W,1.732350,W,529.710000,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:01:17.56 AM,651.275000,W,-96.118500,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-5.452380,W,-1.185310,W,0.353763,W,69.020700,W,1.732350,W,529.775000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:01:18.56 AM,669.000000,W,-107.935000,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.811200,W,-5.124140,W,-1.185310,W,0.222469,W,86.614200,W,1.798000,W,529.578000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:01:19.56 AM,649.305000,W,-83.317300,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,-5.124140,W,-1.185310,W,0.288116,W,90.421700,W,1.666710,W,530.695000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:01:20.56 AM,669.984000,W,-103.996000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-5.452380,W,-0.528836,W,0.156822,W,85.301200,W,1.666710,W,531.023000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:01:21.56 AM,647.336000,W,-89.225500,W,-0.857072,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-6.765320,W,-0.200600,W,0.025527,W,83.660100,W,1.601060,W,530.498000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:01:22.56 AM,661.122000,W,-99.072600,W,-1.841780,W,-5.124140,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.200600,W,-0.040120,W,77.161000,W,1.469770,W,530.432000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:01:23.56 AM,637.489000,W,-94.149100,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-4.795900,W,-0.528836,W,-0.105767,W,65.935300,W,1.469770,W,530.498000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:01:24.56 AM,582.345000,W,-85.286700,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-4.467670,W,0.127636,W,-0.171414,W,7.837540,W,1.535410,W,530.629000,W,0.795399,W,5.523710,W,3.422240,W,TRUE
05/02/2016 11:01:25.56 AM,586.284000,W,-96.118500,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.528836,W,-0.040120,W,7.640600,W,1.535410,W,530.695000,W,0.861070,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:01:26.56 AM,571.514000,W,-74.454900,W,-2.170020,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,-4.467670,W,-0.200600,W,-0.040120,W,7.443660,W,1.404120,W,529.250000,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:01:27.56 AM,587.269000,W,-104.981000,W,-2.498250,W,-2.826490,W,-2.826490,W,-3.482960,W,-2.498250,W,-5.452380,W,0.127636,W,-0.171414,W,7.640600,W,1.404120,W,529.841000,W,0.926741,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:01:28.56 AM,672.938000,W,-86.271400,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,-4.139430,W,0.127636,W,-0.040120,W,115.565000,W,1.404120,W,532.140000,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:01:29.56 AM,673.923000,W,-114.828000,W,-14.643000,W,-4.795900,W,-2.498250,W,-4.795900,W,-3.154720,W,-4.795900,W,0.127636,W,-0.171414,W,85.498200,W,1.338470,W,532.337000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:01:30.56 AM,653.244000,W,-91.194900,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,-4.467670,W,21.791200,W,3.410000,W,0.288116,W,85.695100,W,0.878941,W,531.417000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:01:31.56 AM,659.153000,W,-103.011000,W,-2.170020,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.170020,W,-3.811200,W,-0.200600,W,-0.237062,W,82.412800,W,1.338470,W,531.154000,W,0.664057,W,5.589380,W,2.896870,W,TRUE
05/02/2016 11:01:32.56 AM,660.137000,W,-99.072600,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.467670,W,-0.200600,W,-0.040120,W,86.285900,W,1.075880,W,531.483000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:01:33.56 AM,635.520000,W,-82.332600,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,0.455872,W,-0.040120,W,72.106200,W,1.469770,W,531.943000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:01:34.56 AM,648.321000,W,-104.981000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.841780,W,-4.467670,W,0.784108,W,-0.105767,W,60.683500,W,1.338470,W,531.877000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:01:35.56 AM,625.672000,W,-83.317300,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.467670,W,0.127636,W,-0.171414,W,58.123300,W,1.404120,W,532.665000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:01:36.56 AM,636.504000,W,-97.103200,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.170020,W,-3.811200,W,0.127636,W,-0.368356,W,54.775300,W,1.207180,W,532.468000,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:01:37.56 AM,628.627000,W,-103.996000,W,-3.154720,W,-3.154720,W,-3.154720,W,-8.406500,W,-2.170020,W,-3.154720,W,0.127636,W,-0.105767,W,46.635000,W,1.404120,W,533.190000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:01:38.56 AM,605.978000,W,-71.500800,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,0.455872,W,-0.171414,W,48.079300,W,1.338470,W,533.387000,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:01:39.56 AM,641.428000,W,-104.981000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.482960,W,0.127636,W,-0.368356,W,52.346300,W,1.404120,W,533.256000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:01:40.56 AM,567.575000,W,-70.516100,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,0.784108,W,-0.237062,W,7.574950,W,1.338470,W,533.519000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:01:41.56 AM,596.131000,W,-116.797000,W,8.990010,W,-3.154720,W,-2.498250,W,-2.498250,W,-1.841780,W,-3.154720,W,1.112340,W,-0.237062,W,7.181070,W,1.272820,W,533.781000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:01:42.56 AM,566.590000,W,-72.485500,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-1.513540,W,-2.826490,W,-0.528836,W,-0.237062,W,7.706250,W,1.404120,W,533.913000,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:01:43.56 AM,595.147000,W,-102.027000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.498250,W,0.127636,W,-3.256830,W,6.524600,W,1.338470,W,533.650000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:01:44.56 AM,669.984000,W,-96.118500,W,-2.170020,W,-3.482960,W,-3.154720,W,-4.467670,W,-2.498250,W,-3.154720,W,0.127636,W,-0.237062,W,98.627600,W,1.338470,W,534.307000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:01:45.56 AM,665.061000,W,-102.027000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.154720,W,0.455872,W,-0.171414,W,78.736500,W,1.207180,W,534.504000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:01:46.56 AM,636.504000,W,-82.332600,W,-1.841780,W,-4.467670,W,-2.826490,W,-3.482960,W,-1.841780,W,-3.154720,W,0.784108,W,-0.171414,W,75.782400,W,1.272820,W,534.504000,W,0.598386,W,5.326700,W,2.962540,W,TRUE
05/02/2016 11:01:47.56 AM,670.969000,W,-104.981000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.170020,W,-3.154720,W,0.455872,W,-0.237062,W,85.563800,W,1.338470,W,534.701000,W,0.467044,W,5.326700,W,3.159560,W,TRUE
05/02/2016 11:01:48.56 AM,631.581000,W,-80.363200,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,0.455872,W,-0.237062,W,73.156500,W,1.338470,W,534.569000,W,0.598386,W,5.458040,W,2.962540,W,TRUE
05/02/2016 11:01:49.56 AM,648.321000,W,-105.966000,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.826490,W,0.455872,W,-0.302709,W,62.127800,W,1.272820,W,534.832000,W,0.467044,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:01:50.56 AM,620.749000,W,-79.378400,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.482960,W,-0.200600,W,-0.302709,W,57.860700,W,1.338470,W,534.438000,W,0.335702,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:01:51.56 AM,638.474000,W,-100.057000,W,-2.826490,W,-4.139430,W,-3.154720,W,-12.345300,W,-1.841780,W,-3.811200,W,0.784108,W,-0.237062,W,57.532500,W,1.338470,W,534.438000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:01:52.56 AM,620.749000,W,-83.317300,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,0.455872,W,-0.237062,W,51.952500,W,1.404120,W,534.569000,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:01:53.56 AM,627.642000,W,-101.042000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-1.841780,W,-2.170020,W,0.127636,W,-0.237062,W,48.276200,W,1.272820,W,535.029000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:01:54.56 AM,638.474000,W,-100.057000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.841780,W,-2.498250,W,0.455872,W,-0.302709,W,53.396700,W,1.469770,W,534.569000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:01:55.56 AM,632.565000,W,-85.286700,W,-2.170020,W,0.127636,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.154720,W,0.127636,W,-0.302709,W,66.132300,W,1.338470,W,534.504000,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 11:01:56.56 AM,599.085000,W,-105.966000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,0.455872,W,-0.302709,W,7.378010,W,1.469770,W,534.372000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:01:57.56 AM,563.636000,W,-66.577200,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-1.513540,W,-3.154720,W,0.784108,W,-0.434003,W,7.115430,W,1.338470,W,534.044000,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:01:58.56 AM,591.208000,W,-102.027000,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.154720,W,0.455872,W,-0.237062,W,7.246720,W,1.207180,W,534.569000,W,0.598386,W,5.326700,W,3.093880,W,TRUE
05/02/2016 11:01:59.56 AM,592.192000,W,-93.164400,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-1.513540,W,-3.154720,W,1.112340,W,-0.237062,W,7.312370,W,1.404120,W,533.847000,W,0.401373,W,5.523710,W,2.896870,W,TRUE
05/02/2016 11:02:00.56 AM,645.367000,W,-87.256100,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.154720,W,-2.170020,W,-2.498250,W,-0.200600,W,-0.237062,W,81.034200,W,1.272820,W,533.190000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:02:01.56 AM,663.091000,W,-104.981000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,0.127636,W,-0.434003,W,76.045000,W,1.207180,W,533.125000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:02:02.56 AM,651.275000,W,-84.302000,W,-2.826490,W,-4.139430,W,-2.826490,W,-2.826490,W,-1.841780,W,-2.826490,W,0.127636,W,-0.302709,W,83.791400,W,1.338470,W,533.519000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:02:03.56 AM,661.122000,W,-102.027000,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.498250,W,-2.170020,W,-2.826490,W,0.127636,W,-0.302709,W,85.104300,W,1.207180,W,532.796000,W,0.467044,W,5.523710,W,2.831200,W,TRUE
05/02/2016 11:02:04.56 AM,678.847000,W,-99.072600,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.513540,W,-2.826490,W,0.127636,W,-0.302709,W,98.562000,W,1.207180,W,532.928000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:02:05.56 AM,647.336000,W,-90.210200,W,-3.811200,W,-3.482960,W,-9.062970,W,-4.467670,W,-2.826490,W,-3.482960,W,0.784108,W,-0.302709,W,87.861500,W,1.207180,W,533.256000,W,0.467044,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:02:06.56 AM,655.214000,W,-103.996000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-1.841780,W,-4.139430,W,5.707650,W,0.747646,W,68.823800,W,1.535410,W,533.322000,W,0.467044,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:02:07.56 AM,635.520000,W,-90.210200,W,-2.826490,W,-3.482960,W,-4.467670,W,-2.826490,W,-2.826490,W,-3.154720,W,0.455872,W,-0.105767,W,63.046800,W,1.272820,W,532.993000,W,0.467044,W,5.589380,W,2.962540,W,TRUE
05/02/2016 11:02:08.56 AM,626.657000,W,-89.225500,W,-2.826490,W,-3.811200,W,-6.765320,W,-3.154720,W,-1.841780,W,-3.154720,W,0.455872,W,-0.368356,W,56.941700,W,1.272820,W,532.731000,W,0.532715,W,5.261030,W,2.962540,W,TRUE
05/02/2016 11:02:09.56 AM,638.474000,W,-104.981000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,0.127636,W,-0.105767,W,51.886800,W,1.272820,W,533.125000,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:02:10.56 AM,605.978000,W,-72.485500,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.811200,W,1.112340,W,-0.237062,W,51.492900,W,1.338470,W,533.125000,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 11:02:11.56 AM,642.413000,W,-106.950000,W,-3.154720,W,-3.482960,W,-1.185310,W,-3.154720,W,-1.841780,W,-3.482960,W,0.455872,W,-0.368356,W,53.659300,W,1.338470,W,533.125000,W,0.664057,W,5.326700,W,2.962540,W,TRUE
05/02/2016 11:02:12.56 AM,564.621000,W,-67.561900,W,-11.360600,W,-4.139430,W,3.081760,W,-2.826490,W,-2.498250,W,-3.811200,W,-0.200600,W,-0.237062,W,7.115430,W,1.469770,W,533.256000,W,0.532715,W,5.523710,W,2.896870,W,TRUE
05/02/2016 11:02:13.56 AM,596.131000,W,-106.950000,W,-2.498250,W,-4.139430,W,-3.154720,W,-7.750030,W,-5.780610,W,-3.811200,W,0.127636,W,-0.105767,W,8.559660,W,1.272820,W,534.044000,W,0.532715,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:02:14.56 AM,608.932000,W,-80.363200,W,-2.498250,W,-3.811200,W,6.364120,W,-0.857072,W,-2.498250,W,-3.154720,W,-0.200600,W,-0.237062,W,40.792400,W,1.469770,W,533.781000,W,0.532715,W,5.392370,W,2.831200,W,TRUE
05/02/2016 11:02:15.56 AM,592.192000,W,-97.103200,W,-2.170020,W,-3.482960,W,13.257100,W,-2.170020,W,-3.154720,W,-3.482960,W,-0.200600,W,-0.302709,W,13.351900,W,1.404120,W,533.978000,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 11:02:16.56 AM,812.767000,W,-121.721000,W,-2.498250,W,-3.811200,W,-7.750030,W,-2.826490,W,-3.154720,W,-3.154720,W,-0.200600,W,-0.171414,W,216.661000,W,1.404120,W,533.519000,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 11:02:17.56 AM,632.565000,W,-82.332600,W,-2.826490,W,-2.826490,W,-4.139430,W,-3.482960,W,-2.170020,W,-2.826490,W,0.784108,W,-0.171414,W,69.808500,W,1.272820,W,533.978000,W,0.532715,W,5.392370,W,2.896870,W,TRUE
05/02/2016 11:02:18.56 AM,655.214000,W,-105.966000,W,-2.498250,W,-3.811200,W,-1.185310,W,-4.139430,W,-1.841780,W,-3.811200,W,0.127636,W,-0.237062,W,66.263600,W,1.207180,W,533.913000,W,0.532715,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:02:19.56 AM,620.749000,W,-82.332600,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.482960,W,0.127636,W,-0.237062,W,58.976700,W,1.338470,W,534.175000,W,0.467044,W,4.604320,W,2.634190,W,TRUE
05/02/2016 11:02:20.56 AM,618.780000,W,-90.210200,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,0.127636,W,-0.171414,W,51.821200,W,1.404120,W,533.650000,W,0.467044,W,5.458040,W,2.896870,W,TRUE
05/02/2016 11:02:21.56 AM,639.458000,W,-108.920000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,0.455872,W,-0.237062,W,53.724900,W,1.338470,W,533.913000,W,0.664057,W,5.523710,W,2.896870,W,TRUE
05/02/2016 11:02:22.56 AM,640.443000,W,-101.042000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,0.455872,W,-0.368356,W,52.805900,W,1.404120,W,533.716000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:02:23.56 AM,611.887000,W,-71.500800,W,-3.154720,W,-3.154720,W,-0.528836,W,-3.811200,W,-2.498250,W,-4.139430,W,0.127636,W,-0.237062,W,53.068500,W,1.272820,W,533.256000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:02:24.56 AM,620.749000,W,-82.332600,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.811200,W,0.455872,W,-0.105767,W,55.563100,W,1.272820,W,532.993000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:02:25.56 AM,663.091000,W,-108.920000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.139430,W,0.127636,W,-0.237062,W,77.029700,W,1.207180,W,532.468000,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 11:02:26.56 AM,674.908000,W,-107.935000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.811200,W,-0.200600,W,-0.302709,W,85.366900,W,1.272820,W,532.271000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:02:27.56 AM,655.214000,W,-96.118500,W,-0.857072,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-4.139430,W,0.127636,W,-0.105767,W,83.857000,W,1.338470,W,531.417000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:02:28.56 AM,562.651000,W,-67.561900,W,-4.467670,W,-2.826490,W,-3.482960,W,-4.795900,W,-11.688900,W,-4.139430,W,1.112340,W,-0.105767,W,6.984130,W,1.404120,W,531.680000,W,0.664057,W,5.326700,W,3.093880,W,TRUE
05/02/2016 11:02:29.56 AM,611.887000,W,-96.118500,W,-10.375900,W,-2.170020,W,-3.154720,W,-3.154720,W,-2.170020,W,-4.795900,W,0.127636,W,-0.171414,W,6.852840,W,1.404120,W,533.387000,W,0.598386,W,5.589380,W,4.013280,W,TRUE
05/02/2016 11:02:30.56 AM,596.131000,W,-100.057000,W,-3.154720,W,-4.467670,W,-1.513540,W,-10.375900,W,-2.170020,W,-4.795900,W,-0.528836,W,-0.040120,W,6.984130,W,1.404120,W,531.680000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:02:31.56 AM,564.621000,W,-67.561900,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.811200,W,-2.498250,W,-5.452380,W,0.127636,W,0.025527,W,7.181070,W,1.469770,W,530.957000,W,0.795399,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:02:32.56 AM,655.214000,W,-103.996000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.795900,W,-0.200600,W,-0.105767,W,69.545900,W,1.469770,W,530.629000,W,0.861070,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:02:33.56 AM,624.688000,W,-80.363200,W,-1.841780,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.170020,W,-4.467670,W,0.127636,W,-0.237062,W,57.532500,W,1.601060,W,530.957000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:02:34.56 AM,639.458000,W,-102.027000,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,-4.467670,W,-0.200600,W,-0.040120,W,55.825600,W,1.404120,W,532.796000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:02:35.56 AM,651.275000,W,-92.179600,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.139430,W,-0.528836,W,-0.105767,W,74.009900,W,1.404120,W,534.504000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:02:36.56 AM,657.183000,W,-98.087900,W,-1.841780,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.498250,W,-3.811200,W,0.127636,W,-0.105767,W,81.756300,W,1.469770,W,534.175000,W,1.123750,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:02:37.56 AM,669.000000,W,-104.981000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-5.124140,W,1.112340,W,-0.105767,W,84.644800,W,1.338470,W,536.933000,W,1.058080,W,5.458040,W,3.422240,W,TRUE
05/02/2016 11:02:38.56 AM,678.847000,W,-97.103200,W,0.784108,W,-3.811200,W,-2.498250,W,-2.826490,W,-2.170020,W,-4.467670,W,0.127636,W,-0.237062,W,93.375800,W,1.338470,W,533.453000,W,0.598386,W,7.559510,W,3.093880,W,TRUE
05/02/2016 11:02:39.56 AM,678.847000,W,-94.149100,W,2.097050,W,-1.185310,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.139430,W,0.127636,W,-0.105767,W,93.638400,W,1.338470,W,533.256000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:02:40.56 AM,639.458000,W,-85.286700,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.170020,W,-4.467670,W,0.127636,W,-0.105767,W,76.570200,W,1.141530,W,532.862000,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:02:41.56 AM,657.183000,W,-101.042000,W,-1.841780,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-5.124140,W,0.127636,W,-0.105767,W,75.651100,W,1.338470,W,531.745000,W,0.204360,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:02:42.56 AM,643.397000,W,-103.011000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,0.127636,W,-0.040120,W,67.576500,W,1.207180,W,531.089000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:02:43.56 AM,602.039000,W,-74.454900,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.811200,W,0.784108,W,-0.237062,W,37.641400,W,1.338470,W,531.811000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:02:44.56 AM,589.238000,W,-94.149100,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,-2.498250,W,-3.811200,W,0.127636,W,-0.171414,W,7.509310,W,1.404120,W,532.731000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:02:45.56 AM,588.254000,W,-100.057000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,-0.171414,W,7.181070,W,1.404120,W,532.534000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:02:46.56 AM,567.575000,W,-68.546700,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.528836,W,0.025527,W,7.246720,W,1.207180,W,533.125000,W,0.467044,W,5.523710,W,2.962540,W,TRUE
05/02/2016 11:02:47.56 AM,606.963000,W,-97.103200,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.811200,W,-0.528836,W,-0.171414,W,34.096400,W,1.272820,W,533.387000,W,0.532715,W,5.523710,W,2.896870,W,TRUE
05/02/2016 11:02:48.56 AM,646.351000,W,-103.996000,W,-9.719440,W,-5.452380,W,-2.498250,W,-1.841780,W,-1.841780,W,-2.826490,W,0.455872,W,-0.368356,W,65.147600,W,1.338470,W,533.716000,W,0.532715,W,5.261030,W,2.962540,W,TRUE
05/02/2016 11:02:49.56 AM,627.642000,W,-93.164400,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,0.455872,W,-0.237062,W,66.854400,W,0.681999,W,534.766000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:02:50.56 AM,655.214000,W,-106.950000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.170020,W,-2.826490,W,0.127636,W,-0.237062,W,65.278800,W,1.469770,W,534.766000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:02:51.56 AM,641.428000,W,-95.133800,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-1.513540,W,-3.482960,W,-0.200600,W,-0.434003,W,69.545900,W,1.338470,W,534.766000,W,0.598386,W,5.458040,W,2.962540,W,TRUE
05/02/2016 11:02:52.56 AM,637.489000,W,-87.256100,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.154720,W,0.127636,W,-0.237062,W,64.359800,W,1.404120,W,534.963000,W,0.598386,W,5.589380,W,2.962540,W,TRUE
05/02/2016 11:02:53.56 AM,645.367000,W,-107.935000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,0.127636,W,-0.171414,W,58.451500,W,1.469770,W,534.963000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:02:54.56 AM,615.825000,W,-73.470200,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.170020,W,-2.826490,W,-0.200600,W,-0.040120,W,57.860700,W,1.404120,W,534.766000,W,0.729728,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:02:55.56 AM,662.107000,W,-107.935000,W,-2.498250,W,-13.001800,W,-8.734740,W,-4.139430,W,-2.170020,W,-2.498250,W,0.127636,W,-0.105767,W,71.777900,W,1.601060,W,535.357000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:02:56.56 AM,635.520000,W,-82.332600,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,-3.482960,W,-0.528836,W,-0.171414,W,77.226600,W,1.469770,W,535.620000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:02:57.56 AM,679.831000,W,-105.966000,W,-3.154720,W,-4.139430,W,-2.826490,W,-2.826490,W,-2.826490,W,-2.826490,W,0.455872,W,0.025527,W,89.699600,W,1.666710,W,535.751000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:02:58.56 AM,659.153000,W,-90.210200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,-0.200600,W,0.091174,W,96.526900,W,1.666710,W,535.883000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:02:59.56 AM,614.841000,W,-102.027000,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.154720,W,-2.498250,W,-0.200600,W,-0.105767,W,20.113600,W,1.732350,W,535.554000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:03:00.56 AM,570.529000,W,-79.378400,W,-2.170020,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-0.200600,W,0.025527,W,7.640600,W,1.666710,W,535.357000,W,0.729728,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:03:01.56 AM,587.269000,W,-92.179600,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.200600,W,0.025527,W,7.903190,W,1.863650,W,535.817000,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:03:02.56 AM,587.269000,W,-103.011000,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-0.528836,W,0.091174,W,7.968840,W,1.732350,W,535.751000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:03:03.56 AM,687.709000,W,-93.164400,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.185310,W,0.288116,W,148.126000,W,1.798000,W,535.751000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:03:04.56 AM,647.336000,W,-109.904000,W,-2.498250,W,-4.467670,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.200600,W,0.288116,W,59.764500,W,1.798000,W,535.489000,W,1.058080,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:03:05.56 AM,623.703000,W,-88.240800,W,-2.498250,W,-3.154720,W,-2.826490,W,-2.498250,W,-4.467670,W,-2.498250,W,-0.528836,W,0.419410,W,56.022600,W,1.929300,W,535.817000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:03:06.56 AM,617.795000,W,-81.347900,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.857072,W,0.353763,W,50.245600,W,1.863650,W,535.751000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:03:07.56 AM,638.474000,W,-107.935000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.498250,W,-0.528836,W,0.353763,W,53.593600,W,1.863650,W,535.554000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:03:08.56 AM,623.703000,W,-84.302000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.841780,W,-0.857072,W,0.353763,W,62.653000,W,1.929300,W,535.686000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:03:09.56 AM,643.397000,W,-98.087900,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.170020,W,-0.857072,W,0.288116,W,62.784300,W,1.863650,W,535.160000,W,0.795399,W,6.114750,W,3.225230,W,TRUE
05/02/2016 11:03:10.56 AM,664.076000,W,-107.935000,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,-4.139430,W,-2.498250,W,-1.185310,W,0.353763,W,79.130400,W,1.863650,W,534.766000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:03:11.56 AM,656.198000,W,-85.286700,W,-2.826490,W,-4.139430,W,-4.139430,W,-3.154720,W,-3.482960,W,-1.841780,W,-1.185310,W,0.288116,W,95.279600,W,1.863650,W,535.029000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:03:12.56 AM,670.969000,W,-103.011000,W,-3.154720,W,2.097050,W,-4.139430,W,-3.154720,W,-4.467670,W,-1.513540,W,-0.528836,W,0.288116,W,85.038700,W,1.994940,W,534.898000,W,0.926741,W,6.049080,W,3.290900,W,TRUE
05/02/2016 11:03:13.56 AM,656.198000,W,-100.057000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.185310,W,-0.857072,W,0.419410,W,84.579100,W,1.994940,W,534.832000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:03:14.56 AM,644.382000,W,-86.271400,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.513540,W,-1.185310,W,0.156822,W,83.266200,W,1.994940,W,534.241000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:03:15.56 AM,593.177000,W,-100.057000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-0.528836,W,0.127636,W,0.156822,W,10.397800,W,1.798000,W,533.453000,W,0.598386,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:03:16.56 AM,590.223000,W,-103.996000,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.200600,W,-1.185310,W,-0.040120,W,7.903190,W,1.732350,W,533.453000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:03:17.56 AM,570.529000,W,-74.454900,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,0.127636,W,-0.857072,W,0.353763,W,8.297080,W,2.060590,W,533.125000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:03:18.56 AM,609.917000,W,-83.317300,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.528836,W,0.288116,W,41.514600,W,1.929300,W,533.059000,W,0.992412,W,6.246090,W,3.356570,W,TRUE
05/02/2016 11:03:19.56 AM,601.055000,W,-104.981000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,0.455872,W,-0.528836,W,0.288116,W,14.074000,W,1.929300,W,532.402000,W,0.861070,W,5.983410,W,3.225230,W,TRUE
05/02/2016 11:03:20.56 AM,697.556000,W,-110.889000,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,0.784108,W,-0.528836,W,0.222469,W,119.832000,W,1.994940,W,532.140000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:03:21.56 AM,629.611000,W,-78.393700,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.482960,W,0.784108,W,0.127636,W,0.222469,W,67.839100,W,1.929300,W,531.614000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:03:22.56 AM,653.244000,W,-108.920000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,0.455872,W,-0.528836,W,0.091174,W,66.657400,W,1.929300,W,531.089000,W,0.598386,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:03:23.56 AM,629.611000,W,-94.149100,W,-3.811200,W,-3.482960,W,-5.124140,W,-3.482960,W,-3.482960,W,0.784108,W,0.127636,W,0.025527,W,61.602600,W,1.798000,W,530.826000,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:03:24.56 AM,603.024000,W,-75.439600,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,1.440580,W,-0.200600,W,0.156822,W,52.215100,W,1.863650,W,530.169000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:03:25.56 AM,644.382000,W,-104.981000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,2.097050,W,0.784108,W,-0.237062,W,56.810400,W,1.798000,W,530.038000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:03:26.56 AM,646.351000,W,-101.042000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,2.097050,W,0.455872,W,-0.237062,W,71.974900,W,1.732350,W,530.104000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:03:27.56 AM,635.520000,W,-80.363200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,1.768820,W,-0.528836,W,-0.302709,W,78.342600,W,1.732350,W,529.972000,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:03:28.56 AM,671.954000,W,-105.966000,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.826490,W,1.768820,W,0.127636,W,-0.302709,W,84.907400,W,1.666710,W,530.038000,W,0.664057,W,5.720730,W,3.028210,W,TRUE
05/02/2016 11:03:29.56 AM,676.877000,W,-105.966000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,1.440580,W,-0.200600,W,-0.171414,W,99.743600,W,1.798000,W,528.856000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:03:30.56 AM,640.443000,W,-82.332600,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,1.440580,W,-0.857072,W,-0.040120,W,85.826400,W,1.732350,W,529.447000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:03:31.56 AM,606.963000,W,-102.027000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,1.112340,W,-0.528836,W,-0.105767,W,9.019190,W,1.863650,W,530.366000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:03:32.56 AM,578.406000,W,-92.179600,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,1.440580,W,-0.857072,W,-0.040120,W,8.100130,W,1.863650,W,529.907000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:03:33.56 AM,573.483000,W,-74.454900,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,1.440580,W,-1.185310,W,0.222469,W,8.165780,W,1.929300,W,531.877000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:03:34.56 AM,588.254000,W,-104.981000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,1.112340,W,-1.185310,W,0.025527,W,8.100130,W,1.863650,W,532.993000,W,0.729728,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:03:35.56 AM,835.415000,W,-107.935000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,0.784108,W,-1.185310,W,0.025527,W,278.632000,W,1.929300,W,530.169000,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:03:36.56 AM,644.382000,W,-105.966000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,0.455872,W,-1.185310,W,0.288116,W,58.320200,W,1.994940,W,531.548000,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:03:37.56 AM,619.764000,W,-84.302000,W,-3.154720,W,-3.811200,W,-4.467670,W,-8.078260,W,-1.185310,W,0.784108,W,-2.826490,W,0.813294,W,58.648500,W,2.257530,W,532.008000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:03:38.56 AM,635.520000,W,-100.057000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.467670,W,0.784108,W,-1.841780,W,0.091174,W,57.007300,W,2.126240,W,528.462000,W,1.123750,W,6.180420,W,3.290900,W,TRUE
05/02/2016 11:03:39.56 AM,619.764000,W,-92.179600,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,0.455872,W,-1.185310,W,0.091174,W,51.361600,W,1.994940,W,532.468000,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:03:40.56 AM,634.535000,W,-94.149100,W,-4.139430,W,-2.826490,W,-0.528836,W,-2.826490,W,-3.811200,W,0.127636,W,-1.513540,W,0.288116,W,53.331100,W,2.191880,W,532.337000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:03:41.56 AM,638.474000,W,-96.118500,W,-2.170020,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,0.784108,W,-1.513540,W,-0.040120,W,66.723100,W,2.257530,W,532.402000,W,0.795399,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:03:42.56 AM,661.122000,W,-103.011000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.811200,W,0.127636,W,-1.513540,W,0.025527,W,73.747300,W,1.929300,W,532.534000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:03:43.56 AM,651.275000,W,-93.164400,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.139430,W,-0.200600,W,-0.857072,W,0.222469,W,84.513500,W,2.126240,W,532.862000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
