TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:03:44.56 AM,677.862000,W,-104.981000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,0.784108,W,-1.185310,W,0.288116,W,89.568300,W,2.060590,W,532.468000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:03:45.56 AM,652.260000,W,-83.317300,W,-11.360600,W,-6.437080,W,-3.482960,W,-3.811200,W,-3.811200,W,0.127636,W,-1.185310,W,0.025527,W,90.684300,W,2.126240,W,532.337000,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:03:46.56 AM,670.969000,W,-103.996000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,0.784108,W,-1.185310,W,0.156822,W,90.027800,W,2.191880,W,532.928000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:03:47.56 AM,588.254000,W,-90.210200,W,-3.482960,W,-3.811200,W,2.097050,W,-3.154720,W,-3.154720,W,0.455872,W,-1.513540,W,0.091174,W,8.362720,W,2.060590,W,532.665000,W,0.861070,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:03:48.56 AM,565.605000,W,-71.500800,W,-4.467670,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,-0.528836,W,-1.185310,W,0.025527,W,8.231430,W,2.191880,W,532.271000,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:03:49.56 AM,592.192000,W,-107.935000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.467670,W,0.455872,W,-1.513540,W,0.091174,W,7.903190,W,2.126240,W,529.710000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:03:50.56 AM,592.192000,W,-98.087900,W,-2.826490,W,-3.482960,W,-4.795900,W,-2.498250,W,-4.795900,W,0.455872,W,-1.841780,W,0.288116,W,7.771900,W,2.126240,W,532.074000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:03:51.56 AM,802.920000,W,-95.133800,W,-1.185310,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,1.440580,W,-1.513540,W,0.288116,W,234.714000,W,2.126240,W,531.220000,W,0.992412,W,5.983410,W,5.261030,W,TRUE
05/02/2016 11:03:52.56 AM,636.504000,W,-94.149100,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,0.455872,W,-1.185310,W,-0.105767,W,66.920000,W,1.994940,W,531.220000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:03:53.56 AM,648.321000,W,-104.981000,W,-3.154720,W,-2.498250,W,-4.139430,W,-3.811200,W,-3.811200,W,0.784108,W,-0.857072,W,0.222469,W,60.355300,W,1.798000,W,532.928000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:03:54.56 AM,630.596000,W,-88.240800,W,-2.498250,W,-3.811200,W,-8.406500,W,-3.482960,W,-3.811200,W,1.440580,W,-0.528836,W,0.156822,W,58.123300,W,1.863650,W,531.811000,W,0.664057,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:03:55.56 AM,610.902000,W,-74.454900,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,0.784108,W,0.127636,W,-0.171414,W,53.790600,W,1.732350,W,530.432000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:03:56.56 AM,634.535000,W,-103.996000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,1.112340,W,-0.200600,W,0.025527,W,55.431800,W,1.732350,W,530.629000,W,0.598386,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:03:57.56 AM,660.137000,W,-105.966000,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.826490,W,1.440580,W,-0.200600,W,-0.040120,W,72.171800,W,1.863650,W,530.498000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:03:58.56 AM,652.260000,W,-82.332600,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,1.440580,W,-0.528836,W,-0.237062,W,87.008100,W,1.732350,W,529.907000,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:03:59.56 AM,655.214000,W,-91.194900,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,2.097050,W,0.455872,W,-0.171414,W,89.896500,W,1.732350,W,529.578000,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:04:00.56 AM,670.969000,W,-105.966000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,1.440580,W,0.127636,W,-0.237062,W,92.719400,W,1.666710,W,529.710000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:04:01.56 AM,676.877000,W,-98.087900,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.498250,W,1.440580,W,0.127636,W,-0.237062,W,95.410900,W,1.732350,W,530.038000,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:04:02.56 AM,630.596000,W,-80.363200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.826490,W,1.112340,W,0.784108,W,-0.368356,W,74.141200,W,1.666710,W,530.366000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:04:03.56 AM,596.131000,W,-107.935000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,1.440580,W,0.455872,W,-0.105767,W,7.968840,W,1.666710,W,530.432000,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:04:04.56 AM,561.667000,W,-66.577200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,1.440580,W,-0.528836,W,-0.171414,W,7.378010,W,1.666710,W,530.695000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:04:05.56 AM,592.192000,W,-103.011000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,2.097050,W,-0.200600,W,-0.237062,W,7.706250,W,1.732350,W,530.563000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:04:06.56 AM,568.559000,W,-71.500800,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,1.112340,W,-0.200600,W,-0.105767,W,7.903190,W,1.535410,W,530.498000,W,0.467044,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:04:07.56 AM,791.103000,W,-143.384000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,1.768820,W,0.455872,W,-0.171414,W,196.967000,W,1.666710,W,529.972000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:04:08.56 AM,632.565000,W,-84.302000,W,-2.826490,W,-4.139430,W,-2.826490,W,-2.826490,W,-2.826490,W,1.112340,W,-0.200600,W,-0.171414,W,70.005400,W,1.535410,W,529.972000,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:04:09.56 AM,649.305000,W,-103.011000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,1.440580,W,0.127636,W,-0.171414,W,70.399300,W,1.798000,W,529.513000,W,0.598386,W,5.852070,W,3.159560,W,TRUE
05/02/2016 11:04:10.56 AM,623.703000,W,-77.409000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.482960,W,2.097050,W,-0.200600,W,-0.040120,W,68.495600,W,1.863650,W,529.578000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:04:11.56 AM,638.474000,W,-105.966000,W,-3.482960,W,-3.811200,W,-13.986500,W,-4.795900,W,-3.482960,W,1.112340,W,-0.200600,W,0.025527,W,56.613400,W,1.863650,W,530.301000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:04:12.56 AM,603.024000,W,-70.516100,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,0.784108,W,-0.857072,W,0.091174,W,50.639500,W,1.929300,W,530.760000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:04:13.56 AM,634.535000,W,-105.966000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,0.127636,W,-0.528836,W,0.091174,W,51.296000,W,1.929300,W,530.826000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:04:14.56 AM,614.841000,W,-77.409000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.482960,W,0.784108,W,-0.200600,W,-0.105767,W,51.558600,W,1.732350,W,530.826000,W,0.664057,W,5.852070,W,3.159560,W,TRUE
05/02/2016 11:04:15.56 AM,619.764000,W,-87.256100,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,1.440580,W,-0.857072,W,-0.040120,W,52.543300,W,1.929300,W,530.892000,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:04:16.56 AM,661.122000,W,-105.966000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,1.768820,W,-0.200600,W,-0.040120,W,69.874200,W,1.798000,W,530.301000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:04:17.56 AM,651.275000,W,-88.240800,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,2.097050,W,-0.528836,W,0.025527,W,81.953200,W,1.929300,W,529.316000,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 11:04:18.56 AM,644.382000,W,-85.286700,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,1.768820,W,0.127636,W,-0.302709,W,83.463100,W,1.863650,W,529.841000,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:04:19.56 AM,588.254000,W,-103.011000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,1.440580,W,-0.200600,W,-0.237062,W,7.771900,W,1.666710,W,530.366000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:04:20.56 AM,595.147000,W,-105.966000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.154720,W,0.784108,W,-0.200600,W,-0.171414,W,7.640600,W,1.666710,W,530.760000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:04:21.56 AM,586.284000,W,-91.194900,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,1.768820,W,0.127636,W,-0.237062,W,7.509310,W,1.798000,W,530.498000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:04:22.56 AM,601.055000,W,-72.485500,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.826490,W,1.440580,W,0.127636,W,-0.040120,W,40.726800,W,1.798000,W,531.023000,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:04:23.56 AM,565.605000,W,-62.638400,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,2.425290,W,-0.200600,W,-0.040120,W,13.548900,W,1.929300,W,531.089000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:04:24.56 AM,616.810000,W,-77.409000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,1.112340,W,-0.200600,W,-0.105767,W,61.537000,W,1.863650,W,531.548000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:04:25.56 AM,633.550000,W,-87.256100,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,1.440580,W,-0.200600,W,0.156822,W,70.005400,W,1.929300,W,532.468000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:04:26.56 AM,644.382000,W,-92.179600,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,1.440580,W,-0.857072,W,0.353763,W,77.226600,W,1.929300,W,533.190000,W,0.992412,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:04:27.56 AM,650.290000,W,-95.133800,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,-0.528836,W,-0.200600,W,0.288116,W,82.806600,W,2.060590,W,533.256000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:04:28.56 AM,662.107000,W,-97.103200,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.857072,W,-0.857072,W,0.353763,W,94.688800,W,1.994940,W,533.978000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:04:29.56 AM,657.183000,W,-92.179600,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.857072,W,-0.857072,W,0.156822,W,95.017000,W,1.798000,W,534.832000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:04:30.56 AM,631.581000,W,-78.393700,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-1.185310,W,-0.857072,W,0.485058,W,77.948800,W,1.929300,W,535.226000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:04:31.56 AM,619.764000,W,-73.470200,W,-2.498250,W,-3.154720,W,-2.826490,W,-2.170020,W,-3.154720,W,-1.513540,W,-0.857072,W,0.419410,W,64.819300,W,1.994940,W,535.817000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:04:32.56 AM,4632.450000,W,-59.684300,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.154720,W,-4.139430,W,-1.841780,W,3980.970000,W,0.419410,W,59.436200,W,2.126240,W,534.832000,W,1.123750,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:04:33.56 AM,4629.500000,W,-69.531400,W,-1.513540,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.498250,W,3979.000000,W,0.288116,W,53.593600,W,1.994940,W,535.160000,W,0.992412,W,5.917740,W,3.750600,W,TRUE
05/02/2016 11:04:34.56 AM,4623.590000,W,-70.516100,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,3977.040000,W,0.156822,W,51.230300,W,1.732350,W,535.292000,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:04:35.56 AM,4578.290000,W,-60.669000,W,-1.841780,W,-4.795900,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,3974.740000,W,0.156822,W,8.231430,W,1.732350,W,535.357000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:04:36.56 AM,4567.460000,W,-56.730200,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,3967.520000,W,0.222469,W,7.574950,W,1.469770,W,535.029000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:04:37.56 AM,4561.550000,W,-50.821900,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,3966.530000,W,-0.237062,W,7.509310,W,1.601060,W,534.898000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:04:38.56 AM,4553.670000,W,-46.883100,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,3961.280000,W,-0.171414,W,7.378010,W,1.338470,W,534.504000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:04:39.56 AM,4684.640000,W,-78.393700,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.482960,W,3954.060000,W,-0.171414,W,132.173000,W,1.469770,W,533.847000,W,0.467044,W,5.261030,W,2.896870,W,TRUE
05/02/2016 11:04:40.56 AM,4641.310000,W,-78.393700,W,-1.841780,W,-3.811200,W,8.005300,W,0.784108,W,-5.452380,W,-3.482960,W,3946.840000,W,-0.040120,W,85.235600,W,1.338470,W,533.387000,W,0.467044,W,5.326700,W,3.093880,W,TRUE
05/02/2016 11:04:41.56 AM,4642.300000,W,-82.332600,W,-2.170020,W,-3.811200,W,-2.170020,W,-3.154720,W,-2.170020,W,-3.154720,W,3940.600000,W,-0.302709,W,77.948800,W,1.404120,W,533.322000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:04:42.56 AM,4636.390000,W,-87.256100,W,-4.795900,W,-3.482960,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.154720,W,3937.320000,W,-0.237062,W,70.005400,W,1.338470,W,532.862000,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 11:04:43.56 AM,4609.800000,W,-65.592500,W,-1.841780,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,3931.410000,W,-0.040120,W,65.081900,W,1.338470,W,532.665000,W,0.598386,W,5.326700,W,3.290900,W,TRUE
05/02/2016 11:04:44.56 AM,4596.020000,W,-56.730200,W,-1.841780,W,-3.811200,W,-1.841780,W,-3.482960,W,-2.498250,W,-4.139430,W,3926.490000,W,-0.237062,W,61.405700,W,1.207180,W,532.337000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:04:45.56 AM,4600.940000,W,-79.378400,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,3920.910000,W,-0.302709,W,55.037900,W,1.338470,W,532.074000,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:04:46.56 AM,4601.920000,W,-83.317300,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,3917.300000,W,-0.302709,W,54.447100,W,1.338470,W,531.877000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:04:47.56 AM,4574.350000,W,-55.745400,W,-2.170020,W,-3.154720,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,3909.750000,W,-0.040120,W,52.346300,W,1.272820,W,531.745000,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:04:48.56 AM,4553.670000,W,-50.821900,W,-2.498250,W,-3.811200,W,-6.108850,W,-4.795900,W,-2.826490,W,-3.811200,W,3902.850000,W,-0.171414,W,48.013600,W,1.272820,W,531.154000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:04:49.56 AM,4577.310000,W,-81.347900,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,3897.600000,W,-0.105767,W,50.573900,W,1.207180,W,530.826000,W,0.729728,W,5.261030,W,2.962540,W,TRUE
05/02/2016 11:04:50.56 AM,4595.030000,W,-75.439600,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.811200,W,-1.185310,W,3895.300000,W,0.025527,W,66.591800,W,1.207180,W,530.892000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:04:51.56 AM,4502.470000,W,-27.188900,W,-4.795900,W,-8.406500,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,3889.720000,W,-0.040120,W,7.181070,W,1.404120,W,532.074000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:04:52.56 AM,4526.100000,W,-71.500800,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-4.467670,W,3884.470000,W,-0.040120,W,7.246720,W,1.601060,W,534.963000,W,1.320770,W,5.392370,W,3.356570,W,TRUE
05/02/2016 11:04:53.56 AM,4520.190000,W,-64.607800,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,3881.190000,W,-0.105767,W,7.181070,W,1.666710,W,530.826000,W,0.861070,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:04:54.56 AM,4492.620000,W,-51.806600,W,-2.498250,W,-4.467670,W,-2.826490,W,-3.482960,W,-2.826490,W,-4.795900,W,3875.280000,W,-0.040120,W,7.312370,W,1.404120,W,529.447000,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:04:55.56 AM,4635.400000,W,-82.332600,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.124140,W,3872.980000,W,-0.237062,W,124.755000,W,1.404120,W,529.119000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:04:56.56 AM,4566.470000,W,-66.577200,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-4.795900,W,3868.390000,W,0.025527,W,67.182600,W,1.469770,W,529.119000,W,0.795399,W,5.458040,W,3.487910,W,TRUE
05/02/2016 11:04:57.56 AM,4541.860000,W,-55.745400,W,-2.170020,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,3865.430000,W,-0.105767,W,66.526100,W,1.338470,W,529.316000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:04:58.56 AM,4585.180000,W,-78.393700,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.498250,W,-4.795900,W,3868.720000,W,0.025527,W,73.222200,W,1.601060,W,529.644000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:04:59.56 AM,4545.800000,W,-63.623100,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.482960,W,-4.795900,W,3869.700000,W,0.091174,W,40.464200,W,1.535410,W,529.710000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:05:00.56 AM,4502.470000,W,-50.821900,W,1.112340,W,-9.062970,W,-2.498250,W,-3.811200,W,-2.826490,W,-4.795900,W,3876.270000,W,-0.040120,W,13.614500,W,1.469770,W,529.513000,W,0.926741,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:05:01.56 AM,4521.180000,W,-69.531400,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.467670,W,3878.240000,W,0.222469,W,9.872610,W,1.469770,W,529.578000,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:05:02.56 AM,4537.920000,W,-72.485500,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-5.124140,W,3883.820000,W,0.156822,W,10.003900,W,1.732350,W,530.104000,W,0.992412,W,5.720730,W,3.487910,W,TRUE
05/02/2016 11:05:03.56 AM,4507.390000,W,-38.020700,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-5.780610,W,3887.100000,W,0.419410,W,10.003900,W,1.732350,W,529.447000,W,0.926741,W,5.720730,W,3.487910,W,TRUE
05/02/2016 11:05:04.56 AM,4525.120000,W,-62.638400,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-5.780610,W,3890.380000,W,0.156822,W,10.069500,W,1.798000,W,529.250000,W,0.729728,W,5.917740,W,3.619250,W,TRUE
05/02/2016 11:05:05.56 AM,4541.860000,W,-72.485500,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-5.452380,W,3892.680000,W,0.288116,W,9.872610,W,1.666710,W,529.053000,W,0.992412,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:05:06.56 AM,4520.190000,W,-40.974800,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,-4.467670,W,3895.630000,W,0.485058,W,10.003900,W,1.798000,W,529.381000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:05:07.56 AM,4534.960000,W,-62.638400,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,-5.780610,W,3897.600000,W,0.222469,W,12.958000,W,1.666710,W,529.184000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:05:08.56 AM,4553.670000,W,-68.546700,W,-2.826490,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.154720,W,-5.124140,W,3900.230000,W,0.353763,W,12.564100,W,1.601060,W,529.447000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:05:09.56 AM,4522.160000,W,-35.066600,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.826490,W,-4.795900,W,3898.920000,W,0.353763,W,12.892400,W,1.798000,W,529.184000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:05:10.56 AM,4550.720000,W,-70.516100,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-5.452380,W,3902.850000,W,0.485058,W,12.958000,W,1.732350,W,529.710000,W,1.058080,W,5.917740,W,3.684920,W,TRUE
05/02/2016 11:05:11.56 AM,4546.780000,W,-59.684300,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.467670,W,3902.530000,W,0.419410,W,12.629800,W,1.798000,W,529.710000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:05:12.56 AM,4530.040000,W,-44.913700,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-5.452380,W,3903.510000,W,0.485058,W,12.892400,W,1.798000,W,529.644000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:05:13.56 AM,4556.630000,W,-70.516100,W,-2.826490,W,-2.826490,W,-3.154720,W,-4.467670,W,-3.482960,W,-4.795900,W,3902.530000,W,0.288116,W,12.826700,W,1.732350,W,529.513000,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:05:14.56 AM,4527.090000,W,-42.944200,W,-0.857072,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.826490,W,-4.467670,W,3901.540000,W,0.288116,W,12.826700,W,1.666710,W,529.250000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:05:15.56 AM,4539.890000,W,-61.653700,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.795900,W,3901.210000,W,0.288116,W,12.761100,W,1.666710,W,529.644000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:05:16.56 AM,4562.540000,W,-66.577200,W,-3.154720,W,-2.498250,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.795900,W,3907.120000,W,0.156822,W,12.958000,W,1.798000,W,529.710000,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 11:05:17.56 AM,4519.210000,W,-35.066600,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,3901.870000,W,0.353763,W,12.761100,W,1.798000,W,529.775000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:05:18.56 AM,4548.750000,W,-71.500800,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.467670,W,3908.760000,W,0.156822,W,12.761100,W,1.732350,W,530.432000,W,0.992412,W,5.917740,W,3.684920,W,TRUE
05/02/2016 11:05:19.56 AM,4555.640000,W,-66.577200,W,-2.498250,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.795900,W,3906.790000,W,0.353763,W,12.826700,W,1.798000,W,530.498000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:05:20.56 AM,4527.090000,W,-38.020700,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-4.467670,W,3906.460000,W,0.091174,W,12.958000,W,1.666710,W,530.563000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:05:21.56 AM,4532.010000,W,-58.699600,W,-2.170020,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,3908.110000,W,0.156822,W,12.892400,W,1.666710,W,530.957000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:05:22.56 AM,4582.230000,W,-78.393700,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,-4.139430,W,3906.140000,W,0.091174,W,45.912900,W,1.535410,W,530.826000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:05:23.56 AM,4557.610000,W,-71.500800,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,3905.480000,W,0.025527,W,18.603700,W,1.666710,W,531.023000,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:05:24.56 AM,4526.100000,W,-44.913700,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.154720,W,3907.450000,W,0.025527,W,12.564100,W,1.469770,W,531.286000,W,0.795399,W,5.917740,W,3.225230,W,TRUE
05/02/2016 11:05:25.56 AM,4513.300000,W,-52.791300,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,3906.140000,W,0.025527,W,7.706250,W,1.601060,W,531.417000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:05:26.56 AM,4321.280000,W,-79.378400,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,3702.300000,W,-0.171414,W,7.378010,W,1.404120,W,531.154000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:05:27.56 AM,4332.110000,W,-84.302000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,3698.030000,W,-0.368356,W,7.443660,W,1.404120,W,531.548000,W,0.729728,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:05:28.56 AM,4310.450000,W,-65.592500,W,-5.780610,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,3696.070000,W,-0.434003,W,7.181070,W,1.338470,W,531.745000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:05:29.56 AM,694.602000,W,-101.042000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,8.333540,W,0.025527,W,125.346000,W,1.535410,W,533.322000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:05:30.56 AM,673.923000,W,-103.996000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,2.753520,W,-0.237062,W,88.386700,W,1.535410,W,533.650000,W,0.401373,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:05:31.56 AM,659.153000,W,-83.317300,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,0.455872,W,-0.105767,W,92.588100,W,1.338470,W,533.453000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:05:32.56 AM,4626.540000,W,-88.240800,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,3906.790000,W,0.025527,W,101.910000,W,1.535410,W,532.534000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:05:33.56 AM,4647.220000,W,-80.363200,W,-3.154720,W,-1.841780,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.826490,W,3911.060000,W,-0.105767,W,118.322000,W,1.469770,W,532.731000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:05:34.56 AM,4630.480000,W,-80.363200,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,3912.040000,W,-0.040120,W,119.372000,W,1.601060,W,532.665000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:05:35.56 AM,4656.080000,W,-93.164400,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,3917.950000,W,-0.237062,W,120.816000,W,1.404120,W,533.256000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:05:36.56 AM,4643.280000,W,-68.546700,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.170020,W,3916.310000,W,-0.171414,W,128.694000,W,1.338470,W,533.256000,W,0.926741,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:05:37.56 AM,4660.020000,W,-96.118500,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,3917.300000,W,-0.171414,W,134.208000,W,1.535410,W,533.322000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:05:38.56 AM,4667.900000,W,-97.103200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.170020,W,-2.826490,W,3920.250000,W,-0.302709,W,131.583000,W,1.535410,W,533.716000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:05:39.56 AM,4650.170000,W,-77.409000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.170020,W,3918.280000,W,-0.105767,W,127.512000,W,1.272820,W,533.519000,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 11:05:40.56 AM,4631.460000,W,-73.470200,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.498250,W,3917.950000,W,-0.434003,W,124.690000,W,1.338470,W,533.387000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:05:41.56 AM,4530.040000,W,-77.409000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.841780,W,3919.270000,W,-0.434003,W,7.706250,W,1.338470,W,533.781000,W,0.532715,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:05:42.56 AM,4547.760000,W,-91.194900,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-1.185310,W,3925.830000,W,-0.171414,W,7.706250,W,1.535410,W,534.241000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:05:43.56 AM,4540.870000,W,-76.424300,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-1.841780,W,3927.800000,W,-0.237062,W,7.706250,W,1.535410,W,534.438000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:05:44.56 AM,4520.190000,W,-52.791300,W,-2.170020,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.185310,W,3931.740000,W,-0.171414,W,7.443660,W,1.601060,W,535.029000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:05:45.56 AM,4642.300000,W,-85.286700,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-0.857072,W,3927.470000,W,-0.368356,W,120.948000,W,1.404120,W,534.504000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:05:46.56 AM,4615.710000,W,-87.256100,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.528836,W,3931.740000,W,-0.237062,W,83.331800,W,1.469770,W,535.095000,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:05:47.56 AM,4614.720000,W,-89.225500,W,-4.467670,W,-3.482960,W,-3.154720,W,-2.170020,W,-2.826490,W,-0.528836,W,3929.440000,W,-0.237062,W,73.616000,W,1.469770,W,535.160000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:05:48.56 AM,4594.050000,W,-72.485500,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,-0.857072,W,3926.160000,W,-0.302709,W,72.368700,W,1.601060,W,534.635000,W,0.532715,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:05:49.56 AM,4575.340000,W,-58.699600,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-0.857072,W,3924.520000,W,-0.171414,W,71.712300,W,1.535410,W,534.832000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:05:50.56 AM,4588.140000,W,-71.500800,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,3920.910000,W,-0.105767,W,73.681700,W,1.666710,W,534.635000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:05:51.56 AM,4611.770000,W,-88.240800,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,-0.857072,W,3919.270000,W,0.025527,W,84.053900,W,1.863650,W,534.307000,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:05:52.56 AM,4621.620000,W,-87.256100,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.154720,W,-4.139430,W,-0.528836,W,3916.640000,W,0.288116,W,88.452300,W,1.929300,W,534.175000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:05:53.56 AM,4612.760000,W,-82.332600,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.811200,W,-4.139430,W,-0.857072,W,3914.010000,W,0.353763,W,82.872300,W,2.060590,W,534.175000,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:05:54.56 AM,4572.380000,W,-66.577200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,-0.528836,W,3914.340000,W,0.222469,W,78.014400,W,2.126240,W,534.307000,W,1.058080,W,5.983410,W,3.750600,W,TRUE
05/02/2016 11:05:55.56 AM,4581.240000,W,-61.653700,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,-0.528836,W,3911.390000,W,0.550705,W,76.373200,W,1.994940,W,534.044000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:05:56.56 AM,4597.000000,W,-81.347900,W,-1.185310,W,-3.811200,W,-2.826490,W,-3.154720,W,-4.467670,W,-0.857072,W,3905.480000,W,0.288116,W,80.115100,W,1.994940,W,533.519000,W,1.123750,W,5.720730,W,2.568520,W,TRUE
05/02/2016 11:05:57.56 AM,4533.980000,W,-83.317300,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-0.528836,W,3904.820000,W,0.353763,W,8.625310,W,2.060590,W,533.387000,W,1.123750,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:05:58.56 AM,4521.180000,W,-61.653700,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-5.124140,W,-0.200600,W,3903.840000,W,0.156822,W,8.297080,W,2.126240,W,532.993000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:05:59.56 AM,4507.390000,W,-54.760700,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-0.200600,W,3900.560000,W,0.288116,W,8.231430,W,1.994940,W,532.796000,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:06:00.56 AM,4533.980000,W,-81.347900,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.200600,W,3901.540000,W,0.288116,W,8.297080,W,2.126240,W,532.796000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:06:01.56 AM,4612.760000,W,-67.561900,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.795900,W,0.784108,W,3897.600000,W,0.222469,W,108.475000,W,2.191880,W,532.468000,W,0.861070,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:06:02.56 AM,4581.240000,W,-70.516100,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-4.139430,W,0.127636,W,3894.650000,W,0.288116,W,79.721200,W,2.060590,W,532.271000,W,1.058080,W,5.917740,W,3.619250,W,TRUE
05/02/2016 11:06:03.56 AM,4604.880000,W,-74.454900,W,-3.154720,W,-3.154720,W,-2.498250,W,-4.139430,W,-3.811200,W,0.455872,W,3893.990000,W,0.288116,W,84.447800,W,2.191880,W,532.337000,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:06:04.56 AM,4590.110000,W,-60.669000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,0.784108,W,3898.920000,W,0.288116,W,83.725700,W,1.994940,W,532.731000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:06:05.56 AM,4608.820000,W,-85.286700,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,-4.139430,W,-0.528836,W,3898.260000,W,0.288116,W,82.281500,W,1.929300,W,532.468000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:06:06.56 AM,4597.000000,W,-64.607800,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,0.784108,W,3896.290000,W,0.156822,W,82.675400,W,2.060590,W,532.468000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:06:07.56 AM,4590.110000,W,-73.470200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,0.455872,W,3896.620000,W,0.156822,W,72.434400,W,1.994940,W,532.665000,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:06:08.56 AM,4601.920000,W,-73.470200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,0.455872,W,3894.320000,W,0.156822,W,79.196100,W,2.060590,W,531.943000,W,0.861070,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:06:09.56 AM,4608.820000,W,-75.439600,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-5.124140,W,0.127636,W,3893.990000,W,0.288116,W,100.072000,W,2.060590,W,532.402000,W,0.926741,W,5.786400,W,3.684920,W,TRUE
05/02/2016 11:06:10.56 AM,4623.590000,W,-73.470200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-4.795900,W,0.784108,W,3891.040000,W,0.156822,W,107.359000,W,1.994940,W,532.074000,W,0.926741,W,5.983410,W,3.750600,W,TRUE
05/02/2016 11:06:11.56 AM,4608.820000,W,-79.378400,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.467670,W,-0.200600,W,3893.330000,W,0.222469,W,98.036800,W,1.863650,W,532.665000,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:06:12.56 AM,4604.880000,W,-69.531400,W,-3.154720,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.811200,W,-0.528836,W,3894.650000,W,0.288116,W,94.229300,W,2.126240,W,532.665000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:06:13.56 AM,4521.180000,W,-78.393700,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.467670,W,-4.795900,W,-0.528836,W,3893.990000,W,0.288116,W,8.100130,W,2.060590,W,532.665000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:06:14.56 AM,4497.540000,W,-46.883100,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.795900,W,-0.200600,W,3893.660000,W,0.288116,W,8.297080,W,2.191880,W,532.862000,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 11:06:15.56 AM,4529.060000,W,-83.317300,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.528836,W,3895.960000,W,0.353763,W,8.165780,W,2.060590,W,533.256000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:06:16.56 AM,4492.620000,W,-49.837200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.857072,W,3894.320000,W,0.288116,W,8.297080,W,2.060590,W,533.125000,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:06:17.56 AM,4604.880000,W,-85.286700,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.528836,W,3896.950000,W,0.353763,W,88.321000,W,1.929300,W,533.387000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:06:18.56 AM,4583.210000,W,-66.577200,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.528836,W,3896.620000,W,0.353763,W,77.751800,W,2.126240,W,533.190000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:06:19.56 AM,4558.600000,W,-67.561900,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.467670,W,-4.139430,W,-0.200600,W,3894.650000,W,0.288116,W,59.370600,W,2.191880,W,533.125000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:06:20.56 AM,4569.430000,W,-86.271400,W,-2.826490,W,-3.154720,W,-4.139430,W,-3.154720,W,-5.124140,W,0.127636,W,3893.010000,W,0.419410,W,53.068500,W,2.191880,W,532.928000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:06:21.56 AM,4533.980000,W,-48.852500,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.200600,W,3888.080000,W,0.288116,W,54.447100,W,2.126240,W,532.731000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:06:22.56 AM,4559.580000,W,-75.439600,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,-4.139430,W,0.455872,W,3890.380000,W,0.222469,W,56.022600,W,2.126240,W,532.534000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:06:23.56 AM,4553.670000,W,-85.286700,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,0.127636,W,3890.710000,W,0.288116,W,57.598100,W,1.994940,W,532.534000,W,1.058080,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:06:24.56 AM,4543.830000,W,-49.837200,W,-3.811200,W,-2.826490,W,-4.467670,W,-3.811200,W,-3.811200,W,0.455872,W,3886.770000,W,0.156822,W,60.092700,W,2.126240,W,532.271000,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:06:25.56 AM,4554.660000,W,-62.638400,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,0.455872,W,3885.790000,W,0.156822,W,55.563100,W,2.126240,W,532.008000,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:06:26.56 AM,4391.200000,W,-83.317300,W,-9.062970,W,-4.795900,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.200600,W,3712.480000,W,0.353763,W,48.604500,W,1.863650,W,531.614000,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:06:27.56 AM,4375.440000,W,-67.561900,W,-2.826490,W,-4.467670,W,-3.811200,W,-3.811200,W,-4.139430,W,0.784108,W,3707.550000,W,0.025527,W,47.882300,W,1.994940,W,531.417000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:06:28.56 AM,4369.530000,W,-44.913700,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,0.784108,W,3701.650000,W,0.222469,W,50.705200,W,2.126240,W,531.089000,W,0.861070,W,5.917740,W,3.684920,W,TRUE
05/02/2016 11:06:29.56 AM,594.162000,W,-98.087900,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-0.200600,W,-16.284200,W,6.692360,W,0.681999,W,7.771900,W,2.454470,W,531.943000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:06:30.56 AM,572.498000,W,-102.027000,W,-1.185310,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,0.127636,W,1.768820,W,0.091174,W,8.034490,W,2.060590,W,530.169000,W,1.058080,W,6.114750,W,2.305830,W,TRUE
05/02/2016 11:06:31.56 AM,606.963000,W,-70.516100,W,-2.498250,W,-4.139430,W,-4.139430,W,-3.154720,W,-3.811200,W,0.455872,W,0.455872,W,0.091174,W,41.514600,W,1.994940,W,531.089000,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:06:32.56 AM,4523.150000,W,-54.760700,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.811200,W,1.440580,W,3890.710000,W,0.222469,W,13.942700,W,1.863650,W,531.417000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:06:33.56 AM,4663.960000,W,-84.302000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,0.784108,W,3888.410000,W,0.156822,W,139.591000,W,1.863650,W,530.038000,W,0.795399,W,5.852070,W,3.159560,W,TRUE
05/02/2016 11:06:34.56 AM,4589.120000,W,-69.531400,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.467670,W,1.112340,W,3887.100000,W,0.025527,W,74.600700,W,1.863650,W,528.922000,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:06:35.56 AM,4569.430000,W,-54.760700,W,-3.811200,W,-3.811200,W,-5.452380,W,-4.139430,W,-3.811200,W,0.784108,W,3882.500000,W,-0.040120,W,76.504500,W,1.732350,W,529.053000,W,0.729728,W,5.655050,W,3.487910,W,TRUE
05/02/2016 11:06:36.56 AM,4585.180000,W,-73.470200,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,1.440580,W,3881.190000,W,0.091174,W,70.596300,W,1.863650,W,528.987000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:06:37.56 AM,4590.110000,W,-78.393700,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,1.440580,W,3880.210000,W,-0.105767,W,68.364300,W,1.798000,W,527.740000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:06:38.56 AM,4557.610000,W,-52.791300,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2.097050,W,3875.940000,W,-0.105767,W,67.379600,W,1.601060,W,527.740000,W,0.729728,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:06:39.56 AM,4552.690000,W,-62.638400,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,-4.139430,W,2.097050,W,3873.970000,W,-0.171414,W,56.022600,W,1.535410,W,528.068000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:06:40.56 AM,4568.440000,W,-83.317300,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,2.425290,W,3875.610000,W,-0.105767,W,51.755500,W,1.732350,W,528.462000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:06:41.56 AM,4545.800000,W,-54.760700,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,1.768820,W,3871.670000,W,-0.171414,W,54.972200,W,1.601060,W,528.725000,W,0.598386,W,5.326700,W,3.290900,W,TRUE
05/02/2016 11:06:42.56 AM,4548.750000,W,-62.638400,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,1.440580,W,3871.010000,W,-0.237062,W,59.108000,W,1.666710,W,528.528000,W,0.598386,W,5.392370,W,3.290900,W,TRUE
05/02/2016 11:06:43.56 AM,4582.230000,W,-80.363200,W,-3.482960,W,-2.826490,W,-6.765320,W,-3.482960,W,-3.811200,W,2.097050,W,3869.700000,W,-0.302709,W,68.955100,W,1.601060,W,528.528000,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:06:44.56 AM,4559.580000,W,-50.821900,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,1.440580,W,3870.690000,W,-0.368356,W,74.535100,W,1.535410,W,528.593000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:06:45.56 AM,4511.330000,W,-76.424300,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,1.440580,W,3871.010000,W,-0.237062,W,7.771900,W,1.798000,W,528.528000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:06:46.56 AM,4493.610000,W,-46.883100,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,1.768820,W,3869.370000,W,-0.171414,W,7.837540,W,1.601060,W,528.528000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:06:47.56 AM,4510.350000,W,-75.439600,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1.768820,W,3869.370000,W,-0.105767,W,7.574950,W,1.601060,W,528.987000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:06:48.56 AM,4492.620000,W,-49.837200,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,1.440580,W,3867.730000,W,-0.368356,W,7.706250,W,1.798000,W,528.725000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:06:49.56 AM,4578.290000,W,-73.470200,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,1.768820,W,3866.090000,W,-0.237062,W,81.493700,W,1.535410,W,528.528000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:06:50.56 AM,4565.490000,W,-56.730200,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.811200,W,1.768820,W,3864.780000,W,-0.237062,W,83.069200,W,1.601060,W,528.462000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:06:51.56 AM,4581.240000,W,-79.378400,W,-3.154720,W,-3.482960,W,-2.170020,W,-2.498250,W,-2.498250,W,1.768820,W,3867.080000,W,-0.171414,W,78.145700,W,1.732350,W,528.790000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:06:52.56 AM,4558.600000,W,-55.745400,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,2.097050,W,3867.400000,W,-0.237062,W,79.064800,W,1.601060,W,528.790000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:06:53.56 AM,4587.150000,W,-77.409000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,2.097050,W,3868.390000,W,-0.237062,W,79.064800,W,1.798000,W,528.725000,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:06:54.56 AM,4567.460000,W,-53.776000,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.811200,W,1.768820,W,3867.730000,W,-0.171414,W,80.509000,W,1.732350,W,528.790000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:06:55.56 AM,4584.200000,W,-76.424300,W,1.440580,W,-7.421790,W,-3.154720,W,-3.154720,W,-3.482960,W,2.425290,W,3868.390000,W,-0.105767,W,81.887600,W,1.535410,W,528.790000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:06:56.56 AM,4608.820000,W,-67.561900,W,-2.826490,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.811200,W,2.097050,W,3867.400000,W,-0.368356,W,108.475000,W,1.732350,W,528.922000,W,0.795399,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:06:57.56 AM,4599.950000,W,-70.516100,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,1.768820,W,3866.750000,W,-0.434003,W,111.232000,W,1.469770,W,528.725000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:06:58.56 AM,4610.790000,W,-82.332600,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.154720,W,2.097050,W,3868.060000,W,-0.171414,W,102.304000,W,1.601060,W,529.578000,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:06:59.56 AM,4593.060000,W,-64.607800,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,1.768820,W,3865.760000,W,-0.237062,W,96.723900,W,1.666710,W,528.725000,W,0.598386,W,5.261030,W,2.962540,W,TRUE
05/02/2016 11:07:00.56 AM,4560.570000,W,-62.638400,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,1.768820,W,3869.370000,W,-0.171414,W,61.405700,W,1.732350,W,529.250000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:07:01.56 AM,4495.580000,W,-76.424300,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,2.097050,W,3868.060000,W,0.025527,W,7.771900,W,1.798000,W,529.053000,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:07:02.56 AM,4520.190000,W,-79.378400,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,1.440580,W,3870.360000,W,0.025527,W,7.771900,W,1.929300,W,529.775000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:07:03.56 AM,4501.480000,W,-63.623100,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,1.440580,W,3868.390000,W,0.025527,W,7.968840,W,1.863650,W,529.841000,W,0.861070,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:07:04.56 AM,4522.160000,W,-57.714900,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,0.784108,W,3868.390000,W,0.156822,W,56.679100,W,1.798000,W,530.235000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:07:05.56 AM,4552.690000,W,-56.730200,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,1.112340,W,3866.420000,W,0.091174,W,80.837200,W,1.929300,W,530.563000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:07:06.56 AM,4558.600000,W,-60.669000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,1.112340,W,3875.610000,W,0.288116,W,78.933500,W,1.994940,W,531.680000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:07:07.56 AM,4557.610000,W,-68.546700,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.482960,W,0.784108,W,3872.660000,W,0.222469,W,78.605200,W,1.994940,W,532.008000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:07:08.56 AM,4559.580000,W,-77.409000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.811200,W,0.127636,W,3872.660000,W,0.419410,W,70.005400,W,2.060590,W,532.205000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:07:09.56 AM,4549.730000,W,-83.317300,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-4.139430,W,-1.513540,W,3869.700000,W,0.091174,W,59.305000,W,1.732350,W,532.205000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:07:10.56 AM,4541.860000,W,-89.225500,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-0.857072,W,3874.630000,W,0.353763,W,49.195300,W,1.798000,W,532.271000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:07:11.56 AM,4546.780000,W,-90.210200,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,-1.513540,W,3877.250000,W,0.353763,W,48.670100,W,1.929300,W,532.928000,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:07:12.56 AM,4535.950000,W,-78.393700,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-1.185310,W,3877.580000,W,0.419410,W,50.573900,W,1.863650,W,532.928000,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:07:13.56 AM,4519.210000,W,-55.745400,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.811200,W,-1.185310,W,3880.530000,W,0.485058,W,53.199800,W,1.863650,W,533.584000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:07:14.56 AM,4526.100000,W,-73.470200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.513540,W,3879.220000,W,0.485058,W,51.886800,W,2.060590,W,533.650000,W,1.123750,W,5.852070,W,3.619250,W,TRUE
05/02/2016 11:07:15.56 AM,4549.730000,W,-94.149100,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.811200,W,-1.841780,W,3880.210000,W,0.419410,W,51.821200,W,1.863650,W,533.913000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:07:16.56 AM,4496.560000,W,-59.684300,W,-1.513540,W,-3.482960,W,-1.841780,W,-3.154720,W,-4.139430,W,-1.513540,W,3884.470000,W,0.288116,W,18.472400,W,1.994940,W,533.913000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:07:17.56 AM,4487.700000,W,-76.424300,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.811200,W,-3.482960,W,-2.498250,W,3881.850000,W,0.550705,W,8.231430,W,1.929300,W,533.847000,W,0.992412,W,6.180420,W,3.356570,W,TRUE
