TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:07:18.56 AM,4504.440000,W,-81.347900,W,-1.841780,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.811200,W,-1.841780,W,3884.470000,W,0.288116,W,8.428370,W,1.929300,W,534.241000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:07:19.56 AM,4479.820000,W,-66.577200,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-4.467670,W,-1.841780,W,3881.850000,W,0.419410,W,8.231430,W,1.732350,W,533.847000,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:07:20.56 AM,4600.940000,W,-83.317300,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.467670,W,-1.513540,W,3870.030000,W,0.353763,W,148.060000,W,1.863650,W,532.534000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:07:21.56 AM,4549.730000,W,-68.546700,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.170020,W,3880.210000,W,0.288116,W,82.018900,W,1.994940,W,533.978000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:07:22.56 AM,4572.380000,W,-90.210200,W,-2.826490,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.482960,W,-1.841780,W,3879.220000,W,0.156822,W,82.347100,W,1.929300,W,533.519000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:07:23.56 AM,4542.840000,W,-68.546700,W,-2.170020,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.811200,W,-2.826490,W,3880.530000,W,0.091174,W,77.029700,W,1.929300,W,533.650000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:07:24.56 AM,4551.700000,W,-90.210200,W,-1.185310,W,-3.482960,W,-2.826490,W,-4.467670,W,-3.154720,W,-1.513540,W,3874.950000,W,0.156822,W,63.769000,W,1.666710,W,533.190000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:07:25.56 AM,4518.220000,W,-61.653700,W,-2.170020,W,-4.139430,W,-3.811200,W,-3.811200,W,-4.139430,W,-1.841780,W,3879.550000,W,0.353763,W,54.972200,W,1.863650,W,533.650000,W,1.058080,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:07:26.56 AM,4378.400000,W,-95.133800,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,3715.760000,W,0.288116,W,50.836500,W,1.994940,W,533.716000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:07:27.56 AM,4340.980000,W,-57.714900,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.857072,W,3706.900000,W,0.288116,W,51.886800,W,1.863650,W,533.519000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:07:28.56 AM,4371.500000,W,-93.164400,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.841780,W,3703.940000,W,0.288116,W,51.755500,W,1.863650,W,533.453000,W,1.123750,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:07:29.56 AM,615.825000,W,-70.516100,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,7.348830,W,0.156822,W,52.149400,W,1.994940,W,534.766000,W,1.123750,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:07:30.56 AM,637.489000,W,-104.981000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,1.768820,W,0.222469,W,50.508200,W,1.929300,W,534.241000,W,0.795399,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:07:31.56 AM,613.856000,W,-75.439600,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.185310,W,1.440580,W,0.288116,W,49.523500,W,2.126240,W,534.438000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:07:32.56 AM,4518.220000,W,-87.256100,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.811200,W,-1.841780,W,3894.980000,W,0.353763,W,12.235900,W,1.929300,W,533.125000,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:07:33.56 AM,4493.610000,W,-57.714900,W,-1.841780,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,-1.513540,W,3895.960000,W,0.419410,W,8.165780,W,1.732350,W,533.453000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:07:34.56 AM,4512.310000,W,-88.240800,W,-2.170020,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.811200,W,-1.841780,W,3892.350000,W,0.222469,W,8.165780,W,1.994940,W,533.256000,W,1.123750,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:07:35.56 AM,4530.040000,W,-63.623100,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.482960,W,-1.841780,W,3893.990000,W,0.419410,W,42.171000,W,1.929300,W,533.519000,W,1.058080,W,5.917740,W,3.619250,W,TRUE
05/02/2016 11:07:36.56 AM,4517.240000,W,-84.302000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.498250,W,3893.990000,W,0.288116,W,14.074000,W,1.863650,W,533.650000,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:07:37.56 AM,4617.680000,W,-76.424300,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,-1.841780,W,3895.300000,W,0.419410,W,120.357000,W,1.994940,W,533.716000,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:07:38.56 AM,4577.310000,W,-82.332600,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.811200,W,-1.841780,W,3891.040000,W,0.288116,W,89.043100,W,1.929300,W,533.256000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:07:39.56 AM,4587.150000,W,-81.347900,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,-1.185310,W,3890.380000,W,0.288116,W,84.710400,W,1.863650,W,533.519000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:07:40.56 AM,4567.460000,W,-67.561900,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,3892.350000,W,0.353763,W,84.973000,W,1.994940,W,533.716000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:07:41.56 AM,4620.630000,W,-98.087900,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,-1.513540,W,3892.350000,W,0.485058,W,103.026000,W,1.929300,W,533.716000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:07:42.56 AM,4604.880000,W,-75.439600,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,-1.513540,W,3891.690000,W,0.091174,W,110.772000,W,1.994940,W,533.781000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:07:43.56 AM,4593.060000,W,-82.332600,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.139430,W,-2.170020,W,3891.690000,W,0.353763,W,105.718000,W,1.863650,W,533.978000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:07:44.56 AM,4612.760000,W,-95.133800,W,-2.826490,W,-2.170020,W,-5.124140,W,-2.826490,W,-3.811200,W,-2.498250,W,3892.020000,W,0.353763,W,104.470000,W,1.863650,W,533.781000,W,1.123750,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:07:45.56 AM,4597.980000,W,-75.439600,W,-2.498250,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.170020,W,3893.330000,W,0.288116,W,104.536000,W,1.929300,W,534.175000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:07:46.56 AM,4582.230000,W,-83.317300,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.841780,W,3890.380000,W,0.353763,W,94.557500,W,1.863650,W,533.978000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:07:47.56 AM,4615.710000,W,-96.118500,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,3895.300000,W,0.288116,W,103.026000,W,1.798000,W,534.241000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:07:48.56 AM,4512.310000,W,-78.393700,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-4.139430,W,-2.170020,W,3896.290000,W,0.419410,W,9.544370,W,1.863650,W,534.438000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:07:49.56 AM,4481.790000,W,-51.806600,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,3894.320000,W,0.353763,W,7.903190,W,1.863650,W,534.438000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:07:50.56 AM,4497.540000,W,-69.531400,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.154720,W,3897.930000,W,0.222469,W,7.837540,W,1.863650,W,534.635000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:07:51.56 AM,4510.350000,W,-83.317300,W,-2.170020,W,-3.482960,W,-2.170020,W,-4.139430,W,-3.811200,W,-3.154720,W,3899.240000,W,0.156822,W,7.771900,W,1.798000,W,534.635000,W,1.058080,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:07:52.56 AM,4799.850000,W,-157.170000,W,-2.498250,W,-2.826490,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.482960,W,3894.650000,W,0.222469,W,270.952000,W,1.732350,W,534.110000,W,0.992412,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:07:53.56 AM,4589.120000,W,-86.271400,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,3893.660000,W,-0.105767,W,82.150200,W,1.601060,W,533.650000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:07:54.56 AM,4596.020000,W,-83.317300,W,-4.139430,W,-3.482960,W,-1.841780,W,-3.482960,W,-2.826490,W,-2.826490,W,3893.010000,W,-0.105767,W,88.189700,W,1.469770,W,533.322000,W,0.861070,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:07:55.56 AM,4596.020000,W,-77.409000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.170020,W,-2.498250,W,3892.350000,W,-0.302709,W,94.820100,W,1.404120,W,533.125000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:07:56.56 AM,681.801000,W,-90.210200,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,10.631200,W,-0.368356,W,103.879000,W,2.323180,W,534.372000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:07:57.56 AM,673.923000,W,-86.271400,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,3.410000,W,-0.171414,W,105.127000,W,1.338470,W,533.584000,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:07:58.56 AM,664.076000,W,-85.286700,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,1.768820,W,-0.105767,W,102.632000,W,1.272820,W,532.993000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:07:59.56 AM,676.877000,W,-94.149100,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,1.440580,W,-0.171414,W,109.459000,W,1.338470,W,532.862000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:08:00.56 AM,677.862000,W,-100.057000,W,-2.498250,W,-3.811200,W,-1.185310,W,-4.467670,W,-2.826490,W,-4.139430,W,0.784108,W,-0.171414,W,106.768000,W,1.338470,W,531.943000,W,0.467044,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:08:01.56 AM,670.969000,W,-98.087900,W,-1.185310,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,1.112340,W,-0.105767,W,95.017000,W,1.469770,W,531.548000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:08:02.56 AM,668.015000,W,-103.011000,W,-1.841780,W,-3.811200,W,-2.170020,W,-3.811200,W,-2.498250,W,-4.795900,W,0.455872,W,-0.040120,W,92.588100,W,1.469770,W,534.635000,W,1.386440,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:08:03.56 AM,685.740000,W,-103.996000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.170020,W,-4.795900,W,1.440580,W,-0.105767,W,100.991000,W,1.601060,W,529.907000,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:08:04.56 AM,597.116000,W,-106.950000,W,-2.170020,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.795900,W,-0.200600,W,0.025527,W,8.100130,W,1.469770,W,530.892000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:08:05.56 AM,597.116000,W,-104.981000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.795900,W,-0.528836,W,0.222469,W,7.903190,W,1.601060,W,531.614000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:08:06.56 AM,597.116000,W,-103.011000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-5.124140,W,0.127636,W,0.419410,W,7.837540,W,1.666710,W,530.301000,W,0.729728,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:08:07.56 AM,597.116000,W,-103.011000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.795900,W,-0.528836,W,0.288116,W,8.034490,W,1.929300,W,530.760000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:08:08.56 AM,848.217000,W,-156.186000,W,-3.154720,W,-1.185310,W,-3.154720,W,-3.154720,W,-3.154720,W,-5.124140,W,0.127636,W,0.288116,W,245.874000,W,1.863650,W,530.760000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:08:09.56 AM,673.923000,W,-103.011000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,-4.795900,W,-0.200600,W,0.353763,W,88.321000,W,1.601060,W,530.760000,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:08:10.56 AM,680.816000,W,-102.027000,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-4.139430,W,0.127636,W,0.025527,W,96.133000,W,1.732350,W,531.417000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:08:11.56 AM,695.587000,W,-97.103200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,-3.811200,W,0.784108,W,0.156822,W,116.024000,W,1.601060,W,531.680000,W,0.729728,W,5.852070,W,3.619250,W,TRUE
05/02/2016 11:08:12.56 AM,692.633000,W,-94.149100,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.154720,W,0.784108,W,-0.040120,W,120.226000,W,1.535410,W,531.548000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:08:13.56 AM,692.633000,W,-88.240800,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,0.455872,W,-0.368356,W,129.285000,W,1.404120,W,532.140000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:08:14.56 AM,686.724000,W,-88.240800,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,-0.528836,W,-0.040120,W,125.346000,W,1.601060,W,532.796000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:08:15.56 AM,683.770000,W,-93.164400,W,-2.170020,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.170020,W,-2.826490,W,-0.200600,W,-0.368356,W,127.709000,W,1.404120,W,533.059000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:08:16.56 AM,690.663000,W,-101.042000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,-0.200600,W,-0.237062,W,132.699000,W,1.272820,W,533.453000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:08:17.56 AM,694.602000,W,-109.904000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,0.455872,W,-0.302709,W,126.199000,W,1.338470,W,533.650000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:08:18.56 AM,694.602000,W,-115.813000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.170020,W,0.127636,W,-0.237062,W,122.589000,W,1.404120,W,534.241000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:08:19.56 AM,704.449000,W,-117.782000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-1.513540,W,0.455872,W,-0.302709,W,124.755000,W,1.469770,W,534.241000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:08:20.56 AM,590.223000,W,-103.996000,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.482960,W,-2.170020,W,-1.185310,W,-0.200600,W,-0.302709,W,7.837540,W,1.469770,W,534.438000,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:08:21.56 AM,593.177000,W,-107.935000,W,-12.673600,W,-5.780610,W,-3.811200,W,-3.154720,W,-2.826490,W,-0.528836,W,0.127636,W,-0.302709,W,7.640600,W,1.732350,W,534.635000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:08:22.56 AM,594.162000,W,-106.950000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,0.127636,W,-0.857072,W,-0.105767,W,7.706250,W,1.732350,W,534.963000,W,0.532715,W,5.458040,W,3.356570,W,TRUE
05/02/2016 11:08:23.56 AM,594.162000,W,-106.950000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.857072,W,0.127636,W,0.025527,W,7.574950,W,1.732350,W,534.832000,W,0.795399,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:08:24.56 AM,820.645000,W,-139.446000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.482960,W,-1.841780,W,-1.185310,W,0.288116,W,222.176000,W,1.929300,W,534.832000,W,0.729728,W,5.720730,W,3.487910,W,TRUE
05/02/2016 11:08:25.56 AM,669.000000,W,-106.950000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.513540,W,0.288116,W,85.695100,W,1.994940,W,534.766000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:08:26.56 AM,675.893000,W,-100.057000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.811200,W,-0.857072,W,-1.185310,W,0.353763,W,93.835400,W,2.126240,W,534.635000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:08:27.56 AM,681.801000,W,-98.087900,W,-3.482960,W,-3.154720,W,-5.452380,W,-3.482960,W,-3.811200,W,-0.200600,W,-1.513540,W,0.485058,W,104.536000,W,2.060590,W,534.241000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:08:28.56 AM,685.740000,W,-89.225500,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.857072,W,-1.185310,W,0.288116,W,122.129000,W,2.060590,W,533.978000,W,0.926741,W,6.311760,W,3.487910,W,TRUE
05/02/2016 11:08:29.56 AM,686.724000,W,-87.256100,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,-0.200600,W,-1.185310,W,0.025527,W,125.346000,W,1.994940,W,533.387000,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:08:30.56 AM,677.862000,W,-94.149100,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.811200,W,-0.200600,W,-1.513540,W,0.353763,W,114.514000,W,2.191880,W,533.190000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:08:31.56 AM,677.862000,W,-98.087900,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.139430,W,0.127636,W,-1.185310,W,0.156822,W,108.278000,W,1.994940,W,532.731000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:08:32.56 AM,711.342000,W,-111.874000,W,-5.780610,W,-3.811200,W,-4.139430,W,-2.826490,W,-4.139430,W,0.127636,W,-0.857072,W,0.288116,W,116.024000,W,1.929300,W,531.811000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:08:33.56 AM,717.250000,W,-116.797000,W,-3.154720,W,-3.811200,W,-4.139430,W,-2.826490,W,-4.467670,W,0.455872,W,-1.185310,W,0.156822,W,124.887000,W,2.060590,W,531.154000,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:08:34.56 AM,708.388000,W,-110.889000,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.154720,W,1.112340,W,-0.857072,W,-0.105767,W,121.867000,W,1.929300,W,531.877000,W,0.992412,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:08:35.56 AM,711.342000,W,-101.042000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,0.127636,W,-0.200600,W,0.025527,W,125.609000,W,1.929300,W,530.038000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:08:36.56 AM,582.345000,W,-84.302000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,0.784108,W,-0.200600,W,-0.040120,W,7.968840,W,1.994940,W,529.775000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:08:37.56 AM,559.697000,W,-62.638400,W,-3.482960,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.154720,W,1.768820,W,-0.200600,W,-0.105767,W,7.837540,W,1.666710,W,528.725000,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:08:38.56 AM,603.024000,W,-82.332600,W,-1.513540,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,2.425290,W,-0.528836,W,-0.368356,W,40.726800,W,1.732350,W,529.381000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:08:39.56 AM,595.147000,W,-103.011000,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,1.440580,W,0.127636,W,-0.302709,W,15.583900,W,1.732350,W,530.038000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:08:40.56 AM,800.951000,W,-130.583000,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.139430,W,-2.498250,W,1.768820,W,0.784108,W,-0.237062,W,226.968000,W,1.601060,W,530.169000,W,0.664057,W,5.917740,W,3.159560,W,TRUE
05/02/2016 11:08:41.56 AM,645.367000,W,-86.271400,W,-2.826490,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.826490,W,2.097050,W,-0.200600,W,-0.237062,W,79.064800,W,1.732350,W,530.038000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:08:42.56 AM,657.183000,W,-91.194900,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,1.440580,W,0.127636,W,-0.171414,W,92.325500,W,1.798000,W,530.169000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:08:43.56 AM,668.015000,W,-103.011000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,1.768820,W,-0.200600,W,-0.040120,W,89.568300,W,1.863650,W,530.498000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:08:44.56 AM,677.862000,W,-105.966000,W,-3.482960,W,-3.811200,W,-2.170020,W,-2.826490,W,-3.482960,W,0.784108,W,0.455872,W,0.156822,W,97.183400,W,1.929300,W,530.892000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:08:45.56 AM,684.755000,W,-98.087900,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,0.784108,W,-0.200600,W,0.091174,W,105.849000,W,1.929300,W,531.680000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:08:46.56 AM,670.969000,W,-98.087900,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,0.455872,W,-0.200600,W,0.222469,W,98.299400,W,1.929300,W,531.614000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:08:47.56 AM,669.984000,W,-94.149100,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,0.455872,W,-0.200600,W,0.222469,W,99.349700,W,2.060590,W,532.534000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:08:48.56 AM,664.076000,W,-97.103200,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.528836,W,-0.200600,W,0.485058,W,95.345300,W,2.060590,W,532.993000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:08:49.56 AM,662.107000,W,-95.133800,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.528836,W,-1.185310,W,0.550705,W,87.467600,W,2.060590,W,533.781000,W,1.123750,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:08:50.56 AM,655.214000,W,-100.057000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,-0.857072,W,-0.528836,W,0.091174,W,82.937900,W,1.798000,W,533.716000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:08:51.56 AM,669.984000,W,-98.087900,W,-2.826490,W,-4.795900,W,-3.482960,W,-3.154720,W,-3.811200,W,-1.841780,W,-0.200600,W,0.156822,W,93.572800,W,1.929300,W,534.898000,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:08:52.56 AM,587.269000,W,-93.164400,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.811200,W,-3.482960,W,-2.498250,W,0.127636,W,0.288116,W,8.494020,W,1.929300,W,534.963000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:08:53.56 AM,598.101000,W,-101.042000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.811200,W,-2.170020,W,-0.528836,W,0.288116,W,8.494020,W,1.863650,W,535.883000,W,1.123750,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:08:54.56 AM,600.070000,W,-106.950000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-4.139430,W,-2.498250,W,-0.528836,W,0.156822,W,8.428370,W,1.863650,W,536.277000,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:08:55.56 AM,595.147000,W,-109.904000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.200600,W,0.419410,W,8.034490,W,1.929300,W,536.408000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:08:56.56 AM,735.960000,W,-128.614000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,0.127636,W,-0.040120,W,151.933000,W,1.798000,W,536.408000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:08:57.56 AM,644.382000,W,-84.302000,W,-1.841780,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.154720,W,0.784108,W,-0.040120,W,83.660100,W,1.469770,W,535.883000,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:08:58.56 AM,651.275000,W,-83.317300,W,-2.498250,W,-4.139430,W,-3.811200,W,-2.826490,W,-2.498250,W,-2.826490,W,0.455872,W,-0.105767,W,93.113300,W,1.338470,W,534.832000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:08:59.56 AM,656.198000,W,-89.225500,W,-1.841780,W,-3.482960,W,-2.498250,W,-3.811200,W,-1.841780,W,-2.826490,W,0.127636,W,-0.171414,W,94.885700,W,1.338470,W,531.811000,W,0.926741,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:09:00.56 AM,685.740000,W,-97.103200,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,0.784108,W,-0.237062,W,100.925000,W,1.272820,W,533.322000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:09:01.56 AM,706.419000,W,-108.920000,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.498250,W,-4.795900,W,0.784108,W,-0.302709,W,118.978000,W,1.404120,W,532.599000,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:09:02.56 AM,705.434000,W,-116.797000,W,-2.826490,W,-3.482960,W,-11.032400,W,-3.482960,W,-0.857072,W,-3.811200,W,0.127636,W,-0.302709,W,123.967000,W,1.141530,W,531.548000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:09:03.56 AM,702.480000,W,-115.813000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.467670,W,0.127636,W,-0.040120,W,120.554000,W,1.469770,W,530.235000,W,0.598386,W,5.786400,W,3.093880,W,TRUE
05/02/2016 11:09:04.56 AM,701.495000,W,-118.767000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.200600,W,0.025527,W,128.169000,W,1.601060,W,529.907000,W,0.795399,W,6.049080,W,3.159560,W,TRUE
05/02/2016 11:09:05.56 AM,690.663000,W,-103.996000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,-5.124140,W,-0.857072,W,0.419410,W,123.967000,W,1.666710,W,529.775000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:09:06.56 AM,667.030000,W,-90.210200,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-5.452380,W,-1.185310,W,0.419410,W,110.313000,W,1.863650,W,529.710000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:09:07.56 AM,669.984000,W,-94.149100,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-4.467670,W,-1.185310,W,0.222469,W,109.788000,W,1.929300,W,529.972000,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:09:08.56 AM,559.697000,W,-66.577200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.200600,W,0.156822,W,7.903190,W,1.798000,W,530.957000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:09:09.56 AM,555.758000,W,-64.607800,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-4.795900,W,0.127636,W,0.288116,W,7.771900,W,1.601060,W,531.614000,W,1.123750,W,6.180420,W,3.356570,W,TRUE
05/02/2016 11:09:10.56 AM,556.743000,W,-63.623100,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.139430,W,-0.200600,W,0.025527,W,7.574950,W,1.601060,W,532.074000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:09:11.56 AM,556.743000,W,-62.638400,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.528836,W,-0.040120,W,7.706250,W,1.535410,W,532.599000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:09:12.56 AM,680.816000,W,-92.179600,W,-3.482960,W,-9.062970,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-0.200600,W,-0.302709,W,124.821000,W,1.469770,W,532.928000,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:09:13.56 AM,653.244000,W,-89.225500,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,-3.811200,W,-0.528836,W,0.025527,W,93.572800,W,1.601060,W,534.044000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:09:14.56 AM,663.091000,W,-93.164400,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-2.826490,W,-2.498250,W,0.127636,W,-0.302709,W,101.779000,W,1.601060,W,534.372000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:09:15.56 AM,684.755000,W,-104.981000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.826490,W,-2.170020,W,0.127636,W,-0.105767,W,118.978000,W,1.469770,W,534.832000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:09:16.56 AM,696.571000,W,-110.889000,W,-4.795900,W,-3.811200,W,-1.841780,W,-3.811200,W,-2.826490,W,-1.185310,W,-0.200600,W,-0.237062,W,124.164000,W,1.469770,W,535.357000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:09:17.56 AM,708.388000,W,-119.751000,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.154720,W,-2.826490,W,-1.185310,W,0.455872,W,-0.237062,W,130.532000,W,1.469770,W,535.751000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:09:18.56 AM,710.357000,W,-121.721000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,0.127636,W,-0.237062,W,129.022000,W,1.601060,W,536.014000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:09:19.56 AM,715.281000,W,-120.736000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-2.498250,W,-1.513540,W,-0.200600,W,-0.171414,W,126.396000,W,1.601060,W,536.342000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:09:20.56 AM,723.159000,W,-118.767000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.200600,W,-0.302709,W,138.804000,W,1.732350,W,536.145000,W,0.467044,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:09:21.56 AM,722.174000,W,-114.828000,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.811200,W,-1.185310,W,-0.857072,W,-0.171414,W,136.047000,W,1.863650,W,536.277000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:09:22.56 AM,707.403000,W,-107.935000,W,-3.811200,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.482960,W,-1.185310,W,-1.513540,W,-0.040120,W,126.725000,W,1.863650,W,535.883000,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:09:23.56 AM,705.434000,W,-100.057000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.200600,W,-1.185310,W,0.156822,W,126.462000,W,1.994940,W,535.817000,W,0.664057,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:09:24.56 AM,584.315000,W,-88.240800,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.857072,W,0.550705,W,8.231430,W,1.994940,W,535.620000,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:09:25.56 AM,572.498000,W,-74.454900,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,-1.185310,W,-1.513540,W,0.485058,W,8.100130,W,2.126240,W,535.686000,W,0.861070,W,6.443110,W,3.553580,W,TRUE
05/02/2016 11:09:26.56 AM,569.544000,W,-73.470200,W,-3.811200,W,-3.811200,W,-4.795900,W,-3.811200,W,-3.811200,W,-0.528836,W,-1.513540,W,0.288116,W,7.903190,W,2.126240,W,535.095000,W,0.795399,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:09:27.56 AM,551.819000,W,-73.470200,W,-3.482960,W,-3.811200,W,-4.795900,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.857072,W,0.288116,W,7.968840,W,2.126240,W,534.307000,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:09:28.56 AM,691.648000,W,-90.210200,W,-5.124140,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.795900,W,0.455872,W,-1.185310,W,0.091174,W,124.952000,W,2.191880,W,533.716000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:09:29.56 AM,651.275000,W,-88.240800,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-0.200600,W,-1.185310,W,-0.171414,W,83.003600,W,2.191880,W,532.665000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 11:09:30.56 AM,662.107000,W,-94.149100,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,1.112340,W,-1.185310,W,0.156822,W,85.760800,W,2.060590,W,531.877000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:09:31.56 AM,671.954000,W,-98.087900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,1.768820,W,-0.857072,W,0.156822,W,88.386700,W,1.994940,W,531.220000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:09:32.56 AM,677.862000,W,-102.027000,W,-3.154720,W,-4.467670,W,-4.467670,W,-3.154720,W,-3.154720,W,1.440580,W,-0.528836,W,-0.105767,W,94.688800,W,1.798000,W,530.038000,W,0.861070,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:09:33.56 AM,707.403000,W,-103.011000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,1.768820,W,-0.200600,W,-0.171414,W,117.403000,W,1.863650,W,530.432000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:09:34.56 AM,712.327000,W,-115.813000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,1.440580,W,0.784108,W,-0.105767,W,125.018000,W,1.601060,W,530.563000,W,0.926741,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:09:35.56 AM,706.419000,W,-114.828000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,0.784108,W,0.127636,W,0.025527,W,117.731000,W,1.798000,W,531.220000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:09:36.56 AM,706.419000,W,-120.736000,W,-2.826490,W,-3.482960,W,-4.795900,W,-3.154720,W,-3.154720,W,0.455872,W,-0.200600,W,0.091174,W,121.145000,W,1.929300,W,531.680000,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:09:37.56 AM,720.204000,W,-125.660000,W,-3.482960,W,-2.498250,W,-4.467670,W,-3.154720,W,-2.826490,W,0.784108,W,-0.528836,W,0.091174,W,138.607000,W,2.126240,W,532.271000,W,0.926741,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:09:38.56 AM,708.388000,W,-118.767000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,0.455872,W,-0.528836,W,0.091174,W,131.057000,W,1.994940,W,532.928000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:09:39.56 AM,699.526000,W,-115.813000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.528836,W,-0.528836,W,0.222469,W,124.558000,W,2.060590,W,533.584000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:09:40.56 AM,573.483000,W,-87.256100,W,-2.826490,W,-3.811200,W,1.768820,W,-6.437080,W,-3.154720,W,-0.200600,W,-0.528836,W,0.288116,W,8.231430,W,1.732350,W,534.438000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:09:41.56 AM,572.498000,W,-86.271400,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-0.857072,W,-0.528836,W,0.353763,W,7.968840,W,1.994940,W,535.160000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:09:42.56 AM,600.070000,W,-73.470200,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-1.185310,W,-0.857072,W,0.288116,W,41.974100,W,2.060590,W,535.554000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:09:43.56 AM,569.544000,W,-71.500800,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-1.513540,W,-1.185310,W,0.288116,W,14.467900,W,1.994940,W,536.014000,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:09:44.56 AM,805.874000,W,-118.767000,W,-2.170020,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,-1.185310,W,0.288116,W,236.224000,W,1.994940,W,536.539000,W,1.189420,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:09:45.56 AM,644.382000,W,-95.133800,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.170020,W,-0.528836,W,0.091174,W,77.883100,W,1.994940,W,536.999000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:09:46.56 AM,656.198000,W,-100.057000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-1.185310,W,0.353763,W,80.705900,W,1.994940,W,536.737000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:09:47.56 AM,651.275000,W,-105.966000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,-0.200600,W,0.288116,W,73.090900,W,1.666710,W,536.933000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:09:48.56 AM,663.091000,W,-107.935000,W,-2.170020,W,-2.826490,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.154720,W,0.127636,W,0.222469,W,77.226600,W,1.732350,W,536.868000,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:09:49.56 AM,663.091000,W,-96.118500,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.528836,W,0.091174,W,84.710400,W,1.732350,W,536.737000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:09:50.56 AM,640.443000,W,-82.332600,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,-0.200600,W,0.025527,W,81.493700,W,1.469770,W,536.408000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:09:51.56 AM,658.168000,W,-101.042000,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.811200,W,-2.170020,W,-3.154720,W,0.127636,W,-0.105767,W,82.347100,W,1.469770,W,536.539000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:09:52.56 AM,663.091000,W,-108.920000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,0.455872,W,-0.171414,W,74.994600,W,1.535410,W,535.883000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:09:53.56 AM,642.413000,W,-95.133800,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.482960,W,-2.826490,W,-2.826490,W,0.455872,W,-0.237062,W,64.425400,W,1.404120,W,536.474000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:09:54.56 AM,612.871000,W,-71.500800,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,-2.826490,W,0.455872,W,-0.237062,W,58.779800,W,1.338470,W,535.686000,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:09:55.56 AM,636.504000,W,-92.179600,W,-2.826490,W,-3.482960,W,-2.498250,W,-4.467670,W,-2.170020,W,-2.826490,W,0.784108,W,-0.237062,W,65.869700,W,1.141530,W,535.948000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:09:56.56 AM,596.131000,W,-106.950000,W,-2.498250,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.170020,W,-3.811200,W,0.784108,W,-0.302709,W,7.706250,W,1.075880,W,535.489000,W,0.532715,W,5.458040,W,2.962540,W,TRUE
05/02/2016 11:09:57.56 AM,595.147000,W,-100.057000,W,-2.826490,W,-3.811200,W,12.600600,W,2.097050,W,-3.154720,W,-3.154720,W,1.440580,W,-0.302709,W,7.443660,W,1.338470,W,535.160000,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 11:09:58.56 AM,576.437000,W,-78.393700,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,0.455872,W,-0.302709,W,7.640600,W,1.338470,W,533.716000,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 11:09:59.56 AM,562.651000,W,-65.592500,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.170020,W,-3.154720,W,0.784108,W,-0.302709,W,7.574950,W,1.338470,W,534.307000,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 11:10:00.56 AM,658.168000,W,-96.118500,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.811200,W,0.127636,W,-0.171414,W,92.128600,W,1.338470,W,533.913000,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:10:01.56 AM,669.984000,W,-104.981000,W,-3.482960,W,-3.811200,W,-4.795900,W,-3.482960,W,-1.841780,W,-3.811200,W,-0.200600,W,-0.040120,W,87.664500,W,1.404120,W,533.650000,W,0.532715,W,5.458040,W,2.962540,W,TRUE
05/02/2016 11:10:02.56 AM,680.816000,W,-107.935000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,-3.811200,W,-0.200600,W,-0.171414,W,93.441500,W,1.404120,W,533.256000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:10:03.56 AM,690.663000,W,-100.057000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.170020,W,-4.467670,W,0.455872,W,-0.237062,W,105.324000,W,1.338470,W,532.665000,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 11:10:04.56 AM,669.000000,W,-85.286700,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.467670,W,-0.200600,W,-0.105767,W,103.879000,W,1.338470,W,532.337000,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:10:05.56 AM,673.923000,W,-98.087900,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-8.406500,W,-1.513540,W,0.353763,W,97.839900,W,1.207180,W,532.337000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:10:06.56 AM,685.740000,W,-111.874000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-4.467670,W,0.127636,W,-0.105767,W,94.032300,W,1.601060,W,528.528000,W,0.992412,W,5.786400,W,3.028210,W,TRUE
05/02/2016 11:10:07.56 AM,704.449000,W,-105.966000,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.826490,W,-2.826490,W,-4.795900,W,-0.200600,W,-0.040120,W,111.954000,W,1.469770,W,530.498000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:10:08.56 AM,686.724000,W,-88.240800,W,-1.841780,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-5.124140,W,-0.528836,W,-0.040120,W,117.994000,W,1.338470,W,530.957000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:10:09.56 AM,685.740000,W,-96.118500,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,-5.452380,W,0.127636,W,-0.171414,W,114.842000,W,1.601060,W,531.548000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:10:10.56 AM,693.617000,W,-111.874000,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.811200,W,-2.826490,W,-5.124140,W,-0.528836,W,0.156822,W,111.823000,W,1.535410,W,531.417000,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:10:11.56 AM,705.434000,W,-110.889000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.482960,W,-5.780610,W,-1.513540,W,0.025527,W,113.464000,W,1.469770,W,531.614000,W,0.664057,W,5.720730,W,3.487910,W,TRUE
05/02/2016 11:10:12.56 AM,592.192000,W,-92.179600,W,-2.498250,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-5.124140,W,-0.528836,W,0.025527,W,7.903190,W,1.601060,W,531.154000,W,0.729728,W,5.786400,W,3.553580,W,TRUE
05/02/2016 11:10:13.56 AM,565.605000,W,-65.592500,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-5.452380,W,-0.857072,W,0.222469,W,7.706250,W,1.798000,W,530.366000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:10:14.56 AM,568.559000,W,-85.286700,W,-2.826490,W,-3.811200,W,-8.078260,W,-4.139430,W,-3.811200,W,-5.780610,W,-0.857072,W,0.419410,W,7.771900,W,1.863650,W,530.498000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:10:15.56 AM,588.254000,W,-100.057000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-5.780610,W,-0.857072,W,0.353763,W,7.968840,W,1.994940,W,530.760000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:10:16.56 AM,659.153000,W,-106.950000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-5.124140,W,-0.857072,W,0.353763,W,71.646600,W,1.929300,W,531.483000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:10:17.56 AM,654.229000,W,-97.103200,W,-2.826490,W,-13.330000,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.467670,W,-0.528836,W,0.222469,W,72.893900,W,1.798000,W,531.614000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:10:18.56 AM,626.657000,W,-75.439600,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.795900,W,-0.200600,W,0.353763,W,70.990200,W,1.732350,W,531.089000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:10:19.56 AM,635.520000,W,-105.966000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,-0.528836,W,0.222469,W,68.233000,W,1.535410,W,531.614000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:10:20.56 AM,652.260000,W,-109.904000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.811200,W,-0.528836,W,0.288116,W,65.869700,W,1.732350,W,531.943000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:10:21.56 AM,649.305000,W,-99.072600,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.528836,W,0.222469,W,66.920000,W,1.666710,W,532.008000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:10:22.56 AM,614.841000,W,-71.500800,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,0.127636,W,0.025527,W,57.926400,W,1.798000,W,532.402000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:10:23.56 AM,622.718000,W,-90.210200,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,-4.467670,W,-0.200600,W,-0.040120,W,55.431800,W,1.535410,W,532.862000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:10:24.56 AM,636.504000,W,-107.935000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,-3.811200,W,-0.528836,W,0.156822,W,52.477600,W,1.666710,W,532.796000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:10:25.56 AM,618.780000,W,-100.057000,W,-5.124140,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,-4.467670,W,-0.528836,W,0.025527,W,32.127000,W,1.601060,W,533.322000,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:10:26.56 AM,649.305000,W,83.098400,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,0.127636,W,-0.105767,W,89.634000,W,1.535410,W,533.453000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:10:27.56 AM,646.351000,W,58.480700,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,0.127636,W,-0.105767,W,77.554900,W,1.469770,W,533.519000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:10:28.56 AM,667.030000,W,37.801800,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,0.127636,W,-0.171414,W,77.226600,W,1.666710,W,533.781000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:10:29.56 AM,653.244000,W,59.465400,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.154720,W,-0.200600,W,-0.368356,W,77.095300,W,1.535410,W,533.650000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:10:30.56 AM,635.520000,W,75.220700,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.513540,W,-3.482960,W,0.455872,W,-0.302709,W,77.489200,W,1.338470,W,534.044000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:10:31.56 AM,662.107000,W,42.725400,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.170020,W,-2.498250,W,-2.826490,W,-1.185310,W,-0.105767,W,77.554900,W,1.666710,W,534.175000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:10:32.56 AM,668.015000,W,37.801800,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.857072,W,-0.171414,W,77.357900,W,1.601060,W,534.635000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:10:33.56 AM,647.336000,W,71.281900,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.200600,W,-0.105767,W,77.883100,W,1.666710,W,534.504000,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:10:34.56 AM,640.443000,W,65.373600,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.528836,W,-0.237062,W,77.489200,W,1.601060,W,534.832000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:10:35.56 AM,668.015000,W,37.801800,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.200600,W,-0.171414,W,77.817500,W,1.404120,W,534.504000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:10:36.56 AM,659.153000,W,54.541900,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.841780,W,0.127636,W,-0.302709,W,77.489200,W,1.404120,W,534.963000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:10:37.56 AM,633.550000,W,80.144300,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,-0.528836,W,-0.237062,W,78.014400,W,1.404120,W,535.423000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:10:38.56 AM,659.153000,W,40.755900,W,-3.154720,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.498250,W,-0.528836,W,-0.368356,W,77.948800,W,1.338470,W,535.686000,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:10:39.56 AM,662.107000,W,47.648900,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.170020,W,0.127636,W,-0.237062,W,78.211300,W,1.535410,W,535.554000,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:10:40.56 AM,632.565000,W,76.205400,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,-0.528836,W,-0.237062,W,78.014400,W,1.469770,W,535.357000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:10:41.56 AM,663.091000,W,38.786500,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.528836,W,-0.368356,W,78.211300,W,1.404120,W,535.423000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:10:42.56 AM,687.709000,W,52.572400,W,-3.154720,W,-4.139430,W,-4.139430,W,-3.154720,W,-4.139430,W,-1.841780,W,-0.200600,W,-0.302709,W,110.444000,W,1.469770,W,535.620000,W,0.467044,W,5.655050,W,2.962540,W,TRUE
05/02/2016 11:10:43.56 AM,645.367000,W,71.281900,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.513540,W,-0.857072,W,-0.105767,W,88.977500,W,1.469770,W,535.686000,W,0.532715,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:10:44.56 AM,667.030000,W,38.786500,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.841780,W,-0.528836,W,-0.368356,W,80.443400,W,1.469770,W,536.014000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:10:45.56 AM,631.581000,W,53.557100,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,-1.185310,W,-0.200600,W,-0.171414,W,78.605200,W,1.535410,W,535.948000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:10:46.56 AM,635.520000,W,72.266600,W,-4.467670,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.826490,W,-2.498250,W,-0.857072,W,-0.368356,W,78.670900,W,1.338470,W,536.014000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:10:47.56 AM,667.030000,W,36.817100,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-2.498250,W,-1.513540,W,-0.200600,W,-0.171414,W,78.145700,W,1.666710,W,536.080000,W,0.467044,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:10:48.56 AM,657.183000,W,57.496000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-1.185310,W,0.127636,W,-0.237062,W,78.080000,W,1.404120,W,536.342000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:10:49.56 AM,637.489000,W,72.266600,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.826490,W,-2.170020,W,0.127636,W,-0.237062,W,77.554900,W,1.535410,W,536.277000,W,0.598386,W,5.786400,W,3.028210,W,TRUE
05/02/2016 11:10:50.56 AM,642.413000,W,34.847700,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-1.185310,W,0.127636,W,-0.368356,W,52.215100,W,1.601060,W,535.751000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:10:51.56 AM,615.825000,W,67.343100,W,-2.826490,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.826490,W,-1.841780,W,-0.528836,W,-0.368356,W,47.751000,W,1.601060,W,536.080000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:10:52.56 AM,621.734000,W,53.557100,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.857072,W,-0.200600,W,-0.237062,W,48.079300,W,1.535410,W,536.342000,W,0.795399,W,5.589380,W,2.962540,W,TRUE
