TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:10:53.56 AM,636.504000,W,43.710100,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.513540,W,-0.200600,W,-0.302709,W,47.554100,W,1.535410,W,536.408000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:10:54.56 AM,604.994000,W,70.297200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.513540,W,-0.200600,W,-0.302709,W,45.781600,W,1.535410,W,536.080000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:10:55.56 AM,636.504000,W,34.847700,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,-0.200600,W,-0.368356,W,45.847300,W,1.469770,W,536.014000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:10:56.56 AM,602.039000,W,73.251300,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.185310,W,-0.200600,W,-0.368356,W,45.912900,W,1.601060,W,535.357000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:10:57.56 AM,634.535000,W,39.771200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-1.185310,W,0.127636,W,-0.434003,W,45.847300,W,1.535410,W,535.554000,W,0.598386,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:10:58.56 AM,611.887000,W,57.496000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,0.127636,W,-0.237062,W,46.503700,W,1.404120,W,535.620000,W,0.467044,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:10:59.56 AM,614.841000,W,63.404200,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.170020,W,0.784108,W,-0.368356,W,46.109900,W,1.404120,W,535.489000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:11:00.56 AM,632.565000,W,33.863000,W,-3.154720,W,-4.467670,W,-3.482960,W,-4.139430,W,-2.498250,W,-2.498250,W,0.127636,W,-0.368356,W,45.650300,W,1.272820,W,534.504000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:11:01.56 AM,621.734000,W,46.664200,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.826490,W,-2.498250,W,-0.528836,W,-0.302709,W,45.847300,W,1.404120,W,534.307000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:11:02.56 AM,604.009000,W,71.281900,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-0.528836,W,-0.237062,W,45.978600,W,1.469770,W,534.504000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:11:03.56 AM,615.825000,W,62.419500,W,-2.826490,W,-3.482960,W,-4.467670,W,-3.154720,W,-2.826490,W,-3.482960,W,-0.528836,W,-0.105767,W,46.241200,W,1.469770,W,533.847000,W,0.335702,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:11:04.56 AM,635.520000,W,40.755900,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,0.455872,W,-0.368356,W,45.322100,W,1.469770,W,533.387000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:11:05.56 AM,626.657000,W,40.755900,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.482960,W,0.127636,W,-0.171414,W,45.716000,W,1.601060,W,532.796000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:11:06.56 AM,607.948000,W,67.343100,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-1.841780,W,-3.811200,W,1.112340,W,-0.040120,W,46.109900,W,1.535410,W,532.796000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:11:07.56 AM,614.841000,W,65.373600,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.498250,W,-4.139430,W,-0.200600,W,0.025527,W,45.847300,W,1.601060,W,532.599000,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:11:08.56 AM,634.535000,W,37.801800,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.467670,W,0.127636,W,0.091174,W,46.109900,W,1.732350,W,531.811000,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:11:09.56 AM,616.810000,W,55.526600,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,0.127636,W,0.288116,W,46.569400,W,1.601060,W,531.680000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:11:10.56 AM,607.948000,W,67.343100,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.795900,W,-0.857072,W,0.156822,W,45.912900,W,1.863650,W,531.351000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:11:11.56 AM,634.535000,W,39.771200,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.467670,W,-0.528836,W,0.288116,W,46.766300,W,1.863650,W,531.023000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:11:12.56 AM,607.948000,W,64.388900,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-5.124140,W,-1.185310,W,0.156822,W,46.438100,W,1.666710,W,530.892000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:11:13.56 AM,630.596000,W,44.694800,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.139430,W,-0.200600,W,0.222469,W,46.306800,W,1.666710,W,531.023000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:11:14.56 AM,617.795000,W,53.557100,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-5.124140,W,-0.200600,W,0.222469,W,46.503700,W,1.798000,W,530.432000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:11:15.56 AM,584.315000,W,-86.271400,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.795900,W,0.127636,W,0.419410,W,7.837540,W,1.666710,W,530.366000,W,1.058080,W,5.786400,W,3.619250,W,TRUE
05/02/2016 11:11:16.56 AM,793.073000,W,24.015900,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.528836,W,0.419410,W,220.338000,W,1.863650,W,530.432000,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:11:17.56 AM,645.367000,W,67.343100,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-5.124140,W,-1.841780,W,0.419410,W,80.180800,W,1.732350,W,530.038000,W,0.926741,W,5.917740,W,3.684920,W,TRUE
05/02/2016 11:11:18.56 AM,669.984000,W,37.801800,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,-5.124140,W,-1.841780,W,0.222469,W,83.922700,W,1.666710,W,530.366000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:11:19.56 AM,646.351000,W,69.312500,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-5.124140,W,-0.857072,W,0.419410,W,84.053900,W,1.732350,W,530.038000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:11:20.56 AM,667.030000,W,38.786500,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.467670,W,-0.857072,W,0.288116,W,81.493700,W,1.666710,W,530.629000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:11:21.56 AM,642.413000,W,72.266600,W,-2.498250,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-5.124140,W,-0.857072,W,0.353763,W,81.296800,W,1.863650,W,530.169000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:11:22.56 AM,670.969000,W,35.832400,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.139430,W,-5.452380,W,-1.185310,W,0.353763,W,83.331800,W,1.732350,W,531.089000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:11:23.56 AM,648.321000,W,66.358300,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-5.452380,W,-0.528836,W,0.288116,W,83.725700,W,1.798000,W,531.089000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:11:24.56 AM,663.091000,W,43.710100,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.780610,W,-0.200600,W,0.288116,W,82.412800,W,1.666710,W,531.286000,W,0.664057,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:11:25.56 AM,667.030000,W,50.603000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-6.108850,W,-0.528836,W,0.288116,W,83.069200,W,1.732350,W,531.417000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:11:26.56 AM,650.290000,W,60.450100,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.795900,W,-0.857072,W,0.288116,W,84.250900,W,1.601060,W,531.220000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:11:27.56 AM,674.908000,W,36.817100,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.154720,W,-5.124140,W,0.127636,W,0.288116,W,85.760800,W,1.732350,W,531.220000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:11:28.56 AM,653.244000,W,64.388900,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-5.452380,W,-1.841780,W,0.419410,W,85.563800,W,1.601060,W,530.629000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:11:29.56 AM,650.290000,W,62.419500,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-5.124140,W,-0.857072,W,0.353763,W,84.053900,W,1.863650,W,530.432000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:11:30.56 AM,673.923000,W,33.863000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.452380,W,-0.200600,W,0.485058,W,83.594400,W,1.798000,W,529.972000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:11:31.56 AM,662.107000,W,54.541900,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-5.452380,W,-1.185310,W,0.288116,W,84.250900,W,1.732350,W,530.301000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:11:32.56 AM,639.458000,W,73.251300,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-5.124140,W,-0.528836,W,0.485058,W,83.397500,W,1.863650,W,530.498000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 11:11:33.56 AM,666.046000,W,41.740600,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,-5.124140,W,-0.857072,W,0.353763,W,84.513500,W,1.863650,W,530.695000,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:11:34.56 AM,674.908000,W,40.755900,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,-0.200600,W,0.353763,W,85.366900,W,1.929300,W,530.760000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:11:35.56 AM,641.428000,W,76.205400,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-5.124140,W,-0.857072,W,0.419410,W,86.285900,W,1.732350,W,530.695000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:11:36.56 AM,669.000000,W,42.725400,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.857072,W,0.419410,W,85.760800,W,1.601060,W,531.089000,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:11:37.56 AM,675.893000,W,38.786500,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-5.124140,W,0.455872,W,0.288116,W,86.679800,W,1.732350,W,531.483000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:11:38.56 AM,642.413000,W,74.236000,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.528836,W,0.353763,W,87.336300,W,1.601060,W,531.351000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:11:39.56 AM,654.229000,W,48.633600,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.857072,W,0.288116,W,89.305700,W,1.732350,W,531.811000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:11:40.56 AM,678.847000,W,31.893600,W,-2.826490,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,-4.467670,W,-0.528836,W,0.288116,W,90.618700,W,1.732350,W,531.548000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:11:41.56 AM,673.923000,W,44.694800,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.200600,W,0.156822,W,90.946900,W,1.666710,W,532.074000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:11:42.56 AM,716.266000,W,54.541900,W,-3.811200,W,-3.482960,W,-5.124140,W,-3.811200,W,-2.826490,W,-3.811200,W,0.455872,W,0.222469,W,146.813000,W,1.732350,W,532.337000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:11:43.56 AM,644.382000,W,75.220700,W,-2.498250,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,0.127636,W,-0.040120,W,90.224800,W,1.535410,W,532.731000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:11:44.56 AM,649.305000,W,69.312500,W,-2.826490,W,-3.811200,W,2.425290,W,-6.108850,W,-3.154720,W,-3.482960,W,0.127636,W,-0.105767,W,91.734700,W,1.338470,W,532.862000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:11:45.56 AM,661.122000,W,51.587700,W,-2.498250,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.170020,W,-3.154720,W,0.455872,W,-0.171414,W,90.093500,W,1.404120,W,533.256000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:11:46.56 AM,678.847000,W,36.817100,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,0.455872,W,-0.434003,W,91.931600,W,1.338470,W,533.256000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:11:47.56 AM,683.770000,W,31.893600,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.200600,W,0.025527,W,90.946900,W,1.732350,W,533.978000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:11:48.56 AM,672.938000,W,49.618300,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.154720,W,-0.200600,W,-0.302709,W,91.209500,W,1.535410,W,534.241000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:11:49.56 AM,655.214000,W,69.312500,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-1.513540,W,0.127636,W,-0.171414,W,92.325500,W,1.469770,W,534.438000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:11:50.56 AM,656.198000,W,63.404200,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,-2.170020,W,-0.200600,W,-0.237062,W,90.487400,W,1.535410,W,534.766000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:11:51.56 AM,673.923000,W,38.786500,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.154720,W,-1.841780,W,0.784108,W,-0.302709,W,91.931600,W,1.535410,W,534.635000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:11:52.56 AM,681.801000,W,35.832400,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,-0.200600,W,-0.105767,W,92.128600,W,1.469770,W,534.635000,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:11:53.56 AM,648.321000,W,72.266600,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,-1.841780,W,-2.170020,W,0.127636,W,-0.171414,W,92.456800,W,1.469770,W,534.701000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:11:54.56 AM,666.046000,W,49.618300,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,-1.185310,W,0.127636,W,-0.302709,W,93.375800,W,1.666710,W,535.029000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:11:55.56 AM,680.816000,W,33.863000,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.498250,W,-2.170020,W,0.127636,W,-0.171414,W,92.391100,W,1.535410,W,535.095000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:11:56.56 AM,647.336000,W,69.312500,W,-10.047700,W,-5.124140,W,-4.139430,W,-3.154720,W,-3.482960,W,-1.841780,W,0.455872,W,-0.105767,W,93.375800,W,1.535410,W,535.095000,W,0.401373,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:11:57.56 AM,675.893000,W,40.755900,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.826490,W,-2.498250,W,0.127636,W,-0.368356,W,94.360600,W,1.404120,W,535.423000,W,0.729728,W,5.458040,W,2.962540,W,TRUE
05/02/2016 11:11:58.56 AM,669.984000,W,49.618300,W,-4.467670,W,-3.154720,W,-4.795900,W,-3.154720,W,-3.154720,W,-1.513540,W,-0.200600,W,-0.171414,W,93.244600,W,1.469770,W,535.292000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:11:59.56 AM,664.076000,W,49.618300,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.170020,W,-0.857072,W,-0.105767,W,95.148300,W,1.535410,W,535.095000,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:12:00.56 AM,676.877000,W,42.725400,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-1.513540,W,-0.528836,W,-0.302709,W,92.588100,W,1.404120,W,534.963000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:12:01.56 AM,657.183000,W,60.450100,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.811200,W,-1.841780,W,-1.841780,W,1.112340,W,-0.302709,W,95.214000,W,1.469770,W,535.489000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:12:02.56 AM,681.801000,W,32.878300,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.513540,W,-0.528836,W,-0.171414,W,93.769700,W,1.404120,W,535.292000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:12:03.56 AM,652.260000,W,71.281900,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.498250,W,-1.841780,W,-0.200600,W,-0.302709,W,96.001700,W,1.338470,W,535.292000,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 11:12:04.56 AM,679.831000,W,38.786500,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.154720,W,-1.513540,W,0.127636,W,-0.368356,W,93.113300,W,1.404120,W,534.832000,W,0.467044,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:12:05.56 AM,659.153000,W,65.373600,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,-1.841780,W,-0.528836,W,-0.434003,W,94.426200,W,1.601060,W,535.226000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:12:06.56 AM,669.984000,W,45.679500,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.841780,W,0.127636,W,-0.302709,W,93.310200,W,1.207180,W,534.635000,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:12:07.56 AM,671.954000,W,51.587700,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.528836,W,-0.171414,W,95.345300,W,1.535410,W,535.292000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:12:08.56 AM,664.076000,W,53.557100,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.170020,W,0.127636,W,-0.237062,W,94.032300,W,1.338470,W,534.963000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:12:09.56 AM,677.862000,W,42.725400,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-1.841780,W,-0.200600,W,-0.237062,W,95.148300,W,1.469770,W,534.832000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:12:10.56 AM,659.153000,W,56.511300,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-1.513540,W,-0.200600,W,-0.171414,W,93.966700,W,1.404120,W,534.832000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:12:11.56 AM,676.877000,W,43.710100,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-2.498250,W,0.127636,W,-0.499650,W,94.163600,W,1.469770,W,534.569000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:12:12.56 AM,663.091000,W,52.572400,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-1.841780,W,-0.200600,W,-0.171414,W,93.047600,W,1.469770,W,534.701000,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:12:13.56 AM,665.061000,W,57.496000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.826490,W,-0.200600,W,-0.368356,W,94.098000,W,1.404120,W,534.898000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:12:14.56 AM,674.908000,W,34.847700,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.154720,W,0.784108,W,-0.302709,W,92.719400,W,1.535410,W,534.372000,W,0.532715,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:12:15.56 AM,693.617000,W,58.480700,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,0.127636,W,-0.237062,W,137.556000,W,1.469770,W,534.438000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:12:16.56 AM,736.945000,W,32.878300,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.170020,W,-2.170020,W,-0.528836,W,-0.302709,W,154.493000,W,1.601060,W,534.701000,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:12:17.56 AM,603.024000,W,74.236000,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,0.127636,W,-0.040120,W,47.094600,W,1.404120,W,534.307000,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 11:12:18.56 AM,669.000000,W,33.863000,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.857072,W,-0.171414,W,81.231100,W,1.404120,W,534.044000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:12:19.56 AM,633.550000,W,75.220700,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-0.200600,W,-0.237062,W,78.802200,W,1.666710,W,534.438000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:12:20.56 AM,687.709000,W,37.801800,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.040120,W,101.319000,W,1.404120,W,533.781000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:12:21.56 AM,654.229000,W,67.343100,W,-2.170020,W,-5.452380,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.857072,W,-0.171414,W,91.406400,W,1.601060,W,533.978000,W,0.795399,W,5.786400,W,3.093880,W,TRUE
05/02/2016 11:12:22.56 AM,671.954000,W,41.740600,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,-0.528836,W,-0.105767,W,92.391100,W,1.601060,W,534.044000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:12:23.56 AM,670.969000,W,51.587700,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.857072,W,0.025527,W,92.982000,W,1.601060,W,534.175000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:12:24.56 AM,657.183000,W,57.496000,W,-3.154720,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.498250,W,-0.200600,W,-0.040120,W,93.507100,W,1.601060,W,533.913000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:12:25.56 AM,685.740000,W,34.847700,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.857072,W,-0.302709,W,96.133000,W,1.469770,W,534.175000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:12:26.56 AM,664.076000,W,46.664200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-0.200600,W,0.025527,W,99.612300,W,1.601060,W,534.438000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:12:27.56 AM,669.000000,W,52.572400,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.528836,W,-0.171414,W,97.380300,W,1.535410,W,534.438000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:12:28.56 AM,682.786000,W,33.863000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.498250,W,-1.841780,W,-0.857072,W,-0.237062,W,94.951400,W,1.469770,W,534.438000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:12:29.56 AM,666.046000,W,57.496000,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,-3.154720,W,-1.841780,W,-0.528836,W,-0.302709,W,94.820100,W,1.469770,W,534.701000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:12:30.56 AM,656.198000,W,62.419500,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.841780,W,0.455872,W,-0.171414,W,96.789500,W,1.338470,W,534.635000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:12:31.56 AM,674.908000,W,36.817100,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.170020,W,-0.200600,W,-0.368356,W,95.345300,W,1.469770,W,534.832000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:12:32.56 AM,682.786000,W,38.786500,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.170020,W,-0.528836,W,-0.237062,W,95.870400,W,1.469770,W,535.292000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:12:33.56 AM,656.198000,W,66.358300,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-1.841780,W,0.127636,W,-0.237062,W,93.572800,W,1.469770,W,535.292000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:12:34.56 AM,653.244000,W,62.419500,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.154720,W,-2.498250,W,-1.513540,W,-0.528836,W,-0.237062,W,95.082700,W,1.535410,W,535.489000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:12:35.56 AM,674.908000,W,39.771200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,-1.841780,W,-0.200600,W,-0.171414,W,93.178900,W,1.469770,W,535.489000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:12:36.56 AM,682.786000,W,34.847700,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.154720,W,-2.498250,W,-1.185310,W,0.784108,W,-0.368356,W,95.279600,W,1.535410,W,535.817000,W,0.467044,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:12:37.56 AM,769.440000,W,52.572400,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-1.185310,W,-0.200600,W,-0.368356,W,204.123000,W,1.601060,W,536.014000,W,0.729728,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:12:38.56 AM,936.840000,W,7.275860,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.513540,W,0.127636,W,-0.302709,W,395.681000,W,1.535410,W,536.211000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:12:39.56 AM,1185.970000,W,-121.721000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.498250,W,-1.185310,W,0.127636,W,-0.237062,W,605.096000,W,1.535410,W,536.474000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:12:40.56 AM,1404.580000,W,-245.794000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,-1.185310,W,-0.528836,W,-0.237062,W,802.037000,W,1.666710,W,535.817000,W,0.532715,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:12:41.56 AM,809.813000,W,24.015900,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-1.185310,W,-0.200600,W,-0.171414,W,225.655000,W,1.798000,W,536.014000,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:12:42.56 AM,807.844000,W,45.679500,W,-2.826490,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.482960,W,-0.857072,W,-0.200600,W,0.091174,W,235.830000,W,1.863650,W,536.014000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:12:43.56 AM,798.981000,W,50.603000,W,-3.482960,W,-3.811200,W,-4.139430,W,-11.032400,W,-3.811200,W,-1.185310,W,-1.841780,W,-0.040120,W,240.229000,W,1.929300,W,536.080000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:12:44.56 AM,787.165000,W,46.664200,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.841780,W,-1.185310,W,0.222469,W,234.714000,W,1.929300,W,535.883000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:12:45.56 AM,799.966000,W,25.000600,W,-5.124140,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.139430,W,-1.513540,W,-1.841780,W,0.156822,W,233.861000,W,2.126240,W,535.226000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:12:46.56 AM,803.905000,W,15.153500,W,-4.467670,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.795900,W,-1.185310,W,-1.841780,W,0.353763,W,232.154000,W,2.126240,W,535.357000,W,0.992412,W,6.443110,W,3.487910,W,TRUE
05/02/2016 11:12:47.56 AM,801.935000,W,4.321740,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-5.124140,W,-1.185310,W,-1.185310,W,0.288116,W,234.123000,W,2.060590,W,534.963000,W,0.532715,W,3.159560,W,3.159560,W,TRUE
05/02/2016 11:12:48.56 AM,813.752000,W,5.306450,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,0.455872,W,-1.185310,W,0.419410,W,231.104000,W,1.863650,W,534.241000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:12:49.56 AM,809.813000,W,8.260570,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,0.127636,W,-1.185310,W,0.156822,W,228.675000,W,2.126240,W,533.584000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:12:50.56 AM,808.828000,W,7.275860,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,0.455872,W,-1.513540,W,0.288116,W,227.821000,W,1.929300,W,533.059000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:12:51.56 AM,810.798000,W,10.230000,W,-3.482960,W,-3.811200,W,-3.811200,W,0.784108,W,-3.482960,W,8.990010,W,-0.528836,W,0.681999,W,227.099000,W,2.257530,W,531.417000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:12:52.56 AM,808.828000,W,8.260570,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,0.455872,W,-0.857072,W,0.025527,W,226.311000,W,2.060590,W,531.614000,W,0.729728,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:12:53.56 AM,807.844000,W,6.291160,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,1.440580,W,-0.857072,W,-0.040120,W,224.998000,W,1.929300,W,529.972000,W,0.664057,W,5.917740,W,3.159560,W,TRUE
05/02/2016 11:12:54.56 AM,809.813000,W,6.291160,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,1.440580,W,-0.200600,W,-0.105767,W,223.160000,W,1.798000,W,529.250000,W,0.992412,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:12:55.56 AM,807.844000,W,5.306450,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,2.097050,W,0.127636,W,-0.237062,W,220.338000,W,1.666710,W,529.972000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:12:56.56 AM,811.782000,W,2.352320,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,1.440580,W,0.455872,W,-0.237062,W,221.454000,W,1.666710,W,529.841000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:12:57.56 AM,812.767000,W,1.367620,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,1.440580,W,-0.200600,W,-0.040120,W,220.534000,W,1.798000,W,530.563000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:12:58.56 AM,811.782000,W,4.321740,W,-3.811200,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.154720,W,1.440580,W,-0.200600,W,-0.105767,W,220.731000,W,1.863650,W,530.695000,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:12:59.56 AM,812.767000,W,7.275860,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,1.440580,W,-0.200600,W,0.222469,W,218.959000,W,2.060590,W,531.351000,W,0.795399,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:13:00.56 AM,812.767000,W,9.245280,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,0.455872,W,-0.528836,W,0.222469,W,221.519000,W,1.929300,W,531.680000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:13:01.56 AM,813.752000,W,21.061800,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,0.455872,W,-0.528836,W,0.288116,W,221.519000,W,1.994940,W,532.140000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:13:02.56 AM,798.981000,W,28.939400,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-0.528836,W,-0.528836,W,0.419410,W,220.994000,W,2.060590,W,532.337000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:13:03.56 AM,798.981000,W,41.740600,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,-1.185310,W,-0.857072,W,0.419410,W,220.009000,W,2.191880,W,533.125000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:13:04.56 AM,778.302000,W,51.587700,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-0.528836,W,-0.857072,W,0.025527,W,219.812000,W,1.863650,W,533.584000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:13:05.56 AM,779.287000,W,49.618300,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.841780,W,-0.528836,W,0.222469,W,221.322000,W,1.929300,W,533.584000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:13:06.56 AM,795.042000,W,18.107700,W,-2.170020,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.811200,W,-1.185310,W,-0.200600,W,0.353763,W,222.635000,W,1.994940,W,533.847000,W,0.861070,W,5.917740,W,3.619250,W,TRUE
05/02/2016 11:13:07.56 AM,807.844000,W,6.291160,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.857072,W,-1.185310,W,0.419410,W,219.944000,W,1.929300,W,534.241000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:13:08.56 AM,802.920000,W,31.893600,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-1.513540,W,0.127636,W,0.353763,W,220.075000,W,1.929300,W,534.372000,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:13:09.56 AM,618.780000,W,77.190100,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.513540,W,-0.200600,W,0.222469,W,58.648500,W,1.863650,W,535.095000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:13:10.56 AM,697.556000,W,43.710100,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.811200,W,-1.841780,W,-0.200600,W,0.091174,W,130.270000,W,1.929300,W,534.175000,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:13:11.56 AM,793.073000,W,29.924100,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.498250,W,-0.200600,W,0.485058,W,205.830000,W,1.863650,W,534.898000,W,0.992412,W,6.180420,W,3.356570,W,TRUE
05/02/2016 11:13:12.56 AM,764.516000,W,47.648900,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.498250,W,-0.528836,W,0.222469,W,206.552000,W,1.798000,W,535.029000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:13:13.56 AM,794.058000,W,15.153500,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.841780,W,-0.857072,W,0.353763,W,207.471000,W,1.929300,W,535.357000,W,0.795399,W,5.983410,W,3.225230,W,TRUE
05/02/2016 11:13:14.56 AM,652.260000,W,72.266600,W,-2.826490,W,-3.154720,W,-8.406500,W,-5.452380,W,-4.467670,W,-1.841780,W,-0.857072,W,0.353763,W,85.235600,W,1.863650,W,534.963000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:13:15.56 AM,811.782000,W,7.275860,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-1.513540,W,-0.857072,W,0.222469,W,213.379000,W,1.994940,W,534.569000,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:13:16.56 AM,652.260000,W,67.343100,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.811200,W,-0.857072,W,-0.200600,W,0.288116,W,91.340800,W,1.929300,W,534.307000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:13:17.56 AM,686.724000,W,35.832400,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-4.139430,W,-0.857072,W,-0.528836,W,0.288116,W,96.330000,W,2.060590,W,534.832000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:13:18.56 AM,665.061000,W,59.465400,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.811200,W,-3.482960,W,-0.857072,W,-0.528836,W,0.419410,W,95.082700,W,1.863650,W,534.175000,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:13:19.56 AM,677.862000,W,49.618300,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.498250,W,-0.200600,W,0.156822,W,96.264300,W,2.060590,W,534.044000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:13:20.56 AM,677.862000,W,41.740600,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-1.185310,W,-0.857072,W,0.156822,W,96.526900,W,1.732350,W,534.175000,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 11:13:21.56 AM,659.153000,W,65.373600,W,-2.498250,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.200600,W,-0.200600,W,0.222469,W,96.133000,W,1.601060,W,533.650000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:13:22.56 AM,680.816000,W,37.801800,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.528836,W,0.025527,W,94.491900,W,1.929300,W,534.110000,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:13:23.56 AM,655.214000,W,67.343100,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.857072,W,-1.841780,W,0.485058,W,95.476600,W,2.257530,W,533.519000,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:13:24.56 AM,721.189000,W,41.740600,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.528836,W,-1.513540,W,0.485058,W,136.703000,W,2.060590,W,532.862000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:13:25.56 AM,708.388000,W,44.694800,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.200600,W,-1.185310,W,0.485058,W,140.117000,W,2.060590,W,533.256000,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:13:26.56 AM,721.189000,W,51.587700,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,0.127636,W,-1.185310,W,0.353763,W,147.469000,W,1.863650,W,532.928000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:13:27.56 AM,642.413000,W,38.786500,W,-7.093560,W,-4.467670,W,-4.139430,W,-3.154720,W,-3.811200,W,0.455872,W,-0.200600,W,0.353763,W,58.320200,W,1.994940,W,532.665000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:13:28.56 AM,646.351000,W,72.266600,W,-3.154720,W,-3.811200,W,-3.482960,W,-10.704200,W,-3.154720,W,-0.200600,W,-0.200600,W,0.222469,W,87.336300,W,1.929300,W,532.534000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:13:29.56 AM,702.480000,W,42.725400,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,0.784108,W,-0.200600,W,0.222469,W,117.337000,W,1.863650,W,532.665000,W,0.926741,W,5.917740,W,3.225230,W,TRUE
05/02/2016 11:13:30.56 AM,658.168000,W,56.511300,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,0.455872,W,0.127636,W,0.353763,W,88.649200,W,1.863650,W,531.811000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:13:31.56 AM,664.076000,W,59.465400,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.200600,W,0.455872,W,-0.040120,W,91.669000,W,1.994940,W,532.140000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:13:32.56 AM,673.923000,W,38.786500,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,0.784108,W,0.784108,W,0.222469,W,90.487400,W,1.798000,W,532.008000,W,0.795399,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:13:33.56 AM,650.290000,W,71.281900,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,1.440580,W,0.455872,W,0.091174,W,91.472100,W,1.929300,W,532.008000,W,0.795399,W,5.786400,W,3.093880,W,TRUE
05/02/2016 11:13:34.56 AM,682.786000,W,37.801800,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,1.112340,W,0.455872,W,0.025527,W,94.032300,W,1.798000,W,531.745000,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:13:35.56 AM,656.198000,W,71.281900,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.841780,W,-2.826490,W,0.784108,W,-0.200600,W,0.025527,W,96.986400,W,1.929300,W,531.483000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:13:36.56 AM,681.801000,W,38.786500,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.498250,W,1.440580,W,-0.857072,W,0.025527,W,96.789500,W,1.798000,W,531.548000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:13:37.56 AM,662.107000,W,66.358300,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,1.768820,W,0.127636,W,0.091174,W,98.233700,W,1.863650,W,531.351000,W,0.861070,W,6.049080,W,3.093880,W,TRUE
05/02/2016 11:13:38.56 AM,673.923000,W,41.740600,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,1.440580,W,0.127636,W,0.025527,W,92.719400,W,1.798000,W,531.089000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:13:39.56 AM,683.770000,W,36.817100,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,1.440580,W,-0.200600,W,0.091174,W,95.148300,W,1.732350,W,531.417000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:13:40.56 AM,654.229000,W,65.373600,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.467670,W,-2.498250,W,0.784108,W,-0.200600,W,0.222469,W,94.294900,W,1.929300,W,531.286000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:13:41.56 AM,681.801000,W,39.771200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1.440580,W,-0.528836,W,0.156822,W,95.082700,W,1.994940,W,531.614000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:13:42.56 AM,676.877000,W,43.710100,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.154720,W,0.784108,W,-0.200600,W,0.353763,W,94.426200,W,1.929300,W,532.074000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:13:43.56 AM,654.229000,W,70.297200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,0.455872,W,0.127636,W,0.025527,W,95.017000,W,1.929300,W,531.680000,W,0.795399,W,5.852070,W,3.159560,W,TRUE
05/02/2016 11:13:44.56 AM,669.000000,W,49.618300,W,-2.170020,W,-5.124140,W,-3.811200,W,-2.826490,W,-2.826490,W,1.112340,W,-0.200600,W,0.156822,W,94.688800,W,1.929300,W,532.074000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:13:45.56 AM,682.786000,W,35.832400,W,-3.482960,W,-3.811200,W,-4.795900,W,-2.826490,W,-3.811200,W,0.455872,W,-0.857072,W,0.222469,W,95.017000,W,2.060590,W,532.140000,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:13:46.56 AM,671.954000,W,56.511300,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,0.784108,W,-0.200600,W,0.419410,W,93.441500,W,1.994940,W,532.928000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:13:47.56 AM,794.058000,W,35.832400,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.528836,W,-0.857072,W,0.288116,W,238.391000,W,1.929300,W,533.125000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:13:48.56 AM,1104.240000,W,-71.500800,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.200600,W,-0.200600,W,0.353763,W,531.768000,W,2.060590,W,533.847000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:13:49.56 AM,1297.240000,W,-168.002000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,0.784108,W,-0.857072,W,0.288116,W,727.134000,W,2.126240,W,533.716000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:13:50.56 AM,1536.530000,W,-302.907000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.528836,W,-1.185310,W,0.353763,W,958.212000,W,2.257530,W,534.241000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:13:51.56 AM,1582.810000,W,-327.525000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.857072,W,-1.185310,W,0.419410,W,1022.420000,W,2.060590,W,534.241000,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:13:52.56 AM,1584.780000,W,-319.647000,W,-3.482960,W,-3.811200,W,-3.154720,W,-1.841780,W,-3.482960,W,-0.200600,W,-0.528836,W,0.025527,W,1032.920000,W,1.798000,W,534.438000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:13:53.56 AM,1617.270000,W,-367.898000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.185310,W,-0.200600,W,0.222469,W,1043.950000,W,1.732350,W,534.635000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:13:54.56 AM,1676.360000,W,-397.439000,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.528836,W,-0.857072,W,0.288116,W,1076.840000,W,1.798000,W,534.504000,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:13:55.56 AM,1630.070000,W,-356.081000,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.482960,W,-1.185310,W,-0.857072,W,0.353763,W,1057.270000,W,1.863650,W,534.832000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:13:56.56 AM,1649.770000,W,-386.607000,W,-2.826490,W,-3.811200,W,-1.841780,W,-4.467670,W,-2.498250,W,-1.841780,W,-0.857072,W,0.288116,W,1092.460000,W,1.929300,W,534.963000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:13:57.56 AM,1659.620000,W,-400.393000,W,-3.482960,W,-4.467670,W,-2.170020,W,-3.811200,W,-3.482960,W,-1.513540,W,-2.498250,W,0.288116,W,1091.020000,W,1.994940,W,535.292000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:13:58.56 AM,1642.880000,W,-394.485000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-4.467670,W,-1.841780,W,-0.857072,W,0.288116,W,1072.570000,W,1.929300,W,535.226000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:13:59.56 AM,1672.420000,W,-405.317000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.498250,W,-0.200600,W,0.222469,W,1083.140000,W,1.994940,W,535.686000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:14:00.56 AM,1249.980000,W,-156.186000,W,-1.841780,W,-3.811200,W,-2.498250,W,-3.482960,W,-4.467670,W,-1.841780,W,-0.857072,W,0.353763,W,678.424000,W,1.994940,W,535.292000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:14:01.56 AM,1230.280000,W,-144.369000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-1.841780,W,-0.528836,W,0.419410,W,652.624000,W,1.863650,W,535.751000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:14:02.56 AM,1222.410000,W,-129.599000,W,-2.498250,W,-2.826490,W,-3.154720,W,-13.330000,W,-3.482960,W,-2.170020,W,-0.528836,W,0.156822,W,648.751000,W,1.929300,W,536.080000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:14:03.56 AM,1212.560000,W,-109.904000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.841780,W,-1.185310,W,0.288116,W,637.657000,W,1.929300,W,536.145000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:14:04.56 AM,1202.710000,W,-111.874000,W,-2.498250,W,-4.467670,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.528836,W,0.222469,W,627.810000,W,1.863650,W,536.408000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:14:05.56 AM,1204.680000,W,-117.782000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.857072,W,0.353763,W,629.123000,W,1.929300,W,536.342000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:14:06.56 AM,1208.620000,W,-127.629000,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.498250,W,-2.498250,W,0.127636,W,0.091174,W,629.714000,W,1.929300,W,536.474000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:14:07.56 AM,1213.540000,W,-139.446000,W,-1.841780,W,-4.795900,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.528836,W,0.091174,W,635.687000,W,1.732350,W,536.211000,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 11:14:08.56 AM,1212.560000,W,-125.660000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.498250,W,-0.200600,W,-0.040120,W,635.556000,W,1.666710,W,536.080000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:14:09.56 AM,1201.730000,W,-111.874000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-1.841780,W,-0.200600,W,-0.040120,W,628.401000,W,1.469770,W,535.817000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:14:10.56 AM,1197.790000,W,-107.935000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.154720,W,0.784108,W,-0.302709,W,618.028000,W,1.272820,W,535.226000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:14:11.56 AM,1192.860000,W,-113.843000,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.841780,W,-3.482960,W,0.784108,W,-0.434003,W,618.685000,W,1.272820,W,535.489000,W,0.532715,W,5.326700,W,3.028210,W,TRUE
05/02/2016 11:14:12.56 AM,1202.710000,W,-131.568000,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.841780,W,-2.826490,W,0.784108,W,-0.171414,W,620.917000,W,1.404120,W,534.766000,W,0.467044,W,5.261030,W,2.962540,W,TRUE
05/02/2016 11:14:13.56 AM,1205.670000,W,-125.660000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,-2.498250,W,-0.200600,W,-0.171414,W,621.901000,W,1.469770,W,534.504000,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:14:14.56 AM,1189.910000,W,-108.920000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,0.127636,W,-0.237062,W,621.179000,W,1.272820,W,530.563000,W,0.664057,W,5.458040,W,2.896870,W,TRUE
05/02/2016 11:14:15.56 AM,1187.940000,W,-105.966000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-2.826490,W,0.127636,W,-0.302709,W,608.444000,W,1.338470,W,534.175000,W,0.664057,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:14:16.56 AM,1185.970000,W,-120.736000,W,-3.154720,W,-3.482960,W,-2.498250,W,-4.467670,W,-2.498250,W,-3.482960,W,0.455872,W,-0.237062,W,606.409000,W,1.338470,W,534.044000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:14:17.56 AM,1167.260000,W,-116.797000,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,0.455872,W,-0.237062,W,604.833000,W,1.404120,W,533.650000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:14:18.56 AM,1193.850000,W,-103.011000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.482960,W,0.127636,W,-0.105767,W,613.039000,W,1.338470,W,533.716000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:14:19.56 AM,1179.080000,W,-117.782000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-0.528836,W,-0.171414,W,609.625000,W,1.338470,W,533.322000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:14:20.56 AM,1187.940000,W,-104.981000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.482960,W,0.127636,W,-0.237062,W,604.833000,W,1.404120,W,533.650000,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:14:21.56 AM,1180.060000,W,-104.981000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,0.127636,W,-0.237062,W,598.203000,W,1.469770,W,533.322000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:14:22.56 AM,1187.940000,W,-114.828000,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.811200,W,0.127636,W,-0.237062,W,598.728000,W,1.404120,W,533.716000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:14:23.56 AM,1181.050000,W,-102.027000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.826490,W,-4.467670,W,0.127636,W,-0.302709,W,596.693000,W,1.404120,W,533.847000,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:14:24.56 AM,1187.940000,W,-111.874000,W,-1.841780,W,-3.154720,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.482960,W,0.455872,W,-0.105767,W,605.424000,W,1.469770,W,533.781000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:14:25.56 AM,1175.140000,W,-100.057000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-1.841780,W,-3.811200,W,0.455872,W,-0.302709,W,596.956000,W,1.469770,W,533.650000,W,0.532715,W,5.720730,W,3.028210,W,TRUE
05/02/2016 11:14:26.56 AM,1176.120000,W,-102.027000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-1.841780,W,-3.811200,W,-0.200600,W,-0.171414,W,594.527000,W,1.338470,W,533.519000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:14:27.56 AM,1182.030000,W,-113.843000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-1.841780,W,-3.811200,W,0.127636,W,-0.040120,W,594.264000,W,1.272820,W,533.322000,W,0.598386,W,5.458040,W,2.962540,W,TRUE
05/02/2016 11:14:28.56 AM,1182.030000,W,-98.087900,W,-3.154720,W,-1.185310,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,0.127636,W,-0.237062,W,599.253000,W,1.338470,W,532.599000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
