TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:14:29.56 AM,1174.150000,W,-107.935000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,0.784108,W,0.025527,W,606.409000,W,1.469770,W,532.862000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:14:30.56 AM,1181.050000,W,-113.843000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.795900,W,0.127636,W,-0.171414,W,599.778000,W,1.535410,W,532.862000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:14:31.56 AM,1178.090000,W,-98.087900,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,-1.841780,W,-4.139430,W,0.127636,W,-0.171414,W,591.179000,W,1.404120,W,532.534000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:14:32.56 AM,1167.260000,W,-103.011000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-5.452380,W,-0.200600,W,-0.105767,W,589.012000,W,1.404120,W,532.534000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:14:33.56 AM,1171.200000,W,-114.828000,W,-3.154720,W,-4.139430,W,-4.467670,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.200600,W,-0.171414,W,590.850000,W,1.207180,W,532.008000,W,0.664057,W,5.261030,W,3.028210,W,TRUE
05/02/2016 11:14:34.56 AM,1181.050000,W,-98.087900,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.498250,W,-1.841780,W,-4.139430,W,0.127636,W,0.091174,W,599.122000,W,1.338470,W,531.811000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:14:35.56 AM,1165.290000,W,-102.027000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,-0.528836,W,-0.237062,W,592.688000,W,1.207180,W,531.680000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:14:36.56 AM,640.443000,W,-103.011000,W,-5.124140,W,-4.795900,W,-3.482960,W,-3.482960,W,-2.826490,W,-5.124140,W,-0.200600,W,-0.105767,W,63.637700,W,1.338470,W,531.417000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:14:37.56 AM,608.932000,W,-100.057000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-4.795900,W,0.455872,W,-0.302709,W,18.931900,W,1.404120,W,534.175000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:14:38.56 AM,600.070000,W,-64.607800,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,-4.467670,W,-2.826490,W,1.440580,W,-0.105767,W,42.433600,W,1.272820,W,531.680000,W,0.729728,W,5.326700,W,3.093880,W,TRUE
05/02/2016 11:14:39.56 AM,635.520000,W,-97.103200,W,1.440580,W,-3.154720,W,-2.498250,W,-3.811200,W,-2.170020,W,-5.124140,W,0.127636,W,-0.040120,W,105.389000,W,1.601060,W,533.650000,W,0.729728,W,5.458040,W,3.816270,W,TRUE
05/02/2016 11:14:40.56 AM,733.990000,W,-105.966000,W,-2.498250,W,-9.719440,W,-2.498250,W,-3.811200,W,-2.826490,W,-4.795900,W,0.455872,W,-0.171414,W,146.813000,W,1.535410,W,532.008000,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:14:41.56 AM,738.914000,W,-94.149100,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-5.124140,W,-0.200600,W,-0.105767,W,162.174000,W,1.666710,W,529.907000,W,0.926741,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:14:42.56 AM,726.113000,W,-88.240800,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.826490,W,-5.124140,W,-0.857072,W,-0.040120,W,163.356000,W,1.469770,W,530.695000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:14:43.56 AM,724.143000,W,-101.042000,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.200600,W,-0.040120,W,162.371000,W,1.469770,W,530.563000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:14:44.56 AM,739.899000,W,-119.751000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.154720,W,-5.124140,W,-0.528836,W,0.288116,W,168.279000,W,1.666710,W,531.089000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:14:45.56 AM,746.792000,W,-125.660000,W,-2.498250,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.795900,W,-1.185310,W,0.419410,W,162.699000,W,1.798000,W,530.235000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:14:46.56 AM,755.654000,W,-129.599000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-5.452380,W,-0.528836,W,0.419410,W,173.597000,W,1.863650,W,530.695000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:14:47.56 AM,755.654000,W,-124.675000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-5.124140,W,-0.200600,W,0.485058,W,167.688000,W,1.732350,W,530.695000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:14:48.56 AM,753.685000,W,-122.706000,W,-3.154720,W,-12.673600,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.452380,W,-0.200600,W,0.288116,W,171.102000,W,1.535410,W,530.826000,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:14:49.56 AM,759.593000,W,-114.828000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,0.127636,W,0.156822,W,168.214000,W,1.666710,W,531.089000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:14:50.56 AM,751.715000,W,-107.935000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.170020,W,-4.467670,W,0.127636,W,0.222469,W,171.036000,W,1.666710,W,531.680000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:14:51.56 AM,749.746000,W,-98.087900,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,0.127636,W,-0.040120,W,169.133000,W,1.469770,W,531.417000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:14:52.56 AM,743.837000,W,-93.164400,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,0.127636,W,-0.040120,W,171.233000,W,1.535410,W,532.993000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:14:53.56 AM,704.449000,W,-86.271400,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,-3.482960,W,-0.200600,W,-0.237062,W,134.668000,W,1.338470,W,533.125000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:14:54.56 AM,573.483000,W,-65.592500,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-0.857072,W,0.025527,W,13.220600,W,1.601060,W,533.387000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:14:55.56 AM,567.575000,W,-60.669000,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.200600,W,-0.499650,W,12.958000,W,1.469770,W,534.307000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:14:56.56 AM,601.055000,W,-64.607800,W,-9.062970,W,-5.124140,W,-3.154720,W,-1.841780,W,-2.826490,W,-1.841780,W,-0.200600,W,-0.368356,W,47.160200,W,1.469770,W,534.372000,W,0.401373,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:14:57.56 AM,572.498000,W,-70.516100,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.841780,W,-0.528836,W,-0.368356,W,19.128900,W,1.469770,W,534.635000,W,0.598386,W,5.655050,W,2.962540,W,TRUE
05/02/2016 11:14:58.56 AM,579.391000,W,-83.317300,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.841780,W,-0.200600,W,-0.368356,W,13.155000,W,1.535410,W,534.701000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:14:59.56 AM,587.269000,W,-95.133800,W,-3.154720,W,-3.811200,W,-4.467670,W,-2.826490,W,-2.170020,W,-1.185310,W,0.127636,W,-0.237062,W,12.564100,W,1.601060,W,535.292000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:15:00.56 AM,596.131000,W,-100.057000,W,-4.467670,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.498250,W,-1.185310,W,0.127636,W,-0.368356,W,12.892400,W,1.338470,W,534.963000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:15:01.56 AM,596.131000,W,-95.133800,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,-1.841780,W,-0.528836,W,-0.302709,W,12.695400,W,1.469770,W,535.095000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:15:02.56 AM,576.437000,W,-69.531400,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.528836,W,0.127636,W,-0.237062,W,12.629800,W,1.601060,W,535.095000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:15:03.56 AM,575.452000,W,-78.393700,W,-3.154720,W,-3.811200,W,-4.795900,W,-3.811200,W,-3.154720,W,-1.185310,W,0.127636,W,-0.105767,W,12.695400,W,1.666710,W,535.751000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:15:04.56 AM,597.116000,W,-101.042000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.200600,W,-0.528836,W,-0.040120,W,12.564100,W,1.601060,W,535.423000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:15:05.56 AM,587.269000,W,-81.347900,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.857072,W,-0.200600,W,-0.171414,W,12.629800,W,1.601060,W,536.014000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:15:06.56 AM,570.529000,W,-69.531400,W,-3.482960,W,-4.467670,W,-4.139430,W,-3.482960,W,-4.139430,W,-0.857072,W,-0.200600,W,-0.105767,W,12.761100,W,1.798000,W,535.817000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:15:07.56 AM,599.085000,W,-102.027000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,-0.857072,W,-0.528836,W,-0.237062,W,12.695400,W,1.601060,W,535.357000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:15:08.56 AM,570.529000,W,-63.623100,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.857072,W,-0.171414,W,12.761100,W,1.863650,W,535.751000,W,0.467044,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:15:09.56 AM,594.162000,W,-95.133800,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.857072,W,-0.528836,W,-0.171414,W,12.826700,W,1.732350,W,535.620000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:15:10.56 AM,592.192000,W,-85.286700,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.857072,W,-0.200600,W,-0.171414,W,12.695400,W,1.798000,W,535.751000,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:15:11.56 AM,568.559000,W,-66.577200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.528836,W,0.127636,W,-0.237062,W,12.761100,W,1.601060,W,535.489000,W,0.664057,W,5.917740,W,3.225230,W,TRUE
05/02/2016 11:15:12.56 AM,599.085000,W,-101.042000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-0.528836,W,-0.528836,W,-0.237062,W,13.023700,W,1.601060,W,535.751000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:15:13.56 AM,584.315000,W,-76.424300,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.170020,W,-2.826490,W,-0.857072,W,-0.857072,W,-0.040120,W,12.826700,W,1.666710,W,536.014000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:15:14.56 AM,574.468000,W,-78.393700,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.528836,W,-0.528836,W,-0.040120,W,13.023700,W,1.798000,W,535.883000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:15:15.56 AM,595.147000,W,-101.042000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.811200,W,-0.528836,W,-0.200600,W,-0.237062,W,13.023700,W,1.798000,W,536.277000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:15:16.56 AM,595.147000,W,-88.240800,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-0.528836,W,-0.528836,W,0.091174,W,12.892400,W,1.798000,W,535.817000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:15:17.56 AM,567.575000,W,-61.653700,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.811200,W,-1.185310,W,-0.528836,W,0.025527,W,13.023700,W,1.863650,W,535.620000,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:15:18.56 AM,587.269000,W,-93.164400,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.139430,W,-1.185310,W,-1.185310,W,0.156822,W,13.155000,W,1.994940,W,535.751000,W,0.598386,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:15:19.56 AM,598.101000,W,-101.042000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.185310,W,-1.513540,W,0.091174,W,13.286300,W,1.929300,W,535.817000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:15:20.56 AM,580.376000,W,-74.454900,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,-1.185310,W,-1.185310,W,0.156822,W,13.220600,W,1.863650,W,536.080000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:15:21.56 AM,567.575000,W,-55.745400,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.857072,W,-1.185310,W,0.222469,W,13.155000,W,2.060590,W,535.883000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:15:22.56 AM,588.254000,W,-94.149100,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,-1.513540,W,-0.857072,W,0.353763,W,13.483200,W,2.060590,W,535.883000,W,1.189420,W,6.311760,W,3.684920,W,TRUE
05/02/2016 11:15:23.56 AM,601.055000,W,-101.042000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.811200,W,-4.795900,W,-0.857072,W,-1.513540,W,0.419410,W,13.220600,W,1.929300,W,535.292000,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:15:24.56 AM,597.116000,W,-96.118500,W,-3.811200,W,-3.482960,W,-5.124140,W,-3.811200,W,-4.139430,W,0.127636,W,-0.857072,W,0.419410,W,13.483200,W,2.126240,W,535.357000,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 11:15:25.56 AM,588.254000,W,-81.347900,W,-4.467670,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.467670,W,0.127636,W,-1.513540,W,0.156822,W,13.155000,W,1.994940,W,535.029000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:15:26.56 AM,571.514000,W,-62.638400,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,-4.139430,W,-0.528836,W,-1.513540,W,0.091174,W,13.220600,W,2.191880,W,534.175000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:15:27.56 AM,563.636000,W,-58.699600,W,-3.482960,W,-4.467670,W,-4.467670,W,-3.811200,W,-4.139430,W,-0.200600,W,-1.185310,W,0.222469,W,12.958000,W,2.060590,W,533.584000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:15:28.56 AM,566.590000,W,-65.592500,W,-3.482960,W,-4.467670,W,-4.795900,W,-2.826490,W,-4.467670,W,-0.528836,W,-1.513540,W,0.222469,W,13.417600,W,2.126240,W,532.731000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:15:29.56 AM,567.575000,W,-67.561900,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,0.455872,W,-1.513540,W,0.156822,W,12.892400,W,2.060590,W,528.790000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:15:30.56 AM,568.559000,W,-72.485500,W,-4.139430,W,-3.154720,W,-5.124140,W,-5.780610,W,-3.811200,W,0.784108,W,-0.528836,W,0.156822,W,12.826700,W,1.994940,W,529.775000,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:15:31.56 AM,577.422000,W,-78.393700,W,-4.795900,W,-3.811200,W,-4.139430,W,-2.498250,W,-3.811200,W,0.784108,W,-0.857072,W,-0.040120,W,12.826700,W,1.929300,W,530.432000,W,0.795399,W,5.852070,W,3.093880,W,TRUE
05/02/2016 11:15:32.56 AM,578.406000,W,-81.347900,W,-4.139430,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.154720,W,1.112340,W,-1.841780,W,0.091174,W,12.761100,W,1.863650,W,530.301000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:15:33.56 AM,576.437000,W,-77.409000,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.154720,W,1.112340,W,0.127636,W,-0.040120,W,12.761100,W,1.666710,W,529.447000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:15:34.56 AM,572.498000,W,-77.409000,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,1.768820,W,-0.857072,W,-0.237062,W,12.695400,W,1.666710,W,530.038000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:15:35.56 AM,568.559000,W,-68.546700,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,1.768820,W,-0.200600,W,0.025527,W,12.892400,W,1.863650,W,530.169000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:15:36.56 AM,562.651000,W,-62.638400,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,0.455872,W,0.127636,W,-0.105767,W,12.958000,W,1.929300,W,530.760000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:15:37.56 AM,564.621000,W,-58.699600,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,1.768820,W,-0.200600,W,0.288116,W,13.089300,W,1.863650,W,530.957000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:15:38.56 AM,570.529000,W,-64.607800,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.200600,W,-0.200600,W,0.222469,W,13.023700,W,1.929300,W,531.877000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:15:39.56 AM,584.315000,W,-76.424300,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.811200,W,-2.826490,W,-0.528836,W,-0.200600,W,0.419410,W,13.089300,W,1.929300,W,532.599000,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:15:40.56 AM,592.192000,W,-86.271400,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.200600,W,-1.185310,W,0.156822,W,12.695400,W,1.929300,W,532.862000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:15:41.56 AM,598.101000,W,-90.210200,W,-2.498250,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.528836,W,-0.040120,W,12.695400,W,1.798000,W,533.322000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:15:42.56 AM,599.085000,W,-96.118500,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,-0.857072,W,0.616352,W,12.892400,W,1.929300,W,533.847000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:15:43.56 AM,601.055000,W,-97.103200,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.513540,W,-0.528836,W,0.353763,W,12.892400,W,1.994940,W,534.766000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:15:44.56 AM,601.055000,W,-96.118500,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.170020,W,-0.857072,W,0.288116,W,12.958000,W,1.929300,W,534.766000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:15:45.56 AM,600.070000,W,-93.164400,W,-2.170020,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,-0.857072,W,0.353763,W,13.089300,W,1.732350,W,534.963000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:15:46.56 AM,591.208000,W,-83.317300,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.185310,W,0.288116,W,13.220600,W,1.929300,W,535.160000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:15:47.56 AM,578.406000,W,-70.516100,W,-2.170020,W,-3.811200,W,-2.170020,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.528836,W,0.288116,W,12.892400,W,1.732350,W,535.292000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:15:48.56 AM,565.605000,W,-59.684300,W,-2.498250,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,-0.200600,W,0.025527,W,12.958000,W,1.732350,W,535.292000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:15:49.56 AM,582.345000,W,-83.317300,W,-1.841780,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.857072,W,0.091174,W,12.826700,W,1.732350,W,535.095000,W,0.861070,W,5.720730,W,3.487910,W,TRUE
05/02/2016 11:15:50.56 AM,597.116000,W,-102.027000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,-2.826490,W,0.127636,W,0.025527,W,12.564100,W,1.666710,W,534.832000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:15:51.56 AM,587.269000,W,-78.393700,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,-0.528836,W,0.025527,W,12.761100,W,1.469770,W,534.832000,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:15:52.56 AM,576.437000,W,-84.302000,W,-3.482960,W,-3.482960,W,-4.467670,W,-2.498250,W,-1.841780,W,-3.154720,W,-0.528836,W,-0.040120,W,7.771900,W,1.469770,W,534.766000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:15:53.56 AM,594.162000,W,-102.027000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,0.127636,W,-0.040120,W,7.640600,W,1.732350,W,535.226000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:15:54.56 AM,565.605000,W,-70.516100,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.200600,W,0.156822,W,7.771900,W,1.338470,W,535.160000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:15:55.56 AM,596.131000,W,-103.011000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.170020,W,0.127636,W,0.025527,W,7.771900,W,1.601060,W,534.963000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:15:56.56 AM,769.440000,W,-111.874000,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.200600,W,-0.040120,W,195.982000,W,1.666710,W,535.883000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:15:57.56 AM,655.214000,W,-106.950000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.185310,W,0.025527,W,66.985700,W,1.601060,W,535.489000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:15:58.56 AM,627.642000,W,-85.286700,W,-2.498250,W,-4.467670,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,-0.528836,W,0.091174,W,66.591800,W,1.732350,W,535.817000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:15:59.56 AM,648.321000,W,-103.011000,W,-2.170020,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.200600,W,0.156822,W,65.541400,W,1.732350,W,535.817000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:16:00.56 AM,627.642000,W,-92.179600,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.528836,W,0.156822,W,58.320200,W,1.798000,W,535.292000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:16:01.56 AM,629.611000,W,-91.194900,W,-1.841780,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.857072,W,0.419410,W,53.987500,W,1.798000,W,535.423000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:16:02.56 AM,632.565000,W,-103.996000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,-2.498250,W,-2.498250,W,-0.200600,W,0.419410,W,51.886800,W,1.863650,W,535.751000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:16:03.56 AM,609.917000,W,-73.470200,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-1.185310,W,0.156822,W,51.099100,W,2.060590,W,535.817000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:16:04.56 AM,638.474000,W,-104.981000,W,-2.498250,W,-3.154720,W,-6.765320,W,-4.467670,W,-3.154720,W,-2.498250,W,-0.528836,W,0.156822,W,50.705200,W,1.994940,W,535.489000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:16:05.56 AM,644.382000,W,-101.042000,W,-0.200600,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.857072,W,0.419410,W,67.576500,W,1.863650,W,535.489000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:16:06.56 AM,643.397000,W,-83.317300,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-0.528836,W,0.288116,W,81.559300,W,1.994940,W,535.423000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:16:07.56 AM,669.984000,W,-103.996000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,-1.513540,W,0.222469,W,84.119600,W,1.863650,W,535.226000,W,0.861070,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:16:08.56 AM,587.269000,W,-99.072600,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,-1.185310,W,0.222469,W,8.625310,W,1.994940,W,535.226000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:16:09.56 AM,565.605000,W,-70.516100,W,-7.750030,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.811200,W,-1.513540,W,-0.857072,W,0.353763,W,8.100130,W,1.929300,W,535.095000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:16:10.56 AM,612.871000,W,-103.996000,W,-2.498250,W,-4.467670,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.857072,W,0.784108,W,0.353763,W,33.243000,W,1.994940,W,534.701000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:16:11.56 AM,605.978000,W,-99.072600,W,-3.154720,W,-3.482960,W,-1.513540,W,-4.139430,W,-3.482960,W,-1.513540,W,-1.185310,W,0.222469,W,26.481300,W,1.994940,W,534.241000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:16:12.56 AM,624.688000,W,-84.302000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.528836,W,0.288116,W,82.084500,W,1.863650,W,533.913000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:16:13.56 AM,646.351000,W,-107.935000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.498250,W,-0.857072,W,0.127636,W,0.091174,W,62.324700,W,1.863650,W,533.913000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:16:14.56 AM,606.963000,W,-76.424300,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,0.127636,W,0.127636,W,0.025527,W,51.492900,W,1.798000,W,534.044000,W,1.255100,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:16:15.56 AM,646.351000,W,-105.966000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-4.795900,W,-0.857072,W,-1.513540,W,0.419410,W,60.224000,W,2.126240,W,533.650000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:16:16.56 AM,633.550000,W,-82.332600,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.185310,W,-1.841780,W,0.485058,W,72.237400,W,2.126240,W,533.716000,W,1.189420,W,6.311760,W,3.422240,W,TRUE
05/02/2016 11:16:17.56 AM,663.091000,W,-105.966000,W,-2.826490,W,-3.482960,W,-4.139430,W,-2.498250,W,-3.482960,W,-0.528836,W,-0.528836,W,0.550705,W,76.241900,W,2.126240,W,533.978000,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:16:18.56 AM,657.183000,W,-90.210200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.857072,W,0.127636,W,0.025527,W,88.583600,W,1.798000,W,534.241000,W,0.992412,W,6.246090,W,3.684920,W,TRUE
05/02/2016 11:16:19.56 AM,662.107000,W,-100.057000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.200600,W,-1.185310,W,-0.040120,W,94.294900,W,1.929300,W,533.781000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:16:20.56 AM,662.107000,W,-104.981000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.528836,W,-0.200600,W,0.156822,W,78.999100,W,1.732350,W,533.781000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:16:21.56 AM,624.688000,W,-79.378400,W,-2.826490,W,-4.139430,W,-2.170020,W,-2.498250,W,-3.154720,W,-0.528836,W,-0.528836,W,0.091174,W,68.429900,W,1.929300,W,533.716000,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 11:16:22.56 AM,642.413000,W,-101.042000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-0.200600,W,-0.528836,W,0.091174,W,66.657400,W,1.929300,W,534.110000,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:16:23.56 AM,642.413000,W,-101.042000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.811200,W,-0.528836,W,-0.528836,W,0.288116,W,57.204200,W,1.929300,W,534.372000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:16:24.56 AM,563.636000,W,-69.531400,W,-1.841780,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-1.513540,W,0.127636,W,0.156822,W,8.100130,W,1.863650,W,534.110000,W,0.729728,W,6.049080,W,3.290900,W,TRUE
05/02/2016 11:16:25.56 AM,588.254000,W,-102.027000,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.857072,W,0.288116,W,8.165780,W,1.863650,W,534.307000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:16:26.56 AM,592.192000,W,-96.118500,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.185310,W,-0.857072,W,0.288116,W,8.231430,W,1.863650,W,534.766000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:16:27.56 AM,564.621000,W,-68.546700,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-0.857072,W,-0.528836,W,0.353763,W,8.231430,W,2.060590,W,535.029000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:16:28.56 AM,723.159000,W,-116.797000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.185310,W,0.222469,W,149.373000,W,1.929300,W,535.160000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:16:29.56 AM,648.321000,W,-108.920000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.513540,W,-0.528836,W,0.288116,W,64.031500,W,1.994940,W,535.357000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:16:30.56 AM,642.413000,W,-106.950000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,-1.185310,W,0.222469,W,56.810400,W,1.863650,W,535.292000,W,0.992412,W,6.246090,W,3.356570,W,TRUE
05/02/2016 11:16:31.56 AM,620.749000,W,-81.347900,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.841780,W,-0.200600,W,0.353763,W,58.320200,W,2.060590,W,535.620000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:16:32.56 AM,632.565000,W,-86.271400,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.498250,W,-1.513540,W,-0.528836,W,0.485058,W,66.526100,W,1.994940,W,535.423000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:16:33.56 AM,657.183000,W,-106.950000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-1.841780,W,-0.857072,W,0.353763,W,71.318400,W,1.863650,W,535.883000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:16:34.56 AM,673.923000,W,-102.027000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.170020,W,-0.200600,W,0.550705,W,85.366900,W,1.863650,W,535.883000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:16:35.56 AM,662.107000,W,-86.271400,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.498250,W,-0.200600,W,0.156822,W,97.905500,W,1.863650,W,536.080000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:16:36.56 AM,661.122000,W,-95.133800,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,-2.498250,W,-0.857072,W,0.353763,W,87.533200,W,1.798000,W,536.408000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:16:37.56 AM,668.015000,W,-108.920000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-0.857072,W,0.353763,W,82.150200,W,1.863650,W,536.342000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:16:38.56 AM,663.091000,W,-103.996000,W,-2.170020,W,-3.154720,W,-6.437080,W,-4.139430,W,-2.826490,W,-2.170020,W,-1.513540,W,0.419410,W,82.150200,W,1.929300,W,536.342000,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:16:39.56 AM,631.581000,W,-82.332600,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,0.127636,W,0.288116,W,71.187100,W,1.929300,W,536.342000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:16:40.56 AM,566.590000,W,-74.454900,W,-2.498250,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.482960,W,-0.528836,W,0.156822,W,8.034490,W,1.732350,W,536.474000,W,0.992412,W,5.983410,W,3.225230,W,TRUE
05/02/2016 11:16:41.56 AM,587.269000,W,-98.087900,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.528836,W,-0.040120,W,7.771900,W,1.601060,W,536.605000,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 11:16:42.56 AM,600.070000,W,-107.935000,W,-2.170020,W,-3.482960,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.154720,W,0.127636,W,0.025527,W,7.771900,W,1.601060,W,536.277000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:16:43.56 AM,584.315000,W,-85.286700,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.482960,W,0.127636,W,0.025527,W,7.574950,W,1.535410,W,536.277000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:16:44.56 AM,684.755000,W,-90.210200,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.826490,W,-0.528836,W,-0.105767,W,122.786000,W,1.338470,W,536.145000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:16:45.56 AM,658.168000,W,-101.042000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,0.784108,W,-0.237062,W,80.705900,W,1.338470,W,535.423000,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:16:46.56 AM,666.046000,W,-107.935000,W,-2.170020,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.826490,W,-2.826490,W,-0.200600,W,-0.237062,W,78.342600,W,1.338470,W,535.883000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:16:47.56 AM,647.336000,W,-84.302000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.841780,W,-3.154720,W,0.455872,W,-0.105767,W,80.443400,W,1.469770,W,535.489000,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:16:48.56 AM,643.397000,W,-92.179600,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.170020,W,-2.170020,W,0.127636,W,-0.105767,W,72.762600,W,1.338470,W,535.883000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:16:49.56 AM,653.244000,W,-108.920000,W,-2.826490,W,-4.467670,W,-2.498250,W,-3.811200,W,-2.498250,W,-2.826490,W,0.127636,W,-0.237062,W,61.537000,W,1.601060,W,535.489000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:16:50.56 AM,616.810000,W,-74.454900,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.154720,W,0.784108,W,-0.368356,W,56.350800,W,1.207180,W,535.620000,W,0.795399,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:16:51.56 AM,635.520000,W,-102.027000,W,-2.498250,W,-3.811200,W,-2.170020,W,-3.811200,W,-1.841780,W,-3.482960,W,0.127636,W,-0.171414,W,55.497400,W,1.338470,W,535.620000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:16:52.56 AM,637.489000,W,-100.057000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.482960,W,0.784108,W,-0.302709,W,49.392200,W,1.404120,W,535.423000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:16:53.56 AM,607.948000,W,-77.409000,W,-1.841780,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,0.455872,W,-0.368356,W,47.619700,W,1.272820,W,535.029000,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:16:54.56 AM,644.382000,W,-110.889000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.482960,W,0.784108,W,-0.237062,W,53.002800,W,1.404120,W,535.292000,W,0.598386,W,5.458040,W,2.896870,W,TRUE
05/02/2016 11:16:55.56 AM,636.504000,W,-82.332600,W,-2.498250,W,-3.811200,W,-3.154720,W,-9.719440,W,-1.841780,W,-2.826490,W,0.127636,W,-0.171414,W,69.874200,W,1.601060,W,535.423000,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:16:56.56 AM,580.376000,W,-92.179600,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.482960,W,-0.528836,W,-0.302709,W,7.509310,W,1.272820,W,535.817000,W,0.532715,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:16:57.56 AM,596.131000,W,-103.996000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,0.784108,W,-0.040120,W,7.115430,W,1.272820,W,535.226000,W,0.401373,W,5.392370,W,2.896870,W,TRUE
05/02/2016 11:16:58.56 AM,566.590000,W,-68.546700,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.482960,W,0.455872,W,0.025527,W,9.413080,W,0.878941,W,535.357000,W,0.270031,W,5.326700,W,3.028210,W,TRUE
05/02/2016 11:16:59.56 AM,584.315000,W,-96.118500,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.154720,W,-2.826490,W,1.112340,W,-0.171414,W,7.246720,W,1.272820,W,535.423000,W,0.467044,W,5.392370,W,2.765530,W,TRUE
05/02/2016 11:17:00.56 AM,707.403000,W,-103.996000,W,-2.498250,W,-4.467670,W,-5.124140,W,-3.482960,W,-2.170020,W,-3.482960,W,0.127636,W,-0.434003,W,120.422000,W,1.404120,W,534.701000,W,0.598386,W,5.589380,W,2.896870,W,TRUE
05/02/2016 11:17:01.56 AM,631.581000,W,-68.546700,W,-0.200600,W,-2.498250,W,-2.826490,W,-3.482960,W,-1.841780,W,-3.154720,W,0.784108,W,-0.171414,W,72.040500,W,1.338470,W,534.898000,W,0.532715,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:17:02.56 AM,669.000000,W,-100.057000,W,-4.795900,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,0.455872,W,-0.171414,W,64.162800,W,1.141530,W,535.029000,W,0.401373,W,5.261030,W,1.189420,W,TRUE
05/02/2016 11:17:03.56 AM,623.703000,W,-87.256100,W,0.455872,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,0.455872,W,-0.499650,W,59.370600,W,1.207180,W,537.525000,W,-1.240400,W,4.867000,W,3.290900,W,TRUE
05/02/2016 11:17:04.56 AM,621.734000,W,-92.179600,W,0.127636,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.498250,W,-2.826490,W,0.455872,W,-0.302709,W,52.215100,W,1.469770,W,537.722000,W,-0.583692,W,4.998340,W,3.422240,W,TRUE
05/02/2016 11:17:05.56 AM,642.413000,W,-107.935000,W,-2.170020,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,-3.811200,W,-0.200600,W,-0.171414,W,50.573900,W,1.272820,W,534.175000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:17:06.56 AM,608.932000,W,-73.470200,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,-4.139430,W,0.455872,W,-0.171414,W,48.932700,W,1.338470,W,535.226000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:17:07.56 AM,649.305000,W,-96.118500,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.467670,W,0.455872,W,-0.237062,W,69.152000,W,1.338470,W,535.095000,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:17:08.56 AM,671.954000,W,-109.904000,W,-1.513540,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.200600,W,-0.237062,W,78.539600,W,1.338470,W,534.701000,W,0.335702,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:17:09.56 AM,658.168000,W,-91.194900,W,-2.170020,W,-2.826490,W,-2.498250,W,-3.811200,W,-1.841780,W,-3.482960,W,0.455872,W,-0.237062,W,80.574600,W,1.469770,W,534.832000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:17:10.56 AM,667.030000,W,-95.133800,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.811200,W,0.455872,W,-0.105767,W,98.627600,W,1.404120,W,534.044000,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:17:11.56 AM,681.801000,W,-104.981000,W,-2.170020,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-4.139430,W,-0.200600,W,-0.171414,W,97.971200,W,1.338470,W,533.913000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:17:12.56 AM,600.070000,W,-108.920000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,-4.467670,W,0.127636,W,-0.237062,W,7.574950,W,1.338470,W,533.716000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:17:13.56 AM,592.192000,W,-95.133800,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,-4.139430,W,-0.200600,W,-0.040120,W,7.509310,W,1.338470,W,533.453000,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:17:14.56 AM,610.902000,W,-76.424300,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.200600,W,0.025527,W,39.610800,W,1.338470,W,535.620000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:17:15.56 AM,581.361000,W,-64.607800,W,-5.452380,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.811200,W,0.127636,W,-0.105767,W,17.225100,W,1.404120,W,538.969000,W,-8.332870,W,4.932670,W,3.356570,W,TRUE
05/02/2016 11:17:16.56 AM,729.067000,W,-127.629000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.826490,W,-5.124140,W,-0.200600,W,-0.171414,W,164.669000,W,1.601060,W,530.563000,W,0.795399,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:17:17.56 AM,650.290000,W,-106.950000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-5.124140,W,-0.200600,W,-0.040120,W,64.622400,W,1.666710,W,531.351000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:17:18.56 AM,652.260000,W,-103.996000,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.498250,W,-4.795900,W,-0.200600,W,0.222469,W,61.996500,W,1.535410,W,531.614000,W,0.926741,W,5.589380,W,3.422240,W,TRUE
05/02/2016 11:17:19.56 AM,621.734000,W,-77.409000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.170020,W,-4.795900,W,-0.857072,W,0.156822,W,54.250100,W,1.469770,W,531.286000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 11:17:20.56 AM,610.902000,W,-77.409000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-5.124140,W,-0.528836,W,0.091174,W,48.670100,W,1.666710,W,531.548000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:17:21.56 AM,645.367000,W,-103.996000,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.826490,W,-6.108850,W,0.127636,W,0.222469,W,59.698800,W,1.732350,W,531.614000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:17:22.56 AM,662.107000,W,-100.057000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-5.124140,W,-1.185310,W,0.288116,W,77.883100,W,1.863650,W,530.892000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:17:23.56 AM,648.321000,W,-89.225500,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-5.124140,W,-0.857072,W,0.288116,W,84.382200,W,1.666710,W,530.892000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:17:24.56 AM,615.825000,W,-107.935000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.857072,W,0.288116,W,26.940900,W,1.601060,W,530.957000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:17:25.56 AM,595.147000,W,-63.623100,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-5.452380,W,-0.528836,W,0.222469,W,37.050500,W,1.666710,W,531.220000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:17:26.56 AM,593.177000,W,-96.118500,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.811200,W,-5.124140,W,-0.528836,W,0.419410,W,12.761100,W,1.798000,W,531.351000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:17:27.56 AM,584.315000,W,-78.393700,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.811200,W,-6.108850,W,-0.528836,W,0.485058,W,12.695400,W,1.863650,W,531.614000,W,0.729728,W,5.720730,W,3.487910,W,TRUE
05/02/2016 11:17:28.56 AM,584.315000,W,-85.286700,W,-1.841780,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,-5.780610,W,-1.513540,W,0.288116,W,12.958000,W,1.535410,W,531.351000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:17:29.56 AM,595.147000,W,-85.286700,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-5.452380,W,-0.528836,W,0.156822,W,12.564100,W,1.666710,W,531.680000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:17:30.56 AM,577.422000,W,-77.409000,W,-7.093560,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,-5.452380,W,-0.857072,W,0.156822,W,12.695400,W,1.601060,W,532.008000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:17:31.56 AM,597.116000,W,-92.179600,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-5.124140,W,-0.857072,W,0.288116,W,12.695400,W,1.798000,W,532.140000,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:17:32.56 AM,576.437000,W,-76.424300,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-5.780610,W,-0.528836,W,0.091174,W,12.761100,W,1.535410,W,531.745000,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:17:33.56 AM,596.131000,W,-93.164400,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.857072,W,0.025527,W,12.761100,W,1.535410,W,531.483000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:17:34.56 AM,579.391000,W,-80.363200,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.170020,W,-5.124140,W,-0.200600,W,0.288116,W,12.958000,W,1.535410,W,531.089000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:17:35.56 AM,600.070000,W,-97.103200,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-5.780610,W,-0.528836,W,0.025527,W,12.629800,W,1.404120,W,531.417000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:17:36.56 AM,568.559000,W,-60.669000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.795900,W,-0.857072,W,0.025527,W,12.564100,W,1.601060,W,531.417000,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:17:37.56 AM,597.116000,W,-97.103200,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.795900,W,-0.528836,W,0.025527,W,12.498500,W,1.601060,W,531.548000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:17:38.56 AM,599.085000,W,-92.179600,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-5.452380,W,0.127636,W,0.156822,W,12.367200,W,1.666710,W,531.811000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:17:39.56 AM,568.559000,W,-61.653700,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.482960,W,-5.124140,W,-1.513540,W,0.025527,W,12.695400,W,1.601060,W,531.351000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:17:40.56 AM,583.330000,W,-83.317300,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.139430,W,-5.452380,W,-1.185310,W,0.419410,W,12.761100,W,1.666710,W,530.563000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:17:41.56 AM,601.055000,W,-102.027000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-5.452380,W,-1.185310,W,0.485058,W,12.564100,W,1.666710,W,530.498000,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:17:42.56 AM,599.085000,W,-94.149100,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-6.108850,W,-0.528836,W,0.025527,W,12.761100,W,1.798000,W,530.563000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:17:43.56 AM,571.514000,W,-61.653700,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-5.124140,W,-0.200600,W,0.485058,W,12.761100,W,1.863650,W,530.760000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:17:44.56 AM,574.468000,W,-73.470200,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.170020,W,-2.826490,W,-5.124140,W,-0.528836,W,0.288116,W,12.826700,W,1.666710,W,531.286000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:17:45.56 AM,591.208000,W,-95.133800,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.528836,W,0.353763,W,12.695400,W,1.666710,W,531.614000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:17:46.56 AM,602.039000,W,-99.072600,W,-2.826490,W,-3.154720,W,-3.482960,W,-9.719440,W,-3.482960,W,-4.139430,W,-0.528836,W,0.353763,W,12.498500,W,1.732350,W,531.286000,W,0.992412,W,5.786400,W,3.553580,W,TRUE
05/02/2016 11:17:47.56 AM,594.162000,W,-87.256100,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-5.124140,W,-0.857072,W,0.353763,W,12.695400,W,1.732350,W,531.877000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:17:48.56 AM,568.559000,W,-64.607800,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.528836,W,0.288116,W,12.761100,W,1.666710,W,532.140000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:17:49.56 AM,577.422000,W,-79.378400,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,-4.467670,W,0.127636,W,0.025527,W,12.629800,W,1.601060,W,532.074000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:17:50.56 AM,597.116000,W,-99.072600,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.826490,W,-3.811200,W,-0.528836,W,-0.040120,W,12.629800,W,1.601060,W,532.140000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:17:51.56 AM,599.085000,W,-95.133800,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,0.127636,W,0.025527,W,12.432800,W,1.666710,W,532.993000,W,0.861070,W,5.720730,W,3.553580,W,TRUE
05/02/2016 11:17:52.56 AM,567.575000,W,-64.607800,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.200600,W,-0.171414,W,12.695400,W,1.601060,W,532.993000,W,0.729728,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:17:53.56 AM,577.422000,W,-78.393700,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.170020,W,-2.826490,W,-0.528836,W,-0.040120,W,12.301600,W,1.535410,W,533.584000,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:17:54.56 AM,599.085000,W,-102.027000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,0.455872,W,-0.302709,W,11.645100,W,1.404120,W,533.322000,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:17:55.56 AM,594.162000,W,-101.042000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-0.200600,W,-0.302709,W,7.443660,W,1.338470,W,533.781000,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:17:56.56 AM,573.483000,W,-76.424300,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-0.200600,W,-0.237062,W,7.640600,W,1.338470,W,534.110000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:17:57.56 AM,557.728000,W,-66.577200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.528836,W,-0.040120,W,7.574950,W,1.469770,W,534.569000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:17:58.56 AM,572.498000,W,-84.302000,W,-3.482960,W,-4.467670,W,-3.811200,W,-2.498250,W,-2.498250,W,-2.826490,W,-0.528836,W,-0.105767,W,7.640600,W,1.535410,W,534.898000,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 11:17:59.56 AM,693.617000,W,-116.797000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-2.498250,W,-2.170020,W,-0.200600,W,-0.171414,W,112.545000,W,1.404120,W,535.226000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:18:00.56 AM,668.015000,W,-111.874000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.498250,W,-2.170020,W,0.127636,W,-0.434003,W,85.104300,W,1.404120,W,535.226000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:18:01.56 AM,665.061000,W,-108.920000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.170020,W,-0.528836,W,-0.237062,W,77.948800,W,1.469770,W,535.817000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:18:02.56 AM,653.244000,W,-115.813000,W,-4.139430,W,-4.139430,W,-5.124140,W,-3.154720,W,-2.170020,W,-1.841780,W,-0.528836,W,-0.302709,W,72.040500,W,1.469770,W,536.145000,W,0.335702,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:18:03.56 AM,628.627000,W,-79.378400,W,-4.139430,W,-3.811200,W,-6.765320,W,-3.811200,W,-2.826490,W,-1.513540,W,0.127636,W,-0.237062,W,72.762600,W,1.601060,W,535.948000,W,0.532715,W,5.655050,W,3.093880,W,TRUE
