TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:18:04.56 AM,642.413000,W,-90.210200,W,-4.795900,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.154720,W,-1.185310,W,0.127636,W,-0.302709,W,81.625000,W,1.535410,W,536.277000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:18:05.56 AM,680.816000,W,-110.889000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,-1.513540,W,0.455872,W,-0.171414,W,97.642900,W,1.469770,W,536.474000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:18:06.56 AM,685.740000,W,-108.920000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-1.185310,W,-0.528836,W,-0.171414,W,94.426200,W,1.469770,W,536.474000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:18:07.56 AM,670.969000,W,-94.149100,W,-3.482960,W,-4.139430,W,-4.467670,W,-3.811200,W,-3.154720,W,-0.528836,W,-0.528836,W,-0.368356,W,95.279600,W,1.666710,W,536.014000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:18:08.56 AM,642.413000,W,-84.302000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-0.528836,W,-0.200600,W,-0.237062,W,81.099800,W,1.601060,W,536.342000,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 11:18:09.56 AM,653.244000,W,-107.935000,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.482960,W,-0.857072,W,-0.200600,W,-0.105767,W,69.545900,W,1.666710,W,536.408000,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:18:10.56 AM,650.290000,W,-99.072600,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.857072,W,0.455872,W,-0.171414,W,67.379600,W,1.666710,W,536.211000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:18:11.56 AM,564.621000,W,-70.516100,W,-4.139430,W,-11.032400,W,-4.139430,W,-3.811200,W,-3.482960,W,-0.857072,W,-0.857072,W,-0.171414,W,7.903190,W,1.732350,W,536.737000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:18:12.56 AM,594.162000,W,-104.981000,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-0.200600,W,-0.200600,W,-0.040120,W,7.903190,W,1.863650,W,536.671000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:18:13.56 AM,580.376000,W,-87.256100,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.857072,W,-0.200600,W,-0.040120,W,7.968840,W,1.863650,W,536.605000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:18:14.56 AM,569.544000,W,-82.332600,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-0.200600,W,-0.857072,W,-0.171414,W,7.968840,W,1.666710,W,536.868000,W,0.664057,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:18:15.56 AM,631.581000,W,-112.859000,W,-3.482960,W,-4.795900,W,-4.139430,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.528836,W,-0.040120,W,42.236700,W,1.666710,W,536.539000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:18:16.56 AM,567.575000,W,-67.561900,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.857072,W,-0.040120,W,13.811400,W,1.732350,W,536.671000,W,0.729728,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:18:17.56 AM,667.030000,W,-105.966000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.200600,W,-0.105767,W,91.866000,W,1.798000,W,536.605000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:18:18.56 AM,657.183000,W,-97.103200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.185310,W,-0.200600,W,-0.040120,W,81.428100,W,1.666710,W,536.408000,W,0.795399,W,5.852070,W,3.093880,W,TRUE
05/02/2016 11:18:19.56 AM,636.504000,W,-92.179600,W,-5.780610,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.528836,W,-0.105767,W,68.561200,W,1.732350,W,536.671000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:18:20.56 AM,644.382000,W,-106.950000,W,-3.154720,W,-3.811200,W,-10.704200,W,-5.124140,W,-4.139430,W,-1.185310,W,-0.857072,W,-0.040120,W,57.860700,W,1.666710,W,536.605000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:18:21.56 AM,612.871000,W,-82.332600,W,-3.154720,W,-3.811200,W,-4.139430,W,-4.139430,W,-2.826490,W,-1.185310,W,-0.857072,W,-0.040120,W,51.099100,W,1.666710,W,536.145000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:18:22.56 AM,637.489000,W,-105.966000,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-0.528836,W,-0.857072,W,-0.105767,W,51.099100,W,1.863650,W,536.211000,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:18:23.56 AM,620.749000,W,-88.240800,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.857072,W,-0.857072,W,-0.171414,W,56.350800,W,1.666710,W,536.342000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:18:24.56 AM,639.458000,W,-99.072600,W,-4.139430,W,-4.139430,W,-4.467670,W,-3.811200,W,-2.826490,W,-0.528836,W,-0.528836,W,-0.237062,W,60.421000,W,1.732350,W,536.342000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:18:25.56 AM,630.596000,W,-102.027000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-2.826490,W,-0.857072,W,-0.200600,W,-0.171414,W,55.825600,W,1.732350,W,536.671000,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:18:26.56 AM,613.856000,W,-77.409000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.170020,W,-1.185310,W,-0.528836,W,-0.302709,W,52.215100,W,1.601060,W,536.474000,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:18:27.56 AM,597.116000,W,-104.981000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.170020,W,-3.482960,W,-1.841780,W,0.127636,W,-0.237062,W,7.640600,W,1.601060,W,536.408000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:18:28.56 AM,575.452000,W,-103.996000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-1.513540,W,0.127636,W,-0.302709,W,7.574950,W,1.666710,W,536.605000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:18:29.56 AM,575.452000,W,-79.378400,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.841780,W,-0.857072,W,-0.171414,W,7.574950,W,1.535410,W,536.474000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:18:30.56 AM,594.162000,W,-106.950000,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,-1.185310,W,-0.200600,W,-0.302709,W,7.443660,W,1.535410,W,536.014000,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:18:31.56 AM,647.336000,W,-89.225500,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.154720,W,-0.528836,W,-0.237062,W,83.791400,W,1.404120,W,536.211000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:18:32.56 AM,653.244000,W,-98.087900,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.857072,W,-0.368356,W,76.964100,W,1.207180,W,535.883000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:18:33.56 AM,653.244000,W,-103.996000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.170020,W,0.784108,W,-0.171414,W,72.697000,W,1.404120,W,535.292000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:18:34.56 AM,633.550000,W,-83.317300,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,-2.826490,W,-0.528836,W,-0.302709,W,73.747300,W,1.535410,W,535.489000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:18:35.56 AM,653.244000,W,-102.027000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,-0.200600,W,-0.105767,W,72.106200,W,1.469770,W,535.554000,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:18:36.56 AM,637.489000,W,-101.042000,W,-2.498250,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.498250,W,-2.826490,W,0.127636,W,-0.105767,W,62.324700,W,1.469770,W,535.554000,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:18:37.56 AM,623.703000,W,-81.347900,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.170020,W,-3.154720,W,-3.154720,W,-0.857072,W,-0.040120,W,60.617900,W,1.469770,W,534.963000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:18:38.56 AM,640.443000,W,-107.935000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.528836,W,0.025527,W,57.532500,W,1.732350,W,534.898000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:18:39.56 AM,605.978000,W,-71.500800,W,-2.826490,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.498250,W,-3.811200,W,0.455872,W,-0.434003,W,52.805900,W,1.404120,W,534.701000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:18:40.56 AM,637.489000,W,-111.874000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.498250,W,0.455872,W,-0.302709,W,53.134100,W,1.338470,W,534.766000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:18:41.56 AM,611.887000,W,-76.424300,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.826490,W,0.127636,W,-0.302709,W,58.451500,W,1.404120,W,535.095000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:18:42.56 AM,642.413000,W,-105.966000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.482960,W,0.784108,W,-0.237062,W,58.648500,W,1.338470,W,534.438000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:18:43.56 AM,577.422000,W,-78.393700,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,0.455872,W,-0.237062,W,7.640600,W,1.404120,W,534.701000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:18:44.56 AM,584.315000,W,-98.087900,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.467670,W,-2.170020,W,-3.154720,W,-0.528836,W,-0.368356,W,7.443660,W,1.272820,W,534.307000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:18:45.56 AM,587.269000,W,-90.210200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,0.127636,W,-0.302709,W,7.443660,W,1.469770,W,534.438000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:18:46.56 AM,571.514000,W,-83.317300,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.811200,W,-0.200600,W,-0.237062,W,7.443660,W,1.272820,W,534.569000,W,0.532715,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:18:47.56 AM,672.938000,W,-110.889000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,0.455872,W,-0.171414,W,84.316500,W,1.601060,W,534.372000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:18:48.56 AM,630.596000,W,-78.393700,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,0.127636,W,-0.040120,W,72.893900,W,1.535410,W,534.701000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:18:49.56 AM,642.413000,W,-103.996000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,-3.482960,W,0.455872,W,-0.368356,W,61.077400,W,1.469770,W,535.029000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:18:50.56 AM,629.611000,W,-97.103200,W,-2.826490,W,-4.467670,W,-2.826490,W,-4.467670,W,-2.498250,W,-3.482960,W,0.455872,W,-0.302709,W,50.508200,W,1.338470,W,534.175000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:18:51.56 AM,607.948000,W,-83.317300,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,0.127636,W,-0.237062,W,48.604500,W,1.469770,W,534.898000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:18:52.56 AM,641.428000,W,-108.920000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,0.127636,W,-0.434003,W,54.775300,W,1.207180,W,534.766000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:18:53.56 AM,614.841000,W,-75.439600,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.826490,W,0.784108,W,-0.368356,W,58.845400,W,1.272820,W,534.963000,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:18:54.56 AM,626.657000,W,-93.164400,W,-3.811200,W,-3.482960,W,-8.078260,W,-4.139430,W,-2.170020,W,-2.170020,W,0.127636,W,-0.171414,W,56.153900,W,1.666710,W,535.357000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:18:55.56 AM,639.458000,W,-103.011000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-2.826490,W,0.455872,W,-0.105767,W,55.825600,W,1.666710,W,534.963000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:18:56.56 AM,617.795000,W,-78.393700,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-0.857072,W,-0.171414,W,59.567500,W,1.601060,W,535.160000,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 11:18:57.56 AM,642.413000,W,-111.874000,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.528836,W,-0.105767,W,56.153900,W,1.732350,W,535.292000,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:18:58.56 AM,620.749000,W,-85.286700,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.185310,W,0.025527,W,42.827500,W,1.666710,W,535.226000,W,0.532715,W,5.392370,W,3.290900,W,TRUE
05/02/2016 11:18:59.56 AM,578.406000,W,-87.256100,W,-3.154720,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.154720,W,-4.139430,W,-0.857072,W,0.025527,W,7.771900,W,1.666710,W,535.489000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:19:00.56 AM,590.223000,W,-97.103200,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.498250,W,-1.185310,W,-0.105767,W,7.509310,W,1.601060,W,534.372000,W,0.335702,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:19:01.56 AM,571.514000,W,-81.347900,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.200600,W,-0.237062,W,7.640600,W,1.601060,W,534.898000,W,0.664057,W,5.326700,W,3.028210,W,TRUE
05/02/2016 11:19:02.56 AM,608.932000,W,-101.042000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.498250,W,-2.170020,W,-0.200600,W,-0.368356,W,39.939000,W,1.338470,W,534.832000,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:19:03.56 AM,658.168000,W,-98.087900,W,-2.826490,W,-3.811200,W,-4.139430,W,-2.498250,W,-2.826490,W,-2.498250,W,0.784108,W,-0.368356,W,88.649200,W,1.469770,W,534.569000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:19:04.56 AM,665.061000,W,-97.103200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,0.127636,W,-0.237062,W,87.139400,W,1.338470,W,534.832000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:19:05.56 AM,661.122000,W,-106.950000,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.154720,W,0.455872,W,-0.237062,W,83.725700,W,1.469770,W,534.307000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:19:06.56 AM,639.458000,W,-84.302000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.200600,W,-0.171414,W,83.594400,W,1.469770,W,534.044000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:19:07.56 AM,666.046000,W,-104.981000,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,-0.528836,W,0.025527,W,81.296800,W,1.732350,W,533.387000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:19:08.56 AM,635.520000,W,-89.225500,W,-2.498250,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.170020,W,-4.467670,W,-0.200600,W,-0.040120,W,68.036000,W,1.601060,W,533.978000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:19:09.56 AM,634.535000,W,-100.057000,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.811200,W,-0.200600,W,0.025527,W,55.694400,W,1.469770,W,533.716000,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:19:10.56 AM,624.688000,W,-96.118500,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.170020,W,-4.795900,W,0.455872,W,0.222469,W,53.462300,W,1.469770,W,532.796000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:19:11.56 AM,634.535000,W,-98.087900,W,-2.498250,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.154720,W,-4.795900,W,-0.528836,W,0.288116,W,56.941700,W,1.732350,W,533.059000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:19:12.56 AM,619.764000,W,-86.271400,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.498250,W,-4.467670,W,0.455872,W,-0.105767,W,59.108000,W,1.535410,W,533.059000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:19:13.56 AM,655.214000,W,-125.660000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,0.127636,W,0.091174,W,68.233000,W,1.798000,W,533.190000,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:19:14.56 AM,580.376000,W,-69.531400,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.795900,W,-0.528836,W,0.091174,W,19.654000,W,1.601060,W,532.928000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:19:15.56 AM,589.238000,W,-102.027000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.200600,W,0.156822,W,7.706250,W,1.732350,W,533.387000,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:19:16.56 AM,592.192000,W,-97.103200,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.498250,W,-4.139430,W,-0.200600,W,0.025527,W,7.706250,W,1.666710,W,533.387000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:19:17.56 AM,594.162000,W,-70.516100,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.200600,W,-0.040120,W,41.448900,W,1.469770,W,533.322000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:19:18.56 AM,597.116000,W,-105.966000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,0.127636,W,0.025527,W,13.351900,W,1.535410,W,533.125000,W,0.861070,W,5.655050,W,3.422240,W,TRUE
05/02/2016 11:19:19.56 AM,662.107000,W,-92.179600,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.811200,W,0.127636,W,-0.040120,W,90.881300,W,1.601060,W,533.322000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:19:20.56 AM,649.305000,W,-98.087900,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.811200,W,-2.498250,W,-4.795900,W,0.127636,W,0.156822,W,75.782400,W,1.535410,W,533.059000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:19:21.56 AM,652.260000,W,-104.981000,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.139430,W,-2.170020,W,-4.795900,W,-0.200600,W,-0.105767,W,65.213200,W,1.469770,W,533.387000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:19:22.56 AM,606.963000,W,-74.454900,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.528836,W,0.025527,W,52.543300,W,1.601060,W,533.781000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:19:23.56 AM,629.611000,W,-107.935000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.498250,W,-4.467670,W,-0.857072,W,0.025527,W,48.276200,W,1.535410,W,533.387000,W,0.795399,W,5.720730,W,3.487910,W,TRUE
05/02/2016 11:19:24.56 AM,620.749000,W,-84.302000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,0.455872,W,-0.040120,W,54.184500,W,1.535410,W,533.322000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:19:25.56 AM,628.627000,W,-97.103200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.200600,W,0.025527,W,57.532500,W,1.535410,W,533.847000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:19:26.56 AM,631.581000,W,-94.149100,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.482960,W,0.127636,W,0.025527,W,56.022600,W,1.535410,W,533.256000,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:19:27.56 AM,626.657000,W,-94.149100,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-4.139430,W,-0.200600,W,0.025527,W,55.366100,W,1.732350,W,533.650000,W,0.729728,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:19:28.56 AM,642.413000,W,-98.087900,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,-0.857072,W,0.091174,W,61.405700,W,1.535410,W,533.519000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 11:19:29.56 AM,634.535000,W,-100.057000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.200600,W,0.156822,W,58.845400,W,1.469770,W,533.059000,W,0.795399,W,5.917740,W,3.684920,W,TRUE
05/02/2016 11:19:30.56 AM,569.544000,W,-71.500800,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.498250,W,-4.467670,W,-0.528836,W,0.091174,W,13.811400,W,1.732350,W,532.796000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:19:31.56 AM,596.131000,W,-104.981000,W,-2.498250,W,-3.811200,W,-4.795900,W,-3.154720,W,-2.498250,W,-5.780610,W,-0.528836,W,0.288116,W,8.034490,W,1.732350,W,532.468000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:19:32.56 AM,562.651000,W,-94.149100,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-4.795900,W,-0.200600,W,0.353763,W,7.706250,W,1.666710,W,532.205000,W,0.992412,W,5.852070,W,3.619250,W,TRUE
05/02/2016 11:19:33.56 AM,563.636000,W,-70.516100,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.857072,W,0.288116,W,7.903190,W,1.929300,W,531.811000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:19:34.56 AM,763.532000,W,-104.981000,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,-5.124140,W,-0.528836,W,0.419410,W,192.241000,W,1.863650,W,532.074000,W,1.123750,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:19:35.56 AM,674.908000,W,-104.981000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-5.452380,W,-1.185310,W,0.550705,W,91.275100,W,1.863650,W,531.548000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:19:36.56 AM,654.229000,W,-94.149100,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.170020,W,-5.124140,W,-0.528836,W,0.222469,W,85.892100,W,1.798000,W,531.286000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:19:37.56 AM,642.413000,W,-82.332600,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,-5.452380,W,-0.528836,W,0.156822,W,79.589900,W,1.535410,W,532.468000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:19:38.56 AM,648.321000,W,-96.118500,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.482960,W,-4.467670,W,-0.528836,W,-0.040120,W,69.677200,W,1.469770,W,531.877000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:19:39.56 AM,654.229000,W,-107.935000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.795900,W,-0.857072,W,-0.040120,W,67.642100,W,1.469770,W,530.826000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:19:40.56 AM,642.413000,W,-103.996000,W,-2.498250,W,-13.330000,W,-4.139430,W,-3.154720,W,-3.811200,W,-4.467670,W,-0.200600,W,-0.237062,W,63.834600,W,1.338470,W,533.847000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:19:41.56 AM,629.611000,W,-89.225500,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.200600,W,-0.499650,W,64.162800,W,1.666710,W,533.847000,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:19:42.56 AM,633.550000,W,-82.332600,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.841780,W,-3.811200,W,0.127636,W,-0.105767,W,75.716800,W,1.338470,W,534.241000,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 11:19:43.56 AM,650.290000,W,-89.225500,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-4.467670,W,0.455872,W,-0.237062,W,83.660100,W,1.404120,W,534.898000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:19:44.56 AM,665.061000,W,-100.057000,W,-4.467670,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,0.127636,W,-0.171414,W,83.134900,W,1.338470,W,535.948000,W,0.467044,W,5.392370,W,2.896870,W,TRUE
05/02/2016 11:19:45.56 AM,668.015000,W,-109.904000,W,-3.154720,W,-4.467670,W,-4.139430,W,-3.154720,W,-2.498250,W,-3.482960,W,0.455872,W,-0.171414,W,79.458600,W,1.404120,W,536.080000,W,0.467044,W,5.326700,W,2.896870,W,TRUE
05/02/2016 11:19:46.56 AM,593.177000,W,-102.027000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.841780,W,-3.482960,W,0.455872,W,-0.302709,W,8.428370,W,1.404120,W,537.130000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:19:47.56 AM,581.361000,W,-90.210200,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,1.112340,W,0.025527,W,7.378010,W,1.469770,W,537.328000,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:19:48.56 AM,569.544000,W,-73.470200,W,1.768820,W,-6.437080,W,-12.673600,W,-4.795900,W,-2.498250,W,-3.482960,W,0.127636,W,0.025527,W,7.771900,W,1.535410,W,537.590000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:19:49.56 AM,572.498000,W,-72.485500,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.528836,W,0.222469,W,7.837540,W,1.732350,W,538.181000,W,1.058080,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:19:50.56 AM,849.201000,W,-131.568000,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.200600,W,0.288116,W,265.897000,W,1.863650,W,537.722000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:19:51.56 AM,665.061000,W,-107.935000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-0.528836,W,0.419410,W,79.852500,W,1.798000,W,537.328000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:19:52.56 AM,659.153000,W,-104.981000,W,-3.811200,W,-4.467670,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-1.185310,W,0.156822,W,83.791400,W,1.929300,W,537.328000,W,1.058080,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:19:53.56 AM,648.321000,W,-92.179600,W,-2.826490,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.811200,W,-1.185310,W,-1.513540,W,0.222469,W,83.791400,W,1.994940,W,537.065000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:19:54.56 AM,650.290000,W,-89.225500,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.482960,W,-0.857072,W,-0.857072,W,0.353763,W,89.699600,W,2.060590,W,536.737000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:19:55.56 AM,675.893000,W,-105.966000,W,-4.139430,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.811200,W,-1.513540,W,-2.498250,W,0.419410,W,94.426200,W,2.060590,W,536.933000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:19:56.56 AM,668.015000,W,-103.996000,W,1.112340,W,-9.062970,W,-3.482960,W,-2.826490,W,-2.826490,W,-1.841780,W,-0.528836,W,0.222469,W,91.472100,W,1.732350,W,536.080000,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:19:57.56 AM,651.275000,W,-86.271400,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.811200,W,0.127636,W,-0.200600,W,0.025527,W,94.032300,W,1.863650,W,536.014000,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:19:58.56 AM,671.954000,W,-106.950000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.857072,W,-0.528836,W,0.091174,W,87.205000,W,1.732350,W,535.489000,W,1.189420,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:19:59.56 AM,636.504000,W,-88.240800,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,-1.185310,W,-0.857072,W,0.288116,W,76.307600,W,1.732350,W,535.423000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:20:00.56 AM,652.260000,W,-106.950000,W,-0.528836,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.513540,W,-1.185310,W,0.419410,W,70.465000,W,1.994940,W,535.226000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:20:01.56 AM,641.428000,W,-95.133800,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.811200,W,-0.857072,W,-0.857072,W,0.288116,W,76.832800,W,2.126240,W,535.095000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:20:02.56 AM,575.452000,W,-79.378400,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.857072,W,-1.185310,W,0.419410,W,8.822250,W,2.126240,W,534.372000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:20:03.56 AM,596.131000,W,-105.966000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.528836,W,-0.857072,W,0.419410,W,8.034490,W,2.060590,W,533.847000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:20:04.56 AM,567.575000,W,-78.393700,W,-2.826490,W,-8.078260,W,-3.154720,W,-3.154720,W,-3.482960,W,0.127636,W,-0.528836,W,0.485058,W,8.297080,W,1.929300,W,533.650000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:20:05.56 AM,588.254000,W,-94.149100,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,0.784108,W,0.127636,W,0.222469,W,8.165780,W,1.994940,W,533.716000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:20:06.56 AM,847.232000,W,-163.079000,W,-3.811200,W,-2.826490,W,-2.498250,W,-3.482960,W,-2.826490,W,0.784108,W,-0.528836,W,0.222469,W,254.737000,W,1.929300,W,533.453000,W,0.729728,W,5.655050,W,3.487910,W,TRUE
05/02/2016 11:20:07.56 AM,650.290000,W,-85.286700,W,-2.498250,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,0.784108,W,0.455872,W,0.025527,W,87.402000,W,1.994940,W,533.125000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:20:08.56 AM,679.831000,W,-106.950000,W,-2.826490,W,-3.811200,W,-5.124140,W,-2.826490,W,-3.482960,W,0.455872,W,-0.200600,W,0.156822,W,91.209500,W,1.929300,W,533.125000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:20:09.56 AM,658.168000,W,-90.210200,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,1.440580,W,0.455872,W,0.091174,W,100.138000,W,1.929300,W,532.534000,W,0.926741,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:20:10.56 AM,680.816000,W,-131.568000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,1.768820,W,0.455872,W,0.156822,W,99.218500,W,1.732350,W,532.074000,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:20:11.56 AM,670.969000,W,-95.133800,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,0.784108,W,0.127636,W,-0.040120,W,107.359000,W,1.863650,W,532.337000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:20:12.56 AM,699.526000,W,-103.996000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,1.768820,W,0.127636,W,0.025527,W,113.661000,W,1.798000,W,532.008000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:20:13.56 AM,665.061000,W,-92.179600,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,1.112340,W,-0.528836,W,0.025527,W,108.278000,W,1.863650,W,532.140000,W,0.729728,W,5.852070,W,3.093880,W,TRUE
05/02/2016 11:20:14.56 AM,684.755000,W,-110.889000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,0.784108,W,0.127636,W,0.025527,W,109.525000,W,1.798000,W,531.680000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:20:15.56 AM,694.602000,W,-102.027000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,0.784108,W,-0.528836,W,0.091174,W,111.757000,W,1.863650,W,532.140000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:20:16.56 AM,671.954000,W,-97.103200,W,-3.154720,W,-2.170020,W,-3.811200,W,-3.482960,W,-2.826490,W,1.440580,W,0.455872,W,0.156822,W,114.055000,W,1.863650,W,531.943000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:20:17.56 AM,685.740000,W,-110.889000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,1.440580,W,0.127636,W,0.091174,W,110.575000,W,1.863650,W,532.731000,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:20:18.56 AM,587.269000,W,-90.210200,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.811200,W,-2.498250,W,1.440580,W,-0.857072,W,0.025527,W,8.165780,W,1.929300,W,532.731000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:20:19.56 AM,566.590000,W,-76.424300,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,0.784108,W,0.127636,W,0.222469,W,7.968840,W,1.929300,W,532.599000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:20:20.56 AM,631.581000,W,-110.889000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,0.455872,W,-0.528836,W,0.156822,W,41.252000,W,1.994940,W,532.205000,W,0.795399,W,5.917740,W,3.225230,W,TRUE
05/02/2016 11:20:21.56 AM,571.514000,W,-64.607800,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.826490,W,0.784108,W,-0.528836,W,0.222469,W,15.387000,W,1.994940,W,533.125000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:20:22.56 AM,795.042000,W,-153.232000,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,0.784108,W,-0.200600,W,0.288116,W,210.031000,W,1.994940,W,533.059000,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 11:20:23.56 AM,649.305000,W,-98.087900,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,0.784108,W,-0.200600,W,-0.040120,W,74.469500,W,1.798000,W,533.125000,W,0.861070,W,5.655050,W,3.487910,W,TRUE
05/02/2016 11:20:24.56 AM,643.397000,W,-94.149100,W,-2.826490,W,-4.467670,W,-2.826490,W,-2.826490,W,-3.154720,W,1.112340,W,-0.200600,W,0.091174,W,79.458600,W,1.994940,W,532.402000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:20:25.56 AM,599.085000,W,-94.149100,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,1.440580,W,-0.200600,W,0.156822,W,18.472400,W,1.994940,W,532.468000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:20:26.56 AM,670.969000,W,56.511300,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,1.768820,W,0.127636,W,-0.040120,W,98.890200,W,1.798000,W,532.205000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:20:27.56 AM,657.183000,W,57.496000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,1.440580,W,-0.200600,W,0.156822,W,76.045000,W,1.994940,W,531.745000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:20:28.56 AM,658.168000,W,44.694800,W,-2.498250,W,-2.498250,W,-1.185310,W,-8.078260,W,-3.482960,W,2.097050,W,0.455872,W,0.025527,W,76.110600,W,1.798000,W,532.074000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:20:29.56 AM,637.489000,W,73.251300,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,1.440580,W,-0.528836,W,0.156822,W,76.176300,W,1.929300,W,531.614000,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:20:30.56 AM,666.046000,W,40.755900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,1.112340,W,1.440580,W,-0.237062,W,76.438900,W,1.863650,W,531.351000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:20:31.56 AM,640.443000,W,64.388900,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,1.768820,W,0.455872,W,0.025527,W,76.635800,W,1.798000,W,531.220000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:20:32.56 AM,652.260000,W,62.419500,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,0.784108,W,-0.200600,W,-0.171414,W,76.767100,W,1.863650,W,531.089000,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:20:33.56 AM,663.091000,W,38.786500,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,2.097050,W,0.127636,W,-0.171414,W,76.635800,W,1.666710,W,531.089000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:20:34.56 AM,640.443000,W,65.373600,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,1.440580,W,0.127636,W,-0.171414,W,76.898400,W,1.732350,W,530.038000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:20:35.56 AM,640.443000,W,76.205400,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,1.768820,W,-0.528836,W,0.091174,W,77.292300,W,1.863650,W,529.972000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:20:36.56 AM,663.091000,W,48.633600,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.139430,W,0.127636,W,-1.513540,W,0.222469,W,77.226600,W,1.798000,W,530.301000,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:20:37.56 AM,665.061000,W,42.725400,W,-3.482960,W,-3.482960,W,-4.467670,W,-2.826490,W,-4.467670,W,1.768820,W,-0.857072,W,0.025527,W,78.145700,W,1.929300,W,532.796000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:20:38.56 AM,643.397000,W,69.312500,W,1.768820,W,-3.154720,W,-4.139430,W,-3.811200,W,-4.139430,W,0.127636,W,-1.513540,W,0.156822,W,77.423600,W,1.994940,W,529.644000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:20:39.56 AM,637.489000,W,75.220700,W,-4.467670,W,-3.811200,W,-4.795900,W,-3.482960,W,-3.482960,W,0.784108,W,-0.528836,W,0.353763,W,78.014400,W,2.060590,W,532.993000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:20:40.56 AM,653.244000,W,62.419500,W,-3.811200,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.811200,W,0.127636,W,-1.185310,W,0.288116,W,77.357900,W,2.060590,W,533.584000,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:20:41.56 AM,657.183000,W,40.755900,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,0.455872,W,-0.857072,W,0.288116,W,77.489200,W,2.060590,W,533.913000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:20:42.56 AM,661.122000,W,40.755900,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.139430,W,-0.200600,W,-1.185310,W,0.353763,W,78.277000,W,1.994940,W,534.898000,W,0.795399,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:20:43.56 AM,639.458000,W,70.297200,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,0.455872,W,-1.841780,W,0.288116,W,78.145700,W,2.060590,W,536.014000,W,1.189420,W,6.311760,W,3.750600,W,TRUE
05/02/2016 11:20:44.56 AM,642.413000,W,69.312500,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,-0.528836,W,-1.841780,W,0.353763,W,78.342600,W,1.929300,W,535.292000,W,0.926741,W,6.180420,W,3.356570,W,TRUE
05/02/2016 11:20:45.56 AM,667.030000,W,45.679500,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,-1.185310,W,-1.185310,W,0.288116,W,78.014400,W,2.126240,W,535.883000,W,0.926741,W,6.311760,W,3.684920,W,TRUE
05/02/2016 11:20:46.56 AM,663.091000,W,40.755900,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.811200,W,-1.185310,W,-1.185310,W,0.288116,W,77.948800,W,2.060590,W,536.211000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:20:47.56 AM,640.443000,W,63.404200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.200600,W,-1.513540,W,0.156822,W,77.620500,W,1.798000,W,536.277000,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:20:48.56 AM,647.336000,W,66.358300,W,-4.139430,W,-4.139430,W,-3.811200,W,-1.513540,W,-3.154720,W,-1.185310,W,-0.528836,W,-0.105767,W,77.489200,W,1.863650,W,536.408000,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:20:49.56 AM,666.046000,W,39.771200,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.200600,W,0.025527,W,77.292300,W,1.732350,W,536.277000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:20:50.56 AM,653.244000,W,48.633600,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,-0.857072,W,-0.528836,W,0.025527,W,76.701500,W,1.601060,W,536.277000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:20:51.56 AM,633.550000,W,74.236000,W,-4.467670,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-1.513540,W,-0.857072,W,-0.237062,W,76.832800,W,1.732350,W,536.539000,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:20:52.56 AM,634.535000,W,50.603000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-1.185310,W,-0.528836,W,-0.434003,W,53.002800,W,1.601060,W,536.145000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:20:53.56 AM,639.458000,W,38.786500,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.185310,W,-0.857072,W,-0.171414,W,46.766300,W,1.601060,W,536.145000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:20:54.56 AM,625.672000,W,44.694800,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,-0.528836,W,-0.237062,W,46.832000,W,1.469770,W,535.948000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:20:55.56 AM,604.994000,W,70.297200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.498250,W,0.784108,W,-0.237062,W,45.453400,W,1.469770,W,535.751000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:20:56.56 AM,613.856000,W,68.327800,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-0.857072,W,-0.237062,W,45.256500,W,1.535410,W,535.160000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:20:57.56 AM,634.535000,W,42.725400,W,-3.154720,W,-4.467670,W,-4.139430,W,-2.826490,W,-2.498250,W,-2.826490,W,0.127636,W,-0.237062,W,45.059500,W,1.601060,W,535.226000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:20:58.56 AM,625.672000,W,44.694800,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,0.127636,W,-0.171414,W,45.387700,W,1.535410,W,534.372000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:20:59.56 AM,604.009000,W,73.251300,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,0.455872,W,-0.368356,W,45.453400,W,1.535410,W,534.372000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:21:00.56 AM,611.887000,W,51.587700,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,0.455872,W,-0.171414,W,45.125200,W,1.601060,W,533.584000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:21:01.56 AM,628.627000,W,42.725400,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,0.127636,W,-0.105767,W,44.928200,W,1.469770,W,532.993000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:21:02.56 AM,601.055000,W,76.205400,W,-3.154720,W,-3.482960,W,-4.467670,W,-2.826490,W,-2.498250,W,-3.482960,W,0.127636,W,0.025527,W,45.584700,W,1.535410,W,532.665000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:21:03.56 AM,631.581000,W,47.648900,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.498250,W,-4.467670,W,0.455872,W,0.091174,W,45.847300,W,1.666710,W,532.599000,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:21:04.56 AM,623.703000,W,48.633600,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-4.139430,W,-0.200600,W,0.091174,W,45.650300,W,1.666710,W,532.074000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:21:05.56 AM,612.871000,W,70.297200,W,-3.154720,W,-3.482960,W,-3.154720,W,1.112340,W,-2.826490,W,-3.811200,W,0.127636,W,0.288116,W,45.847300,W,1.732350,W,532.599000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:21:06.56 AM,634.535000,W,39.771200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.200600,W,0.288116,W,46.306800,W,1.732350,W,531.877000,W,0.992412,W,5.852070,W,3.619250,W,TRUE
05/02/2016 11:21:07.56 AM,603.024000,W,78.174800,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-5.452380,W,0.127636,W,0.156822,W,46.700700,W,1.732350,W,532.008000,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:21:08.56 AM,635.520000,W,40.755900,W,-2.498250,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,-0.200600,W,0.156822,W,46.569400,W,1.601060,W,531.680000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:21:09.56 AM,605.978000,W,70.297200,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-5.124140,W,-0.857072,W,0.288116,W,45.978600,W,1.666710,W,531.811000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:21:10.56 AM,636.504000,W,43.710100,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.139430,W,-0.200600,W,0.222469,W,46.569400,W,1.666710,W,531.811000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:21:11.56 AM,606.963000,W,72.266600,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.498250,W,-5.452380,W,-0.200600,W,0.288116,W,46.635000,W,1.666710,W,531.680000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:21:12.56 AM,635.520000,W,38.786500,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-5.124140,W,-0.857072,W,0.288116,W,46.044200,W,1.798000,W,531.023000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:21:13.56 AM,603.024000,W,75.220700,W,-2.826490,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.528836,W,0.353763,W,46.372500,W,1.798000,W,531.089000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:21:14.56 AM,637.489000,W,42.725400,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-5.124140,W,0.455872,W,0.288116,W,46.635000,W,1.732350,W,530.826000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:21:15.56 AM,604.009000,W,75.220700,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.857072,W,0.288116,W,46.569400,W,1.666710,W,530.695000,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:21:16.56 AM,636.504000,W,38.786500,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-5.452380,W,-0.857072,W,0.419410,W,46.635000,W,1.798000,W,530.563000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:21:17.56 AM,562.651000,W,-67.561900,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,0.127636,W,0.353763,W,7.903190,W,1.798000,W,531.286000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:21:18.56 AM,595.147000,W,-103.996000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-5.452380,W,-0.528836,W,0.419410,W,7.968840,W,1.732350,W,531.023000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:21:19.56 AM,740.883000,W,57.496000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-5.124140,W,-0.857072,W,0.485058,W,175.960000,W,1.798000,W,530.892000,W,1.058080,W,5.917740,W,3.684920,W,TRUE
05/02/2016 11:21:20.56 AM,670.969000,W,35.832400,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.795900,W,-0.857072,W,0.288116,W,81.756300,W,1.798000,W,530.563000,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:21:21.56 AM,641.428000,W,75.220700,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-5.124140,W,-0.857072,W,0.681999,W,81.559300,W,1.863650,W,530.366000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:21:22.56 AM,669.984000,W,37.801800,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-5.452380,W,-0.528836,W,0.288116,W,80.771600,W,1.798000,W,530.104000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:21:23.56 AM,640.443000,W,74.236000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-5.452380,W,-0.857072,W,0.353763,W,81.493700,W,1.798000,W,529.907000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:21:24.56 AM,670.969000,W,33.863000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-5.452380,W,-1.513540,W,0.485058,W,80.902900,W,1.666710,W,530.498000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:21:25.56 AM,636.504000,W,75.220700,W,-2.498250,W,-3.811200,W,-12.345300,W,-5.124140,W,-2.826490,W,-5.124140,W,-1.185310,W,0.419410,W,81.362400,W,1.601060,W,530.301000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:21:26.56 AM,671.954000,W,41.740600,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-5.124140,W,-0.528836,W,0.091174,W,81.296800,W,1.601060,W,531.483000,W,0.926741,W,5.720730,W,3.487910,W,TRUE
05/02/2016 11:21:27.56 AM,656.198000,W,55.526600,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,-5.780610,W,-1.185310,W,0.156822,W,82.741000,W,1.404120,W,531.351000,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:21:28.56 AM,651.275000,W,69.312500,W,-3.482960,W,-4.467670,W,-3.154720,W,-2.498250,W,-2.170020,W,-5.124140,W,-0.528836,W,0.288116,W,83.266200,W,1.535410,W,530.892000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:21:29.56 AM,670.969000,W,35.832400,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-5.124140,W,-0.200600,W,-0.040120,W,82.675400,W,1.404120,W,531.351000,W,0.795399,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:21:30.56 AM,639.458000,W,71.281900,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.170020,W,-5.452380,W,-0.200600,W,-0.105767,W,82.281500,W,1.535410,W,530.695000,W,0.795399,W,5.655050,W,3.487910,W,TRUE
05/02/2016 11:21:31.56 AM,671.954000,W,42.725400,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,-4.467670,W,-0.200600,W,0.025527,W,81.559300,W,1.404120,W,530.301000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:21:32.56 AM,654.229000,W,55.526600,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.811200,W,0.127636,W,-0.105767,W,82.215800,W,1.535410,W,530.892000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:21:33.56 AM,671.954000,W,54.541900,W,-5.780610,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,-5.124140,W,0.127636,W,0.025527,W,83.988300,W,1.469770,W,537.065000,W,1.255100,W,5.261030,W,3.356570,W,TRUE
05/02/2016 11:21:34.56 AM,664.076000,W,44.694800,W,-3.154720,W,-3.811200,W,-0.857072,W,-3.154720,W,-1.841780,W,-4.795900,W,-0.200600,W,-0.302709,W,84.119600,W,1.338470,W,531.351000,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:21:35.56 AM,652.260000,W,67.343100,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-4.467670,W,-0.200600,W,-0.105767,W,84.710400,W,-0.171414,W,532.534000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:21:36.56 AM,671.954000,W,43.710100,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.467670,W,0.127636,W,-0.105767,W,86.351600,W,1.469770,W,534.504000,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:21:37.56 AM,665.061000,W,59.465400,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,0.127636,W,-0.171414,W,86.876800,W,1.404120,W,531.877000,W,0.926741,W,5.589380,W,2.962540,W,TRUE
05/02/2016 11:21:38.56 AM,656.198000,W,42.725400,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.200600,W,-0.105767,W,85.235600,W,1.469770,W,534.372000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:21:39.56 AM,678.847000,W,35.832400,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.498250,W,-4.467670,W,0.455872,W,-0.105767,W,86.154700,W,5.408600,W,532.468000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
