TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:21:40.56 AM,653.244000,W,67.343100,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.467670,W,0.127636,W,-0.434003,W,84.907400,W,1.207180,W,531.680000,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 11:21:41.56 AM,660.137000,W,59.465400,W,-1.513540,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.826490,W,-4.467670,W,-0.528836,W,-0.105767,W,87.402000,W,1.404120,W,534.372000,W,0.007347,W,10.383400,W,4.538650,W,TRUE
05/02/2016 11:21:42.56 AM,679.831000,W,38.786500,W,-2.498250,W,-3.154720,W,-2.498250,W,-1.841780,W,-2.498250,W,-4.795900,W,0.455872,W,-0.040120,W,88.386700,W,1.535410,W,531.614000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:21:43.56 AM,676.877000,W,47.648900,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-5.452380,W,0.127636,W,-0.040120,W,89.896500,W,1.469770,W,530.432000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:21:44.56 AM,675.893000,W,64.388900,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.200600,W,-0.040120,W,117.140000,W,1.535410,W,531.614000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:21:45.56 AM,655.214000,W,59.465400,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-5.124140,W,-0.528836,W,0.156822,W,85.957700,W,1.404120,W,531.351000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:21:46.56 AM,679.831000,W,33.863000,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.811200,W,-2.826490,W,-5.452380,W,0.127636,W,-0.040120,W,90.618700,W,1.732350,W,531.154000,W,0.664057,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:21:47.56 AM,657.183000,W,62.419500,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.826490,W,-5.452380,W,-0.857072,W,0.025527,W,90.027800,W,1.535410,W,530.957000,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:21:48.56 AM,661.122000,W,56.511300,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-5.124140,W,-1.185310,W,-0.105767,W,89.371400,W,1.732350,W,531.023000,W,0.795399,W,5.589380,W,3.422240,W,TRUE
05/02/2016 11:21:49.56 AM,682.786000,W,37.801800,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-6.108850,W,-1.513540,W,0.025527,W,90.815600,W,1.732350,W,530.957000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:21:50.56 AM,646.351000,W,72.266600,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-5.780610,W,0.127636,W,0.156822,W,89.240100,W,1.535410,W,531.745000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:21:51.56 AM,667.030000,W,51.587700,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-5.124140,W,-0.857072,W,0.222469,W,90.093500,W,1.732350,W,531.417000,W,0.664057,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:21:52.56 AM,678.847000,W,42.725400,W,-2.826490,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-5.452380,W,-0.857072,W,0.222469,W,90.421700,W,1.732350,W,530.957000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:21:53.56 AM,4654.110000,W,96.884300,W,-2.826490,W,-3.811200,W,-2.498250,W,-4.139430,W,-3.482960,W,-4.467670,W,3949.790000,W,0.353763,W,89.108800,W,1.666710,W,530.169000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:21:54.56 AM,4679.720000,W,65.373600,W,-2.170020,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,-4.795900,W,3945.850000,W,0.156822,W,91.078200,W,1.601060,W,530.169000,W,0.992412,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:21:55.56 AM,4644.270000,W,102.793000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-5.780610,W,3942.900000,W,0.091174,W,90.946900,W,1.666710,W,530.301000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:21:56.56 AM,4675.780000,W,61.434800,W,-4.467670,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.482960,W,-5.452380,W,3941.910000,W,0.091174,W,90.946900,W,1.601060,W,530.498000,W,0.795399,W,5.523710,W,3.487910,W,TRUE
05/02/2016 11:21:57.56 AM,4641.310000,W,97.869000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.795900,W,3938.300000,W,0.091174,W,91.800300,W,1.601060,W,529.710000,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:21:58.56 AM,4667.900000,W,65.373600,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.139430,W,-5.124140,W,3934.360000,W,-0.040120,W,90.684300,W,1.469770,W,529.710000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:21:59.56 AM,4633.430000,W,100.823000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-5.124140,W,3926.490000,W,-0.105767,W,92.982000,W,1.535410,W,529.184000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:22:00.56 AM,4658.050000,W,64.388900,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,3927.140000,W,0.091174,W,90.946900,W,1.535410,W,529.841000,W,0.861070,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:22:01.56 AM,4617.680000,W,101.808000,W,-2.170020,W,-3.482960,W,-2.170020,W,-4.139430,W,-2.498250,W,-4.467670,W,3919.920000,W,-0.040120,W,92.850700,W,1.272820,W,529.775000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 11:22:02.56 AM,4656.080000,W,67.343100,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.467670,W,3921.890000,W,0.025527,W,91.472100,W,1.535410,W,530.235000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:22:03.56 AM,4624.570000,W,95.899600,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-5.124140,W,3917.950000,W,-0.040120,W,92.719400,W,1.535410,W,529.710000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:22:04.56 AM,4640.330000,W,69.312500,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,-5.124140,W,3915.000000,W,0.025527,W,91.472100,W,1.469770,W,528.725000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:22:05.56 AM,4628.510000,W,74.236000,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.139430,W,-2.498250,W,-4.139430,W,3912.700000,W,-0.105767,W,91.669000,W,1.535410,W,530.695000,W,0.795399,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:22:06.56 AM,4616.690000,W,98.853700,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-4.795900,W,3913.030000,W,-0.237062,W,91.669000,W,1.272820,W,531.877000,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 11:22:07.56 AM,4641.310000,W,62.419500,W,-1.513540,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.498250,W,-4.795900,W,3912.370000,W,-0.105767,W,91.603400,W,1.338470,W,531.943000,W,0.335702,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:22:08.56 AM,4615.710000,W,83.098400,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,3910.730000,W,0.091174,W,92.456800,W,1.338470,W,531.220000,W,0.729728,W,5.392370,W,3.290900,W,TRUE
05/02/2016 11:22:09.56 AM,4624.570000,W,78.174800,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,3906.460000,W,-0.171414,W,91.931600,W,1.338470,W,531.548000,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:22:10.56 AM,4620.630000,W,64.388900,W,-3.154720,W,-3.154720,W,-9.062970,W,-6.108850,W,-2.498250,W,-3.482960,W,3901.210000,W,-0.302709,W,92.588100,W,1.338470,W,531.286000,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 11:22:11.56 AM,4594.050000,W,93.930200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,3899.570000,W,-0.171414,W,92.194200,W,1.338470,W,531.417000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:22:12.56 AM,4616.690000,W,67.343100,W,-2.498250,W,-4.467670,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,3899.240000,W,-0.171414,W,92.325500,W,1.404120,W,531.943000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:22:13.56 AM,4609.800000,W,70.297200,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,3899.900000,W,-0.171414,W,91.340800,W,1.338470,W,532.402000,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 11:22:14.56 AM,4588.140000,W,90.976000,W,-2.498250,W,-3.482960,W,-1.841780,W,-3.482960,W,-2.826490,W,-3.482960,W,3897.600000,W,-0.237062,W,92.456800,W,1.338470,W,532.534000,W,0.664057,W,5.195360,W,3.225230,W,TRUE
05/02/2016 11:22:15.56 AM,4603.890000,W,75.220700,W,-1.841780,W,-3.482960,W,-18.581800,W,-3.811200,W,0.127636,W,-3.154720,W,3898.260000,W,-0.237062,W,91.275100,W,1.272820,W,533.125000,W,0.598386,W,5.261030,W,2.896870,W,TRUE
05/02/2016 11:22:16.56 AM,4606.850000,W,58.480700,W,-2.170020,W,-3.482960,W,-2.170020,W,-3.482960,W,-2.170020,W,-2.826490,W,3896.290000,W,-0.237062,W,91.800300,W,1.338470,W,533.190000,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 11:22:17.56 AM,4642.300000,W,62.419500,W,-1.841780,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.154720,W,3894.980000,W,-0.302709,W,146.025000,W,1.404120,W,533.650000,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:22:18.56 AM,4632.450000,W,75.220700,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,3894.980000,W,-0.105767,W,149.045000,W,1.338470,W,533.519000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:22:19.56 AM,4559.580000,W,64.388900,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.498250,W,3895.300000,W,-0.040120,W,54.644000,W,1.601060,W,533.716000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:22:20.56 AM,4577.310000,W,52.572400,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.154720,W,3901.540000,W,0.156822,W,65.213200,W,1.601060,W,534.504000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:22:21.56 AM,4561.550000,W,71.281900,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,3900.560000,W,0.288116,W,66.526100,W,1.535410,W,533.978000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:22:22.56 AM,4619.650000,W,77.190100,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,3910.730000,W,0.222469,W,122.064000,W,1.863650,W,534.635000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:22:23.56 AM,4590.110000,W,84.083100,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.170020,W,3914.340000,W,0.353763,W,90.881300,W,1.732350,W,534.044000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:22:24.56 AM,4596.020000,W,79.159600,W,-2.170020,W,-4.139430,W,-2.170020,W,-3.811200,W,-3.482960,W,-2.498250,W,3915.000000,W,0.419410,W,90.159100,W,1.798000,W,533.781000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:22:25.56 AM,4598.970000,W,81.129000,W,-2.498250,W,-3.482960,W,-1.841780,W,-3.482960,W,-3.811200,W,-1.185310,W,3915.330000,W,0.353763,W,90.946900,W,2.060590,W,533.190000,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:22:26.56 AM,4603.890000,W,80.144300,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.811200,W,-0.528836,W,3914.340000,W,0.222469,W,90.553000,W,1.994940,W,532.534000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:22:27.56 AM,4603.890000,W,85.067800,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,-0.200600,W,3909.420000,W,0.353763,W,92.456800,W,2.060590,W,531.943000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:22:28.56 AM,4606.850000,W,88.021900,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.467670,W,0.127636,W,3908.760000,W,0.288116,W,94.688800,W,1.929300,W,531.351000,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:22:29.56 AM,4602.910000,W,90.976000,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.170020,W,0.455872,W,3904.170000,W,0.091174,W,94.820100,W,1.929300,W,530.104000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:22:30.56 AM,4605.860000,W,91.960800,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,0.784108,W,3902.850000,W,0.025527,W,91.931600,W,1.929300,W,529.513000,W,0.926741,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:22:31.56 AM,4608.820000,W,94.914900,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,1.768820,W,3903.840000,W,0.025527,W,90.159100,W,1.732350,W,529.184000,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:22:32.56 AM,4621.620000,W,86.052500,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,1.112340,W,3907.120000,W,-0.368356,W,92.194200,W,1.535410,W,528.725000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:22:33.56 AM,4627.530000,W,78.174800,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,1.768820,W,3906.140000,W,-0.171414,W,90.881300,W,1.798000,W,528.396000,W,0.729728,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:22:34.56 AM,4642.300000,W,71.281900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,1.440580,W,3909.750000,W,0.091174,W,91.472100,W,1.798000,W,528.856000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:22:35.56 AM,4645.250000,W,66.358300,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,0.784108,W,3913.690000,W,0.025527,W,91.340800,W,1.863650,W,529.907000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:22:36.56 AM,4637.370000,W,69.312500,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,0.784108,W,3915.980000,W,0.025527,W,92.522400,W,1.994940,W,528.922000,W,0.729728,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:22:37.56 AM,4622.600000,W,82.113700,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.467670,W,-0.200600,W,3919.270000,W,0.288116,W,91.340800,W,1.994940,W,531.220000,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:22:38.56 AM,4616.690000,W,96.884300,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.467670,W,0.127636,W,3923.860000,W,0.288116,W,92.785000,W,1.929300,W,532.008000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:22:39.56 AM,4642.300000,W,72.266600,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-4.467670,W,-0.528836,W,3925.830000,W,0.288116,W,91.997300,W,1.929300,W,532.337000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:22:40.56 AM,4641.310000,W,61.434800,W,-2.826490,W,-3.154720,W,-9.719440,W,-4.795900,W,-4.139430,W,0.127636,W,3928.130000,W,0.156822,W,93.572800,W,2.060590,W,532.993000,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:22:41.56 AM,4696.460000,W,63.404200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.857072,W,3928.780000,W,0.288116,W,161.518000,W,1.863650,W,533.256000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:22:42.56 AM,4746.680000,W,76.205400,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.528836,W,3929.770000,W,0.156822,W,220.863000,W,1.994940,W,534.307000,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:22:43.56 AM,5079.510000,W,-63.623100,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,-4.467670,W,-0.857072,W,3929.770000,W,0.353763,W,542.206000,W,2.848360,W,533.978000,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:22:44.56 AM,5291.220000,W,-182.773000,W,-3.482960,W,-3.154720,W,-4.139430,W,-1.841780,W,-3.811200,W,-1.185310,W,3932.070000,W,0.353763,W,736.587000,W,1.994940,W,534.504000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:22:45.56 AM,4740.770000,W,52.572400,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.200600,W,3934.040000,W,0.222469,W,215.808000,W,2.126240,W,534.635000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:22:46.56 AM,4764.400000,W,54.541900,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.857072,W,3933.380000,W,0.353763,W,226.902000,W,1.863650,W,534.832000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:22:47.56 AM,4581.240000,W,20.077100,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.185310,W,3730.860000,W,0.025527,W,236.946000,W,1.863650,W,535.029000,W,0.532715,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:22:48.56 AM,4549.730000,W,46.664200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.185310,W,3725.930000,W,-0.040120,W,233.401000,W,1.732350,W,534.898000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:22:49.56 AM,4541.860000,W,66.358300,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-0.528836,W,3723.310000,W,-0.237062,W,229.659000,W,1.863650,W,534.963000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:22:50.56 AM,821.629000,W,20.077100,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.185310,W,7.348830,W,-0.040120,W,229.462000,W,1.732350,W,536.277000,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:22:51.56 AM,810.798000,W,12.199400,W,-4.139430,W,-3.154720,W,-4.795900,W,-2.826490,W,-3.811200,W,-1.185310,W,1.768820,W,-0.237062,W,227.034000,W,1.601060,W,536.145000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:22:52.56 AM,785.195000,W,49.618300,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.170020,W,1.440580,W,-0.237062,W,227.690000,W,1.535410,W,535.948000,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:22:53.56 AM,4750.610000,W,50.603000,W,-2.826490,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.826490,W,-0.857072,W,3922.880000,W,-0.302709,W,225.524000,W,1.469770,W,534.175000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:22:54.56 AM,4763.420000,W,24.015900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,0.127636,W,3926.810000,W,-0.237062,W,223.029000,W,1.469770,W,533.913000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:22:55.56 AM,4740.770000,W,43.710100,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.185310,W,3923.860000,W,-0.105767,W,220.928000,W,1.404120,W,533.781000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:22:56.56 AM,4734.860000,W,70.297200,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.482960,W,-1.841780,W,3924.520000,W,-0.237062,W,223.029000,W,1.469770,W,533.453000,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 11:22:57.56 AM,4761.450000,W,43.710100,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-1.841780,W,3924.520000,W,-0.171414,W,221.519000,W,1.469770,W,533.781000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:22:58.56 AM,4758.490000,W,25.985300,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,3918.280000,W,-0.171414,W,220.994000,W,1.338470,W,532.796000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:22:59.56 AM,4740.770000,W,46.664200,W,1.112340,W,-6.765320,W,-12.017100,W,-3.811200,W,-2.826490,W,-3.154720,W,3914.670000,W,-0.171414,W,220.928000,W,1.469770,W,532.862000,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:23:00.56 AM,4717.130000,W,69.312500,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,3906.460000,W,-0.434003,W,216.924000,W,1.207180,W,531.548000,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 11:23:01.56 AM,4734.860000,W,61.434800,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,3901.540000,W,-0.171414,W,219.222000,W,1.469770,W,531.351000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:23:02.56 AM,4745.690000,W,47.648900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,3898.590000,W,0.025527,W,219.615000,W,1.535410,W,530.892000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:23:03.56 AM,4751.600000,W,37.801800,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,3895.300000,W,0.222469,W,219.484000,W,1.666710,W,530.498000,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 11:23:04.56 AM,4745.690000,W,35.832400,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-4.467670,W,3893.660000,W,0.025527,W,218.171000,W,1.535410,W,529.907000,W,0.992412,W,5.917740,W,3.750600,W,TRUE
05/02/2016 11:23:05.56 AM,4736.830000,W,43.710100,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-5.452380,W,3892.680000,W,0.288116,W,217.318000,W,1.732350,W,529.775000,W,1.123750,W,5.786400,W,3.684920,W,TRUE
05/02/2016 11:23:06.56 AM,4728.950000,W,58.480700,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-5.124140,W,3891.040000,W,0.288116,W,215.742000,W,1.929300,W,529.119000,W,1.189420,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:23:07.56 AM,4725.010000,W,71.281900,W,-2.826490,W,-3.482960,W,-2.826490,W,1.440580,W,-3.154720,W,-5.452380,W,3890.380000,W,0.550705,W,215.151000,W,1.929300,W,528.199000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:23:08.56 AM,4723.040000,W,73.251300,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.795900,W,3890.050000,W,0.091174,W,217.580000,W,1.601060,W,529.447000,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:23:09.56 AM,4726.980000,W,79.159600,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.452380,W,3893.660000,W,0.025527,W,217.318000,W,1.469770,W,529.184000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:23:10.56 AM,4725.010000,W,80.144300,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,-5.124140,W,3894.650000,W,-0.171414,W,215.742000,W,1.272820,W,532.599000,W,1.320770,W,5.523710,W,3.487910,W,TRUE
05/02/2016 11:23:11.56 AM,4726.000000,W,74.236000,W,-2.498250,W,-3.154720,W,-2.170020,W,-1.185310,W,-3.154720,W,-3.811200,W,3897.930000,W,-0.040120,W,218.106000,W,1.272820,W,530.301000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:23:12.56 AM,4729.940000,W,74.236000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,3901.210000,W,-0.105767,W,219.615000,W,1.338470,W,530.957000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:23:13.56 AM,4568.440000,W,88.021900,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,3904.820000,W,-0.302709,W,54.709600,W,1.272820,W,531.614000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:23:14.56 AM,4625.560000,W,70.297200,W,-2.498250,W,-3.482960,W,-16.940600,W,-2.826490,W,0.127636,W,-3.811200,W,3912.040000,W,-0.237062,W,100.925000,W,1.404120,W,532.731000,W,0.467044,W,5.326700,W,2.962540,W,TRUE
05/02/2016 11:23:15.56 AM,4730.920000,W,58.480700,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,3915.980000,W,-0.302709,W,203.466000,W,1.338470,W,533.519000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:23:16.56 AM,4729.940000,W,54.541900,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,-1.841780,W,3916.970000,W,-0.105767,W,202.613000,W,1.535410,W,534.307000,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:23:17.56 AM,4724.030000,W,49.618300,W,-2.170020,W,-3.154720,W,-2.170020,W,-4.467670,W,-3.482960,W,-3.154720,W,3914.010000,W,0.419410,W,203.794000,W,1.666710,W,534.504000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:23:18.56 AM,4715.170000,W,47.648900,W,-4.795900,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-1.841780,W,3914.340000,W,0.156822,W,192.306000,W,1.798000,W,534.438000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:23:19.56 AM,4652.140000,W,57.496000,W,-2.498250,W,-3.154720,W,-2.498250,W,-2.170020,W,-4.467670,W,-2.498250,W,3912.700000,W,0.419410,W,131.714000,W,1.863650,W,534.504000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:23:20.56 AM,4605.860000,W,52.572400,W,-2.498250,W,-4.139430,W,-2.826490,W,-4.467670,W,-3.154720,W,-2.170020,W,3906.790000,W,0.288116,W,86.220300,W,1.863650,W,534.241000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:23:21.56 AM,4608.820000,W,51.587700,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-4.467670,W,-1.841780,W,3901.210000,W,0.156822,W,92.653700,W,1.994940,W,533.519000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:23:22.56 AM,4603.890000,W,55.526600,W,-2.498250,W,-3.154720,W,-2.498250,W,-2.826490,W,-3.811200,W,-1.185310,W,3896.290000,W,0.288116,W,90.815600,W,1.994940,W,532.665000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:23:23.56 AM,4602.910000,W,60.450100,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-0.200600,W,3892.020000,W,-0.105767,W,90.356100,W,1.732350,W,532.402000,W,1.255100,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:23:24.56 AM,4604.880000,W,60.450100,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,0.127636,W,3887.100000,W,0.288116,W,90.487400,W,1.863650,W,531.286000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:23:25.56 AM,4603.890000,W,59.465400,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,0.455872,W,3882.830000,W,0.419410,W,89.502700,W,1.929300,W,530.760000,W,1.123750,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:23:26.56 AM,4599.950000,W,65.373600,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,1.440580,W,3877.580000,W,0.025527,W,88.780500,W,1.863650,W,529.841000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:23:27.56 AM,4598.970000,W,71.281900,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.154720,W,1.440580,W,3875.940000,W,0.025527,W,88.255400,W,1.666710,W,528.922000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 11:23:28.56 AM,4598.970000,W,78.174800,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,1.440580,W,3875.280000,W,-0.105767,W,89.240100,W,1.798000,W,528.396000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:23:29.56 AM,4591.090000,W,88.021900,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,2.097050,W,3877.580000,W,-0.105767,W,88.714900,W,1.798000,W,527.477000,W,0.926741,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:23:30.56 AM,4590.110000,W,85.067800,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.467670,W,-3.482960,W,0.784108,W,3879.220000,W,0.156822,W,89.830900,W,1.863650,W,528.725000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:23:31.56 AM,4591.090000,W,85.067800,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,1.112340,W,3881.850000,W,0.222469,W,132.699000,W,2.060590,W,529.775000,W,0.926741,W,5.917740,W,2.896870,W,TRUE
05/02/2016 11:23:32.56 AM,4649.190000,W,79.159600,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.467670,W,0.455872,W,3888.080000,W,0.091174,W,147.010000,W,2.126240,W,531.089000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:23:33.56 AM,4550.720000,W,90.976000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-0.200600,W,3889.070000,W,0.419410,W,54.775300,W,1.994940,W,531.680000,W,0.861070,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:23:34.56 AM,4605.860000,W,76.205400,W,-2.498250,W,-4.139430,W,-3.811200,W,-2.826490,W,-4.467670,W,-0.200600,W,3899.570000,W,0.288116,W,91.997300,W,1.994940,W,532.993000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:23:35.56 AM,4601.920000,W,63.404200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.826490,W,3878.560000,W,0.747646,W,84.776100,W,1.994940,W,533.913000,W,1.058080,W,6.246090,W,3.750600,W,TRUE
05/02/2016 11:23:36.56 AM,4610.790000,W,55.526600,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.795900,W,-0.857072,W,3902.530000,W,0.353763,W,94.951400,W,1.994940,W,533.913000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:23:37.56 AM,4597.000000,W,60.450100,W,-1.513540,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,-0.857072,W,3901.540000,W,0.091174,W,88.846200,W,1.929300,W,534.044000,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:23:38.56 AM,4587.150000,W,75.220700,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.482960,W,-4.467670,W,-0.857072,W,3905.480000,W,0.091174,W,89.634000,W,1.863650,W,534.307000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:23:39.56 AM,4582.230000,W,83.098400,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.857072,W,3906.460000,W,-0.171414,W,89.437000,W,1.535410,W,534.569000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:23:40.56 AM,4602.910000,W,56.511300,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.857072,W,3904.170000,W,-0.368356,W,90.159100,W,1.601060,W,534.504000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:23:41.56 AM,4597.000000,W,63.404200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-0.200600,W,3905.480000,W,-0.171414,W,93.047600,W,1.601060,W,534.766000,W,0.664057,W,5.392370,W,3.290900,W,TRUE
05/02/2016 11:23:42.56 AM,4573.370000,W,83.098400,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.857072,W,3900.230000,W,-0.237062,W,94.163600,W,1.469770,W,534.110000,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:23:43.56 AM,4606.850000,W,51.587700,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.528836,W,3901.870000,W,-0.368356,W,93.507100,W,1.666710,W,534.504000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:23:44.56 AM,4578.290000,W,72.266600,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.528836,W,3899.900000,W,-0.368356,W,89.830900,W,1.338470,W,534.569000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:23:45.56 AM,4589.120000,W,69.312500,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.185310,W,3898.920000,W,-0.368356,W,88.714900,W,1.732350,W,534.175000,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:23:46.56 AM,4590.110000,W,58.480700,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,-1.185310,W,3898.590000,W,-0.302709,W,89.830900,W,1.469770,W,534.044000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:23:47.56 AM,4394.150000,W,88.021900,W,-3.482960,W,-1.185310,W,-3.482960,W,-3.482960,W,-2.826490,W,-1.513540,W,3724.620000,W,-0.302709,W,88.846200,W,1.404120,W,534.110000,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 11:23:48.56 AM,4415.810000,W,27.954700,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-1.185310,W,3717.730000,W,-0.237062,W,89.437000,W,1.469770,W,533.978000,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 11:23:49.56 AM,4378.400000,W,86.052500,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.482960,W,-1.513540,W,3709.190000,W,-0.368356,W,88.189700,W,1.404120,W,533.584000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:23:50.56 AM,685.740000,W,45.679500,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,8.333540,W,-0.171414,W,89.699600,W,1.404120,W,535.620000,W,0.335702,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:23:51.56 AM,655.214000,W,63.404200,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-2.826490,W,-2.498250,W,1.768820,W,-0.237062,W,88.977500,W,1.601060,W,535.423000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:23:52.56 AM,677.862000,W,44.694800,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,0.784108,W,-0.302709,W,90.159100,W,1.469770,W,535.292000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:23:53.56 AM,4600.940000,W,67.343100,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.528836,W,3906.790000,W,-0.302709,W,88.649200,W,1.535410,W,533.650000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:23:54.56 AM,4597.000000,W,71.281900,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.513540,W,3905.150000,W,-0.171414,W,89.962200,W,1.404120,W,533.387000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:23:55.56 AM,4715.170000,W,34.847700,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,3903.840000,W,-0.237062,W,199.790000,W,1.469770,W,533.387000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:23:56.56 AM,4984.980000,W,-34.081900,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,3897.930000,W,-0.302709,W,484.042000,W,1.272820,W,533.256000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:23:57.56 AM,5154.340000,W,-112.859000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.170020,W,3897.270000,W,-0.105767,W,647.044000,W,1.535410,W,533.256000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:23:58.56 AM,5350.300000,W,-220.192000,W,-3.154720,W,-2.826490,W,-3.154720,W,-4.139430,W,-3.154720,W,-1.841780,W,3895.630000,W,-0.105767,W,870.836000,W,1.469770,W,533.256000,W,0.729728,W,5.589380,W,3.422240,W,TRUE
05/02/2016 11:23:59.56 AM,5594.510000,W,-390.546000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,3894.320000,W,-0.040120,W,1072.500000,W,1.601060,W,533.716000,W,0.729728,W,5.523710,W,3.487910,W,TRUE
05/02/2016 11:24:00.56 AM,5522.630000,W,-319.647000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,3891.690000,W,-0.237062,W,1061.740000,W,1.404120,W,533.256000,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:24:01.56 AM,5571.860000,W,-346.234000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.170020,W,3890.380000,W,-0.040120,W,1041.060000,W,1.404120,W,533.190000,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:24:02.56 AM,5540.350000,W,-338.357000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,3890.710000,W,-0.171414,W,1073.230000,W,1.535410,W,533.453000,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:24:03.56 AM,5591.560000,W,-384.638000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.170020,W,-2.826490,W,-3.154720,W,3888.080000,W,-0.105767,W,1090.100000,W,1.666710,W,532.862000,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:24:04.56 AM,5581.710000,W,-371.837000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.482960,W,3885.790000,W,-0.302709,W,1077.950000,W,1.469770,W,532.665000,W,0.795399,W,5.523710,W,3.356570,W,TRUE
05/02/2016 11:24:05.56 AM,5563.980000,W,-352.143000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,3883.160000,W,-0.302709,W,1080.840000,W,1.272820,W,532.599000,W,0.795399,W,5.523710,W,3.356570,W,TRUE
05/02/2016 11:24:06.56 AM,5600.420000,W,-385.623000,W,-3.482960,W,-3.811200,W,-5.780610,W,-4.139430,W,-3.154720,W,-2.826490,W,3879.550000,W,-0.171414,W,1079.660000,W,1.469770,W,532.205000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:24:07.56 AM,5560.040000,W,-362.974000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,3880.210000,W,-0.171414,W,1088.720000,W,1.535410,W,532.074000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:24:08.56 AM,5154.340000,W,-110.889000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,3876.590000,W,-0.040120,W,661.881000,W,1.469770,W,531.745000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:24:09.56 AM,5121.850000,W,-92.179600,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,3874.630000,W,0.091174,W,625.512000,W,1.404120,W,531.220000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:24:10.56 AM,5123.820000,W,-106.950000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.811200,W,3871.010000,W,-0.105767,W,621.967000,W,1.798000,W,530.629000,W,0.992412,W,5.786400,W,3.619250,W,TRUE
05/02/2016 11:24:11.56 AM,5115.940000,W,-100.057000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,3867.400000,W,-0.040120,W,625.643000,W,1.732350,W,530.432000,W,1.123750,W,5.983410,W,3.684920,W,TRUE
05/02/2016 11:24:12.56 AM,5113.970000,W,-83.317300,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-5.124140,W,3866.750000,W,0.156822,W,631.617000,W,1.601060,W,530.235000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 11:24:13.56 AM,5120.860000,W,-88.240800,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.482960,W,-3.154720,W,-4.139430,W,3865.760000,W,0.025527,W,631.814000,W,1.601060,W,529.775000,W,1.255100,W,5.983410,W,3.750600,W,TRUE
05/02/2016 11:24:14.56 AM,5126.770000,W,-105.966000,W,-2.826490,W,-3.811200,W,-3.482960,W,1.768820,W,-3.811200,W,-4.467670,W,3864.450000,W,0.222469,W,627.678000,W,1.601060,W,529.447000,W,1.058080,W,5.917740,W,3.816270,W,TRUE
05/02/2016 11:24:15.56 AM,5127.760000,W,-98.087900,W,-8.078260,W,-5.452380,W,-3.154720,W,-3.482960,W,-3.811200,W,-5.124140,W,3866.420000,W,0.353763,W,619.013000,W,1.863650,W,529.184000,W,1.123750,W,5.983410,W,3.750600,W,TRUE
05/02/2016 11:24:16.56 AM,5122.830000,W,-86.271400,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.795900,W,3864.450000,W,0.485058,W,623.411000,W,1.863650,W,529.119000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:24:17.56 AM,5119.880000,W,-88.240800,W,-2.498250,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.467670,W,3865.430000,W,0.222469,W,622.821000,W,1.666710,W,529.578000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:24:18.56 AM,5136.620000,W,-83.317300,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-5.124140,W,3868.060000,W,0.156822,W,628.926000,W,1.666710,W,529.578000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:24:19.56 AM,5122.830000,W,-94.149100,W,-2.826490,W,-3.154720,W,-3.154720,W,-4.467670,W,-3.154720,W,-4.139430,W,3870.690000,W,-0.040120,W,621.639000,W,1.469770,W,529.907000,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:24:20.56 AM,5124.800000,W,-93.164400,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.139430,W,3875.610000,W,-0.237062,W,613.499000,W,1.404120,W,531.023000,W,0.664057,W,5.589380,W,2.831200,W,TRUE
05/02/2016 11:24:21.56 AM,5123.820000,W,-95.133800,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.482960,W,3881.190000,W,-0.171414,W,604.899000,W,1.535410,W,531.943000,W,0.795399,W,5.326700,W,3.159560,W,TRUE
05/02/2016 11:24:22.56 AM,5123.820000,W,-101.042000,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.482960,W,3884.470000,W,-0.171414,W,611.070000,W,1.404120,W,532.928000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:24:23.56 AM,5129.730000,W,-99.072600,W,-2.498250,W,-4.467670,W,-2.498250,W,-4.139430,W,-2.826490,W,-2.826490,W,3891.690000,W,-0.237062,W,614.877000,W,1.338470,W,533.453000,W,0.467044,W,4.998340,W,3.159560,W,TRUE
05/02/2016 11:24:24.56 AM,5120.860000,W,-105.966000,W,-2.826490,W,-2.826490,W,-2.498250,W,-4.139430,W,-2.170020,W,-2.498250,W,3894.650000,W,-0.237062,W,618.553000,W,1.338470,W,534.504000,W,0.664057,W,5.326700,W,3.028210,W,TRUE
05/02/2016 11:24:25.56 AM,5118.900000,W,-101.042000,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.498250,W,-3.154720,W,-3.154720,W,3897.270000,W,-0.040120,W,615.468000,W,1.404120,W,535.029000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:24:26.56 AM,5120.860000,W,-103.011000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.498250,W,3897.600000,W,0.025527,W,614.549000,W,1.732350,W,535.489000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:24:27.56 AM,5116.930000,W,-108.920000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,3893.010000,W,0.288116,W,620.063000,W,1.601060,W,535.489000,W,0.992412,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:24:28.56 AM,5115.940000,W,-101.042000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,3895.960000,W,0.353763,W,615.074000,W,1.666710,W,535.423000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:24:29.56 AM,5102.160000,W,-101.042000,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,-1.185310,W,3891.370000,W,0.288116,W,614.221000,W,1.929300,W,535.226000,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:24:30.56 AM,5090.340000,W,-95.133800,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.482960,W,-1.841780,W,3883.160000,W,0.485058,W,611.595000,W,1.994940,W,534.766000,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:24:31.56 AM,5091.320000,W,-84.302000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-1.513540,W,3879.220000,W,0.353763,W,606.737000,W,1.863650,W,533.978000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:24:32.56 AM,5090.340000,W,-86.271400,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-0.528836,W,3877.910000,W,0.222469,W,604.571000,W,1.929300,W,533.584000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:24:33.56 AM,5100.190000,W,-84.302000,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-0.857072,W,3874.950000,W,0.353763,W,608.706000,W,2.191880,W,533.387000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:24:34.56 AM,5091.320000,W,-84.302000,W,-2.826490,W,-11.688900,W,-3.154720,W,-3.482960,W,-3.154720,W,0.455872,W,3868.720000,W,0.353763,W,611.464000,W,1.994940,W,532.599000,W,1.123750,W,5.786400,W,3.619250,W,TRUE
05/02/2016 11:24:35.56 AM,5080.490000,W,-79.378400,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.482960,W,0.455872,W,3865.110000,W,0.288116,W,603.717000,W,1.863650,W,531.943000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 11:24:36.56 AM,5085.420000,W,-76.424300,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,0.455872,W,3863.790000,W,0.353763,W,591.901000,W,1.929300,W,531.680000,W,0.861070,W,5.786400,W,3.619250,W,TRUE
05/02/2016 11:24:37.56 AM,4521.180000,W,-80.363200,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,1.440580,W,3860.840000,W,0.025527,W,18.341100,W,1.798000,W,530.629000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:24:38.56 AM,4533.980000,W,-79.378400,W,-2.498250,W,-3.154720,W,-2.498250,W,-4.139430,W,-2.826490,W,1.440580,W,3863.140000,W,-0.040120,W,31.339200,W,1.798000,W,530.366000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:24:39.56 AM,4558.600000,W,-68.546700,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,1.768820,W,3861.820000,W,-0.105767,W,67.248300,W,1.601060,W,530.629000,W,0.598386,W,5.655050,W,3.422240,W,TRUE
05/02/2016 11:24:40.56 AM,4627.530000,W,-80.363200,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.154720,W,1.440580,W,3858.210000,W,-0.105767,W,133.355000,W,1.666710,W,528.856000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:24:41.56 AM,4659.040000,W,-92.179600,W,-2.826490,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,1.768820,W,3858.870000,W,0.025527,W,169.395000,W,1.863650,W,529.513000,W,0.795399,W,5.917740,W,3.159560,W,TRUE
05/02/2016 11:24:42.56 AM,4645.250000,W,-81.347900,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,0.455872,W,3863.140000,W,0.222469,W,163.028000,W,1.863650,W,531.877000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:24:43.56 AM,4648.200000,W,-76.424300,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,0.455872,W,3867.730000,W,0.222469,W,164.472000,W,2.060590,W,531.089000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:24:44.56 AM,4646.240000,W,-72.485500,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,0.455872,W,3868.720000,W,0.419410,W,169.789000,W,1.994940,W,532.731000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:24:45.56 AM,4650.170000,W,-70.516100,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,-0.857072,W,3873.970000,W,0.156822,W,176.223000,W,1.929300,W,533.584000,W,1.123750,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:24:46.56 AM,4651.160000,W,-67.561900,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-5.124140,W,-0.200600,W,3877.910000,W,0.353763,W,181.343000,W,1.994940,W,533.913000,W,0.861070,W,6.311760,W,3.684920,W,TRUE
05/02/2016 11:24:47.56 AM,4476.870000,W,-65.592500,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-0.857072,W,3713.460000,W,0.353763,W,173.728000,W,2.191880,W,534.701000,W,0.992412,W,6.180420,W,3.750600,W,TRUE
05/02/2016 11:24:48.56 AM,4476.870000,W,-69.531400,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.528836,W,3710.510000,W,0.091174,W,175.829000,W,2.060590,W,534.898000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:24:49.56 AM,4470.960000,W,-71.500800,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.185310,W,3710.840000,W,-0.171414,W,174.844000,W,1.863650,W,535.029000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:24:50.56 AM,741.868000,W,-88.240800,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.513540,W,8.990010,W,-0.237062,W,175.369000,W,1.666710,W,536.802000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:24:51.56 AM,743.837000,W,-89.225500,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.857072,W,2.097050,W,-0.237062,W,181.146000,W,1.666710,W,536.737000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:24:52.56 AM,735.960000,W,-91.194900,W,-2.826490,W,-4.139430,W,-3.482960,W,-2.498250,W,-2.826490,W,-1.841780,W,1.768820,W,-0.368356,W,174.581000,W,1.535410,W,536.145000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:24:53.56 AM,4651.160000,W,-77.409000,W,-2.826490,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,-1.841780,W,3896.950000,W,-0.499650,W,157.119000,W,1.469770,W,534.175000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:24:54.56 AM,4500.500000,W,-55.745400,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-2.826490,W,3894.980000,W,-0.237062,W,13.483200,W,1.404120,W,533.519000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:24:55.56 AM,4499.510000,W,-59.684300,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,3885.790000,W,-0.302709,W,12.695400,W,1.338470,W,532.731000,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:24:56.56 AM,4542.840000,W,-68.546700,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,3879.550000,W,-0.040120,W,46.963300,W,1.404120,W,532.140000,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:24:57.56 AM,4521.180000,W,-71.500800,W,-2.826490,W,-3.811200,W,-4.795900,W,-3.154720,W,-3.482960,W,-4.139430,W,3876.270000,W,0.091174,W,18.669300,W,1.666710,W,531.680000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:24:58.56 AM,4519.210000,W,-69.531400,W,-2.498250,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.467670,W,3871.670000,W,0.353763,W,12.892400,W,1.601060,W,530.629000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:24:59.56 AM,4521.180000,W,-71.500800,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.795900,W,3868.720000,W,0.419410,W,12.761100,W,1.863650,W,530.169000,W,0.992412,W,5.852070,W,3.619250,W,TRUE
05/02/2016 11:25:00.56 AM,4523.150000,W,-71.500800,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-5.452380,W,3868.060000,W,0.353763,W,12.695400,W,1.929300,W,530.038000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:25:01.56 AM,4519.210000,W,-66.577200,W,-1.513540,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.795900,W,3868.060000,W,-0.040120,W,12.432800,W,1.535410,W,530.629000,W,0.926741,W,5.523710,W,3.422240,W,TRUE
05/02/2016 11:25:02.56 AM,4537.920000,W,-58.699600,W,-2.170020,W,-4.467670,W,-2.170020,W,-4.467670,W,-2.498250,W,-5.124140,W,3877.250000,W,-0.368356,W,12.367200,W,1.535410,W,534.438000,W,0.729728,W,4.604320,W,0.926741,W,TRUE
05/02/2016 11:25:03.56 AM,4507.390000,W,-56.730200,W,-1.513540,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.811200,W,3884.800000,W,-0.171414,W,7.574950,W,1.404120,W,532.402000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:25:04.56 AM,4498.530000,W,-51.806600,W,-2.170020,W,-3.811200,W,-2.170020,W,-3.811200,W,-2.826490,W,-4.139430,W,3889.720000,W,-0.171414,W,7.574950,W,1.338470,W,533.322000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:25:05.56 AM,4499.510000,W,-48.852500,W,-1.841780,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.826490,W,3893.330000,W,-0.302709,W,7.312370,W,1.207180,W,533.978000,W,0.532715,W,4.078950,W,6.049080,W,TRUE
05/02/2016 11:25:06.56 AM,4500.500000,W,-50.821900,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.498250,W,3900.230000,W,-0.237062,W,7.574950,W,1.075880,W,535.226000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:25:07.56 AM,4543.830000,W,-56.730200,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,3897.600000,W,-0.237062,W,56.416500,W,1.404120,W,535.357000,W,0.992412,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:25:08.56 AM,4532.010000,W,-59.684300,W,-2.170020,W,-4.795900,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.154720,W,3896.950000,W,0.222469,W,42.958800,W,1.535410,W,535.948000,W,1.123750,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:25:09.56 AM,4533.980000,W,-61.653700,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,3895.960000,W,0.156822,W,44.928200,W,1.798000,W,535.817000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:25:10.56 AM,4540.870000,W,-72.485500,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.170020,W,3895.300000,W,0.419410,W,43.877900,W,1.863650,W,535.423000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:25:11.56 AM,4545.800000,W,-82.332600,W,-2.170020,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.170020,W,3894.320000,W,0.288116,W,42.827500,W,1.929300,W,536.080000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:25:12.56 AM,4554.660000,W,-95.133800,W,-4.467670,W,-6.437080,W,-2.498250,W,-3.154720,W,-3.482960,W,-1.513540,W,3892.680000,W,0.091174,W,44.600000,W,1.863650,W,535.554000,W,1.123750,W,5.983410,W,3.553580,W,TRUE
