TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:25:13.56 AM,4545.800000,W,-92.179600,W,-1.185310,W,-4.139430,W,-8.406500,W,-4.139430,W,-4.139430,W,-1.841780,W,3887.100000,W,0.288116,W,44.665600,W,1.863650,W,534.963000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:25:14.56 AM,4530.040000,W,-76.424300,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.811200,W,-0.857072,W,3883.820000,W,0.353763,W,42.696200,W,2.060590,W,534.241000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:25:15.56 AM,4510.350000,W,-54.760700,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.139430,W,-3.811200,W,-0.857072,W,3875.940000,W,0.156822,W,43.090100,W,1.863650,W,533.322000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:25:16.56 AM,4514.280000,W,-58.699600,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.467670,W,-0.200600,W,3872.000000,W,0.485058,W,44.271700,W,2.060590,W,533.322000,W,1.123750,W,6.180420,W,3.750600,W,TRUE
05/02/2016 11:25:17.56 AM,4533.980000,W,-72.485500,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-0.200600,W,3870.360000,W,0.288116,W,42.958800,W,1.994940,W,532.928000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:25:18.56 AM,4517.240000,W,-84.302000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.139430,W,0.455872,W,3865.760000,W,0.353763,W,42.433600,W,2.126240,W,532.074000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:25:19.56 AM,4500.500000,W,-82.332600,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.139430,W,1.112340,W,3859.530000,W,0.156822,W,7.968840,W,1.863650,W,531.023000,W,0.992412,W,5.917740,W,3.225230,W,TRUE
05/02/2016 11:25:20.56 AM,594.162000,W,-100.057000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,1.768820,W,9.646480,W,0.091174,W,8.034490,W,1.798000,W,531.877000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:25:21.56 AM,585.299000,W,-96.118500,W,-3.154720,W,-3.482960,W,-9.391210,W,-4.139430,W,-3.482960,W,1.768820,W,2.425290,W,0.091174,W,7.903190,W,1.798000,W,531.286000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:25:22.56 AM,579.391000,W,-90.210200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.841780,W,1.768820,W,1.768820,W,-0.237062,W,7.706250,W,1.732350,W,531.154000,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:25:23.56 AM,600.070000,W,-82.332600,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,1.440580,W,1.440580,W,-0.237062,W,33.374300,W,1.666710,W,531.220000,W,0.729728,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:25:24.56 AM,581.361000,W,-72.485500,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,1.112340,W,0.127636,W,-0.040120,W,24.643200,W,1.863650,W,530.432000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:25:25.56 AM,585.299000,W,-61.653700,W,-3.482960,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.811200,W,0.455872,W,-0.200600,W,0.025527,W,28.582100,W,1.863650,W,531.089000,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:25:26.56 AM,575.452000,W,-72.485500,W,-3.811200,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.482960,W,1.112340,W,0.455872,W,0.156822,W,13.220600,W,1.994940,W,530.498000,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:25:27.56 AM,590.223000,W,-84.302000,W,-0.857072,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,-0.857072,W,0.222469,W,13.155000,W,1.994940,W,532.928000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:25:28.56 AM,600.070000,W,-99.072600,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,-0.528836,W,0.222469,W,13.351900,W,2.060590,W,533.781000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:25:29.56 AM,593.177000,W,-96.118500,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,0.127636,W,-0.528836,W,0.156822,W,13.023700,W,2.060590,W,534.766000,W,0.729728,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:25:30.56 AM,580.376000,W,-78.393700,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-1.185310,W,-0.857072,W,0.222469,W,12.958000,W,2.323180,W,535.160000,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:25:31.56 AM,571.514000,W,-65.592500,W,-4.467670,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.467670,W,-0.528836,W,-0.857072,W,0.222469,W,13.155000,W,1.994940,W,536.211000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:25:32.56 AM,599.085000,W,-91.194900,W,-4.139430,W,-3.811200,W,-3.811200,W,-4.467670,W,-4.139430,W,-0.857072,W,-0.857072,W,0.353763,W,13.023700,W,2.126240,W,536.342000,W,1.123750,W,6.311760,W,3.684920,W,TRUE
05/02/2016 11:25:33.56 AM,601.055000,W,-102.027000,W,-4.139430,W,-4.139430,W,-4.139430,W,-4.139430,W,-3.811200,W,-0.857072,W,-1.513540,W,0.288116,W,13.286300,W,1.929300,W,536.933000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:25:34.56 AM,584.315000,W,-84.302000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,-1.185310,W,-1.185310,W,0.550705,W,13.023700,W,2.191880,W,536.933000,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:25:35.56 AM,568.559000,W,-64.607800,W,-3.811200,W,-4.795900,W,-4.139430,W,-2.826490,W,-3.811200,W,-0.857072,W,-0.857072,W,-0.105767,W,13.286300,W,1.863650,W,537.065000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:25:36.56 AM,588.254000,W,-81.347900,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-0.528836,W,0.127636,W,-0.105767,W,12.826700,W,1.798000,W,537.196000,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:25:37.56 AM,598.101000,W,-97.103200,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.528836,W,-0.857072,W,-0.105767,W,12.695400,W,1.666710,W,536.999000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:25:38.56 AM,595.147000,W,-102.027000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-0.528836,W,0.127636,W,-0.302709,W,12.695400,W,1.666710,W,536.999000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:25:39.56 AM,591.208000,W,-97.103200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-1.185310,W,-0.528836,W,-0.237062,W,12.695400,W,1.338470,W,536.933000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:25:40.56 AM,582.345000,W,-83.317300,W,-3.811200,W,-4.139430,W,-4.795900,W,-2.826490,W,-2.826490,W,-2.170020,W,-0.857072,W,-0.171414,W,12.564100,W,1.404120,W,536.474000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:25:41.56 AM,571.514000,W,-67.561900,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,0.127636,W,-0.171414,W,12.301600,W,1.535410,W,536.145000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:25:42.56 AM,568.559000,W,-66.577200,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.200600,W,-0.237062,W,12.367200,W,1.338470,W,535.423000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:25:43.56 AM,571.514000,W,-67.561900,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.200600,W,-0.040120,W,12.498500,W,1.535410,W,534.832000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:25:44.56 AM,571.514000,W,-65.592500,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,-3.482960,W,0.455872,W,-0.237062,W,12.629800,W,1.338470,W,533.453000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:25:45.56 AM,568.559000,W,-72.485500,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,0.127636,W,-0.105767,W,7.574950,W,1.535410,W,533.519000,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:25:46.56 AM,569.544000,W,-74.454900,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.467670,W,-0.200600,W,0.091174,W,7.706250,W,1.535410,W,532.665000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:25:47.56 AM,567.575000,W,-72.485500,W,-3.482960,W,-4.139430,W,-1.841780,W,-3.811200,W,-3.482960,W,-5.124140,W,-0.200600,W,-0.040120,W,7.640600,W,1.732350,W,531.877000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:25:48.56 AM,568.559000,W,-69.531400,W,-13.330000,W,-5.452380,W,-3.482960,W,-3.154720,W,-3.154720,W,-5.124140,W,0.127636,W,0.156822,W,7.771900,W,1.798000,W,531.417000,W,0.926741,W,5.917740,W,3.684920,W,TRUE
05/02/2016 11:25:49.56 AM,685.740000,W,-90.210200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-5.780610,W,-0.200600,W,0.288116,W,124.690000,W,1.798000,W,530.301000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:25:50.56 AM,611.887000,W,-72.485500,W,-2.498250,W,-3.811200,W,-3.811200,W,-2.498250,W,-2.826490,W,-4.139430,W,-0.857072,W,0.025527,W,51.755500,W,1.535410,W,531.023000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:25:51.56 AM,604.994000,W,-74.454900,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,-4.795900,W,0.127636,W,-0.040120,W,45.584700,W,1.601060,W,530.301000,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:25:52.56 AM,607.948000,W,-72.485500,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-1.841780,W,-4.467670,W,0.127636,W,0.025527,W,46.109900,W,1.272820,W,532.993000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:25:53.56 AM,610.902000,W,-72.485500,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.170020,W,-4.467670,W,0.455872,W,-0.171414,W,49.523500,W,1.404120,W,533.781000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:25:54.56 AM,608.932000,W,-71.500800,W,-2.170020,W,-2.826490,W,-2.498250,W,-2.170020,W,-1.513540,W,-3.482960,W,1.112340,W,-0.040120,W,47.882300,W,1.404120,W,534.504000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:25:55.56 AM,601.055000,W,-76.424300,W,0.784108,W,-4.139430,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.482960,W,0.127636,W,-0.302709,W,46.241200,W,1.469770,W,538.838000,W,-2.816510,W,4.998340,W,3.422240,W,TRUE
05/02/2016 11:25:56.56 AM,618.780000,W,-77.409000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.154720,W,1.112340,W,-0.302709,W,47.751000,W,1.404120,W,535.620000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:25:57.56 AM,613.856000,W,-94.149100,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,0.784108,W,0.156822,W,49.589200,W,1.469770,W,536.539000,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 11:25:58.56 AM,616.810000,W,-82.332600,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-0.857072,W,0.156822,W,47.028900,W,1.732350,W,536.671000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:25:59.56 AM,618.780000,W,-84.302000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.528836,W,0.288116,W,47.422800,W,1.863650,W,536.474000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:26:00.56 AM,625.672000,W,-85.286700,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,0.127636,W,0.419410,W,50.967800,W,1.732350,W,536.342000,W,0.992412,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:26:01.56 AM,592.192000,W,-94.149100,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.528836,W,0.353763,W,7.903190,W,1.929300,W,536.539000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:26:02.56 AM,598.101000,W,-107.935000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.841780,W,-1.841780,W,0.288116,W,8.034490,W,1.994940,W,535.817000,W,0.729728,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:26:03.56 AM,594.162000,W,-105.966000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.185310,W,-0.857072,W,0.288116,W,8.100130,W,1.994940,W,535.489000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:26:04.56 AM,598.101000,W,-96.118500,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,-0.857072,W,-1.841780,W,0.222469,W,42.499300,W,1.929300,W,535.029000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:26:05.56 AM,573.483000,W,-75.439600,W,-1.513540,W,-3.811200,W,1.112340,W,-7.093560,W,-3.482960,W,-0.200600,W,-0.528836,W,0.288116,W,13.811400,W,1.798000,W,534.635000,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:26:06.56 AM,570.529000,W,-74.454900,W,-1.513540,W,-5.124140,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.528836,W,0.156822,W,7.968840,W,1.994940,W,534.044000,W,1.058080,W,6.114750,W,3.816270,W,TRUE
05/02/2016 11:26:07.56 AM,595.147000,W,-87.256100,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,0.127636,W,-0.857072,W,0.222469,W,13.220600,W,2.126240,W,533.978000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:26:08.56 AM,601.055000,W,-99.072600,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,0.784108,W,0.127636,W,0.091174,W,12.958000,W,1.929300,W,533.059000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:26:09.56 AM,588.254000,W,-90.210200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,1.440580,W,-0.528836,W,0.091174,W,12.892400,W,1.929300,W,532.862000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:26:10.56 AM,568.559000,W,-66.577200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,1.440580,W,-0.200600,W,0.156822,W,13.089300,W,1.863650,W,531.877000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:26:11.56 AM,571.514000,W,-85.286700,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,0.784108,W,0.127636,W,0.156822,W,12.892400,W,1.929300,W,531.680000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:26:12.56 AM,597.116000,W,-101.042000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,1.768820,W,-0.200600,W,-0.105767,W,12.564100,W,1.994940,W,531.351000,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:26:13.56 AM,569.544000,W,-66.577200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,0.784108,W,0.127636,W,0.025527,W,12.826700,W,1.929300,W,531.154000,W,0.729728,W,5.786400,W,3.093880,W,TRUE
05/02/2016 11:26:14.56 AM,598.101000,W,-92.179600,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,0.784108,W,0.455872,W,-0.105767,W,12.761100,W,1.732350,W,530.760000,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:26:15.56 AM,582.345000,W,-86.271400,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.170020,W,1.440580,W,0.455872,W,-0.171414,W,12.695400,W,1.732350,W,531.154000,W,0.729728,W,5.720730,W,3.028210,W,TRUE
05/02/2016 11:26:16.56 AM,593.177000,W,-85.286700,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,1.440580,W,0.127636,W,-0.237062,W,12.761100,W,1.798000,W,531.089000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:26:17.56 AM,580.376000,W,-84.302000,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.498250,W,1.112340,W,0.127636,W,-0.171414,W,12.826700,W,1.666710,W,531.220000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:26:18.56 AM,575.452000,W,-100.057000,W,-0.528836,W,-5.124140,W,-3.482960,W,-3.482960,W,-2.826490,W,1.440580,W,0.127636,W,-0.368356,W,12.695400,W,1.798000,W,531.089000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:26:19.56 AM,564.621000,W,-61.653700,W,-3.811200,W,-3.482960,W,-5.124140,W,-3.482960,W,-3.154720,W,1.440580,W,0.127636,W,-0.105767,W,12.892400,W,1.732350,W,530.695000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:26:20.56 AM,597.116000,W,-102.027000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,1.768820,W,-0.200600,W,-0.302709,W,12.761100,W,1.666710,W,530.695000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:26:21.56 AM,575.452000,W,-69.531400,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,1.440580,W,0.127636,W,-0.237062,W,12.761100,W,1.666710,W,530.563000,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:26:22.56 AM,574.468000,W,-78.393700,W,-5.124140,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,1.768820,W,0.127636,W,-0.237062,W,12.629800,W,1.732350,W,531.154000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:26:23.56 AM,599.085000,W,-102.027000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.826490,W,1.112340,W,0.784108,W,-0.105767,W,12.695400,W,1.863650,W,530.957000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:26:24.56 AM,584.315000,W,-77.409000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.826490,W,1.112340,W,1.112340,W,-0.237062,W,12.629800,W,1.798000,W,530.760000,W,0.729728,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:26:25.56 AM,550.835000,W,-75.439600,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,1.440580,W,-0.200600,W,0.025527,W,12.826700,W,1.666710,W,530.695000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:26:26.56 AM,597.116000,W,-103.011000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,1.440580,W,0.455872,W,0.091174,W,12.892400,W,1.929300,W,531.351000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:26:27.56 AM,584.315000,W,-88.240800,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,1.440580,W,0.127636,W,0.091174,W,7.640600,W,1.929300,W,531.154000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:26:28.56 AM,563.636000,W,-68.546700,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,1.768820,W,-0.200600,W,-0.171414,W,10.003900,W,1.798000,W,531.089000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:26:29.56 AM,594.162000,W,-103.996000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,0.455872,W,0.455872,W,0.091174,W,10.003900,W,1.798000,W,531.154000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:26:30.56 AM,575.452000,W,-73.470200,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,1.440580,W,-0.528836,W,0.091174,W,10.069500,W,1.798000,W,530.957000,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:26:31.56 AM,585.299000,W,-99.072600,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,0.784108,W,0.455872,W,0.025527,W,9.806960,W,1.994940,W,530.957000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:26:32.56 AM,583.330000,W,-96.118500,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.826490,W,1.440580,W,0.127636,W,0.025527,W,10.003900,W,1.863650,W,531.154000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:26:33.56 AM,581.361000,W,-89.225500,W,-3.482960,W,-3.482960,W,-1.513540,W,-2.826490,W,-3.482960,W,1.112340,W,0.455872,W,0.091174,W,10.069500,W,1.863650,W,531.351000,W,0.795399,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:26:34.56 AM,589.238000,W,-88.240800,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,1.768820,W,0.455872,W,0.091174,W,9.741310,W,1.863650,W,530.957000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:26:35.56 AM,579.391000,W,-87.256100,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,1.112340,W,-0.200600,W,0.025527,W,9.806960,W,1.929300,W,531.351000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:26:36.56 AM,587.269000,W,-87.256100,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,1.112340,W,0.784108,W,-0.105767,W,10.003900,W,1.666710,W,531.154000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:26:37.56 AM,583.330000,W,-90.210200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,1.440580,W,0.455872,W,-0.040120,W,9.872610,W,1.798000,W,531.548000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:26:38.56 AM,584.315000,W,-82.332600,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.826490,W,0.455872,W,-0.200600,W,-0.105767,W,10.003900,W,1.732350,W,530.892000,W,0.598386,W,5.786400,W,3.093880,W,TRUE
05/02/2016 11:26:39.56 AM,594.162000,W,-120.736000,W,-2.826490,W,-8.734740,W,-3.811200,W,-3.154720,W,-2.826490,W,1.440580,W,-0.528836,W,-0.105767,W,12.629800,W,1.732350,W,530.892000,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:26:40.56 AM,567.575000,W,-64.607800,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,2.425290,W,-0.200600,W,-0.171414,W,12.498500,W,1.732350,W,530.760000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:26:41.56 AM,593.177000,W,-87.256100,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,1.440580,W,0.127636,W,-0.302709,W,12.564100,W,1.732350,W,530.760000,W,0.729728,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:26:42.56 AM,596.131000,W,-98.087900,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,1.768820,W,-0.528836,W,-0.105767,W,12.432800,W,1.732350,W,529.053000,W,0.598386,W,5.852070,W,3.028210,W,TRUE
05/02/2016 11:26:43.56 AM,578.406000,W,-79.378400,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,1.112340,W,-0.857072,W,0.091174,W,13.023700,W,1.994940,W,530.301000,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:26:44.56 AM,570.529000,W,-65.592500,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,0.784108,W,-1.185310,W,0.025527,W,12.892400,W,1.863650,W,530.169000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:26:45.56 AM,594.162000,W,-88.240800,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,1.768820,W,-1.513540,W,0.091174,W,12.892400,W,1.929300,W,532.993000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:26:46.56 AM,592.192000,W,-111.874000,W,-3.154720,W,0.455872,W,-3.482960,W,-2.826490,W,-3.154720,W,0.455872,W,-0.528836,W,0.288116,W,7.706250,W,2.126240,W,532.337000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:26:47.56 AM,580.376000,W,-94.149100,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.200600,W,-1.513540,W,0.288116,W,8.165780,W,2.126240,W,533.256000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:26:48.56 AM,567.575000,W,-72.485500,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,0.127636,W,-1.513540,W,0.091174,W,7.903190,W,2.126240,W,533.584000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:26:49.56 AM,592.192000,W,-97.103200,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,0.127636,W,-1.185310,W,0.222469,W,7.837540,W,1.929300,W,534.044000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:26:50.56 AM,837.385000,W,-157.170000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.200600,W,-1.185310,W,0.288116,W,237.406000,W,1.929300,W,534.569000,W,0.992412,W,6.246090,W,3.816270,W,TRUE
05/02/2016 11:26:51.56 AM,628.627000,W,-82.332600,W,-3.154720,W,-3.482960,W,-1.185310,W,-3.811200,W,-4.139430,W,-0.528836,W,-1.513540,W,0.353763,W,69.742900,W,2.126240,W,535.160000,W,1.058080,W,6.311760,W,3.619250,W,TRUE
05/02/2016 11:26:52.56 AM,623.703000,W,-87.256100,W,-1.841780,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.811200,W,-1.185310,W,-0.528836,W,0.419410,W,60.092700,W,2.191880,W,538.575000,W,0.992412,W,5.983410,W,3.881940,W,TRUE
05/02/2016 11:26:53.56 AM,643.397000,W,-129.599000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.467670,W,-0.857072,W,-1.185310,W,0.419410,W,55.497400,W,2.257530,W,536.014000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:26:54.56 AM,629.611000,W,-101.042000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.467670,W,-1.185310,W,-1.841780,W,0.485058,W,51.427300,W,1.994940,W,536.145000,W,0.795399,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:26:55.56 AM,602.039000,W,-71.500800,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.857072,W,-0.528836,W,0.222469,W,48.867000,W,2.060590,W,536.277000,W,0.861070,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:26:56.56 AM,622.718000,W,-91.194900,W,-3.482960,W,0.127636,W,-4.139430,W,-3.482960,W,-3.811200,W,-0.857072,W,-1.185310,W,0.025527,W,47.948000,W,1.863650,W,536.277000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:26:57.56 AM,647.336000,W,-108.920000,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.498250,W,-0.857072,W,-0.857072,W,-0.105767,W,60.421000,W,1.732350,W,536.408000,W,0.598386,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:26:58.56 AM,648.321000,W,-103.011000,W,-3.482960,W,-3.482960,W,-3.154720,W,-13.001800,W,-3.811200,W,-1.185310,W,-0.528836,W,-0.237062,W,69.742900,W,1.732350,W,536.277000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:26:59.56 AM,635.520000,W,-84.302000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-1.513540,W,-0.200600,W,-0.171414,W,73.944300,W,1.666710,W,536.145000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:27:00.56 AM,656.198000,W,-84.302000,W,-3.811200,W,-4.795900,W,-3.154720,W,-2.826490,W,-2.498250,W,-0.528836,W,-0.857072,W,-0.105767,W,90.684300,W,1.535410,W,536.211000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:27:01.56 AM,691.648000,W,-102.027000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.170020,W,-1.185310,W,0.127636,W,-0.302709,W,107.621000,W,1.535410,W,535.817000,W,0.664057,W,5.458040,W,3.356570,W,TRUE
05/02/2016 11:27:02.56 AM,592.192000,W,-104.981000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-1.185310,W,-0.200600,W,-0.237062,W,8.100130,W,1.404120,W,535.489000,W,0.401373,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:27:03.56 AM,581.361000,W,-99.072600,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.498250,W,0.127636,W,-0.171414,W,7.903190,W,1.535410,W,535.029000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:27:04.56 AM,565.605000,W,-79.378400,W,-1.513540,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-1.513540,W,-0.528836,W,-0.237062,W,7.706250,W,1.338470,W,534.963000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:27:05.56 AM,603.024000,W,-79.378400,W,-3.811200,W,-3.811200,W,-4.795900,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.528836,W,-0.040120,W,42.171000,W,1.601060,W,534.766000,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:27:06.56 AM,595.147000,W,-97.103200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,0.127636,W,-0.040120,W,13.548900,W,1.666710,W,533.978000,W,0.598386,W,5.720730,W,3.028210,W,TRUE
05/02/2016 11:27:07.56 AM,650.290000,W,-108.920000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-0.200600,W,-0.368356,W,64.359800,W,1.404120,W,533.781000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:27:08.56 AM,637.489000,W,-96.118500,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,0.455872,W,-0.237062,W,66.526100,W,1.469770,W,533.519000,W,0.598386,W,5.917740,W,3.225230,W,TRUE
05/02/2016 11:27:09.56 AM,609.917000,W,-74.454900,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.170020,W,-3.482960,W,0.784108,W,0.091174,W,55.169200,W,1.535410,W,532.862000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:27:10.56 AM,618.780000,W,-89.225500,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,-4.467670,W,0.127636,W,0.091174,W,51.492900,W,1.601060,W,532.402000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:27:11.56 AM,637.489000,W,-105.966000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-4.467670,W,-0.200600,W,0.288116,W,52.674600,W,1.798000,W,532.205000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:27:12.56 AM,634.535000,W,-104.981000,W,-2.826490,W,-3.482960,W,-0.200600,W,-5.452380,W,-3.482960,W,-4.467670,W,-0.200600,W,0.288116,W,49.260900,W,1.732350,W,531.811000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:27:13.56 AM,625.672000,W,-93.164400,W,-2.498250,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,-1.185310,W,0.550705,W,55.169200,W,1.929300,W,531.154000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:27:14.56 AM,635.520000,W,-86.271400,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.482960,W,-4.795900,W,-0.528836,W,0.419410,W,69.677200,W,1.929300,W,530.760000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:27:15.56 AM,650.290000,W,-86.271400,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.170020,W,-2.826490,W,-4.467670,W,-0.528836,W,0.353763,W,83.200500,W,1.535410,W,531.614000,W,0.992412,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:27:16.56 AM,655.214000,W,-85.286700,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,-0.857072,W,0.091174,W,90.684300,W,1.535410,W,531.417000,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:27:17.56 AM,666.046000,W,-92.179600,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.795900,W,0.127636,W,-0.105767,W,95.214000,W,1.469770,W,530.892000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:27:18.56 AM,586.284000,W,-91.194900,W,-3.482960,W,-3.482960,W,-1.185310,W,-3.154720,W,-5.452380,W,-2.170020,W,1.112340,W,0.025527,W,7.771900,W,1.207180,W,532.928000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:27:19.56 AM,598.101000,W,-103.011000,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.498250,W,-4.139430,W,0.127636,W,-0.105767,W,7.509310,W,1.338470,W,533.519000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:27:20.56 AM,596.131000,W,-104.981000,W,-1.841780,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,-0.857072,W,-0.368356,W,7.378010,W,1.404120,W,534.044000,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:27:21.56 AM,585.299000,W,-94.149100,W,-2.498250,W,-9.719440,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.811200,W,0.127636,W,-0.302709,W,7.246720,W,1.404120,W,534.766000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:27:22.56 AM,726.113000,W,-104.981000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,0.784108,W,-0.105767,W,155.150000,W,1.404120,W,534.372000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:27:23.56 AM,653.244000,W,-93.164400,W,-2.170020,W,-4.467670,W,-3.154720,W,-3.154720,W,-2.498250,W,-2.826490,W,0.455872,W,-0.368356,W,81.690600,W,1.469770,W,535.554000,W,0.598386,W,5.261030,W,3.093880,W,TRUE
05/02/2016 11:27:24.56 AM,679.831000,W,-105.966000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.498250,W,0.455872,W,-0.237062,W,94.951400,W,1.404120,W,535.817000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:27:25.56 AM,666.046000,W,-107.935000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.154720,W,0.127636,W,-0.171414,W,80.771600,W,1.338470,W,536.539000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:27:26.56 AM,642.413000,W,-93.164400,W,-2.826490,W,-3.482960,W,0.127636,W,-9.062970,W,-2.826490,W,-3.154720,W,0.127636,W,0.025527,W,71.646600,W,1.469770,W,536.539000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:27:27.56 AM,629.611000,W,-80.363200,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.154720,W,-2.826490,W,-0.528836,W,0.288116,W,69.152000,W,1.732350,W,536.737000,W,0.861070,W,6.049080,W,3.225230,W,TRUE
05/02/2016 11:27:28.56 AM,647.336000,W,-103.996000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.857072,W,0.091174,W,63.375100,W,1.732350,W,536.408000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:27:29.56 AM,641.428000,W,-106.950000,W,-1.185310,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.498250,W,-1.185310,W,0.288116,W,56.547800,W,1.732350,W,536.737000,W,0.861070,W,6.180420,W,3.356570,W,TRUE
05/02/2016 11:27:30.56 AM,621.734000,W,-88.240800,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.498250,W,-0.857072,W,0.288116,W,53.987500,W,1.863650,W,536.671000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:27:31.56 AM,606.963000,W,-71.500800,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,-0.857072,W,0.288116,W,49.720500,W,1.798000,W,536.145000,W,0.795399,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:27:32.56 AM,629.611000,W,-97.103200,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-1.841780,W,-0.528836,W,0.419410,W,46.700700,W,1.929300,W,536.408000,W,1.123750,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:27:33.56 AM,634.535000,W,-108.920000,W,-2.498250,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-1.841780,W,-1.185310,W,0.091174,W,47.554100,W,1.929300,W,535.948000,W,0.992412,W,6.180420,W,3.356570,W,TRUE
05/02/2016 11:27:34.56 AM,578.406000,W,-92.179600,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.498250,W,-1.185310,W,0.419410,W,8.165780,W,2.060590,W,535.423000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:27:35.56 AM,564.621000,W,-72.485500,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.513540,W,-1.185310,W,0.353763,W,7.903190,W,1.929300,W,535.095000,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:27:36.56 AM,582.345000,W,-84.302000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-1.841780,W,0.127636,W,0.156822,W,7.837540,W,1.929300,W,534.504000,W,0.795399,W,5.917740,W,3.225230,W,TRUE
05/02/2016 11:27:37.56 AM,594.162000,W,-100.057000,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.482960,W,-1.185310,W,-1.185310,W,0.550705,W,7.968840,W,2.060590,W,533.716000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:27:38.56 AM,727.097000,W,-118.767000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.200600,W,-1.185310,W,0.222469,W,142.152000,W,1.994940,W,533.059000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:27:39.56 AM,634.535000,W,-92.179600,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,0.455872,W,-0.528836,W,0.288116,W,69.874200,W,2.126240,W,533.125000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:27:40.56 AM,632.565000,W,-80.363200,W,-2.826490,W,-4.139430,W,-4.795900,W,-2.498250,W,-3.482960,W,-0.200600,W,-0.200600,W,0.288116,W,72.237400,W,2.126240,W,532.731000,W,1.123750,W,5.983410,W,3.225230,W,TRUE
05/02/2016 11:27:41.56 AM,652.260000,W,-99.072600,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,0.455872,W,-0.200600,W,0.156822,W,75.979300,W,1.929300,W,532.008000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:27:42.56 AM,666.046000,W,-109.904000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,1.112340,W,0.127636,W,0.091174,W,84.382200,W,1.863650,W,531.220000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:27:43.56 AM,665.061000,W,-104.981000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,0.784108,W,-0.200600,W,-0.171414,W,89.634000,W,1.863650,W,531.023000,W,0.861070,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:27:44.56 AM,643.397000,W,-91.194900,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,2.097050,W,0.455872,W,-0.171414,W,78.473900,W,1.601060,W,531.154000,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:27:45.56 AM,622.718000,W,-77.409000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,1.440580,W,-0.528836,W,-0.105767,W,66.329200,W,1.601060,W,530.695000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:27:46.56 AM,626.657000,W,-88.240800,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,0.784108,W,0.127636,W,-0.040120,W,60.552200,W,1.732350,W,529.841000,W,0.729728,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:27:47.56 AM,643.397000,W,-102.027000,W,-2.498250,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.482960,W,0.784108,W,-0.528836,W,0.091174,W,57.860700,W,1.798000,W,530.432000,W,0.664057,W,5.852070,W,3.093880,W,TRUE
05/02/2016 11:27:48.56 AM,637.489000,W,-107.935000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,1.440580,W,-0.857072,W,0.025527,W,53.921900,W,1.798000,W,531.614000,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 11:27:49.56 AM,625.672000,W,-97.103200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,0.784108,W,-1.185310,W,-0.105767,W,51.361600,W,1.994940,W,528.134000,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:27:50.56 AM,569.544000,W,-82.332600,W,-2.498250,W,-3.811200,W,-4.139430,W,-2.498250,W,-4.795900,W,0.127636,W,-1.185310,W,0.025527,W,8.100130,W,1.994940,W,532.862000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:27:51.56 AM,562.651000,W,-69.531400,W,-2.826490,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.139430,W,0.455872,W,-1.185310,W,0.091174,W,8.100130,W,2.126240,W,533.190000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:27:52.56 AM,582.345000,W,-84.302000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.857072,W,-1.185310,W,0.419410,W,8.231430,W,2.126240,W,534.241000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:27:53.56 AM,593.177000,W,-104.981000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.467670,W,-0.528836,W,-1.185310,W,0.288116,W,8.165780,W,2.126240,W,535.292000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:27:54.56 AM,701.495000,W,-120.736000,W,3.738230,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,-0.857072,W,-1.513540,W,0.288116,W,123.705000,W,2.126240,W,535.883000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:27:55.56 AM,646.351000,W,-95.133800,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,-1.185310,W,-2.170020,W,0.222469,W,79.393000,W,2.257530,W,535.883000,W,1.058080,W,6.311760,W,3.816270,W,TRUE
05/02/2016 11:27:56.56 AM,654.229000,W,-86.271400,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.857072,W,-1.841780,W,0.222469,W,92.456800,W,2.060590,W,536.014000,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:27:57.56 AM,671.954000,W,-102.027000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,-1.185310,W,-1.841780,W,0.091174,W,90.290400,W,1.929300,W,536.671000,W,0.795399,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:27:58.56 AM,665.061000,W,-104.981000,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.857072,W,-0.857072,W,0.288116,W,87.205000,W,1.929300,W,536.474000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:27:59.56 AM,643.397000,W,-88.240800,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-0.857072,W,-0.857072,W,-0.171414,W,85.366900,W,1.666710,W,536.539000,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:28:00.56 AM,659.153000,W,-103.996000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.200600,W,-0.857072,W,-0.237062,W,78.802200,W,1.666710,W,536.802000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:28:01.56 AM,640.443000,W,-104.981000,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.154720,W,-0.857072,W,-1.185310,W,-0.237062,W,62.324700,W,1.666710,W,536.277000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:28:02.56 AM,607.948000,W,-76.424300,W,-3.154720,W,-3.154720,W,-4.795900,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.200600,W,-0.237062,W,54.381400,W,1.601060,W,536.474000,W,0.401373,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:28:03.56 AM,627.642000,W,-98.087900,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.528836,W,0.455872,W,-0.105767,W,49.326600,W,1.666710,W,536.539000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:28:04.56 AM,625.672000,W,-102.027000,W,-3.482960,W,-3.811200,W,-4.795900,W,-3.811200,W,-3.154720,W,-1.841780,W,-0.200600,W,-0.302709,W,49.392200,W,1.535410,W,536.671000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:28:05.56 AM,604.994000,W,-76.424300,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.857072,W,-0.200600,W,-0.237062,W,48.867000,W,1.535410,W,536.737000,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:28:06.56 AM,593.177000,W,-107.935000,W,-4.467670,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,-1.841780,W,0.455872,W,-0.302709,W,7.509310,W,1.338470,W,536.408000,W,0.401373,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:28:07.56 AM,565.605000,W,-70.516100,W,-4.467670,W,-4.139430,W,-3.811200,W,-2.498250,W,-3.154720,W,-1.185310,W,-0.200600,W,-0.302709,W,7.246720,W,1.601060,W,536.802000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:28:08.56 AM,633.550000,W,-104.981000,W,-3.482960,W,-4.467670,W,-2.826490,W,-3.154720,W,-2.826490,W,-1.841780,W,-0.200600,W,-0.237062,W,42.039700,W,1.404120,W,536.539000,W,0.401373,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:28:09.56 AM,582.345000,W,-91.194900,W,-3.811200,W,-2.498250,W,-4.139430,W,-3.811200,W,-2.498250,W,-1.841780,W,0.127636,W,-0.171414,W,13.286300,W,1.469770,W,536.408000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:28:10.56 AM,819.660000,W,-122.706000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.513540,W,-0.200600,W,-0.237062,W,238.456000,W,1.404120,W,536.474000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:28:11.56 AM,650.290000,W,-102.027000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.498250,W,-1.841780,W,-0.857072,W,-0.171414,W,74.732000,W,1.535410,W,536.145000,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:28:12.56 AM,632.565000,W,-82.332600,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,0.127636,W,-0.302709,W,70.005400,W,1.404120,W,535.751000,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:28:13.56 AM,648.321000,W,-109.904000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.170020,W,0.127636,W,-0.302709,W,59.567500,W,1.469770,W,535.817000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:28:14.56 AM,613.856000,W,-82.332600,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.200600,W,-0.237062,W,54.118800,W,1.404120,W,535.751000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:28:15.56 AM,628.627000,W,-97.103200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.200600,W,-0.368356,W,52.215100,W,1.666710,W,535.751000,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:28:16.56 AM,629.611000,W,-106.950000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.200600,W,-0.105767,W,49.983000,W,1.469770,W,535.226000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:28:17.56 AM,606.963000,W,-78.393700,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.200600,W,-0.040120,W,50.180000,W,1.601060,W,534.372000,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 11:28:18.56 AM,625.672000,W,-89.225500,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.154720,W,-0.200600,W,-0.105767,W,51.689900,W,1.338470,W,534.504000,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:28:19.56 AM,646.351000,W,-107.935000,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,0.784108,W,-0.105767,W,56.679100,W,1.535410,W,533.847000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:28:20.56 AM,641.428000,W,-102.027000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,0.127636,W,0.025527,W,60.092700,W,1.469770,W,533.453000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:28:21.56 AM,645.367000,W,-94.149100,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-4.139430,W,-0.528836,W,0.156822,W,76.438900,W,1.601060,W,532.402000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:28:22.56 AM,546.896000,W,-71.500800,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,-0.857072,W,0.222469,W,8.165780,W,1.601060,W,532.140000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:28:23.56 AM,567.575000,W,-75.439600,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-5.124140,W,0.127636,W,0.222469,W,7.706250,W,1.666710,W,531.286000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:28:24.56 AM,583.330000,W,-89.225500,W,-2.826490,W,-4.467670,W,-3.482960,W,-2.826490,W,-2.826490,W,-5.780610,W,-0.200600,W,0.485058,W,7.903190,W,1.798000,W,531.351000,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:28:25.56 AM,591.208000,W,-97.103200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.780610,W,-0.857072,W,0.485058,W,7.837540,W,1.601060,W,530.563000,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 11:28:26.56 AM,678.847000,W,-109.904000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.154720,W,-5.452380,W,-0.200600,W,-0.040120,W,89.962200,W,1.601060,W,531.811000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:28:27.56 AM,656.198000,W,-108.920000,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.154720,W,-2.498250,W,-5.124140,W,-0.200600,W,0.025527,W,69.217700,W,1.601060,W,531.548000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:28:28.56 AM,603.024000,W,-111.874000,W,-2.498250,W,-10.704200,W,-3.482960,W,-2.826490,W,-2.498250,W,-4.139430,W,-0.528836,W,-0.040120,W,70.661900,W,1.272820,W,533.781000,W,0.729728,W,5.129690,W,5.261030,W,TRUE
05/02/2016 11:28:29.56 AM,664.076000,W,-107.935000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.170020,W,-3.482960,W,-0.200600,W,-0.105767,W,85.629500,W,1.404120,W,532.665000,W,0.532715,W,5.523710,W,2.962540,W,TRUE
05/02/2016 11:28:30.56 AM,676.877000,W,-108.920000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-4.139430,W,1.112340,W,-0.237062,W,93.375800,W,1.404120,W,533.781000,W,0.467044,W,5.195360,W,3.028210,W,TRUE
05/02/2016 11:28:31.56 AM,674.908000,W,-107.935000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.482960,W,1.112340,W,-0.171414,W,94.294900,W,1.404120,W,534.963000,W,0.467044,W,5.458040,W,2.962540,W,TRUE
05/02/2016 11:28:32.56 AM,685.740000,W,-106.950000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-1.513540,W,-3.154720,W,0.127636,W,-0.237062,W,101.647000,W,1.338470,W,535.554000,W,0.401373,W,5.326700,W,2.962540,W,TRUE
05/02/2016 11:28:33.56 AM,670.969000,W,-107.935000,W,-2.498250,W,-3.811200,W,-3.154720,W,-0.857072,W,-2.498250,W,-3.154720,W,0.127636,W,-0.171414,W,88.058400,W,1.469770,W,536.539000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:28:34.56 AM,657.183000,W,-104.981000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,-2.826490,W,0.127636,W,-0.040120,W,72.500000,W,1.601060,W,536.933000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:28:35.56 AM,646.351000,W,-105.966000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.528836,W,0.156822,W,63.506400,W,1.732350,W,537.196000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:28:36.56 AM,637.489000,W,-107.935000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.170020,W,-0.528836,W,0.419410,W,57.992000,W,1.863650,W,537.065000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:28:37.56 AM,638.474000,W,-107.935000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-0.857072,W,0.288116,W,56.022600,W,1.929300,W,536.737000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:28:38.56 AM,593.177000,W,-106.950000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.857072,W,-0.200600,W,0.353763,W,8.428370,W,1.994940,W,536.342000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:28:39.56 AM,591.208000,W,-103.996000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.513540,W,-0.857072,W,0.419410,W,8.034490,W,1.994940,W,535.686000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:28:40.56 AM,591.208000,W,-104.981000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-0.200600,W,-0.528836,W,0.288116,W,7.771900,W,1.929300,W,534.635000,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 11:28:41.56 AM,586.284000,W,-102.027000,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.154720,W,-0.528836,W,-0.857072,W,0.288116,W,8.034490,W,1.929300,W,534.110000,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:28:42.56 AM,662.107000,W,-102.027000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-0.200600,W,-0.528836,W,0.222469,W,89.108800,W,1.929300,W,533.650000,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 11:28:43.56 AM,638.474000,W,-89.225500,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,1.112340,W,-0.528836,W,0.091174,W,75.191600,W,1.863650,W,532.731000,W,0.926741,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:28:44.56 AM,651.275000,W,-88.240800,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,1.112340,W,0.127636,W,0.156822,W,88.321000,W,1.994940,W,532.271000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:28:45.56 AM,659.153000,W,-91.194900,W,-3.482960,W,-1.841780,W,-3.482960,W,-2.826490,W,-2.170020,W,1.440580,W,-0.200600,W,-0.105767,W,92.456800,W,1.666710,W,531.680000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:28:46.56 AM,672.938000,W,-101.042000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,1.112340,W,0.455872,W,-0.040120,W,94.098000,W,1.666710,W,531.417000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:28:47.56 AM,671.954000,W,-107.935000,W,-2.826490,W,-3.811200,W,-5.780610,W,-2.826490,W,-3.154720,W,1.768820,W,0.127636,W,-0.368356,W,88.583600,W,1.732350,W,531.877000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:28:48.56 AM,650.290000,W,-102.027000,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,1.768820,W,0.127636,W,-0.105767,W,75.191600,W,1.732350,W,530.695000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
