TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:28:49.56 AM,621.734000,W,-76.424300,W,-4.795900,W,-4.467670,W,-4.139430,W,-3.482960,W,-3.482960,W,0.784108,W,-0.857072,W,-0.040120,W,62.915500,W,1.798000,W,530.957000,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:28:50.56 AM,625.672000,W,-87.256100,W,-3.482960,W,-4.139430,W,-4.467670,W,-3.482960,W,-3.482960,W,1.440580,W,-0.857072,W,0.025527,W,56.679100,W,1.863650,W,531.023000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:28:51.56 AM,646.351000,W,-104.981000,W,-3.154720,W,-4.139430,W,-4.467670,W,-3.482960,W,-3.482960,W,0.455872,W,-0.528836,W,0.091174,W,56.744700,W,1.798000,W,532.665000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:28:52.56 AM,629.611000,W,-100.057000,W,-3.154720,W,-2.826490,W,-4.795900,W,-3.482960,W,-3.482960,W,0.784108,W,-0.857072,W,0.156822,W,52.871500,W,2.126240,W,532.337000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:28:53.56 AM,601.055000,W,-73.470200,W,-2.170020,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,0.127636,W,-0.857072,W,0.025527,W,49.064000,W,2.060590,W,529.644000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:28:54.56 AM,591.208000,W,-99.072600,W,-4.467670,W,-3.811200,W,-4.795900,W,-3.482960,W,-4.139430,W,0.455872,W,-0.857072,W,0.091174,W,7.771900,W,2.126240,W,533.322000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:28:55.56 AM,589.238000,W,-100.057000,W,-3.482960,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.811200,W,0.127636,W,-1.513540,W,0.353763,W,7.640600,W,2.126240,W,534.307000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:28:56.56 AM,563.636000,W,-71.500800,W,-4.467670,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.811200,W,0.127636,W,-1.185310,W,0.156822,W,7.837540,W,1.994940,W,534.438000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:28:57.56 AM,595.147000,W,-95.133800,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.857072,W,-1.185310,W,0.156822,W,7.968840,W,2.126240,W,534.832000,W,0.861070,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:28:58.56 AM,637.489000,W,-92.179600,W,-3.154720,W,-4.139430,W,-4.139430,W,-3.154720,W,-3.811200,W,-0.528836,W,-1.513540,W,0.222469,W,68.955100,W,1.994940,W,534.701000,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:28:59.56 AM,624.688000,W,-76.424300,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,0.127636,W,-1.185310,W,0.353763,W,61.799500,W,2.060590,W,535.160000,W,0.926741,W,6.311760,W,3.553580,W,TRUE
05/02/2016 11:29:00.56 AM,638.474000,W,-112.859000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.528836,W,-1.513540,W,0.288116,W,53.921900,W,2.060590,W,539.429000,W,0.926741,W,6.049080,W,3.750600,W,TRUE
05/02/2016 11:29:01.56 AM,619.764000,W,-87.256100,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.811200,W,-4.467670,W,0.455872,W,-4.467670,W,-1.353060,W,54.644000,W,2.388830,W,535.620000,W,0.992412,W,6.246090,W,3.750600,W,TRUE
05/02/2016 11:29:02.56 AM,632.565000,W,-90.210200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.528836,W,-1.185310,W,0.156822,W,58.779800,W,2.191880,W,536.408000,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:29:03.56 AM,645.367000,W,-107.935000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.857072,W,-1.513540,W,0.419410,W,58.648500,W,2.060590,W,536.671000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:29:04.56 AM,637.489000,W,-90.210200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,-4.467670,W,-0.857072,W,-1.185310,W,0.222469,W,70.793200,W,2.060590,W,536.342000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:29:05.56 AM,664.076000,W,-90.210200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.857072,W,-0.857072,W,0.156822,W,91.997300,W,1.929300,W,536.277000,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:29:06.56 AM,674.908000,W,-105.966000,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.528836,W,-0.857072,W,0.025527,W,90.750000,W,1.798000,W,536.211000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:29:07.56 AM,669.984000,W,-107.935000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.841780,W,-0.857072,W,-0.171414,W,91.800300,W,1.732350,W,536.277000,W,0.598386,W,5.589380,W,3.422240,W,TRUE
05/02/2016 11:29:08.56 AM,661.122000,W,-96.118500,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.185310,W,-0.528836,W,-0.237062,W,99.087200,W,1.601060,W,536.211000,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:29:09.56 AM,653.244000,W,-88.240800,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.200600,W,-0.237062,W,91.275100,W,1.535410,W,536.342000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:29:10.56 AM,589.238000,W,-94.149100,W,-12.673600,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-1.185310,W,-0.200600,W,-0.105767,W,7.771900,W,1.535410,W,535.817000,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:29:11.56 AM,593.177000,W,-106.950000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.841780,W,-0.200600,W,-0.237062,W,7.706250,W,1.469770,W,536.080000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:29:12.56 AM,612.871000,W,-93.164400,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.841780,W,-0.200600,W,-0.237062,W,42.171000,W,1.404120,W,535.357000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:29:13.56 AM,564.621000,W,-71.500800,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.170020,W,-0.857072,W,-0.237062,W,13.745800,W,1.338470,W,534.963000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:29:14.56 AM,719.220000,W,-101.042000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-0.200600,W,-0.237062,W,149.570000,W,1.404120,W,534.701000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:29:15.56 AM,667.030000,W,-107.935000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-1.185310,W,-0.105767,W,84.776100,W,1.469770,W,534.766000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:29:16.56 AM,650.290000,W,-102.027000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,-0.528836,W,-0.040120,W,78.145700,W,1.469770,W,534.175000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:29:17.56 AM,621.734000,W,-85.286700,W,-4.467670,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.811200,W,0.455872,W,-0.302709,W,64.753700,W,1.404120,W,533.716000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:29:18.56 AM,619.764000,W,-79.378400,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,0.455872,W,-0.171414,W,57.663800,W,1.207180,W,533.125000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:29:19.56 AM,636.504000,W,-104.981000,W,-4.467670,W,-3.154720,W,-3.482960,W,-0.857072,W,-3.154720,W,-4.467670,W,-0.200600,W,0.025527,W,51.952500,W,1.601060,W,532.599000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:29:20.56 AM,628.627000,W,-103.011000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.811200,W,-0.528836,W,0.156822,W,49.720500,W,1.666710,W,532.074000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:29:21.56 AM,611.887000,W,-82.332600,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,-4.467670,W,-0.528836,W,0.222469,W,50.902100,W,1.798000,W,532.074000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:29:22.56 AM,613.856000,W,-80.363200,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.467670,W,-0.200600,W,0.222469,W,49.326600,W,1.601060,W,531.745000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:29:23.56 AM,638.474000,W,-106.950000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-5.780610,W,-0.857072,W,0.353763,W,50.508200,W,1.798000,W,531.417000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 11:29:24.56 AM,631.581000,W,-102.027000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-5.124140,W,-0.857072,W,0.353763,W,53.462300,W,1.732350,W,531.023000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:29:25.56 AM,604.994000,W,-77.409000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.795900,W,-0.857072,W,0.485058,W,37.313100,W,1.863650,W,530.760000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:29:26.56 AM,580.376000,W,-82.332600,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.795900,W,-0.200600,W,0.288116,W,7.903190,W,1.666710,W,530.366000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:29:27.56 AM,594.162000,W,-103.996000,W,-3.154720,W,1.440580,W,-3.482960,W,-3.811200,W,-3.154720,W,-5.124140,W,-1.185310,W,0.419410,W,7.574950,W,1.601060,W,531.745000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:29:28.56 AM,584.315000,W,-93.164400,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.795900,W,-0.528836,W,-0.105767,W,7.509310,W,1.535410,W,531.023000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:29:29.56 AM,610.902000,W,-79.378400,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-5.124140,W,-0.200600,W,0.025527,W,68.626900,W,1.469770,W,531.351000,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:29:30.56 AM,629.611000,W,-83.317300,W,-4.139430,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.200600,W,-0.105767,W,60.946100,W,1.404120,W,532.271000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:29:31.56 AM,669.984000,W,-108.920000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.200600,W,-1.681300,W,83.069200,W,3.373530,W,533.322000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:29:32.56 AM,665.061000,W,-105.966000,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.482960,W,-1.513540,W,-4.467670,W,0.127636,W,-0.105767,W,83.069200,W,1.404120,W,532.862000,W,0.532715,W,5.261030,W,3.356570,W,TRUE
05/02/2016 11:29:33.56 AM,647.336000,W,-95.133800,W,-2.170020,W,-3.811200,W,-1.185310,W,-3.482960,W,-1.841780,W,-3.811200,W,0.127636,W,-0.040120,W,77.226600,W,1.338470,W,534.175000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:29:34.56 AM,638.474000,W,-82.332600,W,-2.170020,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.498250,W,-4.139430,W,0.455872,W,-0.368356,W,76.635800,W,1.404120,W,534.832000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:29:35.56 AM,650.290000,W,-98.087900,W,-1.841780,W,-3.482960,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.154720,W,0.127636,W,-0.237062,W,69.808500,W,1.404120,W,535.029000,W,0.467044,W,5.326700,W,2.831200,W,TRUE
05/02/2016 11:29:36.56 AM,647.336000,W,-106.950000,W,-2.170020,W,-3.811200,W,-2.170020,W,-3.482960,W,-1.841780,W,-3.154720,W,0.455872,W,-0.499650,W,57.598100,W,1.601060,W,535.620000,W,0.532715,W,5.261030,W,3.159560,W,TRUE
05/02/2016 11:29:37.56 AM,631.581000,W,-100.057000,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.154720,W,-3.154720,W,-2.498250,W,-0.200600,W,-0.565298,W,50.180000,W,1.338470,W,535.620000,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:29:38.56 AM,612.871000,W,-81.347900,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.170020,W,-2.826490,W,-0.200600,W,-0.171414,W,48.604500,W,1.272820,W,536.145000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:29:39.56 AM,608.932000,W,-78.393700,W,-2.170020,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.154720,W,-0.200600,W,-0.105767,W,48.604500,W,1.535410,W,536.539000,W,0.598386,W,5.655050,W,3.422240,W,TRUE
05/02/2016 11:29:40.56 AM,632.565000,W,-102.027000,W,-3.811200,W,-4.467670,W,-3.154720,W,-13.330000,W,-2.498250,W,-3.154720,W,-0.528836,W,0.156822,W,48.144900,W,1.535410,W,536.408000,W,0.992412,W,5.852070,W,3.159560,W,TRUE
05/02/2016 11:29:41.56 AM,604.009000,W,-106.950000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.482960,W,-0.528836,W,0.156822,W,15.452600,W,1.732350,W,536.671000,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:29:42.56 AM,587.269000,W,-100.057000,W,-2.170020,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.528836,W,0.288116,W,7.903190,W,1.798000,W,536.277000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:29:43.56 AM,569.544000,W,-78.393700,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.170020,W,-0.857072,W,0.288116,W,7.903190,W,1.863650,W,536.408000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:29:44.56 AM,648.321000,W,77.190100,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-0.528836,W,0.353763,W,82.806600,W,2.060590,W,535.817000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:29:45.56 AM,661.122000,W,48.633600,W,-2.170020,W,-3.811200,W,-2.170020,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.528836,W,0.353763,W,77.883100,W,1.994940,W,535.489000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:29:46.56 AM,667.030000,W,39.771200,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-1.841780,W,-0.200600,W,0.353763,W,76.832800,W,1.994940,W,535.620000,W,0.992412,W,6.377440,W,3.487910,W,TRUE
05/02/2016 11:29:47.56 AM,648.321000,W,58.480700,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-1.185310,W,-0.857072,W,0.222469,W,76.701500,W,1.929300,W,535.095000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:29:48.56 AM,640.443000,W,71.281900,W,-2.170020,W,-1.185310,W,-2.498250,W,-2.826490,W,-3.154720,W,-1.185310,W,-0.857072,W,0.222469,W,77.029700,W,1.863650,W,534.569000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:29:49.56 AM,667.030000,W,42.725400,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.528836,W,-0.857072,W,0.156822,W,76.373200,W,1.863650,W,533.913000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:29:50.56 AM,660.137000,W,42.725400,W,-3.154720,W,-4.467670,W,-3.154720,W,-2.826490,W,-2.170020,W,-1.185310,W,-0.200600,W,0.025527,W,76.832800,W,1.863650,W,533.387000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:29:51.56 AM,641.428000,W,66.358300,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.200600,W,-1.185310,W,0.156822,W,77.029700,W,1.929300,W,533.059000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:29:52.56 AM,642.413000,W,70.297200,W,-4.795900,W,-3.154720,W,-2.498250,W,-4.139430,W,-3.811200,W,0.127636,W,-0.528836,W,0.485058,W,77.292300,W,2.126240,W,532.665000,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:29:53.56 AM,663.091000,W,47.648900,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,0.784108,W,-0.200600,W,0.288116,W,76.832800,W,1.994940,W,532.337000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:29:54.56 AM,662.107000,W,41.740600,W,-2.170020,W,-3.482960,W,-1.841780,W,-3.482960,W,-3.154720,W,0.784108,W,-0.200600,W,0.353763,W,76.964100,W,1.863650,W,532.008000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:29:55.56 AM,645.367000,W,63.404200,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.498250,W,1.112340,W,-0.200600,W,0.156822,W,76.964100,W,1.863650,W,532.402000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:29:56.56 AM,636.504000,W,77.190100,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,0.455872,W,-0.200600,W,-0.040120,W,76.373200,W,1.863650,W,531.614000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:29:57.56 AM,656.198000,W,57.496000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,1.768820,W,0.127636,W,-0.040120,W,76.767100,W,1.863650,W,531.286000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:29:58.56 AM,666.046000,W,43.710100,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,1.112340,W,0.455872,W,-0.171414,W,76.635800,W,1.798000,W,530.695000,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:29:59.56 AM,652.260000,W,49.618300,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,1.112340,W,0.784108,W,-0.302709,W,76.964100,W,1.798000,W,530.760000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:30:00.56 AM,634.535000,W,79.159600,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-2.826490,W,1.768820,W,0.127636,W,-0.302709,W,77.095300,W,1.798000,W,530.629000,W,0.532715,W,5.720730,W,3.028210,W,TRUE
05/02/2016 11:30:01.56 AM,662.107000,W,50.603000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,1.112340,W,-0.857072,W,0.025527,W,77.029700,W,1.732350,W,529.316000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:30:02.56 AM,661.122000,W,40.755900,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,1.440580,W,0.127636,W,-0.040120,W,77.226600,W,1.863650,W,530.826000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:30:03.56 AM,614.841000,W,68.327800,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,1.440580,W,-0.857072,W,-0.105767,W,52.477600,W,1.863650,W,530.892000,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:30:04.56 AM,612.871000,W,69.312500,W,-3.811200,W,-4.139430,W,-4.467670,W,-2.826490,W,-3.811200,W,0.784108,W,-1.185310,W,0.091174,W,48.407500,W,2.060590,W,532.140000,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:30:05.56 AM,635.520000,W,42.725400,W,-3.482960,W,-3.482960,W,-6.765320,W,-3.482960,W,-5.124140,W,0.455872,W,-1.185310,W,0.485058,W,47.488500,W,2.126240,W,532.337000,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:30:06.56 AM,627.642000,W,46.664200,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,0.127636,W,-1.841780,W,0.156822,W,46.306800,W,2.191880,W,532.796000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:30:07.56 AM,606.963000,W,71.281900,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.528836,W,-1.185310,W,0.156822,W,45.978600,W,1.994940,W,533.256000,W,0.926741,W,6.180420,W,3.356570,W,TRUE
05/02/2016 11:30:08.56 AM,617.795000,W,68.327800,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.200600,W,-0.857072,W,0.288116,W,46.700700,W,1.994940,W,533.716000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:30:09.56 AM,636.504000,W,39.771200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.200600,W,-1.185310,W,0.222469,W,46.175500,W,2.191880,W,534.307000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:30:10.56 AM,623.703000,W,50.603000,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.528836,W,-1.513540,W,0.288116,W,45.650300,W,2.191880,W,534.307000,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:30:11.56 AM,602.039000,W,77.190100,W,-1.841780,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.200600,W,-1.513540,W,0.353763,W,45.978600,W,2.126240,W,535.095000,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:30:12.56 AM,663.091000,W,46.664200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-0.200600,W,-1.841780,W,0.288116,W,80.640300,W,2.060590,W,535.160000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:30:13.56 AM,637.489000,W,38.786500,W,-1.513540,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.513540,W,-1.841780,W,0.353763,W,51.230300,W,1.994940,W,535.160000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:30:14.56 AM,612.871000,W,61.434800,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.139430,W,-0.528836,W,-1.185310,W,0.156822,W,46.175500,W,1.929300,W,535.554000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:30:15.56 AM,608.932000,W,75.220700,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.811200,W,-1.185310,W,-0.528836,W,0.091174,W,45.519000,W,2.060590,W,535.686000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:30:16.56 AM,634.535000,W,43.710100,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.185310,W,-0.857072,W,-0.040120,W,45.387700,W,1.666710,W,535.817000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:30:17.56 AM,627.642000,W,42.725400,W,-9.719440,W,-5.124140,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.200600,W,-0.528836,W,-0.237062,W,45.584700,W,1.732350,W,535.883000,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:30:18.56 AM,606.963000,W,67.343100,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.841780,W,-0.528836,W,-0.302709,W,45.125200,W,1.535410,W,535.620000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:30:19.56 AM,593.177000,W,68.327800,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.857072,W,-0.200600,W,-0.171414,W,45.322100,W,1.535410,W,536.145000,W,0.532715,W,5.655050,W,3.422240,W,TRUE
05/02/2016 11:30:20.56 AM,634.535000,W,44.694800,W,-2.826490,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.857072,W,-0.857072,W,-0.368356,W,45.322100,W,1.601060,W,535.489000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:30:21.56 AM,621.734000,W,48.633600,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-1.185310,W,-0.857072,W,-0.171414,W,45.716000,W,1.469770,W,535.489000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:30:22.56 AM,602.039000,W,78.174800,W,-2.170020,W,-3.811200,W,-6.108850,W,-3.482960,W,-3.154720,W,-2.170020,W,0.127636,W,-0.237062,W,45.519000,W,1.535410,W,534.832000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:30:23.56 AM,633.550000,W,43.710100,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-1.841780,W,-0.857072,W,-0.171414,W,45.322100,W,1.666710,W,534.898000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:30:24.56 AM,621.734000,W,50.603000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.170020,W,-0.528836,W,-0.171414,W,45.978600,W,1.404120,W,534.832000,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:30:25.56 AM,602.039000,W,78.174800,W,-5.452380,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.170020,W,-0.200600,W,-0.171414,W,45.519000,W,1.535410,W,534.438000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:30:26.56 AM,633.550000,W,42.725400,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,0.455872,W,-0.302709,W,45.125200,W,1.469770,W,534.241000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:30:27.56 AM,615.825000,W,53.557100,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.528836,W,-0.237062,W,44.862600,W,1.469770,W,534.372000,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:30:28.56 AM,565.605000,W,-71.500800,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,-0.237062,W,7.903190,W,1.601060,W,533.256000,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:30:29.56 AM,700.510000,W,38.786500,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,0.127636,W,-0.434003,W,112.282000,W,1.338470,W,533.453000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:30:30.56 AM,655.214000,W,46.664200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.482960,W,0.127636,W,-0.302709,W,80.443400,W,1.272820,W,533.256000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:30:31.56 AM,637.489000,W,71.281900,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.170020,W,-2.498250,W,-3.154720,W,0.127636,W,-0.040120,W,79.589900,W,1.535410,W,532.993000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:30:32.56 AM,655.214000,W,54.541900,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.170020,W,-4.139430,W,0.127636,W,-0.171414,W,80.246400,W,1.601060,W,531.943000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:30:33.56 AM,669.984000,W,39.771200,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.467670,W,-0.528836,W,0.222469,W,80.377700,W,1.732350,W,531.811000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 11:30:34.56 AM,667.030000,W,42.725400,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,-3.811200,W,-0.528836,W,0.156822,W,80.902900,W,1.601060,W,531.483000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:30:35.56 AM,660.137000,W,50.603000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-4.467670,W,0.127636,W,0.222469,W,80.443400,W,1.994940,W,530.892000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:30:36.56 AM,652.260000,W,61.434800,W,-2.498250,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.154720,W,-5.452380,W,-0.857072,W,0.288116,W,82.018900,W,1.863650,W,530.892000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:30:37.56 AM,640.443000,W,73.251300,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.482960,W,-6.108850,W,-0.528836,W,0.222469,W,82.347100,W,1.732350,W,530.498000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:30:38.56 AM,653.244000,W,66.358300,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-5.452380,W,0.127636,W,0.091174,W,80.902900,W,1.601060,W,532.074000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:30:39.56 AM,671.954000,W,40.755900,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.841780,W,-2.498250,W,-5.124140,W,-0.200600,W,0.156822,W,81.165500,W,1.535410,W,531.680000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:30:40.56 AM,667.030000,W,36.817100,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,-5.780610,W,-0.528836,W,-0.105767,W,81.165500,W,1.601060,W,530.826000,W,0.926741,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:30:41.56 AM,649.305000,W,63.404200,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.811200,W,-2.498250,W,-4.467670,W,-0.200600,W,-0.171414,W,83.331800,W,1.601060,W,536.999000,W,1.255100,W,5.458040,W,3.356570,W,TRUE
05/02/2016 11:30:42.56 AM,651.275000,W,72.266600,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,-4.139430,W,0.455872,W,-0.171414,W,83.594400,W,1.338470,W,533.913000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:30:43.56 AM,679.831000,W,38.786500,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.841780,W,-4.139430,W,-0.200600,W,-0.302709,W,83.594400,W,1.404120,W,533.256000,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:30:44.56 AM,669.984000,W,46.664200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,-0.200600,W,-0.105767,W,85.169900,W,1.535410,W,533.781000,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:30:45.56 AM,650.290000,W,76.205400,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,-4.139430,W,0.784108,W,-0.302709,W,85.169900,W,1.272820,W,534.504000,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:30:46.56 AM,674.908000,W,48.633600,W,-2.498250,W,-4.467670,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.811200,W,0.455872,W,-0.171414,W,84.644800,W,1.535410,W,534.701000,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:30:47.56 AM,671.954000,W,42.725400,W,-2.498250,W,-4.139430,W,-2.498250,W,-4.139430,W,-1.841780,W,-3.154720,W,0.784108,W,-0.171414,W,85.826400,W,1.338470,W,535.489000,W,0.532715,W,5.458040,W,2.896870,W,TRUE
05/02/2016 11:30:48.56 AM,624.688000,W,72.266600,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.170020,W,-3.811200,W,0.455872,W,-0.368356,W,86.220300,W,1.469770,W,535.554000,W,0.664057,W,4.604320,W,3.947610,W,TRUE
05/02/2016 11:30:49.56 AM,675.893000,W,43.710100,W,-2.170020,W,-2.170020,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,0.127636,W,-0.434003,W,85.892100,W,1.338470,W,535.751000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:30:50.56 AM,667.030000,W,45.679500,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,0.127636,W,-0.302709,W,85.498200,W,1.404120,W,535.554000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:30:51.56 AM,653.244000,W,69.312500,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.170020,W,-3.482960,W,-0.200600,W,-0.302709,W,85.432500,W,1.469770,W,536.277000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:30:52.56 AM,669.984000,W,51.587700,W,-2.826490,W,-3.154720,W,-2.826490,W,-4.139430,W,-3.482960,W,-2.826490,W,0.455872,W,-0.237062,W,86.548500,W,1.469770,W,536.802000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:30:53.56 AM,681.801000,W,35.832400,W,-2.498250,W,-3.811200,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.154720,W,0.127636,W,-0.040120,W,87.861500,W,1.469770,W,536.933000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:30:54.56 AM,675.893000,W,45.679500,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.826490,W,-0.857072,W,0.156822,W,95.476600,W,1.666710,W,536.933000,W,0.861070,W,5.983410,W,3.225230,W,TRUE
05/02/2016 11:30:55.56 AM,652.260000,W,70.297200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.857072,W,0.222469,W,88.977500,W,1.601060,W,537.328000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:30:56.56 AM,671.954000,W,49.618300,W,-2.170020,W,-3.811200,W,-2.826490,W,0.784108,W,-2.498250,W,-2.826490,W,-0.857072,W,0.419410,W,90.093500,W,1.863650,W,536.737000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:30:57.56 AM,675.893000,W,36.817100,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-4.467670,W,-2.498250,W,-1.185310,W,0.353763,W,89.634000,W,2.060590,W,536.933000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:30:58.56 AM,663.091000,W,53.557100,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.185310,W,0.222469,W,88.518000,W,1.994940,W,536.802000,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:30:59.56 AM,651.275000,W,69.312500,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-1.841780,W,-0.528836,W,0.288116,W,89.568300,W,1.994940,W,536.277000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:31:00.56 AM,660.137000,W,61.434800,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-1.841780,W,-1.185310,W,0.222469,W,88.321000,W,1.863650,W,536.145000,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:31:01.56 AM,674.908000,W,43.710100,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-1.841780,W,-0.857072,W,0.550705,W,88.189700,W,1.994940,W,535.029000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:31:02.56 AM,677.862000,W,37.801800,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.528836,W,-0.528836,W,0.222469,W,88.452300,W,1.994940,W,534.635000,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:31:03.56 AM,666.046000,W,45.679500,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-1.841780,W,-0.857072,W,0.419410,W,86.811100,W,2.060590,W,534.175000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:31:04.56 AM,662.107000,W,53.557100,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,0.127636,W,-1.185310,W,0.550705,W,87.927100,W,2.060590,W,533.650000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:31:05.56 AM,650.290000,W,66.358300,W,-4.139430,W,-1.841780,W,-2.826490,W,-3.811200,W,-3.154720,W,0.455872,W,-0.528836,W,0.156822,W,88.649200,W,1.994940,W,532.862000,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:31:06.56 AM,646.351000,W,72.266600,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.528836,W,-0.200600,W,0.091174,W,87.336300,W,1.863650,W,532.008000,W,0.664057,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:31:07.56 AM,654.229000,W,69.312500,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.154720,W,1.112340,W,-0.200600,W,0.222469,W,88.780500,W,1.798000,W,531.351000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:31:08.56 AM,666.046000,W,55.526600,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,1.440580,W,0.127636,W,0.025527,W,87.336300,W,1.666710,W,530.892000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:31:09.56 AM,676.877000,W,39.771200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,1.112340,W,0.127636,W,-0.171414,W,88.846200,W,1.601060,W,531.023000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:31:10.56 AM,674.908000,W,38.786500,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,0.784108,W,-0.528836,W,-0.237062,W,88.977500,W,1.666710,W,530.498000,W,0.532715,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:31:11.56 AM,669.000000,W,40.755900,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,0.127636,W,-0.200600,W,0.025527,W,89.699600,W,1.929300,W,530.301000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:31:12.56 AM,665.061000,W,50.603000,W,-4.467670,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,0.784108,W,-0.200600,W,-0.105767,W,90.487400,W,1.798000,W,531.877000,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 11:31:13.56 AM,659.153000,W,53.557100,W,-8.078260,W,-3.811200,W,-6.108850,W,-3.154720,W,-4.467670,W,0.127636,W,-0.857072,W,0.288116,W,90.487400,W,2.060590,W,532.205000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:31:14.56 AM,658.168000,W,58.480700,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.139430,W,-0.200600,W,-0.528836,W,0.025527,W,92.062900,W,2.126240,W,532.993000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:31:15.56 AM,653.244000,W,64.388900,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-4.467670,W,0.127636,W,-1.185310,W,0.156822,W,91.406400,W,2.126240,W,533.650000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:31:16.56 AM,652.260000,W,57.496000,W,-3.811200,W,-3.482960,W,-8.406500,W,-6.108850,W,-4.467670,W,-0.528836,W,-1.185310,W,0.156822,W,91.866000,W,2.126240,W,534.766000,W,1.123750,W,6.049080,W,3.750600,W,TRUE
05/02/2016 11:31:17.56 AM,652.260000,W,68.327800,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.482960,W,-0.528836,W,-1.185310,W,0.156822,W,90.881300,W,2.060590,W,535.160000,W,0.992412,W,6.377440,W,3.684920,W,TRUE
05/02/2016 11:31:18.56 AM,654.229000,W,66.358300,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-4.139430,W,0.127636,W,-1.513540,W,0.222469,W,92.062900,W,2.126240,W,535.883000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:31:19.56 AM,664.076000,W,53.557100,W,-3.811200,W,-4.139430,W,-4.795900,W,-3.154720,W,-3.811200,W,-1.185310,W,-1.841780,W,0.222469,W,89.765300,W,1.863650,W,535.751000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:31:20.56 AM,672.938000,W,47.648900,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,-0.857072,W,-0.528836,W,-0.171414,W,90.750000,W,1.666710,W,535.620000,W,0.598386,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:31:21.56 AM,676.877000,W,42.725400,W,-9.062970,W,-5.124140,W,-4.795900,W,-3.154720,W,-3.154720,W,-0.528836,W,-0.528836,W,-0.171414,W,89.699600,W,1.601060,W,535.620000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:31:22.56 AM,675.893000,W,41.740600,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.498250,W,-2.826490,W,-0.857072,W,-0.200600,W,-0.237062,W,90.093500,W,1.535410,W,535.357000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:31:23.56 AM,673.923000,W,39.771200,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-1.841780,W,-0.200600,W,-0.302709,W,88.518000,W,1.404120,W,535.226000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:31:24.56 AM,674.908000,W,38.786500,W,-3.482960,W,-4.795900,W,-4.467670,W,-3.482960,W,-2.498250,W,-2.170020,W,0.455872,W,-0.237062,W,89.568300,W,1.535410,W,534.372000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:31:25.56 AM,673.923000,W,41.740600,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.498250,W,-0.200600,W,-0.237062,W,88.714900,W,1.535410,W,534.175000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:31:26.56 AM,675.893000,W,41.740600,W,-3.154720,W,-4.467670,W,-4.467670,W,-3.811200,W,-1.841780,W,-2.498250,W,-0.528836,W,-0.105767,W,90.618700,W,1.601060,W,533.650000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:31:27.56 AM,673.923000,W,41.740600,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.482960,W,-0.200600,W,-0.237062,W,88.321000,W,1.469770,W,533.059000,W,0.598386,W,5.720730,W,3.553580,W,TRUE
05/02/2016 11:31:28.56 AM,677.862000,W,42.725400,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.811200,W,0.455872,W,0.025527,W,98.496300,W,1.469770,W,532.468000,W,0.992412,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:31:29.56 AM,709.373000,W,42.725400,W,0.455872,W,-9.719440,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.200600,W,0.288116,W,130.007000,W,1.666710,W,531.548000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:31:30.56 AM,727.097000,W,39.771200,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,-5.124140,W,-0.528836,W,0.222469,W,146.025000,W,1.732350,W,531.023000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:31:31.56 AM,616.810000,W,65.373600,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-5.124140,W,-0.857072,W,0.419410,W,54.250100,W,1.732350,W,530.432000,W,1.123750,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:31:32.56 AM,641.428000,W,73.251300,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-5.780610,W,-0.528836,W,0.288116,W,83.528800,W,1.732350,W,529.775000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:31:33.56 AM,665.061000,W,65.373600,W,-1.513540,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.452380,W,-0.857072,W,0.156822,W,95.936100,W,1.798000,W,531.286000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:31:34.56 AM,666.046000,W,50.603000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-5.452380,W,-1.841780,W,0.156822,W,82.872300,W,1.601060,W,530.235000,W,0.861070,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:31:35.56 AM,676.877000,W,40.755900,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-1.513540,W,-4.795900,W,0.127636,W,-0.040120,W,87.139400,W,1.535410,W,529.381000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:31:36.56 AM,675.893000,W,38.786500,W,-2.498250,W,-4.795900,W,-4.139430,W,-2.498250,W,-2.826490,W,-4.795900,W,0.127636,W,-2.928600,W,87.467600,W,-0.499650,W,531.877000,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 11:31:37.56 AM,677.862000,W,41.740600,W,-3.154720,W,1.440580,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.482960,W,0.455872,W,-0.040120,W,90.881300,W,1.404120,W,532.337000,W,0.598386,W,5.392370,W,3.290900,W,TRUE
05/02/2016 11:31:38.56 AM,667.030000,W,54.541900,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,1.112340,W,-0.105767,W,92.128600,W,1.338470,W,533.059000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:31:39.56 AM,655.214000,W,69.312500,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.498250,W,-4.139430,W,0.127636,W,-0.237062,W,92.325500,W,1.469770,W,533.847000,W,0.729728,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:31:40.56 AM,665.061000,W,66.358300,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.498250,W,-2.826490,W,-3.482960,W,0.455872,W,-0.302709,W,96.198700,W,1.338470,W,534.372000,W,0.532715,W,5.326700,W,2.962540,W,TRUE
05/02/2016 11:31:41.56 AM,675.893000,W,51.587700,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-1.513540,W,-2.826490,W,0.455872,W,-0.368356,W,93.835400,W,1.207180,W,534.635000,W,0.532715,W,5.392370,W,2.831200,W,TRUE
05/02/2016 11:31:42.56 AM,680.816000,W,37.801800,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-0.200600,W,-0.237062,W,91.275100,W,1.338470,W,535.292000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:31:43.56 AM,675.893000,W,38.786500,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,-0.528836,W,-0.040120,W,90.356100,W,1.535410,W,535.751000,W,0.861070,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:31:44.56 AM,664.076000,W,56.511300,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.857072,W,0.222469,W,91.406400,W,1.798000,W,536.080000,W,0.926741,W,6.049080,W,3.225230,W,TRUE
05/02/2016 11:31:45.56 AM,652.260000,W,72.266600,W,-3.154720,W,-0.528836,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,-0.528836,W,0.222469,W,91.012600,W,1.798000,W,536.145000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:31:46.56 AM,674.908000,W,52.572400,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,-0.857072,W,0.288116,W,91.997300,W,1.732350,W,536.080000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:31:47.56 AM,680.816000,W,25.000600,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.857072,W,0.353763,W,90.881300,W,1.929300,W,536.408000,W,0.926741,W,6.180420,W,3.225230,W,TRUE
05/02/2016 11:31:48.56 AM,667.030000,W,58.480700,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.498250,W,-0.857072,W,0.288116,W,92.259800,W,1.929300,W,536.211000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:31:49.56 AM,656.198000,W,72.266600,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,-1.841780,W,-0.528836,W,0.288116,W,91.603400,W,1.863650,W,535.817000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:31:50.56 AM,678.847000,W,39.771200,W,-1.841780,W,-4.139430,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.170020,W,-1.841780,W,0.222469,W,90.946900,W,1.994940,W,535.489000,W,1.123750,W,6.180420,W,3.356570,W,TRUE
05/02/2016 11:31:51.56 AM,677.862000,W,39.771200,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-1.513540,W,-1.185310,W,0.353763,W,91.012600,W,1.929300,W,535.489000,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:31:52.56 AM,658.168000,W,60.450100,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-1.513540,W,-0.857072,W,0.222469,W,91.078200,W,1.863650,W,534.701000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:31:53.56 AM,658.168000,W,68.327800,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.482960,W,-1.185310,W,-0.528836,W,0.156822,W,90.684300,W,1.863650,W,534.438000,W,0.992412,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:31:54.56 AM,683.770000,W,36.817100,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-0.857072,W,-0.528836,W,0.091174,W,90.946900,W,1.863650,W,534.438000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:31:55.56 AM,662.107000,W,56.511300,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.857072,W,-1.185310,W,0.419410,W,90.881300,W,1.994940,W,534.175000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:31:56.56 AM,657.183000,W,67.343100,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-0.528836,W,-0.857072,W,0.222469,W,91.078200,W,1.929300,W,533.781000,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:31:57.56 AM,767.470000,W,24.015900,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.200600,W,-0.528836,W,0.353763,W,172.021000,W,1.929300,W,533.322000,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:31:58.56 AM,1001.830000,W,-18.326500,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,0.784108,W,-0.857072,W,0.288116,W,443.538000,W,2.060590,W,533.190000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:31:59.56 AM,1203.700000,W,-117.782000,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,0.455872,W,-0.528836,W,0.288116,W,643.893000,W,2.126240,W,532.665000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:32:00.56 AM,947.672000,W,-37.036000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,0.127636,W,0.127636,W,0.156822,W,336.271000,W,2.060590,W,531.877000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:32:01.56 AM,786.180000,W,41.740600,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.498250,W,0.127636,W,-0.528836,W,0.222469,W,223.423000,W,1.863650,W,532.074000,W,0.795399,W,5.786400,W,3.093880,W,TRUE
05/02/2016 11:32:02.56 AM,808.828000,W,28.939400,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,0.784108,W,0.127636,W,0.091174,W,227.821000,W,1.994940,W,531.943000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:32:03.56 AM,813.752000,W,10.230000,W,-2.170020,W,-4.139430,W,-3.482960,W,-4.139430,W,-2.826490,W,0.784108,W,0.127636,W,-0.040120,W,230.644000,W,1.863650,W,531.614000,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:32:04.56 AM,794.058000,W,56.511300,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,0.784108,W,0.455872,W,0.091174,W,225.458000,W,1.994940,W,530.892000,W,0.795399,W,5.917740,W,3.225230,W,TRUE
05/02/2016 11:32:05.56 AM,818.675000,W,6.291160,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,1.112340,W,0.455872,W,-0.040120,W,225.064000,W,1.929300,W,531.154000,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:32:06.56 AM,777.318000,W,48.633600,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,1.440580,W,-0.528836,W,-0.040120,W,224.342000,W,1.929300,W,530.892000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:32:07.56 AM,807.844000,W,19.092400,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,0.784108,W,0.127636,W,-0.105767,W,221.979000,W,1.666710,W,530.432000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:32:08.56 AM,796.027000,W,27.954700,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,0.784108,W,-0.200600,W,-0.040120,W,222.832000,W,1.929300,W,529.972000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:32:09.56 AM,804.889000,W,41.740600,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,2.097050,W,0.127636,W,-0.368356,W,221.650000,W,1.798000,W,530.038000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:32:10.56 AM,807.844000,W,10.230000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,1.112340,W,0.455872,W,-0.302709,W,222.044000,W,1.666710,W,530.104000,W,0.926741,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:32:11.56 AM,793.073000,W,45.679500,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,1.768820,W,0.127636,W,-0.302709,W,222.570000,W,1.732350,W,530.760000,W,0.861070,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:32:12.56 AM,802.920000,W,15.153500,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,1.112340,W,-0.200600,W,-0.171414,W,219.747000,W,1.666710,W,530.498000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:32:13.56 AM,808.828000,W,32.878300,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,1.768820,W,-0.200600,W,-0.368356,W,221.585000,W,1.666710,W,530.629000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:32:14.56 AM,780.272000,W,40.755900,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,0.784108,W,-0.528836,W,-0.434003,W,218.696000,W,1.666710,W,530.432000,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:32:15.56 AM,807.844000,W,13.184100,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1.440580,W,0.455872,W,-0.237062,W,219.156000,W,1.601060,W,530.366000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:32:16.56 AM,781.256000,W,54.541900,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.498250,W,-2.498250,W,0.784108,W,-0.528836,W,-0.302709,W,221.191000,W,1.666710,W,529.972000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:32:17.56 AM,808.828000,W,8.260570,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,1.440580,W,0.127636,W,-0.368356,W,218.762000,W,1.601060,W,529.513000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:32:18.56 AM,778.302000,W,55.526600,W,-2.826490,W,-4.467670,W,-3.482960,W,-2.826490,W,-3.154720,W,1.440580,W,0.455872,W,-0.237062,W,217.121000,W,1.601060,W,529.841000,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:32:19.56 AM,804.889000,W,10.230000,W,-2.498250,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.154720,W,2.097050,W,-0.528836,W,-0.237062,W,217.909000,W,1.601060,W,529.381000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:32:20.56 AM,779.287000,W,50.603000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,2.097050,W,-0.528836,W,-0.171414,W,219.156000,W,1.601060,W,528.528000,W,0.664057,W,5.786400,W,3.028210,W,TRUE
05/02/2016 11:32:21.56 AM,807.844000,W,32.878300,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2.097050,W,-0.528836,W,-0.105767,W,220.338000,W,1.798000,W,528.265000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:32:22.56 AM,805.874000,W,10.230000,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,0.784108,W,0.455872,W,-0.040120,W,220.206000,W,1.929300,W,529.184000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:32:23.56 AM,777.318000,W,45.679500,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,1.112340,W,-0.528836,W,0.091174,W,219.484000,W,1.798000,W,529.972000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:32:24.56 AM,796.027000,W,35.832400,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,0.455872,W,-0.857072,W,0.025527,W,220.206000,W,1.732350,W,531.745000,W,0.729728,W,5.983410,W,3.487910,W,TRUE
