TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:32:25.56 AM,804.889000,W,11.214700,W,-3.482960,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.154720,W,0.455872,W,-1.185310,W,0.156822,W,220.797000,W,2.060590,W,530.892000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:32:26.56 AM,797.012000,W,13.184100,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,-1.185310,W,0.222469,W,220.600000,W,2.126240,W,531.943000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:32:27.56 AM,782.241000,W,41.740600,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,0.127636,W,-1.513540,W,0.288116,W,218.631000,W,2.126240,W,532.862000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:32:28.56 AM,781.256000,W,55.526600,W,-3.482960,W,-3.482960,W,-4.795900,W,-3.482960,W,-3.811200,W,0.127636,W,-1.513540,W,0.288116,W,220.075000,W,2.191880,W,533.322000,W,0.992412,W,6.311760,W,3.553580,W,TRUE
05/02/2016 11:32:29.56 AM,795.042000,W,44.694800,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.467670,W,0.455872,W,-1.185310,W,0.156822,W,219.747000,W,1.994940,W,534.175000,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:32:30.56 AM,806.859000,W,30.908900,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-0.200600,W,-1.513540,W,0.288116,W,222.110000,W,2.126240,W,534.898000,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:32:31.56 AM,807.844000,W,24.015900,W,-2.826490,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.139430,W,-1.185310,W,-1.841780,W,0.288116,W,220.994000,W,1.994940,W,535.423000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:32:32.56 AM,806.859000,W,13.184100,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-1.185310,W,-0.857072,W,0.091174,W,219.484000,W,1.798000,W,535.292000,W,0.795399,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:32:33.56 AM,801.935000,W,8.260570,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.826490,W,-1.185310,W,-0.528836,W,0.025527,W,218.696000,W,1.666710,W,535.686000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:32:34.56 AM,792.088000,W,25.000600,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,-1.185310,W,-0.200600,W,-0.105767,W,222.570000,W,1.666710,W,535.226000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:32:35.56 AM,777.318000,W,43.710100,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.200600,W,0.127636,W,-0.237062,W,220.534000,W,1.601060,W,535.554000,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:32:36.56 AM,775.348000,W,49.618300,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.185310,W,0.127636,W,-0.302709,W,219.484000,W,1.469770,W,535.160000,W,0.664057,W,5.326700,W,3.093880,W,TRUE
05/02/2016 11:32:37.56 AM,783.226000,W,44.694800,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.826490,W,-1.513540,W,-0.857072,W,-0.171414,W,216.858000,W,1.404120,W,534.766000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:32:38.56 AM,792.088000,W,36.817100,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.528836,W,-0.434003,W,216.661000,W,1.404120,W,534.044000,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:32:39.56 AM,797.012000,W,29.924100,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.498250,W,-3.154720,W,-2.826490,W,-0.528836,W,-0.237062,W,217.974000,W,1.404120,W,533.650000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:32:40.56 AM,801.935000,W,17.122900,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.857072,W,-0.040120,W,219.615000,W,1.469770,W,532.862000,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:32:41.56 AM,802.920000,W,9.245280,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-2.826490,W,-3.811200,W,0.784108,W,-0.105767,W,218.959000,W,1.535410,W,532.468000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:32:42.56 AM,798.981000,W,14.168800,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.482960,W,0.455872,W,0.025527,W,218.368000,W,1.601060,W,532.074000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:32:43.56 AM,783.226000,W,33.863000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,0.127636,W,0.091174,W,218.762000,W,1.535410,W,532.140000,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:32:44.56 AM,781.256000,W,48.633600,W,-2.498250,W,-3.811200,W,-5.124140,W,-2.826490,W,-1.841780,W,-4.795900,W,-0.528836,W,0.091174,W,220.141000,W,1.601060,W,531.023000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:32:45.56 AM,783.226000,W,51.587700,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.795900,W,-0.200600,W,0.353763,W,221.125000,W,1.732350,W,531.023000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:32:46.56 AM,804.889000,W,34.847700,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.467670,W,-0.528836,W,0.288116,W,222.963000,W,1.798000,W,530.695000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:32:47.56 AM,811.782000,W,16.138200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-5.124140,W,-0.200600,W,0.550705,W,218.368000,W,1.929300,W,529.972000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:32:48.56 AM,810.798000,W,11.214700,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.482960,W,-5.124140,W,-0.528836,W,0.288116,W,220.666000,W,1.798000,W,530.498000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:32:49.56 AM,799.966000,W,17.122900,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.795900,W,-0.528836,W,0.091174,W,218.171000,W,1.601060,W,530.498000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:32:50.56 AM,793.073000,W,28.939400,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,-4.467670,W,-0.857072,W,0.156822,W,217.515000,W,1.469770,W,529.775000,W,0.861070,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:32:51.56 AM,776.333000,W,44.694800,W,-2.498250,W,-4.139430,W,-0.857072,W,-3.482960,W,-0.528836,W,-5.452380,W,-0.200600,W,-0.302709,W,217.712000,W,1.338470,W,531.680000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:32:52.56 AM,781.256000,W,49.618300,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.498250,W,-2.170020,W,-4.467670,W,0.127636,W,-0.302709,W,216.661000,W,1.404120,W,532.534000,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:32:53.56 AM,782.241000,W,50.603000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.811200,W,-0.200600,W,-0.171414,W,219.090000,W,1.404120,W,533.716000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:32:54.56 AM,782.241000,W,47.648900,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.482960,W,0.455872,W,-0.105767,W,217.121000,W,1.404120,W,534.241000,W,0.532715,W,5.392370,W,2.765530,W,TRUE
05/02/2016 11:32:55.56 AM,782.241000,W,47.648900,W,-2.170020,W,-3.811200,W,-2.170020,W,-2.498250,W,-2.498250,W,-3.154720,W,0.455872,W,-0.499650,W,215.874000,W,1.338470,W,535.160000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:32:56.56 AM,779.287000,W,45.679500,W,-1.841780,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.154720,W,-0.200600,W,-0.040120,W,216.990000,W,1.601060,W,536.080000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:32:57.56 AM,780.272000,W,45.679500,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.170020,W,0.455872,W,0.091174,W,216.464000,W,1.732350,W,536.474000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:32:58.56 AM,619.764000,W,71.281900,W,-2.826490,W,-8.078260,W,-3.154720,W,-1.185310,W,-2.498250,W,-3.154720,W,-0.200600,W,0.288116,W,62.456000,W,1.863650,W,536.342000,W,1.058080,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:32:59.56 AM,628.627000,W,73.251300,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-0.857072,W,0.288116,W,67.445200,W,1.863650,W,536.145000,W,0.795399,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:33:00.56 AM,757.623000,W,37.801800,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,-1.185310,W,0.353763,W,190.928000,W,2.060590,W,535.620000,W,0.926741,W,6.049080,W,3.290900,W,TRUE
05/02/2016 11:33:01.56 AM,774.363000,W,32.878300,W,-2.826490,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-1.513540,W,-0.528836,W,0.288116,W,203.991000,W,1.929300,W,535.226000,W,0.795399,W,6.311760,W,3.356570,W,TRUE
05/02/2016 11:33:02.56 AM,778.302000,W,31.893600,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-0.857072,W,-0.857072,W,0.156822,W,209.178000,W,1.863650,W,534.241000,W,0.664057,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:33:03.56 AM,780.272000,W,28.939400,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.185310,W,-1.185310,W,0.353763,W,207.339000,W,2.191880,W,533.650000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:33:04.56 AM,649.305000,W,63.404200,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.826490,W,-0.200600,W,-0.857072,W,0.288116,W,86.482900,W,2.126240,W,532.665000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:33:05.56 AM,669.000000,W,61.434800,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,0.127636,W,-0.200600,W,0.222469,W,105.324000,W,1.994940,W,532.534000,W,0.795399,W,6.049080,W,3.225230,W,TRUE
05/02/2016 11:33:06.56 AM,650.290000,W,70.297200,W,-2.826490,W,-1.841780,W,-3.154720,W,-3.811200,W,-3.154720,W,1.440580,W,-1.185310,W,0.091174,W,88.977500,W,1.994940,W,531.154000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:33:07.56 AM,651.275000,W,71.281900,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,1.440580,W,0.127636,W,-0.237062,W,90.027800,W,1.732350,W,530.366000,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:33:08.56 AM,648.321000,W,71.281900,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,2.097050,W,0.127636,W,-0.302709,W,87.795800,W,1.666710,W,530.169000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:33:09.56 AM,653.244000,W,66.358300,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,0.784108,W,-0.528836,W,-0.105767,W,89.502700,W,1.863650,W,529.775000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:33:10.56 AM,651.275000,W,65.373600,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,0.784108,W,-0.528836,W,-0.040120,W,88.452300,W,1.929300,W,531.548000,W,0.664057,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:33:11.56 AM,654.229000,W,62.419500,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,0.127636,W,-1.185310,W,0.156822,W,90.815600,W,2.848360,W,531.417000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:33:12.56 AM,652.260000,W,65.373600,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.200600,W,-0.857072,W,0.222469,W,90.224800,W,1.994940,W,532.402000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:33:13.56 AM,653.244000,W,66.358300,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-0.200600,W,-1.513540,W,0.419410,W,91.603400,W,2.257530,W,533.781000,W,0.992412,W,6.246090,W,3.750600,W,TRUE
05/02/2016 11:33:14.56 AM,649.305000,W,76.205400,W,-15.627700,W,-4.467670,W,-3.811200,W,-2.826490,W,-4.139430,W,-0.528836,W,-0.857072,W,0.353763,W,89.765300,W,2.126240,W,534.307000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:33:15.56 AM,650.290000,W,65.373600,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.826490,W,-1.841780,W,-2.498250,W,0.288116,W,90.881300,W,2.060590,W,535.226000,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:33:16.56 AM,650.290000,W,68.327800,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.185310,W,-1.841780,W,0.222469,W,89.043100,W,1.929300,W,535.554000,W,0.664057,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:33:17.56 AM,647.336000,W,66.358300,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.482960,W,-1.185310,W,-1.185310,W,-0.105767,W,89.765300,W,1.863650,W,535.554000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 11:33:18.56 AM,706.419000,W,56.511300,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.826490,W,-1.185310,W,-0.857072,W,-0.171414,W,147.141000,W,1.601060,W,535.554000,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:33:19.56 AM,707.403000,W,56.511300,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.841780,W,-4.467670,W,-1.185310,W,0.455872,W,-0.105767,W,143.071000,W,1.535410,W,535.489000,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 11:33:20.56 AM,670.969000,W,63.404200,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.498250,W,-1.841780,W,0.127636,W,-0.237062,W,86.942400,W,1.469770,W,535.423000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:33:21.56 AM,643.397000,W,56.511300,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-0.857072,W,-0.528836,W,-0.237062,W,62.784300,W,1.469770,W,535.095000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:33:22.56 AM,652.260000,W,39.771200,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.826490,W,-0.200600,W,-0.171414,W,64.753700,W,1.535410,W,534.832000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:33:23.56 AM,712.327000,W,37.801800,W,-3.154720,W,-12.673600,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.528836,W,-0.368356,W,122.195000,W,1.666710,W,535.160000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:33:24.56 AM,662.107000,W,54.541900,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-0.857072,W,-0.040120,W,87.992800,W,1.535410,W,534.241000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:33:25.56 AM,646.351000,W,73.251300,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,0.455872,W,-0.171414,W,88.518000,W,1.338470,W,534.044000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:33:26.56 AM,667.030000,W,53.557100,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,0.127636,W,-0.171414,W,89.043100,W,1.601060,W,533.453000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:33:27.56 AM,676.877000,W,36.817100,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,0.127636,W,0.091174,W,88.452300,W,1.535410,W,532.862000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:33:28.56 AM,670.969000,W,44.694800,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.139430,W,-0.200600,W,0.222469,W,90.750000,W,1.666710,W,532.468000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:33:29.56 AM,657.183000,W,63.404200,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.467670,W,0.127636,W,0.222469,W,93.047600,W,1.798000,W,532.205000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:33:30.56 AM,658.168000,W,68.327800,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,-2.826490,W,-4.467670,W,-0.528836,W,0.222469,W,93.047600,W,1.798000,W,531.614000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:33:31.56 AM,688.694000,W,41.740600,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.467670,W,-0.200600,W,0.419410,W,88.977500,W,1.666710,W,531.811000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:33:32.56 AM,678.847000,W,36.817100,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-5.780610,W,-0.528836,W,0.419410,W,88.649200,W,1.798000,W,531.154000,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:33:33.56 AM,672.938000,W,44.694800,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-5.780610,W,-0.200600,W,0.353763,W,90.421700,W,1.732350,W,531.023000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:33:34.56 AM,661.122000,W,56.511300,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.170020,W,-5.124140,W,-1.185310,W,-0.040120,W,88.714900,W,1.469770,W,531.220000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:33:35.56 AM,652.260000,W,75.220700,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.795900,W,-0.857072,W,-0.171414,W,90.224800,W,1.469770,W,532.008000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:33:36.56 AM,653.244000,W,69.312500,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.826490,W,-1.841780,W,-4.467670,W,-0.857072,W,-0.105767,W,88.583600,W,1.404120,W,532.140000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:33:37.56 AM,679.831000,W,40.755900,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.467670,W,-2.826490,W,-4.467670,W,0.127636,W,-0.105767,W,91.078200,W,1.272820,W,534.504000,W,0.795399,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:33:38.56 AM,680.816000,W,35.832400,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.811200,W,0.127636,W,-0.237062,W,88.911800,W,1.338470,W,533.256000,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:33:39.56 AM,675.893000,W,37.801800,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.841780,W,-4.139430,W,0.455872,W,-0.040120,W,90.684300,W,1.404120,W,533.913000,W,0.401373,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:33:40.56 AM,666.046000,W,50.603000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.498250,W,-3.811200,W,0.455872,W,-0.171414,W,89.437000,W,1.338470,W,534.635000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:33:41.56 AM,651.275000,W,71.281900,W,-5.780610,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,0.455872,W,-0.237062,W,91.275100,W,1.469770,W,535.160000,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 11:33:42.56 AM,655.214000,W,70.297200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,1.112340,W,-0.434003,W,89.830900,W,1.272820,W,535.554000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:33:43.56 AM,681.801000,W,37.801800,W,-2.826490,W,-3.482960,W,-6.437080,W,-3.482960,W,-2.170020,W,-2.826490,W,-0.200600,W,-0.040120,W,91.866000,W,1.601060,W,536.474000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:33:44.56 AM,736.945000,W,32.878300,W,-1.513540,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-1.841780,W,0.455872,W,-0.105767,W,152.393000,W,1.272820,W,536.539000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:33:45.56 AM,929.947000,W,5.306450,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.498250,W,-0.528836,W,0.091174,W,365.746000,W,1.601060,W,536.737000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:33:46.56 AM,1140.670000,W,-98.087900,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.170020,W,-0.857072,W,0.222469,W,567.086000,W,1.601060,W,536.802000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:33:47.56 AM,1338.600000,W,-184.742000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.154720,W,-1.185310,W,0.222469,W,762.780000,W,1.732350,W,537.262000,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:33:48.56 AM,1564.100000,W,-343.280000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,-0.200600,W,0.288116,W,991.167000,W,1.732350,W,537.328000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:33:49.56 AM,1570.990000,W,-315.708000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-1.185310,W,0.550705,W,1023.790000,W,1.929300,W,536.737000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:33:50.56 AM,1613.330000,W,-343.280000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,-1.185310,W,0.288116,W,1038.630000,W,1.863650,W,536.737000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:33:51.56 AM,1672.420000,W,-398.424000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-1.185310,W,0.288116,W,1078.540000,W,1.929300,W,536.342000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:33:52.56 AM,1642.880000,W,-379.714000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,-0.857072,W,0.288116,W,1061.740000,W,1.994940,W,536.014000,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:33:53.56 AM,1663.550000,W,-395.470000,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.811200,W,-1.185310,W,-1.185310,W,0.353763,W,1109.000000,W,2.060590,W,535.751000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:33:54.56 AM,1662.570000,W,-393.500000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,-0.857072,W,-0.200600,W,0.222469,W,1095.020000,W,1.863650,W,534.963000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:33:55.56 AM,1635.980000,W,-369.867000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.811200,W,0.127636,W,-1.185310,W,0.550705,W,1094.360000,W,2.060590,W,534.635000,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:33:56.56 AM,1626.140000,W,-363.959000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,0.127636,W,-0.857072,W,0.156822,W,1067.190000,W,1.994940,W,533.847000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:33:57.56 AM,1340.570000,W,-187.696000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,0.784108,W,-0.528836,W,0.288116,W,791.534000,W,1.994940,W,533.125000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:33:58.56 AM,1194.830000,W,-120.736000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,1.440580,W,-0.200600,W,0.025527,W,630.895000,W,1.994940,W,532.205000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:33:59.56 AM,1189.910000,W,-109.904000,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,1.768820,W,0.127636,W,0.091174,W,617.503000,W,1.929300,W,531.417000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:34:00.56 AM,1192.860000,W,-112.859000,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.498250,W,1.440580,W,0.127636,W,-0.171414,W,614.549000,W,1.732350,W,531.023000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:34:01.56 AM,1186.960000,W,-114.828000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,0.784108,W,-0.528836,W,-0.302709,W,610.741000,W,1.666710,W,529.972000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:34:02.56 AM,1201.730000,W,-118.767000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,1.440580,W,-0.200600,W,-0.105767,W,621.245000,W,1.798000,W,530.760000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:34:03.56 AM,1214.530000,W,-125.660000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,0.455872,W,-1.841780,W,0.091174,W,628.007000,W,2.191880,W,532.140000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:34:04.56 AM,1215.510000,W,-129.599000,W,-5.124140,W,-3.154720,W,-4.795900,W,-3.811200,W,-3.811200,W,0.127636,W,-0.528836,W,0.025527,W,635.622000,W,1.994940,W,533.913000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:34:05.56 AM,1211.570000,W,-129.599000,W,-4.139430,W,-3.811200,W,-4.139430,W,-4.467670,W,-4.139430,W,0.127636,W,-0.857072,W,0.288116,W,631.420000,W,2.060590,W,535.357000,W,0.992412,W,6.311760,W,3.684920,W,TRUE
05/02/2016 11:34:06.56 AM,1205.670000,W,-121.721000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-1.185310,W,-1.185310,W,0.222469,W,621.179000,W,2.191880,W,536.474000,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:34:07.56 AM,1205.670000,W,-113.843000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.528836,W,-1.185310,W,0.353763,W,619.473000,W,1.994940,W,536.999000,W,0.861070,W,5.852070,W,3.684920,W,TRUE
05/02/2016 11:34:08.56 AM,1201.730000,W,-113.843000,W,-4.467670,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.811200,W,-0.528836,W,-0.200600,W,-0.171414,W,625.840000,W,1.798000,W,536.999000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:34:09.56 AM,1201.730000,W,-115.813000,W,-3.482960,W,-4.139430,W,-4.467670,W,-3.811200,W,-2.826490,W,-0.857072,W,-1.185310,W,-0.237062,W,633.915000,W,1.732350,W,537.196000,W,0.467044,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:34:10.56 AM,1203.700000,W,-109.904000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.826490,W,-2.170020,W,-0.528836,W,-0.302709,W,633.981000,W,1.601060,W,536.408000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:34:11.56 AM,1195.820000,W,-110.889000,W,-4.795900,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.826490,W,-1.513540,W,-0.528836,W,-0.237062,W,625.381000,W,1.535410,W,536.342000,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:34:12.56 AM,1189.910000,W,-110.889000,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.811200,W,-2.498250,W,-2.826490,W,-1.185310,W,-0.368356,W,616.518000,W,1.404120,W,535.423000,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 11:34:13.56 AM,1191.880000,W,-108.920000,W,-4.467670,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,-0.528836,W,-0.237062,W,617.831000,W,1.666710,W,534.701000,W,0.729728,W,5.589380,W,3.422240,W,TRUE
05/02/2016 11:34:14.56 AM,1184.000000,W,-108.920000,W,-3.482960,W,-3.482960,W,-8.078260,W,-4.139430,W,-2.826490,W,-2.826490,W,0.127636,W,-0.368356,W,613.236000,W,1.404120,W,533.650000,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:34:15.56 AM,1186.960000,W,-104.981000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,0.455872,W,-0.105767,W,614.286000,W,1.601060,W,533.716000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:34:16.56 AM,1184.000000,W,-105.966000,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.200600,W,0.091174,W,610.282000,W,1.601060,W,532.928000,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:34:17.56 AM,1187.940000,W,-111.874000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-4.795900,W,-0.528836,W,0.222469,W,604.045000,W,1.535410,W,532.665000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:34:18.56 AM,1194.830000,W,-119.751000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.139430,W,-0.200600,W,0.288116,W,612.120000,W,1.601060,W,531.680000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:34:19.56 AM,1191.880000,W,-121.721000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-4.795900,W,-0.200600,W,0.288116,W,609.035000,W,1.863650,W,531.548000,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:34:20.56 AM,1193.850000,W,-113.843000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.857072,W,0.353763,W,612.383000,W,1.798000,W,530.957000,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:34:21.56 AM,1187.940000,W,-107.935000,W,-2.170020,W,-2.826490,W,-3.482960,W,-1.841780,W,-3.154720,W,-5.780610,W,-0.528836,W,0.419410,W,606.606000,W,1.732350,W,531.548000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:34:22.56 AM,1192.860000,W,-111.874000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,0.455872,W,0.288116,W,599.384000,W,1.601060,W,531.877000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:34:23.56 AM,1190.890000,W,-118.767000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.467670,W,-0.857072,W,0.288116,W,603.586000,W,1.666710,W,531.483000,W,0.467044,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:34:24.56 AM,1185.970000,W,-101.042000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.124140,W,0.127636,W,0.025527,W,599.778000,W,1.666710,W,531.417000,W,0.861070,W,5.458040,W,3.356570,W,TRUE
05/02/2016 11:34:25.56 AM,1190.890000,W,-113.843000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.795900,W,0.127636,W,-0.171414,W,609.035000,W,1.666710,W,530.957000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:34:26.56 AM,1184.000000,W,-111.874000,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,-4.467670,W,-0.200600,W,-0.237062,W,607.590000,W,1.601060,W,530.695000,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:34:27.56 AM,1194.830000,W,-101.042000,W,-6.437080,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,-4.467670,W,-0.857072,W,-0.105767,W,591.441000,W,1.469770,W,536.145000,W,-0.912047,W,5.195360,W,3.290900,W,TRUE
05/02/2016 11:34:28.56 AM,1178.090000,W,-112.859000,W,-3.154720,W,-4.467670,W,-2.170020,W,-3.482960,W,2.097050,W,-21.535900,W,9.318240,W,0.156822,W,589.997000,W,1.207180,W,532.468000,W,0.467044,W,5.326700,W,3.093880,W,TRUE
05/02/2016 11:34:29.56 AM,1176.120000,W,-103.996000,W,-2.498250,W,-3.482960,W,-1.841780,W,-3.811200,W,-2.498250,W,-4.795900,W,0.127636,W,-0.237062,W,596.168000,W,1.338470,W,532.140000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:34:30.56 AM,1171.200000,W,-103.996000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.498250,W,-4.139430,W,-0.200600,W,-0.105767,W,595.708000,W,1.469770,W,532.862000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:34:31.56 AM,1168.250000,W,-108.920000,W,-2.498250,W,-3.811200,W,-1.841780,W,-2.826490,W,-2.826490,W,-3.811200,W,-0.200600,W,-0.237062,W,594.855000,W,1.469770,W,533.387000,W,0.729728,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:34:32.56 AM,1174.150000,W,-102.027000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,0.127636,W,-0.237062,W,587.831000,W,1.338470,W,533.387000,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:34:33.56 AM,1175.140000,W,-110.889000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,0.455872,W,-0.171414,W,590.719000,W,1.272820,W,533.913000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:34:34.56 AM,1171.200000,W,-106.950000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,0.127636,W,-0.171414,W,592.688000,W,1.404120,W,534.372000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:34:35.56 AM,1169.230000,W,-103.011000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-1.841780,W,-3.154720,W,-0.528836,W,-0.237062,W,595.117000,W,1.338470,W,534.963000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:34:36.56 AM,1168.250000,W,-108.920000,W,-5.124140,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.482960,W,0.455872,W,-0.171414,W,591.769000,W,1.338470,W,541.005000,W,1.517780,W,4.735660,W,2.962540,W,TRUE
05/02/2016 11:34:37.56 AM,1158.400000,W,-98.087900,W,-3.154720,W,-5.452380,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,1.440580,W,1.469770,W,578.640000,W,1.404120,W,535.357000,W,0.467044,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:34:38.56 AM,1171.200000,W,-101.042000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,-3.154720,W,0.784108,W,-0.368356,W,583.301000,W,1.207180,W,535.554000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:34:39.56 AM,1175.140000,W,-103.011000,W,-2.170020,W,-2.826490,W,-2.826490,W,-3.482960,W,-1.841780,W,-3.482960,W,0.127636,W,-0.237062,W,588.684000,W,1.535410,W,536.211000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:34:40.56 AM,1158.400000,W,-102.027000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.498250,W,0.127636,W,-0.237062,W,594.395000,W,1.469770,W,536.342000,W,0.861070,W,5.786400,W,3.093880,W,TRUE
05/02/2016 11:34:41.56 AM,1164.310000,W,-94.149100,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-0.200600,W,-0.171414,W,583.629000,W,1.338470,W,536.737000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:34:42.56 AM,1157.410000,W,-98.087900,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,0.127636,W,0.156822,W,577.721000,W,1.601060,W,536.933000,W,0.992412,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:34:43.56 AM,1162.340000,W,-100.057000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.857072,W,0.288116,W,580.938000,W,1.666710,W,536.999000,W,1.123750,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:34:44.56 AM,1151.510000,W,-103.996000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-0.200600,W,0.288116,W,583.301000,W,1.929300,W,536.933000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:34:45.56 AM,1619.240000,W,-353.127000,W,-4.795900,W,-3.154720,W,-3.482960,W,-10.704200,W,-3.482960,W,-2.826490,W,-0.528836,W,0.288116,W,1066.200000,W,1.994940,W,537.393000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:34:46.56 AM,1378.970000,W,-198.528000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.200600,W,0.353763,W,816.152000,W,1.863650,W,537.328000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:34:47.56 AM,1204.680000,W,-110.889000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.826490,W,-1.841780,W,-1.185310,W,0.353763,W,625.775000,W,1.994940,W,536.277000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:34:48.56 AM,1196.800000,W,-105.966000,W,-2.826490,W,-3.811200,W,-5.124140,W,-3.154720,W,-3.482960,W,-2.170020,W,-0.528836,W,0.222469,W,621.705000,W,1.798000,W,536.145000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:34:49.56 AM,1190.890000,W,-110.889000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-0.528836,W,-0.528836,W,0.091174,W,608.838000,W,1.798000,W,535.029000,W,0.992412,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:34:50.56 AM,1187.940000,W,-111.874000,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.482960,W,-0.200600,W,-0.200600,W,0.419410,W,612.908000,W,2.060590,W,534.832000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:34:51.56 AM,1195.820000,W,-117.782000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,-0.200600,W,-1.185310,W,0.419410,W,610.544000,W,2.060590,W,533.913000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:34:52.56 AM,1190.890000,W,-111.874000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,0.127636,W,-0.857072,W,0.288116,W,606.015000,W,1.994940,W,533.125000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:34:53.56 AM,1190.890000,W,-113.843000,W,-2.170020,W,-4.139430,W,-2.826490,W,-3.154720,W,-2.826490,W,0.784108,W,-0.857072,W,0.419410,W,614.089000,W,1.994940,W,532.862000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:34:54.56 AM,1176.120000,W,-109.904000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,1.112340,W,-0.200600,W,0.091174,W,599.384000,W,1.929300,W,531.220000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:34:55.56 AM,1175.140000,W,-106.950000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.498250,W,1.440580,W,0.127636,W,-0.040120,W,603.717000,W,1.863650,W,531.286000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:34:56.56 AM,1184.000000,W,-113.843000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1.440580,W,-0.528836,W,-0.434003,W,596.759000,W,1.666710,W,531.023000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:34:57.56 AM,1176.120000,W,-103.011000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,1.112340,W,-0.857072,W,-0.368356,W,594.198000,W,1.732350,W,530.038000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:34:58.56 AM,1184.000000,W,-103.011000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,0.455872,W,-0.857072,W,-0.105767,W,605.096000,W,1.863650,W,530.563000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:34:59.56 AM,1176.120000,W,-106.950000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,0.784108,W,-1.185310,W,0.091174,W,596.365000,W,2.060590,W,530.301000,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:35:00.56 AM,1184.990000,W,-110.889000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,0.455872,W,-0.528836,W,0.222469,W,614.024000,W,2.060590,W,533.059000,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:35:01.56 AM,1193.850000,W,-114.828000,W,-4.139430,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.811200,W,0.127636,W,-1.185310,W,0.288116,W,606.343000,W,2.060590,W,534.438000,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:35:02.56 AM,1190.890000,W,-117.782000,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.154720,W,-4.139430,W,0.127636,W,-0.857072,W,0.091174,W,610.938000,W,2.126240,W,535.029000,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:35:03.56 AM,1190.890000,W,-128.614000,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.200600,W,-1.513540,W,0.222469,W,616.190000,W,2.060590,W,536.802000,W,1.320770,W,6.574450,W,3.684920,W,TRUE
05/02/2016 11:35:04.56 AM,1186.960000,W,-121.721000,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.154720,W,-4.467670,W,-0.857072,W,-1.185310,W,0.485058,W,609.625000,W,2.126240,W,536.408000,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:35:05.56 AM,1182.030000,W,-110.889000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.185310,W,-1.185310,W,0.288116,W,615.140000,W,2.126240,W,537.065000,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:35:06.56 AM,1187.940000,W,-104.981000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-0.200600,W,-1.185310,W,0.156822,W,606.474000,W,1.863650,W,537.262000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:35:07.56 AM,1189.910000,W,-107.935000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-1.185310,W,-1.185310,W,-0.105767,W,612.186000,W,1.929300,W,536.868000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:35:08.56 AM,1192.860000,W,-111.874000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.185310,W,-0.528836,W,-0.105767,W,613.105000,W,1.863650,W,536.933000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:35:09.56 AM,1189.910000,W,-113.843000,W,-4.139430,W,-3.482960,W,-5.124140,W,-4.139430,W,-2.498250,W,-0.528836,W,-0.528836,W,-0.368356,W,605.818000,W,1.601060,W,536.868000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:35:10.56 AM,1185.970000,W,-110.889000,W,-4.139430,W,-3.482960,W,-4.139430,W,-2.826490,W,-2.498250,W,-0.857072,W,0.127636,W,-0.237062,W,616.387000,W,1.535410,W,536.474000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:35:11.56 AM,1181.050000,W,-103.996000,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.857072,W,-0.857072,W,-0.434003,W,602.995000,W,1.469770,W,536.671000,W,0.335702,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:35:12.56 AM,1175.140000,W,-104.981000,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.498250,W,-1.841780,W,0.455872,W,-0.368356,W,602.142000,W,1.404120,W,536.145000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:35:13.56 AM,1172.190000,W,-113.843000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-1.513540,W,-0.200600,W,-0.237062,W,601.945000,W,1.535410,W,536.014000,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:35:14.56 AM,1174.150000,W,-105.966000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.154720,W,0.127636,W,-0.368356,W,599.516000,W,1.469770,W,535.751000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:35:15.56 AM,1178.090000,W,-103.996000,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.170020,W,-0.528836,W,-0.434003,W,605.030000,W,1.404120,W,535.423000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:35:16.56 AM,1170.220000,W,-105.966000,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.139430,W,0.127636,W,-0.237062,W,595.446000,W,1.469770,W,535.226000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:35:17.56 AM,1173.170000,W,-102.027000,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.498250,W,-3.154720,W,-0.528836,W,-0.171414,W,603.652000,W,1.469770,W,535.357000,W,0.664057,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:35:18.56 AM,1176.120000,W,-111.874000,W,-3.811200,W,-8.734740,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,-0.528836,W,0.025527,W,600.369000,W,1.469770,W,534.438000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:35:19.56 AM,1163.320000,W,-101.042000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.200600,W,-0.040120,W,595.643000,W,1.732350,W,534.307000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:35:20.56 AM,1178.090000,W,-100.057000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.170020,W,-2.826490,W,0.127636,W,-0.171414,W,607.525000,W,1.338470,W,534.110000,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:35:21.56 AM,1176.120000,W,-109.904000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,0.784108,W,-0.434003,W,597.612000,W,1.338470,W,533.847000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:35:22.56 AM,1175.140000,W,-105.966000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.811200,W,-2.170020,W,-4.139430,W,0.127636,W,-0.040120,W,606.934000,W,1.469770,W,533.716000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:35:23.56 AM,1181.050000,W,-106.950000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.811200,W,-0.200600,W,0.025527,W,600.238000,W,1.601060,W,533.322000,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:35:24.56 AM,1160.370000,W,-103.011000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,0.455872,W,-0.040120,W,592.754000,W,1.535410,W,532.862000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:35:25.56 AM,1176.120000,W,-99.072600,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,0.127636,W,0.025527,W,603.520000,W,1.666710,W,532.468000,W,0.729728,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:35:26.56 AM,1177.110000,W,-107.935000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.528836,W,0.222469,W,595.117000,W,1.601060,W,532.008000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:35:27.56 AM,1165.290000,W,-102.027000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-5.124140,W,0.127636,W,0.025527,W,599.450000,W,1.666710,W,531.614000,W,0.926741,W,6.049080,W,3.881940,W,TRUE
05/02/2016 11:35:28.56 AM,1180.060000,W,-98.087900,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.857072,W,0.156822,W,596.890000,W,1.732350,W,531.023000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:35:29.56 AM,1162.340000,W,-104.981000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.467670,W,-0.200600,W,0.156822,W,592.360000,W,1.798000,W,530.826000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:35:30.56 AM,1167.260000,W,-114.828000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-5.452380,W,-0.200600,W,0.222469,W,597.940000,W,1.798000,W,530.038000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:35:31.56 AM,1161.350000,W,-102.027000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.795900,W,-1.185310,W,0.353763,W,589.209000,W,1.798000,W,529.250000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:35:32.56 AM,1172.190000,W,-99.072600,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-5.124140,W,-0.857072,W,0.485058,W,595.314000,W,1.798000,W,529.841000,W,0.992412,W,5.786400,W,3.619250,W,TRUE
05/02/2016 11:35:33.56 AM,1180.060000,W,-100.057000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-5.124140,W,-1.185310,W,0.156822,W,594.724000,W,1.798000,W,530.826000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:35:34.56 AM,1171.200000,W,-100.057000,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.826490,W,-5.124140,W,-0.528836,W,0.288116,W,583.498000,W,1.732350,W,530.892000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:35:35.56 AM,1172.190000,W,-103.996000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,-0.200600,W,0.091174,W,597.546000,W,1.404120,W,536.342000,W,1.189420,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:35:36.56 AM,1175.140000,W,-109.904000,W,-2.498250,W,-3.811200,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.811200,W,-0.200600,W,-0.302709,W,583.826000,W,1.338470,W,532.402000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:35:37.56 AM,1174.150000,W,-103.996000,W,-2.498250,W,-3.482960,W,-0.528836,W,-3.811200,W,-2.170020,W,-3.482960,W,0.455872,W,-0.171414,W,595.380000,W,1.338470,W,533.387000,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 11:35:38.56 AM,1171.200000,W,-105.966000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.528836,W,-0.302709,W,591.572000,W,1.404120,W,533.978000,W,0.598386,W,5.458040,W,2.962540,W,TRUE
05/02/2016 11:35:39.56 AM,1169.230000,W,-102.027000,W,-2.826490,W,-1.841780,W,-1.185310,W,-3.482960,W,-2.170020,W,-3.482960,W,0.127636,W,-0.368356,W,590.260000,W,1.272820,W,534.701000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:35:40.56 AM,1176.120000,W,-111.874000,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.482960,W,-1.841780,W,-3.482960,W,0.784108,W,-0.368356,W,601.485000,W,1.338470,W,535.489000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:35:41.56 AM,1178.090000,W,-112.859000,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,0.127636,W,0.091174,W,593.082000,W,1.601060,W,536.145000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:35:42.56 AM,1178.090000,W,-113.843000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-0.200600,W,0.288116,W,604.374000,W,1.666710,W,536.474000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:35:43.56 AM,1177.110000,W,-119.751000,W,0.127636,W,-8.078260,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.857072,W,0.288116,W,600.041000,W,1.929300,W,536.277000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:35:44.56 AM,1168.250000,W,-108.920000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-0.528836,W,0.353763,W,597.809000,W,1.994940,W,536.342000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:35:45.56 AM,1182.030000,W,-104.981000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.154720,W,-2.498250,W,-0.857072,W,0.419410,W,609.166000,W,1.863650,W,536.014000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:35:46.56 AM,1174.150000,W,-99.072600,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.811200,W,-1.841780,W,-0.528836,W,0.156822,W,593.673000,W,1.994940,W,535.160000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:35:47.56 AM,1175.140000,W,-97.103200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-1.513540,W,-0.857072,W,0.288116,W,601.157000,W,1.929300,W,534.766000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:35:48.56 AM,1172.190000,W,-98.087900,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-0.200600,W,0.127636,W,0.025527,W,594.986000,W,1.863650,W,534.044000,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:35:49.56 AM,1174.150000,W,-101.042000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.795900,W,-1.513540,W,-2.170020,W,0.419410,W,593.870000,W,2.060590,W,533.978000,W,0.861070,W,6.311760,W,3.684920,W,TRUE
05/02/2016 11:35:50.56 AM,1178.090000,W,-104.981000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-0.528836,W,-0.857072,W,0.156822,W,598.465000,W,1.994940,W,533.125000,W,0.795399,W,6.180420,W,3.356570,W,TRUE
05/02/2016 11:35:51.56 AM,1166.280000,W,-103.011000,W,-4.467670,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-0.200600,W,-0.528836,W,0.288116,W,585.139000,W,1.929300,W,532.337000,W,0.926741,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:35:52.56 AM,1164.310000,W,-103.996000,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,0.127636,W,0.127636,W,0.091174,W,596.299000,W,1.929300,W,531.877000,W,0.729728,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:35:53.56 AM,1170.220000,W,-100.057000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,1.112340,W,0.127636,W,0.091174,W,589.340000,W,2.060590,W,530.892000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:35:54.56 AM,1160.370000,W,-94.149100,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,1.440580,W,-0.200600,W,-0.105767,W,583.629000,W,1.863650,W,530.301000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:35:55.56 AM,1168.250000,W,-101.042000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,1.768820,W,0.127636,W,-0.302709,W,588.290000,W,1.732350,W,530.235000,W,0.401373,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:35:56.56 AM,1160.370000,W,-97.103200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,1.112340,W,-0.857072,W,-0.171414,W,579.822000,W,1.535410,W,529.710000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:35:57.56 AM,1159.380000,W,-102.027000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,0.784108,W,-0.200600,W,0.091174,W,588.750000,W,1.798000,W,531.023000,W,0.598386,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:35:58.56 AM,1164.310000,W,-99.072600,W,-3.154720,W,-4.139430,W,-4.467670,W,-3.811200,W,-4.139430,W,0.784108,W,-1.513540,W,0.419410,W,582.185000,W,2.126240,W,531.680000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
