TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:35:59.56 AM,1169.230000,W,-100.057000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,0.127636,W,-0.200600,W,0.288116,W,587.043000,W,2.191880,W,533.256000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:36:00.56 AM,1171.200000,W,-98.087900,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.482960,W,-4.467670,W,0.127636,W,-0.857072,W,0.156822,W,594.789000,W,1.994940,W,533.781000,W,0.992412,W,6.246090,W,3.684920,W,TRUE
05/02/2016 11:36:01.56 AM,1166.280000,W,-102.027000,W,-3.482960,W,-3.811200,W,-6.437080,W,-5.124140,W,-4.139430,W,0.127636,W,-1.185310,W,0.156822,W,586.977000,W,2.060590,W,534.438000,W,0.926741,W,6.311760,W,3.487910,W,TRUE
05/02/2016 11:36:02.56 AM,1157.410000,W,-105.966000,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.482960,W,-4.139430,W,-1.185310,W,-1.185310,W,0.222469,W,598.794000,W,2.191880,W,535.423000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:36:03.56 AM,1173.170000,W,-111.874000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.811200,W,-4.795900,W,-1.185310,W,-1.513540,W,0.288116,W,593.739000,W,2.060590,W,536.408000,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:36:04.56 AM,1160.370000,W,-103.996000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.139430,W,-1.185310,W,-1.841780,W,0.156822,W,593.608000,W,2.060590,W,535.883000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:36:05.56 AM,1175.140000,W,-103.011000,W,-4.139430,W,-4.467670,W,-3.811200,W,-3.811200,W,-4.139430,W,-1.185310,W,-1.185310,W,0.091174,W,603.061000,W,1.929300,W,536.080000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:36:06.56 AM,1175.140000,W,-97.103200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-0.528836,W,-0.857072,W,-0.040120,W,589.800000,W,1.863650,W,535.883000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:36:07.56 AM,1173.170000,W,-106.950000,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.482960,W,-0.857072,W,-0.528836,W,-0.105767,W,599.778000,W,1.732350,W,536.342000,W,0.729728,W,5.523710,W,3.422240,W,TRUE
05/02/2016 11:36:08.56 AM,1165.290000,W,-103.011000,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.482960,W,-0.528836,W,-0.857072,W,-0.302709,W,591.835000,W,1.535410,W,536.342000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:36:09.56 AM,1170.220000,W,-99.072600,W,-4.139430,W,-4.139430,W,-2.498250,W,-4.139430,W,-3.154720,W,-0.857072,W,-0.528836,W,-0.368356,W,593.017000,W,1.535410,W,536.211000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:36:10.56 AM,1166.280000,W,-111.874000,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,-2.826490,W,-1.185310,W,-0.857072,W,-0.237062,W,597.152000,W,1.666710,W,536.408000,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:36:11.56 AM,1154.460000,W,-102.027000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,-1.185310,W,-0.528836,W,-0.302709,W,585.336000,W,1.535410,W,536.474000,W,0.467044,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:36:12.56 AM,1167.260000,W,-95.133800,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-1.185310,W,0.127636,W,-0.171414,W,595.971000,W,1.469770,W,536.342000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:36:13.56 AM,1167.260000,W,-106.950000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.185310,W,0.127636,W,-0.302709,W,591.376000,W,1.535410,W,536.342000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:36:14.56 AM,1163.320000,W,-100.057000,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,-1.841780,W,-0.528836,W,-0.368356,W,591.638000,W,1.404120,W,536.080000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:36:15.56 AM,1169.230000,W,-103.011000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.498250,W,-2.498250,W,-0.200600,W,-0.171414,W,597.218000,W,1.338470,W,535.751000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:36:16.56 AM,1162.340000,W,-108.920000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-2.170020,W,-2.170020,W,0.455872,W,-0.105767,W,591.441000,W,1.338470,W,535.620000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:36:17.56 AM,1171.200000,W,-98.087900,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-1.841780,W,-0.200600,W,-0.368356,W,600.566000,W,1.469770,W,535.686000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:36:18.56 AM,1168.250000,W,-106.950000,W,-3.482960,W,-3.811200,W,-7.750030,W,-3.482960,W,-2.170020,W,-2.498250,W,0.127636,W,-0.237062,W,590.653000,W,1.469770,W,535.226000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:36:19.56 AM,1164.310000,W,-99.072600,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-1.841780,W,-0.302709,W,586.780000,W,1.404120,W,535.226000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:36:20.56 AM,1164.310000,W,-113.843000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,-0.857072,W,-0.105767,W,592.492000,W,1.535410,W,535.357000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:36:21.56 AM,1167.260000,W,-98.087900,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,-0.528836,W,-0.237062,W,585.008000,W,1.469770,W,534.963000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:36:22.56 AM,1172.190000,W,-103.011000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,0.127636,W,-0.171414,W,597.415000,W,1.601060,W,535.095000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:36:23.56 AM,1164.310000,W,-102.027000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-0.528836,W,-0.105767,W,587.108000,W,1.469770,W,535.160000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:36:24.56 AM,1165.290000,W,-102.027000,W,-2.498250,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.826490,W,-0.528836,W,-0.171414,W,589.209000,W,1.601060,W,534.766000,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:36:25.56 AM,1161.350000,W,-103.011000,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,0.127636,W,-0.105767,W,589.931000,W,1.601060,W,534.635000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:36:26.56 AM,1165.290000,W,-100.057000,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,-0.200600,W,-0.237062,W,582.973000,W,1.601060,W,534.832000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:36:27.56 AM,1167.260000,W,-100.057000,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.154720,W,-0.857072,W,-0.237062,W,592.426000,W,1.535410,W,534.963000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:36:28.56 AM,1163.320000,W,-102.027000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-0.528836,W,-0.105767,W,589.275000,W,1.404120,W,535.554000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:36:29.56 AM,1164.310000,W,-103.011000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-0.200600,W,0.156822,W,591.047000,W,1.601060,W,535.226000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:36:30.56 AM,1173.170000,W,-96.118500,W,-2.826490,W,-4.139430,W,-4.139430,W,-3.482960,W,-2.498250,W,-2.826490,W,-0.528836,W,-0.434003,W,593.739000,W,1.535410,W,535.686000,W,0.861070,W,5.589380,W,3.422240,W,TRUE
05/02/2016 11:36:31.56 AM,1150.520000,W,-98.087900,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.200600,W,-0.368356,W,581.003000,W,1.469770,W,535.226000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:36:32.56 AM,1168.250000,W,-103.011000,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.826490,W,-2.498250,W,0.127636,W,-0.040120,W,597.612000,W,1.338470,W,534.766000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:36:33.56 AM,1162.340000,W,-101.042000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.826490,W,-2.498250,W,0.455872,W,-0.237062,W,584.614000,W,1.404120,W,534.898000,W,0.926741,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:36:34.56 AM,1161.350000,W,-105.966000,W,-3.811200,W,-3.811200,W,-4.795900,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.528836,W,-0.171414,W,590.850000,W,1.469770,W,534.832000,W,0.729728,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:36:35.56 AM,1164.310000,W,-98.087900,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.528836,W,-0.302709,W,596.102000,W,1.469770,W,534.832000,W,0.861070,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:36:36.56 AM,1164.310000,W,-102.027000,W,-3.811200,W,-3.811200,W,-4.467670,W,-2.826490,W,-2.826490,W,-2.498250,W,-0.200600,W,-0.105767,W,584.745000,W,1.666710,W,534.766000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:36:37.56 AM,1163.320000,W,-96.118500,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.154720,W,-2.498250,W,-3.154720,W,-0.857072,W,0.025527,W,590.391000,W,1.404120,W,534.766000,W,0.795399,W,5.589380,W,2.962540,W,TRUE
05/02/2016 11:36:38.56 AM,1163.320000,W,-104.981000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.200600,W,-0.171414,W,586.386000,W,1.535410,W,533.978000,W,0.401373,W,5.523710,W,2.896870,W,TRUE
05/02/2016 11:36:39.56 AM,1168.250000,W,-97.103200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.528836,W,-0.105767,W,591.113000,W,1.666710,W,534.241000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:36:40.56 AM,1141.660000,W,-101.042000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.154720,W,0.455872,W,-0.368356,W,595.314000,W,1.404120,W,533.453000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:36:41.56 AM,1158.400000,W,-95.133800,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.857072,W,-0.302709,W,580.872000,W,1.272820,W,533.125000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:36:42.56 AM,1169.230000,W,-97.103200,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.154720,W,-0.200600,W,-0.105767,W,594.395000,W,1.404120,W,532.862000,W,0.926741,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:36:43.56 AM,1158.400000,W,-100.057000,W,-2.826490,W,-4.795900,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,0.127636,W,-0.171414,W,581.463000,W,1.469770,W,532.928000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:36:44.56 AM,1157.410000,W,-93.164400,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,0.127636,W,-0.040120,W,583.104000,W,1.666710,W,532.599000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:36:45.56 AM,1653.710000,W,-394.485000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,0.455872,W,-0.105767,W,1061.740000,W,1.601060,W,532.862000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:36:46.56 AM,1612.350000,W,-360.020000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,0.127636,W,-0.040120,W,1066.400000,W,1.601060,W,532.074000,W,0.795399,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:36:47.56 AM,1625.150000,W,-366.913000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,-4.467670,W,-0.528836,W,0.288116,W,1048.020000,W,1.666710,W,531.680000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:36:48.56 AM,1463.660000,W,-259.580000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.467670,W,-0.528836,W,0.156822,W,867.028000,W,1.601060,W,531.351000,W,0.992412,W,6.114750,W,3.750600,W,TRUE
05/02/2016 11:36:49.56 AM,1268.690000,W,-151.262000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,-5.124140,W,-0.200600,W,0.222469,W,686.236000,W,1.666710,W,530.892000,W,1.189420,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:36:50.56 AM,1248.990000,W,-150.277000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.498250,W,-5.124140,W,-1.185310,W,0.288116,W,663.325000,W,1.732350,W,530.301000,W,0.992412,W,5.917740,W,3.750600,W,TRUE
05/02/2016 11:36:51.56 AM,1246.040000,W,-148.308000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-6.108850,W,-0.857072,W,0.353763,W,656.169000,W,1.798000,W,530.826000,W,0.926741,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:36:52.56 AM,1232.250000,W,-129.599000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,-5.452380,W,0.455872,W,0.091174,W,659.255000,W,1.732350,W,531.417000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:36:53.56 AM,1233.240000,W,-124.675000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-5.780610,W,-0.200600,W,0.156822,W,654.003000,W,1.798000,W,531.023000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:36:54.56 AM,1237.180000,W,-122.706000,W,-2.170020,W,-4.467670,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,-0.200600,W,-0.105767,W,660.042000,W,1.469770,W,532.796000,W,0.795399,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:36:55.56 AM,1243.080000,W,-129.599000,W,-1.841780,W,-3.154720,W,-2.826490,W,-2.826490,W,-1.841780,W,-4.467670,W,0.127636,W,-0.040120,W,665.557000,W,1.338470,W,531.877000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:36:56.56 AM,1239.150000,W,-133.537000,W,-2.498250,W,-4.139430,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.811200,W,0.455872,W,-0.105767,W,653.084000,W,1.338470,W,533.256000,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 11:36:57.56 AM,1247.020000,W,-149.293000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.811200,W,0.127636,W,-0.237062,W,663.062000,W,1.404120,W,534.044000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:36:58.56 AM,1240.130000,W,-150.277000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,-0.200600,W,-0.434003,W,661.487000,W,1.404120,W,534.438000,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:36:59.56 AM,1241.110000,W,-140.430000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,0.784108,W,-0.171414,W,660.962000,W,1.732350,W,534.898000,W,0.664057,W,5.392370,W,2.831200,W,TRUE
05/02/2016 11:37:00.56 AM,1236.190000,W,-125.660000,W,-2.498250,W,-1.841780,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,0.127636,W,-0.302709,W,666.082000,W,1.469770,W,535.620000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:37:01.56 AM,1239.150000,W,-123.690000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.826490,W,0.455872,W,-0.237062,W,665.557000,W,1.404120,W,535.948000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:37:02.56 AM,1243.080000,W,-125.660000,W,-2.170020,W,-3.811200,W,-0.857072,W,-3.811200,W,-3.154720,W,-3.154720,W,0.127636,W,0.222469,W,663.850000,W,1.732350,W,536.408000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:37:03.56 AM,1245.050000,W,-139.446000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,-0.528836,W,0.156822,W,668.905000,W,1.798000,W,536.539000,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:37:04.56 AM,1246.040000,W,-148.308000,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.513540,W,0.288116,W,659.714000,W,1.798000,W,536.342000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:37:05.56 AM,1248.990000,W,-148.308000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.498250,W,-0.857072,W,0.419410,W,664.310000,W,1.798000,W,535.948000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:37:06.56 AM,1237.180000,W,-136.492000,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.811200,W,-2.170020,W,-0.857072,W,0.288116,W,668.183000,W,1.994940,W,535.686000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:37:07.56 AM,1233.240000,W,-123.690000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.185310,W,-0.528836,W,0.156822,W,664.769000,W,1.994940,W,535.357000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:37:08.56 AM,1233.240000,W,-127.629000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.841780,W,-0.528836,W,0.353763,W,672.253000,W,1.929300,W,534.635000,W,0.926741,W,6.049080,W,3.290900,W,TRUE
05/02/2016 11:37:09.56 AM,1233.240000,W,-130.583000,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.185310,W,-0.528836,W,0.091174,W,663.062000,W,1.994940,W,534.241000,W,0.795399,W,5.917740,W,3.159560,W,TRUE
05/02/2016 11:37:10.56 AM,1233.240000,W,-133.537000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.528836,W,-0.857072,W,0.550705,W,661.881000,W,2.191880,W,533.519000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:37:11.56 AM,1240.130000,W,-140.430000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,0.127636,W,0.127636,W,0.353763,W,668.051000,W,1.994940,W,533.256000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:37:12.56 AM,1249.980000,W,-152.247000,W,-3.154720,W,1.440580,W,-5.780610,W,-3.811200,W,-3.154720,W,0.127636,W,0.127636,W,0.288116,W,659.780000,W,1.929300,W,532.534000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:37:13.56 AM,1230.280000,W,-136.492000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,0.455872,W,0.127636,W,0.091174,W,664.769000,W,1.929300,W,531.548000,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:37:14.56 AM,1223.390000,W,-115.813000,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,1.440580,W,-0.200600,W,0.222469,W,655.316000,W,2.060590,W,531.220000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:37:15.56 AM,1239.150000,W,-129.599000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,2.097050,W,-0.528836,W,0.156822,W,655.185000,W,1.994940,W,530.629000,W,0.729728,W,5.852070,W,3.028210,W,TRUE
05/02/2016 11:37:16.56 AM,1244.070000,W,-149.293000,W,-3.482960,W,-4.139430,W,-2.498250,W,-3.811200,W,-3.154720,W,1.112340,W,-0.200600,W,0.091174,W,660.042000,W,1.666710,W,531.023000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:37:17.56 AM,1221.420000,W,-122.706000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,1.112340,W,0.455872,W,0.025527,W,649.539000,W,1.863650,W,530.760000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:37:18.56 AM,1227.330000,W,-156.186000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,1.768820,W,0.127636,W,0.091174,W,653.478000,W,1.798000,W,530.366000,W,0.532715,W,5.786400,W,3.028210,W,TRUE
05/02/2016 11:37:19.56 AM,1225.360000,W,-116.797000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,1.768820,W,0.455872,W,0.025527,W,652.034000,W,1.798000,W,529.972000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:37:20.56 AM,1246.040000,W,-147.323000,W,-3.811200,W,0.784108,W,-2.826490,W,-3.482960,W,-3.482960,W,1.768820,W,0.455872,W,-0.105767,W,650.721000,W,1.929300,W,530.301000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:37:21.56 AM,1223.390000,W,-119.751000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.170020,W,1.112340,W,0.127636,W,-0.171414,W,655.316000,W,1.732350,W,529.775000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:37:22.56 AM,1223.390000,W,-141.415000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,1.440580,W,-0.528836,W,-0.171414,W,648.423000,W,1.732350,W,530.432000,W,0.467044,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:37:23.56 AM,1239.150000,W,-126.644000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1.440580,W,0.455872,W,0.091174,W,650.327000,W,1.798000,W,530.432000,W,0.467044,W,5.655050,W,2.962540,W,TRUE
05/02/2016 11:37:24.56 AM,1216.500000,W,-124.675000,W,-3.482960,W,-3.482960,W,-4.467670,W,-2.826490,W,-2.826490,W,1.112340,W,0.127636,W,-0.105767,W,648.751000,W,1.798000,W,529.841000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:37:25.56 AM,1226.340000,W,-142.400000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.841780,W,2.097050,W,-0.200600,W,-0.040120,W,642.712000,W,1.863650,W,530.301000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:37:26.56 AM,1233.240000,W,-117.782000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.170020,W,1.440580,W,0.455872,W,-0.171414,W,654.266000,W,1.929300,W,530.892000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:37:27.56 AM,1224.380000,W,-131.568000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,2.425290,W,0.784108,W,-0.105767,W,652.034000,W,1.929300,W,530.957000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:37:28.56 AM,1239.150000,W,-153.232000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,1.440580,W,-0.200600,W,0.156822,W,650.721000,W,1.863650,W,531.220000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:37:29.56 AM,1237.180000,W,-119.751000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,1.768820,W,-0.200600,W,-0.040120,W,658.073000,W,1.994940,W,531.089000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:37:30.56 AM,1221.420000,W,-125.660000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,1.768820,W,0.127636,W,0.156822,W,650.589000,W,1.929300,W,531.089000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:37:31.56 AM,1241.110000,W,-162.094000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.170020,W,1.112340,W,-0.200600,W,0.091174,W,658.730000,W,1.929300,W,530.892000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:37:32.56 AM,1244.070000,W,-126.644000,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.498250,W,-3.154720,W,0.784108,W,-0.528836,W,0.025527,W,668.314000,W,2.060590,W,531.154000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:37:33.56 AM,1231.270000,W,-133.537000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,1.112340,W,0.127636,W,0.156822,W,659.517000,W,2.126240,W,531.220000,W,0.795399,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:37:34.56 AM,1243.080000,W,-153.232000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,1.112340,W,0.127636,W,0.156822,W,667.592000,W,1.863650,W,531.680000,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:37:35.56 AM,1235.210000,W,-117.782000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,1.112340,W,-0.528836,W,0.288116,W,661.684000,W,1.994940,W,531.483000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:37:36.56 AM,1251.950000,W,-147.323000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,1.112340,W,-0.200600,W,0.156822,W,660.239000,W,1.994940,W,531.680000,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:37:37.56 AM,1235.210000,W,-129.599000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,1.768820,W,0.455872,W,0.156822,W,663.719000,W,1.863650,W,531.154000,W,0.795399,W,5.786400,W,3.093880,W,TRUE
05/02/2016 11:37:38.56 AM,1227.330000,W,-131.568000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,1.440580,W,0.455872,W,0.025527,W,654.462000,W,2.060590,W,530.826000,W,0.664057,W,5.852070,W,3.093880,W,TRUE
05/02/2016 11:37:39.56 AM,1237.180000,W,-123.690000,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.826490,W,1.440580,W,-0.200600,W,0.156822,W,653.872000,W,1.798000,W,530.695000,W,0.861070,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:37:40.56 AM,1233.240000,W,-132.553000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.170020,W,1.440580,W,-0.200600,W,0.222469,W,657.417000,W,1.929300,W,531.023000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:37:41.56 AM,1230.280000,W,-128.614000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1.440580,W,0.455872,W,0.156822,W,652.624000,W,2.060590,W,530.892000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:37:42.56 AM,1240.130000,W,-148.308000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,1.112340,W,0.127636,W,-0.040120,W,665.032000,W,1.798000,W,530.826000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:37:43.56 AM,1239.150000,W,-118.767000,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,1.112340,W,-0.200600,W,-0.040120,W,654.791000,W,1.863650,W,530.169000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:37:44.56 AM,1850.650000,W,-545.145000,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.154720,W,-2.498250,W,2.097050,W,0.784108,W,-0.171414,W,1261.170000,W,1.929300,W,530.038000,W,0.532715,W,5.523710,W,2.896870,W,TRUE
05/02/2016 11:37:45.56 AM,1840.800000,W,-525.451000,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,1.768820,W,0.127636,W,-0.105767,W,1250.800000,W,1.994940,W,529.775000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:37:46.56 AM,1817.170000,W,-503.788000,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.826490,W,-2.170020,W,2.097050,W,0.455872,W,-0.171414,W,1234.000000,W,1.732350,W,529.841000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:37:47.56 AM,1623.180000,W,-346.234000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.826490,W,2.097050,W,-0.200600,W,-0.237062,W,1040.930000,W,1.732350,W,529.972000,W,0.467044,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:37:48.56 AM,1438.060000,W,-235.947000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,1.440580,W,0.127636,W,-0.368356,W,830.922000,W,1.732350,W,529.119000,W,0.532715,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:37:49.56 AM,1365.190000,W,-220.192000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,1.440580,W,0.127636,W,-0.302709,W,770.724000,W,1.601060,W,528.331000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:37:50.56 AM,1314.970000,W,-167.017000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,1.440580,W,-1.185310,W,-0.171414,W,761.599000,W,1.798000,W,528.987000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:37:51.56 AM,1343.520000,W,-187.696000,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,1.440580,W,-0.528836,W,-0.105767,W,760.023000,W,1.601060,W,528.987000,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 11:37:52.56 AM,1352.390000,W,-217.238000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,0.455872,W,0.127636,W,-0.237062,W,757.069000,W,1.732350,W,531.089000,W,0.729728,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:37:53.56 AM,1322.850000,W,-168.002000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,0.455872,W,-1.185310,W,0.025527,W,755.690000,W,2.060590,W,530.629000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:37:54.56 AM,1339.590000,W,-173.910000,W,-3.811200,W,-4.467670,W,-1.841780,W,-3.482960,W,-2.498250,W,0.784108,W,-0.857072,W,0.091174,W,755.822000,W,2.126240,W,530.892000,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:37:55.56 AM,1357.310000,W,-211.329000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,-0.528836,W,0.091174,W,756.544000,W,2.126240,W,531.417000,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:37:56.56 AM,1327.770000,W,-181.788000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,0.127636,W,-1.185310,W,0.156822,W,764.356000,W,2.060590,W,531.943000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:37:57.56 AM,1326.780000,W,-173.910000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.811200,W,-0.200600,W,-0.857072,W,0.156822,W,760.548000,W,1.929300,W,532.534000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:37:58.56 AM,1359.280000,W,-216.253000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.139430,W,0.127636,W,-1.185310,W,0.156822,W,766.325000,W,1.994940,W,532.862000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 11:37:59.56 AM,1327.770000,W,-176.865000,W,-3.811200,W,-4.139430,W,-4.139430,W,-2.498250,W,-3.482960,W,0.455872,W,-1.185310,W,0.091174,W,765.144000,W,2.191880,W,533.256000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:38:00.56 AM,1331.710000,W,-163.079000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-0.200600,W,-1.185310,W,0.288116,W,758.513000,W,2.126240,W,533.519000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:38:01.56 AM,1355.340000,W,-203.452000,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,-2.826490,W,0.127636,W,-1.185310,W,0.419410,W,761.796000,W,2.257530,W,533.716000,W,0.992412,W,6.311760,W,3.684920,W,TRUE
05/02/2016 11:38:02.56 AM,1359.280000,W,-211.329000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.857072,W,-1.841780,W,0.288116,W,767.704000,W,2.060590,W,534.307000,W,0.992412,W,6.246090,W,3.684920,W,TRUE
05/02/2016 11:38:03.56 AM,1318.910000,W,-170.956000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,-1.185310,W,-2.170020,W,0.288116,W,764.422000,W,2.060590,W,534.898000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:38:04.56 AM,1325.800000,W,-170.956000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.139430,W,-0.528836,W,-0.857072,W,0.222469,W,765.997000,W,2.126240,W,534.963000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:38:05.56 AM,1347.460000,W,-203.452000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.857072,W,-0.528836,W,0.025527,W,766.128000,W,1.929300,W,534.701000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:38:06.56 AM,1338.600000,W,-204.436000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-0.528836,W,-0.528836,W,0.091174,W,761.993000,W,1.929300,W,535.226000,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:38:07.56 AM,1314.970000,W,-158.155000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,-0.857072,W,-0.857072,W,-0.237062,W,759.170000,W,1.732350,W,534.898000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:38:08.56 AM,1334.660000,W,-174.895000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-0.528836,W,-1.185310,W,-0.171414,W,758.842000,W,1.732350,W,534.701000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:38:09.56 AM,1355.340000,W,-210.345000,W,-4.139430,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.811200,W,-1.185310,W,0.127636,W,-0.237062,W,759.301000,W,1.535410,W,534.963000,W,0.598386,W,5.523710,W,3.422240,W,TRUE
05/02/2016 11:38:10.56 AM,1314.970000,W,-170.956000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-1.513540,W,-0.857072,W,-0.237062,W,762.058000,W,1.601060,W,534.569000,W,0.401373,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:38:11.56 AM,1331.710000,W,-176.865000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-1.841780,W,0.127636,W,-0.237062,W,764.618000,W,1.601060,W,534.307000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:38:12.56 AM,1342.540000,W,-212.314000,W,-3.482960,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.154720,W,-1.513540,W,0.127636,W,-0.499650,W,755.034000,W,1.535410,W,534.175000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:38:13.56 AM,1313.000000,W,-168.987000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-1.841780,W,-0.528836,W,-0.171414,W,755.822000,W,1.469770,W,533.913000,W,0.532715,W,5.589380,W,2.962540,W,TRUE
05/02/2016 11:38:14.56 AM,1332.690000,W,-174.895000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.841780,W,-0.857072,W,-0.368356,W,757.726000,W,1.469770,W,534.175000,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:38:15.56 AM,1351.400000,W,-208.375000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.170020,W,0.127636,W,-0.237062,W,757.463000,W,1.469770,W,533.913000,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:38:16.56 AM,1313.980000,W,-164.063000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,0.784108,W,-0.237062,W,763.765000,W,1.601060,W,533.716000,W,0.598386,W,5.655050,W,3.422240,W,TRUE
05/02/2016 11:38:17.56 AM,1334.660000,W,-189.666000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-0.528836,W,-0.105767,W,756.741000,W,1.601060,W,533.781000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:38:18.56 AM,1321.860000,W,-187.696000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-0.857072,W,-0.171414,W,755.297000,W,1.469770,W,533.387000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:38:19.56 AM,1322.850000,W,-162.094000,W,-2.826490,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.528836,W,-0.302709,W,752.539000,W,1.535410,W,533.256000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:38:20.56 AM,1347.460000,W,-210.345000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-0.200600,W,-0.171414,W,754.181000,W,1.666710,W,533.322000,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:38:21.56 AM,1315.950000,W,-163.079000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,-2.170020,W,-0.200600,W,-0.302709,W,756.741000,W,1.338470,W,533.125000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:38:22.56 AM,1349.430000,W,-217.238000,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.857072,W,-0.368356,W,759.695000,W,1.338470,W,532.862000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:38:23.56 AM,1235.210000,W,-160.124000,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,0.127636,W,-0.237062,W,583.695000,W,1.272820,W,532.731000,W,0.795399,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:38:24.56 AM,598.101000,W,-107.935000,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,-3.811200,W,0.127636,W,-0.237062,W,18.275400,W,1.535410,W,532.402000,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:38:25.56 AM,590.223000,W,-71.500800,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,0.455872,W,-0.040120,W,33.111700,W,1.601060,W,532.928000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:38:26.56 AM,644.382000,W,-103.011000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-0.200600,W,-0.171414,W,66.001000,W,1.601060,W,532.796000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:38:27.56 AM,675.893000,W,-94.149100,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,-0.528836,W,-0.040120,W,106.637000,W,1.469770,W,533.125000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:38:28.56 AM,723.159000,W,-120.736000,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.826490,W,-1.841780,W,-3.482960,W,0.455872,W,-0.171414,W,149.176000,W,1.469770,W,532.928000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:38:29.56 AM,746.792000,W,-100.057000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,0.455872,W,0.025527,W,174.778000,W,1.601060,W,532.731000,W,0.532715,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:38:30.56 AM,734.975000,W,-111.874000,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.154720,W,-2.826490,W,-3.154720,W,-0.200600,W,-0.171414,W,166.113000,W,1.338470,W,532.862000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:38:31.56 AM,756.639000,W,-122.706000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,0.784108,W,-0.040120,W,172.875000,W,1.272820,W,532.993000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 11:38:32.56 AM,731.036000,W,-88.240800,W,-4.139430,W,-4.139430,W,-6.765320,W,-3.811200,W,-2.170020,W,-3.154720,W,0.455872,W,-0.105767,W,178.389000,W,1.469770,W,532.665000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:38:33.56 AM,758.608000,W,-133.537000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.811200,W,-0.200600,W,-0.040120,W,172.743000,W,1.469770,W,532.993000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:38:34.56 AM,740.883000,W,-96.118500,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,0.127636,W,-0.105767,W,178.323000,W,1.601060,W,532.796000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:38:35.56 AM,758.608000,W,-134.522000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,-3.482960,W,0.784108,W,-0.237062,W,178.192000,W,1.469770,W,533.125000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:38:36.56 AM,728.082000,W,-90.210200,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-0.528836,W,-0.040120,W,168.608000,W,1.601060,W,532.796000,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:38:37.56 AM,759.593000,W,-128.614000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,0.127636,W,0.025527,W,171.759000,W,1.601060,W,532.731000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:38:38.56 AM,733.006000,W,-101.042000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.482960,W,-0.200600,W,0.156822,W,168.739000,W,1.666710,W,532.402000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:38:39.56 AM,757.623000,W,-114.828000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-4.139430,W,-0.528836,W,0.222469,W,177.207000,W,1.732350,W,532.074000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:38:40.56 AM,742.853000,W,-122.706000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-4.467670,W,-0.528836,W,-0.040120,W,169.920000,W,1.732350,W,531.943000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:38:41.56 AM,740.883000,W,-96.118500,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,-4.795900,W,-0.200600,W,0.156822,W,172.284000,W,1.732350,W,531.811000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:38:42.56 AM,757.623000,W,-130.583000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.467670,W,0.455872,W,0.353763,W,172.481000,W,1.798000,W,531.877000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:38:43.56 AM,740.883000,W,-94.149100,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.528836,W,0.025527,W,172.284000,W,1.732350,W,531.811000,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 11:38:44.56 AM,758.608000,W,-157.170000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-5.124140,W,-0.528836,W,0.222469,W,174.319000,W,1.732350,W,531.943000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:38:45.56 AM,711.342000,W,-90.210200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,-0.200600,W,0.288116,W,147.010000,W,1.863650,W,531.745000,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:38:46.56 AM,589.238000,W,-96.118500,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.795900,W,-0.528836,W,0.288116,W,9.544370,W,1.798000,W,531.548000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:38:47.56 AM,569.544000,W,-71.500800,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.467670,W,-0.857072,W,0.288116,W,7.903190,W,1.798000,W,531.286000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:38:48.56 AM,626.657000,W,-108.920000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.498250,W,-5.124140,W,-0.528836,W,0.419410,W,42.499300,W,1.863650,W,531.220000,W,0.992412,W,6.114750,W,3.290900,W,TRUE
05/02/2016 11:38:49.56 AM,569.544000,W,-65.592500,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-5.124140,W,-1.185310,W,0.353763,W,13.811400,W,1.732350,W,530.957000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:38:50.56 AM,597.116000,W,-102.027000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.795900,W,-0.857072,W,0.485058,W,7.640600,W,1.798000,W,531.089000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:38:51.56 AM,624.688000,W,-81.347900,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-5.124140,W,-0.528836,W,0.353763,W,60.617900,W,1.929300,W,530.498000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:38:52.56 AM,618.780000,W,-95.133800,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-5.124140,W,-0.857072,W,0.288116,W,37.772700,W,1.732350,W,530.432000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:38:53.56 AM,613.856000,W,-96.118500,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.795900,W,-1.185310,W,0.419410,W,39.216900,W,1.601060,W,530.432000,W,1.058080,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:38:54.56 AM,603.024000,W,-76.424300,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-5.780610,W,-0.857072,W,0.288116,W,36.788000,W,1.798000,W,530.892000,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:38:55.56 AM,623.703000,W,-104.981000,W,-2.826490,W,-10.047700,W,-3.154720,W,-3.482960,W,-3.482960,W,-5.780610,W,-0.528836,W,0.156822,W,37.772700,W,1.601060,W,531.351000,W,0.861070,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:38:56.56 AM,596.131000,W,-70.516100,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-5.452380,W,-0.857072,W,0.091174,W,37.247500,W,1.535410,W,530.366000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:38:57.56 AM,627.642000,W,-105.966000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-5.452380,W,-0.200600,W,-0.040120,W,37.838300,W,1.535410,W,530.432000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:38:58.56 AM,608.932000,W,-92.179600,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.154720,W,-5.780610,W,-0.857072,W,0.091174,W,37.641400,W,1.535410,W,530.498000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:38:59.56 AM,596.131000,W,-69.531400,W,-1.513540,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.139430,W,0.127636,W,-0.040120,W,37.247500,W,1.535410,W,530.169000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:39:00.56 AM,622.718000,W,-95.133800,W,-2.498250,W,-3.811200,W,0.455872,W,-3.482960,W,-2.498250,W,-4.139430,W,0.127636,W,-0.368356,W,38.494800,W,1.207180,W,531.154000,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:39:01.56 AM,598.101000,W,-102.027000,W,-2.498250,W,-3.482960,W,-1.841780,W,-3.154720,W,-2.498250,W,-3.482960,W,0.127636,W,0.091174,W,7.509310,W,1.272820,W,532.140000,W,0.598386,W,5.589380,W,2.962540,W,TRUE
05/02/2016 11:39:02.56 AM,583.330000,W,-94.149100,W,-1.841780,W,-3.811200,W,-2.498250,W,-2.170020,W,-2.498250,W,-4.467670,W,-0.528836,W,-0.105767,W,7.181070,W,1.469770,W,532.796000,W,0.795399,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:39:03.56 AM,570.529000,W,-78.393700,W,-2.498250,W,-10.375900,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,0.127636,W,-0.302709,W,7.443660,W,1.207180,W,533.125000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:39:04.56 AM,564.621000,W,-70.516100,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,0.784108,W,-0.171414,W,7.443660,W,1.469770,W,534.438000,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:39:05.56 AM,571.514000,W,-73.470200,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,0.784108,W,-0.302709,W,7.312370,W,1.075880,W,534.701000,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:39:06.56 AM,579.391000,W,-79.378400,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,0.127636,W,-0.237062,W,7.312370,W,1.469770,W,535.423000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:39:07.56 AM,581.361000,W,-82.332600,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,-0.528836,W,0.025527,W,7.574950,W,1.601060,W,535.686000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:39:08.56 AM,578.406000,W,-81.347900,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-0.857072,W,0.156822,W,7.640600,W,1.732350,W,535.883000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:39:09.56 AM,577.422000,W,-79.378400,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.857072,W,0.353763,W,8.034490,W,1.732350,W,536.277000,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:39:10.56 AM,571.514000,W,-74.454900,W,-1.513540,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-1.185310,W,-0.857072,W,0.288116,W,8.100130,W,1.994940,W,535.226000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:39:11.56 AM,621.734000,W,-81.347900,W,-7.421790,W,-5.452380,W,-3.482960,W,-3.154720,W,-3.811200,W,-1.841780,W,-1.185310,W,0.288116,W,58.057700,W,1.798000,W,534.898000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:39:12.56 AM,595.147000,W,-73.470200,W,-2.498250,W,-4.139430,W,-7.421790,W,-6.437080,W,-2.826490,W,-0.528836,W,-0.857072,W,0.419410,W,38.494800,W,1.863650,W,534.044000,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:39:13.56 AM,597.116000,W,-71.500800,W,-2.826490,W,-2.826490,W,-2.826490,W,-2.498250,W,-4.139430,W,-1.185310,W,-0.857072,W,0.485058,W,40.136000,W,2.126240,W,533.847000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:39:14.56 AM,594.162000,W,-71.500800,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,0.784108,W,-0.200600,W,0.288116,W,38.166600,W,1.929300,W,532.665000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:39:15.56 AM,594.162000,W,-71.500800,W,-3.482960,W,-4.467670,W,-3.811200,W,-2.826490,W,-2.498250,W,0.784108,W,-0.528836,W,0.288116,W,39.085600,W,2.126240,W,532.337000,W,0.795399,W,5.983410,W,3.225230,W,TRUE
05/02/2016 11:39:16.56 AM,601.055000,W,-79.378400,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,0.784108,W,-0.200600,W,0.025527,W,38.232200,W,1.994940,W,531.614000,W,0.664057,W,6.049080,W,3.159560,W,TRUE
05/02/2016 11:39:17.56 AM,613.856000,W,-94.149100,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,1.768820,W,0.127636,W,0.025527,W,37.510100,W,1.798000,W,530.957000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:39:18.56 AM,626.657000,W,-104.981000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,1.768820,W,-0.200600,W,-0.105767,W,38.560400,W,1.798000,W,530.957000,W,0.729728,W,5.852070,W,3.028210,W,TRUE
05/02/2016 11:39:19.56 AM,621.734000,W,-106.950000,W,0.455872,W,-10.375900,W,-3.154720,W,-3.482960,W,-3.811200,W,1.112340,W,-0.200600,W,-0.237062,W,37.181800,W,1.666710,W,531.023000,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:39:20.56 AM,604.009000,W,-85.286700,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,1.440580,W,-0.200600,W,-0.040120,W,39.413800,W,1.666710,W,529.644000,W,0.664057,W,5.655050,W,2.962540,W,TRUE
05/02/2016 11:39:21.56 AM,565.605000,W,-65.592500,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,1.440580,W,-0.528836,W,0.156822,W,7.771900,W,1.863650,W,530.235000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:39:22.56 AM,591.208000,W,-102.027000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,0.784108,W,-0.200600,W,0.025527,W,7.903190,W,1.929300,W,530.826000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:39:23.56 AM,584.315000,W,-97.103200,W,-1.841780,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,0.784108,W,-0.857072,W,0.156822,W,8.034490,W,1.863650,W,531.483000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:39:24.56 AM,4575.340000,W,-42.944200,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,-4.139430,W,1.112340,W,3944.210000,W,0.091174,W,7.968840,W,1.863650,W,530.301000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:39:25.56 AM,4598.970000,W,-70.516100,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,0.784108,W,3957.670000,W,0.485058,W,8.165780,W,2.126240,W,530.432000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:39:26.56 AM,4590.110000,W,-75.439600,W,-1.513540,W,-2.498250,W,-4.467670,W,-3.154720,W,-5.124140,W,0.784108,W,3955.370000,W,0.156822,W,8.100130,W,1.929300,W,531.089000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:39:27.56 AM,4565.490000,W,-43.929000,W,-8.734740,W,-4.467670,W,-4.139430,W,-3.482960,W,-4.467670,W,0.784108,W,3954.720000,W,0.288116,W,7.903190,W,2.060590,W,531.417000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:39:28.56 AM,4590.110000,W,-77.409000,W,-2.826490,W,-4.139430,W,-4.795900,W,-3.811200,W,-4.795900,W,0.784108,W,3951.100000,W,0.025527,W,7.968840,W,1.994940,W,531.680000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:39:29.56 AM,4575.340000,W,-69.531400,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,0.127636,W,3951.430000,W,0.091174,W,7.771900,W,2.060590,W,532.402000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:39:30.56 AM,4552.690000,W,-50.821900,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.795900,W,0.127636,W,3944.210000,W,0.222469,W,7.837540,W,1.929300,W,532.271000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:39:31.56 AM,4602.910000,W,-80.363200,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.154720,W,-4.795900,W,-0.200600,W,3940.930000,W,0.222469,W,36.000200,W,2.126240,W,532.731000,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:39:32.56 AM,4595.030000,W,-76.424300,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-0.528836,W,3945.200000,W,0.288116,W,37.378800,W,1.994940,W,533.453000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
