TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:39:33.56 AM,4571.400000,W,-50.821900,W,-3.811200,W,-4.467670,W,-3.482960,W,1.440580,W,-11.688900,W,-0.528836,W,3942.240000,W,0.550705,W,38.429100,W,2.191880,W,533.978000,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:39:34.56 AM,4581.240000,W,-63.623100,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,-0.857072,W,3942.570000,W,0.288116,W,38.297800,W,1.994940,W,534.110000,W,0.992412,W,6.377440,W,3.619250,W,TRUE
05/02/2016 11:39:35.56 AM,4593.060000,W,-88.240800,W,-2.170020,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.467670,W,-0.857072,W,3937.320000,W,0.222469,W,38.232200,W,1.929300,W,534.438000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:39:36.56 AM,4589.120000,W,-92.179600,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.139430,W,-0.528836,W,3939.940000,W,0.091174,W,38.888700,W,1.863650,W,534.832000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:39:37.56 AM,4572.380000,W,-78.393700,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,-0.528836,W,3936.330000,W,-0.171414,W,37.116200,W,1.732350,W,534.832000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 11:39:38.56 AM,4559.580000,W,-63.623100,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.857072,W,3936.330000,W,-0.368356,W,38.691700,W,1.666710,W,535.160000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:39:39.56 AM,4549.730000,W,-60.669000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.857072,W,3927.140000,W,-0.237062,W,36.853600,W,1.469770,W,534.438000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:39:40.56 AM,4565.490000,W,-77.409000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-0.857072,W,3923.530000,W,-0.302709,W,38.429100,W,1.666710,W,534.569000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:39:41.56 AM,4536.930000,W,-88.240800,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,-1.841780,W,3916.970000,W,-0.171414,W,7.509310,W,1.338470,W,534.175000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:39:42.56 AM,4526.100000,W,-88.240800,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.170020,W,3910.400000,W,-0.237062,W,7.640600,W,1.535410,W,533.847000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:39:43.56 AM,4510.350000,W,-74.454900,W,-3.482960,W,-3.482960,W,-1.841780,W,-3.154720,W,-3.154720,W,-2.498250,W,3903.840000,W,-0.434003,W,7.509310,W,1.469770,W,533.453000,W,0.795399,W,5.458040,W,3.356570,W,TRUE
05/02/2016 11:39:44.56 AM,4496.560000,W,-56.730200,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.170020,W,3895.960000,W,-0.105767,W,7.509310,W,1.535410,W,533.190000,W,0.861070,W,5.458040,W,3.356570,W,TRUE
05/02/2016 11:39:45.56 AM,4498.530000,W,-57.714900,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,3890.710000,W,-0.237062,W,7.640600,W,1.601060,W,532.599000,W,0.467044,W,5.261030,W,3.093880,W,TRUE
05/02/2016 11:39:46.56 AM,4508.380000,W,-70.516100,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,3883.820000,W,-0.434003,W,5.014720,W,1.272820,W,532.402000,W,0.795399,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:39:47.56 AM,4511.330000,W,-79.378400,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,3879.880000,W,-0.105767,W,5.014720,W,1.338470,W,532.205000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:39:48.56 AM,4496.560000,W,-67.561900,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,3874.300000,W,-0.040120,W,5.014720,W,1.601060,W,531.614000,W,0.861070,W,5.655050,W,3.487910,W,TRUE
05/02/2016 11:39:49.56 AM,4482.770000,W,-47.867800,W,-2.498250,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,3868.720000,W,0.091174,W,5.146010,W,1.666710,W,530.892000,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:39:50.56 AM,4476.870000,W,-39.990100,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.811200,W,-4.139430,W,3866.750000,W,0.288116,W,5.146010,W,1.535410,W,530.432000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:39:51.56 AM,4493.610000,W,-48.852500,W,-2.170020,W,-4.467670,W,-2.826490,W,-4.139430,W,-2.826490,W,-4.467670,W,3871.340000,W,0.419410,W,5.014720,W,1.601060,W,530.235000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:39:52.56 AM,4507.390000,W,-53.776000,W,-2.170020,W,-4.795900,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.467670,W,3872.660000,W,0.353763,W,5.146010,W,1.798000,W,529.447000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:39:53.56 AM,4525.120000,W,-66.577200,W,0.784108,W,-10.047700,W,-2.826490,W,-3.482960,W,-3.482960,W,-5.124140,W,3881.850000,W,0.288116,W,5.211660,W,1.601060,W,529.578000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:39:54.56 AM,4530.040000,W,-69.531400,W,-2.170020,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.139430,W,-4.795900,W,3885.460000,W,-0.040120,W,4.817770,W,1.404120,W,529.578000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:39:55.56 AM,4544.810000,W,-72.485500,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.795900,W,3894.320000,W,-0.040120,W,4.817770,W,1.535410,W,530.038000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:39:56.56 AM,4546.780000,W,-69.531400,W,-2.170020,W,-4.467670,W,-3.154720,W,-3.154720,W,-2.826490,W,-4.795900,W,3904.490000,W,-0.237062,W,4.817770,W,1.404120,W,532.534000,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:39:57.56 AM,4547.760000,W,-72.485500,W,-1.513540,W,-3.482960,W,-2.498250,W,-4.467670,W,-3.154720,W,-3.811200,W,3913.030000,W,-0.040120,W,4.817770,W,1.338470,W,532.008000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:39:58.56 AM,4546.780000,W,-68.546700,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.154720,W,-2.498250,W,-4.139430,W,3921.560000,W,-0.040120,W,4.949070,W,1.272820,W,532.928000,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 11:39:59.56 AM,4544.810000,W,-64.607800,W,-1.841780,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.482960,W,3926.810000,W,-0.171414,W,4.686480,W,1.141530,W,533.256000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:40:00.56 AM,4545.800000,W,-67.561900,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,3933.380000,W,-0.237062,W,4.686480,W,1.338470,W,533.978000,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 11:40:01.56 AM,4546.780000,W,-68.546700,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,3936.990000,W,-0.302709,W,4.620830,W,1.207180,W,534.898000,W,0.729728,W,5.326700,W,3.028210,W,TRUE
05/02/2016 11:40:02.56 AM,4546.780000,W,-70.516100,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,3939.940000,W,0.156822,W,5.014720,W,1.469770,W,535.292000,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:40:03.56 AM,4541.860000,W,-65.592500,W,-1.841780,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.498250,W,3942.240000,W,0.091174,W,5.277300,W,1.666710,W,535.751000,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:40:04.56 AM,4538.900000,W,-83.317300,W,-2.170020,W,-3.811200,W,-1.841780,W,-3.811200,W,-3.482960,W,-3.154720,W,3940.600000,W,0.288116,W,5.408600,W,1.863650,W,535.948000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:40:05.56 AM,4533.980000,W,-56.730200,W,-1.513540,W,-3.811200,W,-1.513540,W,-2.498250,W,-3.811200,W,-1.513540,W,3938.630000,W,0.353763,W,5.408600,W,1.994940,W,535.423000,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:40:06.56 AM,4530.040000,W,-56.730200,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.482960,W,-1.841780,W,3937.650000,W,0.222469,W,5.539890,W,1.994940,W,534.963000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:40:07.56 AM,4524.130000,W,-50.821900,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,-4.139430,W,-1.513540,W,3932.070000,W,0.288116,W,5.408600,W,1.666710,W,534.307000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:40:08.56 AM,4524.130000,W,-50.821900,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.811200,W,-4.139430,W,-1.185310,W,3926.490000,W,0.288116,W,5.539890,W,2.060590,W,533.847000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:40:09.56 AM,4535.950000,W,-60.669000,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.482960,W,-0.528836,W,3921.560000,W,0.222469,W,5.277300,W,1.929300,W,533.256000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:40:10.56 AM,4554.660000,W,-80.363200,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-0.200600,W,3919.920000,W,0.485058,W,5.671190,W,1.994940,W,532.993000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:40:11.56 AM,4541.860000,W,-77.409000,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-0.200600,W,3914.340000,W,0.419410,W,5.671190,W,2.126240,W,532.074000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:40:12.56 AM,4527.090000,W,-57.714900,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,0.127636,W,3910.070000,W,0.288116,W,5.474250,W,1.929300,W,531.286000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:40:13.56 AM,4517.240000,W,-43.929000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,1.768820,W,3906.140000,W,0.156822,W,5.342950,W,1.863650,W,531.089000,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:40:14.56 AM,4533.980000,W,-60.669000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,1.112340,W,3904.170000,W,0.156822,W,5.277300,W,1.929300,W,530.760000,W,0.926741,W,5.589380,W,3.422240,W,TRUE
05/02/2016 11:40:15.56 AM,4544.810000,W,-74.454900,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.826490,W,1.768820,W,3901.870000,W,-0.105767,W,5.211660,W,1.798000,W,530.235000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:40:16.56 AM,4537.920000,W,-68.546700,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,1.768820,W,3898.920000,W,0.025527,W,5.211660,W,1.798000,W,529.578000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:40:17.56 AM,4524.130000,W,-53.776000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,2.097050,W,3898.260000,W,-0.237062,W,5.080360,W,1.732350,W,529.513000,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:40:18.56 AM,4313.400000,W,-34.081900,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,1.440580,W,3704.930000,W,-0.237062,W,5.211660,W,1.666710,W,529.644000,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:40:19.56 AM,4330.140000,W,-62.638400,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,2.097050,W,3693.440000,W,-0.105767,W,5.146010,W,1.535410,W,528.396000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:40:20.56 AM,4338.020000,W,-81.347900,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,0.784108,W,3694.100000,W,-0.171414,W,5.277300,W,1.798000,W,529.119000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:40:21.56 AM,573.483000,W,-76.424300,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,1.112340,W,25.401800,W,-0.040120,W,5.277300,W,1.929300,W,530.892000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:40:22.56 AM,566.590000,W,-64.607800,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,1.440580,W,3.081760,W,0.091174,W,5.080360,W,1.863650,W,532.796000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:40:23.56 AM,593.177000,W,-97.103200,W,-3.811200,W,-4.139430,W,-4.795900,W,-2.826490,W,-4.467670,W,0.127636,W,0.784108,W,0.091174,W,5.277300,W,2.060590,W,531.220000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:40:24.56 AM,4547.760000,W,-64.607800,W,-3.154720,W,-3.811200,W,-3.811200,W,0.127636,W,-3.811200,W,-0.200600,W,3885.460000,W,-0.696592,W,6.590250,W,2.257530,W,531.220000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:40:25.56 AM,4528.070000,W,-41.959500,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.795900,W,0.784108,W,3916.640000,W,0.288116,W,5.408600,W,1.929300,W,532.074000,W,0.861070,W,5.917740,W,3.619250,W,TRUE
05/02/2016 11:40:26.56 AM,4548.750000,W,-60.669000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,0.127636,W,3919.590000,W,0.353763,W,5.408600,W,1.929300,W,532.599000,W,1.123750,W,5.786400,W,3.553580,W,TRUE
05/02/2016 11:40:27.56 AM,4556.630000,W,-74.454900,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.467670,W,-4.795900,W,-0.200600,W,3922.550000,W,0.091174,W,5.342950,W,2.060590,W,533.125000,W,0.861070,W,6.311760,W,3.619250,W,TRUE
05/02/2016 11:40:28.56 AM,4531.020000,W,-41.959500,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,0.127636,W,3925.170000,W,0.025527,W,5.211660,W,1.994940,W,533.519000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:40:29.56 AM,4559.580000,W,-69.531400,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-0.528836,W,3929.110000,W,0.156822,W,5.539890,W,2.060590,W,534.044000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:40:30.56 AM,4552.690000,W,-67.561900,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.200600,W,3929.110000,W,0.419410,W,5.539890,W,1.994940,W,534.569000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:40:31.56 AM,4540.870000,W,-52.791300,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-0.200600,W,3928.780000,W,0.353763,W,5.539890,W,2.126240,W,534.438000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:40:32.56 AM,4548.750000,W,-72.485500,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.467670,W,-0.857072,W,3927.140000,W,0.353763,W,5.408600,W,2.126240,W,534.241000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:40:33.56 AM,4528.070000,W,-47.867800,W,-2.498250,W,-4.139430,W,-3.811200,W,-3.811200,W,-4.139430,W,-0.528836,W,3927.800000,W,0.353763,W,5.539890,W,1.929300,W,534.832000,W,0.861070,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:40:34.56 AM,4551.700000,W,-81.347900,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.467670,W,0.455872,W,3925.170000,W,0.353763,W,5.605540,W,1.994940,W,534.504000,W,1.123750,W,6.180420,W,3.750600,W,TRUE
05/02/2016 11:40:35.56 AM,4526.100000,W,-46.883100,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,-0.857072,W,3927.800000,W,1.929300,W,1.994940,W,1.929300,W,534.963000,W,1.123750,W,6.114750,W,3.750600,W,TRUE
05/02/2016 11:40:36.56 AM,4556.630000,W,-76.424300,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-5.124140,W,-0.528836,W,3928.780000,W,0.156822,W,5.671190,W,1.994940,W,535.226000,W,1.058080,W,6.443110,W,3.684920,W,TRUE
05/02/2016 11:40:37.56 AM,4535.950000,W,-66.577200,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.467670,W,-1.513540,W,3929.110000,W,0.485058,W,5.408600,W,2.126240,W,535.160000,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:40:38.56 AM,4530.040000,W,-54.760700,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.482960,W,-4.467670,W,-1.185310,W,3927.800000,W,0.156822,W,5.671190,W,2.060590,W,535.029000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:40:39.56 AM,4546.780000,W,-82.332600,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.139430,W,-0.528836,W,3926.160000,W,0.091174,W,5.408600,W,2.060590,W,535.160000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:40:40.56 AM,4524.130000,W,-49.837200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-0.857072,W,3931.410000,W,0.222469,W,5.474250,W,2.060590,W,535.554000,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 11:40:41.56 AM,4550.720000,W,-77.409000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,-0.857072,W,3930.750000,W,0.156822,W,5.277300,W,1.994940,W,535.686000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:40:42.56 AM,4525.120000,W,-63.623100,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.467670,W,-0.528836,W,3928.460000,W,0.025527,W,5.277300,W,1.863650,W,535.357000,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:40:43.56 AM,4529.060000,W,-60.669000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.857072,W,3925.830000,W,0.025527,W,5.342950,W,1.929300,W,535.160000,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:40:44.56 AM,4539.890000,W,-86.271400,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-0.528836,W,3926.160000,W,-0.105767,W,5.146010,W,1.798000,W,535.029000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:40:45.56 AM,4517.240000,W,-58.699600,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-0.857072,W,3926.810000,W,-0.105767,W,5.211660,W,1.732350,W,535.226000,W,0.598386,W,5.720730,W,3.487910,W,TRUE
05/02/2016 11:40:46.56 AM,4529.060000,W,-65.592500,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-0.200600,W,3926.160000,W,-0.237062,W,5.146010,W,1.666710,W,535.489000,W,0.532715,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:40:47.56 AM,4538.900000,W,-84.302000,W,-3.154720,W,-13.001800,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.200600,W,3921.890000,W,-0.237062,W,5.014720,W,1.535410,W,535.029000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:40:48.56 AM,4522.160000,W,-77.409000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,-0.857072,W,3920.250000,W,-0.171414,W,4.883420,W,1.535410,W,534.701000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:40:49.56 AM,4509.360000,W,-59.684300,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.154720,W,-0.857072,W,3920.580000,W,-0.368356,W,4.949070,W,1.404120,W,534.963000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:40:50.56 AM,4514.280000,W,-59.684300,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,-1.841780,W,3916.970000,W,-0.302709,W,4.883420,W,1.404120,W,534.569000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:40:51.56 AM,4532.010000,W,-84.302000,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-1.185310,W,3913.030000,W,-0.237062,W,4.949070,W,1.469770,W,534.241000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:40:52.56 AM,4521.180000,W,-94.149100,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.170020,W,3909.750000,W,-0.237062,W,4.949070,W,1.535410,W,534.044000,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 11:40:53.56 AM,4498.530000,W,-52.791300,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,3903.510000,W,-0.302709,W,4.949070,W,1.404120,W,533.716000,W,0.729728,W,5.392370,W,3.356570,W,TRUE
05/02/2016 11:40:54.56 AM,4506.410000,W,-55.745400,W,-3.811200,W,-3.154720,W,-5.780610,W,-4.139430,W,-3.154720,W,-2.826490,W,3902.850000,W,-0.302709,W,5.014720,W,1.666710,W,533.453000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 11:40:55.56 AM,4528.070000,W,-81.347900,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.170020,W,3897.930000,W,0.025527,W,5.014720,W,1.732350,W,532.796000,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:40:56.56 AM,4517.240000,W,-74.454900,W,-7.093560,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.826490,W,3893.010000,W,-0.105767,W,4.883420,W,1.469770,W,532.271000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:40:57.56 AM,4500.500000,W,-56.730200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,3889.720000,W,0.091174,W,4.883420,W,1.469770,W,532.074000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:40:58.56 AM,4488.680000,W,-41.959500,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,3885.130000,W,-0.105767,W,5.211660,W,1.666710,W,531.745000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:40:59.56 AM,4509.360000,W,-55.745400,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,-4.467670,W,3881.190000,W,0.288116,W,5.146010,W,1.601060,W,530.629000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:41:00.56 AM,4516.250000,W,-72.485500,W,-2.170020,W,-4.467670,W,-2.826490,W,-4.139430,W,-2.826490,W,-4.467670,W,3875.940000,W,0.222469,W,5.014720,W,1.732350,W,530.169000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:41:01.56 AM,4515.270000,W,-74.454900,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,3877.580000,W,0.156822,W,5.080360,W,1.732350,W,529.972000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:41:02.56 AM,4508.380000,W,-65.592500,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-4.467670,W,-5.124140,W,3874.630000,W,0.353763,W,5.277300,W,1.798000,W,529.316000,W,1.123750,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:41:03.56 AM,4503.450000,W,-49.837200,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-6.108850,W,3874.950000,W,0.353763,W,5.408600,W,1.863650,W,529.184000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:41:04.56 AM,4496.560000,W,-40.974800,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-5.124140,W,3880.210000,W,0.091174,W,5.014720,W,1.732350,W,530.760000,W,0.926741,W,5.720730,W,3.553580,W,TRUE
05/02/2016 11:41:05.56 AM,4497.540000,W,-39.990100,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.482960,W,-2.826490,W,-4.795900,W,3880.860000,W,0.156822,W,5.014720,W,1.404120,W,530.104000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:41:06.56 AM,4517.240000,W,-53.776000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.795900,W,3883.820000,W,-0.105767,W,4.817770,W,1.469770,W,530.104000,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 11:41:07.56 AM,4522.160000,W,-64.607800,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.811200,W,3885.790000,W,-0.105767,W,4.752130,W,1.404120,W,532.862000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:41:08.56 AM,4526.100000,W,-69.531400,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,3891.040000,W,-0.105767,W,4.555180,W,1.404120,W,532.140000,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:41:09.56 AM,4530.040000,W,-72.485500,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,3896.950000,W,-0.302709,W,4.883420,W,1.338470,W,533.256000,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 11:41:10.56 AM,4530.040000,W,-72.485500,W,-1.513540,W,-4.467670,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,3897.270000,W,-0.237062,W,4.949070,W,1.272820,W,536.408000,W,-0.058324,W,5.326700,W,3.028210,W,TRUE
05/02/2016 11:41:11.56 AM,4526.100000,W,-76.424300,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,3899.570000,W,-0.434003,W,4.555180,W,1.272820,W,534.241000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:41:12.56 AM,4527.090000,W,-78.393700,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,3904.170000,W,-0.105767,W,4.752130,W,1.469770,W,535.160000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:41:13.56 AM,4524.130000,W,-80.363200,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,3906.790000,W,0.091174,W,5.014720,W,1.666710,W,535.620000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:41:14.56 AM,4522.160000,W,-80.363200,W,-2.498250,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.811200,W,-2.826490,W,3906.140000,W,0.353763,W,5.146010,W,1.863650,W,535.751000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:41:15.56 AM,4519.210000,W,-74.454900,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.811200,W,-2.826490,W,3901.210000,W,0.288116,W,5.277300,W,1.929300,W,535.489000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:41:16.56 AM,4510.350000,W,-74.454900,W,-2.170020,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.170020,W,3896.290000,W,0.419410,W,5.408600,W,1.929300,W,535.226000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:41:17.56 AM,4505.420000,W,-81.347900,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.513540,W,3892.350000,W,0.288116,W,5.342950,W,1.929300,W,534.635000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:41:18.56 AM,4323.250000,W,-58.699600,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-0.528836,W,3716.740000,W,0.222469,W,5.342950,W,1.863650,W,533.387000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:41:19.56 AM,4319.310000,W,-59.684300,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,-0.857072,W,3707.230000,W,0.353763,W,5.474250,W,2.126240,W,533.519000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:41:20.56 AM,4320.300000,W,-63.623100,W,-2.826490,W,-4.139430,W,-2.498250,W,-4.467670,W,-3.154720,W,0.784108,W,3698.030000,W,0.222469,W,5.474250,W,1.994940,W,532.337000,W,1.123750,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:41:21.56 AM,589.238000,W,-88.240800,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,0.455872,W,29.668900,W,0.288116,W,5.342950,W,1.863650,W,533.322000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:41:22.56 AM,593.177000,W,-93.164400,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,0.455872,W,2.753520,W,0.222469,W,5.474250,W,1.929300,W,531.877000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:41:23.56 AM,592.192000,W,-96.118500,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,0.784108,W,1.768820,W,-0.040120,W,5.211660,W,1.798000,W,531.483000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:41:24.56 AM,4539.890000,W,-71.500800,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,1.440580,W,3864.780000,W,-0.105767,W,5.146010,W,1.732350,W,530.038000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:41:25.56 AM,4538.900000,W,-73.470200,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,1.440580,W,3888.410000,W,-0.040120,W,5.080360,W,1.469770,W,529.644000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:41:26.56 AM,4526.100000,W,-72.485500,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,1.768820,W,3886.770000,W,-0.040120,W,5.080360,W,1.929300,W,529.513000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:41:27.56 AM,4525.120000,W,-61.653700,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,0.455872,W,3892.350000,W,0.091174,W,5.080360,W,1.863650,W,530.563000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:41:28.56 AM,4511.330000,W,-46.883100,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.811200,W,0.455872,W,3892.350000,W,0.156822,W,5.408600,W,1.994940,W,529.513000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:41:29.56 AM,4491.640000,W,-41.959500,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.795900,W,0.455872,W,3888.080000,W,0.353763,W,5.342950,W,2.060590,W,531.351000,W,0.926741,W,6.114750,W,3.881940,W,TRUE
05/02/2016 11:41:30.56 AM,4515.270000,W,-56.730200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-0.200600,W,3893.990000,W,0.091174,W,5.474250,W,1.994940,W,532.468000,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:41:31.56 AM,4530.040000,W,-75.439600,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,-0.200600,W,3896.950000,W,0.091174,W,5.408600,W,2.060590,W,533.059000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:41:32.56 AM,4521.180000,W,-72.485500,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,-4.139430,W,0.127636,W,3897.270000,W,0.288116,W,5.539890,W,1.994940,W,533.256000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:41:33.56 AM,4485.730000,W,-45.898400,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,0.127636,W,3902.200000,W,0.091174,W,5.408600,W,1.994940,W,534.307000,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:41:34.56 AM,4522.160000,W,-64.607800,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,0.127636,W,3901.870000,W,0.288116,W,5.605540,W,1.994940,W,534.438000,W,0.926741,W,7.231160,W,3.422240,W,TRUE
05/02/2016 11:41:35.56 AM,4526.100000,W,-79.378400,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-0.200600,W,3901.210000,W,0.222469,W,6.721540,W,1.994940,W,534.701000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:41:36.56 AM,4494.590000,W,-52.791300,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.467670,W,-0.528836,W,3900.230000,W,0.288116,W,5.408600,W,1.994940,W,534.766000,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:41:37.56 AM,4512.310000,W,-63.623100,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-4.467670,W,-0.857072,W,3902.530000,W,0.288116,W,5.671190,W,2.060590,W,535.095000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:41:38.56 AM,4527.090000,W,-81.347900,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.811200,W,-1.185310,W,3905.150000,W,0.288116,W,5.539890,W,2.126240,W,535.620000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:41:39.56 AM,4505.420000,W,-63.623100,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-5.124140,W,-0.528836,W,3905.480000,W,0.222469,W,5.408600,W,1.929300,W,535.620000,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:41:40.56 AM,4491.640000,W,-48.852500,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.528836,W,3902.200000,W,-0.171414,W,5.277300,W,1.732350,W,535.489000,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:41:41.56 AM,4483.760000,W,-52.791300,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-0.200600,W,3898.260000,W,-0.171414,W,4.949070,W,1.601060,W,534.898000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:41:42.56 AM,4511.330000,W,-72.485500,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.200600,W,3904.490000,W,-0.105767,W,4.817770,W,1.666710,W,535.554000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:41:43.56 AM,4512.310000,W,-84.302000,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-0.857072,W,3898.590000,W,-0.237062,W,4.752130,W,1.535410,W,534.832000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:41:44.56 AM,4514.280000,W,-83.317300,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.170020,W,3896.620000,W,-0.237062,W,4.752130,W,1.404120,W,534.766000,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:41:45.56 AM,4509.360000,W,-85.286700,W,-2.498250,W,-4.467670,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,3890.380000,W,-0.171414,W,4.883420,W,1.404120,W,534.307000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:41:46.56 AM,4508.380000,W,-83.317300,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,3886.110000,W,-0.237062,W,4.949070,W,1.535410,W,533.978000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:41:47.56 AM,4499.510000,W,-70.516100,W,-0.857072,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.482960,W,3885.130000,W,-0.171414,W,5.080360,W,1.601060,W,533.519000,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 11:41:48.56 AM,4487.700000,W,-62.638400,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.826490,W,3877.910000,W,-0.237062,W,4.752130,W,1.338470,W,532.665000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:41:49.56 AM,4483.760000,W,-46.883100,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,3876.270000,W,-0.040120,W,4.817770,W,1.404120,W,532.665000,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:41:50.56 AM,4480.800000,W,-46.883100,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-4.467670,W,3868.720000,W,-0.040120,W,5.080360,W,1.469770,W,531.745000,W,1.058080,W,5.655050,W,3.487910,W,TRUE
05/02/2016 11:41:51.56 AM,4491.640000,W,-54.760700,W,-2.826490,W,-3.811200,W,-2.498250,W,-4.139430,W,-3.154720,W,-4.139430,W,3867.080000,W,0.288116,W,5.277300,W,1.601060,W,531.483000,W,0.861070,W,5.589380,W,3.619250,W,TRUE
05/02/2016 11:41:52.56 AM,4504.440000,W,-69.531400,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.795900,W,3865.110000,W,0.091174,W,5.146010,W,1.732350,W,530.892000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:41:53.56 AM,4505.420000,W,-72.485500,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-5.124140,W,3858.210000,W,0.419410,W,5.146010,W,1.732350,W,529.775000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:41:54.56 AM,4500.500000,W,-64.607800,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.795900,W,3865.430000,W,0.419410,W,5.080360,W,1.732350,W,529.775000,W,1.123750,W,5.786400,W,3.553580,W,TRUE
05/02/2016 11:41:55.56 AM,4489.670000,W,-48.852500,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.826490,W,-5.780610,W,3866.090000,W,0.353763,W,5.146010,W,1.863650,W,529.578000,W,1.123750,W,5.852070,W,3.619250,W,TRUE
05/02/2016 11:41:56.56 AM,4483.760000,W,-39.005400,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,-5.452380,W,3862.810000,W,0.025527,W,4.883420,W,1.666710,W,530.104000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:41:57.56 AM,4486.710000,W,-39.005400,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.467670,W,3867.080000,W,-0.040120,W,4.817770,W,1.469770,W,530.235000,W,0.861070,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:41:58.56 AM,4485.730000,W,-42.944200,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.811200,W,3870.690000,W,0.025527,W,4.686480,W,1.469770,W,531.811000,W,0.270031,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:41:59.56 AM,4489.670000,W,-44.913700,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,3876.590000,W,-0.040120,W,5.014720,W,1.404120,W,531.680000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:42:00.56 AM,4496.560000,W,-49.837200,W,-1.841780,W,-4.139430,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.811200,W,3878.240000,W,-0.171414,W,4.620830,W,1.338470,W,532.205000,W,0.795399,W,5.261030,W,3.028210,W,TRUE
05/02/2016 11:42:01.56 AM,4499.510000,W,-56.730200,W,-7.750030,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-4.139430,W,3883.820000,W,-0.171414,W,4.686480,W,1.338470,W,533.125000,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 11:42:02.56 AM,4514.280000,W,-69.531400,W,-1.841780,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.826490,W,3890.380000,W,-0.237062,W,4.949070,W,1.338470,W,533.781000,W,0.401373,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:42:03.56 AM,4518.220000,W,-78.393700,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,3893.660000,W,-0.368356,W,4.817770,W,1.272820,W,534.701000,W,0.729728,W,5.326700,W,3.093880,W,TRUE
05/02/2016 11:42:04.56 AM,4520.190000,W,-80.363200,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,3896.950000,W,-0.237062,W,4.883420,W,1.338470,W,534.963000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:42:05.56 AM,4510.350000,W,-80.363200,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.154720,W,3894.320000,W,0.025527,W,5.080360,W,1.732350,W,535.029000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:42:06.56 AM,4504.440000,W,-73.470200,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,3896.620000,W,0.222469,W,5.277300,W,1.732350,W,535.554000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:42:07.56 AM,4487.700000,W,-65.592500,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,3893.010000,W,0.353763,W,5.342950,W,1.929300,W,535.226000,W,0.992412,W,5.983410,W,3.684920,W,TRUE
05/02/2016 11:42:08.56 AM,4478.830000,W,-58.699600,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.811200,W,-4.467670,W,-2.498250,W,3890.710000,W,0.353763,W,5.474250,W,1.929300,W,535.029000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:42:09.56 AM,4476.870000,W,-51.806600,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.170020,W,3888.410000,W,0.419410,W,5.342950,W,2.060590,W,534.438000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:42:10.56 AM,4475.880000,W,-53.776000,W,-2.826490,W,-3.482960,W,-2.826490,W,-4.467670,W,-3.811200,W,-1.841780,W,3879.220000,W,0.485058,W,5.408600,W,1.535410,W,533.847000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:42:11.56 AM,4483.760000,W,-57.714900,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-1.185310,W,3876.270000,W,0.419410,W,5.408600,W,2.191880,W,533.519000,W,0.992412,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:42:12.56 AM,4480.800000,W,-55.745400,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-4.795900,W,-0.857072,W,3871.340000,W,0.025527,W,5.342950,W,2.126240,W,532.862000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:42:13.56 AM,4475.880000,W,-52.791300,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-0.200600,W,3866.420000,W,0.353763,W,5.342950,W,2.388830,W,531.745000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:42:14.56 AM,4476.870000,W,-48.852500,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,0.455872,W,3862.810000,W,0.353763,W,5.539890,W,1.994940,W,531.089000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:42:15.56 AM,4481.790000,W,-47.867800,W,-2.826490,W,-3.482960,W,-7.093560,W,-5.124140,W,-3.482960,W,1.112340,W,3861.500000,W,0.222469,W,5.408600,W,1.863650,W,530.301000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:42:16.56 AM,4472.930000,W,-45.898400,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,1.112340,W,3858.210000,W,-0.237062,W,5.146010,W,1.666710,W,529.381000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:42:17.56 AM,4470.960000,W,-42.944200,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,1.440580,W,3859.530000,W,-0.040120,W,4.949070,W,1.469770,W,528.790000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:42:18.56 AM,4312.420000,W,-37.036000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,2.425290,W,3698.690000,W,-0.237062,W,5.080360,W,1.863650,W,528.068000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:42:19.56 AM,4304.540000,W,-39.990100,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,1.768820,W,3690.160000,W,-0.105767,W,5.080360,W,1.994940,W,528.396000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:42:20.56 AM,4309.470000,W,-36.051300,W,-2.498250,W,-6.437080,W,-3.482960,W,-3.482960,W,-3.811200,W,1.768820,W,3691.470000,W,-0.105767,W,5.277300,W,7.312370,W,530.366000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:42:21.56 AM,567.575000,W,-61.653700,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,0.784108,W,34.592400,W,0.156822,W,5.342950,W,7.509310,W,530.760000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:42:22.56 AM,573.483000,W,-59.684300,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-0.200600,W,2.097050,W,0.288116,W,5.539890,W,7.574950,W,532.337000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:42:23.56 AM,572.498000,W,-63.623100,W,-3.811200,W,-4.467670,W,-3.482960,W,-2.826490,W,-3.482960,W,0.455872,W,0.127636,W,0.353763,W,5.605540,W,7.640600,W,533.322000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:42:24.56 AM,4520.190000,W,-30.143000,W,-11.032400,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,-0.528836,W,3878.560000,W,0.353763,W,5.408600,W,7.574950,W,532.534000,W,0.992412,W,5.983410,W,3.684920,W,TRUE
05/02/2016 11:42:25.56 AM,4517.240000,W,-46.883100,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,-4.139430,W,-0.857072,W,3910.070000,W,0.353763,W,6.327660,W,7.771900,W,533.125000,W,0.992412,W,6.246090,W,3.750600,W,TRUE
05/02/2016 11:42:26.56 AM,4520.190000,W,-44.913700,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-0.528836,W,3913.030000,W,0.353763,W,5.933770,W,7.443660,W,533.256000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:42:27.56 AM,4511.330000,W,-53.776000,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.811200,W,-0.528836,W,3908.760000,W,-0.171414,W,5.999420,W,7.312370,W,533.256000,W,0.664057,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:42:28.56 AM,4654.110000,W,-27.188900,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.139430,W,-1.513540,W,3907.120000,W,-0.237062,W,102.829000,W,7.115430,W,532.928000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:42:29.56 AM,4534.960000,W,-69.531400,W,-1.513540,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-0.528836,W,3904.820000,W,-0.171414,W,21.951700,W,6.918480,W,532.862000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:42:30.56 AM,4526.100000,W,-77.409000,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,-0.528836,W,3901.540000,W,-0.368356,W,11.776400,W,6.918480,W,532.796000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:42:31.56 AM,4522.160000,W,-81.347900,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.170020,W,3896.620000,W,-0.237062,W,9.544370,W,7.049780,W,532.205000,W,0.467044,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:42:32.56 AM,4520.190000,W,-83.317300,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-1.841780,W,3892.020000,W,-0.368356,W,8.953550,W,6.918480,W,532.140000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:42:33.56 AM,4519.210000,W,-81.347900,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.200600,W,3883.490000,W,-0.237062,W,8.625310,W,6.918480,W,531.023000,W,0.926741,W,5.458040,W,3.356570,W,TRUE
05/02/2016 11:42:34.56 AM,4517.240000,W,-80.363200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.826490,W,0.455872,W,3883.490000,W,-0.368356,W,8.559660,W,6.721540,W,531.154000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:42:35.56 AM,4509.360000,W,-71.500800,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-0.528836,W,3875.610000,W,-0.040120,W,8.428370,W,6.787190,W,530.301000,W,0.861070,W,5.523710,W,3.422240,W,TRUE
05/02/2016 11:42:36.56 AM,4506.410000,W,-67.561900,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,-1.841780,W,0.455872,W,3872.660000,W,0.025527,W,8.690960,W,7.049780,W,529.447000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:42:37.56 AM,4492.620000,W,-44.913700,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-0.528836,W,3873.640000,W,0.156822,W,8.756610,W,7.049780,W,529.644000,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:42:38.56 AM,5969.680000,W,416.914000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,1962.320000,W,3861.170000,W,0.222469,W,7.903190,W,7.246720,W,476.188000,W,0.992412,W,5.852070,W,3.619250,W,TRUE
05/02/2016 11:42:39.56 AM,10369.400000,W,481.905000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.139430,W,6020.300000,W,3842.130000,W,0.288116,W,8.690960,W,7.049780,W,338.673000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:42:40.56 AM,10261.000000,W,536.064000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,5989.780000,W,3846.070000,W,0.288116,W,8.690960,W,7.115430,W,248.375000,W,0.729728,W,5.852070,W,3.684920,W,TRUE
05/02/2016 11:42:41.56 AM,9987.290000,W,508.492000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,5946.120000,W,3847.380000,W,0.288116,W,41.842800,W,7.312370,W,3.553580,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 11:42:42.56 AM,9930.180000,W,512.431000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,5915.930000,W,3847.050000,W,0.353763,W,14.074000,W,7.246720,W,3.487910,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 11:42:43.56 AM,9918.360000,W,514.401000,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,5896.890000,W,3848.690000,W,0.419410,W,8.165780,W,7.115430,W,3.225230,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:42:44.56 AM,9903.590000,W,502.584000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,5893.930000,W,3845.080000,W,0.288116,W,8.297080,W,7.246720,W,3.159560,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:42:45.56 AM,9848.450000,W,508.492000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,5866.030000,W,3845.740000,W,0.222469,W,8.297080,W,7.181070,W,2.962540,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:42:46.56 AM,9947.900000,W,503.569000,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,5882.770000,W,3849.680000,W,0.091174,W,61.799500,W,7.115430,W,3.093880,W,0.795399,W,5.655050,W,3.553580,W,TRUE
05/02/2016 11:42:47.56 AM,9936.090000,W,506.523000,W,-2.826490,W,-3.482960,W,-2.826490,W,-9.062970,W,-3.811200,W,5884.090000,W,3845.740000,W,-0.040120,W,42.564900,W,7.049780,W,2.831200,W,0.795399,W,5.523710,W,3.356570,W,TRUE
05/02/2016 11:42:48.56 AM,9875.040000,W,506.523000,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,5869.320000,W,3846.070000,W,0.156822,W,8.100130,W,6.852840,W,2.831200,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:42:49.56 AM,9856.330000,W,506.523000,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.811200,W,5858.480000,W,3844.100000,W,0.025527,W,8.034490,W,6.984130,W,2.962540,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:42:50.56 AM,9861.250000,W,510.462000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,5854.220000,W,3846.730000,W,0.091174,W,8.297080,W,6.918480,W,2.962540,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:42:51.56 AM,6056.340000,W,469.104000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,5888.030000,W,39.844200,W,-0.105767,W,69.545900,W,6.918480,W,2.634190,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:42:52.56 AM,5978.550000,W,481.905000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,5872.600000,W,2.753520,W,-0.040120,W,8.362720,W,6.984130,W,2.962540,W,0.861070,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:42:53.56 AM,5996.270000,W,473.043000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,5891.960000,W,1.440580,W,-0.105767,W,8.165780,W,6.984130,W,2.896870,W,0.598386,W,5.392370,W,3.290900,W,TRUE
05/02/2016 11:42:54.56 AM,6007.100000,W,474.027000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.154720,W,5897.540000,W,0.455872,W,-0.171414,W,8.034490,W,6.984130,W,2.568520,W,0.664057,W,5.392370,W,3.356570,W,TRUE
05/02/2016 11:42:55.56 AM,5995.290000,W,472.058000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,5892.950000,W,1.440580,W,-0.105767,W,8.428370,W,7.049780,W,2.831200,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:42:56.56 AM,5981.500000,W,478.951000,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,5882.120000,W,1.440580,W,-0.171414,W,5.605540,W,6.787190,W,2.502850,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:42:57.56 AM,5983.470000,W,484.859000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,5884.090000,W,0.784108,W,-0.040120,W,5.474250,W,6.787190,W,2.568520,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:42:58.56 AM,5994.300000,W,476.982000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,5898.530000,W,0.784108,W,-0.171414,W,5.539890,W,7.049780,W,2.831200,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:42:59.56 AM,5977.560000,W,485.844000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.170020,W,5880.800000,W,0.784108,W,-0.237062,W,5.539890,W,6.787190,W,2.765530,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:43:00.56 AM,5991.350000,W,475.997000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,5900.170000,W,0.455872,W,-0.105767,W,5.408600,W,6.787190,W,2.437180,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:43:01.56 AM,6008.090000,W,475.012000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.841780,W,5910.020000,W,1.440580,W,-0.171414,W,5.408600,W,6.918480,W,2.568520,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:43:02.56 AM,5991.350000,W,475.012000,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.482960,W,-1.841780,W,5900.830000,W,0.784108,W,-0.105767,W,5.605540,W,6.852840,W,2.765530,W,0.598386,W,5.392370,W,3.290900,W,TRUE
05/02/2016 11:43:03.56 AM,5990.360000,W,478.951000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,5897.220000,W,0.455872,W,-0.040120,W,5.408600,W,6.721540,W,2.437180,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 11:43:04.56 AM,5980.510000,W,479.936000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,5887.370000,W,0.784108,W,-0.105767,W,5.474250,W,6.984130,W,2.765530,W,0.401373,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:43:05.56 AM,6045.510000,W,488.798000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.826490,W,5900.500000,W,0.455872,W,-0.105767,W,46.109900,W,6.852840,W,2.765530,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:43:06.56 AM,5984.450000,W,478.951000,W,-2.170020,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.826490,W,5879.490000,W,0.784108,W,-0.237062,W,13.811400,W,6.984130,W,2.896870,W,0.532715,W,5.392370,W,3.290900,W,TRUE
