TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:43:07.56 AM,5975.590000,W,468.119000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-1.841780,W,5895.570000,W,0.127636,W,0.025527,W,9.610020,W,6.852840,W,2.437180,W,0.532715,W,5.261030,W,3.028210,W,TRUE
05/02/2016 11:43:08.56 AM,6010.060000,W,469.104000,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.452380,W,-2.170020,W,5908.700000,W,0.455872,W,-0.237062,W,8.494020,W,6.984130,W,2.634190,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:43:09.56 AM,6011.040000,W,459.257000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,5891.640000,W,0.455872,W,-0.302709,W,39.939000,W,6.852840,W,2.371500,W,0.532715,W,5.392370,W,3.290900,W,TRUE
05/02/2016 11:43:10.56 AM,5985.440000,W,471.073000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,5887.700000,W,0.455872,W,-0.368356,W,8.034490,W,6.852840,W,2.502850,W,0.401373,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:43:11.56 AM,5987.410000,W,468.119000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,-1.841780,W,5887.700000,W,0.455872,W,-0.171414,W,8.165780,W,6.918480,W,2.568520,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:43:12.56 AM,5981.500000,W,470.089000,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.811200,W,-2.498250,W,5890.320000,W,0.784108,W,-0.237062,W,7.968840,W,6.918480,W,2.699860,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:43:13.56 AM,5984.450000,W,473.043000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.826490,W,5883.760000,W,0.455872,W,-0.237062,W,7.903190,W,6.918480,W,2.568520,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:43:14.56 AM,5986.420000,W,471.073000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,5895.570000,W,1.440580,W,-0.237062,W,7.903190,W,6.787190,W,2.568520,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:43:15.56 AM,6012.030000,W,461.226000,W,-2.498250,W,-2.498250,W,-2.170020,W,-3.811200,W,-2.498250,W,5916.250000,W,0.784108,W,-0.171414,W,8.034490,W,6.787190,W,2.502850,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:43:16.56 AM,5977.560000,W,472.058000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,5889.670000,W,1.112340,W,-0.237062,W,8.034490,W,6.984130,W,2.502850,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:43:17.56 AM,5983.470000,W,467.135000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,5899.190000,W,0.784108,W,-0.302709,W,8.165780,W,6.918480,W,2.502850,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:43:18.56 AM,5986.420000,W,443.502000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.826490,W,5902.470000,W,0.784108,W,-0.302709,W,8.165780,W,6.918480,W,2.371500,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 11:43:19.56 AM,5969.680000,W,465.165000,W,-3.154720,W,-3.154720,W,-2.498250,W,-2.826490,W,-2.826490,W,5896.560000,W,1.112340,W,-0.302709,W,9.675670,W,6.852840,W,2.634190,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 11:43:20.56 AM,5988.390000,W,470.089000,W,-3.154720,W,-9.062970,W,-2.826490,W,-3.811200,W,-3.154720,W,5905.420000,W,0.127636,W,-0.237062,W,13.089300,W,6.721540,W,2.437180,W,0.467044,W,5.261030,W,3.093880,W,TRUE
05/02/2016 11:43:21.56 AM,5994.300000,W,467.135000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,5918.880000,W,1.112340,W,-0.499650,W,13.089300,W,6.918480,W,2.502850,W,0.270031,W,5.261030,W,3.028210,W,TRUE
05/02/2016 11:43:22.56 AM,6148.900000,W,465.165000,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.170020,W,5934.630000,W,0.455872,W,-0.237062,W,13.220600,W,137.425000,W,2.765530,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:43:23.56 AM,6094.740000,W,481.905000,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,-2.826490,W,5907.060000,W,0.784108,W,-0.105767,W,13.155000,W,121.342000,W,2.634190,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:43:24.56 AM,6098.680000,W,477.966000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,5917.890000,W,0.455872,W,0.025527,W,13.483200,W,121.473000,W,3.159560,W,0.729728,W,5.655050,W,3.553580,W,TRUE
05/02/2016 11:43:25.56 AM,6106.560000,W,477.966000,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.482960,W,-3.482960,W,5925.440000,W,0.127636,W,0.156822,W,13.877100,W,121.670000,W,2.831200,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:43:26.56 AM,6080.960000,W,484.859000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,5904.440000,W,0.784108,W,0.156822,W,13.942700,W,121.735000,W,3.093880,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:43:27.56 AM,6115.420000,W,482.890000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,5925.440000,W,0.127636,W,0.288116,W,14.008400,W,129.351000,W,3.225230,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:43:28.56 AM,6109.510000,W,476.982000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.795900,W,5919.860000,W,-0.528836,W,0.288116,W,9.019190,W,129.088000,W,3.093880,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:43:29.56 AM,6096.710000,W,484.859000,W,-3.482960,W,-3.482960,W,-2.498250,W,-9.062970,W,-4.139430,W,5912.970000,W,0.455872,W,0.288116,W,10.529100,W,128.891000,W,2.962540,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:43:30.56 AM,6087.850000,W,484.859000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,5887.370000,W,-0.200600,W,0.222469,W,10.726000,W,129.876000,W,2.896870,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:43:31.56 AM,6085.880000,W,488.798000,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,5880.150000,W,-0.528836,W,-0.040120,W,10.791700,W,130.073000,W,3.093880,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:43:32.56 AM,6079.970000,W,478.951000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,5880.800000,W,0.127636,W,0.419410,W,8.953550,W,122.917000,W,2.831200,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:43:33.56 AM,6074.060000,W,501.599000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,5857.170000,W,0.784108,W,0.288116,W,18.997600,W,122.720000,W,2.699860,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:43:34.56 AM,6104.590000,W,492.737000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,5882.450000,W,0.455872,W,-0.105767,W,18.866300,W,122.458000,W,2.568520,W,0.532715,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:43:35.56 AM,6122.310000,W,486.829000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,5893.280000,W,0.127636,W,-0.237062,W,13.483200,W,120.948000,W,2.502850,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:43:36.56 AM,6080.960000,W,490.768000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,5866.030000,W,0.127636,W,-0.171414,W,13.548900,W,120.685000,W,2.634190,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:43:37.56 AM,6099.660000,W,489.783000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.139430,W,5886.060000,W,-0.528836,W,-0.105767,W,13.680100,W,121.145000,W,2.699860,W,0.532715,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:43:38.56 AM,509.477000,W,476.982000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,338.867000,W,-0.857072,W,0.288116,W,13.942700,W,122.261000,W,2.831200,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:43:39.56 AM,493.722000,W,478.951000,W,-3.154720,W,-4.795900,W,-3.811200,W,-2.826490,W,-4.467670,W,330.333000,W,-0.857072,W,0.091174,W,13.614500,W,122.261000,W,2.765530,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:43:40.56 AM,505.538000,W,480.920000,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.811200,W,332.631000,W,-0.528836,W,0.156822,W,13.942700,W,122.655000,W,2.765530,W,0.861070,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:43:41.56 AM,330.260000,W,61.434800,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.467670,W,160.635000,W,-1.513540,W,0.353763,W,14.139700,W,122.786000,W,3.093880,W,1.058080,W,6.311760,W,3.684920,W,TRUE
05/02/2016 11:43:42.56 AM,331.245000,W,60.450100,W,-3.482960,W,-4.139430,W,-4.467670,W,-3.154720,W,-4.795900,W,159.322000,W,-1.185310,W,0.222469,W,14.008400,W,122.983000,W,2.962540,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:43:43.56 AM,331.245000,W,59.465400,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,160.307000,W,-1.185310,W,0.156822,W,13.614500,W,122.851000,W,2.699860,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:43:44.56 AM,487.813000,W,472.058000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,374.973000,W,-0.528836,W,-0.237062,W,13.680100,W,122.851000,W,2.568520,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:43:45.56 AM,6242.450000,W,475.997000,W,-3.811200,W,-3.482960,W,-1.841780,W,-3.482960,W,-3.811200,W,5901.150000,W,0.127636,W,-0.368356,W,13.548900,W,121.932000,W,2.568520,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:43:46.56 AM,6196.170000,W,478.951000,W,-2.826490,W,-3.482960,W,-4.467670,W,-2.826490,W,-3.482960,W,6018.010000,W,0.784108,W,-0.434003,W,13.483200,W,121.801000,W,2.502850,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:43:47.56 AM,6187.300000,W,475.997000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,6005.530000,W,0.127636,W,-0.237062,W,13.286300,W,121.604000,W,2.502850,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:43:48.56 AM,6133.140000,W,476.982000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,5950.060000,W,0.127636,W,-0.237062,W,8.428370,W,121.276000,W,2.568520,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:43:49.56 AM,6134.130000,W,473.043000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,5946.120000,W,-0.857072,W,-0.237062,W,8.362720,W,121.342000,W,2.896870,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:43:50.56 AM,6123.300000,W,471.073000,W,-3.154720,W,-14.314700,W,-3.154720,W,-3.482960,W,-3.482960,W,5923.800000,W,0.127636,W,-0.237062,W,8.231430,W,120.816000,W,2.437180,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:43:51.56 AM,6129.210000,W,474.027000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,5897.870000,W,0.784108,W,-0.499650,W,42.564900,W,121.145000,W,2.634190,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:43:52.56 AM,6113.450000,W,470.089000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,5901.480000,W,0.127636,W,-0.105767,W,14.205300,W,121.210000,W,2.699860,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:43:53.56 AM,6085.880000,W,475.012000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,5868.330000,W,-0.200600,W,0.156822,W,9.019190,W,120.816000,W,2.765530,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:43:54.56 AM,6090.800000,W,482.890000,W,-3.154720,W,-2.498250,W,-2.826490,W,-3.154720,W,-2.826490,W,5876.210000,W,0.455872,W,0.091174,W,13.286300,W,121.013000,W,3.093880,W,0.729728,W,5.786400,W,3.750600,W,TRUE
05/02/2016 11:43:55.56 AM,6093.760000,W,487.813000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.826490,W,5870.960000,W,-0.200600,W,0.222469,W,13.351900,W,121.145000,W,2.634190,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:43:56.56 AM,6106.560000,W,488.798000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,5880.480000,W,0.455872,W,0.222469,W,13.614500,W,121.407000,W,2.896870,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:43:57.56 AM,6117.390000,W,484.859000,W,-3.154720,W,-4.467670,W,-2.826490,W,-4.467670,W,-3.482960,W,5890.320000,W,0.127636,W,0.288116,W,13.351900,W,121.145000,W,3.028210,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:43:58.56 AM,6088.830000,W,492.737000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,5863.080000,W,0.455872,W,0.156822,W,13.877100,W,121.079000,W,2.962540,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:43:59.56 AM,6086.860000,W,486.829000,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,5859.140000,W,-0.857072,W,0.156822,W,13.351900,W,121.013000,W,2.896870,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:44:00.56 AM,6109.510000,W,484.859000,W,-8.734740,W,-5.452380,W,-2.826490,W,-3.154720,W,-3.811200,W,5875.550000,W,-0.528836,W,0.353763,W,13.417600,W,120.816000,W,3.028210,W,0.795399,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:44:01.56 AM,6082.920000,W,494.706000,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,5856.510000,W,-0.200600,W,0.353763,W,13.286300,W,120.882000,W,3.159560,W,0.795399,W,5.786400,W,3.553580,W,TRUE
05/02/2016 11:44:02.56 AM,6089.820000,W,484.859000,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.513540,W,-3.154720,W,5864.390000,W,-0.200600,W,-0.040120,W,13.351900,W,120.948000,W,2.962540,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 11:44:03.56 AM,6102.620000,W,488.798000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,5872.270000,W,-0.528836,W,0.156822,W,13.220600,W,121.079000,W,3.093880,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:44:04.56 AM,6085.880000,W,491.752000,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.811200,W,-3.482960,W,5860.120000,W,-0.200600,W,0.222469,W,13.155000,W,120.685000,W,2.699860,W,0.664057,W,5.589380,W,3.422240,W,TRUE
05/02/2016 11:44:05.56 AM,6109.510000,W,482.890000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,5878.830000,W,0.784108,W,0.025527,W,13.351900,W,121.079000,W,2.765530,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:44:06.56 AM,6097.690000,W,492.737000,W,-3.482960,W,-3.811200,W,-7.750030,W,-3.811200,W,-3.154720,W,5868.330000,W,0.455872,W,0.156822,W,12.892400,W,121.210000,W,2.634190,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:44:07.56 AM,3459.660000,W,478.951000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,3253.270000,W,-0.200600,W,0.025527,W,12.892400,W,121.867000,W,2.765530,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:44:08.56 AM,3450.800000,W,477.966000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,3237.850000,W,-0.200600,W,-0.040120,W,12.958000,W,121.604000,W,2.831200,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:44:09.56 AM,3452.770000,W,472.058000,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.154720,W,3249.990000,W,0.127636,W,-0.171414,W,8.100130,W,121.670000,W,2.699860,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:44:10.56 AM,3470.490000,W,465.165000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,3267.390000,W,0.127636,W,-0.237062,W,7.968840,W,121.538000,W,2.634190,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:44:11.56 AM,3447.850000,W,475.997000,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,3243.100000,W,-0.200600,W,-0.237062,W,7.903190,W,121.538000,W,2.634190,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:44:12.56 AM,3629.030000,W,437.593000,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,3252.620000,W,1.112340,W,-0.171414,W,173.925000,W,121.604000,W,2.437180,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:44:13.56 AM,3528.590000,W,463.196000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,3273.300000,W,0.784108,W,-0.237062,W,59.042400,W,121.473000,W,2.371500,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:44:14.56 AM,3450.800000,W,471.073000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,3246.380000,W,0.784108,W,-0.171414,W,15.715200,W,121.210000,W,2.568520,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:44:15.56 AM,3469.510000,W,476.982000,W,-3.482960,W,-4.139430,W,-4.139430,W,-2.498250,W,-1.841780,W,3264.110000,W,1.112340,W,-0.302709,W,13.286300,W,121.735000,W,2.568520,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:44:16.56 AM,3476.400000,W,475.997000,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,3273.950000,W,0.127636,W,-0.237062,W,13.220600,W,121.670000,W,2.765530,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:44:17.56 AM,3459.660000,W,475.012000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,3263.780000,W,0.455872,W,-0.171414,W,13.483200,W,121.867000,W,2.634190,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:44:18.56 AM,3475.420000,W,474.027000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,3277.890000,W,1.112340,W,-0.302709,W,13.023700,W,121.932000,W,2.568520,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 11:44:19.56 AM,3474.430000,W,475.997000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,3271.660000,W,0.127636,W,-0.105767,W,13.155000,W,122.589000,W,2.634190,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 11:44:20.56 AM,3466.560000,W,470.089000,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.170020,W,3273.950000,W,0.455872,W,-0.368356,W,13.023700,W,122.129000,W,2.502850,W,0.467044,W,5.326700,W,3.093880,W,TRUE
05/02/2016 11:44:21.56 AM,3469.510000,W,475.997000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,3273.300000,W,0.784108,W,-0.302709,W,12.892400,W,122.589000,W,2.437180,W,0.532715,W,5.392370,W,2.896870,W,TRUE
05/02/2016 11:44:22.56 AM,3473.450000,W,470.089000,W,-3.482960,W,-3.811200,W,-5.780610,W,-3.811200,W,-2.826490,W,3280.520000,W,0.455872,W,-0.171414,W,12.826700,W,122.392000,W,2.699860,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:44:23.56 AM,3494.130000,W,463.196000,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.498250,W,3302.180000,W,1.112340,W,-0.302709,W,12.826700,W,122.655000,W,2.437180,W,0.467044,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:44:24.56 AM,3470.490000,W,472.058000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,3274.610000,W,0.784108,W,-0.237062,W,12.826700,W,122.392000,W,2.568520,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:44:25.56 AM,3460.650000,W,475.012000,W,-2.170020,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.170020,W,3278.220000,W,1.112340,W,-0.237062,W,13.155000,W,122.523000,W,2.634190,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:44:26.56 AM,3489.200000,W,464.180000,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.498250,W,3300.870000,W,0.784108,W,-0.302709,W,13.155000,W,122.589000,W,2.568520,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:44:27.56 AM,3458.680000,W,471.073000,W,-2.826490,W,-4.139430,W,-3.154720,W,-2.826490,W,-2.826490,W,3273.300000,W,0.455872,W,-0.040120,W,13.220600,W,122.917000,W,2.699860,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:44:28.56 AM,3472.460000,W,466.150000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,3285.440000,W,-0.200600,W,0.091174,W,13.220600,W,122.917000,W,2.962540,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 11:44:29.56 AM,3486.250000,W,464.180000,W,-1.841780,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,3298.900000,W,-0.200600,W,0.222469,W,13.417600,W,123.114000,W,3.028210,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:44:30.56 AM,3448.830000,W,463.196000,W,-3.482960,W,-4.139430,W,1.112340,W,-9.391210,W,-3.154720,W,3272.640000,W,-0.528836,W,0.353763,W,8.428370,W,123.048000,W,3.290900,W,0.795399,W,5.720730,W,3.487910,W,TRUE
05/02/2016 11:44:31.56 AM,3465.570000,W,454.333000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,3289.050000,W,-0.528836,W,0.222469,W,8.625310,W,123.048000,W,3.159560,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:44:32.56 AM,3471.480000,W,457.287000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,3286.750000,W,0.127636,W,0.353763,W,8.690960,W,122.983000,W,3.093880,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:44:33.56 AM,3588.660000,W,440.547000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,3271.980000,W,-0.200600,W,0.288116,W,141.627000,W,122.786000,W,3.159560,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:44:34.56 AM,3532.530000,W,455.318000,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.811200,W,-3.482960,W,3274.610000,W,0.455872,W,0.419410,W,80.705900,W,122.786000,W,3.093880,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:44:35.56 AM,3476.400000,W,464.180000,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.811200,W,3279.860000,W,-0.857072,W,0.288116,W,18.078500,W,122.655000,W,2.765530,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:44:36.56 AM,3471.480000,W,467.135000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,3286.750000,W,0.127636,W,0.091174,W,13.745800,W,122.392000,W,3.028210,W,0.861070,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:44:37.56 AM,3472.460000,W,470.089000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-4.467670,W,3274.610000,W,-0.528836,W,0.288116,W,14.074000,W,122.458000,W,3.093880,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:44:38.56 AM,3452.770000,W,476.982000,W,-3.482960,W,-3.482960,W,-3.154720,W,0.784108,W,-3.482960,W,3257.540000,W,0.127636,W,0.156822,W,14.336600,W,122.392000,W,2.896870,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:44:39.56 AM,3474.430000,W,468.119000,W,-3.482960,W,-13.330000,W,-3.154720,W,-3.482960,W,-3.482960,W,3278.880000,W,-0.200600,W,0.156822,W,13.877100,W,122.195000,W,2.765530,W,0.729728,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:44:40.56 AM,3456.710000,W,474.027000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,3252.290000,W,0.127636,W,0.091174,W,13.614500,W,121.998000,W,2.634190,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:44:41.56 AM,3472.460000,W,473.043000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,3267.390000,W,1.112340,W,-0.040120,W,13.548900,W,122.129000,W,2.437180,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:44:42.56 AM,3490.190000,W,467.135000,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,3285.770000,W,0.127636,W,-0.040120,W,13.220600,W,121.932000,W,2.502850,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:44:43.56 AM,3460.650000,W,479.936000,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,3252.620000,W,1.112340,W,-0.302709,W,13.351900,W,121.998000,W,2.371500,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:44:44.56 AM,3463.600000,W,478.951000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,3264.110000,W,0.455872,W,-0.368356,W,13.023700,W,121.932000,W,2.831200,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:44:45.56 AM,3486.250000,W,473.043000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,3282.490000,W,-0.528836,W,-0.040120,W,13.680100,W,122.195000,W,2.699860,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:44:46.56 AM,3460.650000,W,475.012000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,3257.870000,W,-0.528836,W,0.091174,W,13.483200,W,122.458000,W,2.502850,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:44:47.56 AM,3472.460000,W,474.027000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,3271.000000,W,-1.513540,W,0.091174,W,13.877100,W,122.392000,W,2.765530,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:44:48.56 AM,3485.260000,W,468.119000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,3286.100000,W,-1.185310,W,0.091174,W,14.074000,W,122.655000,W,2.896870,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:44:49.56 AM,3461.630000,W,471.073000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,3276.910000,W,-0.528836,W,0.288116,W,14.271000,W,122.786000,W,3.028210,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:44:50.56 AM,3469.510000,W,466.150000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,3284.130000,W,-0.528836,W,0.222469,W,13.942700,W,122.523000,W,2.896870,W,0.992412,W,6.311760,W,3.487910,W,TRUE
05/02/2016 11:44:51.56 AM,3500.040000,W,463.196000,W,-4.467670,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.139430,W,3283.800000,W,-0.857072,W,0.222469,W,41.055000,W,122.917000,W,3.028210,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:44:52.56 AM,3471.480000,W,461.226000,W,-4.795900,W,-3.811200,W,-4.467670,W,-3.811200,W,-5.124140,W,3284.460000,W,-1.185310,W,0.288116,W,20.441800,W,122.917000,W,2.896870,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:44:53.56 AM,3456.710000,W,460.242000,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,3277.560000,W,-1.513540,W,0.353763,W,11.185600,W,123.245000,W,3.093880,W,0.992412,W,5.983410,W,3.684920,W,TRUE
05/02/2016 11:44:54.56 AM,3476.400000,W,458.272000,W,-4.467670,W,-3.154720,W,-4.139430,W,-3.811200,W,-4.139430,W,3298.240000,W,-1.185310,W,0.353763,W,8.953550,W,123.442000,W,2.962540,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:44:55.56 AM,3593.580000,W,438.578000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,3309.730000,W,-0.200600,W,0.156822,W,121.998000,W,123.180000,W,3.028210,W,0.729728,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:44:56.56 AM,3528.590000,W,453.349000,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,3282.820000,W,-1.513540,W,-0.105767,W,77.620500,W,122.720000,W,2.699860,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:44:57.56 AM,3555.180000,W,458.272000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,3292.990000,W,-0.528836,W,0.025527,W,94.491900,W,123.508000,W,2.831200,W,0.532715,W,5.852070,W,3.159560,W,TRUE
05/02/2016 11:44:58.56 AM,3560.100000,W,445.471000,W,-9.719440,W,-5.452380,W,-3.811200,W,-3.482960,W,-3.811200,W,3311.040000,W,0.127636,W,-0.237062,W,85.498200,W,122.917000,W,2.699860,W,0.532715,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:44:59.56 AM,3531.550000,W,460.242000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,3285.110000,W,-0.857072,W,-0.171414,W,80.968500,W,123.311000,W,2.699860,W,0.532715,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:45:00.56 AM,3525.640000,W,459.257000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.154720,W,3287.740000,W,0.127636,W,-0.237062,W,76.898400,W,122.655000,W,2.305830,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:45:01.56 AM,3554.190000,W,448.425000,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.482960,W,3320.560000,W,0.455872,W,-0.237062,W,66.394900,W,122.983000,W,2.568520,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:45:02.56 AM,3504.960000,W,456.303000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.154720,W,3277.890000,W,0.127636,W,-0.171414,W,59.108000,W,122.655000,W,2.371500,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:45:03.56 AM,3503.970000,W,459.257000,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.170020,W,3286.750000,W,0.127636,W,-0.237062,W,58.714100,W,122.720000,W,2.634190,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:45:04.56 AM,3530.560000,W,454.333000,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,3309.400000,W,-0.528836,W,-0.171414,W,53.462300,W,122.917000,W,2.568520,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:45:05.56 AM,3493.140000,W,459.257000,W,-3.811200,W,-4.139430,W,-4.795900,W,-2.826490,W,-3.154720,W,3276.910000,W,0.127636,W,-0.237062,W,47.357200,W,122.458000,W,2.568520,W,0.335702,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:45:06.56 AM,738.914000,W,466.150000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,596.532000,W,0.455872,W,-0.302709,W,45.387700,W,122.786000,W,2.437180,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:45:07.56 AM,530.156000,W,461.226000,W,-4.795900,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,362.828000,W,-0.528836,W,-0.302709,W,8.231430,W,123.114000,W,2.371500,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:45:08.56 AM,500.615000,W,465.165000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,352.981000,W,-0.200600,W,-0.302709,W,8.297080,W,122.851000,W,2.896870,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:45:09.56 AM,529.171000,W,462.211000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,395.324000,W,-0.528836,W,-0.237062,W,8.297080,W,122.589000,W,2.568520,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:45:10.56 AM,661.122000,W,467.135000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,470.490000,W,0.784108,W,-0.565298,W,8.362720,W,122.326000,W,2.568520,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:45:11.56 AM,1288.380000,W,475.012000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,757.040000,W,0.127636,W,-0.040120,W,100.072000,W,122.655000,W,2.568520,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:45:12.56 AM,2061.380000,W,464.180000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.498250,W,1705.310000,W,0.784108,W,-0.171414,W,76.045000,W,122.261000,W,2.568520,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:45:13.56 AM,704.449000,W,436.609000,W,-3.811200,W,-3.482960,W,-3.482960,W,-0.528836,W,-2.498250,W,670.386000,W,-0.528836,W,0.156822,W,89.765300,W,122.392000,W,2.765530,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:45:14.56 AM,616.810000,W,458.272000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.170020,W,365.126000,W,-0.200600,W,0.091174,W,97.052100,W,122.589000,W,3.093880,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:45:15.56 AM,598.101000,W,462.211000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,354.294000,W,-0.200600,W,0.025527,W,83.463100,W,122.983000,W,3.028210,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:45:16.56 AM,567.575000,W,462.211000,W,-1.841780,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,344.119000,W,-0.857072,W,0.156822,W,73.222200,W,122.392000,W,3.225230,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:45:17.56 AM,603.024000,W,451.379000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,400.576000,W,-0.528836,W,0.156822,W,70.005400,W,122.655000,W,2.896870,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:45:18.56 AM,712.327000,W,466.150000,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,463.597000,W,-0.857072,W,0.288116,W,60.158400,W,122.786000,W,3.159560,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:45:19.56 AM,1268.690000,W,477.966000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,767.543000,W,-0.200600,W,0.419410,W,50.639500,W,121.998000,W,2.962540,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:45:20.56 AM,2072.210000,W,463.196000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,1779.490000,W,-0.528836,W,0.091174,W,49.260900,W,122.261000,W,2.831200,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:45:21.56 AM,626.657000,W,450.394000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,580.777000,W,-0.528836,W,0.156822,W,51.296000,W,122.129000,W,2.896870,W,0.926741,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:45:22.56 AM,546.896000,W,466.150000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.826490,W,339.524000,W,-0.528836,W,0.091174,W,48.867000,W,122.523000,W,2.699860,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:45:23.56 AM,535.079000,W,462.211000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,365.126000,W,-0.200600,W,-0.105767,W,8.034490,W,122.523000,W,2.502850,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:45:24.56 AM,499.630000,W,466.150000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,348.714000,W,-0.200600,W,-0.105767,W,8.165780,W,122.655000,W,2.568520,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:45:25.56 AM,523.263000,W,464.180000,W,-1.841780,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.826490,W,385.148000,W,0.455872,W,-0.105767,W,8.231430,W,123.114000,W,2.502850,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:45:26.56 AM,689.679000,W,466.150000,W,-2.826490,W,-2.826490,W,-2.498250,W,-2.826490,W,-2.498250,W,492.810000,W,-0.200600,W,-0.171414,W,8.362720,W,123.048000,W,2.502850,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:45:27.56 AM,1320.880000,W,478.951000,W,-2.170020,W,-2.826490,W,-1.513540,W,-2.498250,W,-2.170020,W,789.207000,W,0.455872,W,-0.171414,W,79.524300,W,122.917000,W,2.568520,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:45:28.56 AM,2072.210000,W,454.333000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,1822.490000,W,1.440580,W,-0.368356,W,65.541400,W,122.983000,W,2.437180,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:45:29.56 AM,632.565000,W,445.471000,W,-3.154720,W,-4.139430,W,-2.498250,W,-2.826490,W,-2.826490,W,530.885000,W,0.127636,W,-0.434003,W,75.060300,W,123.311000,W,2.568520,W,0.664057,W,5.392370,W,2.962540,W,TRUE
05/02/2016 11:45:30.56 AM,592.192000,W,459.257000,W,-2.826490,W,-3.154720,W,-2.498250,W,-2.498250,W,-2.170020,W,350.684000,W,0.455872,W,-0.171414,W,88.124100,W,123.442000,W,2.765530,W,0.795399,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:45:31.56 AM,594.162000,W,461.226000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,-2.826490,W,343.791000,W,-0.528836,W,0.091174,W,93.113300,W,123.508000,W,2.634190,W,0.861070,W,5.917740,W,3.225230,W,TRUE
05/02/2016 11:45:32.56 AM,610.902000,W,451.379000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.826490,W,360.531000,W,-0.528836,W,0.288116,W,105.389000,W,123.836000,W,3.028210,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:45:33.56 AM,643.397000,W,437.593000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,407.797000,W,-0.200600,W,0.353763,W,107.950000,W,123.771000,W,3.028210,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:45:34.56 AM,781.256000,W,451.379000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,491.169000,W,-1.185310,W,0.353763,W,91.537700,W,123.442000,W,3.093880,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:45:35.56 AM,1352.390000,W,476.982000,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.482960,W,-2.826490,W,798.398000,W,-0.857072,W,0.353763,W,86.089000,W,123.836000,W,2.831200,W,0.926741,W,6.311760,W,3.487910,W,TRUE
05/02/2016 11:45:36.56 AM,2074.180000,W,446.456000,W,-2.498250,W,-3.811200,W,-2.170020,W,-3.482960,W,-3.811200,W,1878.950000,W,-0.857072,W,0.288116,W,80.115100,W,123.442000,W,3.093880,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:45:37.56 AM,575.452000,W,444.486000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,437.338000,W,-0.857072,W,0.288116,W,67.313900,W,123.574000,W,2.962540,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:45:38.56 AM,552.804000,W,459.257000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,340.180000,W,-0.528836,W,0.353763,W,58.320200,W,123.048000,W,2.765530,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:45:39.56 AM,530.156000,W,460.242000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,364.141000,W,-0.857072,W,0.288116,W,8.953550,W,123.180000,W,3.290900,W,1.189420,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:45:40.56 AM,499.630000,W,465.165000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,350.355000,W,-1.185310,W,0.288116,W,8.953550,W,123.048000,W,3.028210,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:45:41.56 AM,527.202000,W,460.242000,W,-2.826490,W,-2.826490,W,-5.124140,W,-3.154720,W,-3.154720,W,395.324000,W,-0.528836,W,0.288116,W,8.625310,W,122.720000,W,2.831200,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:45:42.56 AM,706.419000,W,468.119000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,498.718000,W,-0.200600,W,0.091174,W,8.756610,W,122.523000,W,2.831200,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:45:43.56 AM,1392.760000,W,474.027000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,831.221000,W,-0.200600,W,0.091174,W,83.331800,W,122.589000,W,2.699860,W,0.532715,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:45:44.56 AM,2028.880000,W,445.471000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,1917.030000,W,0.455872,W,-0.237062,W,69.874200,W,122.195000,W,2.502850,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:45:45.56 AM,583.330000,W,454.333000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,368.408000,W,0.455872,W,-0.171414,W,71.449700,W,122.392000,W,2.568520,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:45:46.56 AM,604.994000,W,446.456000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,359.546000,W,-0.528836,W,-0.105767,W,92.982000,W,122.720000,W,2.568520,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:45:47.56 AM,616.810000,W,445.471000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,363.157000,W,-0.528836,W,-0.040120,W,100.531000,W,122.917000,W,2.634190,W,0.795399,W,5.917740,W,3.225230,W,TRUE
05/02/2016 11:45:48.56 AM,580.376000,W,453.349000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.811200,W,352.653000,W,-0.857072,W,0.091174,W,91.209500,W,123.180000,W,2.765530,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:45:49.56 AM,623.703000,W,446.456000,W,-4.467670,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.811200,W,414.033000,W,-0.857072,W,0.288116,W,92.062900,W,123.705000,W,2.896870,W,0.861070,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:45:50.56 AM,781.256000,W,463.196000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.795900,W,497.733000,W,-1.185310,W,0.288116,W,88.714900,W,123.705000,W,2.831200,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:45:51.56 AM,1425.260000,W,476.982000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.467670,W,867.655000,W,-2.170020,W,0.288116,W,71.712300,W,124.033000,W,2.896870,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:45:52.56 AM,2003.280000,W,434.639000,W,-3.482960,W,-4.467670,W,-4.139430,W,-3.482960,W,-4.467670,W,2009.590000,W,-0.528836,W,0.222469,W,64.425400,W,123.902000,W,2.634190,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:45:53.56 AM,555.758000,W,463.196000,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,336.570000,W,0.127636,W,0.025527,W,61.537000,W,123.967000,W,2.437180,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:45:54.56 AM,543.942000,W,446.456000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,340.837000,W,-0.528836,W,-0.237062,W,54.972200,W,123.574000,W,2.568520,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:45:55.56 AM,520.309000,W,461.226000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,358.561000,W,-0.200600,W,-0.237062,W,8.756610,W,123.574000,W,2.699860,W,0.401373,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:45:56.56 AM,493.722000,W,464.180000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,353.310000,W,-0.528836,W,-0.171414,W,8.690960,W,123.245000,W,2.437180,W,0.401373,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:45:57.56 AM,555.758000,W,465.165000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,388.431000,W,0.127636,W,-0.302709,W,43.680900,W,123.245000,W,2.437180,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:45:58.56 AM,741.868000,W,467.135000,W,-3.811200,W,-13.330000,W,-4.139430,W,-3.482960,W,-3.482960,W,515.458000,W,-0.528836,W,-0.171414,W,14.205300,W,123.180000,W,2.699860,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 11:45:59.56 AM,1519.790000,W,477.966000,W,-4.467670,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,891.945000,W,-0.528836,W,-0.302709,W,130.138000,W,122.851000,W,2.437180,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:46:00.56 AM,1973.740000,W,433.654000,W,-4.467670,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,2029.610000,W,0.127636,W,-0.237062,W,81.165500,W,122.851000,W,2.502850,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:46:01.56 AM,595.147000,W,446.456000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,326.394000,W,-0.200600,W,-0.105767,W,99.284100,W,122.261000,W,2.568520,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:46:02.56 AM,604.009000,W,445.471000,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.811200,W,-2.826490,W,354.294000,W,-0.200600,W,-0.237062,W,90.290400,W,122.851000,W,2.568520,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 11:46:03.56 AM,576.437000,W,462.211000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,333.615000,W,0.455872,W,-0.237062,W,89.174400,W,122.655000,W,2.568520,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:46:04.56 AM,573.483000,W,462.211000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,351.668000,W,0.455872,W,-0.171414,W,80.837200,W,122.786000,W,2.896870,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:46:05.56 AM,616.810000,W,457.287000,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.154720,W,416.003000,W,0.455872,W,0.222469,W,65.935300,W,122.786000,W,2.896870,W,0.992412,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:46:06.56 AM,813.752000,W,475.012000,W,-8.078260,W,-5.124140,W,-3.482960,W,-3.482960,W,-3.482960,W,591.609000,W,0.127636,W,0.288116,W,55.825600,W,122.589000,W,2.962540,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:46:07.56 AM,1811.260000,W,498.645000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,1199.170000,W,-0.200600,W,0.091174,W,57.663800,W,123.048000,W,3.028210,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:46:08.56 AM,3358.240000,W,466.150000,W,-3.154720,W,-4.139430,W,-2.826490,W,-2.826490,W,-3.811200,W,3001.190000,W,-0.200600,W,0.288116,W,54.315800,W,122.392000,W,3.028210,W,0.992412,W,5.852070,W,3.619250,W,TRUE
05/02/2016 11:46:09.56 AM,3130.770000,W,464.180000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,2837.730000,W,-0.200600,W,0.222469,W,50.770800,W,122.129000,W,2.568520,W,0.664057,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:46:10.56 AM,2229.760000,W,443.502000,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.154720,W,2302.050000,W,0.127636,W,-0.105767,W,29.960700,W,122.261000,W,2.831200,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:46:11.56 AM,587.269000,W,453.349000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,595.548000,W,-0.200600,W,-0.237062,W,7.771900,W,122.589000,W,2.371500,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:46:12.56 AM,499.630000,W,463.196000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,374.973000,W,-0.528836,W,-0.171414,W,7.903190,W,122.917000,W,2.699860,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:46:13.56 AM,537.049000,W,461.226000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,443.903000,W,-0.200600,W,-0.171414,W,8.100130,W,122.983000,W,2.699860,W,0.598386,W,5.458040,W,2.831200,W,TRUE
05/02/2016 11:46:14.56 AM,809.813000,W,472.058000,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.826490,W,615.242000,W,-0.528836,W,-0.040120,W,47.094600,W,122.983000,W,2.634190,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:46:15.56 AM,1905.790000,W,489.783000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,1261.870000,W,0.127636,W,-0.368356,W,71.318400,W,123.245000,W,2.634190,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:46:16.56 AM,3343.470000,W,461.226000,W,-2.170020,W,-2.826490,W,-2.826490,W,-3.811200,W,-1.841780,W,3009.400000,W,0.455872,W,-0.368356,W,72.893900,W,122.917000,W,2.699860,W,0.401373,W,5.326700,W,2.962540,W,TRUE
05/02/2016 11:46:17.56 AM,3135.690000,W,447.440000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-1.841780,W,2842.000000,W,1.768820,W,-0.302709,W,74.929000,W,123.180000,W,2.437180,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:46:18.56 AM,2240.590000,W,417.899000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,2305.990000,W,-0.528836,W,-0.040120,W,77.226600,W,122.983000,W,2.634190,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:46:19.56 AM,642.413000,W,431.685000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,515.130000,W,-0.528836,W,0.025527,W,98.168100,W,123.836000,W,2.699860,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:46:20.56 AM,582.345000,W,461.226000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,366.111000,W,-0.857072,W,0.156822,W,102.304000,W,123.902000,W,2.962540,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:46:21.56 AM,624.688000,W,452.364000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,447.513000,W,-0.857072,W,0.353763,W,90.421700,W,124.164000,W,2.962540,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:46:22.56 AM,918.131000,W,554.774000,W,-1.841780,W,-3.811200,W,-4.139430,W,-4.139430,W,-4.139430,W,629.028000,W,-1.185310,W,0.550705,W,92.128600,W,157.119000,W,3.028210,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:46:23.56 AM,1993.430000,W,580.376000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,1286.480000,W,-0.528836,W,0.288116,W,82.412800,W,156.397000,W,3.028210,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:46:24.56 AM,3372.020000,W,543.942000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,3013.990000,W,0.127636,W,0.288116,W,68.364300,W,153.377000,W,3.028210,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:46:25.56 AM,3123.880000,W,538.034000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,2827.550000,W,-0.528836,W,0.419410,W,63.703300,W,151.539000,W,2.962540,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:46:26.56 AM,2127.350000,W,517.355000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,2245.260000,W,0.127636,W,0.222469,W,15.912200,W,150.226000,W,2.962540,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:46:27.56 AM,529.171000,W,546.896000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,424.865000,W,-0.200600,W,0.156822,W,8.428370,W,148.848000,W,3.028210,W,1.123750,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:46:28.56 AM,536.064000,W,544.926000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,388.103000,W,-1.185310,W,0.485058,W,9.019190,W,149.832000,W,3.028210,W,0.992412,W,6.180420,W,3.356570,W,TRUE
05/02/2016 11:46:29.56 AM,549.850000,W,552.804000,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.826490,W,430.773000,W,-0.528836,W,0.353763,W,9.150490,W,150.029000,W,3.159560,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:46:30.56 AM,987.060000,W,530.156000,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.154720,W,644.783000,W,0.127636,W,0.222469,W,153.837000,W,148.782000,W,3.028210,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:46:31.56 AM,2055.470000,W,573.483000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,1353.770000,W,-0.200600,W,0.156822,W,62.259100,W,146.813000,W,2.634190,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:46:32.56 AM,3212.500000,W,533.110000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,2979.200000,W,0.127636,W,0.156822,W,53.068500,W,27.334800,W,2.962540,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:46:33.56 AM,2962.380000,W,524.248000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,2795.390000,W,0.127636,W,-0.237062,W,49.260900,W,27.663000,W,2.634190,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:46:34.56 AM,1986.540000,W,499.630000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-4.467670,W,2194.060000,W,-0.200600,W,-0.171414,W,49.786100,W,27.859900,W,2.765530,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:46:35.56 AM,449.410000,W,531.141000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,370.050000,W,0.127636,W,-0.302709,W,54.775300,W,29.238500,W,2.502850,W,0.532715,W,5.589380,W,2.962540,W,TRUE
05/02/2016 11:46:36.56 AM,461.226000,W,523.263000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,373.988000,W,-0.200600,W,-0.105767,W,66.591800,W,32.258300,W,2.634190,W,0.467044,W,5.720730,W,3.028210,W,TRUE
05/02/2016 11:46:37.56 AM,527.202000,W,521.293000,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,453.422000,W,-0.528836,W,-0.171414,W,78.408300,W,35.212400,W,2.765530,W,0.795399,W,5.852070,W,3.028210,W,TRUE
05/02/2016 11:46:38.56 AM,841.324000,W,530.156000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,678.591000,W,-0.528836,W,-0.237062,W,79.458600,W,36.853600,W,2.699860,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:46:39.56 AM,2006.230000,W,543.942000,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.170020,W,-3.811200,W,1375.760000,W,-0.200600,W,0.091174,W,98.299400,W,35.278100,W,2.896870,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:46:40.56 AM,3264.690000,W,533.110000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.795900,W,2977.230000,W,-0.200600,W,0.222469,W,105.061000,W,34.556000,W,2.831200,W,0.861070,W,6.049080,W,3.553580,W,TRUE
