TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:46:41.56 AM,3029.340000,W,512.431000,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,2813.770000,W,-0.857072,W,0.156822,W,100.991000,W,34.687200,W,2.765530,W,0.664057,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:46:42.56 AM,1891.020000,W,503.569000,W,-4.467670,W,-3.811200,W,-4.139430,W,-4.139430,W,-4.467670,W,2162.220000,W,-0.528836,W,0.156822,W,12.104600,W,33.571200,W,2.896870,W,0.795399,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:46:43.56 AM,405.098000,W,534.095000,W,-3.811200,W,-3.154720,W,-4.467670,W,-2.498250,W,-3.482960,W,355.279000,W,-0.857072,W,0.025527,W,9.019190,W,34.949800,W,2.765530,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:46:44.56 AM,429.716000,W,520.309000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.795900,W,402.545000,W,-1.185310,W,0.222469,W,8.494020,W,33.243000,W,2.568520,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:46:45.56 AM,438.578000,W,532.125000,W,-4.139430,W,-3.482960,W,-4.467670,W,-2.826490,W,-4.139430,W,442.262000,W,-1.185310,W,0.222469,W,9.019190,W,34.556000,W,2.765530,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:46:46.56 AM,984.106000,W,489.783000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,667.431000,W,-0.857072,W,0.353763,W,228.215000,W,33.177400,W,2.831200,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:46:47.56 AM,2012.140000,W,556.743000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.811200,W,-4.467670,W,1394.470000,W,-1.185310,W,0.288116,W,70.202400,W,33.440000,W,2.962540,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:46:48.56 AM,3240.070000,W,524.248000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.139430,W,2996.270000,W,-0.200600,W,0.288116,W,82.347100,W,32.717800,W,2.831200,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:46:49.56 AM,2992.910000,W,514.401000,W,-3.811200,W,-3.811200,W,-1.513540,W,-7.750030,W,-4.467670,W,2800.970000,W,-0.857072,W,0.288116,W,93.769700,W,32.586500,W,3.093880,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:46:50.56 AM,1978.660000,W,479.936000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.795900,W,2170.420000,W,-1.185310,W,0.288116,W,100.203000,W,32.389600,W,2.962540,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:46:51.56 AM,509.477000,W,521.293000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,375.301000,W,-1.513540,W,0.288116,W,99.546700,W,32.914800,W,3.028210,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:46:52.56 AM,496.676000,W,521.293000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,390.072000,W,-1.185310,W,0.353763,W,90.027800,W,32.783500,W,2.896870,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:46:53.56 AM,490.768000,W,525.232000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,437.338000,W,-1.185310,W,0.222469,W,72.697000,W,32.586500,W,2.896870,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:46:54.56 AM,851.171000,W,528.186000,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,693.034000,W,-0.857072,W,0.222469,W,67.445200,W,32.324000,W,3.159560,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:46:55.56 AM,2014.110000,W,565.605000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-4.139430,W,1406.620000,W,-0.528836,W,0.156822,W,66.985700,W,31.733100,W,2.634190,W,0.729728,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:46:56.56 AM,3214.470000,W,525.232000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,3001.850000,W,-0.528836,W,-0.105767,W,59.501900,W,31.470500,W,2.568520,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:46:57.56 AM,2968.290000,W,506.523000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,2824.270000,W,-0.200600,W,-0.105767,W,53.002800,W,30.288900,W,2.831200,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:46:58.56 AM,1824.060000,W,498.645000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,2135.960000,W,0.455872,W,-0.368356,W,8.953550,W,30.682800,W,2.568520,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:46:59.56 AM,400.174000,W,528.186000,W,-3.482960,W,-3.811200,W,-4.795900,W,-3.811200,W,-3.154720,W,356.592000,W,0.127636,W,-0.434003,W,8.494020,W,27.991200,W,2.371500,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:47:00.56 AM,405.098000,W,528.186000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,380.553000,W,-0.857072,W,-0.105767,W,8.231430,W,28.713400,W,2.305830,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:47:01.56 AM,476.982000,W,526.217000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,454.078000,W,-0.200600,W,-0.171414,W,43.484000,W,26.547000,W,2.634190,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:47:02.56 AM,792.088000,W,540.003000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,674.981000,W,-0.528836,W,-0.368356,W,14.205300,W,28.253800,W,2.502850,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:47:03.56 AM,2137.200000,W,549.850000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,1445.350000,W,1.112340,W,-0.237062,W,124.821000,W,27.006500,W,2.502850,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:47:04.56 AM,3258.780000,W,516.370000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,3014.320000,W,0.455872,W,-0.368356,W,86.154700,W,27.925600,W,2.568520,W,0.401373,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:47:05.56 AM,2962.380000,W,517.355000,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-2.826490,W,2782.910000,W,-0.200600,W,-0.302709,W,92.194200,W,27.072200,W,2.502850,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:47:06.56 AM,3194.780000,W,526.217000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,2944.730000,W,0.127636,W,-0.237062,W,89.962200,W,27.137800,W,2.568520,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:47:07.56 AM,2787.110000,W,493.722000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,2685.100000,W,-0.528836,W,-0.040120,W,92.982000,W,27.203500,W,2.371500,W,0.532715,W,5.392370,W,3.290900,W,TRUE
05/02/2016 11:47:08.56 AM,1380.940000,W,480.920000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,1752.910000,W,0.784108,W,-0.237062,W,81.559300,W,27.203500,W,2.962540,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:47:09.56 AM,504.553000,W,527.202000,W,-3.482960,W,-3.811200,W,-5.452380,W,-3.154720,W,-3.154720,W,450.139000,W,-0.200600,W,-0.040120,W,70.268000,W,26.875200,W,3.028210,W,0.729728,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:47:10.56 AM,891.544000,W,532.125000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,717.652000,W,-0.200600,W,0.156822,W,69.939800,W,27.269100,W,3.028210,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:47:11.56 AM,2107.660000,W,562.651000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,1508.040000,W,-0.857072,W,0.288116,W,66.985700,W,27.006500,W,3.028210,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:47:12.56 AM,3202.650000,W,527.202000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,3029.750000,W,-0.200600,W,0.353763,W,54.381400,W,27.991200,W,2.831200,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 11:47:13.56 AM,3208.560000,W,532.125000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,2995.940000,W,-0.200600,W,0.288116,W,47.554100,W,27.203500,W,2.962540,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:47:14.56 AM,3101.230000,W,532.125000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,2916.830000,W,-0.857072,W,0.156822,W,8.690960,W,27.531700,W,2.699860,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:47:15.56 AM,2630.540000,W,517.355000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,2618.470000,W,0.127636,W,-0.171414,W,8.034490,W,27.663000,W,2.765530,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:47:16.56 AM,1237.180000,W,497.660000,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,1680.700000,W,-0.200600,W,-0.105767,W,7.771900,W,27.466100,W,2.568520,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:47:17.56 AM,481.905000,W,520.309000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,488.871000,W,0.455872,W,-0.105767,W,8.625310,W,27.663000,W,2.502850,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:47:18.56 AM,1104.240000,W,482.890000,W,-3.154720,W,-4.139430,W,-2.826490,W,-2.826490,W,-1.513540,W,725.529000,W,0.455872,W,-0.237062,W,250.404000,W,27.203500,W,2.699860,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:47:19.56 AM,2172.650000,W,566.590000,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,1560.230000,W,0.455872,W,-0.237062,W,69.677200,W,27.269100,W,2.699860,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:47:20.56 AM,3219.390000,W,522.278000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,3056.660000,W,0.784108,W,-0.237062,W,54.709600,W,27.006500,W,2.502850,W,0.467044,W,5.195360,W,3.028210,W,TRUE
05/02/2016 11:47:21.56 AM,3193.790000,W,530.156000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,3008.740000,W,0.784108,W,-0.368356,W,50.573900,W,27.137800,W,2.437180,W,0.401373,W,5.195360,W,3.028210,W,TRUE
05/02/2016 11:47:22.56 AM,3120.920000,W,524.248000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,2921.430000,W,0.127636,W,-0.105767,W,51.689900,W,27.203500,W,2.699860,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:47:23.56 AM,2659.090000,W,506.523000,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.154720,W,2645.050000,W,0.455872,W,0.156822,W,48.407500,W,27.400400,W,2.962540,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:47:24.56 AM,1183.020000,W,487.813000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,1618.990000,W,-0.528836,W,0.353763,W,54.118800,W,27.269100,W,2.896870,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:47:25.56 AM,526.217000,W,521.293000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-4.139430,W,482.635000,W,0.127636,W,0.288116,W,67.576500,W,27.400400,W,2.962540,W,1.058080,W,6.180420,W,3.356570,W,TRUE
05/02/2016 11:47:26.56 AM,935.856000,W,541.972000,W,-2.498250,W,-3.154720,W,-1.841780,W,-3.811200,W,-2.826490,W,735.705000,W,-0.528836,W,0.485058,W,72.171800,W,26.940900,W,2.962540,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:47:27.56 AM,2292.780000,W,555.758000,W,-10.375900,W,-4.467670,W,-2.826490,W,-3.154720,W,-3.811200,W,1654.770000,W,-0.200600,W,0.353763,W,77.751800,W,27.203500,W,2.962540,W,0.926741,W,6.377440,W,3.553580,W,TRUE
05/02/2016 11:47:28.56 AM,3236.130000,W,518.339000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,3035.000000,W,-0.200600,W,0.091174,W,91.931600,W,27.269100,W,2.896870,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:47:29.56 AM,3251.890000,W,521.293000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.467670,W,3008.740000,W,-0.200600,W,0.025527,W,100.006000,W,27.072200,W,3.159560,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:47:30.56 AM,3100.240000,W,523.263000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,2936.860000,W,-0.528836,W,0.419410,W,8.034490,W,27.269100,W,2.831200,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:47:31.56 AM,2554.720000,W,510.462000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,2583.670000,W,-1.185310,W,0.419410,W,7.706250,W,27.269100,W,2.831200,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:47:32.56 AM,1058.940000,W,497.660000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1524.130000,W,-1.185310,W,0.288116,W,7.574950,W,27.203500,W,2.765530,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:47:33.56 AM,479.936000,W,530.156000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,490.184000,W,0.127636,W,-0.040120,W,8.165780,W,27.531700,W,2.634190,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:47:34.56 AM,1079.620000,W,534.095000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,755.070000,W,0.127636,W,0.156822,W,186.726000,W,27.203500,W,2.699860,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:47:35.56 AM,2326.260000,W,569.544000,W,-2.826490,W,-1.841780,W,-3.811200,W,-3.482960,W,-3.811200,W,1693.830000,W,0.127636,W,0.025527,W,70.005400,W,27.137800,W,2.699860,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:47:36.56 AM,3234.160000,W,530.156000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,3045.500000,W,0.127636,W,-0.105767,W,66.526100,W,27.334800,W,2.568520,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:47:37.56 AM,3201.670000,W,443.502000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,3009.070000,W,0.784108,W,-0.171414,W,64.491100,W,7.246720,W,2.568520,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:47:38.56 AM,3106.150000,W,440.547000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,2911.910000,W,0.455872,W,0.025527,W,54.578400,W,7.246720,W,2.437180,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:47:39.56 AM,2548.810000,W,435.624000,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.482960,W,-2.826490,W,2567.590000,W,0.455872,W,-0.237062,W,47.882300,W,7.181070,W,2.437180,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:47:40.56 AM,1060.910000,W,407.067000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.498250,W,1506.730000,W,0.127636,W,-0.237062,W,45.190800,W,7.246720,W,2.502850,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:47:41.56 AM,479.936000,W,446.456000,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.498250,W,476.726000,W,-0.528836,W,-0.105767,W,46.635000,W,7.049780,W,2.502850,W,0.729728,W,5.917740,W,3.159560,W,TRUE
05/02/2016 11:47:42.56 AM,936.840000,W,466.150000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,776.734000,W,0.127636,W,-0.040120,W,45.584700,W,7.246720,W,2.502850,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:47:43.56 AM,2365.650000,W,471.073000,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.467670,W,1765.380000,W,0.455872,W,0.025527,W,55.497400,W,7.378010,W,2.502850,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:47:44.56 AM,3198.710000,W,451.379000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,3037.620000,W,0.127636,W,0.156822,W,60.027100,W,7.312370,W,2.831200,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:47:45.56 AM,3187.880000,W,451.379000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,2996.920000,W,-0.200600,W,0.025527,W,60.749200,W,7.312370,W,2.765530,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:47:46.56 AM,3062.820000,W,445.471000,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,2914.540000,W,-0.200600,W,0.025527,W,7.771900,W,7.378010,W,2.896870,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:47:47.56 AM,2491.690000,W,433.654000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,2570.220000,W,-0.857072,W,0.156822,W,7.509310,W,7.443660,W,2.765530,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:47:48.56 AM,980.167000,W,418.884000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,1463.730000,W,-1.185310,W,0.156822,W,7.574950,W,7.640600,W,2.831200,W,0.861070,W,6.311760,W,3.422240,W,TRUE
05/02/2016 11:47:49.56 AM,469.104000,W,445.471000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.795900,W,498.718000,W,-0.528836,W,0.353763,W,8.100130,W,7.574950,W,3.028210,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:47:50.56 AM,1082.580000,W,429.716000,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,795.443000,W,-0.857072,W,0.222469,W,161.649000,W,7.574950,W,3.028210,W,0.861070,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:47:51.56 AM,2410.950000,W,466.150000,W,-6.437080,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,1786.720000,W,-0.857072,W,0.091174,W,80.180800,W,7.640600,W,2.962540,W,0.926741,W,6.311760,W,3.422240,W,TRUE
05/02/2016 11:47:52.56 AM,3203.640000,W,444.486000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.467670,W,3044.840000,W,-0.857072,W,0.222469,W,69.939800,W,7.640600,W,2.765530,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:47:53.56 AM,3217.420000,W,443.502000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,3038.610000,W,-1.513540,W,0.288116,W,64.425400,W,7.640600,W,3.093880,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:47:54.56 AM,3095.320000,W,441.532000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,2908.300000,W,-1.513540,W,0.156822,W,62.981200,W,7.640600,W,3.290900,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:47:55.56 AM,2517.300000,W,424.792000,W,-4.467670,W,-4.139430,W,-4.467670,W,-3.811200,W,-4.795900,W,2569.560000,W,-0.857072,W,0.485058,W,55.497400,W,7.574950,W,3.028210,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:47:56.56 AM,1005.770000,W,397.220000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,1459.140000,W,-0.857072,W,0.156822,W,47.751000,W,7.640600,W,3.093880,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:47:57.56 AM,500.615000,W,442.517000,W,-2.826490,W,-4.139430,W,-4.467670,W,-2.826490,W,-3.482960,W,491.497000,W,-1.185310,W,0.025527,W,47.816700,W,7.312370,W,2.765530,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:47:58.56 AM,969.336000,W,464.180000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,795.772000,W,-0.857072,W,-0.171414,W,48.670100,W,7.181070,W,2.371500,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:47:59.56 AM,2428.670000,W,481.905000,W,0.455872,W,-9.062970,W,-3.482960,W,-3.154720,W,-3.154720,W,1833.000000,W,0.784108,W,-0.171414,W,47.291500,W,7.115430,W,2.699860,W,0.467044,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:48:00.56 AM,3176.070000,W,445.471000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,3047.800000,W,0.455872,W,-0.302709,W,52.280700,W,6.918480,W,2.634190,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:48:01.56 AM,3192.810000,W,439.563000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,3010.050000,W,0.784108,W,-0.171414,W,64.228500,W,7.181070,W,2.502850,W,0.401373,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:48:02.56 AM,3042.150000,W,437.593000,W,-3.482960,W,-4.139430,W,-4.467670,W,-2.826490,W,-3.154720,W,2911.910000,W,0.455872,W,-0.368356,W,7.968840,W,6.852840,W,2.437180,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:48:03.56 AM,2424.730000,W,421.838000,W,-2.826490,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.826490,W,2545.270000,W,-0.200600,W,-0.237062,W,7.246720,W,6.984130,W,2.437180,W,0.401373,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:48:04.56 AM,912.223000,W,401.159000,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,1352.790000,W,0.455872,W,-0.237062,W,40.661100,W,7.049780,W,2.765530,W,0.664057,W,5.589380,W,3.422240,W,TRUE
05/02/2016 11:48:05.56 AM,473.043000,W,447.440000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,486.245000,W,0.127636,W,-0.105767,W,16.699900,W,7.049780,W,2.305830,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:48:06.56 AM,1143.630000,W,426.761000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,830.565000,W,0.127636,W,-0.302709,W,170.905000,W,6.852840,W,2.437180,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:48:07.56 AM,2501.540000,W,481.905000,W,-2.826490,W,-10.047700,W,-3.482960,W,-3.811200,W,-3.154720,W,1885.840000,W,0.127636,W,0.025527,W,65.147600,W,7.049780,W,2.896870,W,0.598386,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:48:08.56 AM,3180.990000,W,446.456000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,3028.100000,W,-0.200600,W,0.353763,W,60.617900,W,7.181070,W,2.831200,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:48:09.96 AM,2991.930000,W,431.685000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,2801.290000,W,0.455872,W,0.353763,W,86.745500,W,7.312370,W,3.093880,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:48:10.96 AM,2123.410000,W,413.960000,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.498250,W,2320.760000,W,0.127636,W,0.353763,W,69.086400,W,7.246720,W,2.831200,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:48:11.96 AM,626.657000,W,421.838000,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.482960,W,770.169000,W,-0.200600,W,0.091174,W,58.976700,W,6.984130,W,2.831200,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:48:12.96 AM,1063.870000,W,465.165000,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.498250,W,834.832000,W,-0.528836,W,-0.040120,W,58.976700,W,6.918480,W,2.634190,W,0.664057,W,5.589380,W,3.422240,W,TRUE
05/02/2016 11:48:13.96 AM,2566.530000,W,478.951000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,1965.600000,W,-0.200600,W,-0.105767,W,59.042400,W,6.918480,W,2.699860,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:48:14.96 AM,3188.870000,W,445.471000,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.498250,W,3047.140000,W,0.455872,W,-0.171414,W,52.149400,W,6.852840,W,2.437180,W,0.467044,W,5.392370,W,3.225230,W,TRUE
05/02/2016 11:48:15.96 AM,3180.990000,W,447.440000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,3029.090000,W,0.455872,W,-0.302709,W,49.195300,W,6.918480,W,2.962540,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:48:16.96 AM,3154.400000,W,444.486000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,2975.260000,W,0.127636,W,-0.237062,W,47.094600,W,6.918480,W,2.634190,W,0.598386,W,5.261030,W,2.962540,W,TRUE
05/02/2016 11:48:17.96 AM,2955.490000,W,433.654000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,2839.040000,W,0.784108,W,-0.105767,W,42.302300,W,6.787190,W,2.305830,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:48:18.96 AM,2010.170000,W,411.006000,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.467670,W,-3.154720,W,2330.600000,W,0.455872,W,-0.171414,W,6.852840,W,6.721540,W,2.765530,W,0.729728,W,5.392370,W,3.290900,W,TRUE
05/02/2016 11:48:19.96 AM,536.064000,W,429.716000,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,691.064000,W,0.127636,W,0.025527,W,7.443660,W,6.984130,W,2.831200,W,0.729728,W,5.852070,W,3.093880,W,TRUE
05/02/2016 11:48:20.96 AM,1059.930000,W,475.012000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,863.060000,W,-0.528836,W,0.288116,W,8.034490,W,7.049780,W,2.896870,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:48:21.96 AM,2627.580000,W,474.027000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,2085.740000,W,-0.528836,W,0.353763,W,24.183700,W,7.378010,W,3.028210,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:48:22.96 AM,3177.050000,W,439.563000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,3044.190000,W,-0.528836,W,0.222469,W,61.996500,W,7.312370,W,2.831200,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:48:23.96 AM,3182.960000,W,438.578000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,3027.780000,W,-1.185310,W,0.419410,W,58.779800,W,7.181070,W,2.896870,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:48:24.96 AM,3184.930000,W,431.685000,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.811200,W,3000.860000,W,-0.200600,W,0.353763,W,53.659300,W,7.312370,W,2.765530,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:48:25.96 AM,2924.970000,W,431.685000,W,-3.482960,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.482960,W,2802.610000,W,-0.200600,W,0.025527,W,51.886800,W,7.378010,W,2.699860,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:48:26.96 AM,1960.940000,W,414.945000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,2247.890000,W,-0.200600,W,0.550705,W,50.508200,W,7.443660,W,3.093880,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:48:27.96 AM,569.544000,W,435.624000,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.826490,W,-2.826490,W,597.517000,W,-0.528836,W,0.550705,W,55.431800,W,7.378010,W,2.831200,W,0.926741,W,6.180420,W,3.290900,W,TRUE
05/02/2016 11:48:28.96 AM,1165.290000,W,463.196000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,894.571000,W,0.127636,W,0.353763,W,67.773400,W,7.378010,W,2.831200,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:48:29.96 AM,2750.670000,W,475.012000,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.826490,W,-2.498250,W,2157.290000,W,0.784108,W,0.091174,W,75.848000,W,7.312370,W,2.437180,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:48:30.96 AM,3230.230000,W,438.578000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,3051.080000,W,0.127636,W,0.025527,W,84.973000,W,7.378010,W,2.502850,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:48:31.96 AM,3223.330000,W,447.440000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.826490,W,3021.210000,W,0.127636,W,0.025527,W,97.052100,W,7.378010,W,2.568520,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:48:32.96 AM,3226.290000,W,435.624000,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.498250,W,2980.510000,W,0.455872,W,-0.105767,W,102.370000,W,7.181070,W,2.568520,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:48:33.96 AM,2900.350000,W,439.563000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,2784.880000,W,0.784108,W,-0.040120,W,33.374300,W,7.115430,W,2.371500,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:48:34.96 AM,1889.050000,W,416.914000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,2236.400000,W,0.784108,W,-0.237062,W,7.181070,W,7.049780,W,2.568520,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:48:35.96 AM,500.615000,W,448.425000,W,-3.482960,W,-3.482960,W,-3.811200,W,-7.750030,W,-2.498250,W,540.732000,W,0.784108,W,-0.237062,W,7.968840,W,7.115430,W,2.502850,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:48:36.96 AM,1144.610000,W,467.135000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,925.753000,W,-0.200600,W,-0.105767,W,7.903190,W,7.049780,W,2.502850,W,0.729728,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:48:37.96 AM,2812.710000,W,471.073000,W,-3.154720,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.482960,W,2239.350000,W,0.127636,W,0.091174,W,98.365000,W,7.115430,W,2.699860,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:48:38.96 AM,3197.730000,W,447.440000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,3042.880000,W,-0.200600,W,-0.171414,W,62.193400,W,7.246720,W,2.765530,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:48:39.96 AM,4214.930000,W,468.119000,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.154720,W,3005.780000,W,-0.528836,W,-0.105767,W,53.134100,W,1036.790000,W,2.634190,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:48:40.96 AM,4206.070000,W,458.272000,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.795900,W,2980.180000,W,-1.185310,W,0.025527,W,46.766300,W,1032.130000,W,2.699860,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 11:48:41.96 AM,3921.490000,W,457.287000,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.811200,W,2782.580000,W,-0.857072,W,0.025527,W,49.983000,W,1028.190000,W,2.896870,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:48:42.96 AM,2930.870000,W,431.685000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,2209.810000,W,-1.185310,W,0.091174,W,49.457900,W,1025.830000,W,2.699860,W,0.926741,W,6.246090,W,3.422240,W,TRUE
05/02/2016 11:48:43.96 AM,1603.490000,W,459.257000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,558.457000,W,-0.528836,W,0.025527,W,49.326600,W,1024.580000,W,2.896870,W,0.926741,W,6.443110,W,3.356570,W,TRUE
05/02/2016 11:48:44.96 AM,2239.610000,W,485.844000,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,932.646000,W,-0.528836,W,0.156822,W,57.795100,W,1030.360000,W,2.831200,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:48:45.96 AM,3835.820000,W,493.722000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2250.190000,W,-0.857072,W,0.091174,W,66.723100,W,1027.080000,W,2.699860,W,0.926741,W,6.508780,W,3.684920,W,TRUE
05/02/2016 11:48:46.96 AM,4222.810000,W,469.104000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,3045.830000,W,-0.200600,W,0.025527,W,65.738400,W,1023.600000,W,2.831200,W,0.926741,W,6.443110,W,3.750600,W,TRUE
05/02/2016 11:48:47.96 AM,4239.550000,W,464.180000,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.482960,W,-4.139430,W,3032.700000,W,-0.528836,W,0.025527,W,76.307600,W,1024.580000,W,3.093880,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:48:48.96 AM,4217.890000,W,471.073000,W,-3.482960,W,-11.688900,W,-4.467670,W,-3.482960,W,-5.124140,W,2965.080000,W,-0.528836,W,0.288116,W,93.966700,W,1023.200000,W,2.896870,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:48:49.96 AM,3889.980000,W,452.364000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,2800.640000,W,-0.528836,W,0.091174,W,16.437300,W,1015.520000,W,2.699860,W,1.123750,W,6.377440,W,3.619250,W,TRUE
05/02/2016 11:48:50.96 AM,2887.550000,W,428.731000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,2236.070000,W,-0.857072,W,0.419410,W,7.771900,W,1015.520000,W,2.699860,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:48:51.96 AM,1540.470000,W,460.242000,W,-4.467670,W,-3.154720,W,-4.139430,W,-3.154720,W,-4.139430,W,547.954000,W,-0.857072,W,0.091174,W,8.494020,W,1015.330000,W,2.896870,W,0.926741,W,6.311760,W,3.356570,W,TRUE
05/02/2016 11:48:52.96 AM,2170.680000,W,482.890000,W,-4.139430,W,-1.513540,W,-5.452380,W,-3.811200,W,-4.467670,W,926.738000,W,-1.185310,W,0.288116,W,8.822250,W,1015.460000,W,3.028210,W,1.189420,W,6.311760,W,3.553580,W,TRUE
05/02/2016 11:48:53.96 AM,3930.350000,W,479.936000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.467670,W,2265.940000,W,-0.857072,W,0.025527,W,189.615000,W,1011.780000,W,2.962540,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:48:54.96 AM,4194.250000,W,465.165000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,3035.000000,W,-0.857072,W,0.025527,W,71.055800,W,1010.600000,W,3.028210,W,0.926741,W,6.377440,W,3.553580,W,TRUE
05/02/2016 11:48:55.96 AM,4221.830000,W,460.242000,W,-3.811200,W,-4.467670,W,-4.139430,W,-3.482960,W,-4.467670,W,3026.140000,W,-0.200600,W,0.156822,W,76.832800,W,1011.190000,W,3.028210,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:48:56.96 AM,4231.670000,W,451.379000,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.139430,W,2994.950000,W,-0.528836,W,0.222469,W,80.640300,W,1011.060000,W,2.896870,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:48:57.96 AM,3945.120000,W,452.364000,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.154720,W,-4.467670,W,2788.490000,W,-0.857072,W,0.091174,W,95.804800,W,1010.400000,W,3.028210,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:48:58.96 AM,2944.660000,W,416.914000,W,-3.482960,W,-3.482960,W,-3.811200,W,-5.780610,W,-4.467670,W,2211.130000,W,-1.185310,W,0.156822,W,93.507100,W,1011.390000,W,3.093880,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:48:59.96 AM,1615.300000,W,455.318000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,552.221000,W,-1.513540,W,0.091174,W,81.296800,W,1013.290000,W,2.896870,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:49:00.96 AM,2241.580000,W,473.043000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,938.883000,W,-0.857072,W,0.091174,W,74.535100,W,1011.850000,W,2.962540,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:49:01.96 AM,3811.200000,W,484.859000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,2253.140000,W,-0.528836,W,0.091174,W,66.788700,W,1009.420000,W,2.896870,W,0.926741,W,6.246090,W,3.684920,W,TRUE
05/02/2016 11:49:02.96 AM,4202.130000,W,459.257000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,3060.270000,W,-0.857072,W,0.222469,W,57.138600,W,1010.730000,W,2.831200,W,1.123750,W,6.377440,W,3.684920,W,TRUE
05/02/2016 11:49:03.96 AM,4200.160000,W,449.410000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.795900,W,3044.190000,W,-0.857072,W,0.288116,W,55.366100,W,1010.340000,W,2.896870,W,1.058080,W,6.377440,W,3.619250,W,TRUE
05/02/2016 11:49:04.96 AM,4177.510000,W,452.364000,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.467670,W,-4.139430,W,2987.400000,W,-1.513540,W,0.091174,W,54.118800,W,1010.070000,W,2.699860,W,1.123750,W,6.377440,W,3.684920,W,TRUE
05/02/2016 11:49:05.96 AM,4033.750000,W,455.318000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,2914.210000,W,-0.528836,W,0.288116,W,10.069500,W,1011.120000,W,3.028210,W,1.123750,W,6.311760,W,3.619250,W,TRUE
05/02/2016 11:49:06.96 AM,3488.220000,W,433.654000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-4.795900,W,2624.370000,W,-0.528836,W,0.485058,W,8.297080,W,1010.400000,W,2.831200,W,1.058080,W,6.311760,W,3.619250,W,TRUE
05/02/2016 11:49:07.96 AM,2082.060000,W,427.746000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,1569.750000,W,-1.513540,W,0.419410,W,7.968840,W,1013.360000,W,2.896870,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:49:08.96 AM,2234.690000,W,477.966000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-5.124140,W,953.653000,W,-1.513540,W,0.288116,W,43.484000,W,1012.900000,W,2.962540,W,0.992412,W,6.443110,W,3.750600,W,TRUE
05/02/2016 11:49:09.96 AM,3819.080000,W,481.905000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,2328.310000,W,-0.857072,W,0.091174,W,15.058700,W,1011.190000,W,2.962540,W,1.058080,W,6.377440,W,3.684920,W,TRUE
05/02/2016 11:49:10.96 AM,4232.660000,W,446.456000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,3052.070000,W,-0.528836,W,0.156822,W,108.146000,W,1010.140000,W,2.699860,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:49:11.96 AM,4191.300000,W,452.364000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.467670,W,3038.280000,W,-0.200600,W,0.091174,W,72.040500,W,1011.780000,W,2.634190,W,0.861070,W,6.180420,W,3.356570,W,TRUE
05/02/2016 11:49:12.96 AM,4238.570000,W,446.456000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,3037.950000,W,-0.528836,W,-0.040120,W,84.513500,W,1012.960000,W,2.699860,W,0.729728,W,6.180420,W,3.356570,W,TRUE
05/02/2016 11:49:13.96 AM,4109.570000,W,435.624000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,2906.330000,W,0.127636,W,0.091174,W,97.249000,W,1010.340000,W,2.765530,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 11:49:14.96 AM,3544.350000,W,437.593000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,2600.740000,W,-0.200600,W,-0.040120,W,96.723900,W,1012.170000,W,2.765530,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:49:15.96 AM,2202.190000,W,399.190000,W,-4.467670,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,1568.770000,W,-0.857072,W,-0.237062,W,115.893000,W,1012.500000,W,2.765530,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 11:49:16.96 AM,2305.580000,W,477.966000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,957.920000,W,-1.185310,W,-0.171414,W,113.989000,W,1012.960000,W,2.568520,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:49:17.96 AM,3897.860000,W,468.119000,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2331.590000,W,-0.200600,W,-0.105767,W,100.991000,W,1011.320000,W,2.765530,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:49:18.96 AM,4218.870000,W,453.349000,W,-4.467670,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,3058.960000,W,-0.200600,W,-0.105767,W,92.522400,W,1010.530000,W,2.634190,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:49:19.96 AM,4227.730000,W,442.517000,W,-4.795900,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.154720,W,3049.440000,W,-0.200600,W,-0.105767,W,97.314700,W,1010.800000,W,2.896870,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:49:20.96 AM,4199.180000,W,446.456000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,3010.050000,W,-0.200600,W,-0.368356,W,82.412800,W,1010.340000,W,2.568520,W,0.598386,W,5.786400,W,3.093880,W,TRUE
05/02/2016 11:49:21.96 AM,4032.760000,W,443.502000,W,-3.811200,W,-3.482960,W,-5.452380,W,-2.498250,W,-3.811200,W,2922.410000,W,-0.528836,W,-0.368356,W,8.165780,W,1009.940000,W,2.437180,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:49:22.96 AM,3455.720000,W,427.746000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,2613.210000,W,-0.200600,W,-0.171414,W,7.312370,W,1009.290000,W,2.765530,W,0.467044,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:49:23.96 AM,2067.290000,W,416.914000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,1543.170000,W,-0.200600,W,-0.237062,W,7.509310,W,1012.310000,W,2.568520,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:49:24.96 AM,2212.040000,W,477.966000,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,954.638000,W,0.127636,W,-0.237062,W,7.771900,W,1010.730000,W,2.502850,W,0.532715,W,5.852070,W,3.093880,W,TRUE
05/02/2016 11:49:25.96 AM,4075.100000,W,451.379000,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,2370.650000,W,0.127636,W,-0.302709,W,243.051000,W,1008.960000,W,2.568520,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:49:26.96 AM,4175.540000,W,453.349000,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,3034.010000,W,-0.200600,W,-0.368356,W,71.843600,W,1006.530000,W,2.699860,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:49:27.96 AM,4209.020000,W,446.456000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,3033.360000,W,0.784108,W,-0.302709,W,83.660100,W,1007.180000,W,2.305830,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:49:28.96 AM,4238.570000,W,437.593000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,3021.540000,W,-0.528836,W,-0.237062,W,92.588100,W,1006.330000,W,2.765530,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:49:29.96 AM,4085.940000,W,451.379000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,2893.530000,W,-0.200600,W,-0.302709,W,86.023400,W,1006.200000,W,2.502850,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:49:30.96 AM,3475.420000,W,436.609000,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.811200,W,2555.770000,W,-0.857072,W,-0.237062,W,83.463100,W,1003.970000,W,3.093880,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:49:31.96 AM,2088.950000,W,419.869000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.170020,W,1477.190000,W,0.455872,W,-0.434003,W,75.585500,W,1003.710000,W,2.568520,W,0.861070,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:49:32.96 AM,2298.690000,W,476.982000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,973.347000,W,0.127636,W,-0.237062,W,66.263600,W,1002.790000,W,2.634190,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:49:33.96 AM,3915.580000,W,480.920000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,2412.010000,W,0.784108,W,-0.040120,W,63.309400,W,1001.670000,W,3.159560,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:49:34.96 AM,4188.350000,W,451.379000,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,3034.670000,W,0.455872,W,0.156822,W,59.239300,W,999.242000,W,3.028210,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:49:35.96 AM,4168.650000,W,458.272000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,3010.710000,W,-0.528836,W,0.353763,W,52.083800,W,999.635000,W,2.831200,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:49:36.96 AM,4162.740000,W,455.318000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,2984.120000,W,-0.528836,W,0.288116,W,45.781600,W,998.323000,W,3.159560,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 11:49:37.96 AM,3999.280000,W,459.257000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,2867.930000,W,-0.528836,W,0.222469,W,8.034490,W,998.126000,W,3.028210,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:49:38.96 AM,3373.990000,W,441.532000,W,-3.154720,W,-3.811200,W,-2.826490,W,0.127636,W,-3.154720,W,2530.500000,W,-0.200600,W,-0.171414,W,7.312370,W,1000.620000,W,2.896870,W,0.664057,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:49:39.96 AM,1949.120000,W,438.578000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,1364.280000,W,0.455872,W,-0.105767,W,7.181070,W,1003.250000,W,2.962540,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:49:40.96 AM,2329.220000,W,475.997000,W,-2.498250,W,-4.467670,W,-2.826490,W,-3.482960,W,-2.498250,W,1029.480000,W,0.784108,W,-0.105767,W,7.903190,W,1004.100000,W,2.699860,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:49:41.96 AM,4199.180000,W,427.746000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,2569.560000,W,1.112340,W,-0.302709,W,231.104000,W,1004.490000,W,2.765530,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:49:42.96 AM,4203.120000,W,450.394000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-1.841780,W,3055.020000,W,1.112340,W,-0.302709,W,68.561200,W,1006.200000,W,2.765530,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 11:49:43.96 AM,4180.470000,W,451.379000,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,3028.100000,W,0.455872,W,-0.171414,W,60.421000,W,1007.780000,W,2.699860,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:49:44.96 AM,4195.240000,W,442.517000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,3021.210000,W,0.455872,W,0.025527,W,57.729400,W,1008.560000,W,2.831200,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:49:45.96 AM,4019.960000,W,446.456000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,2875.480000,W,-0.200600,W,0.353763,W,53.856200,W,1007.450000,W,3.159560,W,1.058080,W,5.917740,W,3.684920,W,TRUE
05/02/2016 11:49:46.96 AM,3340.510000,W,426.761000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,2507.850000,W,0.127636,W,0.419410,W,46.963300,W,1006.990000,W,2.831200,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:49:47.96 AM,1928.440000,W,421.838000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1269.420000,W,0.127636,W,0.419410,W,44.468700,W,1006.860000,W,2.831200,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:49:48.96 AM,2449.350000,W,484.859000,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,1075.100000,W,-1.513540,W,0.353763,W,48.341900,W,1004.360000,W,3.028210,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:49:49.96 AM,4047.530000,W,480.920000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,2709.390000,W,0.127636,W,0.419410,W,48.604500,W,1001.740000,W,2.962540,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:49:50.96 AM,4172.590000,W,454.333000,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,3040.580000,W,-0.200600,W,0.222469,W,49.523500,W,998.585000,W,2.634190,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:49:51.96 AM,4171.610000,W,463.196000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.498250,W,3002.830000,W,0.784108,W,-0.040120,W,65.935300,W,998.191000,W,2.305830,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:49:52.96 AM,4186.380000,W,461.226000,W,-14.643000,W,-5.124140,W,-3.154720,W,-3.154720,W,-3.482960,W,2971.650000,W,0.127636,W,-0.105767,W,73.484700,W,998.848000,W,2.437180,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:49:53.96 AM,3978.600000,W,450.394000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,2871.540000,W,-0.528836,W,-0.040120,W,7.837540,W,999.832000,W,2.634190,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:49:54.96 AM,3212.500000,W,435.624000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.139430,W,2450.410000,W,-0.528836,W,0.091174,W,7.706250,W,1002.460000,W,2.962540,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:49:55.96 AM,1807.320000,W,435.624000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,1114.820000,W,-0.200600,W,0.091174,W,8.100130,W,1005.870000,W,2.896870,W,0.926741,W,6.508780,W,3.422240,W,TRUE
05/02/2016 11:49:56.96 AM,2513.360000,W,483.875000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,1152.240000,W,-0.857072,W,0.288116,W,8.822250,W,1008.100000,W,2.831200,W,1.123750,W,6.377440,W,3.684920,W,TRUE
05/02/2016 11:49:57.96 AM,4257.280000,W,442.517000,W,-3.811200,W,-3.482960,W,-5.124140,W,-3.154720,W,-3.811200,W,2876.790000,W,-1.185310,W,0.288116,W,180.884000,W,1006.790000,W,2.896870,W,0.795399,W,6.311760,W,3.553580,W,TRUE
05/02/2016 11:49:58.96 AM,4182.440000,W,448.425000,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.811200,W,3045.170000,W,0.127636,W,0.025527,W,71.712300,W,1007.250000,W,2.699860,W,0.729728,W,6.049080,W,3.290900,W,TRUE
05/02/2016 11:49:59.96 AM,4193.270000,W,449.410000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,3044.190000,W,-0.200600,W,-0.302709,W,66.657400,W,1007.120000,W,2.699860,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:50:00.96 AM,4177.510000,W,441.532000,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.498250,W,3006.110000,W,0.455872,W,-0.302709,W,63.440700,W,1005.670000,W,2.437180,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:50:01.96 AM,3989.440000,W,435.624000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,2859.720000,W,0.455872,W,-0.302709,W,55.760000,W,1004.620000,W,2.699860,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:50:02.96 AM,3164.250000,W,424.792000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,2390.010000,W,-0.528836,W,-0.105767,W,49.195300,W,1002.590000,W,2.765530,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:50:03.96 AM,1792.550000,W,431.685000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.498250,W,965.470000,W,0.455872,W,-0.237062,W,46.766300,W,1002.460000,W,2.765530,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:50:04.96 AM,2624.630000,W,485.844000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,1193.270000,W,0.127636,W,0.025527,W,47.619700,W,1000.880000,W,2.831200,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:50:05.96 AM,4161.760000,W,465.165000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,2988.720000,W,-0.200600,W,0.288116,W,44.600000,W,1000.290000,W,3.028210,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:50:06.96 AM,4202.130000,W,449.410000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,2997.580000,W,-0.200600,W,0.288116,W,50.114300,W,998.651000,W,3.093880,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:50:07.96 AM,4082.980000,W,457.287000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,2860.380000,W,-0.200600,W,0.353763,W,63.178100,W,1000.490000,W,3.028210,W,1.189420,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:50:08.96 AM,3434.060000,W,443.502000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,2470.760000,W,0.455872,W,0.156822,W,63.572000,W,1000.880000,W,2.831200,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:50:09.96 AM,1820.120000,W,423.807000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,1218.870000,W,-0.857072,W,-0.040120,W,7.115430,W,1003.380000,W,2.831200,W,0.795399,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:50:10.96 AM,1413.440000,W,462.211000,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,429.789000,W,0.455872,W,-0.040120,W,6.984130,W,1006.200000,W,2.634190,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:50:11.96 AM,1711.810000,W,464.180000,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,629.684000,W,0.455872,W,-0.171414,W,41.448900,W,1006.860000,W,2.634190,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:50:12.96 AM,2734.920000,W,486.829000,W,-2.498250,W,-4.467670,W,-2.826490,W,-2.826490,W,-2.826490,W,1283.530000,W,-0.200600,W,-0.040120,W,16.043400,W,1008.170000,W,2.568520,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:50:13.96 AM,4314.390000,W,450.394000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-1.841780,W,3043.530000,W,1.440580,W,-0.105767,W,184.429000,W,1006.990000,W,2.896870,W,0.795399,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:50:14.96 AM,4214.930000,W,451.379000,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.154720,W,-2.170020,W,3020.880000,W,0.455872,W,-0.302709,W,64.162800,W,1009.150000,W,2.634190,W,0.664057,W,5.392370,W,3.028210,W,TRUE
