TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:50:15.96 AM,4088.890000,W,443.502000,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.170020,W,2903.380000,W,0.455872,W,-0.105767,W,54.053200,W,1008.630000,W,2.765530,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:50:16.96 AM,3381.870000,W,425.777000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,2481.920000,W,-0.200600,W,0.222469,W,48.670100,W,1010.470000,W,2.962540,W,1.058080,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:50:17.96 AM,1757.100000,W,419.869000,W,-3.482960,W,-1.185310,W,-3.154720,W,-3.482960,W,-3.811200,W,1117.770000,W,-0.528836,W,0.288116,W,48.604500,W,1011.910000,W,3.028210,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 11:50:18.96 AM,1484.340000,W,447.440000,W,-3.154720,W,-4.139430,W,-2.826490,W,-2.826490,W,-3.482960,W,460.643000,W,-0.528836,W,0.353763,W,52.280700,W,1010.010000,W,2.896870,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:50:19.96 AM,1758.090000,W,455.318000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,658.569000,W,-0.528836,W,0.288116,W,64.425400,W,1009.290000,W,3.159560,W,1.189420,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:50:20.96 AM,2846.190000,W,473.043000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,1323.900000,W,0.127636,W,0.222469,W,72.893900,W,1006.920000,W,2.962540,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:50:21.96 AM,4218.870000,W,453.349000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,3045.170000,W,-0.528836,W,0.353763,W,70.924500,W,1005.280000,W,2.962540,W,1.189420,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:50:22.96 AM,4220.840000,W,451.379000,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.811200,W,3011.360000,W,-0.528836,W,0.353763,W,77.161000,W,1003.900000,W,3.028210,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:50:23.96 AM,4082.000000,W,442.517000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.811200,W,2860.050000,W,-0.857072,W,0.288116,W,93.113300,W,1001.600000,W,2.765530,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:50:24.96 AM,3383.840000,W,418.884000,W,-2.170020,W,-4.139430,W,-3.154720,W,-2.498250,W,-3.811200,W,2439.580000,W,-0.528836,W,0.419410,W,99.349700,W,1001.280000,W,3.093880,W,1.189420,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:50:25.96 AM,1671.430000,W,415.930000,W,-5.124140,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,1039.320000,W,-0.528836,W,0.288116,W,8.034490,W,1001.410000,W,2.896870,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:50:26.96 AM,1439.040000,W,451.379000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,460.971000,W,-0.200600,W,0.222469,W,8.428370,W,1002.130000,W,2.765530,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:50:27.96 AM,1705.900000,W,470.089000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,653.317000,W,-0.528836,W,0.222469,W,8.165780,W,1000.550000,W,2.634190,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 11:50:28.96 AM,2841.270000,W,485.844000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,1375.440000,W,0.127636,W,0.091174,W,8.887900,W,999.570000,W,2.765530,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:50:29.96 AM,4262.200000,W,457.287000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,3026.790000,W,0.455872,W,-0.040120,W,130.401000,W,998.388000,W,2.502850,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:50:30.96 AM,4213.950000,W,461.226000,W,-3.482960,W,-3.811200,W,-3.811200,W,-1.185310,W,-3.482960,W,2992.330000,W,0.127636,W,-0.105767,W,74.075600,W,998.716000,W,2.437180,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:50:31.96 AM,4084.950000,W,450.394000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,2883.680000,W,-0.200600,W,-0.105767,W,66.066600,W,999.964000,W,2.305830,W,0.664057,W,5.786400,W,3.093880,W,TRUE
05/02/2016 11:50:32.96 AM,3307.030000,W,433.654000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,2409.050000,W,-0.200600,W,-0.171414,W,66.723100,W,1001.150000,W,2.502850,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:50:33.96 AM,1663.550000,W,430.700000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,931.333000,W,-0.528836,W,-0.040120,W,66.329200,W,1003.310000,W,2.502850,W,0.861070,W,5.983410,W,3.225230,W,TRUE
05/02/2016 11:50:34.96 AM,1503.050000,W,453.349000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,477.711000,W,-0.857072,W,-0.040120,W,58.320200,W,1005.020000,W,2.765530,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:50:35.96 AM,1765.960000,W,469.104000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,671.042000,W,-0.200600,W,0.025527,W,50.573900,W,1004.100000,W,2.831200,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:50:36.96 AM,2921.030000,W,489.783000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,1392.500000,W,-0.528836,W,0.025527,W,48.276200,W,1006.130000,W,2.831200,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:50:37.96 AM,4210.990000,W,456.303000,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.811200,W,3053.710000,W,-0.528836,W,0.025527,W,48.013600,W,999.635000,W,2.765530,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:50:38.96 AM,4188.350000,W,463.196000,W,-4.795900,W,-3.811200,W,-3.482960,W,-3.154720,W,-5.124140,W,3001.190000,W,-1.513540,W,0.288116,W,46.372500,W,1002.920000,W,2.896870,W,1.058080,W,6.377440,W,3.553580,W,TRUE
05/02/2016 11:50:39.96 AM,4051.470000,W,451.379000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.139430,W,2877.440000,W,-0.528836,W,0.156822,W,52.674600,W,1003.840000,W,2.962540,W,0.992412,W,6.246090,W,3.422240,W,TRUE
05/02/2016 11:50:40.96 AM,3304.080000,W,429.716000,W,-4.467670,W,-3.154720,W,-0.528836,W,-7.421790,W,-4.139430,W,2413.650000,W,-0.528836,W,0.156822,W,67.379600,W,1002.920000,W,2.765530,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:50:41.96 AM,1595.610000,W,429.716000,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.467670,W,919.517000,W,-0.857072,W,0.025527,W,8.034490,W,1003.770000,W,2.699860,W,1.189420,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:50:42.96 AM,1423.290000,W,458.272000,W,-4.467670,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.467670,W,455.719000,W,-0.200600,W,0.025527,W,8.034490,W,1005.480000,W,2.962540,W,0.926741,W,6.311760,W,3.553580,W,TRUE
05/02/2016 11:50:43.96 AM,1753.160000,W,465.165000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.795900,W,690.080000,W,-0.200600,W,0.222469,W,8.034490,W,1004.820000,W,2.765530,W,1.058080,W,6.311760,W,3.487910,W,TRUE
05/02/2016 11:50:44.96 AM,2898.380000,W,486.829000,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.482960,W,-4.139430,W,1418.760000,W,-0.857072,W,0.156822,W,8.690960,W,1004.950000,W,2.896870,W,0.861070,W,6.311760,W,3.553580,W,TRUE
05/02/2016 11:50:45.96 AM,4303.560000,W,452.364000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,3064.870000,W,-0.857072,W,0.156822,W,131.648000,W,1002.850000,W,2.831200,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:50:46.96 AM,4213.950000,W,458.272000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,2993.310000,W,-0.857072,W,0.091174,W,71.055800,W,1002.000000,W,2.896870,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:50:47.96 AM,4065.260000,W,447.440000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,2879.410000,W,-0.857072,W,0.156822,W,63.112500,W,1002.130000,W,2.831200,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:50:48.96 AM,3288.320000,W,430.700000,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.795900,W,2400.850000,W,0.127636,W,0.025527,W,65.804000,W,1002.060000,W,2.699860,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:50:49.96 AM,1672.420000,W,426.761000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.467670,W,922.799000,W,0.127636,W,0.222469,W,71.581000,W,1003.380000,W,2.765530,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:50:50.96 AM,1529.630000,W,444.486000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,489.199000,W,-0.857072,W,0.091174,W,72.434400,W,1005.740000,W,3.028210,W,1.123750,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:50:51.96 AM,1831.940000,W,455.318000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.795900,W,681.874000,W,-1.185310,W,0.091174,W,84.119600,W,1004.170000,W,2.896870,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:50:52.96 AM,2960.420000,W,484.859000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-5.124140,W,1386.600000,W,-0.528836,W,0.025527,W,98.102400,W,1002.590000,W,2.896870,W,0.926741,W,6.311760,W,3.487910,W,TRUE
05/02/2016 11:50:53.96 AM,4283.860000,W,440.547000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.795900,W,3069.460000,W,0.127636,W,0.222469,W,101.254000,W,1002.000000,W,2.765530,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:50:54.96 AM,4237.580000,W,461.226000,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-4.467670,W,2992.660000,W,-0.200600,W,0.156822,W,101.516000,W,1002.000000,W,2.896870,W,0.926741,W,6.311760,W,3.553580,W,TRUE
05/02/2016 11:50:55.96 AM,4105.630000,W,438.578000,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,2861.360000,W,-0.857072,W,0.156822,W,114.514000,W,1003.110000,W,2.699860,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:50:56.96 AM,3352.330000,W,427.746000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,2427.100000,W,-0.857072,W,-0.040120,W,111.888000,W,1003.050000,W,2.962540,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:50:57.96 AM,1590.690000,W,430.700000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,905.403000,W,-0.857072,W,0.091174,W,8.231430,W,1005.220000,W,2.896870,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:50:58.96 AM,1426.240000,W,458.272000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,464.253000,W,-0.857072,W,0.288116,W,8.494020,W,1006.070000,W,2.765530,W,1.123750,W,6.311760,W,3.553580,W,TRUE
05/02/2016 11:50:59.96 AM,1763.010000,W,459.257000,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.467670,W,695.331000,W,-0.857072,W,0.156822,W,8.297080,W,1005.220000,W,2.831200,W,0.992412,W,6.377440,W,3.553580,W,TRUE
05/02/2016 11:51:00.96 AM,2882.620000,W,488.798000,W,-3.154720,W,-4.139430,W,-4.467670,W,-3.482960,W,-5.124140,W,1399.400000,W,-1.185310,W,0.091174,W,8.822250,W,1004.690000,W,2.699860,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:51:01.96 AM,4266.140000,W,442.517000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.811200,W,3045.830000,W,-0.857072,W,0.222469,W,112.610000,W,1002.720000,W,3.093880,W,0.926741,W,6.246090,W,3.356570,W,TRUE
05/02/2016 11:51:02.96 AM,4247.430000,W,455.318000,W,-4.795900,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,3020.230000,W,-1.185310,W,0.222469,W,82.609700,W,1003.110000,W,3.159560,W,0.926741,W,6.377440,W,3.553580,W,TRUE
05/02/2016 11:51:03.96 AM,4072.150000,W,440.547000,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.811200,W,2870.880000,W,-1.185310,W,0.156822,W,85.892100,W,1003.250000,W,3.028210,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:51:04.96 AM,3336.570000,W,427.746000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.795900,W,2427.760000,W,-0.857072,W,0.025527,W,103.026000,W,1004.230000,W,2.831200,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:51:05.96 AM,2539.940000,W,407.067000,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,1880.920000,W,-0.857072,W,0.156822,W,103.551000,W,1004.560000,W,2.962540,W,0.926741,W,6.180420,W,3.750600,W,TRUE
05/02/2016 11:51:06.96 AM,1512.890000,W,448.425000,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,471.475000,W,-1.185310,W,0.222469,W,88.714900,W,1006.130000,W,2.962540,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 11:51:07.96 AM,1816.180000,W,455.318000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.811200,W,680.561000,W,-1.185310,W,0.091174,W,79.918200,W,1006.920000,W,3.159560,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:51:08.96 AM,2977.160000,W,486.829000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,1421.390000,W,-0.857072,W,0.156822,W,78.736500,W,1006.660000,W,2.962540,W,1.058080,W,6.377440,W,3.553580,W,TRUE
05/02/2016 11:51:09.96 AM,4233.640000,W,445.471000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,3083.250000,W,-0.528836,W,0.222469,W,66.001000,W,1004.620000,W,2.896870,W,1.123750,W,6.443110,W,3.684920,W,TRUE
05/02/2016 11:51:10.96 AM,4220.840000,W,449.410000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.139430,W,3046.490000,W,-0.200600,W,0.222469,W,55.694400,W,1004.620000,W,2.896870,W,0.992412,W,6.443110,W,3.684920,W,TRUE
05/02/2016 11:51:11.96 AM,4138.130000,W,458.272000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,2945.390000,W,-1.513540,W,0.288116,W,54.184500,W,1005.080000,W,3.028210,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 11:51:12.96 AM,3778.710000,W,431.685000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.139430,W,2725.470000,W,-1.185310,W,0.091174,W,55.234800,W,1006.000000,W,3.093880,W,1.058080,W,6.508780,W,3.619250,W,TRUE
05/02/2016 11:51:13.96 AM,2407.010000,W,417.899000,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,1862.210000,W,-0.857072,W,0.288116,W,7.968840,W,1007.180000,W,2.962540,W,0.992412,W,6.311760,W,3.684920,W,TRUE
05/02/2016 11:51:14.96 AM,1433.130000,W,454.333000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,462.612000,W,-1.185310,W,0.419410,W,8.297080,W,1009.750000,W,3.225230,W,1.255100,W,6.574450,W,3.619250,W,TRUE
05/02/2016 11:51:15.96 AM,1817.170000,W,455.318000,W,-3.154720,W,-3.811200,W,-4.795900,W,-3.154720,W,-3.811200,W,716.339000,W,-0.857072,W,0.419410,W,43.877900,W,1009.350000,W,3.028210,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:51:16.96 AM,2933.830000,W,486.829000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,1432.550000,W,-0.857072,W,0.222469,W,15.124400,W,1008.830000,W,3.093880,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:51:17.96 AM,4360.670000,W,402.144000,W,-4.139430,W,-3.154720,W,-9.062970,W,-6.108850,W,-3.482960,W,3049.110000,W,-0.528836,W,0.091174,W,222.504000,W,1004.690000,W,2.831200,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:51:18.96 AM,4234.630000,W,435.624000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,3049.110000,W,-0.200600,W,0.156822,W,75.585500,W,1004.950000,W,2.831200,W,0.598386,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:51:19.96 AM,4147.970000,W,447.440000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2946.050000,W,-0.200600,W,0.025527,W,70.399300,W,1006.590000,W,2.831200,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:51:20.96 AM,3738.330000,W,429.716000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,2691.660000,W,-0.200600,W,-0.237062,W,69.152000,W,1007.380000,W,2.568520,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:51:21.96 AM,2447.380000,W,399.190000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,1857.940000,W,-0.528836,W,0.025527,W,61.077400,W,1007.640000,W,2.634190,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:51:22.96 AM,1476.460000,W,455.318000,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.811200,W,462.284000,W,-0.528836,W,-0.237062,W,55.497400,W,1010.860000,W,2.831200,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:51:23.96 AM,1813.230000,W,455.318000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,705.507000,W,-0.857072,W,-0.237062,W,56.219500,W,1008.760000,W,2.634190,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:51:24.96 AM,3017.530000,W,476.982000,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.498250,W,1466.360000,W,-0.528836,W,-0.302709,W,54.184500,W,1009.750000,W,2.568520,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 11:51:25.96 AM,4186.380000,W,447.440000,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.154720,W,3065.520000,W,0.127636,W,-0.368356,W,47.619700,W,1007.380000,W,2.831200,W,0.532715,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:51:26.96 AM,4182.440000,W,446.456000,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,3032.040000,W,-0.200600,W,-0.302709,W,44.337400,W,1007.180000,W,2.437180,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:51:27.96 AM,4144.030000,W,444.486000,W,-4.139430,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,2961.470000,W,0.127636,W,-0.368356,W,47.751000,W,1006.270000,W,2.568520,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:51:28.96 AM,3722.580000,W,428.731000,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,2699.870000,W,0.784108,W,-0.368356,W,47.225900,W,1006.790000,W,2.634190,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:51:29.96 AM,2365.650000,W,403.128000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,1833.330000,W,-0.857072,W,-0.368356,W,7.181070,W,1007.910000,W,2.634190,W,0.467044,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:51:30.96 AM,1436.090000,W,456.303000,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.154720,W,459.658000,W,0.127636,W,-0.368356,W,7.509310,W,1008.630000,W,2.502850,W,0.729728,W,5.786400,W,3.028210,W,TRUE
05/02/2016 11:51:31.96 AM,1782.700000,W,459.257000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,712.728000,W,0.455872,W,-0.237062,W,7.903190,W,1008.170000,W,2.634190,W,0.598386,W,5.852070,W,3.159560,W,TRUE
05/02/2016 11:51:32.96 AM,2970.260000,W,486.829000,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.498250,W,1462.750000,W,0.127636,W,-0.302709,W,8.362720,W,1007.580000,W,2.896870,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:51:33.96 AM,4237.580000,W,443.502000,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.482960,W,-2.826490,W,3059.290000,W,0.127636,W,-0.237062,W,90.946900,W,1004.430000,W,2.371500,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:51:34.96 AM,4237.580000,W,436.609000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,3056.000000,W,0.127636,W,-0.368356,W,70.202400,W,1004.620000,W,2.568520,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:51:35.96 AM,4175.540000,W,441.532000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,2953.920000,W,0.127636,W,-0.368356,W,79.458600,W,1004.820000,W,2.831200,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:51:36.96 AM,3744.240000,W,430.700000,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,2668.360000,W,0.127636,W,-0.237062,W,89.240100,W,1004.890000,W,2.502850,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:51:37.96 AM,2449.350000,W,392.297000,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.811200,W,-3.154720,W,1823.150000,W,-0.200600,W,-0.434003,W,95.410900,W,1005.220000,W,2.699860,W,0.729728,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:51:38.96 AM,1531.600000,W,453.349000,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.498250,W,-2.826490,W,454.406000,W,0.455872,W,-0.368356,W,111.691000,W,1006.990000,W,2.502850,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:51:39.96 AM,1029.400000,W,534.095000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,698.942000,W,-0.857072,W,-0.171414,W,107.293000,W,159.614000,W,2.371500,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:51:40.96 AM,2241.580000,W,565.605000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,1492.290000,W,0.127636,W,-0.368356,W,102.501000,W,157.316000,W,2.568520,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:51:41.96 AM,3388.760000,W,524.248000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.826490,W,3049.110000,W,-0.200600,W,-0.171414,W,106.505000,W,155.084000,W,2.437180,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:51:42.96 AM,3372.020000,W,531.141000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,3023.510000,W,0.455872,W,-0.368356,W,99.087200,W,153.115000,W,2.371500,W,0.401373,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:51:43.96 AM,3330.670000,W,524.248000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,2963.440000,W,-0.528836,W,-0.368356,W,85.892100,W,150.883000,W,2.502850,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:51:44.96 AM,2868.840000,W,522.278000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.154720,W,2672.300000,W,0.455872,W,-0.040120,W,74.469500,W,148.782000,W,2.371500,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:51:45.96 AM,1471.540000,W,503.569000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,1803.130000,W,-0.200600,W,-0.237062,W,7.181070,W,148.585000,W,2.634190,W,0.335702,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:51:46.96 AM,594.162000,W,540.003000,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.154720,W,-3.154720,W,481.650000,W,-0.200600,W,-0.368356,W,7.574950,W,149.373000,W,2.371500,W,0.401373,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:51:47.96 AM,912.223000,W,555.758000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,698.614000,W,0.455872,W,-0.237062,W,7.706250,W,149.045000,W,2.240160,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:51:48.96 AM,2121.440000,W,577.422000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,1483.750000,W,-0.200600,W,-0.237062,W,8.034490,W,149.504000,W,2.502850,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:51:49.96 AM,3245.000000,W,514.401000,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.154720,W,3066.840000,W,0.455872,W,-0.368356,W,73.681700,W,28.516400,W,2.568520,W,0.401373,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:51:50.96 AM,3230.230000,W,517.355000,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,3030.400000,W,0.127636,W,-0.171414,W,66.723100,W,28.844600,W,2.437180,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:51:51.96 AM,3160.310000,W,516.370000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,2948.020000,W,-0.200600,W,-0.368356,W,57.532500,W,30.879700,W,2.502850,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:51:52.96 AM,2758.550000,W,501.599000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,2697.240000,W,-0.200600,W,-0.368356,W,55.956900,W,32.783500,W,2.699860,W,0.401373,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:51:53.96 AM,1427.220000,W,473.043000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,1831.030000,W,1.112340,W,-0.368356,W,55.037900,W,34.687200,W,2.896870,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:51:54.96 AM,527.202000,W,514.401000,W,-3.811200,W,-3.811200,W,-2.826490,W,-6.437080,W,-2.170020,W,484.276000,W,-0.528836,W,-0.105767,W,53.265400,W,36.131500,W,2.502850,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:51:55.96 AM,849.201000,W,531.141000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,693.034000,W,0.127636,W,-0.237062,W,61.274400,W,36.065800,W,2.502850,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:51:56.96 AM,2068.270000,W,544.926000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,1479.820000,W,-0.200600,W,-0.237062,W,70.202400,W,35.737600,W,2.437180,W,0.467044,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:51:57.96 AM,3234.160000,W,511.446000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,3057.320000,W,0.455872,W,-0.368356,W,69.874200,W,34.687200,W,2.634190,W,0.467044,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:51:58.96 AM,3257.800000,W,513.416000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,3041.560000,W,0.455872,W,-0.302709,W,79.721200,W,33.571200,W,2.568520,W,0.335702,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:51:59.96 AM,3233.180000,W,506.523000,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.154720,W,-4.139430,W,2983.460000,W,0.127636,W,-0.237062,W,95.804800,W,35.081100,W,2.634190,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:52:00.96 AM,2806.800000,W,498.645000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,2700.850000,W,0.127636,W,-0.302709,W,97.052100,W,31.470500,W,2.568520,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:52:01.96 AM,1368.140000,W,484.859000,W,-4.795900,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,1819.870000,W,-0.200600,W,-0.237062,W,7.509310,W,33.308700,W,2.634190,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:52:02.96 AM,475.997000,W,513.416000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,484.932000,W,-0.528836,W,-0.237062,W,7.903190,W,34.949800,W,2.502850,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:52:03.96 AM,773.379000,W,536.064000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,685.484000,W,-0.200600,W,-0.302709,W,7.968840,W,32.258300,W,2.174490,W,0.335702,W,5.786400,W,3.093880,W,TRUE
05/02/2016 11:52:05.16 AM,1579.850000,W,464.180000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,1831.360000,W,0.127636,W,-0.368356,W,219.418000,W,32.586500,W,2.437180,W,0.401373,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:52:06.16 AM,2572.440000,W,492.737000,W,-4.139430,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.482960,W,2656.540000,W,-0.200600,W,-0.237062,W,65.410100,W,34.621600,W,2.568520,W,0.467044,W,5.523710,W,3.290900,W,TRUE
05/02/2016 11:52:07.16 AM,1381.930000,W,487.813000,W,-5.452380,W,-7.421790,W,-3.811200,W,-3.482960,W,-2.826490,W,1724.680000,W,-0.528836,W,-0.237062,W,51.296000,W,31.076700,W,2.502850,W,0.401373,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:52:08.16 AM,2003.280000,W,552.804000,W,-3.811200,W,-4.139430,W,-4.467670,W,-4.467670,W,-3.482960,W,1449.290000,W,-0.200600,W,-0.105767,W,49.786100,W,32.980400,W,2.568520,W,0.467044,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:52:09.16 AM,3186.900000,W,514.401000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,3070.120000,W,0.127636,W,-0.237062,W,49.195300,W,31.798800,W,2.437180,W,0.598386,W,5.589380,W,3.422240,W,TRUE
05/02/2016 11:52:10.16 AM,3208.560000,W,514.401000,W,-3.482960,W,-4.139430,W,-4.467670,W,-3.482960,W,-3.482960,W,3072.740000,W,0.127636,W,-0.237062,W,49.523500,W,31.273600,W,2.371500,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:52:11.16 AM,3198.710000,W,519.324000,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.482960,W,3043.530000,W,0.455872,W,-0.302709,W,56.547800,W,32.520900,W,2.437180,W,0.467044,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:52:12.16 AM,3208.560000,W,512.431000,W,-3.482960,W,-3.482960,W,-4.467670,W,-2.498250,W,-2.498250,W,3015.960000,W,0.127636,W,-0.368356,W,69.874200,W,31.404900,W,2.568520,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:52:13.16 AM,3123.880000,W,504.553000,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,2944.730000,W,-0.200600,W,-0.434003,W,74.863300,W,32.061400,W,2.371500,W,0.532715,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:52:14.16 AM,2576.380000,W,486.829000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,2648.010000,W,-0.528836,W,-0.237062,W,82.347100,W,30.551500,W,2.371500,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:52:15.16 AM,1401.620000,W,481.905000,W,-5.780610,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,1695.790000,W,0.455872,W,-0.434003,W,98.758900,W,29.238500,W,2.765530,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:52:16.16 AM,2080.090000,W,541.972000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.826490,W,1464.720000,W,0.127636,W,-0.302709,W,106.111000,W,29.041600,W,2.305830,W,0.467044,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:52:17.16 AM,3139.630000,W,513.416000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3060.930000,W,-0.857072,W,-0.171414,W,8.428370,W,29.107200,W,2.568520,W,0.598386,W,5.720730,W,3.422240,W,TRUE
05/02/2016 11:52:18.16 AM,3131.750000,W,521.293000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,3043.200000,W,0.127636,W,-0.368356,W,7.706250,W,27.728600,W,2.371500,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:52:19.16 AM,3156.370000,W,519.324000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,3044.520000,W,0.455872,W,-0.237062,W,7.574950,W,27.203500,W,2.371500,W,0.467044,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:52:20.16 AM,3190.840000,W,516.370000,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,3030.400000,W,-0.200600,W,-0.302709,W,42.827500,W,27.334800,W,2.502850,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:52:21.16 AM,3045.100000,W,496.676000,W,-3.154720,W,-3.811200,W,-8.406500,W,-4.467670,W,-2.826490,W,2923.070000,W,-0.528836,W,-0.171414,W,13.220600,W,27.597400,W,2.634190,W,0.532715,W,5.589380,W,3.422240,W,TRUE
05/02/2016 11:52:22.16 AM,2545.850000,W,503.569000,W,-4.467670,W,-3.482960,W,-4.467670,W,-2.498250,W,-3.811200,W,2605.990000,W,-0.528836,W,-0.171414,W,91.275100,W,27.531700,W,2.502850,W,0.335702,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:52:23.16 AM,1349.430000,W,492.737000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,1640.650000,W,0.127636,W,-0.368356,W,73.156500,W,27.400400,W,2.634190,W,0.467044,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:52:24.16 AM,2072.210000,W,549.850000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,1485.070000,W,0.455872,W,-0.368356,W,72.893900,W,27.400400,W,2.568520,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:52:25.16 AM,3217.420000,W,522.278000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,3038.280000,W,0.455872,W,-0.040120,W,86.614200,W,27.072200,W,2.634190,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:52:26.16 AM,3262.720000,W,513.416000,W,-2.826490,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,3059.940000,W,0.784108,W,-0.171414,W,98.365000,W,27.597400,W,2.896870,W,0.729728,W,5.655050,W,3.553580,W,TRUE
05/02/2016 11:52:27.16 AM,3257.800000,W,510.462000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3024.170000,W,0.127636,W,-0.040120,W,104.995000,W,27.269100,W,2.831200,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:52:28.16 AM,3223.330000,W,530.156000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.170020,W,2981.500000,W,0.784108,W,0.156822,W,110.707000,W,27.400400,W,2.896870,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:52:29.16 AM,3137.660000,W,513.416000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,2915.190000,W,0.127636,W,0.288116,W,104.142000,W,27.400400,W,2.831200,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 11:52:30.16 AM,2526.160000,W,500.615000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,2580.390000,W,-0.528836,W,0.156822,W,88.124100,W,27.072200,W,2.896870,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:52:31.16 AM,1313.980000,W,501.599000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,1568.770000,W,-0.528836,W,0.288116,W,77.357900,W,27.663000,W,3.093880,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:52:32.16 AM,2138.180000,W,555.758000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,1541.520000,W,-0.200600,W,0.288116,W,73.025200,W,27.663000,W,3.093880,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:52:33.16 AM,3137.660000,W,532.125000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3022.520000,W,-0.528836,W,0.156822,W,8.100130,W,27.466100,W,2.962540,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:52:34.16 AM,3142.590000,W,527.202000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,3031.390000,W,-0.857072,W,0.222469,W,7.771900,W,27.728600,W,2.831200,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 11:52:35.16 AM,3173.110000,W,528.186000,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.482960,W,3037.300000,W,-0.200600,W,0.156822,W,7.509310,W,27.728600,W,2.831200,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:52:36.16 AM,3142.590000,W,531.141000,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.498250,W,2987.080000,W,-0.528836,W,0.091174,W,7.378010,W,27.597400,W,2.765530,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:52:37.16 AM,3246.970000,W,476.982000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,2895.170000,W,-0.528836,W,-0.040120,W,215.217000,W,27.663000,W,2.634190,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:52:38.16 AM,2523.200000,W,499.630000,W,-3.154720,W,-3.811200,W,-8.734740,W,-4.139430,W,-2.826490,W,2601.070000,W,0.455872,W,-0.040120,W,73.484700,W,27.400400,W,2.699860,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:52:39.16 AM,1289.370000,W,507.508000,W,-2.826490,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.826490,W,1535.940000,W,-0.528836,W,-0.040120,W,72.303100,W,27.531700,W,2.699860,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:52:40.16 AM,2173.630000,W,557.728000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,1581.570000,W,0.455872,W,-0.171414,W,64.622400,W,27.203500,W,2.634190,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:52:41.16 AM,3212.500000,W,526.217000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,3055.350000,W,0.455872,W,-0.237062,W,60.092700,W,27.466100,W,2.437180,W,0.598386,W,5.589380,W,2.962540,W,TRUE
05/02/2016 11:52:42.16 AM,538.034000,W,521.293000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.170020,W,491.825000,W,-0.200600,W,-0.171414,W,58.517200,W,27.400400,W,2.568520,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:52:43.16 AM,465.165000,W,519.324000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,345.432000,W,0.455872,W,-0.171414,W,53.068500,W,27.400400,W,2.831200,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:52:44.16 AM,476.982000,W,516.370000,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.482960,W,-2.498250,W,358.233000,W,0.784108,W,-0.237062,W,48.013600,W,27.597400,W,2.502850,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 11:52:45.16 AM,463.196000,W,517.355000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,362.172000,W,0.127636,W,-0.368356,W,45.978600,W,27.203500,W,2.699860,W,0.532715,W,5.392370,W,2.896870,W,TRUE
05/02/2016 11:52:46.16 AM,267.239000,W,114.609000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,154.070000,W,0.127636,W,-0.302709,W,47.422800,W,27.597400,W,2.634190,W,0.467044,W,5.523710,W,2.962540,W,TRUE
05/02/2016 11:52:47.16 AM,267.239000,W,109.686000,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.154720,W,-2.826490,W,153.742000,W,0.455872,W,-0.302709,W,45.781600,W,27.137800,W,2.437180,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:52:48.16 AM,271.178000,W,113.624000,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.170020,W,153.742000,W,0.127636,W,-0.171414,W,49.917400,W,27.334800,W,2.699860,W,0.664057,W,5.720730,W,3.028210,W,TRUE
05/02/2016 11:52:49.16 AM,380.480000,W,524.248000,W,-2.170020,W,-2.826490,W,-2.826490,W,-3.482960,W,-2.170020,W,375.301000,W,-0.528836,W,-0.040120,W,7.837540,W,27.400400,W,2.634190,W,0.729728,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:52:50.16 AM,3198.710000,W,519.324000,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,3028.100000,W,0.127636,W,0.091174,W,7.574950,W,27.203500,W,2.896870,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:52:51.16 AM,3219.390000,W,520.309000,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,3104.580000,W,0.127636,W,0.156822,W,8.100130,W,27.203500,W,2.962540,W,0.729728,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:52:52.16 AM,3172.130000,W,523.263000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,3049.440000,W,-0.200600,W,0.222469,W,7.837540,W,27.400400,W,2.962540,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:52:53.16 AM,3239.090000,W,482.890000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,2924.710000,W,0.127636,W,0.222469,W,211.738000,W,27.203500,W,3.093880,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:52:54.16 AM,2437.540000,W,436.609000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,2573.830000,W,-0.200600,W,0.288116,W,76.832800,W,18.735000,W,2.962540,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:52:55.16 AM,1228.310000,W,417.899000,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.811200,W,1463.730000,W,0.127636,W,0.353763,W,74.403800,W,20.704400,W,3.159560,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:52:56.16 AM,2226.810000,W,476.982000,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.154720,W,1618.990000,W,-0.528836,W,0.353763,W,66.394900,W,22.083000,W,2.831200,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:52:57.16 AM,3194.780000,W,431.685000,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.154720,W,-3.811200,W,3062.240000,W,-0.200600,W,0.419410,W,60.880500,W,23.002000,W,3.028210,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:52:58.16 AM,3202.650000,W,429.716000,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,3069.790000,W,-0.200600,W,0.550705,W,54.381400,W,22.805100,W,2.962540,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:52:59.16 AM,3166.220000,W,445.471000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,3024.820000,W,0.127636,W,0.485058,W,48.079300,W,22.148600,W,3.028210,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:53:00.16 AM,3154.400000,W,440.547000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,2997.910000,W,-0.857072,W,0.288116,W,46.569400,W,20.507500,W,2.962540,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:53:01.16 AM,3031.310000,W,424.792000,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,2902.720000,W,0.127636,W,0.550705,W,50.245600,W,19.588400,W,2.896870,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:53:02.16 AM,2377.470000,W,424.792000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,2543.960000,W,-1.185310,W,0.353763,W,50.836500,W,18.669300,W,3.093880,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:53:03.16 AM,1217.480000,W,414.945000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,1463.080000,W,-0.528836,W,0.156822,W,45.650300,W,18.012900,W,2.831200,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:53:04.16 AM,2241.580000,W,475.012000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,1647.220000,W,-0.857072,W,0.288116,W,53.790600,W,17.684600,W,3.159560,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:53:05.16 AM,3120.920000,W,437.593000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.139430,W,3052.720000,W,-0.200600,W,0.353763,W,8.034490,W,17.356400,W,2.962540,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:53:06.16 AM,3124.860000,W,441.532000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,3046.810000,W,-0.200600,W,0.419410,W,7.706250,W,16.896900,W,2.765530,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:53:07.16 AM,3124.860000,W,439.563000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,3037.950000,W,-0.857072,W,0.353763,W,8.165780,W,16.503000,W,2.896870,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:53:08.16 AM,3123.880000,W,436.609000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3030.070000,W,-0.528836,W,0.156822,W,7.903190,W,16.568600,W,2.962540,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:53:09.16 AM,3218.410000,W,426.761000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.482960,W,2972.300000,W,-0.528836,W,0.156822,W,153.377000,W,16.371700,W,3.159560,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:53:10.16 AM,2891.490000,W,419.869000,W,-2.170020,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.811200,W,2842.320000,W,-0.200600,W,0.288116,W,80.180800,W,16.043400,W,3.028210,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:53:11.16 AM,2140.150000,W,410.021000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,2373.600000,W,-0.528836,W,0.288116,W,89.043100,W,15.780900,W,3.093880,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:53:12.16 AM,2221.880000,W,467.135000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,1607.170000,W,-0.528836,W,0.288116,W,82.741000,W,15.780900,W,3.028210,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:53:13.16 AM,3179.020000,W,439.563000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,3045.500000,W,-0.200600,W,0.353763,W,75.060300,W,15.583900,W,2.896870,W,0.795399,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:53:14.16 AM,3186.900000,W,428.731000,W,-2.498250,W,-4.795900,W,-3.482960,W,-3.482960,W,-3.811200,W,3047.800000,W,-0.200600,W,0.353763,W,73.287800,W,15.321300,W,3.028210,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:53:15.16 AM,3155.390000,W,442.517000,W,-3.154720,W,-3.154720,W,-2.826490,W,-13.986500,W,-3.154720,W,3021.540000,W,0.455872,W,0.156822,W,62.456000,W,15.190000,W,2.962540,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:53:16.16 AM,3179.020000,W,427.746000,W,-1.841780,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,3041.230000,W,-0.200600,W,0.353763,W,51.821200,W,15.124400,W,2.962540,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:53:17.16 AM,3138.650000,W,431.685000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,2997.580000,W,-1.185310,W,0.419410,W,50.967800,W,14.993100,W,2.962540,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:53:18.16 AM,2833.390000,W,426.761000,W,-2.826490,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,2824.930000,W,0.127636,W,0.288116,W,52.215100,W,14.664900,W,3.028210,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:53:19.16 AM,2076.150000,W,412.976000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,2345.370000,W,-0.528836,W,0.288116,W,49.917400,W,14.599200,W,2.699860,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:53:20.16 AM,2199.240000,W,476.982000,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,1620.960000,W,0.127636,W,0.353763,W,48.013600,W,14.533600,W,2.962540,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 11:53:21.16 AM,3103.200000,W,440.547000,W,-3.154720,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.811200,W,3037.950000,W,-0.528836,W,0.419410,W,8.165780,W,14.402300,W,3.028210,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:53:22.16 AM,3123.880000,W,437.593000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,3045.170000,W,-0.200600,W,0.288116,W,7.771900,W,14.402300,W,3.225230,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:53:23.16 AM,3166.220000,W,432.670000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,3049.110000,W,-0.528836,W,0.222469,W,42.958800,W,14.271000,W,2.831200,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:53:24.16 AM,3150.460000,W,431.685000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,3051.410000,W,-0.528836,W,0.353763,W,15.321300,W,14.008400,W,3.028210,W,0.926741,W,6.114750,W,3.290900,W,TRUE
05/02/2016 11:53:25.16 AM,3283.400000,W,381.465000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,2968.040000,W,0.127636,W,0.288116,W,221.650000,W,14.074000,W,3.159560,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:53:26.16 AM,2858.010000,W,422.823000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,2829.850000,W,0.455872,W,0.288116,W,66.985700,W,13.942700,W,2.765530,W,0.729728,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:53:27.16 AM,2085.010000,W,415.930000,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,2355.880000,W,-0.200600,W,0.288116,W,55.628700,W,13.614500,W,2.831200,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:53:28.16 AM,2178.560000,W,481.905000,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.154720,W,1600.610000,W,-0.200600,W,0.419410,W,49.983000,W,13.614500,W,3.028210,W,0.926741,W,6.311760,W,3.553580,W,TRUE
05/02/2016 11:53:29.16 AM,3173.110000,W,431.685000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,3066.180000,W,-0.528836,W,0.419410,W,50.770800,W,13.745800,W,3.028210,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:53:30.16 AM,3184.930000,W,433.654000,W,-2.170020,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.811200,W,3071.430000,W,-0.200600,W,0.025527,W,50.442600,W,13.548900,W,2.962540,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:53:31.16 AM,3143.570000,W,439.563000,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.482960,W,-2.826490,W,3025.810000,W,-0.200600,W,0.222469,W,48.341900,W,13.417600,W,2.962540,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:53:32.16 AM,3176.070000,W,414.945000,W,-2.498250,W,-2.170020,W,-12.673600,W,-4.467670,W,-3.811200,W,3030.730000,W,0.455872,W,0.091174,W,57.072900,W,13.351900,W,3.290900,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:53:33.16 AM,3141.600000,W,429.716000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.154720,W,-3.482960,W,2988.720000,W,0.784108,W,0.222469,W,62.521700,W,13.155000,W,2.896870,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:53:34.16 AM,2850.130000,W,427.746000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,2824.930000,W,0.127636,W,0.288116,W,62.587300,W,13.155000,W,3.093880,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:53:35.16 AM,2120.460000,W,408.052000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,2363.430000,W,0.127636,W,0.222469,W,71.646600,W,13.089300,W,3.028210,W,0.992412,W,5.786400,W,3.553580,W,TRUE
05/02/2016 11:53:36.16 AM,2246.500000,W,467.135000,W,-3.482960,W,-9.391210,W,-3.482960,W,-3.811200,W,-2.826490,W,1628.510000,W,-0.200600,W,0.091174,W,89.634000,W,13.023700,W,2.896870,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:53:37.16 AM,3125.850000,W,435.624000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,3067.490000,W,-0.857072,W,0.091174,W,7.903190,W,13.089300,W,2.831200,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:53:38.16 AM,3116.980000,W,435.624000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,3043.200000,W,-0.200600,W,0.222469,W,7.706250,W,12.958000,W,2.896870,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:53:39.16 AM,3122.890000,W,438.578000,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.513540,W,-3.482960,W,3042.550000,W,-0.200600,W,0.156822,W,7.706250,W,12.958000,W,3.028210,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:53:40.16 AM,3125.850000,W,431.685000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,3035.330000,W,-0.200600,W,0.025527,W,7.771900,W,12.826700,W,2.962540,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:53:41.16 AM,3212.500000,W,426.761000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,-4.139430,W,2970.340000,W,-0.528836,W,0.156822,W,150.817000,W,12.958000,W,2.896870,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:53:42.16 AM,2866.870000,W,421.838000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,2844.290000,W,-1.185310,W,0.156822,W,64.556700,W,12.826700,W,3.093880,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:53:43.16 AM,2105.690000,W,406.083000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.811200,W,2372.290000,W,-0.200600,W,0.156822,W,55.431800,W,12.892400,W,3.093880,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:53:44.16 AM,2192.340000,W,476.982000,W,-5.124140,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,1609.140000,W,-0.200600,W,0.288116,W,53.921900,W,12.761100,W,2.962540,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:53:45.16 AM,3157.360000,W,438.578000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,3046.810000,W,-1.513540,W,0.353763,W,52.215100,W,12.761100,W,2.831200,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:53:46.16 AM,3172.130000,W,431.685000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,3055.020000,W,0.127636,W,0.156822,W,51.755500,W,12.564100,W,3.028210,W,0.795399,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:53:47.16 AM,3159.330000,W,440.547000,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.482960,W,3024.490000,W,0.127636,W,0.222469,W,63.112500,W,12.498500,W,2.765530,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:53:48.16 AM,480.920000,W,427.746000,W,-2.826490,W,-3.482960,W,-1.841780,W,-3.811200,W,-3.811200,W,374.317000,W,-0.528836,W,0.353763,W,72.500000,W,12.629800,W,2.962540,W,1.058080,W,6.180420,W,3.553580,W,TRUE
