TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:53:49.16 AM,498.645000,W,431.685000,W,-2.170020,W,-3.154720,W,-4.795900,W,-3.482960,W,-3.811200,W,359.874000,W,-0.857072,W,0.288116,W,83.134900,W,12.432800,W,3.093880,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:53:50.16 AM,475.997000,W,425.777000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,334.272000,W,-0.857072,W,0.091174,W,92.719400,W,12.498500,W,2.896870,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:53:51.16 AM,493.722000,W,431.685000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,338.211000,W,-0.528836,W,0.419410,W,103.223000,W,12.367200,W,3.093880,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:53:52.16 AM,309.581000,W,24.015900,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,154.070000,W,-0.200600,W,0.353763,W,107.030000,W,12.170300,W,2.831200,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:53:53.16 AM,210.126000,W,29.924100,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,154.070000,W,-1.185310,W,0.091174,W,8.297080,W,12.235900,W,2.896870,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:53:54.16 AM,205.202000,W,31.893600,W,-2.826490,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,153.742000,W,-0.857072,W,0.091174,W,8.297080,W,7.443660,W,2.765530,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:53:55.16 AM,391.312000,W,441.532000,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.139430,W,-4.139430,W,334.600000,W,-0.200600,W,0.156822,W,7.837540,W,7.246720,W,2.896870,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:53:56.16 AM,3174.100000,W,443.502000,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,-4.139430,W,3067.490000,W,-0.528836,W,0.419410,W,7.771900,W,7.181070,W,3.093880,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:53:57.16 AM,4331.130000,W,437.593000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,3025.480000,W,-0.857072,W,0.485058,W,117.271000,W,1051.300000,W,3.159560,W,1.058080,W,6.180420,W,3.750600,W,TRUE
05/02/2016 11:53:58.16 AM,3909.670000,W,441.532000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-4.795900,W,2839.040000,W,-0.857072,W,0.288116,W,80.443400,W,1031.280000,W,2.896870,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:53:59.16 AM,3116.000000,W,435.624000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.139430,W,2323.050000,W,-0.857072,W,0.419410,W,97.183400,W,1026.680000,W,2.962540,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:54:00.16 AM,3351.340000,W,473.043000,W,-4.467670,W,-2.498250,W,-3.482960,W,-3.154720,W,-4.139430,W,1684.960000,W,0.127636,W,0.485058,W,101.844000,W,1023.990000,W,2.962540,W,1.058080,W,6.180420,W,3.356570,W,TRUE
05/02/2016 11:54:01.16 AM,4247.430000,W,465.165000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,3048.460000,W,-0.528836,W,0.353763,W,114.842000,W,1026.940000,W,2.831200,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:54:02.16 AM,4247.430000,W,444.486000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,3050.420000,W,-0.857072,W,0.353763,W,104.798000,W,1023.860000,W,2.634190,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:54:03.16 AM,4210.010000,W,463.196000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,3020.230000,W,0.127636,W,0.419410,W,89.830900,W,1021.820000,W,2.896870,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:54:04.16 AM,4212.960000,W,449.410000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,3015.960000,W,-1.185310,W,0.353763,W,86.745500,W,1018.800000,W,2.896870,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:54:05.16 AM,3437.010000,W,450.394000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.139430,W,2517.370000,W,0.127636,W,0.288116,W,79.393000,W,1021.040000,W,3.028210,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:54:06.16 AM,1529.630000,W,450.394000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,545.328000,W,-0.528836,W,0.156822,W,65.147600,W,1022.150000,W,3.093880,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:54:07.16 AM,1962.910000,W,468.119000,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.795900,W,-4.139430,W,780.016000,W,-0.200600,W,0.419410,W,57.007300,W,1021.820000,W,2.962540,W,1.189420,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:54:08.16 AM,3283.400000,W,498.645000,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.482960,W,-4.139430,W,1665.600000,W,-0.528836,W,0.353763,W,60.946100,W,1019.990000,W,3.028210,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:54:09.16 AM,4125.320000,W,467.135000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.170020,W,-3.811200,W,3022.850000,W,-0.857072,W,0.288116,W,8.297080,W,1018.740000,W,2.962540,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:54:10.16 AM,4170.620000,W,455.318000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,3035.330000,W,-1.185310,W,0.419410,W,8.362720,W,1018.410000,W,3.356570,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:54:11.16 AM,4114.490000,W,460.242000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,2954.580000,W,0.127636,W,0.091174,W,7.968840,W,1018.080000,W,3.093880,W,1.189420,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:54:12.16 AM,3890.960000,W,451.379000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,2797.350000,W,-0.857072,W,0.156822,W,7.706250,W,1018.080000,W,2.831200,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:54:13.16 AM,3087.440000,W,420.853000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,2271.850000,W,-0.200600,W,0.288116,W,115.565000,W,1019.720000,W,2.765530,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:54:14.16 AM,1529.630000,W,449.410000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,572.243000,W,-0.528836,W,0.485058,W,73.616000,W,1021.230000,W,3.093880,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:54:15.16 AM,1932.380000,W,467.135000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,757.696000,W,-0.200600,W,0.419410,W,59.830100,W,1022.610000,W,2.896870,W,1.189420,W,6.114750,W,3.290900,W,TRUE
05/02/2016 11:54:16.16 AM,3250.900000,W,486.829000,W,-8.734740,W,-4.795900,W,-4.139430,W,-3.154720,W,-3.482960,W,1642.620000,W,-0.200600,W,0.353763,W,54.250100,W,1021.500000,W,3.028210,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:54:17.16 AM,4190.320000,W,450.394000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.811200,W,3057.970000,W,-0.528836,W,0.353763,W,48.407500,W,1022.480000,W,2.831200,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 11:54:18.16 AM,4178.500000,W,451.379000,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.811200,W,-2.826490,W,3024.170000,W,-0.857072,W,0.156822,W,46.897600,W,1018.210000,W,3.093880,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:54:19.16 AM,4195.240000,W,453.349000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,2997.580000,W,0.455872,W,-0.040120,W,48.932700,W,1021.630000,W,2.699860,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:54:20.16 AM,3983.530000,W,441.532000,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.498250,W,2842.000000,W,0.127636,W,-0.171414,W,56.679100,W,1019.200000,W,2.962540,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:54:21.16 AM,3087.440000,W,424.792000,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.154720,W,-3.154720,W,2311.890000,W,0.455872,W,-0.302709,W,57.992000,W,1018.800000,W,2.699860,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 11:54:22.16 AM,1562.130000,W,442.517000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.513540,W,658.897000,W,0.455872,W,-0.368356,W,60.880500,W,1020.180000,W,2.437180,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:54:23.16 AM,1929.430000,W,459.257000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,747.849000,W,0.784108,W,-0.105767,W,73.287800,W,1018.020000,W,2.634190,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:54:24.16 AM,3191.820000,W,492.737000,W,-3.154720,W,-12.017100,W,-3.482960,W,-2.826490,W,-2.498250,W,1563.840000,W,0.127636,W,-0.237062,W,82.215800,W,1017.100000,W,3.093880,W,0.729728,W,5.326700,W,3.093880,W,TRUE
05/02/2016 11:54:25.16 AM,4152.900000,W,466.150000,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.498250,W,3039.260000,W,0.784108,W,-0.171414,W,7.312370,W,1012.830000,W,2.831200,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 11:54:26.16 AM,4184.410000,W,460.242000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,3046.160000,W,1.112340,W,-0.368356,W,7.115430,W,1012.570000,W,2.699860,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:54:27.16 AM,4171.610000,W,467.135000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,2958.520000,W,0.127636,W,-0.105767,W,42.236700,W,1010.470000,W,2.699860,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:54:28.16 AM,3928.380000,W,463.196000,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.811200,W,2799.650000,W,0.127636,W,-0.105767,W,12.892400,W,1009.550000,W,2.896870,W,0.926741,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:54:29.16 AM,3288.320000,W,402.144000,W,-2.170020,W,-3.811200,W,-9.719440,W,-3.482960,W,-3.811200,W,2329.620000,W,-0.200600,W,0.091174,W,192.569000,W,1010.530000,W,2.896870,W,0.729728,W,5.589380,W,3.422240,W,TRUE
05/02/2016 11:54:30.16 AM,1587.730000,W,441.532000,W,-3.154720,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.482960,W,709.117000,W,-0.200600,W,0.222469,W,76.832800,W,1012.830000,W,2.896870,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:54:31.16 AM,1875.270000,W,467.135000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,706.820000,W,-0.857072,W,0.485058,W,70.727600,W,1009.680000,W,3.028210,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:54:32.16 AM,3144.560000,W,492.737000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,1538.570000,W,-0.200600,W,0.353763,W,70.530600,W,1011.980000,W,3.028210,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:54:33.16 AM,4189.330000,W,468.119000,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,3023.510000,W,0.127636,W,0.288116,W,64.688000,W,1009.350000,W,3.093880,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:54:34.16 AM,4202.130000,W,461.226000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,3023.180000,W,0.455872,W,0.288116,W,54.315800,W,1009.220000,W,2.962540,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:54:35.16 AM,4187.360000,W,458.272000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,2971.650000,W,0.127636,W,0.222469,W,47.357200,W,1009.020000,W,3.028210,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:54:36.16 AM,3974.660000,W,451.379000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,2817.050000,W,0.784108,W,0.156822,W,48.407500,W,1008.690000,W,3.093880,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:54:37.16 AM,3136.680000,W,433.654000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,2331.590000,W,-0.528836,W,0.091174,W,49.589200,W,1011.120000,W,2.765530,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:54:38.16 AM,1590.690000,W,439.563000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,782.971000,W,0.127636,W,0.025527,W,47.357200,W,1011.190000,W,2.962540,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:54:39.16 AM,1854.590000,W,467.135000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,721.262000,W,0.784108,W,-0.105767,W,49.589200,W,1013.750000,W,2.765530,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 11:54:40.16 AM,3081.530000,W,489.783000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,1506.730000,W,0.784108,W,-0.040120,W,57.269900,W,1012.570000,W,2.896870,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:54:41.16 AM,4134.190000,W,463.196000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.170020,W,3028.430000,W,1.112340,W,-0.368356,W,7.640600,W,1011.120000,W,2.896870,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:54:42.16 AM,4167.670000,W,455.318000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,3044.840000,W,0.455872,W,-0.302709,W,7.640600,W,1012.310000,W,2.634190,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:54:43.16 AM,4124.340000,W,459.257000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,2968.690000,W,-0.528836,W,0.025527,W,7.706250,W,1011.390000,W,2.371500,W,0.401373,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:54:44.16 AM,3952.020000,W,450.394000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,2836.740000,W,-0.200600,W,-0.237062,W,7.771900,W,1012.760000,W,2.437180,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 11:54:45.16 AM,3222.350000,W,417.899000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,2393.620000,W,0.127636,W,-0.302709,W,72.500000,W,1014.080000,W,2.831200,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:54:46.16 AM,1625.150000,W,429.716000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,828.267000,W,-0.200600,W,-0.237062,W,71.515300,W,1014.600000,W,2.699860,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:54:47.16 AM,1833.910000,W,469.104000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.154720,W,688.439000,W,-0.200600,W,-0.302709,W,68.692500,W,1015.920000,W,2.568520,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:54:48.16 AM,3054.950000,W,469.104000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,1494.260000,W,-0.528836,W,-0.434003,W,59.633200,W,1014.600000,W,2.699860,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:54:49.16 AM,4177.510000,W,453.349000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,3034.340000,W,-0.200600,W,-0.434003,W,57.072900,W,1013.090000,W,2.634190,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:54:50.16 AM,4196.220000,W,456.303000,W,-4.467670,W,-4.139430,W,-4.467670,W,-3.154720,W,-3.154720,W,3024.820000,W,0.784108,W,-0.368356,W,64.097200,W,1012.700000,W,2.634190,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:54:51.16 AM,4221.830000,W,449.410000,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.811200,W,3006.440000,W,0.455872,W,-0.302709,W,66.985700,W,1013.090000,W,2.502850,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 11:54:52.16 AM,4010.110000,W,444.486000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,2830.180000,W,-0.200600,W,-0.302709,W,70.924500,W,1012.630000,W,2.634190,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:54:53.16 AM,3204.620000,W,425.777000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,2368.680000,W,0.455872,W,-0.368356,W,86.220300,W,1012.700000,W,2.371500,W,0.598386,W,5.786400,W,3.553580,W,TRUE
05/02/2016 11:54:54.16 AM,1674.390000,W,405.098000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,848.289000,W,-0.200600,W,-0.434003,W,102.173000,W,1006.330000,W,2.568520,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:54:55.16 AM,1863.450000,W,461.226000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,693.034000,W,-0.200600,W,-0.237062,W,101.844000,W,1007.910000,W,2.568520,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:54:56.16 AM,3086.460000,W,470.089000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,1473.910000,W,-0.200600,W,-0.302709,W,109.591000,W,1006.790000,W,2.765530,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:54:57.16 AM,4142.060000,W,448.425000,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.154720,W,3052.720000,W,0.127636,W,-0.105767,W,7.640600,W,1003.900000,W,2.568520,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:54:58.16 AM,4132.220000,W,450.394000,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,3025.810000,W,0.784108,W,-0.105767,W,8.100130,W,1003.310000,W,2.502850,W,0.664057,W,5.852070,W,3.159560,W,TRUE
05/02/2016 11:54:59.16 AM,4137.140000,W,445.471000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,2992.330000,W,0.127636,W,-0.434003,W,7.443660,W,1003.110000,W,2.634190,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:55:00.16 AM,3940.200000,W,450.394000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,2826.900000,W,0.455872,W,-0.237062,W,7.509310,W,1002.720000,W,2.831200,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:55:01.16 AM,3171.140000,W,424.792000,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,-2.498250,W,2348.980000,W,0.127636,W,0.025527,W,79.589900,W,1002.790000,W,3.028210,W,0.729728,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:55:02.16 AM,1592.660000,W,429.716000,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.482960,W,-2.826490,W,772.795000,W,0.127636,W,-0.040120,W,71.843600,W,1003.050000,W,2.896870,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:55:03.16 AM,1866.400000,W,460.242000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,713.384000,W,-0.857072,W,0.156822,W,65.541400,W,1003.310000,W,2.896870,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 11:55:04.16 AM,3104.180000,W,476.982000,W,-3.154720,W,-3.482960,W,-4.139430,W,-4.139430,W,-2.826490,W,1532.990000,W,-0.528836,W,0.222469,W,66.132300,W,1000.880000,W,3.028210,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:55:05.16 AM,4230.690000,W,450.394000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.826490,W,3046.490000,W,0.127636,W,0.288116,W,78.277000,W,1001.010000,W,2.896870,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:55:06.16 AM,4228.720000,W,460.242000,W,-3.154720,W,-4.139430,W,-2.826490,W,-2.826490,W,-3.154720,W,3005.780000,W,-0.200600,W,0.419410,W,93.835400,W,1000.490000,W,3.093880,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:55:07.16 AM,4216.900000,W,443.502000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,2987.080000,W,-0.857072,W,0.353763,W,96.855100,W,1001.280000,W,2.962540,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:55:08.16 AM,4031.780000,W,435.624000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,2807.860000,W,0.127636,W,0.288116,W,104.405000,W,1000.820000,W,2.831200,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:55:09.16 AM,3173.110000,W,412.976000,W,-2.826490,W,-3.482960,W,-0.857072,W,-8.078260,W,-3.811200,W,2312.220000,W,-0.528836,W,0.156822,W,108.475000,W,1000.690000,W,2.699860,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 11:55:10.16 AM,1643.860000,W,428.731000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,731.109000,W,0.127636,W,0.025527,W,107.884000,W,1004.300000,W,2.896870,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:55:11.16 AM,1933.360000,W,467.135000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,725.201000,W,0.127636,W,0.156822,W,112.151000,W,1004.170000,W,2.634190,W,0.992412,W,5.589380,W,3.159560,W,TRUE
05/02/2016 11:55:12.16 AM,3146.530000,W,484.859000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,1549.400000,W,0.127636,W,-0.171414,W,53.790600,W,1004.300000,W,2.634190,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 11:55:13.16 AM,4163.730000,W,450.394000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,3062.570000,W,0.127636,W,-0.105767,W,7.246720,W,1003.250000,W,2.765530,W,0.795399,W,5.392370,W,3.225230,W,TRUE
05/02/2016 11:55:14.16 AM,4143.050000,W,458.272000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,3021.210000,W,0.127636,W,-0.237062,W,7.509310,W,1004.760000,W,2.831200,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 11:55:15.16 AM,4142.060000,W,457.287000,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.826490,W,2982.150000,W,1.440580,W,-0.171414,W,7.246720,W,1006.270000,W,2.831200,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:55:16.16 AM,4001.250000,W,435.624000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,2848.890000,W,0.127636,W,-0.105767,W,66.066600,W,1005.410000,W,2.371500,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 11:55:17.16 AM,3098.270000,W,427.746000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.498250,W,2307.300000,W,0.784108,W,-0.171414,W,68.955100,W,1006.990000,W,2.962540,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:55:18.16 AM,1558.190000,W,436.609000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,679.248000,W,0.784108,W,-0.237062,W,62.849900,W,1008.040000,W,2.437180,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 11:55:19.16 AM,1917.610000,W,459.257000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.170020,W,750.475000,W,0.127636,W,-0.237062,W,63.965900,W,1007.910000,W,2.634190,W,0.795399,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:55:20.16 AM,3171.140000,W,487.813000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,1572.380000,W,0.455872,W,-0.237062,W,66.985700,W,1007.580000,W,2.699860,W,0.664057,W,5.458040,W,3.356570,W,TRUE
05/02/2016 11:55:21.16 AM,4213.950000,W,447.440000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,3047.140000,W,0.455872,W,-0.105767,W,71.581000,W,1005.350000,W,2.765530,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:55:22.16 AM,4265.150000,W,443.502000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,3049.110000,W,0.455872,W,-0.171414,W,88.649200,W,1005.020000,W,2.502850,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:55:23.16 AM,4228.720000,W,453.349000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,2981.170000,W,0.455872,W,-0.171414,W,98.365000,W,1005.020000,W,2.896870,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 11:55:24.16 AM,4036.700000,W,445.471000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,2839.700000,W,0.784108,W,-0.040120,W,99.546700,W,1004.760000,W,2.568520,W,0.795399,W,5.392370,W,3.093880,W,TRUE
05/02/2016 11:55:25.16 AM,3167.200000,W,429.716000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.170020,W,2321.410000,W,0.455872,W,-0.105767,W,105.914000,W,1003.840000,W,2.568520,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 11:55:26.16 AM,1629.090000,W,442.517000,W,-2.170020,W,-3.482960,W,-1.513540,W,-2.498250,W,-3.154720,W,709.774000,W,0.127636,W,-0.171414,W,117.665000,W,1005.480000,W,2.634190,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:55:27.16 AM,1910.720000,W,469.104000,W,-1.841780,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.154720,W,717.980000,W,-0.200600,W,0.091174,W,105.586000,W,1003.840000,W,2.634190,W,0.926741,W,5.917740,W,3.225230,W,TRUE
05/02/2016 11:55:28.16 AM,3088.430000,W,486.829000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,1547.760000,W,-1.185310,W,0.485058,W,18.144200,W,1002.920000,W,2.896870,W,1.058080,W,5.983410,W,3.816270,W,TRUE
05/02/2016 11:55:29.16 AM,4147.970000,W,454.333000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.139430,W,3049.110000,W,0.127636,W,0.288116,W,7.968840,W,1000.290000,W,3.093880,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:55:30.16 AM,4167.670000,W,449.410000,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.498250,W,3035.000000,W,-0.528836,W,0.288116,W,7.509310,W,1000.950000,W,3.093880,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:55:31.16 AM,4161.760000,W,461.226000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,2964.100000,W,0.127636,W,0.025527,W,42.499300,W,1001.280000,W,3.028210,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 11:55:32.16 AM,3955.960000,W,444.486000,W,-3.154720,W,-3.154720,W,-12.017100,W,-4.139430,W,-3.482960,W,2840.030000,W,-0.200600,W,0.091174,W,13.483200,W,1001.280000,W,2.896870,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 11:55:33.16 AM,3208.560000,W,418.884000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,2345.700000,W,0.127636,W,-0.171414,W,110.969000,W,1002.850000,W,2.765530,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:55:34.16 AM,1622.200000,W,426.761000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,821.046000,W,-0.528836,W,-0.237062,W,75.848000,W,1006.990000,W,2.502850,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 11:55:35.16 AM,1883.140000,W,453.349000,W,-3.154720,W,-10.704200,W,-4.139430,W,-3.482960,W,-2.826490,W,731.437000,W,-0.200600,W,-0.302709,W,79.918200,W,1008.040000,W,2.765530,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:55:36.16 AM,3084.490000,W,467.135000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,1478.170000,W,0.127636,W,-0.237062,W,100.860000,W,1008.430000,W,2.699860,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:55:37.16 AM,4238.570000,W,426.761000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,3048.460000,W,-0.200600,W,-0.368356,W,112.479000,W,1007.450000,W,2.371500,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:55:38.16 AM,4271.060000,W,403.128000,W,-4.467670,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.154720,W,3071.100000,W,0.455872,W,-0.499650,W,105.652000,W,1008.300000,W,2.568520,W,0.598386,W,5.852070,W,3.093880,W,TRUE
05/02/2016 11:55:39.16 AM,4224.780000,W,432.670000,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,2994.300000,W,0.127636,W,-0.302709,W,103.157000,W,1008.100000,W,2.765530,W,0.598386,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:55:40.16 AM,4055.410000,W,429.716000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,2862.350000,W,-0.528836,W,-0.171414,W,100.334000,W,1008.560000,W,2.699860,W,0.664057,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:55:41.16 AM,3280.450000,W,405.098000,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,2436.300000,W,-0.528836,W,-0.040120,W,84.316500,W,1008.890000,W,2.634190,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:55:42.16 AM,1670.450000,W,417.899000,W,-3.811200,W,-4.139430,W,-4.139430,W,-2.498250,W,-3.482960,W,932.318000,W,-1.185310,W,0.288116,W,74.272500,W,1010.200000,W,2.765530,W,1.058080,W,6.377440,W,3.422240,W,TRUE
05/02/2016 11:55:43.16 AM,1809.290000,W,453.349000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,686.469000,W,-0.857072,W,0.288116,W,71.384000,W,1009.610000,W,2.896870,W,0.992412,W,6.705790,W,3.816270,W,TRUE
05/02/2016 11:55:44.16 AM,2932.840000,W,478.951000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,1445.020000,W,-1.185310,W,0.288116,W,10.726000,W,1008.690000,W,2.699860,W,0.992412,W,6.443110,W,3.487910,W,TRUE
05/02/2016 11:55:45.16 AM,4131.230000,W,453.349000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.467670,W,3049.440000,W,-1.185310,W,0.025527,W,8.297080,W,1005.480000,W,2.831200,W,0.992412,W,6.377440,W,3.619250,W,TRUE
05/02/2016 11:55:46.16 AM,4146.000000,W,456.303000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,3038.610000,W,-0.528836,W,0.288116,W,8.231430,W,1005.610000,W,3.159560,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 11:55:47.16 AM,4161.760000,W,450.394000,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.811200,W,-4.467670,W,3014.320000,W,-0.857072,W,0.156822,W,8.100130,W,1004.170000,W,3.028210,W,0.926741,W,6.311760,W,3.619250,W,TRUE
05/02/2016 11:55:48.16 AM,4193.270000,W,394.266000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.139430,W,2854.140000,W,-0.528836,W,0.156822,W,230.053000,W,1003.380000,W,3.093880,W,1.058080,W,6.377440,W,3.487910,W,TRUE
05/02/2016 11:55:49.16 AM,3281.430000,W,425.777000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,2431.040000,W,-1.185310,W,0.091174,W,72.040500,W,1003.380000,W,2.962540,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:55:50.16 AM,1718.700000,W,423.807000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,996.652000,W,-0.857072,W,0.288116,W,73.287800,W,1004.950000,W,2.962540,W,1.189420,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:55:51.16 AM,1800.430000,W,453.349000,W,-4.139430,W,-3.482960,W,-4.139430,W,-2.826490,W,-4.139430,W,680.561000,W,-1.185310,W,0.156822,W,70.530600,W,1003.510000,W,2.962540,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:55:52.16 AM,2925.950000,W,481.905000,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.811200,W,1393.490000,W,-1.185310,W,0.091174,W,70.924500,W,1002.920000,W,2.896870,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:55:53.16 AM,4210.010000,W,453.349000,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,3062.570000,W,-0.200600,W,0.091174,W,61.799500,W,1001.930000,W,2.765530,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:55:54.16 AM,4190.320000,W,456.303000,W,-4.467670,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.811200,W,3041.230000,W,-0.200600,W,0.025527,W,50.639500,W,1001.280000,W,2.765530,W,0.861070,W,6.114750,W,3.159560,W,TRUE
05/02/2016 11:55:55.16 AM,4198.190000,W,451.379000,W,-3.811200,W,-4.139430,W,-4.139430,W,-2.826490,W,-3.811200,W,3012.350000,W,-0.200600,W,0.025527,W,48.670100,W,1001.280000,W,2.962540,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:55:56.16 AM,4030.790000,W,448.425000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,2861.690000,W,-0.200600,W,0.025527,W,50.705200,W,1001.600000,W,2.831200,W,0.926741,W,6.246090,W,3.422240,W,TRUE
05/02/2016 11:55:57.16 AM,3266.660000,W,431.685000,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,2431.700000,W,0.127636,W,0.091174,W,48.341900,W,1002.000000,W,2.765530,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 11:55:58.16 AM,1679.310000,W,426.761000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.467670,W,995.996000,W,-0.857072,W,0.156822,W,45.322100,W,1004.230000,W,2.831200,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:55:59.16 AM,1798.460000,W,458.272000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,690.736000,W,-1.185310,W,0.025527,W,54.972200,W,1004.430000,W,2.962540,W,0.926741,W,6.114750,W,3.225230,W,TRUE
05/02/2016 11:56:00.16 AM,2885.580000,W,478.951000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,1418.760000,W,-1.185310,W,0.156822,W,10.003900,W,1004.030000,W,2.831200,W,0.926741,W,6.114750,W,3.290900,W,TRUE
05/02/2016 11:56:01.16 AM,4161.760000,W,455.318000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,3065.850000,W,-0.200600,W,-0.105767,W,7.968840,W,1002.130000,W,2.765530,W,0.926741,W,6.049080,W,3.290900,W,TRUE
05/02/2016 11:56:02.16 AM,4146.000000,W,457.287000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,3028.100000,W,-0.200600,W,0.156822,W,8.034490,W,1001.800000,W,3.028210,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:56:03.16 AM,4153.880000,W,452.364000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,3012.020000,W,-0.200600,W,0.288116,W,7.903190,W,1003.180000,W,3.093880,W,0.861070,W,6.246090,W,3.422240,W,TRUE
05/02/2016 11:56:04.16 AM,4217.890000,W,403.128000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,2856.110000,W,-0.200600,W,0.025527,W,232.614000,W,1002.000000,W,2.896870,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 11:56:05.16 AM,4113.510000,W,451.379000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.795900,W,2942.760000,W,-0.528836,W,0.025527,W,65.541400,W,1003.250000,W,2.896870,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:56:06.16 AM,3612.290000,W,429.716000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.139430,W,2693.630000,W,-0.200600,W,0.025527,W,58.845400,W,1003.110000,W,2.765530,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:56:07.16 AM,2412.920000,W,425.777000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,1769.980000,W,-0.857072,W,0.156822,W,53.002800,W,1003.440000,W,2.831200,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:56:08.16 AM,2903.300000,W,484.859000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,1386.600000,W,0.127636,W,0.156822,W,54.709600,W,1003.970000,W,2.634190,W,0.861070,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:56:09.16 AM,4195.240000,W,441.532000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,3070.780000,W,0.127636,W,0.091174,W,52.280700,W,1001.670000,W,2.831200,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:56:10.16 AM,4157.820000,W,460.242000,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,3034.340000,W,-0.200600,W,-0.040120,W,45.978600,W,1000.690000,W,2.962540,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:56:11.16 AM,4176.530000,W,457.287000,W,-4.139430,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,3033.360000,W,0.127636,W,0.091174,W,45.125200,W,1000.820000,W,2.699860,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:56:12.16 AM,4204.100000,W,449.410000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,3031.720000,W,-0.528836,W,-0.105767,W,50.770800,W,1000.360000,W,2.568520,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 11:56:13.16 AM,4082.980000,W,455.318000,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,2921.430000,W,0.127636,W,-0.040120,W,49.654800,W,1000.420000,W,2.831200,W,0.729728,W,5.852070,W,3.093880,W,TRUE
05/02/2016 11:56:14.16 AM,3578.810000,W,442.517000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,2646.040000,W,-0.200600,W,-0.105767,W,58.451500,W,999.242000,W,2.502850,W,0.532715,W,5.852070,W,3.159560,W,TRUE
05/02/2016 11:56:15.16 AM,2460.180000,W,420.853000,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,1796.890000,W,0.127636,W,-0.237062,W,73.419100,W,1001.080000,W,2.371500,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:56:16.16 AM,2829.450000,W,481.905000,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,1366.900000,W,0.127636,W,-0.105767,W,9.019190,W,1001.930000,W,2.502850,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:56:17.16 AM,4122.370000,W,459.257000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,3035.650000,W,0.455872,W,0.091174,W,7.903190,W,1000.420000,W,2.634190,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:56:18.16 AM,4149.940000,W,453.349000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,3056.660000,W,0.784108,W,0.288116,W,7.837540,W,999.832000,W,2.896870,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:56:19.16 AM,4120.400000,W,459.257000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,3020.230000,W,0.127636,W,0.091174,W,7.837540,W,1000.550000,W,3.028210,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:56:20.16 AM,4405.970000,W,390.327000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,3005.130000,W,-0.200600,W,0.353763,W,272.658000,W,1001.150000,W,2.699860,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:56:21.16 AM,4120.400000,W,441.532000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,2942.440000,W,-0.528836,W,0.550705,W,72.434400,W,1001.540000,W,3.159560,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:56:22.16 AM,3615.250000,W,433.654000,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,2667.700000,W,-0.857072,W,0.288116,W,67.904700,W,1003.110000,W,3.028210,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:56:23.16 AM,2439.500000,W,421.838000,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.154720,W,1827.090000,W,-0.857072,W,0.156822,W,55.891300,W,1005.150000,W,2.634190,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:56:24.16 AM,2843.240000,W,473.043000,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.154720,W,1346.880000,W,-0.200600,W,0.288116,W,53.396700,W,1006.530000,W,3.093880,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 11:56:25.16 AM,4164.710000,W,445.471000,W,-3.811200,W,-2.498250,W,-3.154720,W,-0.857072,W,-3.482960,W,3052.070000,W,-0.200600,W,0.222469,W,53.331100,W,1006.270000,W,2.896870,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:56:26.16 AM,4172.590000,W,440.547000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,3064.540000,W,-0.200600,W,0.419410,W,49.983000,W,1006.860000,W,3.093880,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:56:27.16 AM,4187.360000,W,441.532000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,3056.660000,W,-0.857072,W,0.222469,W,45.978600,W,1007.970000,W,2.962540,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:56:28.16 AM,4172.590000,W,442.517000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,3022.850000,W,0.455872,W,0.091174,W,48.801400,W,1007.970000,W,2.896870,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:56:29.16 AM,4098.740000,W,440.547000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,2949.000000,W,-0.857072,W,0.288116,W,53.331100,W,1009.150000,W,3.093880,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:56:30.16 AM,3670.390000,W,429.716000,W,-4.139430,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.154720,W,2723.170000,W,-0.200600,W,0.025527,W,51.492900,W,1009.350000,W,3.028210,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:56:31.16 AM,2527.140000,W,411.991000,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.482960,W,-1.841780,W,1914.400000,W,0.455872,W,-0.237062,W,64.097200,W,1009.150000,W,2.699860,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 11:56:32.16 AM,2729.010000,W,477.966000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,1304.870000,W,0.784108,W,-0.237062,W,8.100130,W,1009.420000,W,2.502850,W,0.795399,W,5.392370,W,2.896870,W,TRUE
05/02/2016 11:56:33.16 AM,4149.940000,W,453.349000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,3063.230000,W,0.127636,W,-0.368356,W,6.984130,W,1007.050000,W,2.634190,W,0.532715,W,5.392370,W,2.896870,W,TRUE
05/02/2016 11:56:34.16 AM,4173.580000,W,448.425000,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.811200,W,-2.498250,W,3058.630000,W,0.455872,W,-0.105767,W,38.363500,W,1005.020000,W,2.699860,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:56:35.16 AM,4158.800000,W,455.318000,W,-2.498250,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.170020,W,3037.300000,W,0.127636,W,0.025527,W,19.785300,W,1004.430000,W,2.634190,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 11:56:36.16 AM,4243.490000,W,453.349000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,3022.850000,W,0.127636,W,-0.171414,W,112.348000,W,1002.660000,W,2.634190,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 11:56:37.16 AM,4141.080000,W,446.456000,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,2958.520000,W,-0.200600,W,-0.237062,W,65.738400,W,1002.330000,W,2.831200,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:56:38.16 AM,3711.750000,W,437.593000,W,-3.811200,W,-0.200600,W,2.425290,W,-6.437080,W,-3.154720,W,2722.850000,W,0.127636,W,0.091174,W,54.184500,W,1001.080000,W,2.765530,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:56:39.16 AM,2550.780000,W,433.654000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,1933.110000,W,-0.528836,W,0.156822,W,46.700700,W,1000.490000,W,2.962540,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:56:40.36 AM,4115.480000,W,450.394000,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2925.370000,W,0.127636,W,0.156822,W,60.158400,W,999.635000,W,3.093880,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:56:41.36 AM,3707.810000,W,431.685000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,2722.520000,W,0.127636,W,0.288116,W,55.956900,W,999.307000,W,2.962540,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:56:42.36 AM,2562.590000,W,431.685000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,1951.820000,W,-0.528836,W,0.156822,W,47.291500,W,1000.360000,W,3.159560,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:56:43.36 AM,2668.940000,W,479.936000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,1228.060000,W,1.112340,W,0.222469,W,46.897600,W,1001.600000,W,3.028210,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:56:44.36 AM,4186.380000,W,453.349000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,3023.840000,W,0.127636,W,0.156822,W,48.407500,W,1000.490000,W,2.896870,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:56:45.36 AM,4181.450000,W,447.440000,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,3042.550000,W,0.455872,W,0.025527,W,49.326600,W,999.964000,W,3.028210,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:56:46.36 AM,4167.670000,W,458.272000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,3017.270000,W,0.784108,W,0.156822,W,48.407500,W,1000.880000,W,3.093880,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:56:47.36 AM,4161.760000,W,449.410000,W,-3.482960,W,-3.811200,W,-3.811200,W,-9.391210,W,-2.826490,W,3024.820000,W,0.127636,W,0.025527,W,22.542500,W,1000.620000,W,2.896870,W,0.861070,W,5.983410,W,3.684920,W,TRUE
05/02/2016 11:56:48.36 AM,4081.010000,W,448.425000,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.154720,W,-2.826490,W,2931.930000,W,-0.200600,W,-0.040120,W,32.127000,W,1001.600000,W,3.093880,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:56:49.36 AM,3660.540000,W,439.563000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,2720.880000,W,-0.200600,W,0.091174,W,7.574950,W,1002.460000,W,3.159560,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 11:56:50.36 AM,2580.320000,W,418.884000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,2013.530000,W,-0.528836,W,-0.040120,W,7.246720,W,1003.900000,W,2.699860,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 11:56:51.36 AM,2609.860000,W,478.951000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,1210.660000,W,0.127636,W,-0.237062,W,8.231430,W,1004.760000,W,2.634190,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:56:52.36 AM,4382.330000,W,400.174000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,2962.460000,W,105.820000,W,-0.368356,W,262.614000,W,1002.260000,W,2.765530,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:56:53.36 AM,8201.030000,W,463.196000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,3061.910000,W,3964.890000,W,-0.171414,W,66.723100,W,999.964000,W,2.568520,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:56:54.36 AM,8156.720000,W,469.104000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,3018.910000,W,3961.280000,W,-0.237062,W,61.143100,W,1000.420000,W,2.568520,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:56:55.36 AM,8164.600000,W,469.104000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,3012.350000,W,3961.610000,W,-0.368356,W,57.860700,W,1001.600000,W,2.831200,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:56:56.36 AM,8120.290000,W,454.333000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,2976.570000,W,3962.590000,W,-0.237062,W,50.573900,W,1002.330000,W,2.699860,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 11:56:57.36 AM,7698.830000,W,446.456000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,2734.330000,W,3961.610000,W,-0.434003,W,45.059500,W,1003.570000,W,2.437180,W,0.467044,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:56:58.36 AM,6596.940000,W,431.685000,W,-2.498250,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.154720,W,2025.020000,W,3961.610000,W,-0.368356,W,45.059500,W,1004.760000,W,2.634190,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 11:56:59.36 AM,6606.790000,W,486.829000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,1202.130000,W,3964.230000,W,-0.368356,W,53.593600,W,1006.460000,W,2.568520,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:57:00.36 AM,8103.550000,W,474.027000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,2896.480000,W,3952.750000,W,-0.171414,W,54.709600,W,1004.430000,W,2.634190,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:57:01.36 AM,8151.800000,W,462.211000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,3051.740000,W,3948.150000,W,-0.171414,W,65.410100,W,1004.360000,W,2.699860,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:57:02.36 AM,8195.120000,W,456.303000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,3071.100000,W,3943.560000,W,-0.040120,W,76.307600,W,1004.100000,W,3.093880,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:57:03.36 AM,8173.460000,W,466.150000,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,-5.124140,W,3016.620000,W,3941.590000,W,0.156822,W,84.513500,W,1004.690000,W,2.765530,W,0.992412,W,6.311760,W,3.487910,W,TRUE
05/02/2016 11:57:04.36 AM,8026.740000,W,467.135000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.467670,W,2960.820000,W,3936.330000,W,0.156822,W,8.297080,W,1004.490000,W,2.896870,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:57:05.36 AM,7188.750000,W,439.563000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.467670,W,2473.390000,W,3933.380000,W,0.156822,W,7.903190,W,1004.620000,W,3.093880,W,1.058080,W,6.377440,W,3.619250,W,TRUE
05/02/2016 11:57:06.36 AM,5756.990000,W,448.425000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-4.467670,W,1082.650000,W,3933.050000,W,0.288116,W,8.231430,W,1005.610000,W,2.962540,W,1.058080,W,6.377440,W,3.750600,W,TRUE
05/02/2016 11:57:07.36 AM,6472.870000,W,497.660000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,1150.590000,W,3929.770000,W,0.288116,W,8.822250,W,1005.870000,W,2.896870,W,1.189420,W,6.311760,W,3.684920,W,TRUE
05/02/2016 11:57:08.36 AM,8328.060000,W,429.716000,W,-4.795900,W,-4.139430,W,-4.467670,W,-3.811200,W,-5.124140,W,2874.820000,W,3915.660000,W,0.222469,W,259.069000,W,1002.130000,W,3.093880,W,1.123750,W,6.377440,W,3.816270,W,TRUE
05/02/2016 11:57:09.36 AM,8135.060000,W,477.966000,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.467670,W,3041.560000,W,3910.730000,W,0.091174,W,67.051300,W,1002.260000,W,2.896870,W,0.992412,W,6.311760,W,3.619250,W,TRUE
05/02/2016 11:57:10.36 AM,8141.950000,W,475.012000,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,3039.920000,W,3901.870000,W,0.222469,W,67.576500,W,1000.620000,W,2.831200,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:57:11.36 AM,8152.780000,W,471.073000,W,-3.811200,W,-2.826490,W,-3.482960,W,-1.513540,W,-4.139430,W,3004.140000,W,3893.990000,W,0.091174,W,74.403800,W,999.242000,W,2.699860,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:57:12.36 AM,7960.760000,W,466.150000,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.467670,W,2852.830000,W,3887.430000,W,0.222469,W,86.417200,W,998.651000,W,2.962540,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:57:13.36 AM,7246.850000,W,452.364000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,2453.040000,W,3886.440000,W,0.222469,W,96.920800,W,999.176000,W,2.896870,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:57:14.36 AM,5868.260000,W,453.349000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,1144.030000,W,3884.470000,W,0.091174,W,103.814000,W,999.570000,W,3.028210,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:57:15.36 AM,6495.520000,W,489.783000,W,-12.017100,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.482960,W,1130.900000,W,3874.630000,W,0.156822,W,108.212000,W,997.469000,W,2.831200,W,1.189420,W,6.180420,W,3.356570,W,TRUE
05/02/2016 11:57:16.36 AM,8091.730000,W,473.043000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,2823.940000,W,3868.720000,W,0.091174,W,111.166000,W,996.287000,W,3.093880,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:57:17.36 AM,8151.800000,W,481.905000,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,-4.795900,W,3044.840000,W,3865.760000,W,-0.040120,W,111.232000,W,995.959000,W,2.831200,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:57:18.36 AM,8139.980000,W,478.951000,W,-3.482960,W,-3.811200,W,-4.795900,W,-7.421790,W,-4.139430,W,3019.240000,W,3868.720000,W,-0.105767,W,98.036800,W,996.747000,W,2.896870,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:57:19.36 AM,8115.360000,W,475.997000,W,-3.154720,W,-4.139430,W,-2.826490,W,-2.826490,W,-4.139430,W,2977.560000,W,3867.730000,W,-0.040120,W,85.432500,W,996.025000,W,2.634190,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:57:20.36 AM,7895.770000,W,475.012000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,2873.180000,W,3870.360000,W,-0.105767,W,7.837540,W,995.500000,W,2.831200,W,0.861070,W,5.917740,W,3.290900,W,TRUE
