TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 11:57:21.36 AM,7155.270000,W,462.211000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-5.124140,W,2460.260000,W,3874.630000,W,-0.105767,W,7.509310,W,995.237000,W,2.502850,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:57:22.36 AM,5779.630000,W,450.394000,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,1165.370000,W,3885.130000,W,-0.040120,W,7.771900,W,996.681000,W,2.831200,W,0.926741,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:57:23.36 AM,6412.800000,W,499.630000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,1132.210000,W,3890.380000,W,-0.237062,W,8.297080,W,996.813000,W,2.502850,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:57:24.36 AM,8169.520000,W,482.890000,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,2786.190000,W,3888.080000,W,-0.302709,W,186.595000,W,994.778000,W,2.699860,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:57:25.36 AM,8138.990000,W,476.982000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,3028.430000,W,3891.370000,W,-0.105767,W,78.080000,W,994.778000,W,2.699860,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:57:26.36 AM,8156.720000,W,484.859000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,3032.370000,W,3894.320000,W,-0.237062,W,72.237400,W,994.515000,W,2.502850,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:57:27.36 AM,8130.130000,W,481.905000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,2995.280000,W,3897.270000,W,-0.040120,W,69.611600,W,995.040000,W,2.502850,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:57:28.36 AM,7987.350000,W,465.165000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,2880.070000,W,3896.950000,W,-0.040120,W,61.733900,W,994.318000,W,2.634190,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:57:29.36 AM,7241.930000,W,456.303000,W,-3.811200,W,-3.154720,W,-3.482960,W,-5.780610,W,-3.811200,W,2464.520000,W,3895.630000,W,-0.302709,W,50.508200,W,993.990000,W,2.502850,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:57:30.36 AM,5827.890000,W,453.349000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,1173.900000,W,3903.510000,W,-0.302709,W,46.044200,W,995.237000,W,2.831200,W,0.926741,W,5.786400,W,3.159560,W,TRUE
05/02/2016 11:57:31.36 AM,6435.450000,W,493.722000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,1109.240000,W,3904.490000,W,-0.040120,W,50.114300,W,995.762000,W,2.831200,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:57:32.36 AM,8045.450000,W,496.676000,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,2764.860000,W,3900.880000,W,0.156822,W,50.902100,W,994.581000,W,2.765530,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:57:33.36 AM,8119.300000,W,476.982000,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.154720,W,3047.470000,W,3900.560000,W,0.156822,W,46.832000,W,994.581000,W,2.699860,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:57:34.36 AM,8133.090000,W,472.058000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,3039.590000,W,3900.880000,W,-0.105767,W,47.225900,W,994.384000,W,2.699860,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:57:35.36 AM,8118.320000,W,476.982000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,2978.210000,W,3902.200000,W,0.091174,W,53.593600,W,994.187000,W,3.093880,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:57:36.36 AM,7921.370000,W,467.135000,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.139430,W,-4.467670,W,2869.900000,W,3902.850000,W,0.025527,W,7.968840,W,994.646000,W,3.093880,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 11:57:37.36 AM,7202.540000,W,455.318000,W,-4.139430,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,2470.430000,W,3903.840000,W,0.288116,W,7.771900,W,994.909000,W,2.896870,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 11:57:38.36 AM,5813.110000,W,453.349000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,1206.070000,W,3910.730000,W,0.156822,W,7.771900,W,996.878000,W,2.765530,W,1.058080,W,5.852070,W,3.290900,W,TRUE
05/02/2016 11:57:39.36 AM,6405.910000,W,490.768000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,1120.730000,W,3902.530000,W,0.288116,W,42.696200,W,995.106000,W,2.765530,W,1.058080,W,5.983410,W,3.290900,W,TRUE
05/02/2016 11:57:40.36 AM,7992.270000,W,485.844000,W,-2.826490,W,-3.482960,W,-11.688900,W,-4.467670,W,-3.482960,W,2736.300000,W,3901.870000,W,0.353763,W,14.336600,W,994.909000,W,3.093880,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:57:41.36 AM,8122.250000,W,475.012000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,3022.520000,W,3901.210000,W,0.353763,W,83.528800,W,994.449000,W,2.896870,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:57:42.36 AM,8144.900000,W,459.257000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,3029.090000,W,3900.560000,W,0.353763,W,85.629500,W,994.712000,W,3.028210,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:57:43.36 AM,8131.120000,W,458.272000,W,-3.154720,W,-3.154720,W,-2.170020,W,-3.154720,W,-4.139430,W,2976.570000,W,3903.510000,W,0.353763,W,87.730200,W,995.631000,W,3.159560,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:57:44.36 AM,7994.240000,W,465.165000,W,-3.154720,W,-3.482960,W,-3.482960,W,-0.528836,W,-4.467670,W,2873.830000,W,3904.490000,W,0.288116,W,88.518000,W,996.287000,W,2.962540,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:57:45.36 AM,7310.860000,W,432.670000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-5.124140,W,2510.480000,W,3905.810000,W,0.485058,W,84.447800,W,996.747000,W,3.159560,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:57:46.36 AM,6019.900000,W,421.838000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,1241.190000,W,4240.610000,W,0.485058,W,75.848000,W,997.994000,W,3.159560,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:57:47.36 AM,6207.980000,W,495.691000,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.154720,W,1079.700000,W,3707.230000,W,0.747646,W,69.086400,W,998.782000,W,3.093880,W,1.123750,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:57:48.36 AM,7812.070000,W,481.905000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,2713.980000,W,3699.680000,W,0.288116,W,64.097200,W,997.863000,W,3.093880,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:57:49.36 AM,7868.200000,W,482.890000,W,-1.841780,W,-4.467670,W,-3.811200,W,-3.811200,W,-4.139430,W,3029.750000,W,3570.350000,W,0.550705,W,55.956900,W,997.863000,W,3.356570,W,1.058080,W,6.246090,W,3.750600,W,TRUE
05/02/2016 11:57:50.36 AM,4191.300000,W,444.486000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,3041.230000,W,4.066470,W,0.222469,W,51.033400,W,1001.540000,W,3.225230,W,1.189420,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:57:51.36 AM,4199.180000,W,437.593000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,3028.760000,W,0.455872,W,0.222469,W,51.624200,W,1002.200000,W,3.225230,W,1.255100,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:57:52.36 AM,4161.760000,W,410.021000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,2895.500000,W,511.191000,W,0.156822,W,7.771900,W,1001.600000,W,3.028210,W,0.926741,W,6.049080,W,3.225230,W,TRUE
05/02/2016 11:57:53.36 AM,7239.960000,W,444.486000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.467670,W,2489.800000,W,3921.560000,W,0.156822,W,7.443660,W,1000.490000,W,3.159560,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 11:57:54.36 AM,5850.530000,W,433.654000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,1276.640000,W,3928.780000,W,0.419410,W,7.640600,W,1002.260000,W,2.831200,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:57:55.36 AM,6352.730000,W,494.706000,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,1071.490000,W,3934.360000,W,0.288116,W,8.494020,W,1004.100000,W,3.159560,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:57:56.36 AM,8103.550000,W,481.905000,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.154720,W,-4.795900,W,2660.810000,W,3931.740000,W,0.288116,W,155.544000,W,1002.980000,W,3.159560,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:57:57.36 AM,8187.250000,W,450.394000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,3085.550000,W,3933.380000,W,0.288116,W,74.600700,W,1003.840000,W,3.093880,W,1.123750,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:57:58.36 AM,8188.230000,W,458.272000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,3054.360000,W,3934.040000,W,0.288116,W,84.776100,W,1003.970000,W,3.028210,W,1.058080,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:57:59.36 AM,8169.520000,W,465.165000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,2995.940000,W,3934.040000,W,0.222469,W,99.152800,W,1003.970000,W,3.093880,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:58:00.36 AM,8076.960000,W,441.532000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,2920.440000,W,3933.380000,W,-0.171414,W,103.748000,W,1003.510000,W,2.896870,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:58:01.36 AM,7405.390000,W,419.869000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.498250,W,2525.900000,W,3926.490000,W,-0.368356,W,114.711000,W,1001.870000,W,2.765530,W,0.598386,W,5.195360,W,3.093880,W,TRUE
05/02/2016 11:58:02.36 AM,6001.190000,W,427.746000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,1354.430000,W,3927.470000,W,-0.237062,W,102.173000,W,1001.800000,W,2.502850,W,0.795399,W,5.129690,W,3.159560,W,TRUE
05/02/2016 11:58:03.36 AM,6407.880000,W,476.982000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.154720,W,1070.180000,W,3922.880000,W,-0.171414,W,88.255400,W,1001.010000,W,2.699860,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 11:58:04.36 AM,7984.400000,W,506.523000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,2543.630000,W,3913.690000,W,-0.040120,W,86.548500,W,998.848000,W,2.831200,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:58:05.36 AM,7074.530000,W,457.287000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,2255.110000,W,3907.120000,W,-0.105767,W,80.509000,W,997.600000,W,2.568520,W,0.795399,W,5.458040,W,3.290900,W,TRUE
05/02/2016 11:58:06.36 AM,5514.750000,W,452.364000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,614.257000,W,3907.780000,W,-0.040120,W,65.081900,W,998.191000,W,2.765530,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:58:07.36 AM,5408.400000,W,475.012000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,351.340000,W,3903.840000,W,-0.040120,W,57.007300,W,997.469000,W,2.962540,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 11:58:08.36 AM,5361.130000,W,469.104000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,372.347000,W,3898.590000,W,0.222469,W,7.903190,W,996.353000,W,3.028210,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:58:09.36 AM,5396.580000,W,464.180000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,440.620000,W,3897.930000,W,0.550705,W,7.903190,W,996.419000,W,3.159560,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:58:10.36 AM,5524.600000,W,475.997000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,530.885000,W,3895.960000,W,0.222469,W,8.034490,W,996.091000,W,3.225230,W,1.189420,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:58:11.36 AM,6215.860000,W,498.645000,W,-3.482960,W,-3.811200,W,-2.170020,W,-3.482960,W,-2.498250,W,911.967000,W,3892.020000,W,0.222469,W,8.231430,W,995.500000,W,3.093880,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:58:12.36 AM,7815.030000,W,473.043000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,2250.840000,W,3889.070000,W,0.025527,W,143.333000,W,994.646000,W,3.159560,W,0.992412,W,5.917740,W,3.684920,W,TRUE
05/02/2016 11:58:13.36 AM,7109.980000,W,452.364000,W,-1.841780,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,2313.860000,W,3891.690000,W,0.025527,W,68.823800,W,995.237000,W,3.028210,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:58:14.36 AM,5510.810000,W,446.456000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,675.309000,W,3902.850000,W,0.025527,W,69.283300,W,998.585000,W,2.962540,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 11:58:15.36 AM,5441.880000,W,456.303000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,385.805000,W,3905.150000,W,-0.368356,W,67.379600,W,999.176000,W,2.765530,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 11:58:16.36 AM,5408.400000,W,461.226000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.170020,W,369.065000,W,3909.090000,W,-0.368356,W,64.556700,W,1000.160000,W,2.371500,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 11:58:17.36 AM,5401.510000,W,464.180000,W,-1.841780,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,397.293000,W,3914.010000,W,-0.368356,W,67.248300,W,1002.260000,W,2.896870,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:58:18.36 AM,5595.490000,W,457.287000,W,-1.841780,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.498250,W,552.877000,W,3912.700000,W,-0.237062,W,73.944300,W,1002.060000,W,2.568520,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 11:58:19.36 AM,6250.320000,W,483.875000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,896.212000,W,3914.340000,W,-0.434003,W,82.347100,W,1002.520000,W,2.765530,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:58:20.36 AM,7714.590000,W,490.768000,W,-3.154720,W,-4.139430,W,-4.139430,W,-3.154720,W,-3.154720,W,2163.200000,W,3912.370000,W,-0.237062,W,101.450000,W,1002.000000,W,2.371500,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 11:58:21.36 AM,7247.830000,W,424.792000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,2411.350000,W,3910.730000,W,-0.237062,W,105.521000,W,1001.600000,W,2.502850,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 11:58:22.36 AM,5588.600000,W,421.838000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,781.329000,W,3917.300000,W,-0.237062,W,104.536000,W,1003.970000,W,2.568520,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 11:58:23.36 AM,5444.830000,W,453.349000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,354.951000,W,3922.550000,W,-0.237062,W,115.236000,W,1005.610000,W,2.765530,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 11:58:24.36 AM,5367.040000,W,455.318000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,396.309000,W,3920.250000,W,-0.040120,W,8.034490,W,1005.480000,W,2.699860,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:58:25.36 AM,5346.360000,W,462.211000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,402.873000,W,3922.880000,W,0.025527,W,7.903190,W,1006.330000,W,2.634190,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:58:26.36 AM,5485.210000,W,467.135000,W,-9.719440,W,-5.452380,W,-3.154720,W,-4.467670,W,-3.811200,W,519.069000,W,3918.940000,W,0.222469,W,8.100130,W,1005.610000,W,3.028210,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:58:27.36 AM,6188.290000,W,479.936000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,918.860000,W,3915.660000,W,0.222469,W,8.625310,W,1005.150000,W,2.962540,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:58:28.36 AM,7697.850000,W,490.768000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,2103.460000,W,3907.120000,W,0.156822,W,116.878000,W,1003.310000,W,3.225230,W,1.123750,W,6.377440,W,3.684920,W,TRUE
05/02/2016 11:58:29.36 AM,7228.140000,W,440.547000,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.811200,W,-4.467670,W,2415.620000,W,3904.170000,W,0.222469,W,75.322900,W,1002.720000,W,3.028210,W,1.189420,W,6.311760,W,3.881940,W,TRUE
05/02/2016 11:58:30.36 AM,5640.790000,W,435.624000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-4.467670,W,870.938000,W,3910.070000,W,0.353763,W,90.356100,W,1004.690000,W,3.290900,W,1.189420,W,6.443110,W,3.750600,W,TRUE
05/02/2016 11:58:31.36 AM,5431.050000,W,453.349000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,353.966000,W,3904.490000,W,0.222469,W,102.370000,W,1003.050000,W,2.896870,W,1.123750,W,6.640120,W,3.684920,W,TRUE
05/02/2016 11:58:32.36 AM,5435.970000,W,452.364000,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.139430,W,367.424000,W,3902.200000,W,0.419410,W,106.440000,W,1002.460000,W,3.028210,W,1.189420,W,6.508780,W,3.816270,W,TRUE
05/02/2016 11:58:33.36 AM,5488.160000,W,450.394000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,429.460000,W,3899.900000,W,0.222469,W,119.766000,W,1002.000000,W,2.962540,W,1.189420,W,6.377440,W,3.619250,W,TRUE
05/02/2016 11:58:34.36 AM,5572.850000,W,475.997000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-4.795900,W,518.741000,W,3896.950000,W,0.025527,W,116.615000,W,1001.540000,W,3.093880,W,1.255100,W,6.377440,W,3.553580,W,TRUE
05/02/2016 11:58:35.36 AM,6233.580000,W,476.982000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,895.555000,W,3896.950000,W,0.288116,W,100.203000,W,1001.670000,W,2.962540,W,1.255100,W,5.983410,W,3.619250,W,TRUE
05/02/2016 11:58:36.36 AM,7688.980000,W,487.813000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.795900,W,2089.350000,W,3892.020000,W,0.156822,W,98.627600,W,1000.360000,W,3.225230,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 11:58:37.36 AM,7261.620000,W,457.287000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,2414.630000,W,3886.440000,W,0.222469,W,99.874900,W,998.913000,W,3.159560,W,1.123750,W,6.246090,W,3.422240,W,TRUE
05/02/2016 11:58:38.36 AM,5605.340000,W,441.532000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.795900,W,873.892000,W,3886.770000,W,0.156822,W,86.614200,W,999.307000,W,3.028210,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 11:58:39.36 AM,5418.250000,W,467.135000,W,-4.467670,W,-3.811200,W,-3.811200,W,-4.139430,W,-4.139430,W,373.332000,W,3887.750000,W,0.156822,W,74.666400,W,999.701000,W,2.896870,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:58:40.36 AM,5330.610000,W,474.027000,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,379.240000,W,3889.070000,W,-0.040120,W,7.903190,W,1000.290000,W,2.699860,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:58:41.36 AM,5354.240000,W,463.196000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,429.132000,W,3888.410000,W,0.025527,W,8.165780,W,1000.420000,W,2.962540,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:58:42.36 AM,5514.750000,W,473.043000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,521.366000,W,3889.720000,W,0.156822,W,43.090100,W,1000.620000,W,2.896870,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:58:43.36 AM,6127.240000,W,498.645000,W,-4.467670,W,-4.139430,W,-3.811200,W,-3.482960,W,-4.139430,W,885.052000,W,3887.750000,W,0.222469,W,14.336600,W,1000.490000,W,2.896870,W,1.123750,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:58:44.36 AM,7837.670000,W,442.517000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.467670,W,2065.390000,W,3882.830000,W,0.288116,W,269.573000,W,998.651000,W,3.225230,W,1.123750,W,6.311760,W,3.750600,W,TRUE
05/02/2016 11:58:45.36 AM,7259.650000,W,442.517000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.467670,W,2427.430000,W,3882.830000,W,0.091174,W,73.616000,W,999.176000,W,2.831200,W,1.058080,W,6.377440,W,3.684920,W,TRUE
05/02/2016 11:58:46.36 AM,5827.890000,W,439.563000,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.811200,W,890.304000,W,4219.270000,W,0.156822,W,76.964100,W,1000.290000,W,3.093880,W,1.189420,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:58:47.36 AM,5261.680000,W,460.242000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.467670,W,383.507000,W,3718.390000,W,0.156822,W,80.771600,W,1002.390000,W,2.896870,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:58:48.36 AM,5243.950000,W,461.226000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,365.454000,W,3717.070000,W,0.156822,W,99.021500,W,1003.110000,W,2.896870,W,1.255100,W,6.311760,W,3.619250,W,TRUE
05/02/2016 11:58:49.36 AM,4990.880000,W,491.752000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,423.224000,W,3023.180000,W,0.156822,W,110.247000,W,1004.430000,W,2.831200,W,1.255100,W,6.377440,W,3.750600,W,TRUE
05/02/2016 11:58:50.36 AM,1634.010000,W,438.578000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,514.145000,W,2.753520,W,0.353763,W,104.011000,W,1007.320000,W,2.765530,W,0.992412,W,6.443110,W,3.487910,W,TRUE
05/02/2016 11:58:51.36 AM,2300.660000,W,464.180000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,891.617000,W,1.112340,W,0.156822,W,100.597000,W,1006.920000,W,3.290900,W,1.058080,W,6.311760,W,3.684920,W,TRUE
05/02/2016 11:58:52.36 AM,4291.740000,W,427.746000,W,-3.811200,W,-9.719440,W,-3.811200,W,-3.154720,W,-4.467670,W,2138.590000,W,1100.050000,W,0.288116,W,96.658200,W,1004.560000,W,2.962540,W,1.123750,W,6.508780,W,3.553580,W,TRUE
05/02/2016 11:58:53.36 AM,7278.360000,W,425.777000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,-5.780610,W,2427.430000,W,3914.010000,W,0.288116,W,85.892100,W,1002.590000,W,2.962540,W,1.058080,W,6.377440,W,3.816270,W,TRUE
05/02/2016 11:58:54.36 AM,5580.720000,W,437.593000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,825.969000,W,3915.330000,W,0.353763,W,76.307600,W,1003.710000,W,2.962540,W,1.255100,W,6.049080,W,3.684920,W,TRUE
05/02/2016 11:58:55.36 AM,5432.030000,W,456.303000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.467670,W,379.568000,W,3921.240000,W,0.419410,W,73.681700,W,1005.740000,W,3.093880,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 11:58:56.36 AM,5326.670000,W,465.165000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.795900,W,360.203000,W,3916.310000,W,0.288116,W,8.494020,W,1004.690000,W,3.093880,W,1.058080,W,6.246090,W,3.356570,W,TRUE
05/02/2016 11:58:57.36 AM,5343.410000,W,463.196000,W,-3.811200,W,-3.154720,W,-3.482960,W,0.127636,W,-3.811200,W,404.514000,W,3917.620000,W,0.222469,W,8.362720,W,1005.020000,W,2.568520,W,1.123750,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:58:58.36 AM,5513.760000,W,461.226000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,550.251000,W,3915.660000,W,0.091174,W,8.231430,W,1004.490000,W,2.831200,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:58:59.36 AM,6159.730000,W,489.783000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,890.960000,W,3914.670000,W,0.222469,W,8.297080,W,1004.560000,W,2.831200,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:59:00.36 AM,7677.170000,W,482.890000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2110.360000,W,3908.430000,W,0.156822,W,97.314700,W,1003.050000,W,2.896870,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:59:01.36 AM,7243.900000,W,429.716000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-4.139430,W,2426.120000,W,3906.140000,W,0.091174,W,76.767100,W,1002.660000,W,3.028210,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 11:59:02.36 AM,5555.120000,W,432.670000,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.467670,W,-5.124140,W,814.153000,W,3910.070000,W,0.091174,W,67.773400,W,1004.100000,W,2.765530,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:59:03.36 AM,5394.610000,W,457.287000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,352.325000,W,3914.340000,W,0.091174,W,64.950600,W,1005.280000,W,2.634190,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:59:04.36 AM,5976.580000,W,418.884000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,1436.490000,W,3907.450000,W,0.353763,W,67.182600,W,1003.510000,W,2.962540,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 11:59:05.36 AM,5400.520000,W,462.211000,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,-4.795900,W,409.438000,W,3912.370000,W,0.353763,W,74.075600,W,1005.020000,W,2.831200,W,0.992412,W,6.311760,W,3.619250,W,TRUE
05/02/2016 11:59:06.36 AM,5550.200000,W,452.364000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.467670,W,547.625000,W,3906.790000,W,0.353763,W,94.032300,W,1003.770000,W,2.962540,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:59:07.36 AM,6253.280000,W,477.966000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,968.424000,W,3904.820000,W,0.288116,W,103.486000,W,1003.380000,W,2.896870,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:59:08.36 AM,7830.780000,W,495.691000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-5.124140,W,2292.530000,W,3897.600000,W,0.222469,W,108.672000,W,1001.800000,W,3.159560,W,1.123750,W,6.508780,W,3.684920,W,TRUE
05/02/2016 11:59:09.36 AM,8199.060000,W,448.425000,W,-2.170020,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.795900,W,3031.060000,W,3897.270000,W,0.353763,W,112.085000,W,1001.800000,W,2.962540,W,0.992412,W,6.311760,W,3.816270,W,TRUE
05/02/2016 11:59:10.36 AM,8125.210000,W,451.379000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.811200,W,2939.810000,W,3893.660000,W,0.288116,W,120.357000,W,1000.690000,W,3.225230,W,1.123750,W,6.443110,W,3.750600,W,TRUE
05/02/2016 11:59:11.36 AM,7516.660000,W,451.379000,W,-3.811200,W,-4.467670,W,-4.467670,W,-2.826490,W,-4.795900,W,2576.120000,W,3891.040000,W,0.288116,W,112.348000,W,1000.420000,W,3.159560,W,1.058080,W,6.508780,W,3.553580,W,TRUE
05/02/2016 11:59:12.36 AM,5913.550000,W,426.761000,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,-4.795900,W,1446.340000,W,3890.380000,W,0.288116,W,7.574950,W,1000.550000,W,3.159560,W,1.123750,W,6.508780,W,3.619250,W,TRUE
05/02/2016 11:59:13.36 AM,5348.330000,W,459.257000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-4.139430,W,417.972000,W,3899.240000,W,0.288116,W,8.362720,W,1002.980000,W,3.028210,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 11:59:14.36 AM,5456.650000,W,469.104000,W,-3.811200,W,-3.482960,W,-4.467670,W,-2.826490,W,-4.467670,W,546.312000,W,3891.370000,W,0.156822,W,8.625310,W,1001.280000,W,3.159560,W,1.058080,W,6.311760,W,3.750600,W,TRUE
05/02/2016 11:59:15.36 AM,6117.390000,W,495.691000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,937.241000,W,3895.630000,W,0.091174,W,8.494020,W,1002.460000,W,3.028210,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:59:16.36 AM,7771.700000,W,506.523000,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.811200,W,2256.420000,W,3880.210000,W,0.288116,W,78.014400,W,997.797000,W,3.159560,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 11:59:17.36 AM,8164.600000,W,473.043000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,3038.610000,W,3875.940000,W,0.222469,W,82.412800,W,996.944000,W,2.765530,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:59:18.36 AM,8073.020000,W,461.226000,W,-7.750030,W,-4.467670,W,-3.482960,W,-3.482960,W,-4.139430,W,2925.700000,W,3870.360000,W,0.485058,W,80.246400,W,996.025000,W,3.093880,W,1.058080,W,6.311760,W,3.619250,W,TRUE
05/02/2016 11:59:19.36 AM,7493.030000,W,459.257000,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,2557.410000,W,3871.010000,W,0.288116,W,75.585500,W,996.025000,W,2.962540,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:59:20.36 AM,5994.300000,W,436.609000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,1468.000000,W,3872.660000,W,-0.040120,W,68.495600,W,996.616000,W,3.093880,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:59:21.36 AM,5370.000000,W,466.150000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,408.781000,W,3874.300000,W,0.156822,W,66.460500,W,997.272000,W,2.831200,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:59:22.36 AM,5501.950000,W,475.997000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,537.450000,W,3874.630000,W,-0.105767,W,61.405700,W,997.535000,W,2.962540,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:59:23.36 AM,6157.760000,W,488.798000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,956.279000,W,3869.050000,W,0.025527,W,58.254600,W,996.091000,W,2.634190,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 11:59:24.36 AM,7713.600000,W,505.538000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-4.467670,W,2217.030000,W,3863.140000,W,-0.105767,W,56.022600,W,994.515000,W,2.634190,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:59:25.36 AM,8088.770000,W,490.768000,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.482960,W,-4.467670,W,2993.310000,W,3862.810000,W,0.025527,W,48.801400,W,993.859000,W,2.765530,W,0.664057,W,5.983410,W,3.159560,W,TRUE
05/02/2016 11:59:26.36 AM,8042.490000,W,476.982000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.467670,W,2927.990000,W,3865.110000,W,-0.040120,W,45.912900,W,994.778000,W,2.502850,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 11:59:27.36 AM,7459.550000,W,462.211000,W,-8.078260,W,-5.124140,W,-3.482960,W,-3.811200,W,-4.467670,W,2557.410000,W,3864.120000,W,-0.171414,W,45.650300,W,994.318000,W,2.699860,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 11:59:28.36 AM,5928.330000,W,441.532000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,1454.540000,W,3865.430000,W,0.025527,W,7.378010,W,995.303000,W,2.502850,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 11:59:29.36 AM,5331.590000,W,471.073000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,438.651000,W,3870.030000,W,0.156822,W,8.165780,W,996.813000,W,2.896870,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:59:30.36 AM,5436.960000,W,480.920000,W,-3.482960,W,-3.811200,W,-3.482960,W,-13.330000,W,-3.482960,W,527.603000,W,3868.720000,W,0.025527,W,7.968840,W,996.878000,W,2.765530,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 11:59:31.36 AM,6058.310000,W,500.615000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.139430,W,920.830000,W,3864.450000,W,-0.040120,W,11.973300,W,995.762000,W,2.896870,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 11:59:32.36 AM,7736.250000,W,505.538000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,2230.160000,W,3857.890000,W,0.156822,W,72.959600,W,993.727000,W,2.896870,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 11:59:33.36 AM,8130.130000,W,476.982000,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,2998.890000,W,3856.900000,W,0.091174,W,86.548500,W,993.465000,W,2.765530,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 11:59:34.36 AM,8036.580000,W,482.890000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,2895.830000,W,3862.480000,W,0.222469,W,83.463100,W,994.975000,W,2.962540,W,0.795399,W,6.180420,W,3.290900,W,TRUE
05/02/2016 11:59:35.36 AM,7514.690000,W,451.379000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,2584.990000,W,3860.840000,W,0.156822,W,76.570200,W,994.646000,W,3.093880,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:59:36.36 AM,5968.700000,W,441.532000,W,-10.375900,W,-5.124140,W,-3.154720,W,-3.482960,W,-4.139430,W,1445.020000,W,3865.110000,W,0.156822,W,73.550400,W,996.025000,W,2.896870,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 11:59:37.36 AM,5389.690000,W,463.196000,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,428.476000,W,3874.300000,W,0.222469,W,71.384000,W,998.651000,W,2.765530,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:59:38.36 AM,5503.920000,W,474.027000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,539.748000,W,3872.330000,W,0.222469,W,65.738400,W,998.716000,W,3.093880,W,0.926741,W,6.311760,W,3.553580,W,TRUE
05/02/2016 11:59:39.36 AM,6141.020000,W,492.737000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,935.272000,W,3871.010000,W,0.156822,W,62.259100,W,998.126000,W,2.962540,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 11:59:40.36 AM,7707.690000,W,507.508000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,2227.210000,W,3864.450000,W,0.353763,W,55.497400,W,996.616000,W,3.028210,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:59:41.36 AM,8103.550000,W,479.936000,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.795900,W,-4.467670,W,3017.600000,W,3861.500000,W,0.222469,W,47.948000,W,995.434000,W,2.896870,W,0.992412,W,6.311760,W,3.684920,W,TRUE
05/02/2016 11:59:42.36 AM,8013.940000,W,468.119000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.467670,W,2925.040000,W,3865.110000,W,0.091174,W,47.291500,W,996.813000,W,3.093880,W,0.795399,W,6.180420,W,3.553580,W,TRUE
05/02/2016 11:59:43.36 AM,7455.610000,W,456.303000,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.124140,W,2584.990000,W,3869.700000,W,0.222469,W,20.507500,W,997.666000,W,3.028210,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 11:59:44.36 AM,5900.750000,W,447.440000,W,-3.154720,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,1430.250000,W,3875.610000,W,0.288116,W,7.903190,W,999.242000,W,2.831200,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 11:59:45.36 AM,5335.530000,W,465.165000,W,-6.437080,W,-3.811200,W,-3.811200,W,-4.139430,W,-4.795900,W,432.086000,W,3885.130000,W,0.091174,W,8.362720,W,1002.000000,W,2.831200,W,1.255100,W,6.246090,W,3.553580,W,TRUE
05/02/2016 11:59:46.36 AM,5686.090000,W,473.043000,W,-3.811200,W,-2.826490,W,-4.139430,W,-2.826490,W,-4.139430,W,531.214000,W,4212.050000,W,0.288116,W,43.352700,W,1000.290000,W,3.159560,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 11:59:47.36 AM,5941.130000,W,492.737000,W,-4.795900,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,939.867000,W,3713.790000,W,0.288116,W,14.599200,W,1001.470000,W,2.962540,W,1.123750,W,6.311760,W,3.487910,W,TRUE
05/02/2016 11:59:48.36 AM,7697.850000,W,468.119000,W,-3.482960,W,-4.795900,W,-3.482960,W,-3.811200,W,-4.139430,W,2290.230000,W,3702.630000,W,0.156822,W,151.539000,W,999.570000,W,2.962540,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:59:49.36 AM,7699.810000,W,496.676000,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.139430,W,3028.430000,W,3013.990000,W,0.288116,W,72.237400,W,1001.340000,W,3.159560,W,0.926741,W,6.311760,W,3.684920,W,TRUE
05/02/2016 11:59:50.36 AM,4106.620000,W,450.394000,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.482960,W,-4.467670,W,2911.580000,W,2.425290,W,0.091174,W,59.501900,W,1004.430000,W,2.896870,W,0.992412,W,6.508780,W,3.422240,W,TRUE
05/02/2016 11:59:51.36 AM,3570.930000,W,424.792000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,2597.130000,W,1.112340,W,0.419410,W,56.285200,W,1005.480000,W,3.028210,W,0.926741,W,6.443110,W,3.553580,W,TRUE
05/02/2016 11:59:52.36 AM,2499.570000,W,371.618000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.795900,W,1405.310000,W,1091.510000,W,0.419410,W,51.821200,W,1005.410000,W,2.831200,W,1.058080,W,6.311760,W,3.619250,W,TRUE
05/02/2016 11:59:53.36 AM,5384.770000,W,465.165000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,408.125000,W,3915.660000,W,0.419410,W,53.659300,W,1004.490000,W,3.159560,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:59:54.36 AM,5548.230000,W,461.226000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,562.068000,W,3915.330000,W,0.419410,W,57.269900,W,1004.690000,W,3.159560,W,1.058080,W,6.311760,W,3.750600,W,TRUE
05/02/2016 11:59:55.36 AM,6188.290000,W,488.798000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,938.883000,W,3910.400000,W,0.288116,W,67.576500,W,1003.840000,W,2.896870,W,1.058080,W,6.377440,W,3.684920,W,TRUE
05/02/2016 11:59:56.36 AM,7802.220000,W,495.691000,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,-4.795900,W,2299.750000,W,3905.480000,W,0.288116,W,72.237400,W,1002.790000,W,2.962540,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 11:59:57.36 AM,8165.580000,W,459.257000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,3034.010000,W,3900.560000,W,0.288116,W,78.473900,W,1001.410000,W,2.831200,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 11:59:58.36 AM,8059.230000,W,459.257000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,2910.270000,W,3904.170000,W,0.156822,W,95.410900,W,1002.660000,W,2.765530,W,0.664057,W,5.983410,W,3.356570,W,TRUE
05/02/2016 11:59:59.36 AM,7407.360000,W,447.440000,W,-4.139430,W,-4.139430,W,-3.811200,W,-4.467670,W,-4.467670,W,2556.430000,W,3906.140000,W,0.025527,W,16.634300,W,1003.510000,W,2.699860,W,0.861070,W,5.786400,W,3.684920,W,TRUE
05/02/2016 12:00:00.36 PM,5876.140000,W,423.807000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,1400.050000,W,3905.480000,W,-0.171414,W,7.246720,W,1003.570000,W,2.568520,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:00:01.36 PM,5314.850000,W,458.272000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.795900,W,417.316000,W,3901.870000,W,-0.171414,W,7.903190,W,1002.980000,W,2.699860,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:00:02.36 PM,5463.540000,W,457.287000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,557.472000,W,3899.900000,W,-0.105767,W,8.165780,W,1002.330000,W,2.634190,W,0.926741,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:00:03.36 PM,6292.670000,W,450.394000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,946.760000,W,3902.530000,W,-0.040120,W,184.232000,W,1002.920000,W,2.634190,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:00:04.36 PM,7797.300000,W,490.768000,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.139430,W,-4.467670,W,2324.370000,W,3898.260000,W,-0.171414,W,65.935300,W,1001.930000,W,2.699860,W,0.861070,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:00:05.36 PM,8125.210000,W,457.287000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.467670,W,3044.520000,W,3895.630000,W,-0.105767,W,70.661900,W,1001.150000,W,2.371500,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:00:06.36 PM,8128.160000,W,459.257000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,3007.430000,W,3895.630000,W,-0.040120,W,71.974900,W,1001.410000,W,2.765530,W,0.664057,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:00:07.36 PM,7975.530000,W,452.364000,W,-3.482960,W,-3.154720,W,-4.795900,W,-3.482960,W,-3.811200,W,2888.600000,W,3893.330000,W,-0.040120,W,77.489200,W,1001.010000,W,2.896870,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:00:08.36 PM,7167.090000,W,429.716000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,2400.850000,W,3893.010000,W,0.091174,W,68.561200,W,1001.150000,W,2.634190,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:00:09.36 PM,5537.400000,W,429.716000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.467670,W,865.686000,W,3897.600000,W,0.288116,W,71.252700,W,1002.920000,W,2.962540,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:00:10.36 PM,5559.060000,W,452.364000,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.467670,W,562.068000,W,3902.200000,W,0.222469,W,87.008100,W,1004.360000,W,2.765530,W,1.123750,W,6.180420,W,3.684920,W,TRUE
05/02/2016 12:00:11.36 PM,6199.120000,W,482.890000,W,-4.795900,W,-2.498250,W,-4.467670,W,-3.811200,W,-4.795900,W,936.585000,W,3897.270000,W,0.288116,W,98.365000,W,1003.250000,W,3.093880,W,0.992412,W,6.377440,W,3.750600,W,TRUE
05/02/2016 12:00:12.36 PM,7800.260000,W,507.508000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,2281.700000,W,3896.290000,W,0.353763,W,102.960000,W,1003.110000,W,2.962540,W,1.123750,W,6.377440,W,3.816270,W,TRUE
05/02/2016 12:00:13.36 PM,8219.740000,W,467.135000,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.826490,W,-4.467670,W,3075.370000,W,3893.010000,W,0.353763,W,115.236000,W,1002.460000,W,2.962540,W,1.123750,W,6.508780,W,3.750600,W,TRUE
05/02/2016 12:00:14.36 PM,8174.440000,W,464.180000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,2993.640000,W,3889.070000,W,0.156822,W,116.812000,W,1001.080000,W,3.093880,W,1.058080,W,6.443110,W,3.684920,W,TRUE
05/02/2016 12:00:15.36 PM,7893.800000,W,471.073000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,2856.110000,W,3887.100000,W,0.222469,W,9.872610,W,1001.010000,W,2.896870,W,1.123750,W,6.311760,W,3.684920,W,TRUE
05/02/2016 12:00:16.36 PM,7160.190000,W,443.502000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,2422.180000,W,3887.750000,W,0.288116,W,7.771900,W,1001.150000,W,3.028210,W,1.058080,W,6.049080,W,3.684920,W,TRUE
05/02/2016 12:00:17.36 PM,5219.340000,W,475.997000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,923.456000,W,3142.330000,W,0.222469,W,8.756610,W,1002.000000,W,2.831200,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:00:18.36 PM,1518.800000,W,455.318000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,535.152000,W,2.753520,W,0.091174,W,8.297080,W,1003.840000,W,2.765530,W,1.189420,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:00:19.36 PM,2444.430000,W,404.113000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,952.997000,W,1.768820,W,0.222469,W,248.172000,W,1002.390000,W,2.896870,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:00:20.36 PM,3809.230000,W,486.829000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,2233.770000,W,1.112340,W,0.025527,W,69.086400,W,1001.080000,W,2.765530,W,0.861070,W,6.114750,W,3.290900,W,TRUE
05/02/2016 12:00:21.36 PM,4238.570000,W,450.394000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,3056.000000,W,0.455872,W,-0.105767,W,83.003600,W,999.045000,W,2.699860,W,0.992412,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:00:22.36 PM,4231.670000,W,462.211000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,2995.940000,W,0.455872,W,0.025527,W,85.366900,W,998.388000,W,2.568520,W,0.861070,W,6.049080,W,3.225230,W,TRUE
05/02/2016 12:00:23.36 PM,4068.210000,W,451.379000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,2863.990000,W,0.784108,W,-0.237062,W,86.089000,W,998.651000,W,2.502850,W,0.664057,W,5.786400,W,3.028210,W,TRUE
05/02/2016 12:00:24.36 PM,3313.930000,W,433.654000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,2416.930000,W,0.784108,W,-0.237062,W,83.988300,W,998.388000,W,2.831200,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:00:25.36 PM,1709.840000,W,425.777000,W,-3.482960,W,-4.139430,W,-13.986500,W,-4.795900,W,-3.811200,W,1004.530000,W,0.455872,W,-0.171414,W,73.222200,W,1001.800000,W,2.699860,W,0.729728,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:00:26.36 PM,1582.810000,W,453.349000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,552.221000,W,0.784108,W,0.156822,W,60.946100,W,1005.610000,W,2.699860,W,1.058080,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:00:27.36 PM,2197.270000,W,459.257000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,922.471000,W,0.455872,W,0.550705,W,58.779800,W,1005.610000,W,2.831200,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:00:28.36 PM,3714.700000,W,486.829000,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.139430,W,-3.482960,W,2112.980000,W,0.127636,W,0.353763,W,60.289700,W,1006.920000,W,2.831200,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:00:29.36 PM,4226.750000,W,443.502000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,3080.950000,W,0.127636,W,0.222469,W,55.300500,W,1008.300000,W,3.225230,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:00:30.36 PM,4197.210000,W,445.471000,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,3017.270000,W,0.455872,W,0.288116,W,51.427300,W,1008.300000,W,3.093880,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:00:31.36 PM,4028.820000,W,447.440000,W,-2.498250,W,-3.811200,W,-3.811200,W,-2.498250,W,-2.826490,W,2896.150000,W,0.784108,W,-0.434003,W,8.100130,W,1006.790000,W,2.371500,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:00:32.36 PM,3399.590000,W,425.777000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,2530.830000,W,1.112340,W,-0.237062,W,6.458950,W,1004.950000,W,2.765530,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:00:33.36 PM,1802.400000,W,421.838000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,1221.490000,W,0.784108,W,-0.171414,W,6.852840,W,1002.520000,W,2.765530,W,0.795399,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:00:34.36 PM,1475.480000,W,457.287000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,494.123000,W,-0.857072,W,0.288116,W,7.574950,W,1001.410000,W,2.896870,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:00:35.36 PM,2292.780000,W,410.021000,W,-3.482960,W,-3.154720,W,-3.482960,W,-0.857072,W,-3.482960,W,851.244000,W,-0.200600,W,0.222469,W,259.660000,W,998.782000,W,3.028210,W,1.189420,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:00:36.36 PM,3517.760000,W,481.905000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,1892.080000,W,0.127636,W,0.025527,W,65.869700,W,999.439000,W,2.831200,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:00:37.36 PM,4193.270000,W,441.532000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,3034.340000,W,0.784108,W,-0.171414,W,60.552200,W,1000.360000,W,2.765530,W,0.532715,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:00:38.36 PM,4219.860000,W,441.532000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,3035.980000,W,0.784108,W,-0.368356,W,56.088200,W,1001.930000,W,2.765530,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:00:39.36 PM,4084.950000,W,437.593000,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.498250,W,-3.154720,W,2907.310000,W,1.112340,W,-0.171414,W,52.543300,W,1004.690000,W,2.371500,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:00:40.36 PM,3495.110000,W,418.884000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,2573.170000,W,-0.528836,W,-0.237062,W,45.453400,W,1006.200000,W,2.502850,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:00:41.36 PM,1998.360000,W,404.113000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,1442.400000,W,-0.528836,W,0.091174,W,46.241200,W,1008.370000,W,2.765530,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:00:42.36 PM,1506.000000,W,449.410000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.795900,W,497.077000,W,-1.185310,W,0.353763,W,50.180000,W,1007.910000,W,2.896870,W,1.189420,W,6.443110,W,3.684920,W,TRUE
05/02/2016 12:00:43.36 PM,1968.810000,W,464.180000,W,-4.467670,W,-3.482960,W,-4.467670,W,-3.154720,W,-4.139430,W,792.489000,W,-0.528836,W,0.156822,W,50.508200,W,1005.350000,W,2.896870,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:00:44.36 PM,3395.660000,W,478.951000,W,-9.719440,W,-5.124140,W,-3.811200,W,-3.811200,W,-3.811200,W,1785.730000,W,-1.185310,W,0.288116,W,57.860700,W,1002.980000,W,2.962540,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:00:45.36 PM,4218.870000,W,449.410000,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.154720,W,-4.139430,W,3052.720000,W,-0.528836,W,0.222469,W,73.813000,W,998.913000,W,2.896870,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:00:46.36 PM,4252.350000,W,443.502000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,3031.720000,W,-0.528836,W,-0.105767,W,81.690600,W,998.323000,W,2.699860,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:00:47.36 PM,4065.260000,W,457.287000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,2907.310000,W,0.784108,W,-0.171414,W,8.100130,W,997.666000,W,2.502850,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:00:48.36 PM,3537.450000,W,434.639000,W,-0.857072,W,-4.467670,W,-7.421790,W,-3.811200,W,-3.811200,W,2596.800000,W,0.455872,W,-0.040120,W,7.378010,W,997.994000,W,2.765530,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:00:49.36 PM,2047.590000,W,415.930000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,1526.100000,W,0.127636,W,0.091174,W,7.378010,W,999.898000,W,2.634190,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:00:50.36 PM,1501.080000,W,449.410000,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,493.466000,W,0.455872,W,0.419410,W,43.221400,W,1001.540000,W,3.028210,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:00:51.36 PM,1907.760000,W,460.242000,W,-3.154720,W,-3.154720,W,-4.467670,W,-3.482960,W,-4.467670,W,789.863000,W,-0.857072,W,0.222469,W,14.730500,W,1002.660000,W,3.028210,W,1.123750,W,6.246090,W,3.553580,W,TRUE
