TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:00:52.36 PM,3325.740000,W,477.966000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,1689.560000,W,0.127636,W,0.091174,W,89.568300,W,1002.980000,W,3.093880,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:00:53.36 PM,4209.020000,W,450.394000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,3042.880000,W,0.127636,W,0.419410,W,76.701500,W,1002.920000,W,2.962540,W,1.123750,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:00:54.36 PM,4235.610000,W,438.578000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.467670,W,3047.470000,W,0.455872,W,0.222469,W,68.364300,W,1004.890000,W,3.422240,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:00:55.36 PM,4128.280000,W,442.517000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.811200,W,2929.630000,W,-0.857072,W,0.485058,W,64.688000,W,1006.330000,W,2.962540,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:00:56.36 PM,3633.960000,W,428.731000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,2635.530000,W,-0.200600,W,0.419410,W,58.320200,W,1007.580000,W,3.225230,W,1.189420,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:00:57.36 PM,2219.910000,W,402.144000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,1666.910000,W,-0.200600,W,0.288116,W,51.099100,W,1009.150000,W,3.093880,W,1.189420,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:00:58.36 PM,1504.030000,W,446.456000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,478.696000,W,-0.200600,W,-0.040120,W,50.245600,W,1009.550000,W,3.028210,W,1.123750,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:00:59.36 PM,1881.180000,W,463.196000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,735.705000,W,-0.200600,W,-0.040120,W,49.195300,W,1008.960000,W,2.765530,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:01:00.36 PM,3217.420000,W,481.905000,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.170020,W,1631.790000,W,0.784108,W,-0.237062,W,47.554100,W,1008.170000,W,2.634190,W,0.729728,W,5.655050,W,2.962540,W,TRUE
05/02/2016 12:01:01.36 PM,4193.270000,W,448.425000,W,-2.170020,W,-4.467670,W,-3.811200,W,-4.139430,W,-2.498250,W,3054.360000,W,0.455872,W,-0.171414,W,47.685400,W,1004.950000,W,2.699860,W,0.729728,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:01:02.36 PM,4210.990000,W,448.425000,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.826490,W,3029.750000,W,0.455872,W,-0.237062,W,54.644000,W,1004.820000,W,2.502850,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:01:03.36 PM,4117.450000,W,446.456000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,2961.800000,W,1.440580,W,-0.237062,W,7.378010,W,1004.360000,W,2.831200,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 12:01:04.36 PM,3612.290000,W,436.609000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,2636.520000,W,0.455872,W,-0.237062,W,6.918480,W,1002.660000,W,2.634190,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:01:05.36 PM,2211.050000,W,415.930000,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.498250,W,1688.900000,W,0.455872,W,-0.171414,W,6.721540,W,1003.840000,W,2.699860,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:01:06.36 PM,1468.580000,W,448.425000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.170020,W,485.589000,W,0.784108,W,-0.171414,W,7.378010,W,1004.100000,W,2.831200,W,0.795399,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:01:07.36 PM,2060.390000,W,410.021000,W,-3.154720,W,-5.124140,W,-3.154720,W,-3.482960,W,-2.170020,W,724.873000,W,0.127636,W,-0.040120,W,234.583000,W,1002.330000,W,2.765530,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:01:08.36 PM,3160.310000,W,486.829000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,1557.940000,W,0.127636,W,-0.040120,W,73.747300,W,1001.870000,W,2.634190,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:01:09.36 PM,4256.290000,W,450.394000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,-2.826490,W,3063.230000,W,0.127636,W,-0.040120,W,79.918200,W,999.504000,W,2.568520,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:01:10.36 PM,4246.440000,W,447.440000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3021.540000,W,0.784108,W,0.025527,W,85.957700,W,998.913000,W,2.699860,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:01:11.36 PM,4210.990000,W,433.654000,W,-2.498250,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.154720,W,2946.050000,W,-0.528836,W,-0.040120,W,100.794000,W,998.388000,W,2.831200,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:01:12.36 PM,3743.260000,W,421.838000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,2637.830000,W,-0.200600,W,-0.040120,W,106.965000,W,997.666000,W,2.896870,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:01:13.36 PM,2348.910000,W,402.144000,W,-3.154720,W,-3.154720,W,-2.498250,W,-4.139430,W,-3.482960,W,1712.530000,W,-0.857072,W,0.091174,W,104.405000,W,998.716000,W,2.831200,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:01:14.36 PM,1529.630000,W,452.364000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,462.284000,W,-0.528836,W,0.353763,W,99.743600,W,1000.030000,W,3.028210,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 12:01:15.36 PM,1902.840000,W,461.226000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.170020,W,723.888000,W,0.127636,W,0.353763,W,91.734700,W,999.898000,W,3.028210,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:01:16.36 PM,3149.480000,W,476.982000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,1547.760000,W,0.127636,W,0.550705,W,91.143800,W,998.848000,W,3.093880,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:01:17.36 PM,4246.440000,W,443.502000,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,3057.320000,W,-0.528836,W,0.288116,W,75.519800,W,998.126000,W,3.225230,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:01:18.36 PM,4209.020000,W,451.379000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,2999.220000,W,-0.528836,W,0.288116,W,64.885000,W,997.403000,W,3.028210,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:01:19.36 PM,4096.770000,W,444.486000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,2938.820000,W,0.127636,W,0.288116,W,7.968840,W,996.287000,W,2.831200,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 12:01:20.36 PM,3646.760000,W,440.547000,W,-2.826490,W,-3.811200,W,-2.826490,W,-5.452380,W,-3.154720,W,2644.730000,W,-0.200600,W,0.091174,W,7.640600,W,998.913000,W,3.093880,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:01:21.36 PM,2284.910000,W,413.960000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,1741.750000,W,0.784108,W,0.156822,W,7.312370,W,998.323000,W,3.093880,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:01:22.36 PM,1466.610000,W,446.456000,W,-3.482960,W,-1.841780,W,-3.482960,W,-3.154720,W,-3.154720,W,493.795000,W,0.127636,W,-0.105767,W,7.771900,W,1000.690000,W,2.896870,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:01:23.36 PM,1955.030000,W,450.394000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,709.774000,W,-0.200600,W,-0.040120,W,156.069000,W,1000.750000,W,2.831200,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:01:24.36 PM,3082.520000,W,476.982000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,1486.710000,W,0.455872,W,-0.237062,W,83.660100,W,1001.540000,W,2.699860,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:01:25.36 PM,4259.250000,W,434.639000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,3069.790000,W,0.455872,W,-0.368356,W,88.255400,W,1000.490000,W,2.699860,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:01:26.36 PM,4220.840000,W,447.440000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,3013.010000,W,0.455872,W,-0.302709,W,85.301200,W,1001.210000,W,2.502850,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:01:27.36 PM,4158.800000,W,449.410000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,2936.860000,W,-0.528836,W,-0.237062,W,80.246400,W,1002.200000,W,2.765530,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:01:28.36 PM,3757.040000,W,427.746000,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,2701.840000,W,1.768820,W,-0.368356,W,71.187100,W,1002.980000,W,2.699860,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:01:29.36 PM,2376.480000,W,411.006000,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,1790.980000,W,0.127636,W,-0.171414,W,62.784300,W,1004.490000,W,2.502850,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:01:30.36 PM,1479.410000,W,448.425000,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.498250,W,-2.498250,W,463.597000,W,0.455872,W,-0.368356,W,60.027100,W,1007.380000,W,2.699860,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:01:31.36 PM,1849.660000,W,450.394000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,718.636000,W,0.127636,W,-0.368356,W,59.305000,W,1007.840000,W,2.568520,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:01:32.36 PM,3007.680000,W,479.936000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,1462.090000,W,0.127636,W,-0.302709,W,51.886800,W,1007.450000,W,2.502850,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:01:33.36 PM,4192.290000,W,446.456000,W,-1.841780,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,3066.510000,W,0.127636,W,-0.302709,W,46.832000,W,1007.050000,W,2.437180,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:01:34.36 PM,4225.770000,W,435.624000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.826490,W,3063.230000,W,0.127636,W,-0.237062,W,48.079300,W,1006.270000,W,2.765530,W,0.598386,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:01:35.36 PM,4096.770000,W,447.440000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,2962.130000,W,-0.200600,W,-0.105767,W,8.165780,W,1006.790000,W,2.568520,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:01:36.36 PM,3712.730000,W,430.700000,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,2723.170000,W,0.127636,W,0.025527,W,7.837540,W,1007.970000,W,2.831200,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:01:37.36 PM,2409.960000,W,408.052000,W,-4.795900,W,-4.795900,W,-4.467670,W,-3.811200,W,-4.795900,W,1869.100000,W,-1.185310,W,0.288116,W,7.509310,W,1007.320000,W,2.699860,W,0.926741,W,6.443110,W,3.684920,W,TRUE
05/02/2016 12:01:38.36 PM,1435.100000,W,448.425000,W,-4.795900,W,-2.498250,W,-4.795900,W,-3.154720,W,-4.139430,W,470.818000,W,-1.185310,W,0.288116,W,8.822250,W,1009.420000,W,3.028210,W,1.123750,W,6.508780,W,3.619250,W,TRUE
05/02/2016 12:01:39.36 PM,1934.350000,W,429.716000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,686.797000,W,-0.857072,W,0.156822,W,186.398000,W,1007.840000,W,2.962540,W,1.123750,W,6.443110,W,3.684920,W,TRUE
05/02/2016 12:01:40.36 PM,2970.260000,W,479.936000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-4.139430,W,1433.210000,W,-0.857072,W,0.288116,W,61.865200,W,1004.890000,W,2.765530,W,0.992412,W,6.311760,W,3.619250,W,TRUE
05/02/2016 12:01:41.36 PM,4218.870000,W,448.425000,W,-4.795900,W,-3.154720,W,-3.811200,W,-3.154720,W,-5.124140,W,3079.640000,W,-1.185310,W,0.222469,W,59.173700,W,1002.590000,W,3.159560,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:01:42.36 PM,4230.690000,W,448.425000,W,-4.467670,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.811200,W,3053.710000,W,-0.200600,W,0.156822,W,58.648500,W,1000.880000,W,3.093880,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:01:43.36 PM,4156.840000,W,451.379000,W,-3.811200,W,-4.795900,W,-4.139430,W,-3.482960,W,-3.811200,W,2949.980000,W,-0.200600,W,0.156822,W,56.482100,W,999.242000,W,3.159560,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:01:44.36 PM,3800.370000,W,437.593000,W,-3.811200,W,-2.826490,W,-4.139430,W,-4.139430,W,-3.482960,W,2721.860000,W,-0.528836,W,0.222469,W,63.769000,W,999.898000,W,2.896870,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:01:45.36 PM,2525.170000,W,418.884000,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.513540,W,-4.139430,W,1891.100000,W,-0.857072,W,-0.105767,W,69.414600,W,999.045000,W,2.765530,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:01:46.36 PM,1505.020000,W,448.425000,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.811200,W,465.566000,W,-0.528836,W,-0.040120,W,74.732000,W,1000.230000,W,2.765530,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:01:47.36 PM,1847.700000,W,455.318000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,704.522000,W,-0.200600,W,-0.171414,W,94.032300,W,1000.290000,W,2.568520,W,0.795399,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:01:48.36 PM,2961.400000,W,482.890000,W,-4.139430,W,-3.154720,W,-3.811200,W,-4.795900,W,-3.482960,W,1390.540000,W,0.455872,W,-0.171414,W,103.157000,W,998.782000,W,2.371500,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:01:49.36 PM,4242.500000,W,457.287000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,3036.970000,W,0.127636,W,-0.171414,W,105.914000,W,996.681000,W,2.502850,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:01:50.36 PM,4278.940000,W,443.502000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.170020,W,3047.470000,W,0.127636,W,0.025527,W,108.081000,W,996.944000,W,2.831200,W,0.926741,W,5.917740,W,3.093880,W,TRUE
05/02/2016 12:01:51.36 PM,4094.800000,W,455.318000,W,-2.498250,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,2933.900000,W,0.455872,W,0.025527,W,7.968840,W,994.975000,W,2.765530,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:01:52.36 PM,3742.270000,W,439.563000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,2708.070000,W,0.784108,W,0.091174,W,7.903190,W,997.075000,W,2.568520,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:01:53.36 PM,2561.610000,W,411.006000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1955.430000,W,-0.528836,W,0.091174,W,41.842800,W,997.863000,W,2.831200,W,0.992412,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:01:54.36 PM,1440.030000,W,447.440000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,454.078000,W,-0.528836,W,0.288116,W,14.796100,W,1001.280000,W,2.896870,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:01:55.36 PM,1985.550000,W,389.343000,W,-1.513540,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,653.974000,W,-0.200600,W,0.288116,W,279.551000,W,1000.230000,W,2.765530,W,1.123750,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:01:56.36 PM,2887.550000,W,473.043000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,1365.920000,W,-0.528836,W,0.288116,W,67.051300,W,1001.210000,W,2.962540,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:01:57.36 PM,4190.320000,W,448.425000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.811200,W,3041.890000,W,-0.528836,W,0.485058,W,62.324700,W,999.767000,W,3.093880,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:01:58.36 PM,4194.250000,W,445.471000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,3020.880000,W,-1.185310,W,0.419410,W,56.350800,W,999.504000,W,3.028210,W,1.255100,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:01:59.36 PM,4182.440000,W,438.578000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.811200,W,2983.460000,W,-0.200600,W,0.025527,W,52.674600,W,1001.740000,W,3.028210,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:02:00.36 PM,3785.600000,W,439.563000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,2720.220000,W,-0.200600,W,0.156822,W,47.291500,W,1001.600000,W,2.962540,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:02:01.36 PM,2581.300000,W,404.113000,W,-2.498250,W,-3.154720,W,-1.841780,W,-3.482960,W,-3.482960,W,1972.830000,W,-0.857072,W,0.091174,W,44.403000,W,1002.590000,W,3.028210,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:02:02.36 PM,1484.340000,W,441.532000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.811200,W,464.910000,W,-0.857072,W,0.288116,W,51.624200,W,1004.760000,W,3.028210,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:02:03.36 PM,1744.300000,W,467.135000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-5.124140,W,652.989000,W,-0.200600,W,0.353763,W,54.512700,W,1005.080000,W,3.093880,W,1.058080,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:02:04.36 PM,2818.620000,W,478.951000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.139430,W,1318.000000,W,0.127636,W,0.353763,W,59.830100,W,1004.490000,W,3.159560,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:02:05.36 PM,4235.610000,W,440.547000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,3078.980000,W,-0.857072,W,0.485058,W,74.797700,W,1003.380000,W,3.093880,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:02:06.36 PM,4226.750000,W,441.532000,W,0.784108,W,-9.719440,W,-3.154720,W,-3.482960,W,-3.811200,W,3037.620000,W,-0.200600,W,0.222469,W,84.119600,W,1002.720000,W,3.028210,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:02:07.36 PM,4121.390000,W,434.639000,W,-3.482960,W,-4.467670,W,-3.154720,W,-2.826490,W,-4.139430,W,2981.500000,W,-1.513540,W,0.288116,W,8.034490,W,1002.590000,W,2.962540,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:02:08.36 PM,3770.830000,W,431.685000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,2738.270000,W,-0.200600,W,0.222469,W,7.574950,W,1002.390000,W,3.028210,W,0.992412,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:02:09.36 PM,2560.620000,W,408.052000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,1991.540000,W,-0.200600,W,0.288116,W,7.181070,W,1004.230000,W,3.028210,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:02:10.36 PM,1418.360000,W,445.471000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,447.185000,W,-0.200600,W,0.156822,W,8.100130,W,1004.950000,W,2.896870,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 12:02:11.36 PM,1828.990000,W,447.440000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.467670,W,662.836000,W,-0.200600,W,0.222469,W,132.764000,W,1004.490000,W,2.896870,W,1.255100,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:02:12.36 PM,2839.300000,W,460.242000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,1332.770000,W,-0.528836,W,0.353763,W,73.616000,W,1003.250000,W,3.028210,W,1.058080,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:02:13.36 PM,4217.890000,W,437.593000,W,-3.482960,W,-3.811200,W,-8.734740,W,-4.795900,W,-3.811200,W,3080.950000,W,-0.200600,W,0.353763,W,62.521700,W,1002.130000,W,2.962540,W,1.058080,W,5.983410,W,3.684920,W,TRUE
05/02/2016 12:02:14.36 PM,4195.240000,W,441.532000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,3029.750000,W,0.127636,W,0.156822,W,58.451500,W,1002.260000,W,3.159560,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:02:15.36 PM,4165.700000,W,433.654000,W,-2.498250,W,-4.139430,W,-2.170020,W,-3.154720,W,-3.154720,W,2981.820000,W,0.127636,W,0.288116,W,53.134100,W,1002.460000,W,3.225230,W,1.123750,W,6.049080,W,3.684920,W,TRUE
05/02/2016 12:02:16.36 PM,3802.340000,W,430.700000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,2734.010000,W,-0.857072,W,0.353763,W,48.407500,W,1003.180000,W,2.962540,W,1.189420,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:02:17.36 PM,2621.680000,W,403.128000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.482960,W,1999.080000,W,-0.528836,W,0.550705,W,51.230300,W,1004.030000,W,2.962540,W,1.123750,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:02:18.36 PM,1503.050000,W,434.639000,W,-2.170020,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,479.024000,W,-0.528836,W,0.156822,W,62.259100,W,1006.590000,W,3.093880,W,1.123750,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:02:19.36 PM,1784.670000,W,441.532000,W,-2.826490,W,-4.467670,W,-2.498250,W,-3.154720,W,-3.811200,W,663.821000,W,-0.528836,W,0.222469,W,75.388500,W,1006.130000,W,2.896870,W,1.123750,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:02:20.36 PM,2806.800000,W,469.104000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.482960,W,1292.390000,W,0.455872,W,0.156822,W,79.524300,W,1005.540000,W,3.225230,W,1.189420,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:02:21.36 PM,4248.410000,W,432.670000,W,-8.734740,W,-5.452380,W,-2.498250,W,-3.482960,W,-2.826490,W,3086.860000,W,-0.200600,W,0.288116,W,86.482900,W,1002.980000,W,2.962540,W,1.123750,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:02:22.36 PM,4240.540000,W,436.609000,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.482960,W,3036.970000,W,-0.528836,W,0.419410,W,96.592600,W,1004.230000,W,3.093880,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:02:23.36 PM,4116.460000,W,442.517000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,2973.290000,W,0.127636,W,0.091174,W,7.903190,W,1004.430000,W,3.093880,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:02:24.36 PM,3823.020000,W,423.807000,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.498250,W,-1.841780,W,2782.910000,W,-0.200600,W,0.091174,W,7.115430,W,1005.220000,W,3.028210,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:02:25.36 PM,2616.750000,W,412.976000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,2021.730000,W,0.127636,W,0.025527,W,7.049780,W,1005.670000,W,2.896870,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:02:26.36 PM,1410.480000,W,451.379000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,440.292000,W,0.127636,W,-0.105767,W,7.509310,W,1006.920000,W,3.028210,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:02:27.36 PM,1816.180000,W,448.425000,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.154720,W,-1.841780,W,669.073000,W,0.127636,W,-0.171414,W,112.479000,W,1005.540000,W,2.699860,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:02:28.36 PM,2790.060000,W,472.058000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.170020,W,1275.320000,W,0.455872,W,-0.302709,W,83.331800,W,1005.350000,W,2.699860,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:02:29.36 PM,4226.750000,W,439.563000,W,-1.841780,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,3059.940000,W,0.784108,W,-0.302709,W,79.196100,W,1002.660000,W,2.634190,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:02:30.36 PM,4274.020000,W,431.685000,W,-2.498250,W,-4.139430,W,-3.154720,W,-2.498250,W,-2.826490,W,3066.510000,W,0.455872,W,-0.171414,W,83.003600,W,1002.460000,W,2.634190,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:02:31.36 PM,4219.860000,W,431.685000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,2966.720000,W,0.455872,W,-0.368356,W,99.218500,W,1001.670000,W,2.502850,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:02:32.36 PM,3884.070000,W,432.670000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.498250,W,2753.370000,W,0.455872,W,-0.237062,W,89.765300,W,1001.150000,W,2.634190,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:02:33.36 PM,2744.760000,W,411.991000,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,2058.820000,W,1.112340,W,-0.040120,W,78.933500,W,1001.410000,W,2.437180,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:02:34.36 PM,1475.480000,W,451.379000,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,-2.498250,W,438.323000,W,0.127636,W,-0.105767,W,73.222200,W,1003.050000,W,2.765530,W,0.729728,W,5.655050,W,2.962540,W,TRUE
05/02/2016 12:02:35.36 PM,1722.640000,W,458.272000,W,-2.826490,W,-4.139430,W,-3.482960,W,-4.139430,W,-2.498250,W,629.028000,W,0.455872,W,-0.105767,W,66.263600,W,1002.200000,W,2.502850,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:02:36.36 PM,2753.630000,W,471.073000,W,-0.200600,W,-8.734740,W,-3.811200,W,-4.139430,W,-2.498250,W,1272.700000,W,0.127636,W,-0.040120,W,60.027100,W,999.635000,W,2.502850,W,0.795399,W,5.326700,W,3.159560,W,TRUE
05/02/2016 12:02:37.36 PM,4204.100000,W,451.379000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,3045.170000,W,0.127636,W,-0.105767,W,55.891300,W,998.323000,W,2.634190,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:02:38.36 PM,4213.950000,W,449.410000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,3039.260000,W,0.127636,W,-0.171414,W,53.002800,W,997.338000,W,2.634190,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:02:39.36 PM,4143.050000,W,452.364000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,2966.070000,W,0.127636,W,-0.040120,W,7.509310,W,997.075000,W,2.765530,W,0.795399,W,5.589380,W,3.487910,W,TRUE
05/02/2016 12:02:40.36 PM,3822.030000,W,440.547000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.482960,W,2749.760000,W,0.127636,W,0.222469,W,7.443660,W,997.469000,W,2.699860,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:02:41.36 PM,2680.760000,W,423.807000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,2050.620000,W,-0.528836,W,0.288116,W,6.918480,W,997.403000,W,2.699860,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:02:42.36 PM,1435.100000,W,448.425000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,452.437000,W,-0.200600,W,0.222469,W,7.968840,W,998.323000,W,3.290900,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:02:43.36 PM,1736.420000,W,457.287000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,633.951000,W,-0.528836,W,0.485058,W,83.463100,W,997.994000,W,3.159560,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:02:44.36 PM,2727.040000,W,469.104000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,1246.110000,W,-0.200600,W,0.353763,W,75.257200,W,998.060000,W,3.159560,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:02:45.36 PM,4209.020000,W,450.394000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,3007.430000,W,0.127636,W,0.156822,W,66.788700,W,996.025000,W,2.831200,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:02:46.36 PM,4218.870000,W,447.440000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,3033.360000,W,0.127636,W,0.156822,W,57.269900,W,996.484000,W,3.028210,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:02:47.36 PM,4155.850000,W,451.379000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-4.139430,W,2948.340000,W,0.127636,W,0.156822,W,53.199800,W,996.091000,W,2.896870,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:02:48.36 PM,3876.190000,W,439.563000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,2759.280000,W,0.455872,W,0.025527,W,50.508200,W,996.878000,W,2.896870,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:02:49.36 PM,2784.150000,W,408.052000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,2110.690000,W,0.127636,W,0.156822,W,45.584700,W,998.323000,W,3.028210,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:02:50.36 PM,1483.350000,W,439.563000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.513540,W,455.719000,W,0.455872,W,0.222469,W,53.199800,W,1000.490000,W,2.831200,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:02:51.36 PM,1694.080000,W,454.333000,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.498250,W,609.005000,W,-0.200600,W,-0.171414,W,61.668300,W,999.439000,W,2.896870,W,0.861070,W,6.049080,W,3.225230,W,TRUE
05/02/2016 12:02:52.36 PM,2667.960000,W,470.089000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,1221.490000,W,0.784108,W,-0.237062,W,57.532500,W,999.307000,W,2.699860,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:02:53.36 PM,1452.830000,W,443.502000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,334.928000,W,0.455872,W,-0.434003,W,64.688000,W,1000.950000,W,2.765530,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 12:02:54.36 PM,1479.410000,W,444.486000,W,-3.811200,W,-3.482960,W,-9.062970,W,-5.124140,W,-2.170020,W,342.478000,W,0.455872,W,-0.434003,W,83.660100,W,1001.600000,W,2.568520,W,0.795399,W,5.786400,W,3.093880,W,TRUE
05/02/2016 12:02:55.36 PM,1426.240000,W,441.532000,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.154720,W,370.050000,W,-0.200600,W,-0.171414,W,8.165780,W,1001.930000,W,2.502850,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:02:56.36 PM,1203.700000,W,40.755900,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,151.444000,W,-0.200600,W,-0.171414,W,7.968840,W,1000.160000,W,2.568520,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:02:57.36 PM,1241.110000,W,41.740600,W,-2.498250,W,-4.795900,W,-4.795900,W,-3.154720,W,-3.154720,W,151.444000,W,0.127636,W,-0.171414,W,43.024400,W,1002.060000,W,2.699860,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:02:58.36 PM,1213.540000,W,35.832400,W,0.784108,W,-6.765320,W,-3.154720,W,-3.811200,W,-2.170020,W,151.116000,W,-0.200600,W,-0.302709,W,14.271000,W,1002.260000,W,2.634190,W,0.664057,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:02:59.36 PM,5599.430000,W,1327.770000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,3766.310000,W,0.127636,W,-0.237062,W,258.347000,W,1002.130000,W,2.896870,W,1.058080,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:03:00.36 PM,1443.960000,W,439.563000,W,-3.811200,W,-3.482960,W,-2.170020,W,-3.482960,W,-2.826490,W,335.257000,W,0.127636,W,-0.237062,W,66.854400,W,1002.000000,W,2.568520,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:03:01.36 PM,4217.890000,W,461.226000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,2992.980000,W,0.784108,W,-0.302709,W,62.062100,W,998.126000,W,2.437180,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:03:02.36 PM,4209.020000,W,451.379000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,3046.810000,W,0.127636,W,-0.237062,W,58.976700,W,998.454000,W,2.502850,W,0.664057,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:03:03.36 PM,4203.120000,W,443.502000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,3006.770000,W,-0.200600,W,-0.171414,W,53.921900,W,1000.100000,W,2.831200,W,0.598386,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:03:04.36 PM,4105.630000,W,443.502000,W,-4.139430,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,2924.050000,W,0.127636,W,-0.368356,W,58.123300,W,1000.360000,W,2.634190,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:03:05.36 PM,3508.900000,W,415.930000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,2581.380000,W,0.127636,W,-0.237062,W,67.970400,W,1000.290000,W,2.502850,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:03:06.36 PM,1948.140000,W,409.037000,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,-2.498250,W,1367.890000,W,0.127636,W,-0.105767,W,72.106200,W,1001.010000,W,2.568520,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:03:07.36 PM,1684.230000,W,452.364000,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.826490,W,594.891000,W,-0.528836,W,-0.368356,W,74.338200,W,1002.130000,W,2.765530,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:03:08.36 PM,2662.050000,W,475.012000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,1190.310000,W,-0.200600,W,-0.105767,W,93.507100,W,1001.210000,W,2.634190,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:03:09.36 PM,4202.130000,W,458.272000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,2942.110000,W,0.455872,W,-0.237062,W,100.400000,W,999.570000,W,2.831200,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:03:10.36 PM,4251.370000,W,429.716000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,3056.660000,W,0.127636,W,-0.434003,W,103.945000,W,1000.750000,W,2.502850,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:03:11.36 PM,4165.700000,W,442.517000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,3033.030000,W,0.127636,W,-0.237062,W,7.640600,W,1000.880000,W,2.568520,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:03:12.36 PM,4007.160000,W,451.379000,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.154720,W,-2.498250,W,2885.650000,W,-0.528836,W,-0.171414,W,7.378010,W,1001.870000,W,2.568520,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:03:13.36 PM,3424.210000,W,425.777000,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,2554.790000,W,0.127636,W,-0.434003,W,7.378010,W,1002.330000,W,2.699860,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:03:14.36 PM,1904.810000,W,411.991000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,1402.020000,W,-0.528836,W,-0.368356,W,7.378010,W,1003.900000,W,2.568520,W,0.598386,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:03:15.36 PM,1666.510000,W,458.272000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,586.029000,W,0.127636,W,-0.237062,W,76.767100,W,1004.760000,W,2.568520,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:03:16.36 PM,2620.690000,W,471.073000,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.498250,W,-2.498250,W,1183.420000,W,-0.528836,W,-0.368356,W,63.375100,W,1004.620000,W,2.371500,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:03:17.36 PM,4163.730000,W,455.318000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,2937.180000,W,0.784108,W,-0.237062,W,52.805900,W,1003.570000,W,2.502850,W,0.532715,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:03:18.36 PM,4193.270000,W,438.578000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,3065.520000,W,-0.528836,W,-0.434003,W,57.992000,W,1003.710000,W,2.502850,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:03:19.36 PM,4188.350000,W,444.486000,W,-3.811200,W,-3.811200,W,-4.467670,W,-4.139430,W,-2.826490,W,3010.710000,W,0.127636,W,-0.237062,W,61.405700,W,1004.030000,W,2.699860,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:03:20.36 PM,4096.770000,W,438.578000,W,-4.795900,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,2904.690000,W,-0.200600,W,-0.237062,W,74.403800,W,1004.950000,W,2.371500,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:03:21.36 PM,3522.680000,W,422.823000,W,-3.811200,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.811200,W,2572.190000,W,-0.200600,W,-0.105767,W,86.679800,W,1003.710000,W,2.634190,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:03:22.36 PM,2011.160000,W,411.006000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,1427.950000,W,-0.200600,W,-0.171414,W,92.391100,W,1005.810000,W,2.568520,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:03:23.36 PM,1712.790000,W,443.502000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,616.227000,W,-0.857072,W,-0.171414,W,91.472100,W,1007.180000,W,2.568520,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:03:24.36 PM,2666.970000,W,453.349000,W,-3.482960,W,-1.841780,W,-3.811200,W,-3.482960,W,-3.482960,W,1185.720000,W,-0.528836,W,-0.105767,W,109.919000,W,1006.530000,W,2.896870,W,0.926741,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:03:25.36 PM,4190.320000,W,447.440000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,2869.240000,W,-0.528836,W,0.222469,W,115.958000,W,1003.510000,W,2.765530,W,0.795399,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:03:26.36 PM,4185.390000,W,439.563000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.467670,W,3049.770000,W,-0.528836,W,0.353763,W,42.827500,W,1003.110000,W,3.028210,W,0.795399,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:03:27.36 PM,4145.020000,W,448.425000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,3022.520000,W,-1.185310,W,0.222469,W,8.100130,W,1003.050000,W,3.159560,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:03:28.36 PM,4014.050000,W,454.333000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,2894.180000,W,-0.857072,W,0.419410,W,8.100130,W,1003.050000,W,2.896870,W,1.058080,W,6.443110,W,4.210290,W,TRUE
05/02/2016 12:03:29.36 PM,3486.250000,W,427.746000,W,-3.482960,W,-4.139430,W,-4.795900,W,-3.154720,W,-4.467670,W,2596.800000,W,-0.200600,W,0.288116,W,8.165780,W,1003.570000,W,2.831200,W,0.992412,W,6.377440,W,3.750600,W,TRUE
05/02/2016 12:03:30.36 PM,2051.530000,W,402.144000,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,1491.630000,W,-1.185310,W,0.288116,W,84.382200,W,1004.170000,W,3.028210,W,1.058080,W,6.574450,W,3.750600,W,TRUE
05/02/2016 12:03:31.36 PM,1667.490000,W,452.364000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,606.380000,W,-0.857072,W,0.419410,W,73.025200,W,1002.920000,W,2.896870,W,1.320770,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:03:32.36 PM,2554.720000,W,474.027000,W,-3.482960,W,-4.467670,W,-3.811200,W,-4.139430,W,-4.467670,W,1138.450000,W,-0.200600,W,0.550705,W,71.712300,W,1002.330000,W,2.896870,W,1.058080,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:03:33.36 PM,4140.100000,W,463.196000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,2846.590000,W,-0.857072,W,0.091174,W,67.773400,W,1000.360000,W,2.831200,W,0.926741,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:03:34.36 PM,4192.290000,W,447.440000,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.482960,W,3040.910000,W,-0.857072,W,0.222469,W,67.445200,W,999.307000,W,3.028210,W,1.058080,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:03:35.36 PM,4187.360000,W,454.333000,W,-4.467670,W,-5.124140,W,-3.811200,W,-3.482960,W,-3.811200,W,3002.500000,W,-0.857072,W,0.156822,W,58.517200,W,999.242000,W,2.896870,W,1.058080,W,6.443110,W,3.619250,W,TRUE
05/02/2016 12:03:36.36 PM,4088.890000,W,445.471000,W,-4.795900,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,2915.190000,W,-0.857072,W,0.222469,W,48.144900,W,998.454000,W,3.028210,W,0.992412,W,6.377440,W,3.422240,W,TRUE
05/02/2016 12:03:37.36 PM,3559.120000,W,424.792000,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,2606.980000,W,-0.857072,W,0.288116,W,51.361600,W,998.257000,W,2.896870,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:03:38.36 PM,2028.880000,W,416.914000,W,-3.154720,W,-3.811200,W,-3.482960,W,1.112340,W,-4.139430,W,1480.140000,W,-0.857072,W,0.091174,W,52.937200,W,999.373000,W,2.831200,W,0.926741,W,6.377440,W,3.422240,W,TRUE
05/02/2016 12:03:39.36 PM,1649.770000,W,454.333000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,594.891000,W,-0.857072,W,0.025527,W,58.188900,W,1000.750000,W,2.896870,W,1.058080,W,6.443110,W,3.487910,W,TRUE
05/02/2016 12:03:40.36 PM,2562.590000,W,468.119000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,1142.720000,W,-0.857072,W,0.091174,W,73.090900,W,1000.620000,W,2.896870,W,1.123750,W,6.311760,W,3.487910,W,TRUE
05/02/2016 12:03:41.36 PM,4125.320000,W,463.196000,W,-3.482960,W,-3.154720,W,-5.124140,W,-2.826490,W,-4.467670,W,2804.250000,W,-0.857072,W,0.156822,W,83.528800,W,997.600000,W,2.962540,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:03:42.36 PM,4163.730000,W,448.425000,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,3057.970000,W,-0.200600,W,0.091174,W,18.931900,W,998.060000,W,3.028210,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:03:43.36 PM,4165.700000,W,455.318000,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,-4.467670,W,3026.790000,W,-0.528836,W,0.156822,W,8.362720,W,997.929000,W,2.896870,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:03:44.36 PM,4023.900000,W,459.257000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.467670,W,2891.890000,W,-1.185310,W,-0.040120,W,7.903190,W,997.272000,W,3.159560,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:03:45.36 PM,3493.140000,W,433.654000,W,-4.467670,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.811200,W,2581.050000,W,-0.528836,W,0.091174,W,7.378010,W,996.813000,W,2.896870,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:03:46.36 PM,2157.880000,W,395.251000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,1509.690000,W,-0.200600,W,-0.105767,W,161.189000,W,997.075000,W,3.093880,W,0.795399,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:03:47.36 PM,1642.880000,W,458.272000,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,583.403000,W,-1.185310,W,0.091174,W,68.364300,W,998.060000,W,2.699860,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:03:48.36 PM,2524.190000,W,474.027000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,1127.950000,W,-0.528836,W,-0.040120,W,55.628700,W,997.732000,W,2.568520,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:03:49.36 PM,4107.600000,W,465.165000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.139430,W,2809.500000,W,-0.857072,W,0.222469,W,46.175500,W,995.697000,W,2.634190,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:03:50.36 PM,4201.150000,W,449.410000,W,-3.811200,W,-1.185310,W,-4.467670,W,-3.482960,W,-3.482960,W,3057.650000,W,-0.200600,W,-0.040120,W,48.276200,W,995.434000,W,2.634190,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:03:51.36 PM,4167.670000,W,460.242000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.154720,W,2989.370000,W,-0.200600,W,-0.171414,W,48.473200,W,994.318000,W,2.568520,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:03:52.36 PM,4076.090000,W,453.349000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,2891.230000,W,-0.528836,W,-0.105767,W,53.199800,W,994.121000,W,2.765530,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:03:53.36 PM,3562.070000,W,433.654000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,2587.280000,W,-0.200600,W,-0.237062,W,62.849900,W,994.318000,W,2.502850,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:03:54.36 PM,2078.120000,W,420.853000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,1504.760000,W,-0.200600,W,-0.171414,W,68.758100,W,995.237000,W,2.699860,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:03:55.36 PM,1664.540000,W,450.394000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,603.097000,W,0.127636,W,-0.237062,W,67.510800,W,996.813000,W,2.896870,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:03:56.36 PM,2555.700000,W,471.073000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,1140.420000,W,0.127636,W,-0.237062,W,76.504500,W,996.222000,W,2.568520,W,0.861070,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:03:57.36 PM,4127.290000,W,465.165000,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,2763.220000,W,-0.200600,W,-0.171414,W,93.375800,W,994.712000,W,2.568520,W,0.795399,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:03:58.36 PM,2289.830000,W,474.027000,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.498250,W,991.729000,W,0.127636,W,-0.237062,W,11.448100,W,996.681000,W,2.502850,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:03:59.36 PM,1399.650000,W,450.394000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,347.073000,W,0.127636,W,-0.171414,W,7.771900,W,996.878000,W,2.371500,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:04:00.36 PM,1368.140000,W,458.272000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,320.814000,W,0.784108,W,-0.171414,W,7.706250,W,996.550000,W,2.699860,W,0.664057,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:04:01.36 PM,1442.980000,W,445.471000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,356.592000,W,0.127636,W,-0.237062,W,42.564900,W,996.287000,W,2.437180,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:04:02.36 PM,1211.570000,W,41.740600,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,155.383000,W,-0.200600,W,-0.105767,W,13.417600,W,995.040000,W,2.568520,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:04:03.36 PM,1283.460000,W,38.786500,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,154.399000,W,-0.200600,W,-0.171414,W,86.417200,W,995.894000,W,2.568520,W,0.926741,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:04:04.36 PM,1268.690000,W,35.832400,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,155.712000,W,0.455872,W,-0.040120,W,68.167300,W,996.287000,W,2.305830,W,0.729728,W,5.852070,W,2.962540,W,TRUE
05/02/2016 12:04:05.36 PM,1572.960000,W,486.829000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,538.763000,W,-0.528836,W,-0.105767,W,68.955100,W,996.222000,W,2.831200,W,0.926741,W,5.917740,W,3.093880,W,TRUE
05/02/2016 12:04:06.36 PM,3628.050000,W,436.609000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,2592.540000,W,0.127636,W,-0.040120,W,84.579100,W,993.662000,W,2.634190,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:04:07.36 PM,4289.770000,W,451.379000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,3055.680000,W,-0.200600,W,0.091174,W,92.653700,W,994.318000,W,2.568520,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:04:08.36 PM,4174.560000,W,437.593000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,2934.560000,W,0.127636,W,0.156822,W,99.940600,W,994.975000,W,2.502850,W,1.058080,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:04:09.36 PM,3641.830000,W,413.960000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2610.260000,W,0.127636,W,0.288116,W,111.166000,W,995.171000,W,2.831200,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:04:10.36 PM,2186.430000,W,396.236000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,1579.930000,W,-1.185310,W,0.419410,W,110.904000,W,996.747000,W,2.765530,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:04:11.36 PM,1675.370000,W,443.502000,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,586.029000,W,-0.857072,W,0.353763,W,102.763000,W,998.585000,W,2.831200,W,1.123750,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:04:12.36 PM,2521.240000,W,468.119000,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,1099.720000,W,-1.185310,W,0.550705,W,104.864000,W,998.388000,W,2.831200,W,1.255100,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:04:13.36 PM,4096.770000,W,476.982000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,2698.230000,W,-1.185310,W,0.616352,W,94.491900,W,997.535000,W,3.028210,W,1.123750,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:04:14.36 PM,4148.960000,W,446.456000,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.139430,W,-3.482960,W,3057.320000,W,0.127636,W,0.156822,W,8.756610,W,998.191000,W,2.962540,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:04:15.36 PM,4124.340000,W,453.349000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,3000.860000,W,0.127636,W,0.222469,W,7.968840,W,998.191000,W,2.896870,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:04:16.36 PM,4045.560000,W,447.440000,W,-1.185310,W,-4.467670,W,-3.154720,W,-2.826490,W,-3.482960,W,2914.210000,W,-0.857072,W,0.222469,W,7.903190,W,999.373000,W,3.028210,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:04:17.36 PM,3569.950000,W,419.869000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,2639.800000,W,-0.200600,W,0.485058,W,7.574950,W,999.832000,W,3.159560,W,1.058080,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:04:18.36 PM,2383.380000,W,347.985000,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.795900,W,-3.811200,W,1611.770000,W,-0.857072,W,0.353763,W,267.144000,W,1000.950000,W,3.028210,W,1.123750,W,6.311760,W,3.290900,W,TRUE
05/02/2016 12:04:19.36 PM,1619.240000,W,455.318000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.811200,W,563.052000,W,-0.857072,W,0.288116,W,68.955100,W,1001.800000,W,3.028210,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:04:20.36 PM,2464.120000,W,462.211000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,1080.680000,W,-0.857072,W,0.353763,W,65.935300,W,1002.330000,W,3.159560,W,1.123750,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:04:21.36 PM,4035.720000,W,471.073000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,2647.020000,W,-0.528836,W,0.288116,W,60.289700,W,999.373000,W,3.028210,W,1.058080,W,6.246090,W,3.356570,W,TRUE
05/02/2016 12:04:22.36 PM,4170.620000,W,445.471000,W,-2.826490,W,-3.482960,W,-6.437080,W,-4.467670,W,-3.811200,W,3038.280000,W,-0.528836,W,0.288116,W,53.462300,W,1000.230000,W,3.093880,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:04:23.36 PM,4185.390000,W,444.486000,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.482960,W,-3.482960,W,3017.930000,W,0.455872,W,0.288116,W,52.280700,W,999.439000,W,3.028210,W,1.255100,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:04:24.36 PM,4085.940000,W,438.578000,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.811200,W,2916.830000,W,-0.200600,W,0.288116,W,50.180000,W,999.767000,W,3.028210,W,1.058080,W,6.114750,W,3.619250,W,TRUE
