TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:04:25.36 PM,3599.490000,W,421.838000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,2633.240000,W,-0.200600,W,0.156822,W,50.180000,W,1000.950000,W,3.093880,W,1.123750,W,6.311760,W,3.487910,W,TRUE
05/02/2016 12:04:26.36 PM,2163.790000,W,410.021000,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.811200,W,1622.600000,W,-0.200600,W,0.288116,W,53.987500,W,1001.010000,W,2.962540,W,1.189420,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:04:27.36 PM,1631.060000,W,446.456000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,578.808000,W,-0.857072,W,0.222469,W,63.309400,W,1003.050000,W,3.159560,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:04:28.36 PM,2437.540000,W,468.119000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,1057.050000,W,-1.185310,W,0.288116,W,69.611600,W,1001.670000,W,2.896870,W,0.992412,W,6.246090,W,3.290900,W,TRUE
05/02/2016 12:04:29.36 PM,4078.060000,W,471.073000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-4.139430,W,2658.840000,W,-0.857072,W,0.288116,W,85.892100,W,1000.230000,W,2.699860,W,0.926741,W,6.377440,W,3.422240,W,TRUE
05/02/2016 12:04:30.36 PM,4148.960000,W,438.578000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,3066.840000,W,0.127636,W,0.353763,W,8.690960,W,999.701000,W,3.356570,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 12:04:31.36 PM,4147.970000,W,438.578000,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.811200,W,3021.540000,W,-0.857072,W,0.419410,W,8.034490,W,1000.490000,W,3.093880,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:04:32.36 PM,4032.760000,W,449.410000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2906.000000,W,-1.841780,W,0.288116,W,8.165780,W,1000.690000,W,3.159560,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:04:33.36 PM,3570.930000,W,422.823000,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-4.139430,W,2644.730000,W,-0.200600,W,0.156822,W,7.640600,W,1002.060000,W,3.159560,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:04:34.36 PM,2343.000000,W,363.740000,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.482960,W,1623.250000,W,0.127636,W,0.288116,W,220.600000,W,1002.330000,W,2.765530,W,1.123750,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:04:35.36 PM,1625.150000,W,453.349000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,567.976000,W,-0.857072,W,0.288116,W,71.121400,W,1003.510000,W,2.962540,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:04:36.36 PM,2451.320000,W,461.226000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,1082.320000,W,-0.857072,W,0.353763,W,60.224000,W,1003.570000,W,3.093880,W,1.058080,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:04:37.36 PM,4029.810000,W,471.073000,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,2625.030000,W,-0.528836,W,0.288116,W,55.563100,W,1002.460000,W,3.093880,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:04:38.36 PM,4169.640000,W,440.547000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,3045.830000,W,0.127636,W,0.353763,W,52.805900,W,1002.060000,W,3.159560,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:04:39.36 PM,4195.240000,W,441.532000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,3030.730000,W,0.455872,W,0.222469,W,48.079300,W,1001.470000,W,3.159560,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:04:40.36 PM,4086.920000,W,441.532000,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,2922.740000,W,0.455872,W,-0.040120,W,44.731300,W,1002.000000,W,2.896870,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:04:41.36 PM,3611.310000,W,416.914000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,2633.570000,W,0.127636,W,-0.237062,W,47.751000,W,1001.670000,W,2.831200,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:04:42.36 PM,2231.730000,W,409.037000,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,1692.840000,W,0.784108,W,-0.237062,W,49.720500,W,1002.060000,W,2.502850,W,0.729728,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:04:43.36 PM,1611.370000,W,450.394000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.811200,W,-1.513540,W,574.869000,W,0.784108,W,-0.302709,W,53.331100,W,1003.050000,W,2.502850,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:04:44.36 PM,2411.930000,W,459.257000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,-1.841780,W,1049.170000,W,0.455872,W,-0.171414,W,69.086400,W,1001.540000,W,2.502850,W,0.664057,W,5.326700,W,2.962540,W,TRUE
05/02/2016 12:04:45.36 PM,4030.790000,W,466.150000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,2548.550000,W,0.784108,W,-0.171414,W,81.690600,W,998.651000,W,2.568520,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:04:46.36 PM,4146.000000,W,448.425000,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.498250,W,3049.440000,W,0.127636,W,-0.237062,W,7.378010,W,997.141000,W,2.502850,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:04:47.36 PM,4137.140000,W,455.318000,W,-2.498250,W,-4.139430,W,-3.154720,W,-2.498250,W,-2.498250,W,3000.200000,W,1.112340,W,-0.105767,W,6.984130,W,995.828000,W,2.699860,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 12:04:48.36 PM,4072.150000,W,451.379000,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.811200,W,-2.826490,W,2917.490000,W,0.127636,W,-0.105767,W,7.115430,W,994.975000,W,2.765530,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:04:49.36 PM,3631.000000,W,430.700000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,2660.810000,W,0.455872,W,-0.105767,W,7.049780,W,994.646000,W,2.634190,W,0.861070,W,5.786400,W,3.093880,W,TRUE
05/02/2016 12:04:50.36 PM,2456.240000,W,385.404000,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.826490,W,1720.080000,W,-0.528836,W,0.222469,W,207.536000,W,993.924000,W,2.634190,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:04:51.36 PM,1599.550000,W,454.333000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,538.763000,W,-0.200600,W,0.025527,W,69.742900,W,995.565000,W,2.634190,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:04:52.36 PM,2374.510000,W,463.196000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,1023.240000,W,-0.200600,W,0.222469,W,74.403800,W,994.581000,W,2.962540,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:04:53.36 PM,3960.880000,W,479.936000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.139430,W,2461.900000,W,-0.528836,W,0.353763,W,78.670900,W,993.071000,W,3.093880,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:04:54.36 PM,4182.440000,W,455.318000,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,3014.650000,W,0.127636,W,0.353763,W,68.298600,W,991.561000,W,3.093880,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:04:55.36 PM,4218.870000,W,445.471000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,3011.690000,W,0.455872,W,0.288116,W,66.263600,W,991.430000,W,2.962540,W,1.123750,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:04:56.36 PM,4113.510000,W,447.440000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,2902.060000,W,-0.528836,W,0.353763,W,60.289700,W,991.692000,W,2.962540,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:04:57.36 PM,3651.680000,W,432.670000,W,-3.811200,W,-3.811200,W,-4.795900,W,-1.841780,W,-3.811200,W,2637.500000,W,0.127636,W,0.091174,W,50.114300,W,991.955000,W,2.896870,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:04:58.36 PM,2332.170000,W,412.976000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,1768.340000,W,0.455872,W,0.091174,W,45.387700,W,993.990000,W,3.028210,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:04:59.36 PM,1568.040000,W,453.349000,W,-2.826490,W,-4.139430,W,-3.482960,W,-2.498250,W,-2.826490,W,543.686000,W,-0.200600,W,0.025527,W,48.276200,W,995.171000,W,3.028210,W,0.992412,W,6.114750,W,3.750600,W,TRUE
05/02/2016 12:05:00.36 PM,2288.840000,W,471.073000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,978.271000,W,0.127636,W,0.025527,W,49.786100,W,995.828000,W,2.831200,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:05:01.36 PM,3920.510000,W,476.982000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,2427.430000,W,0.127636,W,-0.105767,W,47.685400,W,995.894000,W,3.028210,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:05:02.36 PM,4130.250000,W,446.456000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.841780,W,3038.280000,W,0.455872,W,-0.237062,W,7.903190,W,995.828000,W,2.634190,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:05:03.36 PM,4142.060000,W,445.471000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.498250,W,3024.170000,W,-0.200600,W,-0.105767,W,7.968840,W,997.403000,W,2.371500,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:05:04.36 PM,4106.620000,W,440.547000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,2932.260000,W,0.127636,W,-0.237062,W,37.969600,W,998.585000,W,2.634190,W,0.795399,W,5.852070,W,3.028210,W,TRUE
05/02/2016 12:05:05.36 PM,3676.300000,W,422.823000,W,-3.154720,W,1.440580,W,-3.811200,W,-4.139430,W,-3.154720,W,2688.050000,W,0.127636,W,-0.302709,W,21.360900,W,1000.620000,W,2.568520,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:05:06.36 PM,2409.960000,W,404.113000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,1824.140000,W,0.455872,W,-0.237062,W,109.525000,W,1002.200000,W,2.699860,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:05:07.36 PM,1601.520000,W,447.440000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,553.534000,W,-0.200600,W,-0.237062,W,70.990200,W,1004.820000,W,2.634190,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:05:08.36 PM,2295.740000,W,461.226000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,995.996000,W,0.127636,W,-0.237062,W,59.961400,W,1004.950000,W,2.568520,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:05:09.36 PM,3878.160000,W,473.043000,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.154720,W,2348.660000,W,-0.200600,W,-0.237062,W,56.679100,W,1004.490000,W,2.437180,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:05:10.36 PM,4185.390000,W,445.471000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,3050.750000,W,-0.200600,W,-0.302709,W,58.123300,W,1003.380000,W,2.634190,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:05:11.36 PM,4223.800000,W,435.624000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,-4.467670,W,3056.990000,W,-0.528836,W,0.156822,W,64.622400,W,1002.720000,W,2.962540,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:05:12.36 PM,4157.820000,W,445.471000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,-4.467670,W,2950.310000,W,-1.841780,W,0.288116,W,81.953200,W,1002.660000,W,3.093880,W,0.992412,W,6.443110,W,3.684920,W,TRUE
05/02/2016 12:05:13.36 PM,3780.680000,W,433.654000,W,-3.811200,W,-3.154720,W,-1.185310,W,-3.482960,W,-4.795900,W,2705.120000,W,-1.185310,W,0.288116,W,91.209500,W,1001.080000,W,2.896870,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:05:14.36 PM,2540.930000,W,400.174000,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,-4.467670,W,1923.920000,W,-0.857072,W,0.419410,W,94.360600,W,999.832000,W,2.962540,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:05:15.36 PM,1626.140000,W,436.609000,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-4.139430,W,538.763000,W,-0.857072,W,0.222469,W,104.142000,W,999.570000,W,2.831200,W,1.123750,W,6.377440,W,3.487910,W,TRUE
05/02/2016 12:05:16.36 PM,2267.180000,W,449.410000,W,-4.795900,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,926.738000,W,-0.857072,W,0.025527,W,118.190000,W,997.994000,W,2.896870,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 12:05:17.36 PM,3866.350000,W,456.303000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,2254.450000,W,-0.200600,W,0.025527,W,105.980000,W,995.828000,W,2.634190,W,0.992412,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:05:18.36 PM,4120.400000,W,457.287000,W,-4.139430,W,-3.154720,W,-4.467670,W,-3.482960,W,-4.795900,W,3027.780000,W,-0.200600,W,0.025527,W,7.771900,W,993.399000,W,2.634190,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:05:19.36 PM,4134.190000,W,456.303000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,3008.080000,W,0.127636,W,-0.105767,W,7.640600,W,993.268000,W,2.634190,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:05:20.36 PM,4111.540000,W,444.486000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,2957.210000,W,1.112340,W,-0.302709,W,7.640600,W,992.480000,W,2.502850,W,0.598386,W,5.786400,W,3.093880,W,TRUE
05/02/2016 12:05:21.36 PM,3708.790000,W,438.578000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,2695.600000,W,1.112340,W,-0.171414,W,7.378010,W,992.546000,W,2.634190,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:05:22.36 PM,2606.910000,W,396.236000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,1933.110000,W,1.112340,W,0.025527,W,130.401000,W,993.268000,W,2.568520,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:05:23.36 PM,1588.720000,W,448.425000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,542.374000,W,0.127636,W,-0.040120,W,71.843600,W,995.894000,W,2.831200,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:05:24.36 PM,2172.650000,W,468.119000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,907.044000,W,0.127636,W,0.156822,W,65.804000,W,996.484000,W,2.502850,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:05:25.36 PM,3749.170000,W,479.936000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.139430,W,2154.340000,W,-0.528836,W,0.222469,W,77.029700,W,995.762000,W,2.831200,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:05:26.36 PM,4218.870000,W,446.456000,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.811200,W,3047.470000,W,-0.857072,W,0.353763,W,86.679800,W,994.712000,W,2.962540,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:05:27.36 PM,4197.210000,W,440.547000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,3022.520000,W,-0.200600,W,0.419410,W,92.850700,W,995.171000,W,2.962540,W,1.189420,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:05:28.36 PM,4207.060000,W,434.639000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,2961.470000,W,-0.200600,W,0.485058,W,115.565000,W,996.156000,W,3.093880,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:05:29.36 PM,3853.550000,W,426.761000,W,-3.482960,W,-3.811200,W,-3.811200,W,-1.513540,W,-3.811200,W,2721.860000,W,0.455872,W,0.288116,W,119.044000,W,996.813000,W,2.765530,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:05:30.36 PM,2628.570000,W,404.113000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,1994.160000,W,0.127636,W,0.353763,W,100.597000,W,998.913000,W,3.028210,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:05:31.36 PM,1583.790000,W,447.440000,W,-2.826490,W,-4.139430,W,-4.467670,W,-3.482960,W,-3.811200,W,521.695000,W,-0.528836,W,0.288116,W,97.249000,W,1001.870000,W,3.028210,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:05:32.36 PM,2182.500000,W,458.272000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.482960,W,890.632000,W,-0.528836,W,0.353763,W,100.860000,W,1002.130000,W,3.159560,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:05:33.36 PM,3715.690000,W,465.165000,W,-3.154720,W,-4.139430,W,-3.154720,W,-4.139430,W,-4.139430,W,2104.450000,W,-0.528836,W,0.288116,W,89.568300,W,1000.880000,W,3.093880,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:05:34.36 PM,4151.910000,W,437.593000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,3066.510000,W,-0.857072,W,0.288116,W,8.100130,W,1000.490000,W,3.356570,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:05:35.36 PM,4130.250000,W,443.502000,W,-9.062970,W,-5.124140,W,-2.826490,W,-2.498250,W,-3.154720,W,3020.560000,W,0.127636,W,0.288116,W,7.640600,W,1000.620000,W,3.028210,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:05:36.36 PM,4120.400000,W,435.624000,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,2986.090000,W,0.784108,W,-0.040120,W,7.443660,W,1001.340000,W,3.159560,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:05:37.36 PM,3767.880000,W,434.639000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,2743.850000,W,0.455872,W,-0.237062,W,6.984130,W,1000.230000,W,2.568520,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:05:38.36 PM,2745.750000,W,408.052000,W,-2.498250,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.498250,W,2045.370000,W,0.784108,W,-0.368356,W,132.699000,W,999.504000,W,2.502850,W,0.664057,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:05:39.36 PM,1598.560000,W,437.593000,W,-3.154720,W,-1.513540,W,-3.154720,W,-2.826490,W,-2.498250,W,546.969000,W,0.127636,W,-0.368356,W,82.741000,W,1001.010000,W,2.568520,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:05:40.36 PM,2131.290000,W,461.226000,W,-3.154720,W,-4.467670,W,-3.154720,W,-3.154720,W,-2.498250,W,864.373000,W,0.455872,W,-0.237062,W,81.953200,W,999.504000,W,2.634190,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:05:41.36 PM,3616.230000,W,484.859000,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.170020,W,1982.340000,W,0.455872,W,-0.171414,W,95.214000,W,997.141000,W,2.502850,W,0.335702,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:05:42.36 PM,4240.540000,W,436.609000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,3061.580000,W,0.127636,W,-0.237062,W,87.730200,W,994.646000,W,2.831200,W,0.664057,W,5.392370,W,3.290900,W,TRUE
05/02/2016 12:05:43.36 PM,4200.160000,W,443.502000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,3007.100000,W,0.455872,W,-0.040120,W,72.828300,W,994.187000,W,2.634190,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:05:44.36 PM,4161.760000,W,446.456000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,2944.080000,W,1.112340,W,-0.171414,W,67.051300,W,993.596000,W,2.831200,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:05:45.36 PM,3878.160000,W,435.624000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,2762.230000,W,-0.200600,W,-0.237062,W,66.591800,W,993.859000,W,2.634190,W,0.861070,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:05:46.36 PM,2715.220000,W,424.792000,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.482960,W,-3.482960,W,2057.180000,W,-0.857072,W,0.025527,W,59.370600,W,994.318000,W,2.831200,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:05:47.36 PM,1525.700000,W,445.471000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,507.252000,W,-0.528836,W,-0.040120,W,52.280700,W,995.631000,W,2.962540,W,0.992412,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:05:48.36 PM,2079.100000,W,460.242000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,-2.826490,W,860.106000,W,-0.200600,W,-0.105767,W,48.210600,W,994.318000,W,2.896870,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:05:49.36 PM,3540.410000,W,487.813000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,1947.880000,W,-0.528836,W,-0.040120,W,48.473200,W,994.252000,W,2.765530,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:05:50.36 PM,4128.280000,W,454.333000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.154720,W,3022.850000,W,-0.857072,W,0.156822,W,7.837540,W,992.480000,W,2.962540,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:05:51.36 PM,4153.880000,W,450.394000,W,-3.154720,W,-4.139430,W,-3.154720,W,-4.139430,W,-3.154720,W,3021.210000,W,-0.200600,W,0.288116,W,7.706250,W,991.692000,W,3.093880,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:05:52.36 PM,4098.740000,W,453.349000,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,2945.060000,W,-0.200600,W,0.222469,W,7.640600,W,992.480000,W,2.962540,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:05:53.36 PM,3806.280000,W,436.609000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,2751.400000,W,-1.185310,W,0.353763,W,7.574950,W,992.480000,W,3.028210,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:05:54.36 PM,2799.910000,W,413.960000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-4.139430,W,2075.560000,W,-0.528836,W,0.288116,W,113.792000,W,993.530000,W,3.290900,W,0.992412,W,6.049080,W,3.750600,W,TRUE
05/02/2016 12:05:55.36 PM,1561.150000,W,445.471000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,504.626000,W,-0.200600,W,0.288116,W,87.270700,W,995.368000,W,2.962540,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:05:56.36 PM,2092.890000,W,452.364000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,832.534000,W,-0.857072,W,0.353763,W,91.275100,W,994.778000,W,3.225230,W,1.189420,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:05:57.36 PM,3584.720000,W,480.920000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,1941.320000,W,-0.200600,W,0.288116,W,90.027800,W,993.924000,W,3.159560,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:05:58.36 PM,4220.840000,W,446.456000,W,-2.498250,W,-9.391210,W,-13.986500,W,-5.124140,W,-3.154720,W,3047.800000,W,-0.200600,W,0.288116,W,90.027800,W,992.283000,W,3.159560,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:05:59.36 PM,4224.780000,W,437.593000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,3025.150000,W,0.455872,W,0.288116,W,78.211300,W,992.152000,W,2.896870,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:06:00.36 PM,4163.730000,W,448.425000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,2940.790000,W,-0.857072,W,0.288116,W,67.445200,W,992.677000,W,3.225230,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:06:01.36 PM,3870.290000,W,437.593000,W,-3.482960,W,-2.498250,W,-1.841780,W,-3.811200,W,-3.482960,W,2760.260000,W,-0.200600,W,0.222469,W,67.904700,W,993.530000,W,2.962540,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:06:02.36 PM,2752.640000,W,413.960000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,2079.830000,W,-0.857072,W,0.288116,W,64.425400,W,993.005000,W,2.896870,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:06:03.36 PM,1532.590000,W,446.456000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,507.252000,W,-0.200600,W,0.222469,W,53.659300,W,995.237000,W,2.896870,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:06:04.36 PM,2060.390000,W,456.303000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.154720,W,-2.170020,W,858.793000,W,-0.528836,W,0.156822,W,47.619700,W,994.515000,W,2.831200,W,1.123750,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:06:05.36 PM,3524.650000,W,481.905000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,1923.590000,W,0.127636,W,0.025527,W,48.604500,W,994.252000,W,3.028210,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:06:06.36 PM,4124.340000,W,456.303000,W,-3.482960,W,-5.124140,W,-3.482960,W,-3.154720,W,-3.154720,W,3023.180000,W,0.127636,W,0.156822,W,7.837540,W,993.924000,W,2.962540,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:06:07.36 PM,4160.770000,W,444.486000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,3034.340000,W,-0.200600,W,-0.040120,W,7.903190,W,994.121000,W,2.896870,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:06:08.36 PM,4107.600000,W,445.471000,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,-2.826490,W,2943.090000,W,0.455872,W,-0.040120,W,42.302300,W,993.793000,W,2.962540,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:06:09.36 PM,3815.140000,W,439.563000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,2754.030000,W,0.455872,W,0.025527,W,13.680100,W,994.252000,W,2.765530,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:06:10.36 PM,3024.420000,W,365.710000,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.811200,W,-2.170020,W,2135.300000,W,0.784108,W,-0.237062,W,276.728000,W,993.662000,W,2.699860,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:06:11.36 PM,1539.480000,W,443.502000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,502.657000,W,-0.200600,W,-0.105767,W,63.506400,W,996.222000,W,2.699860,W,0.729728,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:06:12.36 PM,2017.060000,W,463.196000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,812.512000,W,0.784108,W,-0.302709,W,62.324700,W,995.237000,W,2.634190,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:06:13.36 PM,3506.930000,W,475.997000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1900.290000,W,0.455872,W,-0.565298,W,61.602600,W,995.237000,W,2.502850,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:06:14.36 PM,4160.770000,W,439.563000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,3029.090000,W,-0.528836,W,-0.171414,W,53.724900,W,995.237000,W,2.502850,W,0.664057,W,5.983410,W,3.093880,W,TRUE
05/02/2016 12:06:15.36 PM,4165.700000,W,444.486000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3015.960000,W,0.455872,W,-0.237062,W,49.064000,W,995.500000,W,2.831200,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:06:16.36 PM,4173.580000,W,433.654000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,2988.390000,W,0.127636,W,-0.237062,W,48.932700,W,997.207000,W,2.634190,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:06:17.36 PM,3867.330000,W,427.746000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,2771.420000,W,0.127636,W,-0.302709,W,52.805900,W,998.519000,W,2.437180,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:06:18.36 PM,2806.800000,W,408.052000,W,-4.795900,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,2155.980000,W,-0.200600,W,-0.237062,W,51.164700,W,1001.540000,W,2.568520,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:06:19.36 PM,1551.300000,W,437.593000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,520.710000,W,-0.200600,W,-0.368356,W,64.819300,W,1004.300000,W,2.765530,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:06:20.36 PM,2028.880000,W,447.440000,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.154720,W,806.604000,W,0.127636,W,-0.237062,W,82.347100,W,1003.770000,W,2.437180,W,0.532715,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:06:21.36 PM,3448.830000,W,480.920000,W,-3.811200,W,-3.482960,W,-4.467670,W,-2.826490,W,-3.154720,W,1822.490000,W,0.127636,W,-0.237062,W,87.008100,W,1002.520000,W,2.634190,W,0.598386,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:06:22.36 PM,4158.800000,W,440.547000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,3080.290000,W,0.455872,W,0.156822,W,8.034490,W,1001.010000,W,2.896870,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:06:23.36 PM,4141.080000,W,445.471000,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.154720,W,-5.124140,W,3040.910000,W,-1.185310,W,0.353763,W,8.231430,W,1001.210000,W,2.962540,W,1.058080,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:06:24.36 PM,4118.430000,W,441.532000,W,-3.154720,W,-4.139430,W,-3.811200,W,1.112340,W,-4.139430,W,2991.010000,W,-0.200600,W,0.222469,W,8.297080,W,999.635000,W,2.962540,W,1.123750,W,6.443110,W,3.750600,W,TRUE
05/02/2016 12:06:25.36 PM,3869.300000,W,438.578000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.795900,W,2805.890000,W,-1.185310,W,0.222469,W,8.165780,W,998.716000,W,2.634190,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:06:26.36 PM,2925.950000,W,417.899000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.467670,W,2200.620000,W,-0.857072,W,0.222469,W,81.625000,W,997.666000,W,2.896870,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:06:27.36 PM,1520.770000,W,446.456000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,500.031000,W,-0.200600,W,0.091174,W,69.217700,W,996.222000,W,2.699860,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:06:28.36 PM,1995.400000,W,449.410000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,801.352000,W,-0.857072,W,-0.040120,W,72.893900,W,994.449000,W,2.568520,W,0.729728,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:06:29.36 PM,3356.270000,W,482.890000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,1742.400000,W,-0.200600,W,-0.105767,W,87.795800,W,992.874000,W,2.699860,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:06:30.36 PM,4237.580000,W,437.593000,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,3057.970000,W,-0.200600,W,-0.171414,W,93.704100,W,991.561000,W,2.502850,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:06:31.36 PM,4243.490000,W,430.700000,W,-2.826490,W,-4.139430,W,-2.826490,W,-4.139430,W,-2.498250,W,3019.240000,W,0.455872,W,0.156822,W,102.960000,W,992.152000,W,2.831200,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:06:32.36 PM,4215.920000,W,445.471000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,2976.570000,W,-0.528836,W,0.353763,W,111.101000,W,994.449000,W,2.831200,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:06:33.36 PM,3975.650000,W,430.700000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-5.124140,W,2801.950000,W,-0.857072,W,0.550705,W,109.066000,W,996.484000,W,3.159560,W,1.123750,W,6.311760,W,3.619250,W,TRUE
05/02/2016 12:06:34.36 PM,3056.920000,W,390.327000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,2268.240000,W,-0.528836,W,0.156822,W,110.641000,W,997.797000,W,2.699860,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:06:35.36 PM,1582.810000,W,412.976000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,619.837000,W,-0.857072,W,0.485058,W,103.157000,W,1001.150000,W,2.896870,W,1.189420,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:06:36.36 PM,1956.010000,W,453.349000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,771.810000,W,-0.200600,W,0.288116,W,91.275100,W,1002.200000,W,3.093880,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:06:37.36 PM,3225.300000,W,480.920000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,1622.270000,W,-1.513540,W,0.156822,W,77.489200,W,1001.930000,W,3.028210,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:06:38.36 PM,4150.930000,W,433.654000,W,-2.170020,W,-4.467670,W,-2.826490,W,-3.482960,W,-2.498250,W,3078.980000,W,-0.200600,W,0.091174,W,7.771900,W,1000.820000,W,2.962540,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:06:39.36 PM,4142.060000,W,443.502000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,3042.550000,W,0.784108,W,-0.105767,W,7.312370,W,999.964000,W,2.634190,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:06:40.36 PM,4137.140000,W,446.456000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-1.513540,W,2996.270000,W,0.455872,W,-0.434003,W,7.246720,W,1000.030000,W,2.634190,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:06:41.36 PM,3954.970000,W,429.716000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,2864.970000,W,0.784108,W,-0.237062,W,7.312370,W,998.716000,W,2.568520,W,0.861070,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:06:42.36 PM,3136.680000,W,409.037000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,2326.660000,W,0.784108,W,0.025527,W,87.139400,W,998.323000,W,2.699860,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:06:43.36 PM,1566.070000,W,429.716000,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.154720,W,684.172000,W,0.127636,W,-0.040120,W,71.712300,W,997.666000,W,2.765530,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:06:44.36 PM,1902.840000,W,447.440000,W,-2.170020,W,0.455872,W,-2.170020,W,-3.482960,W,-2.170020,W,750.147000,W,0.784108,W,-0.105767,W,65.541400,W,996.484000,W,2.634190,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:06:45.36 PM,3065.780000,W,486.829000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,1542.840000,W,-0.200600,W,-0.105767,W,9.216140,W,994.581000,W,2.962540,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:06:46.36 PM,4136.160000,W,455.318000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.467670,W,3035.650000,W,-0.857072,W,0.288116,W,9.347430,W,992.349000,W,2.765530,W,1.123750,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:06:47.36 PM,4179.480000,W,450.394000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,3048.780000,W,-0.528836,W,0.419410,W,10.003900,W,992.480000,W,3.093880,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:06:48.36 PM,4137.140000,W,455.318000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,2972.300000,W,-0.200600,W,0.222469,W,10.003900,W,991.823000,W,3.028210,W,0.992412,W,5.786400,W,3.619250,W,TRUE
05/02/2016 12:06:49.36 PM,3913.610000,W,451.379000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,2808.190000,W,-1.185310,W,0.288116,W,9.806960,W,992.217000,W,3.093880,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:06:50.36 PM,3108.120000,W,419.869000,W,-3.482960,W,-3.154720,W,-3.154720,W,-8.734740,W,-3.482960,W,2357.850000,W,0.455872,W,0.353763,W,9.478720,W,993.071000,W,2.962540,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 12:06:51.36 PM,1523.730000,W,433.654000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,765.574000,W,-0.200600,W,0.025527,W,10.069500,W,995.762000,W,2.831200,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:06:52.36 PM,1785.660000,W,465.165000,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,705.179000,W,1.112340,W,-0.040120,W,10.069500,W,995.631000,W,2.831200,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:06:53.36 PM,3038.210000,W,484.859000,W,-2.826490,W,-2.826490,W,-2.498250,W,-2.498250,W,-2.826490,W,1523.800000,W,0.455872,W,-0.040120,W,13.417600,W,995.959000,W,2.831200,W,0.992412,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:06:54.36 PM,4135.170000,W,453.349000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-1.841780,W,3039.590000,W,0.455872,W,-0.171414,W,12.564100,W,994.712000,W,2.699860,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:06:55.36 PM,4135.170000,W,452.364000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,3027.780000,W,1.440580,W,-0.434003,W,12.629800,W,995.368000,W,2.765530,W,0.598386,W,5.720730,W,3.487910,W,TRUE
05/02/2016 12:06:56.36 PM,4150.930000,W,446.456000,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,3004.470000,W,-0.528836,W,-0.040120,W,12.826700,W,997.010000,W,2.699860,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:06:57.36 PM,3933.310000,W,440.547000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,2834.120000,W,0.784108,W,-0.302709,W,12.498500,W,996.156000,W,2.765530,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:06:58.36 PM,3117.970000,W,421.838000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,2368.680000,W,-0.528836,W,-0.237062,W,12.235900,W,998.388000,W,2.699860,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:06:59.36 PM,1580.840000,W,418.884000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.811200,W,-2.498250,W,872.579000,W,-0.200600,W,-0.368356,W,12.629800,W,1000.620000,W,2.437180,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:07:00.36 PM,1771.870000,W,461.226000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,697.629000,W,-0.200600,W,-0.434003,W,13.089300,W,1001.470000,W,2.305830,W,0.795399,W,5.786400,W,3.093880,W,TRUE
05/02/2016 12:07:01.36 PM,2963.370000,W,479.936000,W,-3.811200,W,-4.139430,W,-4.467670,W,-3.154720,W,-2.498250,W,1474.560000,W,-0.200600,W,-0.237062,W,13.286300,W,1001.010000,W,2.568520,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:07:02.36 PM,4149.940000,W,445.471000,W,-4.139430,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.482960,W,3072.090000,W,-0.200600,W,-0.237062,W,12.629800,W,999.110000,W,2.437180,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:07:03.36 PM,4137.140000,W,449.410000,W,-4.139430,W,-3.811200,W,-3.811200,W,-1.185310,W,-3.154720,W,3044.840000,W,-0.200600,W,-0.499650,W,12.761100,W,999.635000,W,2.305830,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:07:04.36 PM,4126.310000,W,446.456000,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,2999.880000,W,-0.200600,W,-0.368356,W,12.695400,W,1000.100000,W,2.568520,W,0.598386,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:07:05.36 PM,3977.620000,W,438.578000,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,2879.740000,W,0.127636,W,-0.237062,W,12.498500,W,999.767000,W,2.568520,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:07:06.36 PM,3168.190000,W,414.945000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,2415.620000,W,-0.200600,W,-0.040120,W,12.629800,W,999.964000,W,2.699860,W,0.664057,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:07:07.36 PM,1606.440000,W,413.960000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,942.165000,W,-0.857072,W,0.025527,W,12.695400,W,1001.410000,W,2.699860,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:07:08.36 PM,1795.510000,W,453.349000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,700.911000,W,-1.185310,W,0.222469,W,41.842800,W,1001.930000,W,2.831200,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:07:09.36 PM,2936.780000,W,484.859000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.467670,W,1440.430000,W,-0.857072,W,0.156822,W,30.617100,W,1001.340000,W,2.831200,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:07:10.36 PM,4138.130000,W,451.379000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.467670,W,3061.260000,W,-0.857072,W,0.419410,W,16.568600,W,999.307000,W,2.765530,W,0.861070,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:07:11.36 PM,4161.760000,W,445.471000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,3060.600000,W,-1.513540,W,0.288116,W,13.351900,W,998.979000,W,3.028210,W,1.058080,W,6.180420,W,3.750600,W,TRUE
05/02/2016 12:07:12.36 PM,4143.050000,W,440.547000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,3024.490000,W,-1.513540,W,0.288116,W,8.297080,W,999.439000,W,2.896870,W,0.992412,W,6.311760,W,3.619250,W,TRUE
05/02/2016 12:07:13.36 PM,3986.480000,W,430.700000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.467670,W,2892.540000,W,-0.528836,W,0.288116,W,8.231430,W,1000.100000,W,3.290900,W,1.058080,W,6.508780,W,3.750600,W,TRUE
05/02/2016 12:07:14.36 PM,3175.080000,W,412.976000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,2408.070000,W,-1.185310,W,0.419410,W,7.903190,W,995.828000,W,3.028210,W,1.058080,W,6.443110,W,3.619250,W,TRUE
05/02/2016 12:07:15.36 PM,1606.440000,W,415.930000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.467670,W,958.905000,W,-0.857072,W,0.288116,W,8.034490,W,999.964000,W,2.962540,W,1.058080,W,6.443110,W,3.619250,W,TRUE
05/02/2016 12:07:16.36 PM,1816.180000,W,447.440000,W,-3.154720,W,-3.811200,W,-6.437080,W,-3.482960,W,-3.811200,W,688.767000,W,-1.185310,W,0.156822,W,79.589900,W,1000.100000,W,2.962540,W,1.123750,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:07:17.36 PM,2987.000000,W,468.119000,W,-2.826490,W,-4.139430,W,-3.482960,W,-2.826490,W,-5.124140,W,1436.820000,W,-0.857072,W,0.222469,W,79.261700,W,999.898000,W,2.896870,W,1.189420,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:07:18.36 PM,4213.950000,W,436.609000,W,-2.498250,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,3086.860000,W,-0.857072,W,0.288116,W,73.681700,W,997.469000,W,3.028210,W,1.058080,W,6.377440,W,3.881940,W,TRUE
05/02/2016 12:07:19.36 PM,4224.780000,W,433.654000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,3066.180000,W,-0.528836,W,0.222469,W,69.677200,W,997.338000,W,3.159560,W,1.058080,W,6.443110,W,3.684920,W,TRUE
05/02/2016 12:07:20.36 PM,4185.390000,W,446.456000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,2995.610000,W,-1.513540,W,0.419410,W,64.294100,W,998.257000,W,3.159560,W,1.058080,W,6.508780,W,3.750600,W,TRUE
05/02/2016 12:07:21.36 PM,4026.850000,W,432.670000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,2880.730000,W,-0.857072,W,0.419410,W,64.950600,W,996.878000,W,3.028210,W,0.992412,W,6.443110,W,3.684920,W,TRUE
05/02/2016 12:07:22.36 PM,3242.040000,W,418.884000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,2416.600000,W,-0.857072,W,0.222469,W,59.305000,W,997.535000,W,2.699860,W,0.926741,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:07:23.36 PM,1668.480000,W,415.930000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,975.317000,W,-1.185310,W,0.288116,W,50.967800,W,999.242000,W,2.962540,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:07:24.36 PM,1820.120000,W,446.456000,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.826490,W,-4.467670,W,723.560000,W,-1.185310,W,0.156822,W,54.972200,W,999.176000,W,2.962540,W,1.058080,W,6.377440,W,3.422240,W,TRUE
05/02/2016 12:07:25.36 PM,2951.550000,W,472.058000,W,-4.467670,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.811200,W,1429.270000,W,-0.857072,W,0.222469,W,54.315800,W,997.600000,W,2.765530,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:07:26.36 PM,4169.640000,W,455.318000,W,-4.795900,W,-3.482960,W,-4.795900,W,-3.482960,W,-3.811200,W,3045.500000,W,-0.857072,W,0.091174,W,50.770800,W,995.828000,W,2.831200,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:07:27.36 PM,4200.160000,W,439.563000,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.139430,W,3059.620000,W,-0.857072,W,0.222469,W,45.256500,W,994.318000,W,2.831200,W,0.861070,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:07:28.36 PM,4123.360000,W,451.379000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.467670,W,2986.090000,W,-0.200600,W,0.025527,W,7.706250,W,993.924000,W,2.831200,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:07:29.36 PM,3969.740000,W,443.502000,W,-4.467670,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.139430,W,2856.440000,W,-1.185310,W,0.156822,W,7.837540,W,992.677000,W,2.962540,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:07:30.36 PM,3247.950000,W,416.914000,W,-4.795900,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,2456.650000,W,-0.857072,W,0.025527,W,7.706250,W,993.990000,W,2.634190,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:07:31.36 PM,1662.570000,W,419.869000,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.811200,W,1006.500000,W,-0.857072,W,0.025527,W,31.011000,W,996.091000,W,2.568520,W,0.926741,W,6.246090,W,3.356570,W,TRUE
05/02/2016 12:07:32.36 PM,1783.690000,W,453.349000,W,-4.795900,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,671.698000,W,-0.528836,W,0.025527,W,69.020700,W,994.843000,W,2.502850,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:07:33.36 PM,2950.570000,W,465.165000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,1417.450000,W,-0.528836,W,-0.105767,W,76.110600,W,994.121000,W,2.831200,W,0.664057,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:07:34.36 PM,4177.510000,W,455.318000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,3038.280000,W,-0.528836,W,-0.368356,W,62.784300,W,992.480000,W,2.765530,W,0.795399,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:07:35.36 PM,4189.330000,W,455.318000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,3029.090000,W,0.784108,W,-0.040120,W,58.714100,W,991.233000,W,2.502850,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:07:36.36 PM,4214.930000,W,445.471000,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.826490,W,3019.570000,W,0.455872,W,-0.105767,W,59.895800,W,991.823000,W,2.634190,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:07:37.36 PM,4035.720000,W,445.471000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,2855.780000,W,0.784108,W,-0.040120,W,63.243800,W,991.561000,W,2.305830,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:07:38.36 PM,3274.540000,W,425.777000,W,-4.795900,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,2426.120000,W,1.112340,W,0.025527,W,56.613400,W,992.086000,W,2.765530,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:07:39.36 PM,1743.320000,W,412.976000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.482960,W,1079.700000,W,-0.200600,W,0.091174,W,52.608900,W,994.712000,W,2.831200,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:07:40.36 PM,1742.330000,W,456.303000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,659.554000,W,0.455872,W,0.222469,W,46.832000,W,995.959000,W,2.962540,W,0.992412,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:07:41.36 PM,2834.370000,W,479.936000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,1344.580000,W,-0.200600,W,0.288116,W,46.635000,W,996.878000,W,2.765530,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:07:42.36 PM,4205.090000,W,440.547000,W,-1.841780,W,-4.139430,W,-3.154720,W,-3.482960,W,-4.139430,W,3078.000000,W,-0.528836,W,0.353763,W,51.230300,W,995.368000,W,2.896870,W,1.189420,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:07:43.36 PM,4153.880000,W,447.440000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,3039.260000,W,-0.200600,W,0.091174,W,19.194500,W,997.469000,W,2.831200,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:07:44.36 PM,4126.310000,W,445.471000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,3007.430000,W,-0.200600,W,0.222469,W,7.903190,W,999.110000,W,3.159560,W,0.795399,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:07:45.36 PM,4019.960000,W,436.609000,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.139430,W,2907.640000,W,-0.528836,W,0.091174,W,7.706250,W,1000.290000,W,3.093880,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:07:46.36 PM,3301.120000,W,416.914000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.811200,W,2485.200000,W,-0.528836,W,0.419410,W,7.837540,W,1002.060000,W,2.962540,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:07:47.36 PM,1852.620000,W,386.388000,W,-2.826490,W,-4.139430,W,-2.498250,W,-2.826490,W,-2.826490,W,1181.120000,W,-0.528836,W,0.156822,W,135.784000,W,1002.390000,W,3.159560,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:07:48.36 PM,1784.670000,W,440.547000,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.154720,W,673.668000,W,-0.528836,W,0.025527,W,76.110600,W,1003.770000,W,2.831200,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:07:49.36 PM,2794.000000,W,471.073000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,1285.500000,W,-0.200600,W,-0.302709,W,86.089000,W,1002.200000,W,2.699860,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:07:50.36 PM,4225.770000,W,445.471000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,3077.010000,W,0.455872,W,-0.237062,W,87.073700,W,999.307000,W,2.634190,W,0.532715,W,5.523710,W,2.962540,W,TRUE
05/02/2016 12:07:51.36 PM,4259.250000,W,441.532000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,3066.510000,W,0.784108,W,-0.368356,W,90.750000,W,998.126000,W,2.699860,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:07:52.36 PM,4219.860000,W,439.563000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,2999.880000,W,0.127636,W,-0.171414,W,84.119600,W,996.025000,W,2.765530,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:07:53.36 PM,4094.800000,W,436.609000,W,-2.498250,W,-4.467670,W,-2.826490,W,-3.811200,W,-2.498250,W,2878.760000,W,0.784108,W,-0.040120,W,86.351600,W,994.909000,W,2.896870,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:07:54.36 PM,3470.490000,W,424.792000,W,-2.498250,W,-4.795900,W,-3.154720,W,-3.811200,W,-3.154720,W,2525.580000,W,-0.857072,W,-0.237062,W,82.150200,W,994.187000,W,2.699860,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:07:55.36 PM,1882.160000,W,421.838000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,1276.970000,W,-0.528836,W,0.091174,W,69.480300,W,993.268000,W,2.831200,W,0.926741,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:07:56.36 PM,1715.740000,W,451.379000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,644.455000,W,-0.857072,W,0.288116,W,57.007300,W,994.055000,W,3.093880,W,1.255100,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:07:57.36 PM,2698.480000,W,475.997000,W,-3.482960,W,-4.467670,W,-3.811200,W,-2.826490,W,-3.154720,W,1238.890000,W,-0.528836,W,0.353763,W,58.451500,W,993.465000,W,3.225230,W,1.123750,W,6.049080,W,3.684920,W,TRUE
