TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:07:58.36 PM,4176.530000,W,453.349000,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.154720,W,3008.740000,W,0.127636,W,0.156822,W,60.224000,W,991.298000,W,2.962540,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:07:59.36 PM,4137.140000,W,452.364000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,3024.170000,W,0.127636,W,0.156822,W,10.988600,W,992.217000,W,2.962540,W,0.861070,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:08:00.36 PM,4157.820000,W,443.502000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,3010.050000,W,0.784108,W,0.156822,W,7.640600,W,992.414000,W,3.159560,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:08:01.36 PM,4010.110000,W,443.502000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,2895.170000,W,0.455872,W,0.025527,W,7.903190,W,993.465000,W,3.093880,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:08:02.36 PM,3420.270000,W,416.914000,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.498250,W,2552.160000,W,0.784108,W,-0.237062,W,7.246720,W,993.596000,W,2.962540,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:08:03.36 PM,2084.030000,W,373.587000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,1361.650000,W,0.784108,W,-0.368356,W,204.976000,W,996.156000,W,2.699860,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:08:04.36 PM,1706.880000,W,446.456000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,624.433000,W,-0.857072,W,-0.171414,W,82.412800,W,996.222000,W,2.699860,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:08:05.36 PM,2660.080000,W,476.982000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,1192.280000,W,-0.200600,W,-0.302709,W,99.481000,W,997.732000,W,2.896870,W,0.861070,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:08:06.36 PM,4222.810000,W,454.333000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,2970.990000,W,0.455872,W,-0.499650,W,101.713000,W,996.944000,W,2.568520,W,0.598386,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:08:07.36 PM,4246.440000,W,436.609000,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,3068.810000,W,0.127636,W,-0.434003,W,102.370000,W,997.797000,W,2.568520,W,0.729728,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:08:08.36 PM,4254.320000,W,432.670000,W,-3.811200,W,-3.482960,W,-6.108850,W,-3.482960,W,-2.826490,W,3041.230000,W,0.784108,W,-0.368356,W,106.768000,W,998.191000,W,2.568520,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:08:09.36 PM,4130.250000,W,431.685000,W,-4.467670,W,-4.139430,W,-4.795900,W,-3.482960,W,-3.154720,W,2914.540000,W,0.127636,W,-0.368356,W,106.046000,W,999.045000,W,2.568520,W,0.532715,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:08:10.36 PM,3536.470000,W,407.067000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,2584.990000,W,-0.200600,W,-0.368356,W,96.789500,W,1000.880000,W,2.371500,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:08:11.36 PM,2011.160000,W,396.236000,W,-3.811200,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.154720,W,1440.100000,W,0.127636,W,-0.237062,W,89.174400,W,1002.520000,W,2.634190,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:08:12.36 PM,1711.810000,W,435.624000,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.154720,W,626.730000,W,-0.857072,W,-0.237062,W,83.922700,W,1002.980000,W,2.568520,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:08:13.36 PM,2616.750000,W,461.226000,W,-3.154720,W,-4.139430,W,-4.467670,W,-3.154720,W,-3.482960,W,1195.560000,W,-0.857072,W,-0.105767,W,76.964100,W,1003.050000,W,2.831200,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:08:14.36 PM,4187.360000,W,442.517000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,2916.830000,W,-1.185310,W,0.222469,W,75.585500,W,999.964000,W,3.093880,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:08:15.36 PM,4146.000000,W,450.394000,W,-4.467670,W,-3.154720,W,-4.139430,W,-3.482960,W,-4.467670,W,3056.660000,W,-0.857072,W,0.222469,W,9.741310,W,1000.100000,W,3.028210,W,1.123750,W,6.246090,W,3.816270,W,TRUE
05/02/2016 12:08:16.36 PM,4155.850000,W,442.517000,W,0.784108,W,-7.093560,W,-4.139430,W,-3.154720,W,-4.139430,W,3041.560000,W,-0.857072,W,0.222469,W,8.362720,W,998.454000,W,3.028210,W,1.058080,W,6.508780,W,3.816270,W,TRUE
05/02/2016 12:08:17.36 PM,4038.670000,W,445.471000,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.795900,W,2915.520000,W,-0.528836,W,0.419410,W,8.100130,W,997.272000,W,3.028210,W,0.926741,W,6.508780,W,3.750600,W,TRUE
05/02/2016 12:08:18.36 PM,3526.620000,W,422.823000,W,-3.482960,W,-3.482960,W,-4.467670,W,-2.826490,W,-4.139430,W,2597.460000,W,-0.528836,W,0.156822,W,43.352700,W,996.091000,W,3.225230,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 12:08:19.36 PM,2020.020000,W,405.098000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.139430,W,1525.440000,W,-0.857072,W,0.288116,W,13.548900,W,996.419000,W,2.962540,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:08:20.36 PM,1716.730000,W,436.609000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.139430,W,627.058000,W,-2.170020,W,0.091174,W,86.811100,W,997.469000,W,2.699860,W,0.926741,W,6.246090,W,3.356570,W,TRUE
05/02/2016 12:08:21.36 PM,2556.690000,W,466.150000,W,-3.811200,W,-2.826490,W,-4.467670,W,-4.467670,W,-4.139430,W,1132.540000,W,-1.513540,W,0.222469,W,85.629500,W,995.631000,W,2.896870,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:08:22.36 PM,4164.710000,W,455.318000,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.154720,W,-3.811200,W,2848.890000,W,-0.528836,W,0.091174,W,84.382200,W,993.465000,W,2.831200,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:08:23.36 PM,4206.070000,W,451.379000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,3034.010000,W,-0.528836,W,0.025527,W,85.169900,W,991.036000,W,2.765530,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:08:24.36 PM,4216.900000,W,443.502000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,3014.320000,W,-0.528836,W,0.156822,W,76.373200,W,991.364000,W,2.831200,W,0.992412,W,6.180420,W,3.290900,W,TRUE
05/02/2016 12:08:25.36 PM,4143.050000,W,436.609000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.795900,W,2943.090000,W,-1.185310,W,0.222469,W,75.913700,W,992.480000,W,2.831200,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:08:26.36 PM,3583.740000,W,426.761000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,2601.730000,W,-0.200600,W,0.156822,W,77.489200,W,992.939000,W,2.765530,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:08:27.36 PM,2082.060000,W,408.052000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,1511.330000,W,-1.185310,W,0.091174,W,72.959600,W,994.909000,W,2.502850,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:08:28.36 PM,1692.110000,W,445.471000,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.139430,W,629.028000,W,-1.185310,W,0.025527,W,71.252700,W,995.631000,W,2.896870,W,0.795399,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:08:29.36 PM,2528.130000,W,465.165000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,1128.930000,W,-0.200600,W,0.288116,W,62.915500,W,994.055000,W,2.962540,W,0.664057,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:08:30.36 PM,4121.390000,W,463.196000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,2824.270000,W,-0.528836,W,0.091174,W,52.543300,W,993.005000,W,2.831200,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:08:31.36 PM,4172.590000,W,447.440000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,3074.710000,W,-0.857072,W,0.091174,W,8.953550,W,993.465000,W,2.896870,W,0.926741,W,6.246090,W,3.356570,W,TRUE
05/02/2016 12:08:32.36 PM,4157.820000,W,449.410000,W,-2.170020,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,3019.900000,W,-0.200600,W,-0.040120,W,8.428370,W,993.333000,W,2.831200,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:08:33.36 PM,4035.720000,W,451.379000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.795900,W,2901.410000,W,-0.528836,W,0.091174,W,7.771900,W,993.202000,W,2.896870,W,0.795399,W,6.311760,W,3.684920,W,TRUE
05/02/2016 12:08:34.36 PM,3518.740000,W,425.777000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.795900,W,2610.920000,W,-0.857072,W,-0.040120,W,7.640600,W,992.020000,W,2.765530,W,0.926741,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:08:35.36 PM,2294.750000,W,348.970000,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,-4.139430,W,1507.390000,W,-0.528836,W,0.222469,W,274.496000,W,993.136000,W,2.962540,W,1.058080,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:08:36.36 PM,1679.310000,W,443.502000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,609.334000,W,-1.185310,W,0.156822,W,74.403800,W,995.106000,W,2.831200,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:08:37.36 PM,2581.300000,W,465.165000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,-4.467670,W,1168.980000,W,-0.200600,W,0.025527,W,80.246400,W,995.828000,W,2.831200,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:08:38.36 PM,4157.820000,W,453.349000,W,-4.795900,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,2831.160000,W,-0.528836,W,0.222469,W,84.053900,W,993.530000,W,2.765530,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:08:39.36 PM,4199.180000,W,454.333000,W,-10.375900,W,-5.124140,W,-4.795900,W,-3.154720,W,-4.467670,W,3035.000000,W,-1.185310,W,0.156822,W,79.458600,W,993.399000,W,2.962540,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:08:40.36 PM,4239.550000,W,436.609000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,3036.970000,W,-0.528836,W,0.222469,W,77.817500,W,993.136000,W,2.962540,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:08:41.36 PM,4110.550000,W,445.471000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.795900,W,2904.030000,W,-0.857072,W,0.353763,W,79.261700,W,993.202000,W,2.896870,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:08:42.36 PM,3558.130000,W,429.716000,W,-3.811200,W,-2.498250,W,-4.467670,W,-3.154720,W,-4.139430,W,2588.930000,W,-1.841780,W,0.156822,W,70.793200,W,993.662000,W,3.028210,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:08:43.36 PM,2096.830000,W,406.083000,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.154720,W,-4.467670,W,1544.810000,W,-0.857072,W,0.091174,W,56.022600,W,995.368000,W,3.028210,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:08:44.36 PM,1658.630000,W,453.349000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.139430,W,607.364000,W,-1.185310,W,-0.040120,W,50.245600,W,995.828000,W,2.699860,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:08:45.36 PM,2512.370000,W,475.012000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,1131.230000,W,-0.200600,W,0.222469,W,50.836500,W,995.500000,W,2.962540,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:08:46.36 PM,4140.100000,W,456.303000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,2844.290000,W,-0.528836,W,0.156822,W,51.492900,W,992.677000,W,2.896870,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:08:47.36 PM,4141.080000,W,453.349000,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.811200,W,3035.650000,W,-0.528836,W,0.025527,W,8.625310,W,992.939000,W,2.962540,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:08:48.36 PM,4142.060000,W,453.349000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.467670,W,3008.080000,W,-0.200600,W,0.025527,W,7.706250,W,992.480000,W,2.568520,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:08:49.36 PM,4074.120000,W,445.471000,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,2935.540000,W,-0.528836,W,-0.105767,W,7.837540,W,991.627000,W,2.634190,W,0.795399,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:08:50.36 PM,3506.930000,W,434.639000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-4.467670,W,2583.340000,W,0.127636,W,-0.105767,W,7.706250,W,991.233000,W,2.634190,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:08:51.36 PM,2249.460000,W,369.648000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1522.160000,W,-0.200600,W,-0.105767,W,220.272000,W,990.839000,W,2.831200,W,0.795399,W,5.720730,W,3.093880,W,TRUE
05/02/2016 12:08:52.36 PM,1700.970000,W,441.532000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,630.341000,W,-0.528836,W,-0.368356,W,80.180800,W,992.742000,W,2.240160,W,0.664057,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:08:53.36 PM,2531.080000,W,463.196000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,1120.730000,W,-0.200600,W,-0.040120,W,80.509000,W,992.611000,W,2.568520,W,1.058080,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:08:54.36 PM,4133.200000,W,469.104000,W,-4.467670,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,2796.370000,W,-0.528836,W,-0.237062,W,87.664500,W,990.642000,W,2.568520,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:08:55.36 PM,4251.370000,W,437.593000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3061.580000,W,-0.200600,W,-0.171414,W,92.522400,W,989.788000,W,2.634190,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:08:56.36 PM,4216.900000,W,447.440000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,3001.850000,W,0.455872,W,-0.302709,W,87.533200,W,990.248000,W,2.765530,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:08:57.36 PM,4123.360000,W,450.394000,W,-4.467670,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,2907.310000,W,-0.200600,W,-0.171414,W,92.194200,W,991.101000,W,2.634190,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:08:58.36 PM,3627.060000,W,411.991000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,2612.230000,W,0.455872,W,-0.237062,W,95.476600,W,991.036000,W,2.305830,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:08:59.36 PM,2103.720000,W,411.991000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,1522.810000,W,-0.200600,W,-0.237062,W,91.209500,W,991.889000,W,2.634190,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:09:00.36 PM,1671.430000,W,448.425000,W,-3.482960,W,-3.811200,W,-3.811200,W,-7.750030,W,-2.826490,W,600.143000,W,0.455872,W,-0.040120,W,80.115100,W,993.136000,W,2.437180,W,0.664057,W,5.786400,W,3.093880,W,TRUE
05/02/2016 12:09:01.36 PM,2556.690000,W,462.211000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,1151.250000,W,0.455872,W,-0.237062,W,76.635800,W,991.955000,W,2.502850,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:09:02.36 PM,4109.570000,W,468.119000,W,-9.719440,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.482960,W,2786.190000,W,0.784108,W,-0.171414,W,70.268000,W,990.117000,W,2.437180,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:09:03.36 PM,4128.280000,W,452.364000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,3037.950000,W,0.784108,W,-0.171414,W,8.165780,W,989.591000,W,2.502850,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:09:04.36 PM,4164.710000,W,448.425000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,3025.480000,W,0.455872,W,-0.105767,W,7.640600,W,990.051000,W,2.437180,W,0.401373,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:09:05.36 PM,4035.720000,W,448.425000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,2897.800000,W,0.784108,W,-0.368356,W,7.574950,W,989.329000,W,2.502850,W,0.729728,W,5.655050,W,3.028210,W,TRUE
05/02/2016 12:09:06.36 PM,3498.070000,W,435.624000,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.154720,W,2584.330000,W,0.455872,W,-0.171414,W,7.509310,W,990.117000,W,2.568520,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:09:07.36 PM,2258.320000,W,388.358000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,1565.810000,W,0.455872,W,0.025527,W,189.943000,W,990.904000,W,2.699860,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:09:08.36 PM,1667.490000,W,447.440000,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,595.548000,W,0.455872,W,-0.237062,W,82.937900,W,992.414000,W,2.502850,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:09:09.36 PM,2520.250000,W,473.043000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,1124.010000,W,0.127636,W,-0.171414,W,82.412800,W,992.020000,W,2.502850,W,0.926741,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:09:10.36 PM,4153.880000,W,450.394000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,2788.820000,W,0.127636,W,-0.040120,W,89.108800,W,989.920000,W,2.568520,W,0.992412,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:09:11.36 PM,4208.040000,W,441.532000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,3030.400000,W,0.455872,W,0.025527,W,84.382200,W,989.788000,W,2.699860,W,0.861070,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:09:12.36 PM,4199.180000,W,450.394000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,2997.910000,W,0.784108,W,0.091174,W,77.686200,W,990.117000,W,2.568520,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:09:13.36 PM,4131.230000,W,439.563000,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.154720,W,2928.320000,W,0.784108,W,0.091174,W,74.272500,W,990.510000,W,2.502850,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:09:14.36 PM,3572.900000,W,428.731000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2597.130000,W,-0.528836,W,0.025527,W,63.178100,W,991.495000,W,2.634190,W,0.795399,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:09:15.36 PM,2123.410000,W,403.128000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,1588.130000,W,-0.528836,W,0.288116,W,54.447100,W,993.333000,W,2.896870,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:09:16.36 PM,1663.550000,W,444.486000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,610.647000,W,-0.857072,W,0.485058,W,57.072900,W,995.500000,W,3.093880,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:09:17.36 PM,2462.150000,W,463.196000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,1089.870000,W,-0.528836,W,0.288116,W,62.587300,W,995.697000,W,3.159560,W,1.123750,W,6.180420,W,3.684920,W,TRUE
05/02/2016 12:09:18.36 PM,4060.330000,W,464.180000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,2700.200000,W,-0.528836,W,0.550705,W,63.375100,W,994.252000,W,2.962540,W,1.123750,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:09:19.36 PM,4157.820000,W,439.563000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,3065.200000,W,-0.200600,W,0.222469,W,8.559660,W,994.581000,W,2.699860,W,0.992412,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:09:20.36 PM,4134.190000,W,445.471000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,3020.230000,W,1.112340,W,0.156822,W,8.297080,W,996.353000,W,2.896870,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:09:21.36 PM,4059.350000,W,431.685000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,2940.470000,W,0.127636,W,0.288116,W,8.231430,W,996.484000,W,3.028210,W,1.189420,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:09:22.36 PM,3613.280000,W,417.899000,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,2645.710000,W,-0.857072,W,0.222469,W,43.352700,W,998.191000,W,2.896870,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:09:23.36 PM,2131.290000,W,406.083000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,1646.230000,W,-0.200600,W,0.288116,W,13.351900,W,999.767000,W,2.896870,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:09:24.36 PM,1648.780000,W,440.547000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,578.808000,W,0.127636,W,0.288116,W,87.270700,W,1001.150000,W,2.896870,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:09:25.36 PM,2476.920000,W,460.242000,W,-4.795900,W,-2.170020,W,-3.482960,W,-2.826490,W,-4.139430,W,1086.590000,W,-0.528836,W,0.222469,W,85.301200,W,1001.340000,W,3.159560,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:09:26.36 PM,4069.200000,W,465.165000,W,-2.826490,W,-4.139430,W,-4.467670,W,-3.154720,W,-3.482960,W,2636.850000,W,-0.528836,W,0.156822,W,90.356100,W,1000.490000,W,2.962540,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:09:27.36 PM,4235.610000,W,434.639000,W,-3.154720,W,-4.139430,W,-1.841780,W,-3.811200,W,-2.826490,W,3081.610000,W,-0.200600,W,0.156822,W,84.513500,W,1000.160000,W,2.765530,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:09:28.36 PM,4246.440000,W,437.593000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,3041.560000,W,1.112340,W,-0.040120,W,89.830900,W,998.979000,W,2.962540,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:09:29.36 PM,4162.740000,W,432.670000,W,-0.857072,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.498250,W,2940.140000,W,0.455872,W,-0.040120,W,100.072000,W,998.913000,W,2.699860,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:09:30.36 PM,3682.210000,W,404.113000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,2645.380000,W,0.784108,W,-0.237062,W,101.057000,W,997.929000,W,2.371500,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:09:31.36 PM,2312.480000,W,397.220000,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,1719.100000,W,0.455872,W,-0.237062,W,100.991000,W,998.257000,W,2.634190,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:09:32.36 PM,1674.390000,W,434.639000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,584.716000,W,1.112340,W,-0.171414,W,108.015000,W,998.454000,W,2.634190,W,0.729728,W,5.392370,W,2.962540,W,TRUE
05/02/2016 12:09:33.36 PM,2449.350000,W,447.440000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,1060.660000,W,0.784108,W,-0.237062,W,104.930000,W,996.813000,W,2.634190,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:09:34.36 PM,4039.660000,W,461.226000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,2549.540000,W,0.455872,W,-0.105767,W,88.583600,W,994.318000,W,2.831200,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 12:09:35.36 PM,4147.970000,W,449.410000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,3045.500000,W,0.127636,W,-0.171414,W,7.771900,W,993.530000,W,2.962540,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:09:36.36 PM,4140.100000,W,455.318000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,3004.140000,W,0.455872,W,0.025527,W,7.443660,W,991.561000,W,2.634190,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:09:37.36 PM,4087.910000,W,443.502000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,2931.600000,W,-0.857072,W,0.091174,W,7.378010,W,989.788000,W,2.831200,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:09:38.36 PM,3626.080000,W,430.700000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,2658.840000,W,-0.200600,W,0.091174,W,7.246720,W,990.576000,W,3.225230,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:09:39.36 PM,2408.980000,W,385.404000,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.482960,W,1763.080000,W,-1.841780,W,0.550705,W,127.972000,W,991.036000,W,2.896870,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:09:40.36 PM,1652.720000,W,437.593000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,566.663000,W,-0.528836,W,0.288116,W,88.911800,W,992.611000,W,3.028210,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:09:41.36 PM,2377.470000,W,450.394000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,1009.780000,W,-0.857072,W,0.222469,W,97.183400,W,991.101000,W,3.159560,W,1.189420,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:09:42.36 PM,3996.330000,W,453.349000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,2445.810000,W,0.127636,W,0.091174,W,112.873000,W,990.379000,W,2.896870,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:09:43.36 PM,4276.970000,W,420.853000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,3047.470000,W,0.455872,W,0.025527,W,125.280000,W,990.051000,W,2.765530,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:09:44.36 PM,4286.820000,W,412.976000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,3025.810000,W,-0.200600,W,-0.171414,W,136.769000,W,991.233000,W,2.634190,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:09:45.36 PM,4225.770000,W,411.006000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.170020,W,2953.920000,W,1.112340,W,-0.237062,W,129.876000,W,991.823000,W,2.831200,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:09:46.36 PM,3792.490000,W,397.220000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,2672.950000,W,-0.200600,W,-0.368356,W,134.734000,W,993.071000,W,2.831200,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 12:09:47.36 PM,2449.350000,W,379.496000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.154720,W,1818.880000,W,-0.528836,W,-0.237062,W,132.239000,W,995.106000,W,2.699860,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:09:48.36 PM,1658.630000,W,420.853000,W,-4.795900,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.154720,W,552.877000,W,-0.200600,W,-0.237062,W,126.068000,W,998.060000,W,2.634190,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:09:49.36 PM,2376.480000,W,439.563000,W,-4.795900,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,995.011000,W,0.127636,W,-0.171414,W,129.679000,W,999.439000,W,2.502850,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:09:50.36 PM,3971.710000,W,452.364000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,2388.700000,W,0.127636,W,-0.434003,W,135.850000,W,998.126000,W,2.568520,W,0.598386,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:09:51.36 PM,4163.730000,W,436.609000,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,-2.826490,W,3089.160000,W,0.127636,W,-0.302709,W,8.034490,W,998.388000,W,2.502850,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:09:52.36 PM,4150.930000,W,441.532000,W,-1.513540,W,-4.795900,W,-7.421790,W,-3.811200,W,-3.482960,W,3040.910000,W,0.127636,W,-0.368356,W,7.968840,W,999.176000,W,2.765530,W,0.598386,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:09:53.36 PM,4095.780000,W,437.593000,W,-3.154720,W,-4.139430,W,-4.467670,W,-3.811200,W,-3.482960,W,2974.600000,W,-0.528836,W,-0.105767,W,7.771900,W,999.635000,W,2.699860,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:09:54.36 PM,3683.190000,W,429.716000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,2709.390000,W,-0.857072,W,0.091174,W,7.837540,W,999.964000,W,2.831200,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:09:55.36 PM,2547.820000,W,386.388000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-5.124140,W,1902.260000,W,-1.185310,W,0.288116,W,134.799000,W,999.176000,W,3.159560,W,1.255100,W,6.311760,W,3.487910,W,TRUE
05/02/2016 12:09:56.36 PM,1613.330000,W,437.593000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,576.510000,W,-0.857072,W,0.419410,W,78.211300,W,999.373000,W,2.962540,W,1.123750,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:09:57.36 PM,2286.880000,W,453.349000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,981.225000,W,-0.857072,W,0.288116,W,79.130400,W,998.651000,W,2.896870,W,1.058080,W,6.377440,W,3.487910,W,TRUE
05/02/2016 12:09:58.36 PM,3841.730000,W,473.043000,W,-3.811200,W,-3.811200,W,-4.139430,W,-4.139430,W,-5.124140,W,2272.180000,W,-0.857072,W,0.156822,W,80.705900,W,996.025000,W,2.765530,W,0.926741,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:09:59.36 PM,4215.920000,W,441.532000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.795900,W,3067.820000,W,-1.185310,W,0.091174,W,69.480300,W,992.939000,W,2.962540,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:10:00.36 PM,4199.180000,W,446.456000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,3022.200000,W,-0.528836,W,0.156822,W,65.869700,W,992.611000,W,2.765530,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:10:01.36 PM,4168.650000,W,441.532000,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,2958.850000,W,-0.528836,W,0.091174,W,72.106200,W,992.152000,W,2.831200,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:10:02.36 PM,3819.080000,W,425.777000,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-4.139430,W,2734.330000,W,-0.200600,W,0.222469,W,90.487400,W,992.086000,W,2.831200,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:10:03.36 PM,2593.120000,W,402.144000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,1945.910000,W,0.127636,W,-0.040120,W,103.223000,W,991.955000,W,2.765530,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:10:04.36 PM,1631.060000,W,442.517000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,542.045000,W,0.784108,W,-0.105767,W,114.908000,W,993.333000,W,2.634190,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:10:05.36 PM,2269.150000,W,454.333000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,948.401000,W,0.455872,W,-0.105767,W,111.757000,W,992.086000,W,2.502850,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:10:06.36 PM,3798.400000,W,476.982000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,2195.700000,W,0.784108,W,-0.171414,W,99.087200,W,990.642000,W,2.502850,W,0.795399,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:10:07.36 PM,4146.990000,W,449.410000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,3051.740000,W,-0.200600,W,-0.105767,W,7.771900,W,990.182000,W,2.765530,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:10:08.36 PM,4158.800000,W,444.486000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,3046.810000,W,-0.528836,W,0.156822,W,7.640600,W,989.920000,W,2.831200,W,0.992412,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:10:09.36 PM,4113.510000,W,442.517000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,2968.040000,W,-0.200600,W,0.222469,W,7.903190,W,990.576000,W,2.765530,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:10:10.36 PM,3727.500000,W,439.563000,W,-2.498250,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,2711.360000,W,0.127636,W,0.288116,W,7.509310,W,991.561000,W,2.962540,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:10:11.36 PM,2648.260000,W,404.113000,W,-2.498250,W,-2.170020,W,-4.139430,W,-3.482960,W,-4.467670,W,1980.380000,W,-0.528836,W,0.288116,W,131.057000,W,992.020000,W,2.831200,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:10:12.36 PM,1576.900000,W,439.563000,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.811200,W,531.870000,W,-1.185310,W,0.288116,W,79.261700,W,994.712000,W,2.831200,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:10:13.36 PM,2197.270000,W,449.410000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,915.578000,W,-0.857072,W,0.419410,W,78.408300,W,995.697000,W,2.962540,W,1.123750,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:10:14.36 PM,3752.120000,W,464.180000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,2160.580000,W,0.455872,W,0.156822,W,73.156500,W,993.662000,W,3.225230,W,1.189420,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:10:15.36 PM,4213.950000,W,434.639000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,3069.130000,W,0.127636,W,0.419410,W,66.263600,W,993.530000,W,2.765530,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:10:16.36 PM,4191.300000,W,441.532000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.811200,W,-4.139430,W,3019.900000,W,0.127636,W,0.353763,W,66.197900,W,993.530000,W,2.765530,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:10:17.36 PM,4163.730000,W,430.700000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,2978.540000,W,-0.857072,W,0.288116,W,66.788700,W,994.252000,W,2.896870,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:10:18.36 PM,3813.170000,W,424.792000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,2736.300000,W,0.127636,W,0.288116,W,74.075600,W,996.944000,W,2.896870,W,1.123750,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:10:19.36 PM,2657.130000,W,395.251000,W,-3.482960,W,-13.330000,W,-3.154720,W,-3.154720,W,-4.467670,W,2016.480000,W,-1.185310,W,0.091174,W,94.688800,W,998.060000,W,2.896870,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:10:20.36 PM,1635.980000,W,429.716000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,561.411000,W,-0.200600,W,0.288116,W,107.096000,W,1000.160000,W,3.290900,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:10:21.36 PM,2210.070000,W,446.456000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,912.952000,W,-0.857072,W,0.419410,W,101.254000,W,1000.290000,W,3.225230,W,0.926741,W,6.311760,W,3.487910,W,TRUE
05/02/2016 12:10:22.36 PM,3706.820000,W,469.104000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,2070.970000,W,-0.857072,W,0.353763,W,94.623100,W,1000.100000,W,2.962540,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:10:23.36 PM,4164.710000,W,435.624000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,3091.130000,W,0.127636,W,0.156822,W,7.837540,W,999.701000,W,2.896870,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:10:24.36 PM,4150.930000,W,443.502000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.139430,W,3043.860000,W,0.127636,W,0.156822,W,7.574950,W,1000.230000,W,3.093880,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:10:25.36 PM,4155.850000,W,439.563000,W,-2.170020,W,-3.811200,W,-1.841780,W,-3.154720,W,-3.154720,W,2984.120000,W,1.112340,W,-0.105767,W,42.761900,W,999.635000,W,2.896870,W,0.795399,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:10:26.36 PM,3818.100000,W,426.761000,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.482960,W,2794.070000,W,-0.200600,W,-0.368356,W,13.089300,W,999.045000,W,2.568520,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:10:27.36 PM,2824.530000,W,384.419000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.170020,W,-3.154720,W,2075.890000,W,0.784108,W,-0.368356,W,172.809000,W,999.701000,W,2.634190,W,0.598386,W,5.261030,W,2.962540,W,TRUE
05/02/2016 12:10:28.36 PM,1569.020000,W,442.517000,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.498250,W,-3.482960,W,516.115000,W,0.127636,W,-0.171414,W,78.605200,W,1000.550000,W,2.699860,W,0.664057,W,5.392370,W,2.962540,W,TRUE
05/02/2016 12:10:29.36 PM,2154.920000,W,450.394000,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.811200,W,-2.170020,W,894.243000,W,0.127636,W,-0.105767,W,87.533200,W,998.388000,W,2.502850,W,0.729728,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:10:30.36 PM,3649.710000,W,476.982000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,2001.050000,W,0.127636,W,-0.105767,W,103.486000,W,996.353000,W,2.831200,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:10:31.36 PM,4256.290000,W,449.410000,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,-2.826490,W,3056.330000,W,1.112340,W,-0.171414,W,106.768000,W,993.596000,W,2.831200,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:10:32.36 PM,4296.660000,W,440.547000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,3059.290000,W,0.127636,W,-0.171414,W,116.549000,W,991.823000,W,2.634190,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:10:33.36 PM,4256.290000,W,441.532000,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.482960,W,2970.340000,W,-0.528836,W,0.025527,W,123.442000,W,990.839000,W,2.831200,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:10:34.36 PM,3926.410000,W,434.639000,W,-4.467670,W,-1.841780,W,-3.482960,W,-3.482960,W,-3.154720,W,2739.590000,W,-1.185310,W,0.222469,W,129.547000,W,990.970000,W,3.028210,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:10:35.36 PM,2832.400000,W,404.113000,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.811200,W,2100.180000,W,-0.857072,W,0.222469,W,132.239000,W,990.904000,W,2.765530,W,1.189420,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:10:36.36 PM,1607.430000,W,438.578000,W,-3.154720,W,-4.139430,W,-4.467670,W,-3.154720,W,-2.826490,W,505.939000,W,-0.528836,W,0.681999,W,135.127000,W,992.874000,W,3.356570,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:10:37.36 PM,2149.020000,W,450.394000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,845.335000,W,-0.857072,W,0.222469,W,139.854000,W,992.020000,W,3.028210,W,1.123750,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:10:38.36 PM,3630.020000,W,470.089000,W,-1.185310,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,1958.710000,W,0.127636,W,0.222469,W,128.957000,W,990.904000,W,3.225230,W,1.189420,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:10:39.36 PM,4160.770000,W,447.440000,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.139430,W,-2.826490,W,3056.660000,W,-0.200600,W,0.156822,W,7.968840,W,991.298000,W,2.699860,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:10:40.36 PM,4136.160000,W,453.349000,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.154720,W,-2.826490,W,3013.990000,W,0.127636,W,-0.040120,W,7.837540,W,991.758000,W,3.028210,W,0.729728,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:10:41.36 PM,4130.250000,W,441.532000,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.498250,W,2989.370000,W,0.455872,W,-0.040120,W,7.443660,W,991.758000,W,3.093880,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:10:42.36 PM,3810.220000,W,438.578000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.826490,W,2760.260000,W,0.455872,W,-0.237062,W,7.574950,W,992.874000,W,2.765530,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:10:43.36 PM,2826.490000,W,405.098000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,2130.710000,W,0.455872,W,-0.105767,W,92.325500,W,994.187000,W,2.765530,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:10:44.36 PM,1577.890000,W,432.670000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,540.076000,W,0.127636,W,-0.237062,W,77.620500,W,997.338000,W,2.765530,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:10:45.36 PM,2073.190000,W,454.333000,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,840.084000,W,0.127636,W,-0.302709,W,82.741000,W,997.732000,W,2.502850,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:10:46.36 PM,3500.040000,W,474.027000,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,1858.930000,W,0.127636,W,-0.171414,W,92.325500,W,997.732000,W,2.634190,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:10:47.36 PM,4253.340000,W,425.777000,W,-3.482960,W,-3.482960,W,-12.017100,W,-4.795900,W,-2.826490,W,3091.450000,W,0.784108,W,-0.434003,W,93.638400,W,997.075000,W,2.634190,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:10:48.36 PM,4233.640000,W,429.716000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,3041.890000,W,0.127636,W,-0.302709,W,94.754400,W,998.191000,W,2.634190,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:10:49.36 PM,4218.870000,W,430.700000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,2991.010000,W,0.127636,W,-0.368356,W,100.728000,W,997.535000,W,2.634190,W,0.664057,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:10:50.36 PM,3986.480000,W,409.037000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,2833.130000,W,-0.528836,W,-0.368356,W,113.923000,W,998.454000,W,2.502850,W,0.598386,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:10:51.36 PM,2940.720000,W,392.297000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,2194.390000,W,0.127636,W,-0.171414,W,128.431000,W,999.176000,W,2.831200,W,0.729728,W,6.049080,W,3.225230,W,TRUE
05/02/2016 12:10:52.36 PM,1593.640000,W,432.670000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,499.046000,W,-0.857072,W,-0.105767,W,141.692000,W,1001.540000,W,2.962540,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:10:53.36 PM,2109.630000,W,446.456000,W,-4.467670,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,841.068000,W,-1.513540,W,0.222469,W,148.060000,W,1001.210000,W,3.028210,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:10:54.36 PM,3481.330000,W,470.089000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.811200,W,-4.795900,W,1806.080000,W,-1.185310,W,0.419410,W,137.950000,W,999.439000,W,3.159560,W,0.992412,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:10:55.36 PM,4147.970000,W,448.425000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.467670,W,3072.090000,W,-0.857072,W,0.288116,W,8.362720,W,998.060000,W,2.962540,W,1.189420,W,6.443110,W,3.487910,W,TRUE
05/02/2016 12:10:56.36 PM,4188.350000,W,443.502000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.139430,W,3085.870000,W,-0.200600,W,0.025527,W,8.100130,W,997.929000,W,3.159560,W,1.123750,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:10:57.36 PM,4147.970000,W,450.394000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,3001.520000,W,-0.857072,W,0.025527,W,8.034490,W,996.616000,W,2.765530,W,1.058080,W,6.311760,W,3.487910,W,TRUE
05/02/2016 12:10:58.36 PM,3858.470000,W,445.471000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,2796.370000,W,-1.185310,W,0.156822,W,7.837540,W,995.565000,W,2.896870,W,0.926741,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:10:59.36 PM,2971.250000,W,410.021000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.795900,W,2239.030000,W,-0.528836,W,0.156822,W,94.491900,W,995.303000,W,2.831200,W,1.123750,W,6.311760,W,3.684920,W,TRUE
05/02/2016 12:11:00.36 PM,1529.630000,W,445.471000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,502.000000,W,-0.528836,W,0.156822,W,77.554900,W,995.500000,W,2.896870,W,0.861070,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:11:01.36 PM,1992.450000,W,458.272000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,798.726000,W,-0.528836,W,0.091174,W,76.701500,W,994.187000,W,2.634190,W,1.123750,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:11:02.36 PM,3397.630000,W,471.073000,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,1781.140000,W,0.455872,W,-0.237062,W,79.524300,W,992.546000,W,2.568520,W,0.664057,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:11:03.36 PM,4223.800000,W,450.394000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,3060.930000,W,0.784108,W,-0.237062,W,69.808500,W,990.576000,W,2.437180,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:11:04.36 PM,4201.150000,W,465.165000,W,-1.841780,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,3021.870000,W,0.455872,W,-0.237062,W,68.692500,W,990.642000,W,2.568520,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:11:05.36 PM,4218.870000,W,443.502000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,3003.490000,W,0.455872,W,0.091174,W,75.979300,W,990.445000,W,2.765530,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:11:06.36 PM,3964.820000,W,436.609000,W,-3.482960,W,-4.467670,W,-4.139430,W,-3.482960,W,-3.154720,W,2793.090000,W,0.127636,W,0.025527,W,101.254000,W,990.379000,W,2.765530,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:11:07.36 PM,3023.440000,W,411.991000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,2239.680000,W,0.127636,W,0.222469,W,113.201000,W,990.773000,W,2.371500,W,0.795399,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:11:08.36 PM,1611.370000,W,421.838000,W,-2.170020,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,579.136000,W,-0.857072,W,0.419410,W,124.230000,W,993.071000,W,3.028210,W,1.123750,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:11:09.36 PM,2016.080000,W,457.287000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,781.001000,W,-0.528836,W,0.222469,W,120.554000,W,993.990000,W,2.962540,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:11:10.36 PM,3307.030000,W,481.905000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,1677.090000,W,-0.857072,W,0.419410,W,94.163600,W,993.990000,W,3.093880,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:11:11.36 PM,4158.800000,W,437.593000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,3079.640000,W,-0.857072,W,0.550705,W,8.559660,W,993.005000,W,3.028210,W,1.189420,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:11:12.36 PM,4133.200000,W,444.486000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3032.040000,W,-0.200600,W,0.222469,W,7.968840,W,993.399000,W,3.093880,W,1.058080,W,6.311760,W,3.816270,W,TRUE
05/02/2016 12:11:13.36 PM,4122.370000,W,442.517000,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.826490,W,-3.482960,W,2987.080000,W,-0.200600,W,0.222469,W,8.297080,W,994.384000,W,2.831200,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:11:14.36 PM,3931.340000,W,424.792000,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,2851.840000,W,-0.857072,W,0.156822,W,20.835700,W,994.975000,W,3.159560,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:11:15.36 PM,3042.150000,W,409.037000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,2279.400000,W,-0.857072,W,0.288116,W,91.275100,W,995.762000,W,3.028210,W,0.992412,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:11:16.36 PM,1528.650000,W,429.716000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,585.044000,W,-0.857072,W,0.616352,W,79.393000,W,998.191000,W,3.093880,W,0.992412,W,6.246090,W,3.356570,W,TRUE
05/02/2016 12:11:17.36 PM,1963.890000,W,440.547000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,789.535000,W,-0.528836,W,0.419410,W,76.110600,W,997.666000,W,3.028210,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:11:18.36 PM,3256.810000,W,473.043000,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,1650.500000,W,-0.200600,W,0.222469,W,74.994600,W,998.454000,W,2.896870,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:11:19.36 PM,4205.090000,W,438.578000,W,-2.826490,W,-4.795900,W,-3.154720,W,0.455872,W,-4.467670,W,3066.180000,W,-0.200600,W,0.288116,W,67.510800,W,996.747000,W,2.831200,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:11:20.36 PM,4230.690000,W,427.746000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,3080.290000,W,-0.857072,W,0.288116,W,57.532500,W,997.272000,W,3.028210,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:11:21.36 PM,4196.220000,W,432.670000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,3003.820000,W,0.127636,W,0.222469,W,60.027100,W,997.403000,W,3.028210,W,0.926741,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:11:22.36 PM,3950.050000,W,433.654000,W,-3.154720,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.811200,W,2819.350000,W,-0.200600,W,0.353763,W,66.920000,W,997.732000,W,2.962540,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:11:23.36 PM,3062.820000,W,403.128000,W,-3.154720,W,-4.467670,W,-2.498250,W,-3.482960,W,-4.139430,W,2320.100000,W,-0.200600,W,0.288116,W,71.318400,W,998.388000,W,3.028210,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:11:24.36 PM,1559.180000,W,420.853000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.811200,W,616.555000,W,-0.528836,W,0.288116,W,87.139400,W,1000.100000,W,3.159560,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:11:25.36 PM,1962.910000,W,445.471000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,759.994000,W,0.455872,W,0.353763,W,99.087200,W,1000.620000,W,3.028210,W,1.189420,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:11:26.36 PM,3245.000000,W,469.104000,W,-1.841780,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,1674.130000,W,-0.200600,W,0.353763,W,37.444400,W,999.439000,W,3.356570,W,1.058080,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:11:27.36 PM,4157.820000,W,437.593000,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,-3.811200,W,3076.680000,W,0.455872,W,0.353763,W,8.165780,W,998.651000,W,3.028210,W,1.123750,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:11:28.36 PM,4136.160000,W,442.517000,W,-3.154720,W,-2.826490,W,-2.170020,W,-4.467670,W,-3.482960,W,3041.890000,W,-0.528836,W,0.353763,W,8.165780,W,997.994000,W,3.093880,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:11:29.36 PM,4191.300000,W,431.685000,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.811200,W,3028.100000,W,0.127636,W,0.288116,W,43.746600,W,998.388000,W,3.159560,W,1.058080,W,5.917740,W,3.619250,W,TRUE
05/02/2016 12:11:30.36 PM,3904.750000,W,429.716000,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,-4.139430,W,2825.250000,W,-0.528836,W,0.485058,W,13.877100,W,997.929000,W,2.962540,W,0.926741,W,6.180420,W,3.422240,W,TRUE
