TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:11:31.36 PM,3078.580000,W,400.174000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,2292.860000,W,-0.528836,W,0.288116,W,109.328000,W,997.207000,W,3.093880,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:11:32.36 PM,1585.760000,W,418.884000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,651.348000,W,-0.857072,W,0.485058,W,83.397500,W,999.242000,W,2.896870,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:11:33.36 PM,1956.010000,W,445.471000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,767.543000,W,0.127636,W,0.353763,W,86.154700,W,999.176000,W,2.896870,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:11:34.36 PM,3268.630000,W,472.058000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,1639.990000,W,-0.857072,W,0.091174,W,104.470000,W,998.651000,W,3.225230,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:11:35.36 PM,4271.060000,W,426.761000,W,-3.154720,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.811200,W,3095.720000,W,-0.528836,W,0.222469,W,109.788000,W,997.207000,W,2.896870,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:11:36.36 PM,4270.080000,W,421.838000,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,3042.220000,W,-0.528836,W,0.288116,W,127.119000,W,997.338000,W,2.962540,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:11:37.36 PM,4250.380000,W,434.639000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,2999.880000,W,-0.200600,W,0.288116,W,128.038000,W,997.469000,W,3.159560,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:11:38.36 PM,4067.230000,W,399.190000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,2866.280000,W,-0.200600,W,0.156822,W,130.138000,W,997.797000,W,3.290900,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:11:39.36 PM,3116.980000,W,395.251000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,2298.110000,W,0.127636,W,0.222469,W,135.587000,W,998.191000,W,3.290900,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:11:40.36 PM,1586.750000,W,432.670000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,609.662000,W,-0.528836,W,0.353763,W,135.259000,W,1000.290000,W,2.831200,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:11:41.36 PM,2026.910000,W,427.746000,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,787.238000,W,-0.857072,W,0.288116,W,139.526000,W,999.898000,W,3.028210,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:11:42.36 PM,3182.960000,W,477.966000,W,-2.498250,W,-6.108850,W,-2.498250,W,-3.154720,W,-3.482960,W,1637.040000,W,-0.857072,W,0.288116,W,16.699900,W,1000.420000,W,3.422240,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:11:43.36 PM,4147.970000,W,443.502000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,3073.730000,W,-0.200600,W,0.353763,W,8.100130,W,998.454000,W,3.028210,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:11:44.36 PM,4170.620000,W,433.654000,W,-1.841780,W,-3.482960,W,-2.170020,W,-2.826490,W,-3.482960,W,3078.980000,W,-0.200600,W,0.288116,W,7.706250,W,996.484000,W,3.028210,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:11:45.36 PM,4146.990000,W,435.624000,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,3008.080000,W,0.127636,W,0.353763,W,8.100130,W,998.323000,W,3.093880,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:11:46.36 PM,4096.770000,W,386.388000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,2825.910000,W,-0.528836,W,0.091174,W,196.311000,W,997.666000,W,3.290900,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:11:47.36 PM,3098.270000,W,406.083000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,2336.840000,W,0.127636,W,0.222469,W,86.745500,W,999.439000,W,2.962540,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:11:48.36 PM,1554.250000,W,425.777000,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,644.783000,W,0.127636,W,0.091174,W,82.215800,W,1000.230000,W,2.962540,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:11:49.36 PM,1924.500000,W,447.440000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.811200,W,-2.498250,W,754.742000,W,-0.528836,W,-0.105767,W,76.964100,W,999.373000,W,2.765530,W,0.861070,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:11:50.36 PM,3213.490000,W,464.180000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,1650.830000,W,-0.200600,W,-0.040120,W,63.046800,W,998.782000,W,2.634190,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:11:51.36 PM,4206.070000,W,438.578000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,3077.010000,W,0.127636,W,-0.171414,W,54.118800,W,996.550000,W,2.699860,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:11:52.36 PM,4187.360000,W,444.486000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,3044.840000,W,1.112340,W,-0.302709,W,52.215100,W,997.403000,W,2.634190,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:11:53.36 PM,4204.100000,W,434.639000,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,3025.480000,W,0.784108,W,-0.368356,W,53.199800,W,996.353000,W,2.502850,W,0.532715,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:11:54.36 PM,3970.730000,W,432.670000,W,-2.826490,W,-3.482960,W,-6.765320,W,-4.139430,W,-2.498250,W,2834.770000,W,0.784108,W,-0.237062,W,55.366100,W,997.207000,W,2.568520,W,0.664057,W,5.392370,W,2.962540,W,TRUE
05/02/2016 12:11:55.36 PM,3079.560000,W,414.945000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,2323.710000,W,0.784108,W,-0.302709,W,55.891300,W,996.616000,W,2.634190,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 12:11:56.36 PM,1579.850000,W,421.838000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,719.293000,W,0.127636,W,-0.171414,W,49.129600,W,998.126000,W,2.437180,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:11:57.36 PM,1893.980000,W,455.318000,W,-3.482960,W,-9.719440,W,-2.498250,W,-3.154720,W,-2.826490,W,751.132000,W,0.455872,W,-0.237062,W,49.392200,W,996.353000,W,2.568520,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:11:58.36 PM,3101.230000,W,482.890000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,1575.990000,W,0.784108,W,-0.171414,W,10.923000,W,996.616000,W,2.568520,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:11:59.36 PM,4175.540000,W,440.547000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.841780,W,3084.560000,W,0.127636,W,0.091174,W,7.443660,W,992.677000,W,2.568520,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:12:00.36 PM,4152.900000,W,449.410000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,3032.040000,W,0.784108,W,0.025527,W,7.181070,W,992.414000,W,2.699860,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:12:01.36 PM,4137.140000,W,447.440000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,2984.450000,W,0.455872,W,-0.105767,W,7.509310,W,989.723000,W,2.502850,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:12:02.36 PM,4219.860000,W,371.618000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,2854.470000,W,0.127636,W,-0.171414,W,246.203000,W,989.854000,W,2.831200,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:12:03.36 PM,3152.430000,W,422.823000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,2331.260000,W,-0.528836,W,0.091174,W,80.574600,W,989.526000,W,2.896870,W,0.926741,W,5.655050,W,3.422240,W,TRUE
05/02/2016 12:12:04.36 PM,1570.010000,W,436.609000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,716.667000,W,-0.528836,W,0.091174,W,73.550400,W,990.970000,W,2.962540,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:12:05.36 PM,1897.920000,W,448.425000,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,750.803000,W,-0.528836,W,0.288116,W,69.217700,W,991.495000,W,2.962540,W,1.058080,W,5.983410,W,3.684920,W,TRUE
05/02/2016 12:12:06.36 PM,3108.120000,W,473.043000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,1531.020000,W,-0.857072,W,0.419410,W,63.572000,W,990.314000,W,2.962540,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:12:07.36 PM,4177.510000,W,447.440000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,3043.200000,W,-0.200600,W,0.288116,W,55.563100,W,988.804000,W,3.093880,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:12:08.36 PM,4222.810000,W,441.532000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,3054.040000,W,0.127636,W,0.222469,W,60.092700,W,988.147000,W,3.028210,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:12:09.36 PM,4197.210000,W,447.440000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,2983.140000,W,0.455872,W,0.288116,W,62.324700,W,988.082000,W,3.028210,W,1.058080,W,5.852070,W,3.619250,W,TRUE
05/02/2016 12:12:10.36 PM,3965.800000,W,442.517000,W,-4.139430,W,-1.841780,W,-4.139430,W,-3.482960,W,-3.154720,W,2813.440000,W,0.127636,W,0.156822,W,57.532500,W,988.475000,W,2.962540,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:12:11.36 PM,3104.180000,W,415.930000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,2363.100000,W,-0.528836,W,0.091174,W,8.559660,W,988.082000,W,2.896870,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:12:12.36 PM,1523.730000,W,425.777000,W,-3.482960,W,-10.704200,W,-3.811200,W,-2.826490,W,-3.482960,W,764.261000,W,0.455872,W,0.091174,W,7.903190,W,991.036000,W,3.028210,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:12:13.36 PM,1890.040000,W,644.382000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,719.949000,W,-0.200600,W,0.091174,W,86.482900,W,991.036000,W,2.896870,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:12:14.36 PM,3126.830000,W,621.734000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.826490,W,1548.090000,W,0.127636,W,0.091174,W,77.686200,W,990.970000,W,3.028210,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:12:15.36 PM,4215.920000,W,592.192000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,3050.420000,W,0.455872,W,0.091174,W,75.979300,W,989.001000,W,2.831200,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:12:16.36 PM,4202.130000,W,597.116000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,3018.910000,W,0.455872,W,0.091174,W,76.438900,W,989.723000,W,2.962540,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:12:17.36 PM,4221.830000,W,593.177000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,3010.710000,W,-0.200600,W,0.156822,W,76.373200,W,989.854000,W,2.831200,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:12:18.36 PM,4007.160000,W,587.269000,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.154720,W,-2.826490,W,2830.830000,W,-0.200600,W,0.025527,W,75.585500,W,991.101000,W,2.896870,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:12:19.36 PM,3170.160000,W,565.605000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,2352.270000,W,0.127636,W,0.091174,W,75.322900,W,990.970000,W,3.028210,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:12:20.36 PM,1638.940000,W,569.544000,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.826490,W,-2.498250,W,823.672000,W,0.455872,W,-0.040120,W,76.964100,W,993.530000,W,3.028210,W,1.058080,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:12:21.36 PM,1879.210000,W,604.009000,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.170020,W,724.873000,W,0.455872,W,-0.040120,W,76.241900,W,993.202000,W,2.831200,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:12:22.36 PM,3071.690000,W,629.611000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,1496.560000,W,0.127636,W,-0.171414,W,77.554900,W,993.333000,W,2.568520,W,0.861070,W,6.114750,W,3.225230,W,TRUE
05/02/2016 12:12:23.36 PM,4230.690000,W,585.299000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.154720,W,3077.010000,W,1.112340,W,-0.171414,W,76.570200,W,990.904000,W,2.896870,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:12:24.36 PM,4206.070000,W,600.070000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,3031.390000,W,0.455872,W,-0.237062,W,75.979300,W,992.546000,W,2.896870,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:12:25.36 PM,4204.100000,W,593.177000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,2995.940000,W,0.455872,W,-0.302709,W,76.110600,W,992.349000,W,2.502850,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:12:26.36 PM,4051.470000,W,571.514000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,2881.710000,W,-0.200600,W,-0.040120,W,75.848000,W,993.399000,W,2.699860,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:12:27.36 PM,3204.620000,W,560.682000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,2384.430000,W,-0.200600,W,-0.171414,W,75.913700,W,994.318000,W,2.765530,W,0.992412,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:12:28.36 PM,1608.410000,W,569.544000,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.154720,W,829.908000,W,0.127636,W,-0.302709,W,76.373200,W,996.091000,W,2.634190,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:12:29.36 PM,1910.720000,W,589.238000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-2.826490,W,738.330000,W,0.455872,W,-0.237062,W,112.414000,W,996.747000,W,2.699860,W,0.598386,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:12:30.36 PM,3047.070000,W,631.581000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,1478.500000,W,0.127636,W,-0.302709,W,83.397500,W,996.156000,W,2.502850,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:12:31.36 PM,4208.040000,W,587.269000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,3067.820000,W,0.127636,W,-0.368356,W,75.913700,W,994.646000,W,2.502850,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:12:32.36 PM,4250.380000,W,578.406000,W,-4.139430,W,-3.482960,W,-14.643000,W,-5.124140,W,-2.826490,W,3089.810000,W,0.455872,W,-0.171414,W,76.701500,W,995.697000,W,2.634190,W,0.532715,W,5.852070,W,3.093880,W,TRUE
05/02/2016 12:12:33.36 PM,4218.870000,W,583.330000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,3015.300000,W,0.455872,W,-0.302709,W,76.373200,W,995.106000,W,2.634190,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:12:34.36 PM,4013.070000,W,588.254000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,2856.110000,W,-0.528836,W,-0.171414,W,76.307600,W,996.747000,W,2.371500,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:12:35.36 PM,3240.070000,W,552.804000,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.498250,W,-3.154720,W,2428.420000,W,-0.857072,W,-0.368356,W,75.913700,W,996.878000,W,2.634190,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:12:36.36 PM,1635.980000,W,556.743000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,881.770000,W,0.127636,W,-0.302709,W,76.438900,W,997.469000,W,2.765530,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:12:37.36 PM,1831.940000,W,599.085000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,712.072000,W,0.127636,W,-0.237062,W,62.915500,W,999.898000,W,2.634190,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:12:38.36 PM,3032.300000,W,612.871000,W,-3.811200,W,-4.795900,W,-3.811200,W,-2.826490,W,-2.826490,W,1505.420000,W,0.127636,W,-0.171414,W,50.770800,W,998.979000,W,2.568520,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:12:39.36 PM,4206.070000,W,579.391000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,3089.160000,W,0.455872,W,-0.434003,W,48.407500,W,997.666000,W,2.502850,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:12:40.36 PM,4183.420000,W,588.254000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,3052.390000,W,0.784108,W,-0.368356,W,47.422800,W,998.126000,W,2.568520,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:12:41.36 PM,4196.220000,W,567.575000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,3038.610000,W,0.127636,W,-0.302709,W,45.650300,W,997.272000,W,2.568520,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:12:42.36 PM,3992.390000,W,576.437000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,2867.270000,W,-0.528836,W,-0.171414,W,44.468700,W,997.929000,W,2.634190,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:12:43.36 PM,3202.650000,W,557.728000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,2418.570000,W,0.127636,W,-0.237062,W,44.534300,W,998.126000,W,2.634190,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:12:44.36 PM,1652.720000,W,555.758000,W,-3.811200,W,-3.154720,W,-4.467670,W,-2.498250,W,-2.498250,W,951.027000,W,0.784108,W,-0.171414,W,44.665600,W,1000.360000,W,2.568520,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:12:45.36 PM,1825.050000,W,599.085000,W,-3.811200,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.482960,W,720.934000,W,0.455872,W,-0.237062,W,45.650300,W,1000.750000,W,2.699860,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:12:46.36 PM,2966.320000,W,622.718000,W,-4.467670,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.811200,W,1446.660000,W,-0.857072,W,-0.171414,W,46.109900,W,999.570000,W,2.634190,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:12:47.36 PM,4201.150000,W,579.391000,W,-5.124140,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,3102.940000,W,-0.528836,W,-0.237062,W,44.993900,W,997.994000,W,2.896870,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:12:48.36 PM,4185.390000,W,593.177000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,3060.600000,W,-0.857072,W,0.025527,W,45.387700,W,998.913000,W,2.634190,W,0.664057,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:12:49.36 PM,4185.390000,W,589.238000,W,-9.719440,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.467670,W,3023.180000,W,-0.528836,W,0.156822,W,45.519000,W,998.388000,W,2.765530,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:12:50.36 PM,4034.730000,W,573.483000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-4.467670,W,2908.960000,W,-0.857072,W,0.091174,W,45.716000,W,997.141000,W,2.962540,W,0.926741,W,6.311760,W,3.684920,W,TRUE
05/02/2016 12:12:51.36 PM,3247.950000,W,555.758000,W,-5.124140,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.811200,W,2442.530000,W,-1.185310,W,0.419410,W,45.387700,W,997.994000,W,3.290900,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:12:52.36 PM,1638.940000,W,562.651000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,947.745000,W,-0.528836,W,0.485058,W,46.175500,W,999.701000,W,2.962540,W,1.189420,W,6.640120,W,3.619250,W,TRUE
05/02/2016 12:12:53.36 PM,1812.250000,W,591.208000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,724.544000,W,-1.185310,W,0.222469,W,46.569400,W,998.716000,W,2.962540,W,1.058080,W,6.508780,W,3.684920,W,TRUE
05/02/2016 12:12:54.36 PM,2941.710000,W,619.764000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.467670,W,1428.940000,W,-1.185310,W,0.091174,W,47.028900,W,997.863000,W,3.159560,W,1.123750,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:12:55.36 PM,4187.360000,W,589.238000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.795900,W,3072.740000,W,-0.857072,W,0.288116,W,46.044200,W,994.384000,W,3.093880,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:12:56.36 PM,4219.860000,W,589.238000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,3086.860000,W,-0.528836,W,0.025527,W,46.175500,W,994.384000,W,2.765530,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:12:57.36 PM,4203.120000,W,591.208000,W,-3.811200,W,-3.154720,W,-4.795900,W,-3.811200,W,-4.467670,W,3022.850000,W,-0.200600,W,0.091174,W,45.847300,W,992.546000,W,2.765530,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:12:58.36 PM,4011.100000,W,591.208000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.811200,W,2861.030000,W,-0.857072,W,0.288116,W,45.387700,W,991.823000,W,2.896870,W,0.926741,W,6.114750,W,3.290900,W,TRUE
05/02/2016 12:12:59.36 PM,3279.460000,W,565.605000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,2455.660000,W,-0.528836,W,0.091174,W,45.256500,W,990.839000,W,2.765530,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:13:00.36 PM,1682.260000,W,573.483000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,1007.160000,W,0.455872,W,0.091174,W,45.256500,W,992.020000,W,2.568520,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:13:01.36 PM,1779.750000,W,604.009000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,694.675000,W,-0.528836,W,-0.105767,W,45.322100,W,991.561000,W,2.699860,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:13:02.36 PM,2920.040000,W,617.795000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,1425.980000,W,0.127636,W,-0.302709,W,45.912900,W,990.248000,W,2.634190,W,0.795399,W,5.983410,W,3.159560,W,TRUE
05/02/2016 12:13:03.36 PM,1432.150000,W,441.532000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,383.507000,W,-0.528836,W,-0.237062,W,7.640600,W,991.430000,W,2.502850,W,0.926741,W,5.720730,W,3.093880,W,TRUE
05/02/2016 12:13:04.36 PM,1675.370000,W,548.865000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,346.088000,W,-0.528836,W,-0.105767,W,274.234000,W,990.051000,W,2.371500,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:13:05.36 PM,1498.120000,W,580.376000,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.154720,W,378.256000,W,0.127636,W,-0.237062,W,83.725700,W,991.036000,W,2.502850,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:13:06.36 PM,1473.510000,W,592.192000,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,351.668000,W,0.455872,W,-0.040120,W,81.821900,W,991.036000,W,2.437180,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:13:07.36 PM,1274.600000,W,189.447000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,154.399000,W,-0.528836,W,-0.171414,W,82.281500,W,991.233000,W,2.502850,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:13:08.36 PM,1274.600000,W,186.493000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,153.742000,W,0.784108,W,-0.171414,W,81.231100,W,990.839000,W,2.568520,W,0.861070,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:13:09.36 PM,1270.660000,W,189.447000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,154.070000,W,0.127636,W,0.156822,W,79.786900,W,990.445000,W,2.502850,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 12:13:10.36 PM,1472.520000,W,589.238000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,352.981000,W,0.127636,W,-0.237062,W,81.756300,W,990.117000,W,2.437180,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:13:11.36 PM,4240.540000,W,604.009000,W,-10.047700,W,-5.452380,W,-3.811200,W,-3.811200,W,-2.826490,W,3070.120000,W,0.455872,W,-0.105767,W,83.134900,W,987.097000,W,2.634190,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:13:12.36 PM,4263.180000,W,597.116000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,3078.980000,W,0.784108,W,-0.171414,W,82.150200,W,986.834000,W,2.437180,W,0.795399,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:13:13.36 PM,4251.370000,W,595.147000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,3022.200000,W,0.127636,W,-0.171414,W,81.165500,W,987.491000,W,2.634190,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:13:14.36 PM,3947.090000,W,594.162000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,2797.350000,W,0.455872,W,-0.302709,W,82.347100,W,987.622000,W,2.634190,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:13:15.36 PM,2966.320000,W,563.636000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,2222.290000,W,0.455872,W,-0.171414,W,83.791400,W,988.541000,W,2.371500,W,0.598386,W,5.852070,W,3.093880,W,TRUE
05/02/2016 12:13:16.36 PM,1493.200000,W,596.131000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,475.085000,W,0.784108,W,-0.105767,W,85.498200,W,990.051000,W,2.568520,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:13:17.36 PM,1773.840000,W,611.887000,W,-2.826490,W,-5.124140,W,-3.811200,W,-3.154720,W,-2.498250,W,656.928000,W,0.784108,W,-0.302709,W,84.710400,W,990.970000,W,2.437180,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:13:18.36 PM,2927.920000,W,627.642000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,1389.220000,W,0.127636,W,-0.171414,W,84.579100,W,989.723000,W,2.699860,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:13:19.36 PM,4230.690000,W,595.147000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,3057.650000,W,-0.200600,W,-0.105767,W,85.169900,W,987.622000,W,2.568520,W,0.664057,W,5.983410,W,3.159560,W,TRUE
05/02/2016 12:13:20.36 PM,4223.800000,W,599.085000,W,-3.811200,W,-3.482960,W,-4.467670,W,-2.826490,W,-3.811200,W,3041.560000,W,-0.200600,W,-0.171414,W,84.316500,W,987.885000,W,2.568520,W,0.861070,W,5.983410,W,3.159560,W,TRUE
05/02/2016 12:13:21.36 PM,4192.290000,W,595.147000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,2964.760000,W,0.127636,W,-0.171414,W,84.776100,W,987.753000,W,2.305830,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:13:22.36 PM,3938.230000,W,590.223000,W,-4.139430,W,-3.811200,W,2.425290,W,-6.108850,W,-3.154720,W,2782.260000,W,0.127636,W,-0.040120,W,85.498200,W,987.491000,W,2.502850,W,0.861070,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:13:23.36 PM,2940.720000,W,562.651000,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,2196.680000,W,0.127636,W,0.025527,W,86.745500,W,988.804000,W,2.634190,W,0.992412,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:13:24.36 PM,1494.180000,W,594.162000,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,458.345000,W,-0.200600,W,-0.040120,W,88.649200,W,990.576000,W,2.634190,W,0.861070,W,6.114750,W,3.290900,W,TRUE
05/02/2016 12:13:25.36 PM,1814.220000,W,603.024000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.795900,W,686.469000,W,-0.857072,W,-0.040120,W,89.305700,W,991.627000,W,2.699860,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:13:26.36 PM,2972.230000,W,616.810000,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.170020,W,-3.482960,W,1424.670000,W,-0.200600,W,0.025527,W,90.815600,W,991.955000,W,2.896870,W,0.861070,W,6.311760,W,3.356570,W,TRUE
05/02/2016 12:13:27.36 PM,4200.160000,W,604.009000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,3032.040000,W,-0.200600,W,0.156822,W,91.012600,W,989.985000,W,2.765530,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:13:28.36 PM,4219.860000,W,599.085000,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.811200,W,3029.420000,W,-0.528836,W,0.025527,W,91.997300,W,991.167000,W,2.765530,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:13:29.36 PM,4204.100000,W,590.223000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,2980.510000,W,-0.857072,W,0.025527,W,91.209500,W,991.233000,W,2.896870,W,0.795399,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:13:30.36 PM,3931.340000,W,592.192000,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.467670,W,2772.080000,W,-0.528836,W,0.156822,W,97.314700,W,992.414000,W,2.962540,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:13:31.36 PM,2934.810000,W,556.743000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,2204.560000,W,-0.857072,W,0.288116,W,94.754400,W,993.005000,W,2.831200,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:13:32.36 PM,1535.540000,W,583.330000,W,-3.811200,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.811200,W,486.245000,W,-0.857072,W,0.288116,W,94.951400,W,996.419000,W,2.765530,W,1.123750,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:13:33.36 PM,1805.350000,W,605.978000,W,-4.795900,W,-3.482960,W,-4.139430,W,-3.154720,W,-4.795900,W,668.744000,W,-1.185310,W,0.222469,W,95.607900,W,996.681000,W,2.962540,W,1.058080,W,6.443110,W,3.684920,W,TRUE
05/02/2016 12:13:34.36 PM,2989.960000,W,624.688000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-4.467670,W,1427.950000,W,-1.185310,W,0.156822,W,95.607900,W,997.863000,W,3.028210,W,1.058080,W,6.443110,W,3.553580,W,TRUE
05/02/2016 12:13:35.36 PM,4228.720000,W,588.254000,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.811200,W,3066.180000,W,-0.857072,W,0.288116,W,94.098000,W,995.828000,W,2.962540,W,1.123750,W,6.443110,W,3.684920,W,TRUE
05/02/2016 12:13:36.36 PM,4211.980000,W,596.131000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.811200,W,3028.100000,W,-0.857072,W,0.288116,W,96.001700,W,996.550000,W,3.159560,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 12:13:37.36 PM,4223.800000,W,583.330000,W,-4.795900,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.795900,W,3004.800000,W,-0.528836,W,0.288116,W,94.623100,W,997.535000,W,2.896870,W,0.926741,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:13:38.36 PM,3956.940000,W,571.514000,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.139430,W,2813.770000,W,-1.185310,W,0.156822,W,94.557500,W,997.535000,W,2.831200,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:13:39.36 PM,2884.590000,W,551.819000,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-4.139430,W,2180.930000,W,-0.528836,W,0.091174,W,95.673500,W,997.929000,W,2.699860,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:13:40.36 PM,1509.940000,W,587.269000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,465.238000,W,-1.513540,W,0.025527,W,94.557500,W,998.848000,W,2.699860,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:13:41.36 PM,1838.830000,W,596.131000,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.482960,W,-2.826490,W,690.736000,W,0.127636,W,-0.105767,W,96.789500,W,999.504000,W,2.634190,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:13:42.36 PM,3005.710000,W,622.718000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,1442.400000,W,-0.857072,W,-0.237062,W,97.774200,W,998.060000,W,2.568520,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:13:43.36 PM,4227.730000,W,583.330000,W,-4.467670,W,-4.467670,W,-4.467670,W,-3.482960,W,-3.482960,W,3064.540000,W,-0.200600,W,-0.171414,W,96.001700,W,996.353000,W,2.437180,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:13:44.36 PM,4245.460000,W,583.330000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,3056.000000,W,-0.528836,W,-0.434003,W,97.971200,W,997.141000,W,2.634190,W,0.598386,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:13:45.36 PM,4221.830000,W,577.422000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-2.826490,W,3012.350000,W,0.127636,W,-0.368356,W,94.688800,W,996.287000,W,2.568520,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:13:46.36 PM,3922.480000,W,579.391000,W,-3.811200,W,-3.154720,W,-4.795900,W,-3.811200,W,-3.482960,W,2783.570000,W,0.784108,W,-0.368356,W,96.723900,W,996.813000,W,2.634190,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:13:47.36 PM,2859.980000,W,552.804000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,2152.370000,W,0.127636,W,-0.302709,W,94.885700,W,996.747000,W,2.568520,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:13:48.36 PM,1519.790000,W,588.254000,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.826490,W,472.131000,W,-0.528836,W,-0.302709,W,95.804800,W,999.307000,W,2.502850,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:13:49.36 PM,1834.890000,W,604.994000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.170020,W,682.202000,W,-0.528836,W,-0.237062,W,96.526900,W,996.878000,W,2.437180,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:13:50.36 PM,3051.010000,W,614.841000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.498250,W,1477.520000,W,-0.200600,W,-0.368356,W,95.936100,W,995.828000,W,2.502850,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:13:51.36 PM,4252.350000,W,580.376000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,3087.190000,W,1.440580,W,-0.368356,W,96.395600,W,995.106000,W,2.831200,W,0.532715,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:13:52.36 PM,4206.070000,W,593.177000,W,-1.185310,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,3016.620000,W,0.127636,W,-0.368356,W,95.870400,W,994.187000,W,2.634190,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:13:53.36 PM,4189.330000,W,584.315000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.826490,W,2973.290000,W,1.112340,W,-0.302709,W,97.839900,W,993.662000,W,2.699860,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:13:54.36 PM,3921.490000,W,571.514000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,2783.900000,W,0.784108,W,-0.368356,W,96.461300,W,993.990000,W,2.437180,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:13:55.36 PM,2813.690000,W,560.682000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.170020,W,2110.030000,W,0.127636,W,-0.302709,W,97.511600,W,993.662000,W,2.502850,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:13:56.36 PM,1532.590000,W,585.299000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,483.948000,W,0.784108,W,-0.368356,W,96.330000,W,996.287000,W,2.699860,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:13:57.36 PM,1883.140000,W,595.147000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.170020,W,721.919000,W,0.127636,W,-0.237062,W,97.446000,W,995.697000,W,2.634190,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:13:58.36 PM,3038.210000,W,627.642000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.498250,W,1462.750000,W,0.455872,W,-0.434003,W,95.082700,W,994.581000,W,2.634190,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:13:59.36 PM,4202.130000,W,584.315000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,-2.498250,W,3053.380000,W,0.127636,W,-0.368356,W,95.542200,W,992.086000,W,2.502850,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:14:00.36 PM,4228.720000,W,589.238000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,3034.670000,W,0.784108,W,-0.434003,W,93.966700,W,992.874000,W,2.634190,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:14:01.36 PM,4169.640000,W,586.284000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,2949.660000,W,0.127636,W,-0.237062,W,95.476600,W,991.692000,W,2.568520,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:14:02.36 PM,3919.520000,W,571.514000,W,-3.811200,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.482960,W,2780.290000,W,0.127636,W,-0.237062,W,94.229300,W,991.823000,W,2.634190,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:14:03.36 PM,2840.280000,W,553.789000,W,-3.811200,W,-3.482960,W,-9.391210,W,-4.467670,W,-2.826490,W,2133.990000,W,0.127636,W,-0.171414,W,95.936100,W,993.071000,W,2.831200,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:14:04.36 PM,1532.590000,W,580.376000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,473.444000,W,-0.200600,W,-0.171414,W,112.479000,W,994.384000,W,2.699860,W,0.992412,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:14:05.36 PM,1907.760000,W,597.116000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,698.614000,W,-0.200600,W,-0.237062,W,138.607000,W,995.171000,W,2.634190,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:14:06.36 PM,3113.040000,W,624.688000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,1476.200000,W,0.127636,W,-0.302709,W,149.832000,W,993.530000,W,2.634190,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:14:07.36 PM,4174.560000,W,589.238000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,3049.770000,W,0.784108,W,-0.040120,W,56.482100,W,992.611000,W,2.831200,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:14:08.36 PM,8159.670000,W,605.978000,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.811200,W,3013.330000,W,3786.330000,W,-0.105767,W,83.003600,W,988.016000,W,2.765530,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:14:09.36 PM,5502.930000,W,597.116000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,354.294000,W,3973.100000,W,-0.237062,W,106.637000,W,990.576000,W,2.896870,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:14:10.36 PM,5497.020000,W,597.116000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,368.408000,W,3970.800000,W,-0.171414,W,86.285900,W,991.101000,W,2.962540,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:14:11.36 PM,5462.560000,W,603.024000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,326.066000,W,3967.840000,W,-0.105767,W,92.588100,W,990.970000,W,2.765530,W,0.992412,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:14:12.36 PM,5310.910000,W,257.392000,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,177.703000,W,3966.530000,W,-0.171414,W,93.966700,W,991.758000,W,2.699860,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:14:13.36 PM,5270.540000,W,202.248000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,150.788000,W,3960.950000,W,-0.237062,W,95.739200,W,991.036000,W,2.896870,W,0.729728,W,5.786400,W,3.093880,W,TRUE
05/02/2016 12:14:14.36 PM,5267.590000,W,197.325000,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,149.475000,W,3954.720000,W,-0.434003,W,94.623100,W,990.379000,W,2.699860,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:14:15.36 PM,5270.540000,W,200.279000,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.154720,W,150.132000,W,3954.060000,W,-0.237062,W,99.349700,W,990.904000,W,2.699860,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:14:16.36 PM,5442.860000,W,604.009000,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,330.333000,W,3944.540000,W,-0.368356,W,100.334000,W,989.723000,W,2.634190,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:14:17.36 PM,8191.180000,W,610.902000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,2996.920000,W,3932.720000,W,-0.302709,W,100.794000,W,987.163000,W,2.634190,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:14:18.36 PM,7919.400000,W,585.299000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,2813.440000,W,3929.110000,W,-0.302709,W,95.082700,W,987.491000,W,2.699860,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:14:19.36 PM,6781.080000,W,572.498000,W,-2.498250,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.826490,W,2118.890000,W,3925.170000,W,-0.105767,W,94.098000,W,987.622000,W,2.765530,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:14:20.36 PM,5460.590000,W,604.009000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,457.689000,W,3927.800000,W,-0.237062,W,95.542200,W,988.935000,W,3.028210,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:14:21.36 PM,5824.930000,W,615.825000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,706.163000,W,3922.220000,W,-0.105767,W,94.426200,W,988.869000,W,2.634190,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:14:22.36 PM,7013.470000,W,643.397000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,1478.500000,W,3915.000000,W,-0.040120,W,95.542200,W,987.753000,W,2.502850,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:14:23.36 PM,8140.960000,W,599.085000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,3037.950000,W,3902.530000,W,-0.434003,W,93.244600,W,985.062000,W,2.831200,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:14:24.36 PM,8167.550000,W,608.932000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,3029.750000,W,3899.900000,W,-0.368356,W,94.360600,W,985.521000,W,2.699860,W,0.664057,W,5.458040,W,3.619250,W,TRUE
05/02/2016 12:14:25.36 PM,8108.470000,W,604.009000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,2954.910000,W,3891.040000,W,-0.237062,W,93.638400,W,983.421000,W,2.896870,W,0.795399,W,5.720730,W,3.553580,W,TRUE
05/02/2016 12:14:26.36 PM,7831.770000,W,595.147000,W,-3.154720,W,-2.826490,W,-6.437080,W,-4.139430,W,-2.498250,W,2764.860000,W,3889.070000,W,-0.105767,W,95.542200,W,984.274000,W,2.699860,W,0.992412,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:14:27.36 PM,6722.000000,W,581.361000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,2082.130000,W,3887.430000,W,-0.040120,W,94.098000,W,984.668000,W,2.896870,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:14:28.36 PM,5447.790000,W,608.932000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.170020,W,466.551000,W,3889.720000,W,0.156822,W,95.936100,W,986.243000,W,3.028210,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:14:29.36 PM,5784.560000,W,624.688000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,695.988000,W,3883.820000,W,0.288116,W,93.310200,W,985.850000,W,2.962540,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:14:30.36 PM,7016.430000,W,647.336000,W,-2.498250,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.154720,W,1504.760000,W,3876.920000,W,0.288116,W,94.688800,W,984.537000,W,3.028210,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:14:31.36 PM,8190.200000,W,606.963000,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,3049.110000,W,3867.400000,W,0.025527,W,158.104000,W,982.764000,W,3.028210,W,1.058080,W,6.049080,W,3.881940,W,TRUE
05/02/2016 12:14:32.36 PM,8555.530000,W,481.905000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,3006.440000,W,3861.500000,W,0.091174,W,500.914000,W,981.517000,W,3.028210,W,1.123750,W,5.983410,W,3.684920,W,TRUE
05/02/2016 12:14:33.36 PM,8655.970000,W,438.578000,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,-3.811200,W,2918.150000,W,3859.200000,W,0.091174,W,695.295000,W,980.401000,W,3.225230,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:14:34.36 PM,7931.220000,W,568.559000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,2745.820000,W,3863.140000,W,0.288116,W,226.246000,W,982.042000,W,2.831200,W,1.189420,W,5.983410,W,3.684920,W,TRUE
05/02/2016 12:14:35.36 PM,6816.530000,W,579.391000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,2048.980000,W,3872.660000,W,0.353763,W,232.679000,W,983.749000,W,2.962540,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:14:36.36 PM,5598.450000,W,583.330000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,461.956000,W,3880.860000,W,0.353763,W,235.830000,W,985.062000,W,3.225230,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:14:37.36 PM,5993.320000,W,585.299000,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,739.972000,W,3883.160000,W,0.353763,W,236.946000,W,984.537000,W,3.356570,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:14:38.36 PM,7189.740000,W,647.336000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,1519.860000,W,3884.470000,W,0.353763,W,234.780000,W,983.683000,W,3.093880,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:14:39.36 PM,8279.810000,W,599.085000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,3015.300000,W,3886.770000,W,0.288116,W,231.498000,W,982.370000,W,3.225230,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:14:40.36 PM,8320.180000,W,584.315000,W,-2.826490,W,-3.482960,W,-2.826490,W,-12.673600,W,-3.482960,W,3018.910000,W,3892.020000,W,0.288116,W,231.629000,W,982.370000,W,2.896870,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:14:41.36 PM,8245.340000,W,617.795000,W,-2.826490,W,-2.826490,W,-2.170020,W,-2.826490,W,-3.482960,W,2925.370000,W,3896.290000,W,0.091174,W,230.841000,W,982.764000,W,2.962540,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:14:42.36 PM,7963.720000,W,580.376000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,2724.160000,W,3900.230000,W,-0.171414,W,230.644000,W,982.698000,W,2.765530,W,0.861070,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:14:43.36 PM,6855.920000,W,548.865000,W,-6.437080,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,2060.140000,W,3903.180000,W,-0.105767,W,229.462000,W,983.289000,W,2.831200,W,0.795399,W,5.523710,W,3.356570,W,TRUE
05/02/2016 12:14:44.36 PM,5597.460000,W,606.963000,W,-2.826490,W,-5.124140,W,-2.498250,W,-4.139430,W,-2.826490,W,458.673000,W,3913.030000,W,-0.105767,W,230.644000,W,985.784000,W,2.831200,W,0.861070,W,5.458040,W,3.356570,W,TRUE
05/02/2016 12:14:45.36 PM,6000.210000,W,595.147000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,731.437000,W,3918.280000,W,-0.040120,W,229.462000,W,986.506000,W,2.831200,W,0.861070,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:14:46.36 PM,7272.450000,W,618.780000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,1566.800000,W,3915.000000,W,-0.040120,W,229.069000,W,985.259000,W,2.699860,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:14:47.36 PM,8287.690000,W,609.917000,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.467670,W,-2.498250,W,3025.810000,W,3912.040000,W,-0.171414,W,228.806000,W,984.340000,W,2.831200,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:14:48.36 PM,8322.150000,W,580.376000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,3011.360000,W,3918.280000,W,-0.171414,W,229.462000,W,985.784000,W,2.765530,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 12:14:49.36 PM,8285.720000,W,604.009000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,2959.500000,W,3919.270000,W,-0.171414,W,227.887000,W,986.047000,W,2.765530,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:14:50.36 PM,7970.610000,W,574.468000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,2744.510000,W,3924.850000,W,-0.105767,W,228.084000,W,987.228000,W,2.896870,W,0.795399,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:14:51.36 PM,6834.260000,W,550.835000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,2057.180000,W,3929.110000,W,-0.434003,W,227.427000,W,988.344000,W,2.568520,W,0.861070,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:14:52.36 PM,5629.960000,W,591.208000,W,-1.841780,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.170020,W,473.116000,W,3932.400000,W,-0.171414,W,228.084000,W,989.526000,W,2.699860,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:14:53.36 PM,6008.090000,W,590.223000,W,-2.826490,W,-3.482960,W,-1.841780,W,-3.811200,W,-3.154720,W,733.735000,W,3928.460000,W,-0.171414,W,225.064000,W,988.935000,W,2.634190,W,0.861070,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:14:54.36 PM,7267.530000,W,635.520000,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.170020,W,-2.170020,W,1571.390000,W,3927.800000,W,-0.171414,W,224.211000,W,988.475000,W,2.699860,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:14:55.36 PM,8323.130000,W,578.406000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,3050.100000,W,3925.500000,W,-0.237062,W,225.655000,W,987.622000,W,2.699860,W,0.598386,W,5.458040,W,2.962540,W,TRUE
05/02/2016 12:14:56.36 PM,8330.030000,W,593.177000,W,-1.841780,W,-3.482960,W,-1.841780,W,-3.154720,W,-2.826490,W,3045.830000,W,3927.470000,W,-0.171414,W,225.721000,W,987.753000,W,2.634190,W,0.729728,W,5.326700,W,3.159560,W,TRUE
05/02/2016 12:14:57.36 PM,8308.360000,W,575.452000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,2972.630000,W,3928.780000,W,-0.171414,W,223.686000,W,988.410000,W,2.765530,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:14:58.36 PM,7945.010000,W,563.636000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,2729.740000,W,3927.800000,W,-0.302709,W,223.554000,W,988.410000,W,2.371500,W,0.861070,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:14:59.36 PM,6817.520000,W,544.926000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,2050.290000,W,3932.400000,W,-0.434003,W,222.898000,W,989.657000,W,2.831200,W,0.729728,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:15:00.36 PM,5615.190000,W,590.223000,W,-14.314700,W,-5.124140,W,-2.498250,W,-3.482960,W,-2.170020,W,467.536000,W,3934.040000,W,-0.171414,W,223.686000,W,990.117000,W,3.028210,W,0.729728,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:15:01.36 PM,6002.180000,W,594.162000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,737.346000,W,3927.140000,W,-0.302709,W,222.570000,W,988.935000,W,2.634190,W,0.729728,W,5.195360,W,3.028210,W,TRUE
05/02/2016 12:15:02.36 PM,6966.210000,W,646.351000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.170020,W,1617.350000,W,3766.310000,W,-0.171414,W,54.184500,W,989.329000,W,2.699860,W,0.664057,W,5.392370,W,3.028210,W,TRUE
