TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:15:03.36 PM,7962.730000,W,611.887000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,3053.380000,W,3722.980000,W,-0.302709,W,73.287800,W,989.526000,W,2.896870,W,0.664057,W,5.326700,W,3.093880,W,TRUE
05/02/2016 12:15:04.36 PM,8055.290000,W,611.887000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.826490,W,3011.690000,W,3718.390000,W,-0.302709,W,202.613000,W,988.869000,W,2.502850,W,0.532715,W,5.261030,W,3.159560,W,TRUE
05/02/2016 12:15:05.36 PM,4441.420000,W,548.865000,W,-3.482960,W,-3.154720,W,-3.482960,W,-9.391210,W,-2.498250,W,2992.330000,W,221.030000,W,-0.237062,W,214.889000,W,993.924000,W,2.699860,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:15:06.36 PM,3977.620000,W,572.498000,W,-2.498250,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,2742.210000,W,4.394700,W,-0.237062,W,212.591000,W,993.859000,W,2.437180,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:15:07.36 PM,2816.650000,W,532.125000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,2034.860000,W,2.097050,W,-0.237062,W,206.420000,W,995.434000,W,2.568520,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:15:08.36 PM,5471.420000,W,593.177000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,508.565000,W,3739.390000,W,-0.171414,W,102.435000,W,993.399000,W,2.962540,W,0.861070,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:15:09.36 PM,5899.770000,W,617.795000,W,-2.170020,W,-3.811200,W,-2.826490,W,-4.139430,W,-3.154720,W,736.689000,W,3943.560000,W,-0.171414,W,100.138000,W,993.465000,W,2.896870,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:15:10.36 PM,7171.030000,W,645.367000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.482960,W,-2.498250,W,1597.320000,W,3940.600000,W,-0.105767,W,95.476600,W,992.152000,W,2.634190,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:15:11.36 PM,8192.170000,W,597.116000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,3071.760000,W,3934.040000,W,-0.171414,W,93.572800,W,990.773000,W,2.831200,W,0.926741,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:15:12.36 PM,8166.570000,W,608.932000,W,-2.498250,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.482960,W,3017.270000,W,3934.690000,W,-0.040120,W,93.178900,W,991.036000,W,3.028210,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:15:13.36 PM,8128.160000,W,604.009000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,2954.250000,W,3934.040000,W,0.222469,W,92.588100,W,991.298000,W,3.028210,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:15:14.36 PM,7833.740000,W,581.361000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.811200,W,-3.154720,W,2763.550000,W,3935.020000,W,0.419410,W,92.128600,W,991.889000,W,2.962540,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:15:15.36 PM,6618.610000,W,571.514000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.811200,W,2006.310000,W,3938.630000,W,0.288116,W,91.472100,W,992.939000,W,3.159560,W,1.189420,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:15:16.36 PM,5494.070000,W,601.055000,W,-3.154720,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.154720,W,481.978000,W,3944.540000,W,0.288116,W,93.572800,W,995.368000,W,3.159560,W,1.123750,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:15:17.36 PM,5918.480000,W,610.902000,W,0.784108,W,-7.750030,W,-3.154720,W,-3.811200,W,-4.467670,W,763.605000,W,3941.910000,W,0.156822,W,93.572800,W,994.975000,W,3.225230,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:15:18.36 PM,7183.830000,W,638.474000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,1615.050000,W,3936.660000,W,0.156822,W,93.572800,W,993.202000,W,3.225230,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:15:19.36 PM,8157.700000,W,606.963000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.154720,W,3047.800000,W,3930.100000,W,0.156822,W,92.391100,W,991.692000,W,2.962540,W,1.123750,W,5.917740,W,3.619250,W,TRUE
05/02/2016 12:15:20.36 PM,8192.170000,W,597.116000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,3047.800000,W,3928.780000,W,0.222469,W,91.734700,W,991.955000,W,3.159560,W,0.992412,W,5.983410,W,3.684920,W,TRUE
05/02/2016 12:15:21.36 PM,8119.300000,W,601.055000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,2956.550000,W,3926.810000,W,0.156822,W,92.259800,W,991.627000,W,3.028210,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:15:22.36 PM,7796.320000,W,583.330000,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,2751.070000,W,3927.140000,W,0.419410,W,91.866000,W,991.889000,W,3.290900,W,1.189420,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:15:23.36 PM,6628.450000,W,561.667000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,2018.120000,W,3931.410000,W,0.156822,W,92.785000,W,993.136000,W,3.028210,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:15:24.36 PM,5535.430000,W,588.254000,W,-3.154720,W,-2.826490,W,-2.170020,W,-3.482960,W,-3.811200,W,477.055000,W,3935.020000,W,0.288116,W,143.596000,W,994.449000,W,3.093880,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:15:25.36 PM,5930.290000,W,617.795000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.811200,W,741.613000,W,3933.710000,W,0.353763,W,149.570000,W,994.449000,W,3.159560,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:15:26.36 PM,7164.130000,W,643.397000,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.482960,W,1635.070000,W,3931.410000,W,0.353763,W,54.250100,W,994.055000,W,3.225230,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:15:27.36 PM,8139.980000,W,597.116000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,3064.540000,W,3921.240000,W,0.288116,W,71.712300,W,991.495000,W,3.093880,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:15:28.36 PM,8157.700000,W,595.147000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,3051.410000,W,3920.910000,W,0.091174,W,69.086400,W,991.561000,W,2.896870,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:15:29.36 PM,8155.730000,W,590.223000,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.811200,W,-2.498250,W,2961.140000,W,3919.270000,W,0.288116,W,120.685000,W,990.970000,W,3.093880,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:15:30.36 PM,7795.330000,W,589.238000,W,-2.170020,W,-3.154720,W,-8.734740,W,-4.467670,W,-3.811200,W,2748.120000,W,3922.880000,W,0.091174,W,90.618700,W,992.217000,W,3.159560,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 12:15:31.36 PM,6616.640000,W,571.514000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,2015.500000,W,3920.580000,W,-0.105767,W,91.669000,W,991.692000,W,3.093880,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:15:32.36 PM,5492.100000,W,598.101000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,489.199000,W,3924.850000,W,-0.105767,W,92.785000,W,993.202000,W,2.765530,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:15:33.36 PM,5883.030000,W,609.917000,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.482960,W,-2.170020,W,763.933000,W,3921.560000,W,-0.171414,W,92.982000,W,992.677000,W,2.831200,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:15:34.36 PM,7178.900000,W,634.535000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,1616.690000,W,3917.300000,W,-0.171414,W,95.870400,W,991.167000,W,2.634190,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:15:35.36 PM,8164.600000,W,623.703000,W,-2.498250,W,-4.139430,W,-3.482960,W,-2.826490,W,-2.826490,W,3044.840000,W,3912.040000,W,-0.302709,W,97.642900,W,989.854000,W,2.699860,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:15:36.36 PM,8189.210000,W,606.963000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,3042.550000,W,3908.760000,W,-0.368356,W,97.708600,W,989.329000,W,2.699860,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:15:37.36 PM,8111.420000,W,612.871000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,2946.700000,W,3897.270000,W,-0.237062,W,92.719400,W,986.309000,W,2.699860,W,0.664057,W,5.326700,W,3.225230,W,TRUE
05/02/2016 12:15:38.36 PM,7813.060000,W,603.024000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.498250,W,2746.480000,W,3895.960000,W,-0.105767,W,92.325500,W,986.506000,W,2.831200,W,0.795399,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:15:39.36 PM,6696.400000,W,576.437000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,2071.300000,W,3889.070000,W,0.025527,W,92.653700,W,984.996000,W,2.765530,W,0.664057,W,5.326700,W,3.225230,W,TRUE
05/02/2016 12:15:40.36 PM,5479.300000,W,606.963000,W,-3.154720,W,-3.482960,W,-1.841780,W,-3.811200,W,-3.154720,W,483.948000,W,3891.370000,W,-0.302709,W,91.143800,W,985.981000,W,2.765530,W,0.926741,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:15:41.36 PM,5814.100000,W,627.642000,W,-3.154720,W,-3.482960,W,-11.032400,W,-4.139430,W,-3.482960,W,709.774000,W,3884.140000,W,0.091174,W,91.931600,W,984.274000,W,2.896870,W,0.926741,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:15:42.36 PM,7080.430000,W,647.336000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,1556.620000,W,3876.270000,W,-0.040120,W,91.800300,W,982.370000,W,2.896870,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:15:43.36 PM,8126.190000,W,625.672000,W,1.440580,W,-10.047700,W,-3.154720,W,-3.811200,W,-3.482960,W,3015.960000,W,3872.330000,W,0.091174,W,92.456800,W,981.779000,W,2.896870,W,0.926741,W,5.589380,W,3.553580,W,TRUE
05/02/2016 12:15:44.36 PM,8134.070000,W,623.703000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,3004.800000,W,3870.690000,W,0.222469,W,90.027800,W,981.189000,W,3.225230,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:15:45.36 PM,8137.030000,W,612.871000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,2971.980000,W,3872.330000,W,0.353763,W,91.537700,W,982.042000,W,2.962540,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:15:46.36 PM,7813.060000,W,607.948000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,2737.620000,W,3870.360000,W,0.222469,W,91.143800,W,981.714000,W,3.356570,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:15:47.36 PM,6680.640000,W,585.299000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,2052.590000,W,3872.660000,W,0.288116,W,91.866000,W,982.370000,W,2.896870,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:15:48.36 PM,5463.540000,W,604.009000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,487.230000,W,3878.560000,W,0.288116,W,91.669000,W,984.340000,W,2.962540,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:15:49.36 PM,5785.540000,W,623.703000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,698.286000,W,3876.920000,W,0.025527,W,92.850700,W,983.683000,W,2.962540,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 12:15:50.36 PM,7086.340000,W,627.642000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,1501.150000,W,3877.250000,W,0.091174,W,162.108000,W,984.077000,W,3.028210,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:15:51.36 PM,8435.390000,W,532.125000,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.811200,W,-2.826490,W,3053.710000,W,3869.370000,W,-0.105767,W,388.854000,W,981.583000,W,2.962540,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:15:52.36 PM,8594.920000,W,483.875000,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,3002.830000,W,3872.000000,W,-0.040120,W,580.216000,W,981.911000,W,2.831200,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:15:53.36 PM,8768.220000,W,374.572000,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,2937.840000,W,3876.270000,W,-0.171414,W,800.921000,W,983.158000,W,2.962540,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:15:54.36 PM,8709.140000,W,209.141000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,2769.450000,W,3871.340000,W,-0.302709,W,988.475000,W,981.583000,W,2.699860,W,0.795399,W,5.720730,W,3.619250,W,TRUE
05/02/2016 12:15:55.36 PM,7647.630000,W,183.539000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,2087.050000,W,3877.250000,W,-0.302709,W,1038.240000,W,983.486000,W,2.634190,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:15:56.36 PM,6437.420000,W,154.982000,W,-3.482960,W,-3.154720,W,-1.513540,W,-3.811200,W,-2.826490,W,461.627000,W,3885.790000,W,-0.368356,W,1074.800000,W,986.047000,W,2.699860,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:15:57.36 PM,6809.640000,W,173.692000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,728.812000,W,3885.790000,W,-0.368356,W,1092.850000,W,985.915000,W,2.699860,W,0.926741,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:15:58.36 PM,7935.160000,W,229.820000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,1477.190000,W,3879.880000,W,-0.302709,W,1064.040000,W,984.340000,W,2.371500,W,0.467044,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:15:59.36 PM,9077.420000,W,177.630000,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,3029.750000,W,3874.950000,W,-0.434003,W,1048.810000,W,983.092000,W,2.765530,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:16:00.36 PM,9117.790000,W,181.569000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,3033.360000,W,3876.590000,W,-0.237062,W,1097.450000,W,983.683000,W,2.765530,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:16:01.36 PM,9045.910000,W,175.661000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,2941.450000,W,3874.630000,W,-0.499650,W,1057.140000,W,983.224000,W,2.634190,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:16:02.36 PM,8633.320000,W,156.951000,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,-2.826490,W,2748.450000,W,3741.690000,W,-0.237062,W,1084.320000,W,984.208000,W,2.568520,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:16:03.36 PM,7268.510000,W,307.612000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,2125.780000,W,3700.000000,W,0.025527,W,783.984000,W,984.405000,W,2.568520,W,0.795399,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:16:04.36 PM,5790.470000,W,419.869000,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.811200,W,460.315000,W,3706.240000,W,-0.040120,W,626.365000,W,987.031000,W,2.831200,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:16:05.36 PM,2469.050000,W,422.823000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,712.072000,W,203.962000,W,-0.171414,W,625.184000,W,989.788000,W,2.502850,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:16:06.36 PM,3615.250000,W,464.180000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,1502.140000,W,2.753520,W,-0.040120,W,626.628000,W,989.920000,W,2.502850,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:16:07.36 PM,4746.680000,W,394.266000,W,-4.139430,W,-4.139430,W,-1.513540,W,-4.139430,W,-3.811200,W,3039.590000,W,1.768820,W,-0.105767,W,626.431000,W,987.950000,W,2.699860,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:16:08.36 PM,8597.870000,W,455.318000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.154720,W,3006.110000,W,3711.160000,W,-0.237062,W,626.497000,W,983.683000,W,2.699860,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:16:09.36 PM,8654.000000,W,425.777000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2972.300000,W,3893.990000,W,-0.302709,W,617.044000,W,984.340000,W,2.962540,W,0.992412,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:16:10.36 PM,8347.750000,W,413.960000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,2755.670000,W,3894.650000,W,-0.237062,W,613.236000,W,984.734000,W,2.699860,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:16:11.36 PM,7268.510000,W,420.853000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,2127.430000,W,3893.990000,W,-0.105767,W,613.761000,W,984.996000,W,2.699860,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:16:12.36 PM,6007.100000,W,409.037000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,478.367000,W,3902.850000,W,-0.237062,W,620.851000,W,987.425000,W,3.028210,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:16:13.36 PM,6289.710000,W,462.211000,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.154720,W,700.255000,W,3894.980000,W,-0.302709,W,624.133000,W,985.850000,W,2.568520,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:16:14.36 PM,7521.580000,W,451.379000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.154720,W,1473.580000,W,3893.010000,W,-0.368356,W,619.276000,W,985.587000,W,2.699860,W,0.598386,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:16:15.36 PM,8641.200000,W,453.349000,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,-4.139430,W,3048.780000,W,3885.460000,W,-0.171414,W,607.984000,W,983.552000,W,2.896870,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:16:16.36 PM,8650.060000,W,426.761000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,3018.590000,W,3886.110000,W,-0.040120,W,604.964000,W,983.815000,W,2.568520,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:16:17.36 PM,8623.470000,W,449.410000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,2974.930000,W,3886.440000,W,-0.040120,W,610.282000,W,984.340000,W,2.305830,W,0.467044,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:16:18.36 PM,8348.740000,W,408.052000,W,-2.826490,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.811200,W,2760.920000,W,3884.470000,W,-0.105767,W,614.615000,W,984.011000,W,3.028210,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:16:19.36 PM,7238.970000,W,425.777000,W,-2.498250,W,-4.795900,W,-3.811200,W,-3.811200,W,-3.154720,W,2108.060000,W,3886.440000,W,-0.171414,W,612.580000,W,984.471000,W,2.568520,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:16:20.36 PM,5950.970000,W,430.700000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,462.940000,W,3891.040000,W,-0.434003,W,602.142000,W,985.915000,W,2.831200,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:16:21.36 PM,6301.530000,W,463.196000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,719.949000,W,3886.770000,W,-0.302709,W,601.420000,W,984.734000,W,2.765530,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:16:22.36 PM,7519.610000,W,453.349000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1500.490000,W,3882.830000,W,-0.499650,W,604.177000,W,983.880000,W,2.831200,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:16:23.36 PM,8623.470000,W,465.165000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,3055.020000,W,3875.280000,W,-0.368356,W,606.409000,W,981.976000,W,2.831200,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:16:24.36 PM,8053.330000,W,466.150000,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,3013.660000,W,3877.580000,W,-0.237062,W,16.765600,W,983.355000,W,3.028210,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:16:25.36 PM,8036.580000,W,469.104000,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,2954.250000,W,3873.970000,W,-0.237062,W,34.556000,W,982.764000,W,3.159560,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:16:26.36 PM,7776.620000,W,461.226000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,2741.880000,W,3873.640000,W,0.025527,W,76.045000,W,982.764000,W,2.831200,W,0.729728,W,5.786400,W,3.553580,W,TRUE
05/02/2016 12:16:27.36 PM,6787.980000,W,411.006000,W,-5.452380,W,-3.154720,W,-2.826490,W,-4.139430,W,-3.154720,W,2097.230000,W,3874.300000,W,0.025527,W,152.918000,W,983.158000,W,3.028210,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:16:28.36 PM,5518.690000,W,456.303000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,484.604000,W,3875.940000,W,0.156822,W,170.511000,W,984.143000,W,3.028210,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:16:29.36 PM,5889.920000,W,453.349000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,735.376000,W,3874.630000,W,0.091174,W,170.183000,W,983.683000,W,3.159560,W,1.123750,W,6.180420,W,3.750600,W,TRUE
05/02/2016 12:16:30.36 PM,7067.630000,W,471.073000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,1507.060000,W,3860.510000,W,0.091174,W,173.072000,W,980.532000,W,3.159560,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:16:31.36 PM,8186.260000,W,466.150000,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.154720,W,3032.700000,W,3858.540000,W,0.353763,W,167.885000,W,979.810000,W,2.896870,W,1.189420,W,6.049080,W,3.750600,W,TRUE
05/02/2016 12:16:32.36 PM,8203.000000,W,454.333000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,2999.550000,W,3860.840000,W,0.419410,W,172.152000,W,980.729000,W,3.159560,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:16:33.36 PM,8191.180000,W,452.364000,W,-3.811200,W,-3.482960,W,-5.124140,W,-2.826490,W,-4.139430,W,2949.000000,W,3860.840000,W,0.288116,W,174.844000,W,980.663000,W,3.093880,W,1.189420,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:16:34.36 PM,7881.000000,W,458.272000,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.154720,W,-4.467670,W,2758.620000,W,3860.510000,W,0.485058,W,173.859000,W,980.992000,W,3.225230,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:16:35.36 PM,6792.900000,W,406.083000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,2082.460000,W,3861.820000,W,0.353763,W,173.991000,W,981.123000,W,3.028210,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:16:36.36 PM,5525.580000,W,465.165000,W,-3.811200,W,-2.170020,W,-2.498250,W,-3.811200,W,-3.811200,W,464.910000,W,3868.720000,W,0.353763,W,178.652000,W,983.421000,W,2.962540,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:16:37.36 PM,5910.600000,W,448.425000,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.170020,W,-3.154720,W,732.422000,W,3868.720000,W,0.353763,W,180.227000,W,983.355000,W,3.290900,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:16:38.36 PM,7124.750000,W,504.553000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,1528.070000,W,3865.760000,W,0.353763,W,181.934000,W,982.567000,W,3.093880,W,1.123750,W,6.180420,W,3.684920,W,TRUE
05/02/2016 12:16:39.36 PM,8233.530000,W,449.410000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-4.139430,W,3036.970000,W,3860.510000,W,0.353763,W,179.374000,W,981.320000,W,2.896870,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:16:40.36 PM,8229.590000,W,472.058000,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.811200,W,-4.139430,W,3034.010000,W,3861.500000,W,0.353763,W,171.956000,W,981.189000,W,3.028210,W,1.189420,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:16:41.36 PM,8089.760000,W,476.982000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,2961.800000,W,3861.500000,W,0.288116,W,66.854400,W,981.648000,W,3.159560,W,1.123750,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:16:42.36 PM,7709.660000,W,477.966000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,2723.830000,W,3858.210000,W,0.353763,W,16.962500,W,981.057000,W,3.028210,W,1.058080,W,5.852070,W,3.619250,W,TRUE
05/02/2016 12:16:43.36 PM,6653.070000,W,443.502000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,2075.240000,W,3864.780000,W,0.091174,W,46.832000,W,982.567000,W,2.962540,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:16:44.36 PM,5364.090000,W,476.982000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,464.253000,W,3869.700000,W,0.156822,W,20.113600,W,984.143000,W,3.159560,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:16:45.36 PM,5735.320000,W,485.844000,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,726.186000,W,3866.750000,W,0.222469,W,13.745800,W,983.618000,W,3.159560,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:16:46.36 PM,6996.730000,W,512.431000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,1565.160000,W,3862.810000,W,0.353763,W,13.417600,W,982.830000,W,3.159560,W,1.123750,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:16:47.36 PM,8067.110000,W,478.951000,W,-2.170020,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,3045.500000,W,3858.870000,W,0.288116,W,12.826700,W,981.845000,W,2.896870,W,1.058080,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:16:48.36 PM,8035.600000,W,486.829000,W,-2.498250,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,2995.610000,W,3858.210000,W,-0.040120,W,12.629800,W,981.189000,W,3.028210,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:16:49.36 PM,8035.600000,W,477.966000,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,2964.100000,W,3860.840000,W,0.025527,W,12.432800,W,982.239000,W,3.159560,W,0.926741,W,5.655050,W,3.422240,W,TRUE
05/02/2016 12:16:50.36 PM,7698.830000,W,476.982000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,2726.780000,W,3857.890000,W,0.025527,W,12.104600,W,981.254000,W,3.028210,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:16:51.36 PM,6591.030000,W,444.486000,W,-3.482960,W,-2.498250,W,-2.498250,W,-3.154720,W,-2.826490,W,2055.870000,W,3861.500000,W,0.091174,W,12.039000,W,982.239000,W,2.962540,W,0.861070,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:16:52.36 PM,5386.740000,W,468.119000,W,-3.811200,W,-3.482960,W,-2.826490,W,-13.986500,W,-3.154720,W,504.955000,W,3864.450000,W,-0.040120,W,12.564100,W,983.552000,W,2.896870,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:16:53.36 PM,5754.030000,W,485.844000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,737.017000,W,3867.400000,W,-0.040120,W,12.564100,W,984.208000,W,3.159560,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:16:54.36 PM,6970.150000,W,516.370000,W,-4.795900,W,-2.498250,W,-3.154720,W,-3.811200,W,-2.826490,W,1537.590000,W,3861.820000,W,-0.040120,W,13.089300,W,982.830000,W,2.765530,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:16:55.36 PM,8066.130000,W,476.982000,W,-2.170020,W,-4.795900,W,-3.154720,W,-3.482960,W,-3.482960,W,3057.320000,W,3862.150000,W,-0.040120,W,12.301600,W,982.567000,W,2.962540,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:16:56.36 PM,8047.420000,W,484.859000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,3005.460000,W,3862.480000,W,-0.105767,W,12.301600,W,982.895000,W,3.028210,W,0.926741,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:16:57.36 PM,8025.750000,W,486.829000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,2949.000000,W,3863.470000,W,-0.040120,W,12.104600,W,982.895000,W,2.568520,W,0.926741,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:16:58.36 PM,7737.230000,W,463.196000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,2769.130000,W,3863.470000,W,0.025527,W,11.973300,W,982.895000,W,2.765530,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:16:59.36 PM,6585.130000,W,446.456000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,2054.560000,W,3864.780000,W,-0.237062,W,11.842000,W,983.618000,W,2.896870,W,0.795399,W,5.458040,W,3.356570,W,TRUE
05/02/2016 12:17:00.36 PM,5358.180000,W,479.936000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,463.925000,W,3872.980000,W,-0.237062,W,12.170300,W,985.784000,W,2.896870,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:17:01.36 PM,5758.960000,W,479.936000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,754.086000,W,3870.360000,W,-0.040120,W,12.761100,W,985.127000,W,2.831200,W,0.861070,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:17:02.36 PM,6854.940000,W,513.416000,W,-2.498250,W,-2.498250,W,-2.170020,W,-4.139430,W,-2.826490,W,1557.280000,W,3740.710000,W,-0.105767,W,12.958000,W,984.734000,W,2.831200,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:17:03.36 PM,7866.230000,W,476.982000,W,-3.482960,W,-1.841780,W,-2.498250,W,-2.826490,W,-2.498250,W,3038.940000,W,3692.130000,W,-0.105767,W,12.432800,W,982.370000,W,2.699860,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:17:04.36 PM,7903.650000,W,471.073000,W,-2.498250,W,-3.482960,W,-1.841780,W,-3.482960,W,-2.498250,W,3048.780000,W,3693.770000,W,-0.171414,W,12.432800,W,984.274000,W,2.502850,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:17:05.36 PM,4218.870000,W,454.333000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,2970.660000,W,218.405000,W,-0.171414,W,12.498500,W,989.001000,W,2.568520,W,0.795399,W,5.392370,W,3.290900,W,TRUE
05/02/2016 12:17:06.36 PM,3782.650000,W,441.532000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,2738.270000,W,4.066470,W,-0.105767,W,12.301600,W,989.526000,W,2.568520,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 12:17:07.36 PM,2662.050000,W,412.976000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,2071.300000,W,2.097050,W,-0.368356,W,11.907700,W,991.036000,W,2.634190,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 12:17:08.36 PM,5322.730000,W,472.058000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,472.788000,W,3713.790000,W,-0.434003,W,12.367200,W,989.263000,W,2.699860,W,0.664057,W,5.261030,W,3.159560,W,TRUE
05/02/2016 12:17:09.36 PM,5773.730000,W,481.905000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,741.285000,W,3905.150000,W,-0.237062,W,12.695400,W,989.001000,W,2.831200,W,0.664057,W,5.326700,W,2.962540,W,TRUE
05/02/2016 12:17:10.36 PM,7090.280000,W,501.599000,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,-2.170020,W,1628.510000,W,3903.840000,W,-0.302709,W,13.023700,W,988.935000,W,2.699860,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 12:17:11.36 PM,8065.140000,W,471.073000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,3054.040000,W,3897.270000,W,-0.302709,W,12.498500,W,987.622000,W,2.502850,W,0.795399,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:17:12.36 PM,8050.370000,W,468.119000,W,-4.795900,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,3020.880000,W,3897.600000,W,-0.040120,W,12.367200,W,988.607000,W,2.962540,W,0.926741,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:17:13.36 PM,8044.460000,W,455.318000,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,2986.090000,W,3898.260000,W,-0.040120,W,12.564100,W,989.001000,W,2.896870,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:17:14.36 PM,7685.040000,W,449.410000,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.154720,W,2734.660000,W,3901.540000,W,0.091174,W,12.432800,W,990.117000,W,3.225230,W,0.926741,W,5.720730,W,3.553580,W,TRUE
05/02/2016 12:17:15.36 PM,6508.320000,W,422.823000,W,-2.498250,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.811200,W,2010.240000,W,3902.200000,W,0.222469,W,12.629800,W,990.642000,W,3.093880,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:17:16.36 PM,5407.410000,W,458.272000,W,-2.170020,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.482960,W,513.817000,W,3904.170000,W,0.222469,W,13.155000,W,991.955000,W,3.028210,W,1.058080,W,5.917740,W,3.619250,W,TRUE
05/02/2016 12:17:17.36 PM,5791.450000,W,476.982000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-4.139430,W,753.758000,W,3902.850000,W,0.288116,W,13.483200,W,991.692000,W,3.028210,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:17:18.36 PM,7100.130000,W,500.615000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,1639.990000,W,3900.230000,W,0.288116,W,13.680100,W,990.707000,W,3.225230,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:17:19.36 PM,8078.930000,W,457.287000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,3075.700000,W,3890.050000,W,0.288116,W,13.023700,W,988.147000,W,3.028210,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:17:20.36 PM,8044.460000,W,468.119000,W,-3.154720,W,-4.467670,W,-2.498250,W,-3.482960,W,-4.139430,W,3015.300000,W,3886.110000,W,0.222469,W,12.892400,W,987.097000,W,2.831200,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:17:21.36 PM,8006.060000,W,468.119000,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,2949.330000,W,3883.160000,W,-0.040120,W,12.629800,W,986.703000,W,3.028210,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:17:22.36 PM,7690.950000,W,451.379000,W,-3.154720,W,-2.826490,W,-1.841780,W,-3.482960,W,-3.811200,W,2745.170000,W,3879.220000,W,0.550705,W,12.695400,W,985.981000,W,3.225230,W,1.255100,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:17:23.36 PM,6438.400000,W,434.639000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,1951.160000,W,3877.250000,W,0.288116,W,12.498500,W,985.653000,W,3.028210,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:17:24.36 PM,5359.160000,W,472.058000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,480.993000,W,3877.580000,W,0.353763,W,13.155000,W,986.309000,W,3.028210,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:17:25.36 PM,5822.960000,W,478.951000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,794.131000,W,3872.980000,W,0.353763,W,13.220600,W,984.602000,W,2.962540,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:17:26.36 PM,7133.610000,W,510.462000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,1687.260000,W,3863.790000,W,0.288116,W,13.483200,W,982.436000,W,2.502850,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:17:27.36 PM,8029.690000,W,480.920000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3031.060000,W,3862.480000,W,0.025527,W,12.958000,W,981.714000,W,2.765530,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:17:28.36 PM,8068.100000,W,472.058000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,3037.950000,W,3857.230000,W,-0.040120,W,12.761100,W,980.729000,W,2.896870,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:17:29.36 PM,7990.300000,W,483.875000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,2929.960000,W,3854.930000,W,0.025527,W,12.498500,W,979.941000,W,2.896870,W,1.123750,W,5.983410,W,3.159560,W,TRUE
05/02/2016 12:17:30.36 PM,7607.250000,W,472.058000,W,-1.841780,W,-2.498250,W,-3.154720,W,-14.314700,W,-3.154720,W,2687.070000,W,3854.930000,W,-0.040120,W,12.432800,W,980.401000,W,2.896870,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:17:31.36 PM,6401.970000,W,435.624000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,1936.720000,W,3855.260000,W,0.091174,W,11.907700,W,980.401000,W,2.568520,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:17:32.36 PM,5362.120000,W,478.951000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,488.543000,W,3860.510000,W,-0.302709,W,12.695400,W,982.042000,W,2.831200,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:17:33.36 PM,2021.000000,W,474.027000,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.826490,W,-2.498250,W,782.642000,W,251.228000,W,-0.105767,W,12.892400,W,986.047000,W,2.502850,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:17:34.36 PM,3316.880000,W,476.982000,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,1767.020000,W,3.410000,W,-0.237062,W,13.023700,W,984.405000,W,2.699860,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:17:35.36 PM,4130.250000,W,455.318000,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,3032.700000,W,1.440580,W,-0.171414,W,12.761100,W,981.779000,W,2.699860,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:17:36.36 PM,4131.230000,W,460.242000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,3012.680000,W,1.768820,W,-0.040120,W,12.695400,W,984.471000,W,2.699860,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:17:37.36 PM,4125.320000,W,449.410000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,2974.600000,W,0.455872,W,-0.040120,W,12.761100,W,986.375000,W,2.699860,W,0.729728,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:17:38.36 PM,3701.900000,W,435.624000,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,2697.240000,W,0.127636,W,0.091174,W,7.903190,W,987.097000,W,2.962540,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:17:39.36 PM,2432.610000,W,410.021000,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,1892.080000,W,0.127636,W,0.156822,W,7.771900,W,988.804000,W,3.093880,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:17:40.36 PM,1494.180000,W,440.547000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,531.870000,W,-0.200600,W,0.091174,W,8.362720,W,991.167000,W,2.962540,W,1.058080,W,6.311760,W,3.619250,W,TRUE
05/02/2016 12:17:41.36 PM,1927.460000,W,461.226000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,800.039000,W,-0.200600,W,0.222469,W,8.494020,W,993.399000,W,2.962540,W,1.058080,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:17:42.36 PM,3575.860000,W,422.823000,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,1786.390000,W,-0.528836,W,0.419410,W,251.323000,W,992.086000,W,2.831200,W,0.992412,W,6.443110,W,3.619250,W,TRUE
05/02/2016 12:17:43.36 PM,4238.570000,W,437.593000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,3089.480000,W,-0.528836,W,0.288116,W,76.110600,W,991.692000,W,2.831200,W,1.123750,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:17:44.36 PM,4208.040000,W,436.609000,W,-3.811200,W,-4.467670,W,-4.795900,W,-3.811200,W,-3.811200,W,3029.420000,W,-0.857072,W,0.288116,W,79.918200,W,991.430000,W,3.028210,W,1.123750,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:17:45.36 PM,4149.940000,W,436.609000,W,-4.139430,W,-3.154720,W,-4.467670,W,-1.513540,W,-4.467670,W,2957.860000,W,-0.857072,W,0.288116,W,71.187100,W,993.399000,W,3.028210,W,0.992412,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:17:46.36 PM,3778.710000,W,421.838000,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.467670,W,2740.240000,W,-1.185310,W,0.222469,W,59.108000,W,994.187000,W,3.093880,W,1.123750,W,6.246090,W,3.816270,W,TRUE
05/02/2016 12:17:47.36 PM,2440.490000,W,404.113000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,1872.390000,W,-1.185310,W,0.222469,W,53.002800,W,995.697000,W,3.028210,W,0.926741,W,6.377440,W,3.422240,W,TRUE
05/02/2016 12:17:48.36 PM,1499.110000,W,440.547000,W,-3.811200,W,-3.482960,W,-4.795900,W,-2.826490,W,-3.154720,W,503.642000,W,-1.185310,W,0.091174,W,52.937200,W,997.272000,W,2.765530,W,0.992412,W,6.311760,W,3.487910,W,TRUE
05/02/2016 12:17:49.36 PM,2011.160000,W,453.349000,W,-4.139430,W,-2.826490,W,-4.139430,W,-2.498250,W,-3.154720,W,836.801000,W,-0.528836,W,0.025527,W,50.508200,W,996.025000,W,2.831200,W,0.795399,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:17:50.36 PM,3403.530000,W,476.982000,W,-3.811200,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.811200,W,1818.560000,W,-0.528836,W,-0.105767,W,51.099100,W,994.909000,W,2.699860,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:17:51.36 PM,4183.420000,W,438.578000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,3063.230000,W,-0.200600,W,-0.171414,W,54.381400,W,993.793000,W,2.568520,W,0.664057,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:17:52.36 PM,4229.700000,W,433.654000,W,-1.841780,W,-4.795900,W,0.455872,W,-9.391210,W,-3.482960,W,3069.130000,W,0.455872,W,-0.237062,W,57.860700,W,993.071000,W,2.437180,W,0.598386,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:17:53.36 PM,4142.060000,W,434.639000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,2954.910000,W,0.127636,W,-0.368356,W,65.016300,W,993.465000,W,2.437180,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:17:54.36 PM,3658.570000,W,424.792000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,2696.260000,W,0.455872,W,-0.302709,W,8.297080,W,992.874000,W,2.634190,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:17:55.36 PM,2368.610000,W,397.220000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,1858.930000,W,0.784108,W,-0.237062,W,7.312370,W,993.924000,W,2.437180,W,0.664057,W,5.917740,W,3.093880,W,TRUE
05/02/2016 12:17:56.36 PM,1456.770000,W,443.502000,W,-6.108850,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,499.046000,W,0.127636,W,-0.237062,W,7.640600,W,994.515000,W,2.634190,W,0.467044,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:17:57.36 PM,1990.480000,W,458.272000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-2.826490,W,815.794000,W,0.455872,W,-0.302709,W,43.287000,W,991.955000,W,2.305830,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:17:58.36 PM,3458.680000,W,473.043000,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.498250,W,1898.970000,W,1.112340,W,-0.302709,W,14.139700,W,991.036000,W,2.568520,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:17:59.36 PM,4210.010000,W,436.609000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.482960,W,3044.190000,W,0.127636,W,-0.171414,W,86.285900,W,988.410000,W,2.831200,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:18:00.36 PM,4194.250000,W,438.578000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,3021.540000,W,0.784108,W,0.091174,W,68.692500,W,988.344000,W,2.502850,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 12:18:01.36 PM,4175.540000,W,434.639000,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,-2.826490,W,2954.910000,W,0.455872,W,-0.302709,W,83.463100,W,986.572000,W,2.568520,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:18:02.36 PM,3716.670000,W,425.777000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,2648.660000,W,0.784108,W,-0.105767,W,95.542200,W,985.456000,W,2.699860,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:18:03.36 PM,2362.700000,W,402.144000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,1750.280000,W,-0.200600,W,0.288116,W,97.511600,W,986.243000,W,2.699860,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:18:04.36 PM,1600.530000,W,429.716000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,531.870000,W,-0.200600,W,0.156822,W,97.577300,W,986.440000,W,2.831200,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:18:05.36 PM,2083.040000,W,454.333000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,834.504000,W,0.127636,W,0.288116,W,89.502700,W,985.718000,W,2.962540,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:18:06.36 PM,3549.270000,W,476.982000,W,-3.154720,W,-3.482960,W,-9.062970,W,-4.467670,W,-3.482960,W,1941.970000,W,0.455872,W,0.222469,W,69.283300,W,984.930000,W,3.093880,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:18:07.36 PM,4217.890000,W,445.471000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,3057.970000,W,-0.200600,W,0.091174,W,62.127800,W,984.602000,W,3.093880,W,0.861070,W,5.720730,W,3.553580,W,TRUE
05/02/2016 12:18:08.36 PM,4192.290000,W,447.440000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,3003.490000,W,-0.528836,W,-0.040120,W,60.552200,W,984.799000,W,2.831200,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:18:09.36 PM,4115.480000,W,449.410000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,2920.770000,W,0.127636,W,-0.040120,W,53.659300,W,986.440000,W,2.437180,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:18:10.36 PM,3642.820000,W,426.761000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2670.000000,W,0.455872,W,-0.171414,W,7.246720,W,988.147000,W,2.699860,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:18:11.36 PM,2198.250000,W,411.006000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.170020,W,1688.900000,W,0.784108,W,-0.105767,W,6.590250,W,990.773000,W,2.896870,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:18:12.36 PM,1491.230000,W,444.486000,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.498250,W,526.946000,W,0.784108,W,-0.237062,W,7.443660,W,993.268000,W,2.437180,W,0.795399,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:18:13.36 PM,2083.040000,W,458.272000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,895.227000,W,0.455872,W,-0.237062,W,7.312370,W,994.646000,W,2.765530,W,0.729728,W,5.589380,W,2.962540,W,TRUE
05/02/2016 12:18:14.36 PM,3783.630000,W,443.502000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.170020,W,2036.500000,W,0.784108,W,-0.302709,W,202.088000,W,993.268000,W,2.634190,W,0.795399,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:18:15.36 PM,4200.160000,W,434.639000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,3056.990000,W,0.127636,W,0.025527,W,69.349000,W,992.939000,W,3.028210,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:18:16.36 PM,4236.600000,W,429.716000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,3058.630000,W,0.127636,W,0.156822,W,69.349000,W,993.268000,W,3.028210,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:18:17.36 PM,4117.450000,W,431.685000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,2934.230000,W,0.455872,W,0.353763,W,68.101700,W,993.071000,W,3.159560,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 12:18:18.36 PM,3619.180000,W,417.899000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,2648.010000,W,-0.528836,W,0.353763,W,55.431800,W,993.924000,W,2.962540,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:18:19.36 PM,2192.340000,W,397.220000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,1653.780000,W,0.455872,W,0.288116,W,46.766300,W,994.449000,W,3.028210,W,0.992412,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:18:20.36 PM,1527.670000,W,447.440000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,521.366000,W,-0.857072,W,0.222469,W,47.882300,W,994.975000,W,3.028210,W,1.189420,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:18:21.36 PM,2121.440000,W,462.211000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,888.334000,W,-0.528836,W,0.156822,W,49.720500,W,993.399000,W,3.093880,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:18:22.36 PM,3703.870000,W,474.027000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.482960,W,2132.350000,W,-0.200600,W,0.156822,W,47.948000,W,991.561000,W,2.896870,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:18:23.36 PM,4180.470000,W,440.547000,W,-3.482960,W,-4.139430,W,-1.841780,W,-3.811200,W,-3.482960,W,3051.740000,W,-0.528836,W,0.353763,W,54.906600,W,991.101000,W,3.093880,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:18:24.36 PM,4203.120000,W,434.639000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,3034.670000,W,-0.857072,W,0.353763,W,66.460500,W,990.314000,W,3.093880,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:18:25.36 PM,4143.050000,W,433.654000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,-4.467670,W,2943.420000,W,0.127636,W,0.091174,W,69.349000,W,989.723000,W,2.634190,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:18:26.36 PM,3535.480000,W,424.792000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.170020,W,-4.467670,W,2611.250000,W,-0.857072,W,0.025527,W,7.968840,W,989.460000,W,3.290900,W,1.189420,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:18:27.36 PM,2066.300000,W,411.991000,W,-3.482960,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.154720,W,1576.650000,W,-0.200600,W,0.419410,W,7.903190,W,989.920000,W,3.028210,W,1.255100,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:18:28.36 PM,1527.670000,W,446.456000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,554.518000,W,-0.528836,W,0.288116,W,8.428370,W,990.379000,W,3.159560,W,1.123750,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:18:29.36 PM,2109.630000,W,465.165000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,909.341000,W,-1.185310,W,0.156822,W,8.494020,W,989.198000,W,2.765530,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:18:30.36 PM,3882.100000,W,442.517000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,2176.990000,W,0.127636,W,0.288116,W,191.715000,W,986.966000,W,2.962540,W,1.058080,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:18:31.36 PM,4217.890000,W,442.517000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3060.600000,W,0.455872,W,0.156822,W,67.642100,W,985.587000,W,2.765530,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:18:32.36 PM,4181.450000,W,445.471000,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,3007.430000,W,-0.200600,W,0.288116,W,54.709600,W,984.734000,W,2.765530,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:18:33.36 PM,4085.940000,W,449.410000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,2906.330000,W,0.127636,W,0.091174,W,51.099100,W,984.668000,W,2.568520,W,0.729728,W,6.114750,W,3.356570,W,TRUE
