TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:18:34.36 PM,3591.610000,W,427.746000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,2613.210000,W,0.455872,W,-0.105767,W,57.204200,W,984.930000,W,2.502850,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:18:35.36 PM,2085.010000,W,411.991000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,1526.100000,W,-0.200600,W,-0.237062,W,62.718600,W,986.178000,W,2.437180,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:18:36.36 PM,1579.850000,W,441.532000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,556.488000,W,0.127636,W,-0.237062,W,70.990200,W,986.834000,W,2.502850,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:18:37.36 PM,2250.440000,W,451.379000,W,-3.811200,W,-4.467670,W,-2.826490,W,-2.826490,W,-2.498250,W,945.119000,W,-0.200600,W,-0.171414,W,89.962200,W,986.637000,W,2.437180,W,0.795399,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:18:38.36 PM,3812.190000,W,471.073000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2215.720000,W,0.127636,W,-0.040120,W,99.678000,W,985.127000,W,2.502850,W,0.664057,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:18:39.36 PM,4223.800000,W,455.318000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,3040.910000,W,-0.528836,W,-0.302709,W,91.931600,W,985.456000,W,2.634190,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:18:40.36 PM,4259.250000,W,434.639000,W,-3.811200,W,-3.811200,W,-10.047700,W,-5.124140,W,-3.482960,W,3035.000000,W,-0.200600,W,0.025527,W,95.017000,W,985.850000,W,2.831200,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:18:41.36 PM,4124.340000,W,439.563000,W,-3.811200,W,-4.139430,W,-4.139430,W,-2.498250,W,-3.811200,W,2918.150000,W,-0.528836,W,-0.105767,W,87.927100,W,986.572000,W,2.896870,W,0.729728,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:18:42.36 PM,3512.840000,W,428.731000,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.139430,W,2607.630000,W,-0.857072,W,0.091174,W,7.837540,W,988.344000,W,2.896870,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:18:43.36 PM,2020.020000,W,408.052000,W,-3.811200,W,-4.139430,W,-4.795900,W,-3.482960,W,-4.139430,W,1513.950000,W,-1.513540,W,0.156822,W,7.509310,W,989.329000,W,2.962540,W,1.123750,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:18:44.36 PM,1511.910000,W,449.410000,W,-4.467670,W,-3.811200,W,-4.139430,W,-2.826490,W,-4.139430,W,547.297000,W,-1.185310,W,0.091174,W,7.968840,W,991.495000,W,2.765530,W,0.992412,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:18:45.36 PM,2161.820000,W,467.135000,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,941.837000,W,-0.528836,W,0.025527,W,8.231430,W,991.364000,W,2.831200,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:18:46.36 PM,3916.570000,W,462.211000,W,-4.467670,W,-4.139430,W,-4.795900,W,-3.811200,W,-3.482960,W,2282.680000,W,-1.185310,W,0.091174,W,139.460000,W,990.510000,W,2.831200,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:18:47.36 PM,4214.930000,W,448.425000,W,-4.467670,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,3062.570000,W,-0.528836,W,0.156822,W,75.782400,W,990.051000,W,3.028210,W,0.992412,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:18:48.36 PM,4234.630000,W,433.654000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,3048.460000,W,-0.528836,W,0.222469,W,77.817500,W,990.642000,W,3.028210,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:18:49.36 PM,4139.110000,W,440.547000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.795900,W,2938.820000,W,-0.200600,W,0.025527,W,75.388500,W,991.167000,W,2.831200,W,0.992412,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:18:50.36 PM,3540.410000,W,428.731000,W,-3.811200,W,-4.139430,W,-3.482960,W,-1.185310,W,-4.139430,W,2593.850000,W,-0.857072,W,0.222469,W,59.895800,W,991.955000,W,2.831200,W,1.058080,W,6.311760,W,3.619250,W,TRUE
05/02/2016 12:18:51.36 PM,2008.200000,W,411.006000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.139430,W,1473.250000,W,-1.185310,W,0.156822,W,50.114300,W,993.596000,W,3.159560,W,1.189420,W,6.443110,W,3.619250,W,TRUE
05/02/2016 12:18:52.36 PM,1587.730000,W,440.547000,W,-3.482960,W,-9.062970,W,-3.154720,W,-3.811200,W,-4.139430,W,570.602000,W,-0.857072,W,0.288116,W,49.654800,W,994.712000,W,2.962540,W,0.992412,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:18:53.36 PM,2223.850000,W,462.211000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,961.203000,W,-1.185310,W,0.222469,W,51.361600,W,994.646000,W,3.093880,W,1.123750,W,6.508780,W,3.750600,W,TRUE
05/02/2016 12:18:54.36 PM,3832.870000,W,467.135000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.795900,W,2311.570000,W,-0.857072,W,0.288116,W,49.260900,W,993.399000,W,3.225230,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:18:55.36 PM,4207.060000,W,442.517000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,3074.710000,W,-0.528836,W,0.222469,W,50.508200,W,991.627000,W,2.765530,W,0.992412,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:18:56.36 PM,4200.160000,W,441.532000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,3033.030000,W,-1.513540,W,0.419410,W,61.471300,W,992.677000,W,2.765530,W,0.992412,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:18:57.36 PM,4098.740000,W,439.563000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,2925.040000,W,-0.528836,W,0.353763,W,61.405700,W,993.399000,W,2.896870,W,1.255100,W,6.311760,W,3.881940,W,TRUE
05/02/2016 12:18:58.36 PM,3503.970000,W,422.823000,W,-4.139430,W,-4.139430,W,-4.467670,W,-3.154720,W,-4.467670,W,2610.260000,W,-0.857072,W,0.353763,W,8.231430,W,993.399000,W,3.028210,W,1.189420,W,6.443110,W,3.750600,W,TRUE
05/02/2016 12:18:59.36 PM,1961.920000,W,409.037000,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.467670,W,1476.200000,W,-1.185310,W,0.353763,W,8.034490,W,994.646000,W,2.765530,W,1.123750,W,6.377440,W,3.816270,W,TRUE
05/02/2016 12:19:00.36 PM,1566.070000,W,442.517000,W,-4.139430,W,-4.139430,W,-4.467670,W,-3.482960,W,-4.467670,W,572.899000,W,-1.185310,W,0.288116,W,42.171000,W,996.025000,W,3.093880,W,1.255100,W,6.443110,W,3.750600,W,TRUE
05/02/2016 12:19:01.36 PM,2214.990000,W,461.226000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,970.393000,W,-0.857072,W,0.222469,W,18.866300,W,994.581000,W,3.028210,W,1.189420,W,6.443110,W,3.553580,W,TRUE
05/02/2016 12:19:02.36 PM,3923.460000,W,436.609000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,2291.220000,W,-0.857072,W,0.419410,W,157.710000,W,992.349000,W,3.159560,W,1.189420,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:19:03.36 PM,4205.090000,W,440.547000,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.795900,W,3039.590000,W,-0.857072,W,0.288116,W,68.101700,W,992.086000,W,3.028210,W,0.992412,W,6.311760,W,3.684920,W,TRUE
05/02/2016 12:19:04.36 PM,4171.610000,W,437.593000,W,-4.795900,W,-3.154720,W,-4.139430,W,-3.482960,W,-4.467670,W,2983.460000,W,-1.185310,W,0.419410,W,59.370600,W,992.546000,W,3.093880,W,0.926741,W,6.246090,W,3.750600,W,TRUE
05/02/2016 12:19:05.36 PM,3760.000000,W,421.838000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,2714.640000,W,-1.185310,W,0.222469,W,63.572000,W,993.465000,W,3.028210,W,1.058080,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:19:06.36 PM,2421.780000,W,395.251000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.467670,W,1875.670000,W,-0.528836,W,0.156822,W,17.881600,W,995.171000,W,2.962540,W,0.926741,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:19:07.36 PM,1424.270000,W,438.578000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,436.353000,W,-0.528836,W,0.222469,W,22.279900,W,995.171000,W,2.634190,W,0.861070,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:19:08.36 PM,1525.700000,W,452.364000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,553.862000,W,-0.857072,W,0.025527,W,13.089300,W,995.237000,W,2.699860,W,0.795399,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:19:09.36 PM,2204.160000,W,471.073000,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,962.844000,W,0.127636,W,-0.237062,W,13.614500,W,995.040000,W,2.699860,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:19:10.36 PM,3851.580000,W,476.982000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,2359.160000,W,0.455872,W,-0.302709,W,13.745800,W,993.924000,W,2.371500,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:19:11.36 PM,4153.880000,W,442.517000,W,-4.795900,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,3051.740000,W,0.127636,W,-0.434003,W,12.892400,W,991.167000,W,2.437180,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:19:12.36 PM,4112.520000,W,435.624000,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.498250,W,2983.460000,W,1.112340,W,-0.368356,W,12.761100,W,990.773000,W,2.502850,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:19:13.36 PM,3691.070000,W,427.746000,W,-4.139430,W,-3.811200,W,-4.467670,W,-2.498250,W,-3.811200,W,2695.600000,W,0.455872,W,-0.434003,W,12.039000,W,989.723000,W,2.568520,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:19:14.36 PM,2325.280000,W,409.037000,W,-3.482960,W,-4.795900,W,-4.467670,W,-3.154720,W,-3.154720,W,1788.690000,W,0.127636,W,-0.302709,W,11.842000,W,990.445000,W,2.502850,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:19:15.36 PM,1389.810000,W,450.394000,W,-4.467670,W,-8.734740,W,-3.482960,W,-2.826490,W,-2.826490,W,416.659000,W,-0.857072,W,-0.171414,W,12.432800,W,990.904000,W,2.765530,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:19:16.36 PM,1564.100000,W,451.379000,W,-3.482960,W,-3.154720,W,-4.467670,W,-4.139430,W,-2.826490,W,572.571000,W,0.455872,W,-0.237062,W,12.564100,W,990.051000,W,2.437180,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:19:17.36 PM,2261.270000,W,473.043000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-1.841780,W,995.996000,W,0.455872,W,-0.171414,W,12.958000,W,988.738000,W,2.699860,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:19:18.36 PM,3915.580000,W,475.997000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,2457.630000,W,0.784108,W,0.025527,W,13.286300,W,986.572000,W,2.568520,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:19:19.36 PM,4175.540000,W,451.379000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,3030.400000,W,-0.528836,W,0.156822,W,12.629800,W,984.734000,W,3.093880,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:19:20.36 PM,4092.830000,W,451.379000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,2931.930000,W,-0.200600,W,0.288116,W,12.761100,W,984.405000,W,2.962540,W,1.123750,W,5.917740,W,3.684920,W,TRUE
05/02/2016 12:19:21.36 PM,3644.790000,W,438.578000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,2645.050000,W,-0.200600,W,0.091174,W,12.039000,W,984.405000,W,3.028210,W,1.058080,W,6.049080,W,3.684920,W,TRUE
05/02/2016 12:19:22.36 PM,2280.970000,W,412.976000,W,-2.826490,W,-3.811200,W,-2.826490,W,-4.795900,W,-2.826490,W,1724.350000,W,-0.857072,W,0.288116,W,12.104600,W,986.047000,W,3.290900,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:19:23.36 PM,1399.650000,W,452.364000,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,428.147000,W,-1.185310,W,0.353763,W,12.826700,W,987.819000,W,2.831200,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:19:24.36 PM,1574.930000,W,451.379000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,584.716000,W,-0.528836,W,0.091174,W,12.695400,W,987.622000,W,3.028210,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:19:25.36 PM,2331.190000,W,472.058000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,1029.150000,W,-0.200600,W,0.091174,W,13.155000,W,988.016000,W,2.831200,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:19:26.36 PM,3953.000000,W,477.966000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,2520.980000,W,0.455872,W,0.025527,W,12.892400,W,986.900000,W,2.896870,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:19:27.36 PM,4163.730000,W,459.257000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,3024.820000,W,-0.528836,W,-0.040120,W,12.104600,W,986.769000,W,2.765530,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:19:28.36 PM,4124.340000,W,449.410000,W,-2.170020,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.170020,W,2958.520000,W,0.127636,W,0.025527,W,12.301600,W,987.819000,W,2.765530,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:19:29.36 PM,3637.890000,W,434.639000,W,-3.154720,W,-3.482960,W,-2.498250,W,-9.391210,W,-2.826490,W,2657.530000,W,0.784108,W,-0.237062,W,12.170300,W,989.132000,W,2.568520,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:19:30.36 PM,2238.620000,W,411.006000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,1705.640000,W,0.127636,W,-0.171414,W,11.710700,W,990.970000,W,2.568520,W,0.729728,W,5.523710,W,2.962540,W,TRUE
05/02/2016 12:19:31.36 PM,1422.300000,W,449.410000,W,-1.841780,W,-3.811200,W,-2.498250,W,-3.154720,W,-1.841780,W,436.682000,W,0.127636,W,-0.171414,W,12.498500,W,993.005000,W,2.831200,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:19:32.36 PM,1570.010000,W,427.746000,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.170020,W,-2.498250,W,574.869000,W,0.455872,W,-0.040120,W,12.629800,W,992.611000,W,2.568520,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:19:33.36 PM,2337.090000,W,477.966000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,1036.040000,W,-0.200600,W,-0.434003,W,13.155000,W,991.955000,W,2.699860,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:19:34.36 PM,4000.270000,W,472.058000,W,-1.513540,W,-4.467670,W,-3.154720,W,-3.811200,W,-2.826490,W,2582.690000,W,0.784108,W,-0.237062,W,12.826700,W,990.970000,W,2.568520,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:19:35.36 PM,4175.540000,W,451.379000,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.826490,W,3050.100000,W,0.784108,W,-0.237062,W,12.498500,W,990.379000,W,2.699860,W,0.729728,W,5.392370,W,2.962540,W,TRUE
05/02/2016 12:19:36.36 PM,4124.340000,W,446.456000,W,-2.826490,W,-4.139430,W,-2.170020,W,-3.482960,W,-2.498250,W,2976.570000,W,1.112340,W,-0.105767,W,12.367200,W,990.773000,W,2.634190,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:19:37.36 PM,3639.860000,W,429.716000,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.139430,W,-2.498250,W,2659.500000,W,0.455872,W,-0.040120,W,6.984130,W,989.854000,W,2.765530,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:19:38.36 PM,2209.080000,W,408.052000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,1679.050000,W,0.784108,W,-0.105767,W,6.196360,W,989.329000,W,2.502850,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:19:39.36 PM,1393.740000,W,444.486000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.482960,W,-2.498250,W,423.552000,W,0.784108,W,-0.171414,W,7.246720,W,990.314000,W,2.371500,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:19:40.36 PM,1576.900000,W,449.410000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,582.747000,W,-0.200600,W,-0.171414,W,7.246720,W,990.182000,W,2.634190,W,0.795399,W,5.458040,W,2.962540,W,TRUE
05/02/2016 12:19:41.36 PM,2575.390000,W,431.685000,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-2.826490,W,1040.960000,W,0.784108,W,-0.171414,W,252.833000,W,987.688000,W,2.831200,W,0.729728,W,5.589380,W,2.962540,W,TRUE
05/02/2016 12:19:42.36 PM,4048.520000,W,462.211000,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.170020,W,2558.730000,W,0.784108,W,-0.237062,W,79.983800,W,986.637000,W,2.568520,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:19:43.36 PM,4246.440000,W,449.410000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,3034.340000,W,0.455872,W,-0.171414,W,79.524300,W,986.769000,W,2.634190,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:19:44.36 PM,4168.650000,W,439.563000,W,-2.826490,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,2942.440000,W,0.784108,W,-0.302709,W,79.458600,W,986.309000,W,2.896870,W,0.664057,W,5.458040,W,3.356570,W,TRUE
05/02/2016 12:19:45.36 PM,3694.020000,W,423.807000,W,-1.513540,W,-3.154720,W,-1.185310,W,-3.482960,W,-3.154720,W,2641.110000,W,0.455872,W,0.025527,W,75.519800,W,985.062000,W,2.831200,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:19:46.36 PM,2323.310000,W,409.037000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,1703.340000,W,0.127636,W,-0.105767,W,83.266200,W,986.506000,W,2.831200,W,0.992412,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:19:47.36 PM,1485.320000,W,441.532000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.826490,W,440.292000,W,-0.200600,W,0.025527,W,92.456800,W,987.885000,W,2.831200,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:19:48.36 PM,1666.510000,W,429.716000,W,-1.513540,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.170020,W,588.983000,W,-0.200600,W,-0.040120,W,93.769700,W,986.572000,W,2.962540,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:19:49.36 PM,2392.240000,W,464.180000,W,-3.482960,W,-4.795900,W,-2.826490,W,-3.154720,W,-3.154720,W,1020.290000,W,-0.200600,W,0.091174,W,89.502700,W,986.769000,W,2.896870,W,0.992412,W,5.523710,W,3.487910,W,TRUE
05/02/2016 12:19:50.36 PM,4021.930000,W,468.119000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,2516.390000,W,-0.200600,W,-0.040120,W,88.977500,W,985.390000,W,2.699860,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:19:51.36 PM,4229.700000,W,443.502000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,3019.900000,W,0.127636,W,-0.040120,W,80.640300,W,984.930000,W,2.962540,W,0.926741,W,5.589380,W,3.553580,W,TRUE
05/02/2016 12:19:52.36 PM,4162.740000,W,442.517000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,2946.370000,W,0.127636,W,0.025527,W,66.591800,W,985.653000,W,2.765530,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:19:53.36 PM,3642.820000,W,429.716000,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,2663.430000,W,0.127636,W,0.025527,W,8.034490,W,985.259000,W,2.699860,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:19:54.36 PM,2257.330000,W,408.052000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,1714.500000,W,-0.200600,W,-0.040120,W,7.049780,W,986.834000,W,2.699860,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:19:55.36 PM,1404.580000,W,441.532000,W,-3.154720,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,424.537000,W,0.127636,W,-0.105767,W,7.706250,W,988.410000,W,2.962540,W,0.729728,W,5.655050,W,3.028210,W,TRUE
05/02/2016 12:19:56.36 PM,1564.100000,W,449.410000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,578.808000,W,0.784108,W,-0.105767,W,7.509310,W,989.591000,W,2.962540,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:19:57.36 PM,2563.580000,W,419.869000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,1023.240000,W,-1.185310,W,-0.105767,W,237.471000,W,988.213000,W,2.765530,W,0.795399,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:19:58.36 PM,4045.560000,W,461.226000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,2548.220000,W,0.455872,W,-0.171414,W,84.907400,W,986.309000,W,2.699860,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:19:59.36 PM,4248.410000,W,434.639000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,3054.040000,W,0.455872,W,-0.237062,W,79.261700,W,987.359000,W,2.634190,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:20:00.36 PM,4185.390000,W,436.609000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,2966.720000,W,1.112340,W,-0.171414,W,81.428100,W,987.425000,W,2.634190,W,0.467044,W,5.261030,W,3.225230,W,TRUE
05/02/2016 12:20:01.36 PM,3696.980000,W,429.716000,W,-2.826490,W,-2.826490,W,0.455872,W,-5.780610,W,-2.826490,W,2646.040000,W,0.784108,W,-0.237062,W,83.397500,W,989.329000,W,2.831200,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:20:02.36 PM,2272.100000,W,395.251000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,1677.410000,W,0.455872,W,-0.368356,W,79.524300,W,990.642000,W,2.568520,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:20:03.36 PM,1470.550000,W,430.700000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,426.178000,W,0.784108,W,-0.237062,W,79.786900,W,993.136000,W,2.437180,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:20:04.36 PM,1656.660000,W,435.624000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.170020,W,587.014000,W,0.784108,W,-0.302709,W,84.382200,W,993.268000,W,2.831200,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:20:05.36 PM,2441.470000,W,454.333000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.482960,W,1080.680000,W,0.127636,W,-0.105767,W,71.909200,W,993.793000,W,2.962540,W,0.992412,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:20:06.36 PM,4071.170000,W,456.303000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,2646.370000,W,-0.528836,W,0.025527,W,56.744700,W,992.152000,W,2.765530,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:20:07.36 PM,4200.160000,W,437.593000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,3036.640000,W,-0.200600,W,0.025527,W,53.987500,W,991.036000,W,3.159560,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:20:08.36 PM,4139.110000,W,430.700000,W,-0.200600,W,-8.078260,W,-2.498250,W,-3.154720,W,-3.154720,W,2963.770000,W,-1.513540,W,0.419410,W,59.239300,W,992.283000,W,3.159560,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:20:09.36 PM,3575.860000,W,421.838000,W,-3.482960,W,-2.170020,W,-2.826490,W,-3.811200,W,-3.811200,W,2631.270000,W,0.127636,W,0.288116,W,8.034490,W,991.955000,W,3.159560,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:20:10.36 PM,2124.400000,W,401.159000,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,1607.500000,W,-0.200600,W,0.353763,W,7.312370,W,992.086000,W,3.093880,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:20:11.36 PM,1414.420000,W,432.670000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.139430,W,456.047000,W,-0.528836,W,0.353763,W,8.231430,W,990.510000,W,3.225230,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:20:12.36 PM,1639.920000,W,440.547000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,607.693000,W,-0.200600,W,0.222469,W,43.680900,W,990.051000,W,2.896870,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:20:13.36 PM,2411.930000,W,475.012000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.811200,W,1081.340000,W,-0.528836,W,0.288116,W,14.074000,W,988.869000,W,3.093880,W,1.123750,W,6.311760,W,3.619250,W,TRUE
05/02/2016 12:20:14.36 PM,4140.100000,W,457.287000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,2739.260000,W,-0.857072,W,0.353763,W,96.198700,W,986.572000,W,2.962540,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:20:15.36 PM,4217.890000,W,443.502000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,3017.930000,W,0.127636,W,0.288116,W,84.973000,W,985.127000,W,2.699860,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:20:16.36 PM,4140.100000,W,439.563000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,2926.350000,W,0.455872,W,0.025527,W,80.968500,W,983.421000,W,2.634190,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:20:17.36 PM,3631.000000,W,422.823000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,2623.720000,W,0.127636,W,-0.040120,W,81.821900,W,984.340000,W,2.502850,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:20:18.36 PM,2129.320000,W,401.159000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,1521.830000,W,0.127636,W,-0.171414,W,79.589900,W,983.946000,W,2.502850,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:20:19.36 PM,1459.720000,W,446.456000,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.826490,W,434.056000,W,0.127636,W,-0.171414,W,68.626900,W,986.506000,W,2.437180,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:20:20.36 PM,1663.550000,W,445.471000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,619.509000,W,-0.857072,W,-0.040120,W,60.552200,W,986.572000,W,2.634190,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:20:21.36 PM,2520.250000,W,471.073000,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.811200,W,1127.950000,W,-0.200600,W,-0.040120,W,58.385900,W,986.834000,W,2.634190,W,0.861070,W,6.114750,W,3.290900,W,TRUE
05/02/2016 12:20:22.36 PM,4148.960000,W,462.211000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-4.139430,W,2838.380000,W,-1.185310,W,0.025527,W,59.698800,W,985.981000,W,2.896870,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:20:23.36 PM,4234.630000,W,439.563000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.795900,W,3060.600000,W,-0.200600,W,0.091174,W,60.617900,W,987.688000,W,3.225230,W,1.123750,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:20:24.36 PM,4144.030000,W,436.609000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,2948.340000,W,-0.528836,W,0.091174,W,65.738400,W,989.723000,W,3.159560,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:20:25.36 PM,3492.160000,W,424.792000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.795900,W,2579.410000,W,-1.513540,W,0.222469,W,8.231430,W,991.364000,W,2.962540,W,1.058080,W,6.508780,W,3.684920,W,TRUE
05/02/2016 12:20:26.36 PM,1970.780000,W,398.205000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,1455.530000,W,-1.841780,W,0.353763,W,8.165780,W,993.924000,W,2.765530,W,1.189420,W,6.443110,W,3.619250,W,TRUE
05/02/2016 12:20:27.36 PM,1400.640000,W,440.547000,W,-4.467670,W,-3.811200,W,-14.314700,W,-5.124140,W,-4.139430,W,438.979000,W,-1.185310,W,0.156822,W,8.362720,W,995.368000,W,2.765530,W,0.729728,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:20:28.36 PM,1626.140000,W,446.456000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.811200,W,621.150000,W,0.127636,W,-0.040120,W,8.165780,W,994.712000,W,2.437180,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:20:29.36 PM,2797.940000,W,417.899000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,1206.720000,W,0.455872,W,-0.302709,W,220.863000,W,993.727000,W,2.634190,W,0.795399,W,5.786400,W,3.028210,W,TRUE
05/02/2016 12:20:30.36 PM,4230.690000,W,440.547000,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.139430,W,-2.826490,W,2950.640000,W,0.455872,W,-0.237062,W,87.795800,W,991.298000,W,2.634190,W,0.532715,W,5.523710,W,3.356570,W,TRUE
05/02/2016 12:20:31.36 PM,4227.730000,W,429.716000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,3019.900000,W,0.455872,W,-0.434003,W,92.194200,W,990.182000,W,2.634190,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:20:32.36 PM,4159.790000,W,415.930000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,-3.482960,W,2940.470000,W,0.127636,W,-0.171414,W,100.728000,W,989.920000,W,2.502850,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:20:33.36 PM,3535.480000,W,405.098000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,2539.030000,W,0.784108,W,-0.368356,W,113.136000,W,988.541000,W,2.568520,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:20:34.36 PM,1987.520000,W,398.205000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,1323.250000,W,-0.200600,W,-0.105767,W,130.073000,W,988.935000,W,2.568520,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 12:20:35.36 PM,1563.110000,W,429.716000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,472.788000,W,0.455872,W,-0.237062,W,137.819000,W,988.082000,W,2.831200,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:20:36.36 PM,1775.810000,W,446.456000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,632.310000,W,0.127636,W,-0.040120,W,125.937000,W,987.622000,W,3.093880,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:20:37.36 PM,2714.240000,W,469.104000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,1199.830000,W,0.455872,W,0.025527,W,121.210000,W,985.653000,W,3.093880,W,0.664057,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:20:38.36 PM,4310.450000,W,418.884000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,3023.840000,W,0.455872,W,0.222469,W,136.703000,W,983.224000,W,2.831200,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:20:39.36 PM,4274.020000,W,429.716000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.826490,W,2998.560000,W,-0.200600,W,0.288116,W,135.784000,W,982.895000,W,3.028210,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:20:40.36 PM,4156.840000,W,445.471000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,2887.950000,W,-0.528836,W,0.222469,W,134.734000,W,983.092000,W,3.093880,W,1.189420,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:20:41.36 PM,3431.110000,W,418.884000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,2535.750000,W,0.127636,W,0.353763,W,7.706250,W,983.289000,W,3.159560,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:20:42.36 PM,1832.920000,W,408.052000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,1247.100000,W,-0.528836,W,0.288116,W,7.509310,W,984.799000,W,3.225230,W,1.058080,W,5.917740,W,3.619250,W,TRUE
05/02/2016 12:20:43.36 PM,1394.730000,W,451.379000,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,430.117000,W,-0.200600,W,0.288116,W,7.640600,W,984.996000,W,3.159560,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:20:44.36 PM,1679.310000,W,445.471000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,655.615000,W,-0.857072,W,0.419410,W,7.837540,W,985.521000,W,3.028210,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:20:45.36 PM,2794.980000,W,452.364000,W,-2.498250,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,1230.680000,W,-0.528836,W,0.156822,W,153.640000,W,984.274000,W,2.962540,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:20:46.36 PM,4233.640000,W,452.364000,W,-4.139430,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.154720,W,3029.750000,W,-0.528836,W,0.222469,W,91.931600,W,982.895000,W,3.028210,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:20:47.36 PM,4276.970000,W,426.761000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,3037.950000,W,-0.857072,W,0.091174,W,97.183400,W,983.027000,W,2.896870,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:20:48.36 PM,4129.260000,W,445.471000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,2888.930000,W,-0.528836,W,0.091174,W,98.430700,W,982.830000,W,2.699860,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:20:49.36 PM,3477.390000,W,414.945000,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.498250,W,-2.498250,W,2485.860000,W,-0.528836,W,0.025527,W,105.783000,W,982.895000,W,2.831200,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:20:50.36 PM,1920.560000,W,409.037000,W,-2.826490,W,-4.467670,W,-3.154720,W,-2.826490,W,-3.154720,W,1239.880000,W,0.127636,W,-0.105767,W,114.580000,W,984.077000,W,2.831200,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:20:51.36 PM,1515.850000,W,422.823000,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,437.338000,W,-0.528836,W,0.091174,W,117.534000,W,984.274000,W,2.765530,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:20:52.36 PM,1761.040000,W,449.410000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,629.684000,W,-0.528836,W,-0.040120,W,117.665000,W,984.734000,W,2.699860,W,0.795399,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:20:53.36 PM,2806.800000,W,447.440000,W,-3.154720,W,-3.482960,W,-6.437080,W,-3.811200,W,-3.154720,W,1275.980000,W,-0.528836,W,-0.105767,W,118.650000,W,984.405000,W,2.765530,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:20:54.36 PM,4267.120000,W,415.930000,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.482960,W,3035.980000,W,-0.528836,W,-0.105767,W,113.004000,W,982.239000,W,2.765530,W,0.861070,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:20:55.36 PM,4221.830000,W,449.410000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,2994.950000,W,-0.200600,W,0.025527,W,98.168100,W,982.633000,W,2.831200,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:20:56.36 PM,4160.770000,W,422.823000,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,2912.240000,W,-0.857072,W,0.025527,W,102.501000,W,983.027000,W,3.159560,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:20:57.36 PM,3375.960000,W,429.716000,W,-3.154720,W,-4.467670,W,-2.826490,W,-3.154720,W,-2.826490,W,2489.800000,W,0.127636,W,-0.171414,W,7.378010,W,982.895000,W,2.765530,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:20:58.36 PM,1787.630000,W,411.006000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,1208.040000,W,-0.200600,W,0.091174,W,7.115430,W,983.749000,W,2.765530,W,0.861070,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:20:59.36 PM,1447.900000,W,436.609000,W,-2.826490,W,-4.467670,W,-3.482960,W,-3.482960,W,-2.498250,W,474.429000,W,0.127636,W,0.025527,W,7.574950,W,985.127000,W,2.831200,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:21:00.36 PM,1657.650000,W,455.318000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,629.356000,W,-0.528836,W,-0.040120,W,7.771900,W,985.324000,W,2.634190,W,1.058080,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:21:01.36 PM,2765.440000,W,455.318000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,1232.980000,W,0.455872,W,0.025527,W,127.512000,W,984.011000,W,2.634190,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:21:02.36 PM,4271.060000,W,443.502000,W,-2.498250,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.826490,W,3061.580000,W,0.455872,W,-0.105767,W,93.113300,W,983.683000,W,2.962540,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:21:03.36 PM,4245.460000,W,445.471000,W,-2.826490,W,-4.139430,W,-0.528836,W,-4.467670,W,-3.154720,W,3001.520000,W,-0.200600,W,0.091174,W,99.481000,W,983.880000,W,2.699860,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:21:04.36 PM,4140.100000,W,427.746000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,2881.380000,W,-0.857072,W,0.156822,W,114.580000,W,983.486000,W,2.831200,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:21:05.36 PM,3532.530000,W,424.792000,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.498250,W,2531.810000,W,-0.528836,W,0.156822,W,118.387000,W,984.865000,W,2.962540,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:21:06.36 PM,1935.330000,W,408.052000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,1217.560000,W,-0.857072,W,-0.040120,W,132.370000,W,986.309000,W,2.962540,W,0.926741,W,5.655050,W,3.422240,W,TRUE
05/02/2016 12:21:07.36 PM,1530.620000,W,435.624000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,441.277000,W,-0.200600,W,0.091174,W,133.815000,W,986.637000,W,2.634190,W,0.926741,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:21:08.36 PM,1811.260000,W,433.654000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,657.256000,W,-0.528836,W,0.091174,W,128.431000,W,986.178000,W,2.831200,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:21:09.36 PM,2774.310000,W,466.150000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,1236.260000,W,-0.200600,W,0.156822,W,127.184000,W,984.996000,W,2.896870,W,0.729728,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:21:10.36 PM,4283.860000,W,436.609000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,3030.730000,W,-0.528836,W,-0.040120,W,139.395000,W,983.158000,W,2.765530,W,0.795399,W,5.589380,W,3.422240,W,TRUE
05/02/2016 12:21:11.36 PM,4313.400000,W,434.639000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,3037.300000,W,0.127636,W,-0.105767,W,132.764000,W,984.208000,W,2.765530,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:21:12.36 PM,4157.820000,W,432.670000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2884.990000,W,0.127636,W,-0.171414,W,133.815000,W,984.668000,W,2.634190,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:21:13.36 PM,3381.870000,W,433.654000,W,-3.154720,W,-4.139430,W,-3.154720,W,-4.139430,W,-3.154720,W,2503.260000,W,0.127636,W,-0.040120,W,6.984130,W,985.981000,W,2.699860,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:21:14.36 PM,1811.260000,W,411.991000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,1230.360000,W,-0.200600,W,0.025527,W,6.984130,W,986.572000,W,2.568520,W,0.926741,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:21:15.36 PM,1444.950000,W,440.547000,W,-3.154720,W,-2.826490,W,-2.498250,W,-2.826490,W,-3.154720,W,440.620000,W,0.127636,W,-0.237062,W,42.433600,W,987.819000,W,2.896870,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:21:16.36 PM,1664.540000,W,458.272000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,629.356000,W,-0.528836,W,-0.171414,W,13.351900,W,988.279000,W,2.502850,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:21:17.36 PM,2906.260000,W,449.410000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,1283.530000,W,-0.528836,W,0.025527,W,197.952000,W,986.900000,W,2.634190,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:21:18.36 PM,4240.540000,W,445.471000,W,-1.841780,W,-3.482960,W,-1.513540,W,-3.482960,W,-3.154720,W,3047.470000,W,0.455872,W,-0.237062,W,89.240100,W,986.440000,W,2.568520,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:21:19.36 PM,4248.410000,W,432.670000,W,-2.498250,W,-3.811200,W,-13.001800,W,-4.139430,W,-2.826490,W,3024.490000,W,0.784108,W,-0.302709,W,96.986400,W,986.834000,W,2.568520,W,0.532715,W,5.326700,W,3.225230,W,TRUE
05/02/2016 12:21:20.36 PM,4140.100000,W,441.532000,W,-2.826490,W,-3.811200,W,-1.841780,W,-3.811200,W,-2.498250,W,2914.210000,W,0.784108,W,-0.368356,W,97.314700,W,987.031000,W,2.437180,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:21:21.36 PM,3457.690000,W,412.976000,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.811200,W,-2.498250,W,2493.740000,W,0.127636,W,-0.237062,W,100.991000,W,987.688000,W,2.831200,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:21:22.36 PM,1849.660000,W,398.205000,W,-2.498250,W,-2.826490,W,-2.498250,W,-4.467670,W,-2.826490,W,1173.900000,W,0.127636,W,-0.237062,W,107.818000,W,988.672000,W,2.634190,W,0.598386,W,5.523710,W,2.962540,W,TRUE
05/02/2016 12:21:23.36 PM,1536.530000,W,439.563000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,472.788000,W,0.127636,W,-0.237062,W,108.081000,W,991.298000,W,2.634190,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:21:24.36 PM,1774.830000,W,441.532000,W,-2.498250,W,-4.139430,W,-2.826490,W,-4.139430,W,-2.498250,W,642.486000,W,1.112340,W,-0.171414,W,109.853000,W,991.298000,W,2.699860,W,0.729728,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:21:25.36 PM,2822.560000,W,451.379000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,1297.320000,W,0.455872,W,-0.302709,W,109.656000,W,992.152000,W,2.502850,W,0.467044,W,5.326700,W,2.765530,W,TRUE
05/02/2016 12:21:26.36 PM,4275.990000,W,433.654000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,3085.550000,W,1.112340,W,-0.499650,W,106.702000,W,989.854000,W,2.831200,W,0.729728,W,5.261030,W,3.093880,W,TRUE
05/02/2016 12:21:27.36 PM,4222.810000,W,442.517000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,3025.150000,W,0.784108,W,-0.171414,W,93.441500,W,990.248000,W,2.699860,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 12:21:28.36 PM,4091.840000,W,435.624000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,2898.120000,W,0.127636,W,-0.105767,W,88.780500,W,991.627000,W,3.093880,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:21:29.36 PM,3362.180000,W,411.991000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2514.740000,W,-0.528836,W,0.091174,W,7.312370,W,992.480000,W,2.962540,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:21:30.36 PM,1702.940000,W,407.067000,W,-1.841780,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,1128.600000,W,-0.857072,W,0.353763,W,7.640600,W,994.843000,W,2.896870,W,0.992412,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:21:31.36 PM,1424.270000,W,438.578000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-4.139430,W,471.146000,W,-1.185310,W,0.419410,W,8.231430,W,995.040000,W,3.225230,W,1.123750,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:21:32.36 PM,1706.880000,W,448.425000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,667.103000,W,0.127636,W,0.288116,W,8.297080,W,994.515000,W,3.159560,W,1.189420,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:21:33.36 PM,2873.760000,W,458.272000,W,-3.154720,W,-3.811200,W,-2.170020,W,-3.811200,W,-3.811200,W,1319.640000,W,-0.857072,W,0.353763,W,118.847000,W,992.414000,W,2.962540,W,1.123750,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:21:34.36 PM,4232.660000,W,432.670000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,3061.910000,W,-0.200600,W,0.288116,W,88.911800,W,990.773000,W,2.896870,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:21:35.36 PM,4241.520000,W,429.716000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,3045.500000,W,-0.200600,W,0.288116,W,76.438900,W,990.248000,W,2.962540,W,1.123750,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:21:36.36 PM,4069.200000,W,431.685000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2893.860000,W,-0.528836,W,0.288116,W,72.500000,W,989.132000,W,2.831200,W,0.664057,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:21:37.36 PM,3373.990000,W,410.021000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,2480.940000,W,-0.528836,W,0.025527,W,74.338200,W,988.804000,W,3.159560,W,1.058080,W,6.246090,W,3.750600,W,TRUE
05/02/2016 12:21:38.36 PM,1721.650000,W,410.021000,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,1042.280000,W,-0.528836,W,0.419410,W,66.526100,W,989.263000,W,3.093880,W,1.189420,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:21:39.36 PM,1470.550000,W,439.563000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,459.330000,W,-0.528836,W,0.485058,W,67.117000,W,989.066000,W,2.699860,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:21:40.36 PM,1762.030000,W,451.379000,W,-2.498250,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,662.508000,W,-0.200600,W,0.288116,W,69.349000,W,987.622000,W,2.765530,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:21:41.36 PM,2885.580000,W,472.058000,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,-2.826490,W,1374.450000,W,-0.200600,W,0.353763,W,60.158400,W,985.521000,W,2.962540,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:21:42.36 PM,4200.160000,W,442.517000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,3065.520000,W,-0.200600,W,0.025527,W,52.280700,W,984.274000,W,2.765530,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:21:43.36 PM,4216.900000,W,443.502000,W,-3.811200,W,-4.467670,W,-3.482960,W,-2.826490,W,-2.826490,W,3033.030000,W,0.455872,W,0.025527,W,55.037900,W,984.077000,W,2.634190,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:21:44.36 PM,4056.400000,W,442.517000,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.482960,W,-2.826490,W,2876.790000,W,0.784108,W,-0.171414,W,54.840900,W,983.683000,W,2.437180,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:21:45.36 PM,3249.920000,W,424.792000,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.482960,W,2433.670000,W,1.112340,W,-0.171414,W,7.181070,W,984.602000,W,2.437180,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:21:46.36 PM,1600.530000,W,422.823000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,955.294000,W,-0.200600,W,-0.040120,W,7.378010,W,986.243000,W,2.437180,W,0.598386,W,5.720730,W,3.028210,W,TRUE
05/02/2016 12:21:47.36 PM,1435.100000,W,445.471000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.154720,W,476.726000,W,-0.200600,W,-0.237062,W,7.706250,W,986.834000,W,2.437180,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:21:48.36 PM,1735.440000,W,455.318000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.826490,W,699.270000,W,0.784108,W,-0.105767,W,7.903190,W,987.425000,W,2.765530,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:21:49.36 PM,2988.970000,W,465.165000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,1418.760000,W,-0.200600,W,-0.105767,W,109.525000,W,986.309000,W,2.502850,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:21:50.36 PM,4247.430000,W,441.532000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,3054.040000,W,0.127636,W,0.091174,W,88.846200,W,984.930000,W,2.634190,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:21:51.36 PM,4237.580000,W,445.471000,W,-3.154720,W,-3.482960,W,-3.811200,W,1.768820,W,-4.139430,W,3026.790000,W,-0.857072,W,0.091174,W,82.937900,W,985.915000,W,2.831200,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:21:52.36 PM,4055.410000,W,439.563000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,2870.220000,W,-1.185310,W,0.091174,W,72.434400,W,986.309000,W,2.962540,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:21:53.36 PM,3294.230000,W,416.914000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,2425.460000,W,-0.857072,W,0.025527,W,62.587300,W,985.784000,W,2.896870,W,0.926741,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:21:54.36 PM,1645.830000,W,411.991000,W,-5.124140,W,-2.170020,W,-5.452380,W,-3.811200,W,-4.467670,W,939.867000,W,-0.857072,W,0.091174,W,58.057700,W,986.769000,W,3.225230,W,0.926741,W,6.311760,W,3.619250,W,TRUE
05/02/2016 12:21:55.36 PM,1492.220000,W,431.685000,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,487.558000,W,-1.513540,W,0.156822,W,59.895800,W,986.309000,W,3.028210,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:21:56.36 PM,1782.700000,W,452.364000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.139430,W,680.233000,W,-0.857072,W,0.156822,W,62.390400,W,987.228000,W,2.962540,W,0.926741,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:21:57.36 PM,2958.450000,W,472.058000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-4.139430,W,1429.600000,W,-0.528836,W,0.091174,W,72.237400,W,987.163000,W,3.028210,W,0.992412,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:21:58.36 PM,4205.090000,W,438.578000,W,-2.826490,W,-4.139430,W,-4.139430,W,-3.154720,W,-4.467670,W,3050.750000,W,-1.185310,W,0.222469,W,72.500000,W,985.653000,W,2.765530,W,0.926741,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:21:59.36 PM,4199.180000,W,433.654000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.154720,W,-4.795900,W,3015.960000,W,-0.528836,W,0.288116,W,64.950600,W,985.259000,W,2.896870,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:22:00.36 PM,4049.500000,W,428.731000,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.170020,W,-3.811200,W,2905.670000,W,-1.185310,W,0.353763,W,54.906600,W,989.329000,W,2.896870,W,0.992412,W,6.443110,W,3.553580,W,TRUE
05/02/2016 12:22:01.36 PM,3218.410000,W,415.930000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,2430.390000,W,-1.841780,W,0.419410,W,7.968840,W,991.233000,W,3.093880,W,0.992412,W,6.508780,W,3.553580,W,TRUE
05/02/2016 12:22:02.36 PM,1539.480000,W,414.945000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,856.167000,W,-1.185310,W,0.288116,W,7.903190,W,993.202000,W,2.765530,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:22:03.36 PM,1440.030000,W,436.609000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,489.199000,W,-0.528836,W,0.025527,W,7.968840,W,994.646000,W,2.634190,W,0.729728,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:22:04.36 PM,1749.220000,W,451.379000,W,-3.482960,W,-3.811200,W,-3.482960,W,-1.185310,W,-2.826490,W,692.049000,W,0.127636,W,-0.171414,W,7.903190,W,994.384000,W,2.568520,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:22:05.36 PM,3040.180000,W,474.027000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,1465.700000,W,-0.528836,W,-0.434003,W,88.977500,W,993.202000,W,2.568520,W,0.598386,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:22:06.36 PM,4258.260000,W,430.700000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,3096.710000,W,-0.200600,W,-0.302709,W,88.780500,W,990.248000,W,2.568520,W,0.729728,W,5.720730,W,3.290900,W,TRUE
